Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-15 02:00:00,2.084946104,-0.05,2.0855455538,0.165,-0.05,0.1724093965,1.919946104,0,1.919946104,2.5982494068,-0.05,2.5987304554,0.165,-0.05,0.1724093965,2.4332494068,0,2.4332494068
2020-11-15 02:30:00,1.9975823685,-0.049,1.9981832546,0.1605,-0.049,0.1678131401,1.8370823685,0,1.8370823685,2.5155017599000002,-0.049,2.5159789554,0.1605,-0.049,0.1678131401,2.3550017599,0,2.3550017599
2020-11-15 03:00:00,1.9787593064000002,-0.049,1.9793659067,0.1605,-0.049,0.1678131401,1.8182593063999999,0,1.8182593063999999,2.4916209362,-0.049,2.4921027044,0.1605,-0.049,0.1678131401,2.3311209362,0,2.3311209362
2020-11-15 03:30:00,1.9870316644,-0.0455,1.9875525365,0.1535,-0.0455,0.16010153030000002,1.8335316644000001,0,1.8335316644000001,2.4938473976,-0.0455,2.4942624346,0.1535,-0.0455,0.16010153030000002,2.3403473976,0,2.3403473976
2020-11-15 04:00:00,2.0383218962,-0.05,2.0389350536,0.169,-0.05,0.1762413118,1.8693218962,0,1.8693218962,2.55843926,-0.05,2.5589277925,0.169,-0.05,0.1762413118,2.38943926,0,2.38943926
2020-11-15 04:30:00,2.0099757622,-0.052000000000000005,2.0106482946,0.176,-0.052000000000000005,0.183521116,1.8339757622000001,0,1.8339757622000001,2.5205472744,-0.052000000000000005,2.5210836088,0.176,-0.052000000000000005,0.183521116,2.3445472744,0,2.3445472744
2020-11-15 05:00:00,2.0792289985,-0.053,2.0799043796,0.17450000000000002,-0.053,0.1823711874,1.9047289985,0,1.9047289985,2.5836882766000002,-0.053,2.5842318221,0.17450000000000002,-0.053,0.1823711874,2.4091882766,0,2.4091882766
2020-11-15 05:30:00,2.0925068204,-0.0565,2.0932694626,0.1895,-0.0565,0.19774352080000002,1.9030068204,0,1.9030068204,2.5986882766,-0.0565,2.5993024081,0.1895,-0.0565,0.19774352080000002,2.4091882766,0,2.4091882766
2020-11-15 06:00:00,2.1611388561,-0.057,2.1618904124,0.187,-0.057,0.19549424540000002,1.9741388561000002,0,1.9741388561000002,2.6584399146,-0.057,2.6590509171,0.187,-0.057,0.19549424540000002,2.4714399146,0,2.4714399146
2020-11-15 06:30:00,2.183710462,-0.053,2.1843535386,0.17850000000000002,-0.053,0.1862021751,2.005210462,0,2.005210462,3.0311920102,-0.053,3.0316553239,0.17850000000000002,-0.053,0.1862021751,2.8526920102,0,2.8526920102
2020-11-15 07:00:00,2.0775424847,-0.0425,2.0779771476,0.1405,-0.0425,0.146787261,1.9370424847,0,1.9370424847,3.1220148479,-0.0425,3.1223041108,0.1405,-0.0425,0.146787261,2.9815148478999998,0,2.9815148478999998
2020-11-15 07:30:00,2.1213147501,-0.044500000000000005,2.1217814494,0.156,-0.044500000000000005,0.1622228406,1.9653147501000001,0,1.9653147501000001,3.1801371541,-0.044500000000000005,3.1804484855,0.156,-0.044500000000000005,0.1622228406,3.0241371541,0,3.0241371541
2020-11-15 08:00:00,2.1664703539,-0.0415,2.1668677957,0.156,-0.0415,0.1614256795,2.0104703539,0,2.0104703539,3.2154817293,-0.0415,3.2157495241,0.156,-0.0415,0.1614256795,3.0594817293,0,3.0594817293
2020-11-15 08:30:00,2.207914257,-0.0425,2.208323259,0.151,-0.0425,0.1568669819,2.056914257,0,2.056914257,3.2803672081,-0.0425,3.2806425087,0.151,-0.0425,0.1568669819,3.1293672081,0,3.1293672081
2020-11-15 09:00:00,2.0619717861,-0.043000000000000003,2.0624200946,0.1515,-0.043000000000000003,0.15748412620000002,1.9104717861,0,1.9104717861,3.6081352637,-0.043000000000000003,3.6083914812,0.1515,-0.043000000000000003,0.15748412620000002,3.4566352637,0,3.4566352637
2020-11-15 09:30:00,2.1650809008,-0.043000000000000003,2.1655078636,0.152,-0.043000000000000003,0.157965186,2.0130809008,0,2.0130809008,3.2186337135,-0.043000000000000003,3.2189209344,0.152,-0.043000000000000003,0.157965186,3.0666337135,0,3.0666337135
2020-11-15 10:00:00,2.1091155642,-0.033,2.1093737135,0.14400000000000002,-0.033,0.14773286700000002,1.9651155642,0,1.9651155642,3.1651490201,-0.033,3.1653210452,0.14400000000000002,-0.033,0.14773286700000002,3.0211490201,0,3.0211490201
2020-11-15 10:30:00,2.0538367171,-0.0235,2.0539711562,0.117,-0.0235,0.1193367085,1.9368367171,0,1.9368367171,3.107109284,-0.0235,3.1071981515,0.117,-0.0235,0.1193367085,2.990109284,0,2.990109284
2020-11-15 11:00:00,1.9380061255,-0.029,1.9382230889,0.12350000000000001,-0.029,0.1268591739,1.8145061255,0,1.8145061255,3.0173474426,-0.029,3.0174868002,0.12350000000000001,-0.029,0.1268591739,2.8938474426000003,0,2.8938474426000003
2020-11-15 11:30:00,1.9568773049,-0.042,1.9573279711,0.14400000000000002,-0.042,0.15,1.8128773049,0,1.8128773049,3.0352543894,-0.042,3.0355449607,0.14400000000000002,-0.042,0.15,2.8912543894000002,0,2.8912543894000002
2020-11-15 12:00:00,1.8296438045,-0.044,1.8301727928,0.16,-0.044,0.1659397481,1.6696438045000002,0,1.6696438045000002,2.9431051369,-0.044,2.9434340229,0.16,-0.044,0.1659397481,2.7831051369,0,2.7831051369
2020-11-15 12:30:00,1.9195575411,-0.039,1.9199536852999999,0.14150000000000001,-0.039,0.14677619020000002,1.7780575411,0,1.7780575411,2.9897279956,-0.039,2.9899823558,0.14150000000000001,-0.039,0.14677619020000002,2.8482279956000003,0,2.8482279956000003
2020-11-15 13:00:00,1.7788718191,-0.043000000000000003,1.7793914546,0.18050000000000002,-0.043000000000000003,0.18555120590000002,1.5983718191,0,1.5983718191,2.915711334,-0.043000000000000003,2.9160283921000003,0.18050000000000002,-0.043000000000000003,0.18555120590000002,2.735211334,0,2.735211334
2020-11-15 13:30:00,1.810117042,-0.029,1.8103493325,0.1355,-0.029,0.1385685751,1.674617042,0,1.674617042,2.9253537265,-0.029,2.9254974663,0.1355,-0.029,0.1385685751,2.7898537265,0,2.7898537265
2020-11-15 14:00:00,1.9583834215,-0.011,1.9584143141,0.0765,-0.011,0.0772868035,1.8818834215,0,1.8818834215,3.0045800412,-0.011,3.0046001771,0.0765,-0.011,0.0772868035,2.9280800412,0,2.9280800412
2020-11-15 14:30:00,1.9440967418000001,-0.025500000000000002,1.9442639716,0.101,-0.025500000000000002,0.1041693333,1.8430967418000002,0,1.8430967418000002,2.9980420371000003,-0.025500000000000002,2.998150481,0.101,-0.025500000000000002,0.1041693333,2.8970420371000003,0,2.8970420371000003
2020-11-15 15:00:00,1.9340967418,-0.0235,1.9342395034000002,0.091,-0.0235,0.0939853712,1.8430967418000002,0,1.8430967418000002,2.9952196557,-0.0235,2.9953118428,0.091,-0.0235,0.0939853712,2.9042196557,0,2.9042196557
2020-11-15 15:30:00,2.1550281417,-0.027,2.1551972744,0.10300000000000001,-0.027,0.1064800451,2.0520281417,0,2.0520281417,3.1462659232,-0.027,3.1463817727,0.10300000000000001,-0.027,0.1064800451,3.0432659232,0,3.0432659232
2020-11-15 16:00:00,2.2417633067000002,-0.0205,2.2418570367,0.08750000000000001,-0.0205,0.08986934960000001,2.1542633067,0,2.1542633067,3.1966115667,-0.0205,3.1966772997,0.08750000000000001,-0.0205,0.08986934960000001,3.1091115667,0,3.1091115667
2020-11-15 16:30:00,2.3685613881,-0.03,2.3687513692,0.1115,-0.03,0.1154653628,2.2570613881,0,2.2570613881,3.3285585156,-0.03,3.3286937065,0.1115,-0.03,0.1154653628,3.2170585156,0,3.2170585156
2020-11-15 17:00:00,2.5166700263,-0.046,2.517090388,0.1565,-0.046,0.1631203543,2.3601700263,0,2.3601700263,3.5869395540999998,-0.046,3.5872345009,0.1565,-0.046,0.1631203543,3.4304395541,0,3.4304395541
2020-11-15 17:30:00,2.72841812,-0.036500000000000005,2.7286622524,0.134,-0.036500000000000005,0.1388821443,2.5944181200000003,0,2.5944181200000003,3.7045371765,-0.036500000000000005,3.7047169854,0.134,-0.036500000000000005,0.1388821443,3.5705371765000002,0,3.5705371765000002
2020-11-15 18:00:00,2.6759239967,-0.04,2.6762229422,0.148,-0.04,0.1533101432,2.5279239967000002,0,2.5279239967000002,3.6518906327,-0.04,3.6521096907,0.148,-0.04,0.1533101432,3.5038906327,0,3.5038906327
2020-11-15 18:30:00,2.5410596834,-0.045,2.541458108,0.157,-0.045,0.1633217683,2.3840596834,0,2.3840596834,3.5519553756,-0.045,3.5522404184000003,0.157,-0.045,0.1633217683,3.3949553756,0,3.3949553756
2020-11-15 19:00:00,2.3023160565,-0.0475,2.302806,0.167,-0.0475,0.17362387510000002,2.1353160565,0,2.1353160565,3.2879546373,-0.0475,3.2882977279,0.167,-0.0475,0.17362387510000002,3.1209546373,0,3.1209546373
2020-11-15 19:30:00,2.3320944317,-0.051000000000000004,2.3326520183,0.178,-0.051000000000000004,0.18516209120000002,2.1540944317,0,2.1540944317,2.9597539641,-0.051000000000000004,2.9601933261,0.178,-0.051000000000000004,0.18516209120000002,2.7817539641,0,2.7817539641
2020-11-15 20:00:00,2.1347096577,-0.049,2.1352719552,0.169,-0.049,0.1759602228,1.9657096577000002,0,1.9657096577000002,3.1963130425,-0.049,3.1966886094,0.169,-0.049,0.1759602228,3.0273130425,0,3.0273130425
2020-11-15 20:30:00,2.0515299062,-0.0425,2.0519700792,0.162,-0.0425,0.1674820886,1.8895299062,0,1.8895299062,3.1379168595999998,-0.0425,3.1382046568,0.162,-0.0425,0.1674820886,2.9759168596,0,2.9759168596
2020-11-15 21:00:00,2.1351900330999998,-0.0385,2.1355371051,0.15,-0.0385,0.15486203540000001,1.9851900331,0,1.9851900331,3.2039372615,-0.0385,3.2041685701000002,0.15,-0.0385,0.15486203540000001,3.0539372614999998,0,3.0539372614999998
2020-11-15 21:30:00,2.266201669,-0.046,2.2666684814,0.162,-0.046,0.1684042755,2.104201669,0,2.104201669,3.1307136067,-0.046,3.1310515306,0.162,-0.046,0.1684042755,2.9687136067,0,2.9687136067
2020-11-15 22:00:00,2.3858250633,-0.045,2.386249407,0.158,-0.045,0.16428329190000002,2.2278250633,0,2.2278250633,2.8861875216,-0.045,2.8865383091,0.158,-0.045,0.16428329190000002,2.7281875215999998,0,2.7281875215999998
2020-11-15 22:30:00,2.3427583165,-0.049,2.3432706906,0.166,-0.049,0.1730809059,2.1767583165,0,2.1767583165,2.8468665079,-0.049,2.8472881684,0.166,-0.049,0.1730809059,2.6808665079000003,0,2.6808665079000003
2020-11-15 23:00:00,2.2640962853,-0.058,2.2648390647,0.185,-0.058,0.1938788281,2.0790962853,0,2.0790962853,2.7785870821,-0.058,2.7791923598,0.185,-0.058,0.1938788281,2.5935870821,0,2.5935870821
2020-11-15 23:30:00,2.159926296,-0.061500000000000006,2.1608016693,0.1985,-0.061500000000000006,0.20780880640000002,1.961426296,0,1.961426296,2.6817412428000003,-0.061500000000000006,2.6824463356,0.1985,-0.061500000000000006,0.20780880640000002,2.4832412428,0,2.4832412428
2020-11-16 00:00:00,2.2467901607,-0.0625,2.2476592883,0.201,-0.0625,0.21049287400000002,2.0457901607,0,2.0457901607,2.7444837019,-0.0625,2.7451952645,0.201,-0.0625,0.21049287400000002,2.5434837019,0,2.5434837019
2020-11-16 00:30:00,2.3739137264,-0.063,2.3747495406,0.2005,-0.063,0.2101648163,2.1734137264,0,2.1734137264,2.8467836887,-0.063,2.8474807058,0.2005,-0.063,0.2101648163,2.6462836887,0,2.6462836887
2020-11-16 01:00:00,2.461427759,-0.0635,2.4622467104,0.2015,-0.0635,0.2112687861,2.259927759,0,2.259927759,2.9311701571,-0.0635,2.931857899,0.2015,-0.0635,0.2112687861,2.7296701571,0,2.7296701571
2020-11-16 01:30:00,2.4589104797,-0.059000000000000004,2.4596182117,0.1945,-0.059000000000000004,0.2032516913,2.2644104797,0,2.2644104797,2.9168191603,-0.059000000000000004,2.9174158109,0.1945,-0.059000000000000004,0.2032516913,2.7223191603,0,2.7223191603
2020-11-16 02:00:00,2.451213332,-0.058,2.4518994268,0.1935,-0.058,0.2020055692,2.257713332,0,2.257713332,2.9131869627,-0.058,2.91376428,0.1935,-0.058,0.2020055692,2.7196869627,0,2.7196869627
2020-11-16 02:30:00,2.3846311353000003,-0.061,2.3854112123,0.1965,-0.061,0.20575045560000002,2.1881311353,0,2.1881311353,2.8439100413,-0.061,2.844564171,0.1965,-0.061,0.20575045560000002,2.6474100413,0,2.6474100413
2020-11-16 03:00:00,2.3964787102000003,-0.061,2.3972549319,0.1985,-0.061,0.207661383,2.1979787102,0,2.1979787102,2.8578031682000002,-0.061,2.8584541186,0.1985,-0.061,0.207661383,2.6593031682,0,2.6593031682
2020-11-16 03:30:00,2.3855091952,-0.0575,2.3862020808,0.1895,-0.0575,0.1980315631,2.1960091952,0,2.1960091952,2.8655780802,-0.0575,2.8661549128,0.1895,-0.0575,0.1980315631,2.6760780802,0,2.6760780802
2020-11-16 04:00:00,2.3147194979,-0.0555,2.3153847637,0.1865,-0.0555,0.1945828872,2.1282194979,0,2.1282194979,2.8147014246,-0.0555,2.8152485432,0.1865,-0.0555,0.1945828872,2.6282014246000003,0,2.6282014246000003
2020-11-16 04:30:00,2.2346824206,-0.0485,2.2352086639,0.17500000000000002,-0.0485,0.1815963931,2.0596824206,0,2.0596824206,2.7388044684,-0.0485,2.7392338648,0.17500000000000002,-0.0485,0.1815963931,2.5638044684,0,2.5638044684
2020-11-16 05:00:00,2.2423703032,-0.055,2.2430447113,0.179,-0.055,0.1872591787,2.0633703032,0,2.0633703032,2.7551532979,-0.055,2.7557022145000003,0.179,-0.055,0.1872591787,2.5761532979,0,2.5761532979
2020-11-16 05:30:00,2.2999287324,-0.052000000000000005,2.3005165015999998,0.17750000000000002,-0.052000000000000005,0.1849601308,2.1224287324,0,2.1224287324,2.8008340155,-0.052000000000000005,2.8013166872,0.17750000000000002,-0.052000000000000005,0.1849601308,2.6233340155000002,0,2.6233340155000002
2020-11-16 06:00:00,2.3394396266,-0.051500000000000004,2.3400064138,0.179,-0.051500000000000004,0.18626124130000002,2.1604396266,0,2.1604396266,2.8115661927,-0.051500000000000004,2.8120378208,0.179,-0.051500000000000004,0.18626124130000002,2.6325661927,0,2.6325661927
2020-11-16 06:30:00,2.370889988,-0.051500000000000004,2.3714492584,0.17750000000000002,-0.051500000000000004,0.18482018290000002,2.193389988,0,2.193389988,3.1262706005,-0.051500000000000004,3.1266947593,0.17750000000000002,-0.051500000000000004,0.18482018290000002,2.9487706005,0,2.9487706005
2020-11-16 07:00:00,2.348000843,-0.04,2.3483415336,0.1625,-0.04,0.1673506797,2.185500843,0,2.185500843,3.3208087379,-0.04,3.3210496343,0.1625,-0.04,0.1673506797,3.1583087379,0,3.1583087379
2020-11-16 07:30:00,2.4116320811,-0.021,2.4117235113,0.116,-0.021,0.1178855377,2.2956320811,0,2.2956320811,3.4554701672,-0.021,3.4555339785,0.116,-0.021,0.1178855377,3.3394701672,0,3.3394701672
2020-11-16 08:00:00,2.3268480265,-0.0315,2.3270612343,0.128,-0.0315,0.1318190047,2.1988480265,0,2.1988480265,3.856121757,-0.0315,3.856250414,0.128,-0.0315,0.1318190047,3.7281217570000003,0,3.7281217570000003
2020-11-16 08:30:00,2.2674896492,-0.031,2.2677015476,0.1275,-0.031,0.131214519,2.1399896492,0,2.1399896492,3.7782567632,-0.031,3.7783839361,0.1275,-0.031,0.131214519,3.6507567632,0,3.6507567632
2020-11-16 09:00:00,2.2559746562,-0.0175,2.2560425305000003,0.093,-0.0175,0.0946321827,2.1629746562,0,2.1629746562,3.7339604571000002,-0.0175,3.7340014656,0.093,-0.0175,0.0946321827,3.6409604571000003,0,3.6409604571000003
2020-11-16 09:30:00,2.228820601,-0.018000000000000002,2.228893284,0.089,-0.018000000000000002,0.09080198240000001,2.139820601,0,2.139820601,3.7626972566,-0.018000000000000002,3.7627403105,0.089,-0.018000000000000002,0.09080198240000001,3.6736972566,0,3.6736972566
2020-11-16 10:00:00,2.2608424062,-0.0165,2.2609026152,0.081,-0.0165,0.0826634744,2.1798424062,0,2.1798424062,3.7673860876000003,-0.0165,3.7674222199000003,0.081,-0.0165,0.0826634744,3.6863860876,0,3.6863860876
2020-11-16 10:30:00,2.1397676843,-0.023,2.1398912923,0.08750000000000001,-0.023,0.09047237150000001,2.0522676843,0,2.0522676843,3.5933440396,-0.023,3.5934176472,0.08750000000000001,-0.023,0.09047237150000001,3.5058440396,0,3.5058440396
2020-11-16 11:00:00,2.1230365126,-0.022,2.1231504972,0.1005,-0.022,0.1028797842,2.0225365126,0,2.0225365126,3.1371959081,-0.022,3.1372730461,0.1005,-0.022,0.1028797842,3.0366959081,0,3.0366959081
2020-11-16 11:30:00,2.2152346641,-0.0345,2.2155032988,0.11,-0.0345,0.1152833466,2.1052346641,0,2.1052346641,3.2208779122,-0.0345,3.2210626779,0.11,-0.0345,0.1152833466,3.1108779122,0,3.1108779122
2020-11-16 12:00:00,2.2619810198,-0.022500000000000003,2.2620929212,0.0955,-0.022500000000000003,0.09811472880000001,2.1664810198,0,2.1664810198,3.2605232060000002,-0.022500000000000003,3.2606008384000003,0.0955,-0.022500000000000003,0.09811472880000001,3.165023206,0,3.165023206
2020-11-16 12:30:00,2.4541338199,-0.018500000000000003,2.4542035482,0.08,-0.018500000000000003,0.0821112051,2.3741338199,0,2.3741338199,3.4558839374,-0.018500000000000003,3.455933454,0.08,-0.018500000000000003,0.0821112051,3.3758839374000003,0,3.3758839374000003
2020-11-16 13:00:00,2.3671919726,-0.021500000000000002,2.3672896074,0.084,-0.021500000000000002,0.0867078428,2.2831919726,0,2.2831919726,3.391479362,-0.021500000000000002,3.3915475101,0.084,-0.021500000000000002,0.0867078428,3.307479362,0,3.307479362
2020-11-16 13:30:00,2.4281953245,-0.026500000000000003,2.4283399234,0.09,-0.026500000000000003,0.093820307,2.3381953245,0,2.3381953245,3.4451374328,-0.026500000000000003,3.4452393503,0.09,-0.026500000000000003,0.093820307,3.3551374328,0,3.3551374328
2020-11-16 14:00:00,2.4002370397,-0.029,2.4004122243,0.0965,-0.029,0.1007633366,2.3037370397,0,2.3037370397,3.4324205023,-0.029,3.4325430084,0.0965,-0.029,0.1007633366,3.3359205023,0,3.3359205023
2020-11-16 14:30:00,2.2756824948,-0.028,2.2758547443,0.0965,-0.028,0.1004800975,2.1791824948,0,2.1791824948,3.2776330106,-0.028,3.2777526069,0.0965,-0.028,0.1004800975,3.1811330106,0,3.1811330106
2020-11-16 15:00:00,2.2703271332,-0.034,2.2705817078,0.117,-0.034,0.12184005910000001,2.1533271332,0,2.1533271332,3.2919752236,-0.034,3.2921507974,0.117,-0.034,0.12184005910000001,3.1749752236,0,3.1749752236
2020-11-16 15:30:00,2.2768980649,-0.0345,2.2771594252,0.1325,-0.0345,0.1369178586,2.1443980649,0,2.1443980649,3.3107290542,-0.0345,3.3109088058,0.1325,-0.0345,0.1369178586,3.1782290542,0,3.1782290542
2020-11-16 16:00:00,2.254586688,-0.029,2.254773189,0.116,-0.029,0.1195700631,2.138586688,0,2.138586688,3.2856315004,-0.029,3.2857594794000002,0.116,-0.029,0.1195700631,3.1696315004,0,3.1696315004
2020-11-16 16:30:00,2.3286452399,-0.030500000000000003,2.3288449719,0.1155,-0.030500000000000003,0.11945919810000001,2.2131452399000002,0,2.2131452399000002,3.4315192385,-0.030500000000000003,3.4316547808,0.1155,-0.030500000000000003,0.11945919810000001,3.3160192385,0,3.3160192385
2020-11-16 17:00:00,2.3825613881,-0.035500000000000004,2.3828258472,0.1255,-0.035500000000000004,0.1304243076,2.2570613881,0,2.2570613881,3.7971977771,-0.035500000000000004,3.7973637182,0.1255,-0.035500000000000004,0.1304243076,3.6716977771,0,3.6716977771
2020-11-16 17:30:00,2.5904683268,-0.036000000000000004,2.5907184625,0.133,-0.036000000000000004,0.1377860661,2.4574683268,0,2.4574683268,3.5501332469999998,-0.036000000000000004,3.5503157706,0.133,-0.036000000000000004,0.1377860661,3.417133247,0,3.417133247
2020-11-16 18:00:00,2.5409047417,-0.04,2.5412195707,0.136,-0.04,0.14176036120000002,2.4049047417000002,0,2.4049047417000002,3.4961737169,-0.04,3.496402531,0.136,-0.04,0.14176036120000002,3.3601737169,0,3.3601737169
2020-11-16 18:30:00,2.3887411824,-0.045,2.3891650083,0.14750000000000002,-0.045,0.1542117051,2.2412411824,0,2.2412411824,3.3637780535,-0.045,3.3640790409,0.14750000000000002,-0.045,0.1542117051,3.2162780535,0,3.2162780535
2020-11-16 19:00:00,2.4458119139,-0.047,2.4462634605,0.1555,-0.047,0.1624476839,2.2903119139,0,2.2903119139,3.4107010456999998,-0.047,3.411024864,0.1555,-0.047,0.1624476839,3.2552010457,0,3.2552010457
2020-11-16 19:30:00,2.3589070454,-0.05,2.3594368923,0.1585,-0.05,0.16619942840000002,2.2004070454,0,2.2004070454,3.3424860447,-0.05,3.3428599969,0.1585,-0.05,0.16619942840000002,3.1839860447,0,3.1839860447
2020-11-16 20:00:00,2.2777257875,-0.0545,2.2783777152,0.17300000000000001,-0.0545,0.181381504,2.1047257875,0,2.1047257875,3.3193014689,-0.0545,3.3197488596999998,0.17300000000000001,-0.0545,0.181381504,3.1463014689,0,3.1463014689
2020-11-16 20:30:00,2.2488628873,-0.0505,2.2494298246,0.161,-0.0505,0.1687342585,2.0878628873,0,2.0878628873,3.306555821,-0.0505,3.3069414339,0.161,-0.0505,0.1687342585,3.145555821,0,3.145555821
2020-11-16 21:00:00,2.1451128688,-0.0465,2.1456168041,0.157,-0.0465,0.163741412,1.9881128688,0,1.9881128688,2.8618561044,-0.0465,2.86223385,0.157,-0.0465,0.163741412,2.7048561044,0,2.7048561044
2020-11-16 21:30:00,1.9712154452,-0.047,1.9717756798,0.1595,-0.047,0.1662806363,1.8117154452,0,1.8117154452,3.0342262945,-0.047,3.0345902864,0.1595,-0.047,0.1662806363,2.8747262945000003,0,2.8747262945000003
2020-11-16 22:00:00,2.0541174169,-0.049,2.0547017697,0.162,-0.049,0.16924833820000001,1.8921174169000001,0,1.8921174169000001,2.5845938302,-0.049,2.5850582715,0.162,-0.049,0.16924833820000001,2.4225938302,0,2.4225938302
2020-11-16 22:30:00,1.9616178016,-0.0455,1.9621454201000001,0.1515,-0.0455,0.1581850183,1.8101178016000001,0,1.8101178016000001,2.465339226,-0.0455,2.4657590615,0.1515,-0.0455,0.1581850183,2.313839226,0,2.313839226
2020-11-16 23:00:00,1.9210173538,-0.039,1.9214131970000001,0.135,-0.039,0.1405204611,1.7860173538000002,0,1.7860173538000002,2.3390218355,-0.039,2.3393469488,0.135,-0.039,0.1405204611,2.2040218355,0,2.2040218355
2020-11-16 23:30:00,1.9858380603999999,-0.043000000000000003,1.9863035524,0.14400000000000002,-0.043000000000000003,0.1502830662,1.8418380604,0,1.8418380604,1.9740987397,-0.043000000000000003,1.9745669990999999,0.14400000000000002,-0.043000000000000003,0.1502830662,1.8300987397,0,1.8300987397
2020-11-17 00:00:00,2.0269901159,-0.042,2.0274251971,0.145,-0.042,0.15096025970000002,1.8819901158999999,0,1.8819901158999999,2.0168229776,-0.042,2.0172602517,0.145,-0.042,0.15096025970000002,1.8718229776,0,1.8718229776
2020-11-17 00:30:00,2.0801730064,-0.0475,2.0807152584,0.168,-0.0475,0.1745859387,1.9121730064,0,1.9121730064,2.0702985848,-0.0475,2.0708434224,0.168,-0.0475,0.1745859387,1.9022985848,0,1.9022985848
2020-11-17 01:00:00,2.1670129586,-0.04,2.1673820989,0.14850000000000002,-0.04,0.1537928802,2.0185129586,0,2.0185129586,2.1581306556,-0.04,2.158501315,0.14850000000000002,-0.04,0.1537928802,2.0096306556,0,2.0096306556
2020-11-17 01:30:00,2.1603314387,-0.0345,2.1606068997,0.14,-0.0345,0.14418824500000002,2.0203314387,0,2.0203314387,2.1514378774,-0.0345,2.151714477,0.14,-0.0345,0.14418824500000002,2.0114378774,0,2.0114378774
2020-11-17 02:00:00,2.2846650058,-0.030500000000000003,2.2848685823,0.1155,-0.030500000000000003,0.11945919810000001,2.1691650058,0,2.1691650058,2.2746260393,-0.030500000000000003,2.2748305143,0.1155,-0.030500000000000003,0.11945919810000001,2.1591260393,0,2.1591260393
2020-11-17 02:30:00,2.0711759304,-0.030500000000000003,2.0714004887,0.115,-0.030500000000000003,0.1189758379,1.9561759304000002,0,1.9561759304000002,2.0601467505,-0.030500000000000003,2.0603725109,0.115,-0.030500000000000003,0.1189758379,1.9451467505000002,0,1.9451467505000002
2020-11-17 03:00:00,2.0302650598,-0.027,2.0304445851,0.107,-0.027,0.1103539759,1.9232650598,0,1.9232650598,2.020902286,-0.027,2.0210826429,0.107,-0.027,0.1103539759,1.913902286,0,1.913902286
2020-11-17 03:30:00,2.0605658206,-0.028,2.0607560509,0.116,-0.028,0.1193314711,1.9445658206,0,1.9445658206,2.0500947075,-0.028,2.0502859092,0.116,-0.028,0.1193314711,1.9340947075,0,1.9340947075
2020-11-17 04:00:00,2.1346967778,-0.0335,2.134959621,0.1275,-0.0335,0.1318275389,2.0071967778,0,2.0071967778,2.1255574385,-0.0335,2.1258214117,0.1275,-0.0335,0.1318275389,1.9980574385,0,1.9980574385
2020-11-17 04:30:00,2.1973532851,-0.036500000000000005,2.197656413,0.1325,-0.036500000000000005,0.1374354394,2.0648532851,0,2.0648532851,2.1866180342,-0.036500000000000005,2.1869226501,0.1325,-0.036500000000000005,0.1374354394,2.0541180342,0,2.0541180342
2020-11-17 05:00:00,2.2424938173,-0.032,2.2427221229,0.1265,-0.032,0.1304846734,2.1159938173,0,2.1159938173,2.2337286009,-0.032,2.2339578024,0.1265,-0.032,0.1304846734,2.1072286009,0,2.1072286009
2020-11-17 05:30:00,2.343978096,-0.032,2.3441965179,0.129,-0.032,0.1329097438,2.214978096,0,2.214978096,2.3333658207,-0.032,2.3335852359,0.129,-0.032,0.1329097438,2.2043658207,0,2.2043658207
2020-11-17 06:00:00,2.2474390817,-0.0325,2.2476740591,0.1255,-0.0325,0.1296398858,2.1219390817,0,2.1219390817,2.5484284624,-0.0325,2.5486356895,0.1255,-0.0325,0.1296398858,2.4229284624,0,2.4229284624
2020-11-17 06:30:00,2.2237455329,-0.0325,2.2239830137,0.11900000000000001,-0.0325,0.12335821820000001,2.1047455329,0,2.1047455329,2.7489282793000003,-0.0325,2.7491203929,0.11900000000000001,-0.0325,0.12335821820000001,2.6299282793,0,2.6299282793
2020-11-17 07:00:00,2.220418443,-0.0395,2.2207697567,0.133,-0.0395,0.13874166640000002,2.087418443,0,2.087418443,3.1816293918,-0.0395,3.181874579,0.133,-0.0395,0.13874166640000002,3.0486293918,0,3.0486293918
2020-11-17 07:30:00,2.315853746,-0.0345,2.3161107104,0.125,-0.0345,0.1296736288,2.190853746,0,2.190853746,3.2684709514,-0.0345,3.2686530269,0.125,-0.0345,0.1296736288,3.1434709514,0,3.1434709514
2020-11-17 08:00:00,2.3576708209,-0.0385,2.3579851462,0.123,-0.0385,0.1288846383,2.2346708209,0,2.2346708209,3.3954183235,-0.0385,3.3956365886,0.123,-0.0385,0.1288846383,3.2724183235,0,3.2724183235
2020-11-17 08:30:00,2.4081665564,-0.0375,2.4084585139,0.1285,-0.0375,0.1338600015,2.2796665564,0,2.2796665564,3.4293229176,-0.0375,3.4295279446,0.1285,-0.0375,0.1338600015,3.3008229176,0,3.3008229176
2020-11-17 09:00:00,2.420663465,-0.034,2.4209022307,0.10450000000000001,-0.034,0.1098919924,2.316163465,0,2.316163465,3.3657050266,-0.034,3.3658767545,0.10450000000000001,-0.034,0.1098919924,3.2612050266,0,3.2612050266
2020-11-17 09:30:00,2.5265175797,-0.038,2.5268033324,0.1105,-0.038,0.1168514014,2.4160175797,0,2.4160175797,3.0265741578,-0.038,3.026812702,0.1105,-0.038,0.1168514014,2.9160741578,0,2.9160741578
2020-11-17 10:00:00,2.4211450668,-0.044500000000000005,2.4215539813999998,0.1155,-0.044500000000000005,0.1237760074,2.3056450668,0,2.3056450668,2.9283614234,-0.044500000000000005,2.9286995196000003,0.1155,-0.044500000000000005,0.1237760074,2.8128614234000002,0,2.8128614234000002
2020-11-17 10:30:00,2.4801221758,-0.045,2.4805303882,0.1145,-0.045,0.12302540390000001,2.3656221758,0,2.3656221758,2.9977479845,-0.045,2.998085719,0.1145,-0.045,0.12302540390000001,2.8832479845,0,2.8832479845
2020-11-17 11:00:00,2.5656798027,-0.033,2.5658920184,0.092,-0.033,0.0977394496,2.4736798027,0,2.4736798027,3.0736215422,-0.033,3.0737986897,0.092,-0.033,0.0977394496,2.9816215422,0,2.9816215422
2020-11-17 11:30:00,2.4965588118,-0.037,2.4968329742,0.1005,-0.037,0.1070945844,2.3960588118,0,2.3960588118,3.0028525049,-0.037,3.0030804462,0.1005,-0.037,0.1070945844,2.9023525049,0,2.9023525049
2020-11-17 12:00:00,2.506976663,-0.0335,2.5072004784,0.0975,-0.0335,0.1030946167,2.409476663,0,2.409476663,2.9946511563,-0.0335,2.9948385262,0.0975,-0.0335,0.1030946167,2.8971511563,0,2.8971511563
2020-11-17 12:30:00,2.5698030396,-0.0315,2.5699960918,0.099,-0.0315,0.10389056740000001,2.4708030396,0,2.4708030396,3.0536652891,-0.0315,3.0538277534,0.099,-0.0315,0.10389056740000001,2.9546652891000003,0,2.9546652891000003
2020-11-17 13:00:00,2.3027116298,-0.038,2.3030251519,0.109,-0.038,0.1154339638,2.1937116298,0,2.1937116298,2.7900483732,-0.038,2.7903071381,0.109,-0.038,0.1154339638,2.6810483732,0,2.6810483732
2020-11-17 13:30:00,2.3148315711,-0.043000000000000003,2.3152309177,0.114,-0.043000000000000003,0.12184005910000001,2.2008315711,0,2.2008315711,2.8168126309,-0.043000000000000003,2.8171408196,0.114,-0.043000000000000003,0.12184005910000001,2.7028126309,0,2.7028126309
2020-11-17 14:00:00,2.3321849909,-0.0425,2.3325722029,0.12,-0.0425,0.1273037706,2.2121849909,0,2.2121849909,2.8644151056,-0.0425,2.8647303795,0.12,-0.0425,0.1273037706,2.7444151056,0,2.7444151056
2020-11-17 14:30:00,2.3391584877,-0.043000000000000003,2.339553682,0.121,-0.043000000000000003,0.1284133949,2.2181584877000002,0,2.2181584877000002,2.8930704145,-0.043000000000000003,2.8933899535,0.121,-0.043000000000000003,0.1284133949,2.7720704145,0,2.7720704145
2020-11-17 15:00:00,2.3706001916,-0.044500000000000005,2.3710178233,0.1255,-0.044500000000000005,0.1331559236,2.2451001916,0,2.2451001916,2.9050222166,-0.044500000000000005,2.9053630288,0.1255,-0.044500000000000005,0.1331559236,2.7795222166,0,2.7795222166
2020-11-17 15:30:00,2.4193461607,-0.036500000000000005,2.4196214777,0.11950000000000001,-0.036500000000000005,0.12494999,2.2998461607,0,2.2998461607,2.9412698803,-0.036500000000000005,2.9414963469,0.11950000000000001,-0.036500000000000005,0.12494999,2.8217698802999998,0,2.8217698802999998
2020-11-17 16:00:00,2.5023967836,-0.038,2.5026852904,0.11750000000000001,-0.038,0.12349190260000001,2.3848967836,0,2.3848967836,3.0174229573,-0.038,3.0176622248,0.11750000000000001,-0.038,0.12349190260000001,2.8999229573000003,0,2.8999229573000003
2020-11-17 16:30:00,2.5735549743,-0.038,2.5738355048,0.11950000000000001,-0.038,0.1253963716,2.4540549743,0,2.4540549743,3.0647306351,-0.038,3.0649662096,0.11950000000000001,-0.038,0.1253963716,2.9452306351,0,2.9452306351
2020-11-17 17:00:00,2.5253889782,-0.0335,2.5256111619,0.1165,-0.0335,0.1212208728,2.4088889782000003,0,2.4088889782000003,3.0968502169,-0.0335,3.0970314038,0.1165,-0.0335,0.1212208728,2.9803502169,0,2.9803502169
2020-11-17 17:30:00,2.6536333717,-0.0415,2.6539578597,0.154,-0.0415,0.1594937303,2.4996333717,0,2.4996333717,3.6419214707,-0.0415,3.642157911,0.154,-0.0415,0.1594937303,3.4879214707,0,3.4879214707
2020-11-17 18:00:00,2.7210764453,-0.046,2.7214652343,0.1605,-0.046,0.166961822,2.5605764453,0,2.5605764453,3.7065664163000003,-0.046,3.7068518447,0.1605,-0.046,0.166961822,3.5460664163,0,3.5460664163
2020-11-17 18:30:00,2.6516206883,-0.048,2.652055104,0.1605,-0.048,0.1675238789,2.4911206883,0,2.4911206883,3.6491967366,-0.048,3.6495124089,0.1605,-0.048,0.1675238789,3.4886967366,0,3.4886967366
2020-11-17 19:00:00,2.4761279167,-0.0505,2.4766428305,0.1645,-0.0505,0.1720770176,2.3116279167,0,2.3116279167,3.5110326044,-0.0505,3.5113957622000003,0.1645,-0.0505,0.1720770176,3.3465326044,0,3.3465326044
2020-11-17 19:30:00,2.4465713723,-0.0465,2.4470132263,0.15,-0.0465,0.1570421918,2.2965713723,0,2.2965713723,3.4461792893,-0.0465,3.4464929921,0.15,-0.0465,0.1570421918,3.2961792893,0,3.2961792893
2020-11-17 20:00:00,2.6093975711,-0.0465,2.609811858,0.149,-0.0465,0.1560873153,2.4603975711,0,2.4603975711,3.0989206823,-0.0465,3.0992695341,0.149,-0.0465,0.1560873153,2.9499206823,0,2.9499206823
2020-11-17 20:30:00,2.6052862845,-0.043000000000000003,2.6056411158,0.14,-0.043000000000000003,0.1464547712,2.4652862845,0,2.4652862845,3.0846763788000002,-0.043000000000000003,3.0849760716,0.14,-0.043000000000000003,0.1464547712,2.9446763788,0,2.9446763788
2020-11-17 21:00:00,2.5717112539,-0.037,2.5719774053,0.129,-0.037,0.1342013413,2.4427112538999998,0,2.4427112538999998,3.049558091,-0.037,3.0497825415,0.129,-0.037,0.1342013413,2.920558091,0,2.920558091
2020-11-17 21:30:00,2.5532818092,-0.043500000000000004,2.5536523347999998,0.148,-0.043500000000000004,0.15426033190000002,2.4052818092,0,2.4052818092,3.0098412222,-0.043500000000000004,3.0101555496,0.148,-0.043500000000000004,0.15426033190000002,2.8618412222,0,2.8618412222
2020-11-17 22:00:00,2.4057629192,-0.052500000000000005,2.4063356943,0.1635,-0.052500000000000005,0.1717221593,2.2422629192,0,2.2422629192,2.8903237048,-0.052500000000000005,2.8908004719,0.1635,-0.052500000000000005,0.1717221593,2.7268237048,0,2.7268237048
2020-11-17 22:30:00,2.3173618145,-0.048,2.3178588782,0.1575,-0.048,0.1646519055,2.1598618145,0,2.1598618145,2.7966763914,-0.048,2.7970882786,0.1575,-0.048,0.1646519055,2.6391763914,0,2.6391763914
2020-11-17 23:00:00,2.2748380722,-0.056,2.2755272476,0.17950000000000002,-0.056,0.188032577,2.0953380722,0,2.0953380722,2.7656144953,-0.056,2.7661813997999998,0.17950000000000002,-0.056,0.188032577,2.5861144953,0,2.5861144953
2020-11-17 23:30:00,2.2373341904,-0.056,2.2380349147,0.17500000000000002,-0.056,0.1837416665,2.0623341904,0,2.0623341904,2.7256892065000002,-0.056,2.7262644132,0.17500000000000002,-0.056,0.1837416665,2.5506892065,0,2.5506892065
2020-11-18 00:00:00,2.2705815049,-0.0495,2.2711210052,0.16,-0.0495,0.1674820886,2.1105815049,0,2.1105815049,2.7551674052,-0.0495,2.7556120338000003,0.16,-0.0495,0.1674820886,2.5951674051999998,0,2.5951674051999998
2020-11-18 00:30:00,2.2863888091,-0.053500000000000006,2.2870146559,0.165,-0.053500000000000006,0.1734567669,2.1213888091,0,2.1213888091,2.7672684671,-0.053500000000000006,2.7677855804,0.165,-0.053500000000000006,0.1734567669,2.6022684671,0,2.6022684671
2020-11-18 01:00:00,2.3864049604,-0.053,2.3869934301,0.17200000000000001,-0.053,0.1799805545,2.2144049604,0,2.2144049604,2.8627747045,-0.053,2.8632652705,0.17200000000000001,-0.053,0.1799805545,2.6907747045,0,2.6907747045
2020-11-18 01:30:00,2.3985324712000002,-0.0475,2.3990027648,0.1595,-0.0475,0.1664226547,2.2390324712,0,2.2390324712,2.8648852459,-0.0475,2.8652789955999998,0.1595,-0.0475,0.1664226547,2.7053852459,0,2.7053852459
2020-11-18 02:00:00,2.3483216618,-0.051000000000000004,2.3488753963,0.162,-0.051000000000000004,0.16983815830000001,2.1863216618,0,2.1863216618,2.8247890936,-0.051000000000000004,2.8252494445,0.162,-0.051000000000000004,0.16983815830000001,2.6627890936,0,2.6627890936
2020-11-18 02:30:00,2.314164973,-0.053500000000000006,2.31478331,0.1675,-0.053500000000000006,0.17583657190000002,2.146664973,0,2.146664973,2.8066022596,-0.053500000000000006,2.807112127,0.1675,-0.053500000000000006,0.17583657190000002,2.6391022596,0,2.6391022596
2020-11-18 03:00:00,2.3046736013,-0.0555,2.3053417661,0.1825,-0.0555,0.19075245740000002,2.1221736013,0,2.1221736013,2.804468813,-0.0555,2.8050179273999998,0.1825,-0.0555,0.19075245740000002,2.621968813,0,2.621968813
2020-11-18 03:30:00,2.2509630559,-0.058,2.2517101676999998,0.1905,-0.058,0.199133749,2.0604630559,0,2.0604630559,2.7544617386,-0.058,2.7550723166,0.1905,-0.058,0.199133749,2.5639617385999998,0,2.5639617385999998
2020-11-18 04:00:00,2.2840860176,-0.0585,2.2848350456,0.1935,-0.0585,0.20214969700000002,2.0905860176,0,2.0905860176,2.7909266923000002,-0.0585,2.7915397278,0.1935,-0.0585,0.20214969700000002,2.5974266923,0,2.5974266923
2020-11-18 04:30:00,2.2460114297000002,-0.061500000000000006,2.2468532646,0.199,-0.061500000000000006,0.2082864614,2.0470114297,0,2.0470114297,2.7414730502999998,-0.061500000000000006,2.7421627843,0.199,-0.061500000000000006,0.2082864614,2.5424730503,0,2.5424730503
2020-11-18 05:00:00,2.2600240232,-0.06,2.2608203346,0.1975,-0.06,0.2064128145,2.0625240232,0,2.0625240232,2.7368839377,-0.06,2.7375415409,0.1975,-0.06,0.2064128145,2.5393839377000003,0,2.5393839377000003
2020-11-18 05:30:00,2.2685037114,-0.0625,2.2693645231,0.1985,-0.0625,0.20810694370000002,2.0700037114,0,2.0700037114,2.756676689,-0.0625,2.757385105,0.1985,-0.0625,0.20810694370000002,2.558176689,0,2.558176689
2020-11-18 06:00:00,2.2134940783,-0.0585,2.2142669859,0.193,-0.0585,0.2016711432,2.0204940783,0,2.0204940783,2.9213042618,-0.0585,2.9218899432,0.193,-0.0585,0.2016711432,2.7283042618,0,2.7283042618
2020-11-18 06:30:00,2.2359905113,-0.053,2.2366185563,0.18050000000000002,-0.053,0.1881203073,2.0554905113,0,2.0554905113,3.2468576246,-0.053,3.2472901679,0.18050000000000002,-0.053,0.1881203073,3.0663576246,0,3.0663576246
2020-11-18 07:00:00,2.2285374124,-0.057,2.2292662466,0.1855,-0.057,0.1940599134,2.0430374124,0,2.0430374124,3.2512108768,-0.057,3.2517104984,0.1855,-0.057,0.1940599134,3.0657108768,0,3.0657108768
2020-11-18 07:30:00,2.2703146941,-0.057,2.271030121,0.185,-0.057,0.19358202400000002,2.0853146941,0,2.0853146941,3.3471531979,-0.057,3.3476385005,0.185,-0.057,0.19358202400000002,3.1621531979,0,3.1621531979
2020-11-18 08:00:00,2.2701507064,-0.053,2.2707693035,0.17250000000000001,-0.053,0.18045844400000002,2.0976507064,0,2.0976507064,3.5466246934,-0.053,3.5470206816000003,0.17250000000000001,-0.053,0.18045844400000002,3.3741246934,0,3.3741246934
2020-11-18 08:30:00,2.3548494177,-0.055,2.3554916218,0.168,-0.055,0.1767738668,2.1868494177,0,2.1868494177,3.4692569695,-0.055,3.4696929144,0.168,-0.055,0.1767738668,3.3012569695,0,3.3012569695
2020-11-18 09:00:00,2.3394003924,-0.0645,2.3402893936,0.17200000000000001,-0.0645,0.1836960805,2.1674003924,0,2.1674003924,3.4560919996,-0.0645,3.4566938192,0.17200000000000001,-0.0645,0.1836960805,3.2840919996,0,3.2840919996
2020-11-18 09:30:00,2.3442069186,-0.0665,2.3451499584,0.169,-0.0665,0.1816129125,2.1752069186,0,2.1752069186,3.4414255982,-0.0665,3.4420680408,0.169,-0.0665,0.1816129125,3.2724255982,0,3.2724255982
2020-11-18 10:00:00,2.250037874,-0.068,2.2510651777,0.17550000000000002,-0.068,0.1882133098,2.074537874,0,2.074537874,3.3716027793,-0.068,3.3722884369,0.17550000000000002,-0.068,0.1882133098,3.1961027793,0,3.1961027793
2020-11-18 10:30:00,2.296583706,-0.0655,2.2975175666,0.1705,-0.0655,0.1826485697,2.126083706,0,2.126083706,3.4407879011,-0.0655,3.4414112846,0.1705,-0.0655,0.1826485697,3.2702879011,0,3.2702879011
2020-11-18 11:00:00,2.2436395847,-0.062,2.2444960651,0.1605,-0.062,0.1720588562,2.0831395847,0,2.0831395847,3.3950596766,-0.062,3.3956257461,0.1605,-0.062,0.1720588562,3.2345596766,0,3.2345596766
2020-11-18 11:30:00,2.2875188347,-0.0545,2.2881679722,0.14850000000000002,-0.0545,0.1581850183,2.1390188347,0,2.1390188347,3.261125205,-0.0545,3.2615805759,0.14850000000000002,-0.0545,0.1581850183,3.112625205,0,3.112625205
2020-11-18 12:00:00,2.3839930741,-0.0575,2.3846864002,0.16,-0.0575,0.1700183814,2.2239930741,0,2.2239930741,2.9200853157,-0.0575,2.920651383,0.16,-0.0575,0.1700183814,2.7600853157,0,2.7600853157
2020-11-18 12:30:00,2.4150705174000002,-0.052000000000000005,2.4156302706,0.14250000000000002,-0.052000000000000005,0.1516912984,2.2725705174,0,2.2725705174,2.9491705542,-0.052000000000000005,2.9496289526,0.14250000000000002,-0.052000000000000005,0.1516912984,2.8066705542,0,2.8066705542
2020-11-18 13:00:00,2.2273262474,-0.0455,2.2277909378,0.1245,-0.0455,0.1325537627,2.1028262474,0,2.1028262474,2.7648619802,-0.0455,2.7652363406,0.1245,-0.0455,0.1325537627,2.6403619802,0,2.6403619802
2020-11-18 13:30:00,2.2051358322,-0.056,2.2058467849,0.1535,-0.056,0.1633959914,2.0516358322,0,2.0516358322,2.7347077685,-0.056,2.7352810787,0.1535,-0.056,0.1633959914,2.5812077685,0,2.5812077685
2020-11-18 14:00:00,2.1634706216,-0.0625,2.1643732073,0.17,-0.0625,0.1811249569,1.9934706216,0,1.9934706216,2.6746635936,-0.0625,2.6753937260000002,0.17,-0.0625,0.1811249569,2.5046635936,0,2.5046635936
2020-11-18 14:30:00,2.0586321496,-0.067,2.0597221481,0.1885,-0.067,0.2000531179,1.8701321496,0,1.8701321496,2.6115718762,-0.067,2.6124311789,0.1885,-0.067,0.2000531179,2.4230718762,0,2.4230718762
2020-11-18 15:00:00,2.1497900614,-0.059500000000000004,2.1506132981,0.1695,-0.059500000000000004,0.1796399176,1.9802900614,0,1.9802900614,2.713824959,-0.059500000000000004,2.7144771427,0.1695,-0.059500000000000004,0.1796399176,2.544324959,0,2.544324959
2020-11-18 15:30:00,2.0830131363,-0.0575,2.0838066071,0.167,-0.0575,0.176621771,1.9160131363000001,0,1.9160131363000001,2.6105937338,-0.0575,2.6112268942,0.167,-0.0575,0.176621771,2.4435937338000002,0,2.4435937338000002
2020-11-18 16:00:00,2.1377530376,-0.054,2.1384349534,0.155,-0.054,0.1641371378,1.9827530376,0,1.9827530376,2.6575044191,-0.054,2.6580529975,0.155,-0.054,0.1641371378,2.5025044191,0,2.5025044191
2020-11-18 16:30:00,2.3551830463,-0.051000000000000004,2.355735168,0.1515,-0.051000000000000004,0.1598538395,2.2036830463,0,2.2036830463,2.9700489586,-0.051000000000000004,2.9704867979,0.1515,-0.051000000000000004,0.1598538395,2.8185489586,0,2.8185489586
2020-11-18 17:00:00,2.4578744746,-0.051000000000000004,2.4584035334,0.147,-0.051000000000000004,0.1555956298,2.3108744746,0,2.3108744746,3.580756951,-0.051000000000000004,3.581120124,0.147,-0.051000000000000004,0.1555956298,3.433756951,0,3.433756951
2020-11-18 17:30:00,2.5008674435,-0.0465,2.5012997062,0.155,-0.0465,0.1618247509,2.3458674435,0,2.3458674435,3.5568080614,-0.0465,3.5571120078,0.155,-0.0465,0.1618247509,3.4018080614,0,3.4018080614
2020-11-18 18:00:00,2.4816848048,-0.043000000000000003,2.482057306,0.149,-0.043000000000000003,0.15508062420000002,2.3326848048,0,2.3326848048,3.4752712473000003,-0.043000000000000003,3.4755372595000003,0.149,-0.043000000000000003,0.15508062420000002,3.3262712473000002,0,3.3262712473000002
2020-11-18 18:30:00,2.4527384768,-0.0495,2.4532379186,0.1665,-0.0495,0.1737023316,2.2862384768,0,2.2862384768,3.4544901531,-0.0495,3.454844782,0.1665,-0.0495,0.1737023316,3.2879901531,0,3.2879901531
2020-11-18 19:00:00,2.3712793905,-0.0495,2.3717959857,0.165,-0.0495,0.1722650574,2.2062793905,0,2.2062793905,3.396341353,-0.0495,3.3967020529,0.165,-0.0495,0.1722650574,3.231341353,0,3.231341353
2020-11-18 19:30:00,2.320255593,-0.0495,2.3207835458,0.153,-0.0495,0.16080811550000002,2.167255593,0,2.167255593,3.3569337274,-0.0495,3.3572986612,0.153,-0.0495,0.16080811550000002,3.2039337274,0,3.2039337274
2020-11-18 20:00:00,2.2953037954,-0.0455,2.2957547263,0.14550000000000002,-0.0455,0.1524483519,2.1498037954,0,2.1498037954,3.2185585828,-0.0455,3.2188801781,0.14550000000000002,-0.0455,0.1524483519,3.0730585828,0,3.0730585828
2020-11-18 20:30:00,2.3643319203,-0.052000000000000005,2.3649036829,0.1695,-0.052000000000000005,0.1772970671,2.1948319203,0,2.1948319203,2.8749299327999998,-0.052000000000000005,2.8754001667,0.1695,-0.052000000000000005,0.1772970671,2.7054299328,0,2.7054299328
2020-11-18 21:00:00,2.3228336654,-0.049,2.3233504335,0.156,-0.049,0.16351452530000002,2.1668336654,0,2.1668336654,2.8413066201,-0.049,2.8417291056,0.156,-0.049,0.16351452530000002,2.6853066201,0,2.6853066201
2020-11-18 21:30:00,2.2754580902,-0.0465,2.2759331647,0.152,-0.0465,0.15895360960000002,2.1234580902,0,2.1234580902,2.7872287012,-0.0465,2.7876165595,0.152,-0.0465,0.15895360960000002,2.6352287012,0,2.6352287012
2020-11-18 22:00:00,2.1372058555,-0.057,2.137965825,0.1895,-0.057,0.1978869627,1.9477058555000002,0,1.9477058555000002,2.6326976138,-0.057,2.6333145892000003,0.1895,-0.057,0.1978869627,2.4431976138,0,2.4431976138
2020-11-18 22:30:00,2.0232734128,-0.0555,2.0240344743,0.184,-0.0555,0.19218805890000001,1.8392734128,0,1.8392734128,2.534132965,-0.0555,2.5347406444000002,0.184,-0.0555,0.19218805890000001,2.3501329650000002,0,2.3501329650000002
2020-11-18 23:00:00,1.9554306238999999,-0.052000000000000005,1.9561219095000002,0.17500000000000002,-0.052000000000000005,0.1825623181,1.7804306239,0,1.7804306239,2.4661342916,-0.052000000000000005,2.4666824571,0.17500000000000002,-0.052000000000000005,0.1825623181,2.2911342916,0,2.2911342916
2020-11-18 23:30:00,1.8978600713,-0.052000000000000005,1.8985723188999999,0.17850000000000002,-0.052000000000000005,0.1859200097,1.7193600713000001,0,1.7193600713000001,2.4348564434,-0.052000000000000005,2.435411649,0.17850000000000002,-0.052000000000000005,0.1859200097,2.2563564434,0,2.2563564434
2020-11-19 00:00:00,1.7930920751000001,-0.0485,1.7937478752,0.157,-0.0485,0.1643205708,1.6360920751,0,1.6360920751,2.3587552738,-0.0485,2.3592538421,0.157,-0.0485,0.1643205708,2.2017552738,0,2.2017552738
2020-11-19 00:30:00,1.8745412156999999,-0.0555,1.8753626367,0.1875,-0.0555,0.1955415557,1.6870412156999999,0,1.6870412156999999,2.4220921858,-0.0555,2.4227279679000002,0.1875,-0.0555,0.1955415557,2.2345921858,0,2.2345921858
2020-11-19 01:00:00,2.0129582385,-0.059500000000000004,2.0138374115,0.20750000000000002,-0.059500000000000004,0.2158622246,1.8054582385,0,1.8054582385,2.5541323172,-0.059500000000000004,2.5548252667,0.20750000000000002,-0.059500000000000004,0.2158622246,2.3466323172,0,2.3466323172
2020-11-19 01:30:00,2.0928519834,-0.061500000000000006,2.0937553999,0.20800000000000002,-0.061500000000000006,0.2169014753,1.8848519834,0,1.8848519834,2.6196465763,-0.061500000000000006,2.6203683776,0.20800000000000002,-0.061500000000000006,0.2169014753,2.4116465763,0,2.4116465763
2020-11-19 02:00:00,2.1621916059,-0.061500000000000006,2.1630660625,0.20700000000000002,-0.061500000000000006,0.21594270070000002,1.9551916059,0,1.9551916059,2.6775899973,-0.061500000000000006,2.678296183,0.20700000000000002,-0.061500000000000006,0.21594270070000002,2.4705899973,0,2.4705899973
2020-11-19 02:30:00,2.2141545598,-0.0635,2.2150649346,0.20850000000000002,-0.0635,0.2179552706,2.0056545598,0,2.0056545598,2.7411237434,-0.0635,2.7418591551000002,0.20850000000000002,-0.0635,0.2179552706,2.5326237434000003,0,2.5326237434000003
2020-11-19 03:00:00,2.2758710382,-0.0635,2.2767567354000002,0.21,-0.0635,0.2193906333,2.0658710382,0,2.0658710382,2.7905194515,-0.0635,2.791241849,0.21,-0.0635,0.2193906333,2.5805194515,0,2.5805194515
2020-11-19 03:30:00,2.2233232925,-0.0575,2.224066706,0.191,-0.0575,0.1994674159,2.0323232925,0,2.0323232925,2.7451919329,-0.0575,2.7457940561000003,0.191,-0.0575,0.1994674159,2.5541919329000002,0,2.5541919329000002
2020-11-19 04:00:00,2.1497569408,-0.053,2.1504101712,0.18,-0.053,0.1876406139,1.9697569408,0,1.9697569408,2.6863468006,-0.053,2.6868695787,0.18,-0.053,0.1876406139,2.5063468006000003,0,2.5063468006000003
2020-11-19 04:30:00,2.1625440231,-0.0555,2.1632560879,0.18150000000000002,-0.0555,0.1897959431,1.9810440231,0,1.9810440231,2.7043712581,-0.0555,2.7049406928,0.18150000000000002,-0.0555,0.1897959431,2.5228712581,0,2.5228712581
2020-11-19 05:00:00,2.080666874,-0.061500000000000006,2.0815755788,0.20350000000000001,-0.061500000000000006,0.2125899809,1.877166874,0,1.877166874,2.6367823157,-0.061500000000000006,2.6374994276,0.20350000000000001,-0.061500000000000006,0.2125899809,2.4332823157,0,2.4332823157
2020-11-19 05:30:00,2.0781432338,-0.063,2.0790979535,0.20600000000000002,-0.063,0.2154181979,1.8721432338000001,0,1.8721432338000001,2.6264093677,-0.063,2.6271648534,0.20600000000000002,-0.063,0.2154181979,2.4204093677,0,2.4204093677
2020-11-19 06:00:00,2.0909413994,-0.061500000000000006,2.0918456409,0.20350000000000001,-0.061500000000000006,0.2125899809,1.8874413994,0,1.8874413994,2.6266226253,-0.061500000000000006,2.6273425102,0.20350000000000001,-0.061500000000000006,0.2125899809,2.4231226253,0,2.4231226253
2020-11-19 06:30:00,2.1447134354,-0.060500000000000005,2.1455665848,0.2015,-0.060500000000000005,0.210386549,1.9432134354000001,0,1.9432134354000001,2.6863305726,-0.060500000000000005,2.6870117595,0.2015,-0.060500000000000005,0.210386549,2.4848305726,0,2.4848305726
2020-11-19 07:00:00,2.2176489676,-0.0585,2.2184204276,0.1985,-0.0585,0.2069408128,2.0191489676,0,2.0191489676,2.735372464,-0.0585,2.7359979472,0.1985,-0.0585,0.2069408128,2.536872464,0,2.536872464
2020-11-19 07:30:00,2.1928747952,-0.058,2.1936416907,0.198,-0.058,0.2063201396,1.9948747951999999,0,1.9948747951999999,3.1149105652,-0.058,3.1154505018,0.198,-0.058,0.2063201396,2.9169105652000002,0,2.9169105652000002
2020-11-19 08:00:00,2.1244547999,-0.061500000000000006,2.1253447831,0.188,-0.061500000000000006,0.1978035642,1.9364547999,0,1.9364547999,3.1470731852,-0.061500000000000006,3.1476740433,0.188,-0.061500000000000006,0.1978035642,2.9590731852000003,0,2.9590731852000003
2020-11-19 08:30:00,2.0234430218,-0.063,2.0244235383,0.17950000000000002,-0.063,0.1902347234,1.8439430218,0,1.8439430218,3.0855099034,-0.063,3.086153004,0.17950000000000002,-0.063,0.1902347234,2.9060099034,0,2.9060099034
2020-11-19 09:00:00,1.9249683545,-0.0625,1.9259827143,0.177,-0.0625,0.18771054850000002,1.7479683545,0,1.7479683545,3.0086198801,-0.0625,3.0092689864,0.177,-0.0625,0.18771054850000002,2.8316198801,0,2.8316198801
2020-11-19 09:30:00,1.9192730194,-0.058,1.9201491929,0.165,-0.058,0.17489711260000002,1.7542730194,0,1.7542730194,2.9851639228,-0.058,2.9857273228,0.165,-0.058,0.17489711260000002,2.8201639228,0,2.8201639228
2020-11-19 10:00:00,1.820374127,-0.055,1.8212048107,0.157,-0.055,0.166355042,1.663374127,0,1.663374127,2.9116269308,-0.055,2.9121463535,0.157,-0.055,0.166355042,2.7546269307999998,0,2.7546269307999998
2020-11-19 10:30:00,1.871234977,-0.056,1.8720727387,0.1585,-0.056,0.16810190360000002,1.712734977,0,1.712734977,2.5618545562,-0.056,2.5624665397,0.1585,-0.056,0.16810190360000002,2.4033545562,0,2.4033545562
2020-11-19 11:00:00,1.9891587201,-0.059000000000000004,1.9900335208,0.17650000000000002,-0.059000000000000004,0.1861001075,1.8126587201,0,1.8126587201,2.5768605332,-0.059000000000000004,2.577535879,0.17650000000000002,-0.059000000000000004,0.1861001075,2.4003605332,0,2.4003605332
2020-11-19 11:30:00,2.046706669,-0.057,2.0475002293,0.17200000000000001,-0.057,0.18119878590000002,1.874706669,0,1.874706669,2.6275674010000003,-0.057,2.6281855808,0.17200000000000001,-0.057,0.18119878590000002,2.455567401,0,2.455567401
