Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-19 12:00:00,2.0428771684,-0.029500000000000002,2.0430901535,0.123,-0.029500000000000002,0.1264881417,1.9198771684,0,1.9198771684,2.6137974877,-0.029500000000000002,2.6139639547,0.123,-0.029500000000000002,0.1264881417,2.4907974877,0,2.4907974877
2020-11-19 12:30:00,2.0104274587,-0.04,2.0108253446,0.128,-0.04,0.1341044369,1.8824274587,0,1.8824274587,2.5950500319,-0.04,2.5953582928,0.128,-0.04,0.1341044369,2.4670500319,0,2.4670500319
2020-11-19 13:00:00,1.9589433645,-0.0315,1.9591966096000002,0.107,-0.0315,0.1115403514,1.8519433645,0,1.8519433645,2.5234862726,-0.0315,2.523682868,0.107,-0.0315,0.1115403514,2.4164862726000003,0,2.4164862726000003
2020-11-19 13:30:00,2.0314144413,-0.0285,2.0316143537,0.091,-0.0285,0.09535853400000001,1.9404144413000002,0,1.9404144413000002,2.5707390361,-0.0285,2.5708970111,0.091,-0.0285,0.09535853400000001,2.4797390361,0,2.4797390361
2020-11-19 14:00:00,2.2313177922,-0.0335,2.231569255,0.10400000000000001,-0.0335,0.1092622991,2.1273177922,0,2.1273177922,2.7537245808,-0.0335,2.7539283427,0.10400000000000001,-0.0335,0.1092622991,2.6497245808,0,2.6497245808
2020-11-19 14:30:00,2.3149533764,-0.035500000000000004,2.3152255581,0.1115,-0.035500000000000004,0.1170149563,2.2034533764,0,2.2034533764,2.8506240368,-0.035500000000000004,2.8508450763,0.1115,-0.035500000000000004,0.1170149563,2.7391240368,0,2.7391240368
2020-11-19 15:00:00,2.3762084618,-0.02,2.376292628,0.0745,-0.02,0.07713786360000001,2.3017084618,0,2.3017084618,2.8947664602,-0.02,2.8948355496,0.0745,-0.02,0.07713786360000001,2.8202664602,0,2.8202664602
2020-11-19 15:30:00,2.4348184546000002,-0.006,2.4348258474,0.0565,-0.006,0.0568176909,2.3783184546,0,2.3783184546,2.9356535896000002,-0.006,2.9356597211,0.0565,-0.006,0.0568176909,2.8791535896,0,2.8791535896
2020-11-19 16:00:00,2.4173544429,-0.0035,2.4173569766,0.0495,-0.0035,0.0496235831,2.3678544429,0,2.3678544429,3.184223402,-0.0035,3.1842253256,0.0495,-0.0035,0.0496235831,3.134723402,0,3.134723402
2020-11-19 16:30:00,2.3266803669,0.0025,2.3266817101,0.0415,0.0025,0.041575233,2.2851803669,0,2.2851803669,3.6167126744,0.0025,3.6167135385,0.0415,0.0025,0.041575233,3.5752126744,0,3.5752126744
2020-11-19 17:00:00,2.43674717,0.0035,2.4367496836,0.035500000000000004,0.0035,0.035672118,2.40124717,0,2.40124717,3.5129979889,0.0035,3.5129997324,0.035500000000000004,0.0035,0.035672118,3.4774979889,0,3.4774979889
2020-11-19 17:30:00,2.6304882194,0.004,2.6304912607,0.0245,0.004,0.0248243832,2.6059882194,0,2.6059882194,3.5791767871999998,0.004,3.5791790224,0.0245,0.004,0.0248243832,3.5546767872,0,3.5546767872
2020-11-19 18:00:00,2.6062272471,0.011,2.6062504606,0.01,0.011,0.0148660687,2.5962272471,0,2.5962272471,3.5752128523,0.011,3.5752297743,0.01,0.011,0.0148660687,3.5652128523,0,3.5652128523
2020-11-19 18:30:00,2.5382260224,0.005,2.5382309470999997,0.0085,0.005,0.009861541500000001,2.5297260224,0,2.5297260224,3.5222872246,0.005,3.5222907734,0.0085,0.005,0.009861541500000001,3.5137872246,0,3.5137872246
2020-11-19 19:00:00,2.5097557799,0.0015,2.5097562282,0.0005,0.0015,0.0015811388,2.5092557799,0,2.5092557799,3.4945342244,0.0015,3.4945345463,0.0005,0.0015,0.0015811388,3.4940342244,0,3.4940342244
2020-11-19 19:30:00,2.4214175533,0.0045000000000000005,2.4214217347,0.0045000000000000005,0.0045000000000000005,0.0063639610000000004,2.4169175533000002,0,2.4169175533000002,3.423455018,0.0045000000000000005,3.4234579756,0.0045000000000000005,0.0045000000000000005,0.0063639610000000004,3.418955018,0,3.418955018
2020-11-19 20:00:00,2.3384673959,0.004,2.3384708169,0.0205,0.004,0.0208865986,2.3179673959000002,0,2.3179673959000002,3.3743565812,0.004,3.3743589521,0.0205,0.004,0.0208865986,3.3538565812,0,3.3538565812
2020-11-19 20:30:00,2.2665920519,0.003,2.2665940373,0.0235,0.003,0.0236907155,2.2430920519,0,2.2430920519,3.2800045871,0.003,3.2800059591,0.0235,0.003,0.0236907155,3.2565045871000002,0,3.2565045871000002
2020-11-19 21:00:00,2.2832612602,0.0095,2.2832810236,0.012,0.0095,0.015305227900000001,2.2712612602,0,2.2712612602,3.268778944,0.0095,3.2687927488,0.012,0.0095,0.015305227900000001,3.256778944,0,3.256778944
2020-11-19 21:30:00,2.2371214163,0.009000000000000001,2.2371395198,0.007,0.009000000000000001,0.0114017543,2.2301214163,0,2.2301214163,3.2342845436,0.009000000000000001,3.2342970657,0.007,0.009000000000000001,0.0114017543,3.2272845436,0,3.2272845436
2020-11-19 22:00:00,2.4009201607,0.007500000000000001,2.4009318749,0.004,0.007500000000000001,0.0085,2.3969201607,0,2.3969201607,2.9499904858,0.007500000000000001,2.9500000197,0.004,0.007500000000000001,0.0085,2.9459904858,0,2.9459904858
2020-11-19 22:30:00,2.3666210083,0.0085,2.3666362726,0.0045000000000000005,0.0085,0.009617692,2.3621210083,0,2.3621210083,2.8453014814,0.0085,2.8453141777,0.0045000000000000005,0.0085,0.009617692,2.8408014813999998,0,2.8408014813999998
2020-11-19 23:00:00,2.2952364386,0.006500000000000001,2.2952456424,0.0025,0.006500000000000001,0.0069641941,2.2927364386,0,2.2927364386,2.7709268724,0.006500000000000001,2.7709344961999998,0.0025,0.006500000000000001,0.0069641941,2.7684268724,0,2.7684268724
2020-11-19 23:30:00,2.2084469247,0.016,2.2085048832,0.0055000000000000005,0.016,0.0169189243,2.2029469247,0,2.2029469247,2.6903845194000002,0.016,2.6904320958,0.0055000000000000005,0.016,0.0169189243,2.6848845194,0,2.6848845194
2020-11-20 00:00:00,2.2136851229,0.016,2.2137429443,0.006,0.016,0.017088007500000002,2.2076851229,0,2.2076851229,2.6741189604,0.016,2.6741668262,0.006,0.016,0.017088007500000002,2.6681189604,0,2.6681189604
2020-11-20 00:30:00,2.2531854085,0.018500000000000003,2.2532613553,0.008,0.018500000000000003,0.020155644400000002,2.2451854085,0,2.2451854085,2.711122668,0.018500000000000003,2.7111857867999998,0.008,0.018500000000000003,0.020155644400000002,2.703122668,0,2.703122668
2020-11-20 01:00:00,2.3545447653,0.0155,2.3545957831,0.015,0.0155,0.0215696546,2.3395447653,0,2.3395447653,2.8164518851,0.0155,2.816494536,0.015,0.0155,0.0215696546,2.8014518851,0,2.8014518851
2020-11-20 01:30:00,2.326330356,0.014,2.3263724821,0.027,0.014,0.0304138127,2.299330356,0,2.299330356,2.8004234925000002,0.014,2.800458487,0.027,0.014,0.0304138127,2.7734234925,0,2.7734234925
2020-11-20 02:00:00,2.3092750277,0.009000000000000001,2.3092925656,0.033,0.009000000000000001,0.034205262800000004,2.2762750277,0,2.2762750277,2.7857708651,0.009000000000000001,2.7857854033000002,0.033,0.009000000000000001,0.034205262800000004,2.7527708651,0,2.7527708651
2020-11-20 02:30:00,2.2270229683,0.007500000000000001,2.2270355972,0.038,0.007500000000000001,0.0387330608,2.1890229683,0,2.1890229683,2.6989247141,0.007500000000000001,2.6989351349,0.038,0.007500000000000001,0.0387330608,2.6609247141,0,2.6609247141
2020-11-20 03:00:00,2.2449180032,0.007,2.2449289167,0.05,0.007,0.0504876222,2.1949180032,0,2.1949180032,2.7017971528,0.007,2.7018062208,0.05,0.007,0.0504876222,2.6517971528,0,2.6517971528
2020-11-20 03:30:00,2.118170859,-0.0015,2.1181713901,0.058,-0.0015,0.0580193933,2.060170859,0,2.060170859,2.5906000143,-0.0015,2.5906004486,0.058,-0.0015,0.0580193933,2.5326000143,0,2.5326000143
2020-11-20 04:00:00,2.1711057902,0.006500000000000001,2.1711155202,0.046,0.006500000000000001,0.046456969300000005,2.1251057902,0,2.1251057902,2.6270842733,0.006500000000000001,2.6270923145,0.046,0.006500000000000001,0.046456969300000005,2.5810842733,0,2.5810842733
2020-11-20 04:30:00,2.2947786313,0.014,2.2948213365,0.039,0.014,0.0414366987,2.2557786313,0,2.2557786313,2.7403064395000003,0.014,2.7403422017,0.039,0.014,0.0414366987,2.7013064395,0,2.7013064395
2020-11-20 05:00:00,2.2645895025,0.0165,2.264649612,0.033,0.0165,0.036895121600000004,2.2315895025,0,2.2315895025,2.7146254926,0.0165,2.7146756371,0.033,0.0165,0.036895121600000004,2.6816254926000003,0,2.6816254926000003
2020-11-20 05:30:00,2.1700153752,0.009000000000000001,2.1700340386,0.041,0.009000000000000001,0.0419761837,2.1290153752,0,2.1290153752,2.639683122,0.009000000000000001,2.6396984647,0.041,0.009000000000000001,0.0419761837,2.598683122,0,2.598683122
2020-11-20 06:00:00,2.2141135245,-0.0025,2.2141149359,0.053500000000000006,-0.0025,0.0535583794,2.1606135245,0,2.1606135245,2.6903072923,-0.0025,2.6903084539,0.053500000000000006,-0.0025,0.0535583794,2.6368072923,0,2.6368072923
2020-11-20 06:30:00,2.3701361847,-0.002,2.3701370286,0.053,-0.002,0.0530377224,2.3171361847,0,2.3171361847,2.829969347,-0.002,2.8299700537,0.053,-0.002,0.0530377224,2.776969347,0,2.776969347
2020-11-20 07:00:00,2.4307272719,-0.017,2.4307867184,0.07350000000000001,-0.017,0.0754403738,2.3572272719000003,0,2.3572272719000003,2.8959384519,-0.017,2.895988349,0.07350000000000001,-0.017,0.0754403738,2.8224384519,0,2.8224384519
2020-11-20 07:30:00,2.4244509724,-0.02,2.4245334639,0.08,-0.02,0.0824621125,2.3444509723999998,0,2.3444509723999998,3.2108488044,-0.02,3.2109110926,0.08,-0.02,0.0824621125,3.1308488044000002,0,3.1308488044000002
2020-11-20 08:00:00,2.354068131,-0.014,2.3541097607,0.07100000000000001,-0.014,0.0723671196,2.283068131,0,2.283068131,3.300363351,-0.014,3.3003930445,0.07100000000000001,-0.014,0.0723671196,3.229363351,0,3.229363351
2020-11-20 08:30:00,2.2344451711,-0.0195,2.2345302577,0.078,-0.0195,0.0804005597,2.1564451711,0,2.1564451711,3.7110520863,-0.0195,3.711103318,0.078,-0.0195,0.0804005597,3.6330520863,0,3.6330520863
2020-11-20 09:00:00,2.1566306267,-0.0275,2.156805951,0.085,-0.0275,0.0893378419,2.0716306267,0,2.0716306267,3.6819173495,-0.0275,3.6820200459,0.085,-0.0275,0.0893378419,3.5969173495,0,3.5969173495
2020-11-20 09:30:00,2.1762174343,-0.021500000000000002,2.1763236367,0.08,-0.021500000000000002,0.0828386987,2.0962174343,0,2.0962174343,3.6944285564,-0.021500000000000002,3.6944911163,0.08,-0.021500000000000002,0.0828386987,3.6144285564,0,3.6144285564
2020-11-20 10:00:00,2.0967272994,-0.023,2.0968534446,0.077,-0.023,0.08036168240000001,2.0197272994,0,2.0197272994,3.6337585391,-0.023,3.6338313280000003,0.077,-0.023,0.08036168240000001,3.5567585391,0,3.5567585391
2020-11-20 10:30:00,2.2734604431,-0.030500000000000003,2.2736650229,0.08850000000000001,-0.030500000000000003,0.0936082261,2.1849604431,0,2.1849604431,3.8122292762,-0.030500000000000003,3.8123512829,0.08850000000000001,-0.030500000000000003,0.0936082261,3.7237292762000003,0,3.7237292762000003
2020-11-20 11:00:00,2.1784535587000002,-0.026500000000000003,2.1786147336,0.08750000000000001,-0.026500000000000003,0.0914248325,2.0909535587,0,2.0909535587,3.7431350843,-0.026500000000000003,3.7432288882,0.08750000000000001,-0.026500000000000003,0.0914248325,3.6556350843,0,3.6556350843
2020-11-20 11:30:00,2.105980999,-0.0245,2.1061235049,0.0805,-0.0245,0.084145707,2.025480999,0,2.025480999,3.6825258602,-0.0245,3.682607359,0.0805,-0.0245,0.084145707,3.6020258602,0,3.6020258602
2020-11-20 12:00:00,2.1654134173,-0.0165,2.1654762797,0.07200000000000001,-0.0165,0.07386643350000001,2.0934134173,0,2.0934134173,3.7301477704,-0.0165,3.7301842635,0.07200000000000001,-0.0165,0.07386643350000001,3.6581477704000003,0,3.6581477704000003
2020-11-20 12:30:00,2.0842609433,-0.0135,2.0843046634,0.062,-0.0135,0.0634527383,2.0222609433,0,2.0222609433,3.6130649417000003,-0.0135,3.6130901626,0.062,-0.0135,0.0634527383,3.5510649417,0,3.5510649417
2020-11-20 13:00:00,2.0096746749,-0.0045000000000000005,2.009679713,0.054,-0.0045000000000000005,0.054187175600000005,1.9556746749,0,1.9556746749,3.4738685016,-0.0045000000000000005,3.4738714162,0.054,-0.0045000000000000005,0.054187175600000005,3.4198685016,0,3.4198685016
2020-11-20 13:30:00,2.0481336488,-0.003,2.0481358459,0.05,-0.003,0.050089919100000005,1.9981336488,0,1.9981336488,3.5714844584,-0.003,3.5714857184,0.05,-0.003,0.050089919100000005,3.5214844584,0,3.5214844584
2020-11-20 14:00:00,2.0476670108,-0.026000000000000002,2.0478320701,0.0925,-0.026000000000000002,0.0960845981,1.9551670107999999,0,1.9551670107999999,3.6577559804,-0.026000000000000002,3.6578483856,0.0925,-0.026000000000000002,0.0960845981,3.5652559804,0,3.5652559804
2020-11-20 14:30:00,2.0936430037,-0.030500000000000003,2.0938651525,0.0995,-0.030500000000000003,0.10406968820000001,1.9941430037,0,1.9941430037,3.6977212374,-0.030500000000000003,3.6978470222,0.0995,-0.030500000000000003,0.10406968820000001,3.5982212373999998,0,3.5982212373999998
2020-11-20 15:00:00,1.9377945326,-0.022,1.9379194129,0.0745,-0.022,0.0776804351,1.8632945325999999,0,1.8632945325999999,3.6019262587,-0.022,3.6019934443,0.0745,-0.022,0.0776804351,3.5274262587000003,0,3.5274262587000003
2020-11-20 15:30:00,2.1295172455999998,-0.036500000000000005,2.1298300283,0.1115,-0.036500000000000005,0.1173222059,2.0180172456,0,2.0180172456,3.3190710341,-0.036500000000000005,3.3192717243,0.1115,-0.036500000000000005,0.1173222059,3.2075710341,0,3.2075710341
2020-11-20 16:00:00,2.1862194847,-0.0395,2.186576293,0.12250000000000001,-0.0395,0.12871091640000001,2.0637194847,0,2.0637194847,3.2251795961,-0.0395,3.2254214728,0.12250000000000001,-0.0395,0.12871091640000001,3.1026795961,0,3.1026795961
2020-11-20 16:30:00,2.3100350337,-0.023,2.3101495313,0.08750000000000001,-0.023,0.09047237150000001,2.2225350337,0,2.2225350337,3.2747616992,-0.023,3.2748424674,0.08750000000000001,-0.023,0.09047237150000001,3.1872616992,0,3.1872616992
2020-11-20 17:00:00,2.4953025873,-0.015,2.4953476716000003,0.076,-0.015,0.0774661216,2.4193025873,0,2.4193025873,3.6586681139,-0.015,3.6586988627,0.076,-0.015,0.0774661216,3.5826681139,0,3.5826681139
2020-11-20 17:30:00,2.2071746340000002,-0.018000000000000002,2.2072480298,0.07100000000000001,-0.018000000000000002,0.0732461603,2.136174634,0,2.136174634,3.642516478,-0.018000000000000002,3.6425609525000002,0.07100000000000001,-0.018000000000000002,0.0732461603,3.571516478,0,3.571516478
2020-11-20 18:00:00,2.2183228508,-0.018000000000000002,2.2183958777,0.0745,-0.018000000000000002,0.076643656,2.1438228508,0,2.1438228508,3.6192261554,-0.018000000000000002,3.619270916,0.0745,-0.018000000000000002,0.076643656,3.5447261554000002,0,3.5447261554000002
2020-11-20 18:30:00,2.2273153627,-0.0245,2.227450106,0.09,-0.0245,0.0932751307,2.1373153627,0,2.1373153627,3.6300399187,-0.0245,3.6301225959,0.09,-0.0245,0.0932751307,3.5400399187,0,3.5400399187
2020-11-20 19:00:00,2.3703464154000002,-0.007500000000000001,2.3703582807,0.059500000000000004,-0.007500000000000001,0.0599708262,2.3108464154,0,2.3108464154,3.5511329091,-0.007500000000000001,3.5511408291,0.059500000000000004,-0.007500000000000001,0.0599708262,3.4916329091,0,3.4916329091
2020-11-20 19:30:00,2.533630399,-0.0125,2.533661234,0.0665,-0.0125,0.0676646141,2.467130399,0,2.467130399,3.4691422171,-0.0125,3.469164737,0.0665,-0.0125,0.0676646141,3.4026422171,0,3.4026422171
2020-11-20 20:00:00,2.3133573562,-0.016,2.3134126864,0.0645,-0.016,0.0664548719,2.2488573562,0,2.2488573562,3.2415238933,-0.016,3.2415633806,0.0645,-0.016,0.0664548719,3.1770238933,0,3.1770238933
2020-11-20 20:30:00,2.3745783782,-0.012,2.3746086992,0.059000000000000004,-0.012,0.060207972900000004,2.3155783782,0,2.3155783782,2.8686926365,-0.012,2.8687177349,0.059000000000000004,-0.012,0.060207972900000004,2.8096926365,0,2.8096926365
2020-11-20 21:00:00,2.3253708588,-0.0105,2.3253945646,0.060500000000000005,-0.0105,0.0614043972,2.2648708588,0,2.2648708588,2.8241717001,-0.0105,2.8241912190000003,0.060500000000000005,-0.0105,0.0614043972,2.7636717001,0,2.7636717001
2020-11-20 21:30:00,2.2357451529,-0.01,2.2357675167,0.059000000000000004,-0.01,0.0598414572,2.1767451529,0,2.1767451529,2.7263798943,-0.01,2.7263982336,0.059000000000000004,-0.01,0.0598414572,2.6673798942999998,0,2.6673798942999998
2020-11-20 22:00:00,2.1671551639,-0.011,2.1671830805,0.064,-0.011,0.0649384324,2.1031551639,0,2.1031551639,2.6615901979,-0.011,2.6616129286,0.064,-0.011,0.0649384324,2.5975901979,0,2.5975901979
2020-11-20 22:30:00,2.010402286,-0.022,2.0105226563,0.0965,-0.022,0.09897600720000001,1.913902286,0,1.913902286,2.5012149088999998,-0.022,2.50131166,0.0965,-0.022,0.09897600720000001,2.4047149089,0,2.4047149089
2020-11-20 23:00:00,1.9412453077,-0.0245,1.9413999059,0.0965,-0.0245,0.0995615388,1.8447453077,0,1.8447453077,2.4507251083,-0.0245,2.450847569,0.0965,-0.0245,0.0995615388,2.3542251083,0,2.3542251083
2020-11-20 23:30:00,1.8910606907,-0.0195,1.8911612268,0.08850000000000001,-0.0195,0.0906228448,1.8025606907,0,1.8025606907,2.4046070001,-0.0195,2.4046860658,0.08850000000000001,-0.0195,0.0906228448,2.3161070001,0,2.3161070001
2020-11-21 00:00:00,1.8445611335,-0.007500000000000001,1.844576381,0.063,-0.007500000000000001,0.0634448579,1.7815611335,0,1.7815611335,2.3697314091,-0.007500000000000001,2.3697432775,0.063,-0.007500000000000001,0.0634448579,2.3067314091,0,2.3067314091
2020-11-21 00:30:00,1.9200032522,-0.0085,1.9200220672000001,0.07250000000000001,-0.0085,0.0729965753,1.8475032522000001,0,1.8475032522000001,2.4093992308,-0.0085,2.4094142242,0.07250000000000001,-0.0085,0.0729965753,2.3368992308,0,2.3368992308
2020-11-21 01:00:00,1.9930494570000001,-0.0045000000000000005,1.9930545371,0.0575,-0.0045000000000000005,0.0576758182,1.935549457,0,1.935549457,2.4662164659,-0.0045000000000000005,2.4662205714,0.0575,-0.0045000000000000005,0.0576758182,2.4087164659,0,2.4087164659
2020-11-21 01:30:00,2.0706623063,-0.006500000000000001,2.0706725083,0.0555,-0.006500000000000001,0.0558793343,2.0151623063,0,2.0151623063,2.5482860552,-0.006500000000000001,2.5482943451,0.0555,-0.006500000000000001,0.0558793343,2.4927860552,0,2.4927860552
2020-11-21 02:00:00,2.1344743489,-0.005,2.1344802052,0.0555,-0.005,0.0557247701,2.0789743489,0,2.0789743489,2.6061892065,-0.005,2.6061940028,0.0555,-0.005,0.0557247701,2.5506892065,0,2.5506892065
2020-11-21 02:30:00,2.1813023947,-0.025,2.181445653,0.092,-0.025,0.09533624700000001,2.0893023947,0,2.0893023947,2.6642231014,-0.025,2.6643403938,0.092,-0.025,0.09533624700000001,2.5722231014,0,2.5722231014
2020-11-21 03:00:00,2.1814335568,-0.0245,2.181571134,0.0975,-0.0245,0.1005310897,2.0839335568,0,2.0839335568,2.6615589067,-0.0245,2.6616716672000003,0.0975,-0.0245,0.1005310897,2.5640589067,0,2.5640589067
2020-11-21 03:30:00,2.1555652919,-0.0235,2.1556933867,0.0985,-0.0235,0.1012645051,2.0570652919,0,2.0570652919,2.6434053693,-0.0235,2.6435098251999998,0.0985,-0.0235,0.1012645051,2.5449053693,0,2.5449053693
2020-11-21 04:00:00,2.1537815342,-0.021,2.1538839099000002,0.08750000000000001,-0.021,0.08998472090000001,2.0662815342,0,2.0662815342,2.646075407,-0.021,2.6461587367,0.08750000000000001,-0.021,0.08998472090000001,2.558575407,0,2.558575407
2020-11-21 04:30:00,2.1539680312,-0.018500000000000003,2.1540474761,0.084,-0.018500000000000003,0.0860130804,2.0699680312,0,2.0699680312,2.6448537467,-0.018500000000000003,2.6449184470000002,0.084,-0.018500000000000003,0.0860130804,2.5608537467,0,2.5608537467
2020-11-21 05:00:00,2.1188423488,-0.024,2.1189782677,0.0945,-0.024,0.0975,2.0243423488,0,2.0243423488,2.6181486025,-0.024,2.6182586016,0.0945,-0.024,0.0975,2.5236486025,0,2.5236486025
2020-11-21 05:30:00,2.1168423488,-0.02,2.116936827,0.0925,-0.02,0.0946374662,2.0243423488,0,2.0243423488,2.6183978437,-0.02,2.6184742252,0.0925,-0.02,0.0946374662,2.5258978437,0,2.5258978437
2020-11-21 06:00:00,2.15967271,-0.014,2.1597180867,0.076,-0.014,0.07727871630000001,2.08367271,0,2.08367271,2.6423543936,-0.014,2.6423914815,0.076,-0.014,0.07727871630000001,2.5663543936,0,2.5663543936
2020-11-21 06:30:00,2.2761412646,-0.017,2.2762047483,0.081,-0.017,0.08276472680000001,2.1951412646,0,2.1951412646,2.7302442831000002,-0.017,2.7302972083,0.081,-0.017,0.08276472680000001,2.6492442831,0,2.6492442831
2020-11-21 07:00:00,2.2194157008,-0.025,2.2195564992,0.1015,-0.025,0.10453348750000001,2.1179157008,0,2.1179157008,3.0804678671,-0.025,3.0805693111,0.1015,-0.025,0.10453348750000001,2.9789678671,0,2.9789678671
2020-11-21 07:30:00,2.1488516008,-0.025,2.1489970224,0.0935,-0.025,0.0967845546,2.0553516008,0,2.0553516008,3.1257694791,-0.025,3.1258694529,0.0935,-0.025,0.0967845546,3.0322694791,0,3.0322694791
2020-11-21 08:00:00,2.1556856226,-0.023,2.1558083179,0.091,-0.023,0.0938616002,2.0646856226,0,2.0646856226,3.1629230503,-0.023,3.1630066743,0.091,-0.023,0.0938616002,3.0719230503,0,3.0719230503
2020-11-21 08:30:00,2.1647532530999998,-0.0245,2.1648918904,0.08700000000000001,-0.0245,0.0903839034,2.0777532531,0,2.0777532531,3.2024709645,-0.0245,3.2025646798,0.08700000000000001,-0.0245,0.0903839034,3.1154709645,0,3.1154709645
2020-11-21 09:00:00,2.12087521,-0.021,2.120979174,0.08700000000000001,-0.021,0.08949860330000001,2.03387521,0,2.03387521,3.1377442258,-0.021,3.1378144984,0.08700000000000001,-0.021,0.08949860330000001,3.0507442258,0,3.0507442258
2020-11-21 09:30:00,2.13537521,-0.032,2.1356149671,0.1015,-0.032,0.1064248561,2.03387521,0,2.03387521,3.1432081167,-0.032,3.1433710034,0.1015,-0.032,0.1064248561,3.0417081167,0,3.0417081167
2020-11-21 10:00:00,2.1648889747,-0.0385,2.1652312862,0.12,-0.0385,0.1260247991,2.0448889747,0,2.0448889747,3.1928403444,-0.0385,3.1930724568,0.12,-0.0385,0.1260247991,3.0728403444,0,3.0728403444
2020-11-21 10:30:00,2.1463802011,-0.0415,2.1467813623,0.137,-0.0415,0.14314765100000001,2.0093802011,0,2.0093802011,3.1926909629,-0.0415,3.1929606691,0.137,-0.0415,0.14314765100000001,3.0556909629,0,3.0556909629
2020-11-21 11:00:00,2.1292829974,-0.043000000000000003,2.1297171369,0.1365,-0.043000000000000003,0.1431127178,1.9927829974,0,1.9927829974,3.1772868389,-0.043000000000000003,3.1775777971,0.1365,-0.043000000000000003,0.1431127178,3.0407868389,0,3.0407868389
2020-11-21 11:30:00,1.984048499,-0.041,1.9844720826,0.13,-0.041,0.1363121418,1.8540484990000001,0,1.8540484990000001,3.064094068,-0.041,3.0643683619,0.13,-0.041,0.1363121418,2.9340940680000003,0,2.9340940680000003
2020-11-21 12:00:00,2.052366294,-0.04,2.0527560509,0.12,-0.04,0.1264911064,1.932366294,0,1.932366294,3.0613589819,-0.04,3.0616202926,0.12,-0.04,0.1264911064,2.9413589819,0,2.9413589819
2020-11-21 12:30:00,2.1377161731,-0.0415,2.1381189599,0.12250000000000001,-0.0415,0.1293387026,2.0152161731,0,2.0152161731,3.1186347423,-0.0415,3.1189108525,0.12250000000000001,-0.0415,0.1293387026,2.9961347422999998,0,2.9961347422999998
2020-11-21 13:00:00,2.098911083,-0.0345,2.0991946038,0.107,-0.0345,0.1124244191,1.9919110830000002,0,1.9919110830000002,3.0699864075,-0.0345,3.0701802541,0.107,-0.0345,0.1124244191,2.9629864075,0,2.9629864075
2020-11-21 13:30:00,2.0396208193,-0.035,2.0399210981,0.108,-0.035,0.1135297318,1.9316208193,0,1.9316208193,3.0179726625,-0.035,3.0181756064,0.108,-0.035,0.1135297318,2.9099726625,0,2.9099726625
2020-11-21 14:00:00,1.9848558379,-0.031,1.9850979062,0.1015,-0.031,0.1061284599,1.8833558379,0,1.8833558379,2.9760319584,-0.031,2.9761934107,0.1015,-0.031,0.1061284599,2.8745319584,0,2.8745319584
2020-11-21 14:30:00,2.0975867533,-0.029,2.0977872122,0.099,-0.029,0.1031600698,1.9985867533000001,0,1.9985867533000001,3.0805106909,-0.029,3.0806471912,0.099,-0.029,0.1031600698,2.9815106909,0,2.9815106909
2020-11-21 15:00:00,2.0381044463,-0.030500000000000003,2.038332648,0.0955,-0.030500000000000003,0.10025218200000001,1.9426044463,0,1.9426044463,3.0314341988,-0.030500000000000003,3.0315876289,0.0955,-0.030500000000000003,0.10025218200000001,2.9359341988,0,2.9359341988
2020-11-21 15:30:00,2.1491990455,-0.0235,2.1493275198,0.0835,-0.0235,0.0867438759,2.0656990455,0,2.0656990455,3.1493556763,-0.0235,3.1494433517,0.0835,-0.0235,0.0867438759,3.0658556763,0,3.0658556763
2020-11-21 16:00:00,2.3439153734,-0.0205,2.3440050187,0.081,-0.0205,0.0835538748,2.2629153734,0,2.2629153734,3.3254775727,-0.0205,3.3255407586,0.081,-0.0205,0.0835538748,3.2444775727,0,3.2444775727
2020-11-21 16:30:00,2.3770612393,-0.017,2.3771220279,0.0795,-0.017,0.0812972939,2.2975612393000002,0,2.2975612393000002,3.3526863149,-0.017,3.3527294144,0.0795,-0.017,0.0812972939,3.2731863149000002,0,3.2731863149000002
2020-11-21 17:00:00,2.4485961398000002,-0.005,2.4486012448,0.0575,-0.005,0.0577169819,2.3910961398,0,2.3910961398,3.5685904215,-0.005,3.5685939243,0.0575,-0.005,0.0577169819,3.5110904215,0,3.5110904215
2020-11-21 17:30:00,2.4224435874,0.009000000000000001,2.422460306,0.027,0.009000000000000001,0.028460498900000002,2.3954435874,0,2.3954435874,3.8567222986000003,0.009000000000000001,3.8567327997,0.027,0.009000000000000001,0.028460498900000002,3.8297222986,0,3.8297222986
2020-11-21 18:00:00,2.4196173111,0.0045000000000000005,2.4196214957,0.022,0.0045000000000000005,0.022455511600000002,2.3976173111,0,2.3976173111,3.8272480742,0.0045000000000000005,3.8272507198,0.022,0.0045000000000000005,0.022455511600000002,3.8052480742,0,3.8052480742
2020-11-21 18:30:00,2.3954297899,0.005,2.3954350081999998,0.0335,0.005,0.0338710791,2.3619297899,0,2.3619297899,3.7792252822,0.005,3.7792285897999998,0.0335,0.005,0.0338710791,3.7457252822,0,3.7457252822
2020-11-21 19:00:00,2.3345828861999998,0.0095,2.3346022151,0.029,0.0095,0.030516389,2.3055828862,0,2.3055828862,3.7717901489,0.0095,3.7718021127,0.029,0.0095,0.030516389,3.7427901489,0,3.7427901489
2020-11-21 19:30:00,2.2755032371,0.013000000000000001,2.2755403714,0.024,0.013000000000000001,0.027294688100000002,2.2515032371,0,2.2515032371,3.6137023187,0.013000000000000001,3.6137257018,0.024,0.013000000000000001,0.027294688100000002,3.5897023187,0,3.5897023187
2020-11-21 20:00:00,2.1817563756,0.0155,2.1818114338,0.021500000000000002,0.0155,0.026504716600000002,2.1602563756,0,2.1602563756,3.1898620804,0.0155,3.1898997385,0.021500000000000002,0.0155,0.026504716600000002,3.1683620804,0,3.1683620804
2020-11-21 20:30:00,2.1566687872,0.021500000000000002,2.1567759521,0.018000000000000002,0.021500000000000002,0.0280401498,2.1386687872,0,2.1386687872,3.1556980261,0.021500000000000002,3.1557712658,0.018000000000000002,0.021500000000000002,0.0280401498,3.1376980261,0,3.1376980261
2020-11-21 21:00:00,2.135697762,0.021500000000000002,2.1358059792,0.0105,0.021500000000000002,0.0239269722,2.125197762,0,2.125197762,3.1312802198,0.021500000000000002,3.1313540306,0.0105,0.021500000000000002,0.0239269722,3.1207802198,0,3.1207802198
2020-11-21 21:30:00,2.2225433522,0.021500000000000002,2.222647341,0.01,0.021500000000000002,0.0237118114,2.2125433522,0,2.2125433522,2.8589838626,0.021500000000000002,2.8590647031,0.01,0.021500000000000002,0.0237118114,2.8489838626,0,2.8489838626
2020-11-21 22:00:00,2.2265731444,0.022,2.226681829,0.016,0.022,0.027202941,2.2105731444,0,2.2105731444,2.7166357894,0.022,2.7167248687,0.016,0.022,0.027202941,2.7006357894,0,2.7006357894
2020-11-21 22:30:00,2.1289744623,0.0205,2.1290731578,0.0145,0.0205,0.0251097591,2.1144744623,0,2.1144744623,2.6079644529,0.0205,2.6080450220999998,0.0145,0.0205,0.0251097591,2.5934644529,0,2.5934644529
2020-11-21 23:00:00,2.0939387623,0.0165,2.0940037703,0.03,0.0165,0.0342381366,2.0639387623,0,2.0639387623,2.5775238837,0.0165,2.5775766954,0.03,0.0165,0.0342381366,2.5475238837000003,0,2.5475238837000003
2020-11-21 23:30:00,2.0909096217,0.0125,2.0909469855,0.029500000000000002,0.0125,0.0320390387,2.0614096217,0,2.0614096217,2.5778230519000003,0.0125,2.5778533583,0.029500000000000002,0.0125,0.0320390387,2.5483230518999997,0,2.5483230518999997
2020-11-22 00:00:00,2.0691977599999998,0.013000000000000001,2.0692385967,0.0325,0.013000000000000001,0.0350035712,2.03669776,0,2.03669776,2.5624425287,0.013000000000000001,2.5624755049,0.0325,0.013000000000000001,0.0350035712,2.5299425287,0,2.5299425287
2020-11-22 00:30:00,2.1576321585000002,0.018500000000000003,2.1577114685,0.028,0.018500000000000003,0.0335596484,2.1296321585,0,2.1296321585,2.6321993574,0.018500000000000003,2.6322643687,0.028,0.018500000000000003,0.0335596484,2.6041993573999997,0,2.6041993573999997
2020-11-22 01:00:00,2.2871504174,0.0115,2.2871793287,0.034,0.0115,0.0358921997,2.2531504174,0,2.2531504174,2.7559836620000002,0.0115,2.7560076552,0.034,0.0115,0.0358921997,2.721983662,0,2.721983662
2020-11-22 01:30:00,2.2668471914,0.007,2.2668579993,0.0415,0.007,0.042086221,2.2253471914,0,2.2253471914,2.7464724982,0.007,2.7464814187,0.0415,0.007,0.042086221,2.7049724982,0,2.7049724982
2020-11-22 02:00:00,2.2211205698,0.007500000000000001,2.2211332323,0.033,0.007500000000000001,0.0338415425,2.1881205698,0,2.1881205698,2.7026935678,0.007500000000000001,2.7027039740000003,0.033,0.007500000000000001,0.0338415425,2.6696935678,0,2.6696935678
2020-11-22 02:30:00,2.2178524446,0.018500000000000003,2.2179296012,0.022,0.018500000000000003,0.028744564700000003,2.1958524446,0,2.1958524446,2.6940836247,0.018500000000000003,2.6941471427,0.022,0.018500000000000003,0.028744564700000003,2.6720836247,0,2.6720836247
2020-11-22 03:00:00,2.1733553225,0.02,2.1734473442,0.0205,0.02,0.028640007000000002,2.1528553225,0,2.1528553225,2.661741862,0.02,2.6618169997,0.0205,0.02,0.028640007000000002,2.641241862,0,2.641241862
2020-11-22 03:30:00,2.1694365567,0.0095,2.1694573569,0.018500000000000003,0.0095,0.020796634300000002,2.1509365567,0,2.1509365567,2.659741862,0.0095,2.6597588278,0.018500000000000003,0.0095,0.020796634300000002,2.641241862,0,2.641241862
2020-11-22 04:00:00,2.1150048246,0.0085,2.1150219049,0.018000000000000002,0.0085,0.0199060292,2.0970048246,0,2.0970048246,2.6084118865,0.0085,2.6084257359,0.018000000000000002,0.0085,0.0199060292,2.5904118865,0,2.5904118865
2020-11-22 04:30:00,2.0760281417,0.012,2.076062823,0.024,0.012,0.026832815700000002,2.0520281417,0,2.0520281417,2.5583152642,0.012,2.5583434076,0.024,0.012,0.026832815700000002,2.5343152642,0,2.5343152642
2020-11-22 05:00:00,2.0636599976,0.019,2.0637474617000002,0.019,0.019,0.0268700577,2.0446599976,0,2.0446599976,2.5340711405,0.019,2.5341423688,0.019,0.019,0.0268700577,2.5150711405,0,2.5150711405
2020-11-22 05:30:00,2.0733188641,0.0205,2.0734202088,0.016,0.0205,0.0260048072,2.0573188641,0,2.0573188641,2.5400580593,0.0205,2.5401407825,0.016,0.0205,0.0260048072,2.5240580593,0,2.5240580593
2020-11-22 06:00:00,2.1768159189,0.0155,2.176871102,0.025,0.0155,0.029415132200000003,2.1518159189,0,2.1518159189,2.6370471064,0.0155,2.6370926588,0.025,0.0155,0.029415132200000003,2.6120471064,0,2.6120471064
2020-11-22 06:30:00,2.2896236521,0.0155,2.2896761164,0.025500000000000002,0.0155,0.0298412466,2.2641236521,0,2.2641236521,2.7366224910000003,0.0155,2.736666386,0.025500000000000002,0.0155,0.0298412466,2.7111224910000002,0,2.7111224910000002
2020-11-22 07:00:00,2.3080923778,0.0105,2.3081162611,0.021,0.0105,0.023478713800000002,2.2870923778,0,2.2870923778,2.76820925,0.0105,2.7682291635,0.021,0.0105,0.023478713800000002,2.74720925,0,2.74720925
2020-11-22 07:30:00,2.2762157569,0.0115,2.2762448071,0.018500000000000003,0.0115,0.021783020900000002,2.2577157569,0,2.2577157569,2.741210777,0.0115,2.7412348994,0.018500000000000003,0.0115,0.021783020900000002,2.722710777,0,2.722710777
2020-11-22 08:00:00,2.3498811717,0.0125,2.3499144178,0.007500000000000001,0.0125,0.0145773797,2.3423811717,0,2.3423811717,2.8023482682000003,0.0125,2.8023761465,0.007500000000000001,0.0125,0.0145773797,2.7948482682,0,2.7948482682
2020-11-22 08:30:00,2.3457555989,0.009000000000000001,2.3457728641,0.0055000000000000005,0.009000000000000001,0.0105475116,2.3402555989,0,2.3402555989,2.7952851373,0.009000000000000001,2.7952996259000003,0.0055000000000000005,0.009000000000000001,0.0105475116,2.7897851373,0,2.7897851373
2020-11-22 09:00:00,2.3468811716999998,0.0005,2.3468812249,0.0045000000000000005,0.0005,0.0045276926,2.3423811717,0,2.3423811717,2.7993482682,0.0005,2.7993483129000003,0.0045000000000000005,0.0005,0.0045276926,2.7948482682,0,2.7948482682
2020-11-22 09:30:00,2.0929866849,-0.003,2.0929888349,0.0035,-0.003,0.0046097722,2.0894866849,0,2.0894866849,2.958014081,-0.003,2.9580156023,0.0035,-0.003,0.0046097722,2.954514081,0,2.954514081
2020-11-22 10:00:00,2.037408001,-0.006500000000000001,2.0374183695,0.029,-0.006500000000000001,0.0297195222,2.008408001,0,2.008408001,2.9949383417,-0.006500000000000001,2.9949453953000003,0.029,-0.006500000000000001,0.0297195222,2.9659383417000003,0,2.9659383417000003
2020-11-22 10:30:00,2.0389462812,-0.0085,2.0389639986,0.0345,-0.0085,0.035531676000000005,2.0044462812,0,2.0044462812,3.0085199176,-0.0085,3.0085319251,0.0345,-0.0085,0.035531676000000005,2.9740199176,0,2.9740199176
2020-11-22 11:00:00,2.0167994191,-0.007500000000000001,2.0168133644,0.0465,-0.007500000000000001,0.0471009554,1.9702994191,0,1.9702994191,3.036282446,-0.007500000000000001,3.0362917089,0.0465,-0.007500000000000001,0.0471009554,2.989782446,0,2.989782446
2020-11-22 11:30:00,2.0766817989,-0.011,2.0767109317,0.0765,-0.011,0.0772868035,2.0001817989,0,2.0001817989,3.0969548141,-0.011,3.0969743494,0.0765,-0.011,0.0772868035,3.0204548141,0,3.0204548141
2020-11-22 12:00:00,2.046098548,-0.012,2.0461337366,0.0835,-0.012,0.0843578686,1.962598548,0,1.962598548,3.0931831901,-0.012,3.093206467,0.0835,-0.012,0.0843578686,3.0096831901,0,3.0096831901
2020-11-22 12:30:00,2.2274096321,-0.0055000000000000005,2.2274164225,0.0955,-0.0055000000000000005,0.09565824590000001,2.1319096321,0,2.1319096321,2.7811667135,-0.0055000000000000005,2.7811721519,0.0955,-0.0055000000000000005,0.09565824590000001,2.6856667135,0,2.6856667135
2020-11-22 13:00:00,2.2964481176,0.0025,2.2964494784,0.051500000000000004,0.0025,0.0515606439,2.2449481176,0,2.2449481176,2.7699225656,0.0025,2.7699236938,0.051500000000000004,0.0025,0.0515606439,2.7184225656,0,2.7184225656
2020-11-22 13:30:00,2.3179260681000002,0.007,2.3179366379,0.053500000000000006,0.007,0.053956000600000005,2.2644260681,0,2.2644260681,2.7983865699,0.007,2.7983953249,0.053500000000000006,0.007,0.053956000600000005,2.7448865699000002,0,2.7448865699000002
2020-11-22 14:00:00,2.3701406552,0.007,2.3701509922,0.0755,0.007,0.0758238089,2.2946406552,0,2.2946406552,2.8486209033,0.007,2.8486295039,0.0755,0.007,0.0758238089,2.7731209033,0,2.7731209033
2020-11-22 14:30:00,2.41159853,0.0055000000000000005,2.4116048018000003,0.039,0.0055000000000000005,0.0393859112,2.37259853,0,2.37259853,2.8805679139,0.0055000000000000005,2.8805731646,0.039,0.0055000000000000005,0.0393859112,2.8415679139,0,2.8415679139
2020-11-22 15:00:00,2.4649748336,0.0085,2.4649894889,0.0325,0.0085,0.0335931541,2.4324748336,0,2.4324748336,2.9030988175,0.0085,2.9031112610000003,0.0325,0.0085,0.0335931541,2.8705988175,0,2.8705988175
2020-11-22 15:30:00,2.2907109858,0.01,2.290732813,0.016,0.01,0.0188679623,2.2747109858,0,2.2747109858,2.9596265828,0.01,2.9596434768,0.016,0.01,0.0188679623,2.9436265828,0,2.9436265828
2020-11-22 16:00:00,2.2895636716,0.0095,2.2895833806,0.008,0.0095,0.0124197423,2.2815636716,0,2.2815636716,3.1743627741,0.0095,3.1743769896,0.008,0.0095,0.0124197423,3.1663627741,0,3.1663627741
2020-11-22 16:30:00,2.3295109968,0.005,2.3295163627,0.004,0.005,0.0064031242000000006,2.3255109968,0,2.3255109968,3.2576054805,0.005,3.2576093177,0.004,0.005,0.0064031242000000006,3.2536054805,0,3.2536054805
2020-11-22 17:00:00,2.5675984415,0.0095,2.5676160162,0.005,0.0095,0.0107354553,2.5625984415,0,2.5625984415,3.9203903975000003,0.0095,3.9204019079,0.005,0.0095,0.0107354553,3.9153903975,0,3.9153903975
2020-11-22 17:30:00,2.6342167519,0.006500000000000001,2.6342247713,0.003,0.006500000000000001,0.0071589105,2.6312167519000003,0,2.6312167519000003,4.0052948344,0.006500000000000001,4.0053001086,0.003,0.006500000000000001,0.0071589105,4.0022948344,0,4.0022948344
2020-11-22 18:00:00,2.4276962356,0.0025,2.4276975228,0.0005,0.0025,0.0025495098,2.4271962356,0,2.4271962356,3.858544447,0.0025,3.8585452569000003,0.0005,0.0025,0.0025495098,3.858044447,0,3.858044447
2020-11-22 18:30:00,2.377966632,0.004,2.3779699963,0.0005,0.004,0.0040311289,2.377466632,0,2.377466632,3.7390790138,0.004,3.7390811534,0.0005,0.004,0.0040311289,3.7385790138,0,3.7385790138
2020-11-22 19:00:00,2.3169491232,0.0035,2.3169517668,0.0,0.0035,0.0035,2.3169491232,0,2.3169491232,3.732755859,0.0035,3.7327574999,0.0,0.0035,0.0035,3.732755859,0,3.732755859
2020-11-22 19:30:00,2.3257685097,0.0035,2.3257711432,0.0005,0.0035,0.0035355339000000003,2.3252685097,0,2.3252685097,3.5433337166000003,0.0035,3.5433354452,0.0005,0.0035,0.0035355339000000003,3.5428337166,0,3.5428337166
2020-11-22 20:00:00,2.3757041411,0.005,2.3757094027,0.0015,0.005,0.0052201533000000005,2.3742041411,0,2.3742041411,3.3260932364,0.005,3.3260969946,0.0015,0.005,0.0052201533000000005,3.3245932364,0,3.3245932364
2020-11-22 20:30:00,2.4326069461,0.005,2.4326120846,0.0005,0.005,0.0050249378,2.4321069461000002,0,2.4321069461000002,2.8629529825,0.005,2.8629573486,0.0005,0.005,0.0050249378,2.8624529825,0,2.8624529825
2020-11-22 21:00:00,2.3664999361,0.0035,2.3665025243,0.0005,0.0035,0.0035355339000000003,2.3659999361,0,2.3659999361,2.7996943301,0.0035,2.7996965178,0.0005,0.0035,0.0035355339000000003,2.7991943301,0,2.7991943301
2020-11-22 21:30:00,2.3221087294,0.002,2.3221095907000002,0.0,0.002,0.002,2.3221087294,0,2.3221087294,2.7652312386,0.002,2.7652319619,0.0,0.002,0.002,2.7652312386,0,2.7652312386
2020-11-22 22:00:00,2.2069435889,0.0025,2.2069450049,0.0005,0.0025,0.0025495098,2.2064435889,0,2.2064435889,2.6484021169,0.0025,2.6484032968999998,0.0005,0.0025,0.0025495098,2.6479021169,0,2.6479021169
2020-11-22 22:30:00,2.0788720718,0.0045000000000000005,2.0788769422,0.001,0.0045000000000000005,0.0046097722,2.0778720718,0,2.0778720718,2.5258548027,0.0045000000000000005,2.5258588112,0.001,0.0045000000000000005,0.0046097722,2.5248548027,0,2.5248548027
2020-11-22 23:00:00,1.9566916059000001,0.0055000000000000005,1.9566993358,0.0015,0.0055000000000000005,0.0057008771000000005,1.9551916059,0,1.9551916059,2.4206113688,0.0055000000000000005,2.4206176173,0.0015,0.0055000000000000005,0.0057008771000000005,2.4191113688,0,2.4191113688
2020-11-22 23:30:00,1.8658975026,0.006,1.8659071494,0.0015,0.006,0.0061846584,1.8643975026000001,0,1.8643975026000001,2.3664283162,0.006,2.3664359226,0.0015,0.006,0.0061846584,2.3649283162,0,2.3649283162
2020-11-23 00:00:00,1.8296198286,0.006,1.8296296667,0.002,0.006,0.0063245553000000005,1.8276198286,0,1.8276198286,2.3338063087,0.006,2.3338140214,0.002,0.006,0.0063245553000000005,2.3318063087,0,2.3318063087
2020-11-23 00:30:00,1.9114024610000002,0.006500000000000001,1.9114135131,0.0015,0.006500000000000001,0.006670832000000001,1.9099024610000002,0,1.9099024610000002,2.3909867182,0.006500000000000001,2.3909955535,0.0015,0.006500000000000001,0.006670832000000001,2.3894867182,0,2.3894867182
2020-11-23 01:00:00,2.0471732473,0.005,2.0471793533,0.0015,0.005,0.0052201533000000005,2.0456732473,0,2.0456732473,2.5185290506999998,0.005,2.5185340139,0.0015,0.005,0.0052201533000000005,2.5170290507,0,2.5170290507
2020-11-23 01:30:00,2.1654690266,0.005,2.165474799,0.0015,0.005,0.0052201533000000005,2.1639690266000002,0,2.1639690266000002,2.6261638841,0.005,2.6261686439,0.0015,0.005,0.0052201533000000005,2.6246638841000003,0,2.6246638841000003
2020-11-23 02:00:00,2.1831260721,0.006,2.1831343171,0.0015,0.006,0.0061846584,2.1816260721,0,2.1816260721,2.6475606005,0.006,2.6475673992,0.0015,0.006,0.0061846584,2.6460606005000002,0,2.6460606005000002
2020-11-23 02:30:00,2.1929355419,0.007,2.1929467141,0.0015,0.007,0.0071589105,2.1914355419,0,2.1914355419,2.6759736816,0.007,2.6759828371000003,0.0015,0.007,0.0071589105,2.6744736816,0,2.6744736816
2020-11-23 03:00:00,2.1867938629,0.007,2.1868050665,0.0015,0.007,0.0071589105,2.1852938629,0,2.1852938629,2.6644441122,0.007,2.6644533073,0.0015,0.007,0.0071589105,2.6629441122,0,2.6629441122
2020-11-23 03:30:00,2.2137315831,0.011,2.2137589123,0.0015,0.011,0.0111018017,2.2122315831,0,2.2122315831,2.6826083022000002,0.011,2.6826308548,0.0015,0.011,0.0111018017,2.6811083022,0,2.6811083022
2020-11-23 04:00:00,2.1683785704,0.0105,2.1684039925,0.005,0.0105,0.0116297033,2.1633785704,0,2.1633785704,2.6448991762,0.0105,2.6449200181,0.005,0.0105,0.0116297033,2.6398991762,0,2.6398991762
2020-11-23 04:30:00,2.129351614,0.0105,2.129377502,0.0095,0.0105,0.014159802300000001,2.119851614,0,2.119851614,2.6079976193,0.0105,2.6080187561,0.0095,0.0105,0.014159802300000001,2.5984976193,0,2.5984976193
2020-11-23 05:00:00,2.1335450382,0.011,2.1335733946,0.008,0.011,0.0136014705,2.1255450382,0,2.1255450382,2.6134641009,0.011,2.6134872501,0.008,0.011,0.0136014705,2.6054641009,0,2.6054641009
2020-11-23 05:30:00,2.1360300995,0.0115,2.1360610563,0.011,0.0115,0.0159138305,2.1250300995,0,2.1250300995,2.6015040316,0.0115,2.6015294495,0.011,0.0115,0.0159138305,2.5905040316,0,2.5905040316
2020-11-23 06:00:00,2.1669219204,0.013000000000000001,2.1669609154,0.015,0.013000000000000001,0.019849433200000002,2.1519219204,0,2.1519219204,2.6274411479,0.013000000000000001,2.6274733083,0.015,0.013000000000000001,0.019849433200000002,2.6124411479000003,0,2.6124411479000003
2020-11-23 06:30:00,2.1985411595,0.012,2.1985739082,0.0195,0.012,0.0228965063,2.1790411595,0,2.1790411595,2.6546788181,0.012,2.6547059399,0.0195,0.012,0.0228965063,2.6351788181,0,2.6351788181
2020-11-23 07:00:00,2.2741899128,0.006,2.2741978277,0.031,0.006,0.0315753068,2.2431899128,0,2.2431899128,2.8641130811,0.006,2.8641193657,0.031,0.006,0.0315753068,2.8331130811,0,2.8331130811
2020-11-23 07:30:00,2.2291541688,-0.0015,2.2291546735,0.035,-0.0015,0.035032128100000004,2.1941541688,0,2.1941541688,3.1854973619,-0.0015,3.1854977151,0.035,-0.0015,0.035032128100000004,3.1504973619,0,3.1504973619
2020-11-23 08:00:00,2.3304876281,0.0005,2.3304876817,0.035,0.0005,0.0350035712,2.2954876281,0,2.2954876281,3.2869894771,0.0005,3.2869895151,0.035,0.0005,0.0350035712,3.2519894771,0,3.2519894771
2020-11-23 08:30:00,2.3745289147,0.002,2.3745297569,0.03,0.002,0.0300665928,2.3445289147,0,2.3445289147,3.3139956976000002,0.002,3.3139963011,0.03,0.002,0.0300665928,3.2839956976,0,3.2839956976
2020-11-23 09:00:00,2.3059684144,-0.0035,2.3059710706,0.036500000000000005,-0.0035,0.0366674242,2.2694684144,0,2.2694684144,3.2953445878,-0.0035,3.2953464465,0.036500000000000005,-0.0035,0.0366674242,3.2588445878,0,3.2588445878
2020-11-23 09:30:00,2.2924274191,-0.006500000000000001,2.2924366342,0.0465,-0.006500000000000001,0.0469521033,2.2459274191,0,2.2459274191,3.2965210013,-0.006500000000000001,3.2965274096,0.0465,-0.006500000000000001,0.0469521033,3.2500210013,0,3.2500210013
2020-11-23 10:00:00,2.1118604417,-0.012,2.1118945346,0.07250000000000001,-0.012,0.07348639330000001,2.0393604417,0,2.0393604417,3.1506237922,-0.012,3.1506466447,0.07250000000000001,-0.012,0.07348639330000001,3.0781237922,0,3.0781237922
2020-11-23 10:30:00,2.1552973727,-0.0175,2.1553684174,0.068,-0.0175,0.070215739,2.0872973727,0,2.0872973727,3.1728704671,-0.0175,3.1729187275,0.068,-0.0175,0.070215739,3.1048704671,0,3.1048704671
2020-11-23 11:00:00,2.1455225645000002,-0.0195,2.1456111774,0.112,-0.0195,0.1136848715,2.0335225645,0,2.0335225645,3.1816928616,-0.0195,3.181752617,0.112,-0.0195,0.1136848715,3.0696928616,0,3.0696928616
2020-11-23 11:30:00,2.0578190446,-0.030500000000000003,2.0580450603,0.109,-0.030500000000000003,0.11318679250000001,1.9488190446,0,1.9488190446,3.0760023405,-0.030500000000000003,3.0761535477,0.109,-0.030500000000000003,0.11318679250000001,2.9670023405,0,2.9670023405
2020-11-23 12:00:00,2.0390991237,-0.0315,2.0393424152,0.10400000000000001,-0.0315,0.10866577200000001,1.9350991237000001,0,1.9350991237000001,3.0273328364,-0.0315,3.0274967138,0.10400000000000001,-0.0315,0.10866577200000001,2.9233328364,0,2.9233328364
2020-11-23 12:30:00,2.1395022143,-0.030500000000000003,2.1397196019,0.109,-0.030500000000000003,0.11318679250000001,2.0305022143,0,2.0305022143,3.1105137993,-0.030500000000000003,3.1106633289,0.109,-0.030500000000000003,0.11318679250000001,3.0015137993,0,3.0015137993
2020-11-23 13:00:00,2.1939521347,-0.032,2.1941854911,0.1135,-0.032,0.1179247642,2.0804521347,0,2.0804521347,3.2297434591,-0.032,3.2299019818,0.1135,-0.032,0.1179247642,3.1162434591,0,3.1162434591
2020-11-23 13:30:00,2.2578575386,-0.037,2.2581606818,0.12150000000000001,-0.037,0.127008858,2.1363575386,0,2.1363575386,3.2765613158,-0.037,3.2767702172,0.12150000000000001,-0.037,0.127008858,3.1550613158,0,3.1550613158
2020-11-23 14:00:00,2.3466885768,-0.0345,2.3469421651,0.117,-0.0345,0.1219805312,2.2296885768,0,2.2296885768,3.3151538739,-0.0345,3.3153333856,0.117,-0.0345,0.1219805312,3.1981538739,0,3.1981538739
2020-11-23 14:30:00,2.3538058217,-0.0235,2.3539231288,0.092,-0.0235,0.0949539362,2.2618058217,0,2.2618058217,3.2863624147,-0.0235,3.2864464351000002,0.092,-0.0235,0.0949539362,3.1943624147,0,3.1943624147
2020-11-23 15:00:00,2.2951808761,-0.0195,2.2952637112,0.0805,-0.0195,0.08282813530000001,2.2146808761,0,2.2146808761,3.2593176051,-0.0195,3.2593759373,0.0805,-0.0195,0.08282813530000001,3.1788176051,0,3.1788176051
2020-11-23 15:30:00,2.3865480308,-0.021500000000000002,2.3866448737,0.0855,-0.021500000000000002,0.0881617831,2.3010480308,0,2.3010480308,3.3881997678,-0.021500000000000002,3.3882679818,0.0855,-0.021500000000000002,0.0881617831,3.3026997678,0,3.3026997678
2020-11-23 16:00:00,2.3894189574,-0.034,2.389660845,0.105,-0.034,0.1103675677,2.2844189574,0,2.2844189574,3.5531321067,-0.034,3.5532947763,0.105,-0.034,0.1103675677,3.4481321067,0,3.4481321067
2020-11-23 16:30:00,2.4529132211,-0.039,2.453223241,0.1245,-0.039,0.1304655127,2.3284132211,0,2.3284132211,3.9837409477000003,-0.039,3.9839318441,0.1245,-0.039,0.1304655127,3.8592409477,0,3.8592409477
2020-11-23 17:00:00,2.5827265784,-0.0465,2.5831451428000003,0.131,-0.0465,0.1390080933,2.4517265784,0,2.4517265784,3.6004995515,-0.0465,3.6007998098,0.131,-0.0465,0.1390080933,3.4694995515000002,0,3.4694995515000002
2020-11-23 17:30:00,2.6680183907,-0.053,2.6685447594,0.134,-0.053,0.14410065930000002,2.5340183907,0,2.5340183907,3.6487169895,-0.053,3.649101899,0.134,-0.053,0.14410065930000002,3.5147169895,0,3.5147169895
2020-11-23 18:00:00,2.6886724871,-0.0505,2.6891467035,0.127,-0.0505,0.13667205270000002,2.5616724871,0,2.5616724871,3.6719676032,-0.0505,3.6723148462,0.127,-0.0505,0.13667205270000002,3.5449676032,0,3.5449676032
2020-11-23 18:30:00,2.6740703504,-0.053500000000000006,2.6746054828,0.136,-0.053500000000000006,0.1461446202,2.5380703504,0,2.5380703504,3.6422119272,-0.053500000000000006,3.6426048334,0.136,-0.053500000000000006,0.1461446202,3.5062119272,0,3.5062119272
2020-11-23 19:00:00,2.5819946614,-0.046,2.5824043896,0.1405,-0.046,0.1478385944,2.4414946614,0,2.4414946614,3.5200047896,-0.046,3.5203053445,0.1405,-0.046,0.1478385944,3.3795047896,0,3.3795047896
2020-11-23 19:30:00,2.6208897133,-0.037,2.6211508711000002,0.117,-0.037,0.12271104270000001,2.5038897133,0,2.5038897133,3.5574364317000002,-0.037,3.5576288404,0.117,-0.037,0.12271104270000001,3.4404364317000002,0,3.4404364317000002
2020-11-23 20:00:00,2.4410498257,-0.025500000000000002,2.4411830127,0.089,-0.025500000000000002,0.09258104560000001,2.3520498257,0,2.3520498257,3.3799029430000003,-0.025500000000000002,3.3799991352,0.089,-0.025500000000000002,0.09258104560000001,3.290902943,0,3.290902943
2020-11-23 20:30:00,2.3747123771,-0.033,2.3749416569,0.112,-0.033,0.11676043850000001,2.2627123771,0,2.2627123771,3.1992073594,-0.033,3.1993775533,0.112,-0.033,0.11676043850000001,3.0872073594,0,3.0872073594
2020-11-23 21:00:00,2.2757190569,-0.0375,2.2760280043,0.1305,-0.0375,0.1357810738,2.1452190569,0,2.1452190569,3.2459732162,-0.0375,3.2461898235,0.1305,-0.0375,0.1357810738,3.1154732162,0,3.1154732162
2020-11-23 21:30:00,2.3104685856,-0.0395,2.3108062089,0.1295,-0.0395,0.1353901769,2.1809685856,0,2.1809685856,3.2561698854,-0.0395,3.2564094602,0.1295,-0.0395,0.1353901769,3.1266698854,0,3.1266698854
2020-11-23 22:00:00,2.3061661789,-0.044500000000000005,2.306595477,0.14550000000000002,-0.044500000000000005,0.1521528836,2.1606661789,0,2.1606661789,3.2563779122,-0.044500000000000005,3.2566819551,0.14550000000000002,-0.044500000000000005,0.1521528836,3.1108779122,0,3.1108779122
2020-11-23 22:30:00,2.2790117277,-0.033,2.2792506345,0.128,-0.033,0.1321854758,2.1510117277,0,2.1510117277,3.2114716722,-0.033,3.2116412162,0.128,-0.033,0.1321854758,3.0834716722,0,3.0834716722
