Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-23 23:00:00,2.1830257496,-0.029,2.1832183637,0.1085,-0.029,0.11230872630000001,2.0745257496,0,2.0745257496,3.1446128998,-0.029,3.1447466177,0.1085,-0.029,0.11230872630000001,3.0361128998,0,3.0361128998
2020-11-23 23:30:00,2.2027452491,-0.043000000000000003,2.2031649127,0.1395,-0.043000000000000003,0.1459768817,2.0632452491,0,2.0632452491,2.8314841956,-0.043000000000000003,2.831810684,0.1395,-0.043000000000000003,0.1459768817,2.6919841956,0,2.6919841956
2020-11-24 00:00:00,2.2834483365000002,-0.041,2.2838163905,0.1365,-0.041,0.1425245593,2.1469483365,0,2.1469483365,2.7419703363,-0.041,2.7422768505,0.1365,-0.041,0.1425245593,2.6054703363,0,2.6054703363
2020-11-24 00:30:00,2.3589274191,-0.0325,2.359151292,0.113,-0.0325,0.1175808233,2.2459274191,0,2.2459274191,2.7974587813,-0.0325,2.7976475623,0.113,-0.0325,0.1175808233,2.6844587813,0,2.6844587813
2020-11-24 01:00:00,2.4304625387,-0.025,2.4305911117,0.0965,-0.025,0.0996857563,2.3339625387,0,2.3339625387,3.1211276709,-0.025,3.1212277934,0.0965,-0.025,0.0996857563,3.0246276709,0,3.0246276709
2020-11-24 01:30:00,2.3947350979,-0.032,2.3949488907,0.10550000000000001,-0.032,0.1102463151,2.2892350979,0,2.2892350979,3.3220970973,-0.032,3.3222512132,0.10550000000000001,-0.032,0.1102463151,3.2165970973,0,3.2165970973
2020-11-24 02:00:00,2.2666733327,-0.039,2.2670088216,0.1255,-0.039,0.1314201278,2.1411733327,0,2.1411733327,3.2474190432,-0.039,3.2476532208,0.1255,-0.039,0.1314201278,3.1219190432,0,3.1219190432
2020-11-24 02:30:00,2.1164305195,-0.034,2.1167036032,0.112,-0.034,0.11704699910000001,2.0044305195,0,2.0044305195,3.1516083516,-0.034,3.1517917446,0.112,-0.034,0.11704699910000001,3.0396083516,0,3.0396083516
2020-11-24 03:00:00,2.1354189972,-0.035,2.1357058069,0.122,-0.035,0.1269212354,2.0134189972,0,2.0134189972,3.1901783564,-0.035,3.1903703462,0.122,-0.035,0.1269212354,3.0681783564,0,3.0681783564
2020-11-24 03:30:00,2.1017980737,-0.0415,2.1022077425,0.125,-0.0415,0.1317089595,1.9767980737,0,1.9767980737,3.1791684903,-0.0415,3.1794393436,0.125,-0.0415,0.1317089595,3.0541684903,0,3.0541684903
2020-11-24 04:00:00,2.1195377905,-0.044,2.1199944446,0.14450000000000002,-0.044,0.1510504882,1.9750377905,0,1.9750377905,2.9742102941,-0.044,2.9745357408,0.14450000000000002,-0.044,0.1510504882,2.8297102941,0,2.8297102941
2020-11-24 04:30:00,2.2413809316,-0.041,2.2417558922,0.127,-0.041,0.133454112,2.1143809316,0,2.1143809316,2.7254789132,-0.041,2.7257872819,0.127,-0.041,0.133454112,2.5984789132,0,2.5984789132
2020-11-24 05:00:00,2.1865177457,-0.0405,2.1868927962,0.1265,-0.0405,0.1328250729,2.0600177457,0,2.0600177457,2.6732217709,-0.0405,2.6735285461,0.1265,-0.0405,0.1328250729,2.5467217709,0,2.5467217709
2020-11-24 05:30:00,2.1769125287,-0.043500000000000004,2.1773471032,0.128,-0.043500000000000004,0.1351896816,2.0489125287,0,2.0489125287,2.6610174385,-0.043500000000000004,2.6613729649,0.128,-0.043500000000000004,0.1351896816,2.5330174385,0,2.5330174385
2020-11-24 06:00:00,2.2446404854,-0.044,2.2450716935,0.14300000000000002,-0.044,0.1496161756,2.1016404854,0,2.1016404854,2.7203889429,-0.044,2.7207447511,0.14300000000000002,-0.044,0.1496161756,2.5773889429,0,2.5773889429
2020-11-24 06:30:00,2.3196500577,-0.035,2.3199140912000003,0.131,-0.035,0.13559498520000002,2.1886500577,0,2.1886500577,2.787938226,-0.035,2.7881579137,0.131,-0.035,0.13559498520000002,2.6569382260000003,0,2.6569382260000003
2020-11-24 07:00:00,2.3082881574,-0.041,2.3086522513,0.145,-0.041,0.1506851021,2.1632881574,0,2.1632881574,2.8266843823,-0.041,2.8269817115,0.145,-0.041,0.1506851021,2.6816843823000003,0,2.6816843823000003
2020-11-24 07:30:00,2.2285816369,-0.038,2.2289055862,0.12250000000000001,-0.038,0.128258528,2.1060816369,0,2.1060816369,3.2183260442,-0.038,3.2185503766,0.12250000000000001,-0.038,0.128258528,3.0958260442,0,3.0958260442
2020-11-24 08:00:00,2.3082849012,-0.0475,2.3087735781,0.1265,-0.0475,0.1351240171,2.1817849012,0,2.1817849012,3.2797054234,-0.0475,3.2800493768,0.1265,-0.0475,0.1351240171,3.1532054234,0,3.1532054234
2020-11-24 08:30:00,2.3473719139,-0.043500000000000004,2.3477749364,0.1165,-0.043500000000000004,0.1243563428,2.2308719139,0,2.2308719139,3.321993266,-0.043500000000000004,3.3222780602,0.1165,-0.043500000000000004,0.1243563428,3.205493266,0,3.205493266
2020-11-24 09:00:00,2.3867494046,-0.052500000000000005,2.3873267414,0.1345,-0.052500000000000005,0.14438317080000002,2.2522494046,0,2.2522494046,3.409634872,-0.052500000000000005,3.4100390336,0.1345,-0.052500000000000005,0.14438317080000002,3.275134872,0,3.275134872
2020-11-24 09:30:00,2.3384034605,-0.067,2.3393631065,0.1575,-0.067,0.1711585522,2.1809034605,0,2.1809034605,3.3540683546,-0.067,3.3547374752,0.1575,-0.067,0.1711585522,3.1965683546,0,3.1965683546
2020-11-24 10:00:00,2.5610277229,-0.064,2.5618272771,0.168,-0.064,0.1797776404,2.3930277229,0,2.3930277229,3.5078311266,-0.064,3.5084149146,0.168,-0.064,0.1797776404,3.3398311266,0,3.3398311266
2020-11-24 10:30:00,2.7002131556,-0.0645,2.7009834016000003,0.157,-0.0645,0.1697328784,2.5432131556,0,2.5432131556,3.6225329819,-0.0645,3.6231071548,0.157,-0.0645,0.1697328784,3.4655329819,0,3.4655329819
2020-11-24 11:00:00,2.4687058646,-0.0675,2.4696284935,0.169,-0.0675,0.1819814551,2.2997058646,0,2.2997058646,3.4729437267,-0.0675,3.4735996285,0.169,-0.0675,0.1819814551,3.3039437267,0,3.3039437267
2020-11-24 11:30:00,2.0927818728,-0.07100000000000001,2.0939859042,0.1955,-0.07100000000000001,0.2079933893,1.8972818728,0,1.8972818728,3.2387659232,-0.07100000000000001,3.2395440583,0.1955,-0.07100000000000001,0.2079933893,3.0432659232,0,3.0432659232
2020-11-24 12:00:00,2.0909783978,-0.075,2.0923230295,0.24450000000000002,-0.075,0.2557445014,1.8464783978,0,1.8464783978,2.8768867522,-0.075,2.8778642055,0.24450000000000002,-0.075,0.2557445014,2.6323867522,0,2.6323867522
2020-11-24 12:30:00,2.1976623792,-0.07350000000000001,2.1988911258,0.246,-0.07350000000000001,0.2567454966,1.9516623792,0,1.9516623792,2.7786675643,-0.07350000000000001,2.7796394879,0.246,-0.07350000000000001,0.2567454966,2.5326675643,0,2.5326675643
2020-11-24 13:00:00,2.2952569626,-0.07,2.2963241331,0.1865,-0.07,0.1992040411,2.1087569626000002,0,2.1087569626000002,2.8240678358,-0.07,2.8249352455,0.1865,-0.07,0.1992040411,2.6375678358,0,2.6375678358
2020-11-24 13:30:00,2.2771466225,-0.0585,2.2778979324,0.1505,-0.0585,0.1614698114,2.1266466225,0,2.1266466225,2.7709816742,-0.0585,2.7715991212,0.1505,-0.0585,0.1614698114,2.6204816742,0,2.6204816742
2020-11-24 14:00:00,2.3847851344,-0.057,2.3854662306,0.146,-0.057,0.1567322558,2.2387851344,0,2.2387851344,2.875032416,-0.057,2.8755973976,0.146,-0.057,0.1567322558,2.729032416,0,2.729032416
2020-11-24 14:30:00,2.5094037595,-0.0475,2.5098532783,0.134,-0.0475,0.1421697929,2.3754037595,0,2.3754037595,3.0042243481,-0.0475,3.0045998375,0.134,-0.0475,0.1421697929,2.8702243481,0,2.8702243481
2020-11-24 15:00:00,2.6564388886,-0.038,2.6567106672,0.12050000000000001,-0.038,0.1263497131,2.5359388886,0,2.5359388886,3.1357302561,-0.038,3.135960497,0.12050000000000001,-0.038,0.1263497131,3.0152302561,0,3.0152302561
2020-11-24 15:30:00,2.653233856,-0.033,2.6534390693,0.115,-0.033,0.1196411301,2.538233856,0,2.538233856,3.1285820365,-0.033,3.1287560722,0.115,-0.033,0.1196411301,3.0135820365,0,3.0135820365
2020-11-24 16:00:00,2.4951003492,-0.042,2.4954538169,0.12350000000000001,-0.042,0.1304463491,2.3716003492,0,2.3716003492,3.2193042204,-0.042,3.219578181,0.12350000000000001,-0.042,0.1304463491,3.0958042204,0,3.0958042204
2020-11-24 16:30:00,2.2503161088,-0.0505,2.2508826801,0.1345,-0.0505,0.14366802010000002,2.1158161088,0,2.1158161088,3.7795053153,-0.0505,3.7798426791,0.1345,-0.0505,0.14366802010000002,3.6450053153,0,3.6450053153
2020-11-24 17:00:00,2.353517672,-0.0505,2.354059405,0.1355,-0.0505,0.14460463340000002,2.218017672,0,2.218017672,3.8157030126,-0.0505,3.8160371762,0.1355,-0.0505,0.14460463340000002,3.6802030126,0,3.6802030126
2020-11-24 17:30:00,2.3600811943,-0.053500000000000006,2.3606875044,0.1405,-0.053500000000000006,0.1503412784,2.2195811943,0,2.2195811943,3.7980197288,-0.053500000000000006,3.7983965183,0.1405,-0.053500000000000006,0.1503412784,3.6575197288,0,3.6575197288
2020-11-24 18:00:00,2.3723304683,-0.0475,2.3728059551,0.128,-0.0475,0.1365293009,2.2443304683,0,2.2443304683,3.8252010128,-0.0475,3.8254959206,0.128,-0.0475,0.1365293009,3.6972010128,0,3.6972010128
2020-11-24 18:30:00,2.3395996832,-0.0425,2.3399856682999998,0.11850000000000001,-0.0425,0.12589082570000001,2.2210996832,0,2.2210996832,3.7994180032,-0.0425,3.7996556966,0.11850000000000001,-0.0425,0.12589082570000001,3.6809180032,0,3.6809180032
2020-11-24 19:00:00,2.2815669782,-0.044,2.2819912086,0.1265,-0.044,0.13393375230000001,2.1550669782,0,2.1550669782,3.7834834859,-0.044,3.7837393261,0.1265,-0.044,0.13393375230000001,3.6569834859,0,3.6569834859
2020-11-24 19:30:00,2.1542176833,-0.043000000000000003,2.1546467986,0.1275,-0.043000000000000003,0.13455575050000002,2.0267176833,0,2.0267176833,3.6738830352000003,-0.043000000000000003,3.6741346677,0.1275,-0.043000000000000003,0.13455575050000002,3.5463830352,0,3.5463830352
2020-11-24 20:00:00,2.192970764,-0.046,2.1934531615,0.1335,-0.046,0.1412028682,2.059470764,0,2.059470764,3.7181904565,-0.046,3.7184749926,0.1335,-0.046,0.1412028682,3.5846904565,0,3.5846904565
2020-11-24 20:30:00,2.1697197177,-0.0475,2.1702395959,0.14150000000000001,-0.0475,0.14925984050000002,2.0282197177,0,2.0282197177,3.7390388094,-0.0475,3.7393405124,0.14150000000000001,-0.0475,0.14925984050000002,3.5975388094,0,3.5975388094
2020-11-24 21:00:00,2.1136155642,-0.05,2.1142068852,0.14850000000000002,-0.05,0.156691576,1.9651155642,0,1.9651155642,3.6877490643,-0.05,3.6880880089,0.14850000000000002,-0.05,0.156691576,3.5392490643,0,3.5392490643
2020-11-24 21:30:00,2.0908701317,-0.041,2.0912720788,0.124,-0.041,0.1306024502,1.9668701317,0,1.9668701317,3.2974193223,-0.041,3.2976742088,0.124,-0.041,0.1306024502,3.1734193223,0,3.1734193223
2020-11-24 22:00:00,1.9378152451,-0.035,1.9381312969,0.10550000000000001,-0.035,0.1111541722,1.8323152451,0,1.8323152451,2.9867663452,-0.035,2.9869714094,0.10550000000000001,-0.035,0.1111541722,2.8812663452000002,0,2.8812663452000002
2020-11-24 22:30:00,2.0077174359,-0.026000000000000002,2.0078857792,0.1005,-0.026000000000000002,0.1038087183,1.9072174359,0,1.9072174359,2.5481236964000002,-0.026000000000000002,2.5482563396,0.1005,-0.026000000000000002,0.1038087183,2.4476236964,0,2.4476236964
2020-11-24 23:00:00,1.8799846771,0.011,1.880016858,0.035,0.011,0.0366878727,1.8449846771,0,1.8449846771,2.6286636387,0.011,2.6286866541,0.035,0.011,0.0366878727,2.5936636387,0,2.5936636387
2020-11-24 23:30:00,1.7840621774,0.012,1.7841025343,0.0125,0.012,0.0173277235,1.7715621773999999,0,1.7715621773999999,2.7471144693,0.012,2.7471406785,0.0125,0.012,0.0173277235,2.7346144693000003,0,2.7346144693000003
2020-11-25 00:00:00,1.7460934188000001,0.0115,1.7461312887,0.02,0.0115,0.023070544000000002,1.7260934188000001,0,1.7260934188000001,2.7381437054,0.0115,2.7381678549,0.02,0.0115,0.023070544000000002,2.7181437054,0,2.7181437054
2020-11-25 00:30:00,1.7798051064,0.0105,1.7798360786,0.027,0.0105,0.0289698119,1.7528051063999999,0,1.7528051063999999,2.7581760021,0.0105,2.758195988,0.027,0.0105,0.0289698119,2.7311760020999998,0,2.7311760020999998
2020-11-25 01:00:00,1.8214861338000001,0.007,1.8214995843000001,0.036000000000000004,0.007,0.036674241600000004,1.7854861338,0,1.7854861338,3.0251034821,0.007,3.0251115809,0.036000000000000004,0.007,0.036674241600000004,2.9891034821,0,2.9891034821
2020-11-25 01:30:00,1.9398615041,0.0055000000000000005,1.939869301,0.043000000000000003,0.0055000000000000005,0.0433503172,1.8968615040999999,0,1.8968615040999999,3.3497170865,0.0055000000000000005,3.3497216018,0.043000000000000003,0.0055000000000000005,0.0433503172,3.3067170865,0,3.3067170865
2020-11-25 02:00:00,1.92653947,0.0095,1.9265628927,0.0245,0.0095,0.026277366700000002,1.90203947,0,1.90203947,3.3144127295,0.0095,3.3144263443,0.0245,0.0095,0.026277366700000002,3.2899127295,0,3.2899127295
2020-11-25 02:30:00,1.9248880429000002,0.0165,1.92495876,0.0175,0.0165,0.024052026900000002,1.9073880429,0,1.9073880429,3.3312526768,0.0165,3.3312935396,0.0175,0.0165,0.024052026900000002,3.3137526768,0,3.3137526768
2020-11-25 03:00:00,1.8451664675,0.008,1.8451838101,0.025,0.008,0.0262488095,1.8201664675,0,1.8201664675,3.322593682,0.008,3.322603313,0.025,0.008,0.0262488095,3.297593682,0,3.297593682
2020-11-25 03:30:00,1.7849081194,0.0055000000000000005,1.7849165932000002,0.030500000000000003,0.0055000000000000005,0.0309919344,1.7544081194,0,1.7544081194,3.2763355006,0.0055000000000000005,3.276340117,0.030500000000000003,0.0055000000000000005,0.0309919344,3.2458355006,0,3.2458355006
2020-11-25 04:00:00,1.7201720698,0.009000000000000001,1.7201956138,0.028,0.009000000000000001,0.0294108823,1.6921720698,0,1.6921720698,2.9737466130000003,0.009000000000000001,2.9737602322,0.028,0.009000000000000001,0.0294108823,2.945746613,0,2.945746613
2020-11-25 04:30:00,1.8033467093,0.007,1.8033602951,0.03,0.007,0.0308058436,1.7733467093000002,0,1.7733467093000002,2.7938230813000002,0.007,2.7938318507,0.03,0.007,0.0308058436,2.7638230813,0,2.7638230813
2020-11-25 05:00:00,1.7750947015,0.0155,1.7751623727,0.014,0.0155,0.0208865986,1.7610947015,0,1.7610947015,2.7603077175,0.0155,2.7603512359,0.014,0.0155,0.0208865986,2.7463077175,0,2.7463077175
2020-11-25 05:30:00,1.797761441,0.0155,1.7978282589,0.007,0.0155,0.017007351400000002,1.790761441,0,1.790761441,2.7656678053,0.0155,2.7657112393,0.007,0.0155,0.017007351400000002,2.7586678053,0,2.7586678053
2020-11-25 06:00:00,1.8704384651,0.0085,1.8704577787,0.005,0.0085,0.009861541500000001,1.8654384651,0,1.8654384651,2.8477063909,0.0085,2.8477190765,0.005,0.0085,0.009861541500000001,2.8427063909,0,2.8427063909
2020-11-25 06:30:00,1.9005147035,0.0055000000000000005,1.9005226619000002,0.0025,0.0055000000000000005,0.006041523,1.8980147035,0,1.8980147035,2.8443892093,0.0055000000000000005,2.8443945268,0.0025,0.0055000000000000005,0.006041523,2.8418892093,0,2.8418892093
2020-11-25 07:00:00,1.9528580147999999,0.0055000000000000005,1.9528657598999999,0.002,0.0055000000000000005,0.00585235,1.9508580148,0,1.9508580148,2.8711248422,0.0055000000000000005,2.8711301102,0.002,0.0055000000000000005,0.00585235,2.8691248422,0,2.8691248422
2020-11-25 07:30:00,1.9421827809,0.007500000000000001,1.9421972619,0.005,0.007500000000000001,0.0090138782,1.9371827809000002,0,1.9371827809000002,3.0827167602,0.007500000000000001,3.0827258836,0.005,0.007500000000000001,0.0090138782,3.0777167602,0,3.0777167602
2020-11-25 08:00:00,2.0640645541,0.0045000000000000005,2.0640694595,0.0035,0.0045000000000000005,0.0057008771000000005,2.0605645541,0,2.0605645541,2.9960854238000003,0.0045000000000000005,2.9960888032,0.0035,0.0045000000000000005,0.0057008771000000005,2.9925854238,0,2.9925854238
2020-11-25 08:30:00,2.1362563438,0.0005,2.1362564023,0.0005,0.0005,0.0007071068,2.1357563438,0,2.1357563438,3.0433294464,0.0005,3.0433294875,0.0005,0.0005,0.0007071068,3.0428294464,0,3.0428294464
2020-11-25 09:00:00,2.0710137161,0.003,2.0710158889,0.0055000000000000005,0.003,0.0062649820000000005,2.0655137161,0,2.0655137161,2.9883686188,0.003,2.9883701246000003,0.0055000000000000005,0.003,0.0062649820000000005,2.9828686188,0,2.9828686188
2020-11-25 09:30:00,1.9404651997000002,0.0015,1.9404657794,0.02,0.0015,0.020056171100000002,1.9204651997000002,0,1.9204651997000002,2.8917922005000003,0.0015,2.8917925895,0.02,0.0015,0.020056171100000002,2.8717922005,0,2.8717922005
2020-11-25 10:00:00,2.0505707613,0.001,2.0505710052,0.022500000000000003,0.001,0.0225222113,2.0280707613,0,2.0280707613,3.0289937918,0.001,3.0289939568,0.022500000000000003,0.001,0.0225222113,3.0064937918,0,3.0064937918
2020-11-25 10:30:00,2.043304473,-0.003,2.0433066753,0.0465,-0.003,0.0465966737,1.996804473,0,1.996804473,3.0436573451,-0.003,3.0436588236,0.0465,-0.003,0.0465966737,2.9971573450999998,0,2.9971573450999998
2020-11-25 11:00:00,2.0489313087,-0.004,2.0489352132,0.0655,-0.004,0.0656220237,1.9834313087000002,0,1.9834313087000002,3.0766642668,-0.004,3.076666867,0.0655,-0.004,0.0656220237,3.0111642668,0,3.0111642668
2020-11-25 11:30:00,2.0490341963,-0.0025,2.0490357214,0.07350000000000001,-0.0025,0.0735425047,1.9755341963,0,1.9755341963,3.0763720735,-0.0025,3.0763730893,0.07350000000000001,-0.0025,0.0735425047,3.0028720735,0,3.0028720735
2020-11-25 12:00:00,2.0272963042,-0.0055000000000000005,2.0273037649,0.063,-0.0055000000000000005,0.0632396237,1.9642963042,0,1.9642963042,3.0524131727,-0.0055000000000000005,3.0524181278,0.063,-0.0055000000000000005,0.0632396237,2.9894131727,0,2.9894131727
2020-11-25 12:30:00,1.922776435,-0.004,1.9227805957,0.0645,-0.004,0.064623912,1.858276435,0,1.858276435,2.9708587384,-0.004,2.9708614313,0.0645,-0.004,0.064623912,2.9063587384,0,2.9063587384
2020-11-25 13:00:00,1.9128779388,-0.0015,1.9128785269000002,0.0665,-0.0015,0.0665169151,1.8463779388,0,1.8463779388,2.9574781273,-0.0015,2.9574785077,0.0665,-0.0015,0.0665169151,2.8909781273,0,2.8909781273
2020-11-25 13:30:00,1.8636950042,-0.0025,1.863696681,0.046,-0.0025,0.0460678847,1.8176950042,0,1.8176950042,2.9208284855,-0.0025,2.9208295554,0.046,-0.0025,0.0460678847,2.8748284855,0,2.8748284855
2020-11-25 14:00:00,1.8536950042,-0.0005,1.8536950717,0.036000000000000004,-0.0005,0.0360034721,1.8176950042,0,1.8176950042,2.8952556167,-0.0005,2.8952556599,0.036000000000000004,-0.0005,0.0360034721,2.8592556167,0,2.8592556167
2020-11-25 14:30:00,1.940446971,-0.001,1.9404472287,0.022500000000000003,-0.001,0.0225222113,1.9179469710000001,0,1.9179469710000001,2.9568587254,-0.001,2.9568588945,0.022500000000000003,-0.001,0.0225222113,2.9343587254,0,2.9343587254
2020-11-25 15:00:00,1.9830901022,-0.0055000000000000005,1.9830977291,0.016,-0.0055000000000000005,0.0169189243,1.9670901022,0,1.9670901022,3.0098359645,-0.0055000000000000005,3.0098409897,0.016,-0.0055000000000000005,0.0169189243,2.9938359645,0,2.9938359645
2020-11-25 15:30:00,2.0757269718,-0.003,2.0757291397,0.0035,-0.003,0.0046097722,2.0722269718,0,2.0722269718,3.0970747246,-0.003,3.0970761776,0.0035,-0.003,0.0046097722,3.0935747246,0,3.0935747246
2020-11-25 16:00:00,2.0193778586,0.002,2.019378849,0.001,0.002,0.0022360680000000003,2.0183778586,0,2.0183778586,3.0598857306,0.002,3.0598863842,0.001,0.002,0.0022360680000000003,3.0588857306,0,3.0588857306
2020-11-25 16:30:00,2.0930030514,0.0045000000000000005,2.0930078889,0.0005,0.0045000000000000005,0.0045276926,2.0925030514,0,2.0925030514,3.0991302345,0.0045000000000000005,3.0991335015,0.0005,0.0045000000000000005,0.0045276926,3.0986302345,0,3.0986302345
2020-11-25 17:00:00,2.3319556554,0.005,2.3319610157,0.0015,0.005,0.0052201533000000005,2.3304556553999998,0,2.3304556553999998,3.5763177669,0.005,3.5763212621,0.0015,0.005,0.0052201533000000005,3.5748177669,0,3.5748177669
2020-11-25 17:30:00,2.4125210897000002,0.006500000000000001,2.412529846,0.002,0.006500000000000001,0.0068007353,2.4105210897,0,2.4105210897,3.7599267141,0.006500000000000001,3.7599323326,0.002,0.006500000000000001,0.0068007353,3.7579267141,0,3.7579267141
2020-11-25 18:00:00,2.4590913885,0.0015,2.459091846,0.0005,0.0015,0.0015811388,2.4585913885,0,2.4585913885,3.8163828662,0.0015,3.816383161,0.0005,0.0015,0.0015811388,3.8158828662,0,3.8158828662
2020-11-25 18:30:00,2.4950178027,0.0,2.4950178027,0.0,0.0,0.0,2.4950178027,0,2.4950178027,3.8332120345,0.0,3.8332120345,0.0,0.0,0.0,3.8332120345,0,3.8332120345
2020-11-25 19:00:00,2.4637842501,0.0,2.4637842501,0.0,0.0,0.0,2.4637842501,0,2.4637842501,3.7860590298,0.0,3.7860590298,0.0,0.0,0.0,3.7860590298,0,3.7860590298
2020-11-25 19:30:00,2.3847637621,0.0,2.3847637621,0.0,0.0,0.0,2.3847637621,0,2.3847637621,3.7419114795,0.0,3.7419114795,0.0,0.0,0.0,3.7419114795,0,3.7419114795
2020-11-25 20:00:00,2.3288988882,0.0,2.3288988882,0.0,0.0,0.0,2.3288988882,0,2.3288988882,3.7422956484,0.0,3.7422956484,0.0,0.0,0.0,3.7422956484,0,3.7422956484
2020-11-25 20:30:00,2.2608912989,0.0,2.2608912989,0.0,0.0,0.0,2.2608912989,0,2.2608912989,3.6476262546,0.0,3.6476262546,0.0,0.0,0.0,3.6476262546,0,3.6476262546
2020-11-25 21:00:00,2.2442067998,0.0,2.2442067998,0.0,0.0,0.0,2.2442067998,0,2.2442067998,3.6046000341,0.0,3.6046000341,0.0,0.0,0.0,3.6046000341,0,3.6046000341
2020-11-25 21:30:00,2.1987518977000002,0.0015,2.1987524093,0.0,0.0015,0.0015,2.1987518977000002,0,2.1987518977000002,3.5918892060000003,0.0015,3.5918895192,0.0,0.0015,0.0015,3.5918892060000003,0,3.5918892060000003
2020-11-25 22:00:00,2.1603162185,0.006500000000000001,2.1603259971,0.001,0.006500000000000001,0.0065764732,2.1593162185,0,2.1593162185,3.4720575312,0.006500000000000001,3.4720636155,0.001,0.006500000000000001,0.0065764732,3.4710575312,0,3.4710575312
2020-11-25 22:30:00,2.0929592736,0.001,2.0929595125000002,0.0,0.001,0.001,2.0929592736,0,2.0929592736,3.0343908949,0.001,3.0343910597,0.0,0.001,0.001,3.0343908949,0,3.0343908949
2020-11-25 23:00:00,2.0426814329,0.0025,2.0426829627,0.0005,0.0025,0.0025495098,2.0421814329,0,2.0421814329,2.7087949181,0.0025,2.7087960717,0.0005,0.0025,0.0025495098,2.7082949181,0,2.7082949181
2020-11-25 23:30:00,2.0690164424,0.004,2.069020309,0.0,0.004,0.004,2.0690164424,0,2.0690164424,2.5168998396999998,0.004,2.5169030183,0.0,0.004,0.004,2.5168998396999998,0,2.5168998396999998
2020-11-26 00:00:00,2.2099631161,0.001,2.2099633424,0.0,0.001,0.001,2.2099631161,0,2.2099631161,2.6521383668,0.001,2.6521385553,0.0,0.001,0.001,2.6521383668,0,2.6521383668
2020-11-26 00:30:00,2.2397308341,0.0,2.2397308341,0.0,0.0,0.0,2.2397308341,0,2.2397308341,2.6898988065,0.0,2.6898988065,0.0,0.0,0.0,2.6898988065,0,2.6898988065
2020-11-26 01:00:00,2.3353691372,0.0,2.3353691372,0.0,0.0,0.0,2.3353691372,0,2.3353691372,2.7690871301,0.0,2.7690871301,0.0,0.0,0.0,2.7690871301,0,2.7690871301
2020-11-26 01:30:00,2.3458168676,0.0,2.3458168676,0.0,0.0,0.0,2.3458168676,0,2.3458168676,2.7730493696,0.0,2.7730493696,0.0,0.0,0.0,2.7730493696,0,2.7730493696
2020-11-26 02:00:00,2.3368916098,0.0,2.3368916098,0.0,0.0,0.0,2.3368916098,0,2.3368916098,2.7637118837,0.0,2.7637118837,0.0,0.0,0.0,2.7637118837,0,2.7637118837
2020-11-26 02:30:00,2.3403158743,0.0,2.3403158743,0.0,0.0,0.0,2.3403158743,0,2.3403158743,2.7836845079,0.0,2.7836845079,0.0,0.0,0.0,2.7836845079,0,2.7836845079
2020-11-26 03:00:00,2.2007221055,0.0,2.2007221055,0.0,0.0,0.0,2.2007221055,0,2.2007221055,2.6651704903,0.0,2.6651704903,0.0,0.0,0.0,2.6651704903,0,2.6651704903
2020-11-26 03:30:00,2.2465268819,0.0,2.2465268819,0.0,0.0,0.0,2.2465268819,0,2.2465268819,2.7102299652,0.0,2.7102299652,0.0,0.0,0.0,2.7102299652,0,2.7102299652
2020-11-26 04:00:00,2.2883023885,0.0,2.2883023885,0.0,0.0,0.0,2.2883023885,0,2.2883023885,2.756463251,0.0,2.756463251,0.0,0.0,0.0,2.756463251,0,2.756463251
2020-11-26 04:30:00,2.1866517907,0.0,2.1866517907,0.0,0.0,0.0,2.1866517907,0,2.1866517907,2.6717327111999998,0.0,2.6717327111999998,0.0,0.0,0.0,2.6717327111999998,0,2.6717327111999998
2020-11-26 05:00:00,2.1732665021,0.0,2.1732665021,0.0,0.0,0.0,2.1732665021,0,2.1732665021,2.6530418045,0.0,2.6530418045,0.0,0.0,0.0,2.6530418045,0,2.6530418045
2020-11-26 05:30:00,2.0612876853,0.0,2.0612876853,0.0,0.0,0.0,2.0612876853,0,2.0612876853,2.5257649954,0.0,2.5257649954,0.0,0.0,0.0,2.5257649954,0,2.5257649954
2020-11-26 06:00:00,2.0414816843,0.0,2.0414816843,0.0,0.0,0.0,2.0414816843,0,2.0414816843,2.4973914051,0.0,2.4973914051,0.0,0.0,0.0,2.4973914051,0,2.4973914051
2020-11-26 06:30:00,2.2618058217,0.0,2.2618058217,0.0,0.0,0.0,2.2618058217,0,2.2618058217,3.0861244812,0.0,3.0861244812,0.0,0.0,0.0,3.0861244812,0,3.0861244812
2020-11-26 07:00:00,2.3003358115,0.0,2.3003358115,0.0,0.0,0.0,2.3003358115,0,2.3003358115,3.2313609252,0.0,3.2313609252,0.0,0.0,0.0,3.2313609252,0,3.2313609252
2020-11-26 07:30:00,2.3074554064,0.0,2.3074554064,0.0,0.0,0.0,2.3074554064,0,2.3074554064,3.3610582753,0.0,3.3610582753,0.0,0.0,0.0,3.3610582753,0,3.3610582753
2020-11-26 08:00:00,2.2907005861,0.0,2.2907005861,0.0,0.0,0.0,2.2907005861,0,2.2907005861,3.7461141276000003,0.0,3.7461141276000003,0.0,0.0,0.0,3.7461141276000003,0,3.7461141276000003
2020-11-26 08:30:00,2.3934693528,0.001,2.3934695617,0.0005,0.001,0.0011180340000000002,2.3929693528,0,2.3929693528,3.5137987862999998,0.001,3.5137989286,0.0005,0.001,0.0011180340000000002,3.5132987863,0,3.5132987863
2020-11-26 09:00:00,2.3708007493,-0.0005,2.370800802,0.003,-0.0005,0.0030413813000000002,2.3678007493,0,2.3678007493,3.3907931723,-0.0005,3.3907932092,0.003,-0.0005,0.0030413813000000002,3.3877931723,0,3.3877931723
2020-11-26 09:30:00,2.367604772,-0.0045000000000000005,2.3676090484,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.358604772,0,2.358604772,3.3846218781,-0.0045000000000000005,3.3846248696,0.009000000000000001,-0.0045000000000000005,0.0100623059,3.3756218781,0,3.3756218781
2020-11-26 10:00:00,2.4395367587,-0.0055000000000000005,2.4395429586,0.016,-0.0055000000000000005,0.0169189243,2.4235367587,0,2.4235367587,3.3976986051,-0.0055000000000000005,3.3977030567,0.016,-0.0055000000000000005,0.0169189243,3.3816986051,0,3.3816986051
2020-11-26 10:30:00,2.4943682939,-0.0105,2.4943903936,0.022,-0.0105,0.0243772435,2.4723682939,0,2.4723682939,3.4918528898,-0.0105,3.4918686766,0.022,-0.0105,0.0243772435,3.4698528898,0,3.4698528898
2020-11-26 11:00:00,2.5213110042,-0.0115,2.5213372305,0.044500000000000005,-0.0115,0.045961940800000003,2.4768110042,0,2.4768110042,3.5530798139,-0.0115,3.5530984244,0.044500000000000005,-0.0115,0.045961940800000003,3.5085798139,0,3.5085798139
2020-11-26 11:30:00,2.4608190997,-0.0125,2.4608508471,0.073,-0.0125,0.0740624736,2.3878190997,0,2.3878190997,3.4696856944,-0.0125,3.4697082108,0.073,-0.0125,0.0740624736,3.3966856944,0,3.3966856944
2020-11-26 12:00:00,2.5318449936,-0.0085,2.5318592618,0.0505,-0.0085,0.0512103505,2.4813449936,0,2.4813449936,3.0491926349,-0.0085,3.0492044823,0.0505,-0.0085,0.0512103505,2.9986926349000003,0,2.9986926349000003
2020-11-26 12:30:00,2.5363438354,-0.012,2.5363722226,0.0785,-0.012,0.0794119009,2.4578438354,0,2.4578438354,3.0659873054,-0.012,3.0660107888,0.0785,-0.012,0.0794119009,2.9874873054,0,2.9874873054
2020-11-26 13:00:00,2.3638023885,-0.011,2.3638279827,0.0755,-0.011,0.0762971166,2.2883023885,0,2.2883023885,2.9279652847,-0.011,2.9279859475,0.0755,-0.011,0.0762971166,2.8524652847,0,2.8524652847
2020-11-26 13:30:00,2.3178023885,-0.009000000000000001,2.3178198619,0.029500000000000002,-0.009000000000000001,0.030842341000000002,2.2883023885,0,2.2883023885,2.8819652847,-0.009000000000000001,2.8819793376,0.029500000000000002,-0.009000000000000001,0.030842341000000002,2.8524652847,0,2.8524652847
2020-11-26 14:00:00,2.3687802727,-0.005,2.3687855497,0.0115,-0.005,0.0125399362,2.3572802727,0,2.3572802727,2.9027543894,-0.005,2.9027586956,0.0115,-0.005,0.0125399362,2.8912543894000002,0,2.8912543894000002
2020-11-26 14:30:00,2.4314284296,-0.005,2.4314335706,0.031,-0.005,0.0314006369,2.4004284296,0,2.4004284296,2.9741211704,-0.005,2.9741253733,0.031,-0.005,0.0314006369,2.9431211704,0,2.9431211704
2020-11-26 15:00:00,2.4735886163,-0.0055000000000000005,2.4735947309,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.4605886163,0,2.4605886163,2.9889986124,-0.0055000000000000005,2.9890036727,0.013000000000000001,-0.0055000000000000005,0.014115594200000001,2.9759986124,0,2.9759986124
2020-11-26 15:30:00,2.4554681985,-0.0015,2.4554686567,0.0015,-0.0015,0.0021213203,2.4539681985,0,2.4539681985,2.9694986162,-0.0015,2.969498995,0.0015,-0.0015,0.0021213203,2.9679986162,0,2.9679986162
2020-11-26 16:00:00,2.5706979876,0.0,2.5706979876,0.0005,0.0,0.0005,2.5701979876000003,0,2.5701979876000003,3.0789466464,0.0,3.0789466464,0.0005,0.0,0.0005,3.0784466464,0,3.0784466464
2020-11-26 16:30:00,2.7811020202,0.0,2.7811020202,0.0,0.0,0.0,2.7811020202,0,2.7811020202,3.3217453985,0.0,3.3217453985,0.0,0.0,0.0,3.3217453985,0,3.3217453985
2020-11-26 17:00:00,2.6748316965,0.0,2.6748316965,0.0,0.0,0.0,2.6748316965,0,2.6748316965,3.6909751562,0.0,3.6909751562,0.0,0.0,0.0,3.6909751562,0,3.6909751562
2020-11-26 17:30:00,2.6283810383,0.0,2.6283810383,0.0,0.0,0.0,2.6283810383,0,2.6283810383,4.0669211141,0.0,4.0669211141,0.0,0.0,0.0,4.0669211141,0,4.0669211141
2020-11-26 18:00:00,2.5556834018,0.0,2.5556834018,0.0,0.0,0.0,2.5556834018,0,2.5556834018,4.0506692814,0.0,4.0506692814,0.0,0.0,0.0,4.0506692814,0,4.0506692814
2020-11-26 18:30:00,2.427422095,0.0,2.427422095,0.0,0.0,0.0,2.427422095,0,2.427422095,3.9287968172000003,0.0,3.9287968172000003,0.0,0.0,0.0,3.9287968172000003,0,3.9287968172000003
2020-11-26 19:00:00,2.4160542992,0.0,2.4160542992,0.0,0.0,0.0,2.4160542992,0,2.4160542992,3.9166435363,0.0,3.9166435363,0.0,0.0,0.0,3.9166435363,0,3.9166435363
2020-11-26 19:30:00,2.3487859491,0.0,2.3487859491,0.0,0.0,0.0,2.3487859491,0,2.3487859491,3.8338501221,0.0,3.8338501221,0.0,0.0,0.0,3.8338501221,0,3.8338501221
2020-11-26 20:00:00,2.3593280764,0.0,2.3593280764,0.0,0.0,0.0,2.3593280764,0,2.3593280764,3.4982160878,0.0,3.4982160878,0.0,0.0,0.0,3.4982160878,0,3.4982160878
2020-11-26 20:30:00,2.2185052443,0.0,2.2185052443,0.0,0.0,0.0,2.2185052443,0,2.2185052443,3.2424701259,0.0,3.2424701259,0.0,0.0,0.0,3.2424701259,0,3.2424701259
2020-11-26 21:00:00,2.2302462971,0.0,2.2302462971,0.0,0.0,0.0,2.2302462971,0,2.2302462971,3.2366954685,0.0,3.2366954685,0.0,0.0,0.0,3.2366954685,0,3.2366954685
2020-11-26 21:30:00,2.3436933733,0.0,2.3436933733,0.0,0.0,0.0,2.3436933733,0,2.3436933733,2.8262060089,0.0,2.8262060089,0.0,0.0,0.0,2.8262060089,0,2.8262060089
2020-11-26 22:00:00,2.2185052443,0.0,2.2185052443,0.0,0.0,0.0,2.2185052443,0,2.2185052443,2.8557856261000003,0.0,2.8557856261000003,0.0,0.0,0.0,2.8557856261000003,0,2.8557856261000003
2020-11-26 22:30:00,2.092442776,0.0,2.092442776,0.0,0.0,0.0,2.092442776,0,2.092442776,2.9466161025,0.0,2.9466161025,0.0,0.0,0.0,2.9466161025,0,2.9466161025
2020-11-26 23:00:00,2.1125797719,0.0,2.1125797719,0.0,0.0,0.0,2.1125797719,0,2.1125797719,2.5901780597,0.0,2.5901780597,0.0,0.0,0.0,2.5901780597,0,2.5901780597
2020-11-26 23:30:00,1.9798587806999999,0.0,1.9798587806999999,0.0,0.0,0.0,1.9798587806999999,0,1.9798587806999999,2.4773966106,0.0,2.4773966106,0.0,0.0,0.0,2.4773966106,0,2.4773966106
2020-11-27 00:00:00,1.9143101839,0.0,1.9143101839,0.0,0.0,0.0,1.9143101839,0,1.9143101839,2.3729328159,0.0,2.3729328159,0.0,0.0,0.0,2.3729328159,0,2.3729328159
2020-11-27 00:30:00,1.9480053271000002,0.0,1.9480053271000002,0.0,0.0,0.0,1.9480053271000002,0,1.9480053271000002,2.4010034705,0.0,2.4010034705,0.0,0.0,0.0,2.4010034705,0,2.4010034705
2020-11-27 01:00:00,2.0122599088,0.0,2.0122599088,0.0,0.0,0.0,2.0122599088,0,2.0122599088,2.8985728236,0.0,2.8985728236,0.0,0.0,0.0,2.8985728236,0,2.8985728236
2020-11-27 01:30:00,2.0828451361,0.0,2.0828451361,0.0,0.0,0.0,2.0828451361,0,2.0828451361,3.0093953233,0.0,3.0093953233,0.0,0.0,0.0,3.0093953233,0,3.0093953233
2020-11-27 02:00:00,2.0663409436,0.0,2.0663409436,0.0,0.0,0.0,2.0663409436,0,2.0663409436,2.9906940243,0.0,2.9906940243,0.0,0.0,0.0,2.9906940243,0,2.9906940243
2020-11-27 02:30:00,2.1414643172,0.0,2.1414643172,0.0,0.0,0.0,2.1414643172,0,2.1414643172,3.069297088,0.0,3.069297088,0.0,0.0,0.0,3.069297088,0,3.069297088
2020-11-27 03:00:00,2.0764703231,0.0,2.0764703231,0.0,0.0,0.0,2.0764703231,0,2.0764703231,3.0222649804,0.0,3.0222649804,0.0,0.0,0.0,3.0222649804,0,3.0222649804
2020-11-27 03:30:00,2.0470616592,0.0,2.0470616592,0.0,0.0,0.0,2.0470616592,0,2.0470616592,2.9968653213,0.0,2.9968653213,0.0,0.0,0.0,2.9968653213,0,2.9968653213
2020-11-27 04:00:00,2.0401518157,0.0,2.0401518157,0.0,0.0,0.0,2.0401518157,0,2.0401518157,3.0104012984,0.0,3.0104012984,0.0,0.0,0.0,3.0104012984,0,3.0104012984
2020-11-27 04:30:00,1.9985867533000001,0.0,1.9985867533000001,0.0,0.0,0.0,1.9985867533000001,0,1.9985867533000001,2.9653319507,0.0,2.9653319507,0.0,0.0,0.0,2.9653319507,0,2.9653319507
2020-11-27 05:00:00,1.9857688845,0.0,1.9857688845,0.0,0.0,0.0,1.9857688845,0,1.9857688845,2.9436146317,0.0,2.9436146317,0.0,0.0,0.0,2.9436146317,0,2.9436146317
2020-11-27 05:30:00,1.9875594786000002,0.0005,1.9875595415,0.0,0.0005,0.0005,1.9875594786000002,0,1.9875594786000002,2.9436146317,0.0005,2.9436146742,0.0,0.0005,0.0005,2.9436146317,0,2.9436146317
2020-11-27 06:00:00,2.0353662464,0.0045000000000000005,2.0353712209,0.001,0.0045000000000000005,0.0046097722,2.0343662464,0,2.0343662464,2.9981104065,0.0045000000000000005,2.9981137837,0.001,0.0045000000000000005,0.0046097722,2.9971104065,0,2.9971104065
2020-11-27 06:30:00,2.0708751062,0.0015,2.0708756494,0.0,0.0015,0.0015,2.0708751062,0,2.0708751062,3.1383397509,0.0015,3.1383401094,0.0,0.0015,0.0015,3.1383397509,0,3.1383397509
2020-11-27 07:00:00,2.0177835059,0.002,2.017784497,0.001,0.002,0.0022360680000000003,2.0167835059,0,2.0167835059,3.4268406128,0.002,3.4268411964,0.001,0.002,0.0022360680000000003,3.4258406128,0,3.4258406128
2020-11-27 07:30:00,2.1978302304,0.0045000000000000005,2.1978348372,0.0005,0.0045000000000000005,0.0045276926,2.1973302304,0,2.1973302304,3.3225041669,0.0045000000000000005,3.3225072143,0.0005,0.0045000000000000005,0.0045276926,3.3220041669,0,3.3220041669
2020-11-27 08:00:00,2.3615140116,0.0045000000000000005,2.3615182991,0.001,0.0045000000000000005,0.0046097722,2.3605140116,0,2.3605140116,3.2775274409,0.0045000000000000005,3.2775305301,0.001,0.0045000000000000005,0.0046097722,3.2765274409,0,3.2765274409
2020-11-27 08:30:00,2.3021699672000002,0.004,2.3021734422,0.001,0.004,0.0041231056,2.3011699672,0,2.3011699672,3.4084060496,0.004,3.4084083968,0.001,0.004,0.0041231056,3.4074060496,0,3.4074060496
2020-11-27 09:00:00,2.1358656371,0.0045000000000000005,2.1358703776,0.002,0.0045000000000000005,0.0049244289000000005,2.1338656371,0,2.1338656371,3.6709367149,0.0045000000000000005,3.6709394731,0.002,0.0045000000000000005,0.0049244289000000005,3.6689367149,0,3.6689367149
2020-11-27 09:30:00,2.1362456959,0.005,2.1362515472,0.0095,0.005,0.0107354553,2.1267456959,0,2.1267456959,3.6572312169,0.005,3.6572346348,0.0095,0.005,0.0107354553,3.6477312169,0,3.6477312169
2020-11-27 10:00:00,2.1431599584,0.001,2.1431601917,0.0145,0.001,0.0145344419,2.1286599584,0,2.1286599584,3.7241655433,0.001,3.7241656775000003,0.0145,0.001,0.0145344419,3.7096655433,0,3.7096655433
2020-11-27 10:30:00,2.1171682048,-0.0045000000000000005,2.1171729871,0.029500000000000002,-0.0045000000000000005,0.0298412466,2.0876682048,0,2.0876682048,3.7637622236,-0.0045000000000000005,3.7637649137,0.029500000000000002,-0.0045000000000000005,0.0298412466,3.7342622236,0,3.7342622236
2020-11-27 11:00:00,2.1568274168,-0.009000000000000001,2.1568461943,0.0545,-0.009000000000000001,0.0552381209,2.1023274168,0,2.1023274168,3.5521504,-0.009000000000000001,3.5521618016,0.0545,-0.009000000000000001,0.0552381209,3.4976504,0,3.4976504
2020-11-27 11:30:00,1.9934904867,-0.007500000000000001,1.9935045951,0.07100000000000001,-0.007500000000000001,0.0713950278,1.9224904867000001,0,1.9224904867000001,3.1571398965,-0.007500000000000001,3.1571488049,0.07100000000000001,-0.007500000000000001,0.0713950278,3.0861398965,0,3.0861398965
2020-11-27 12:00:00,1.9987100667000002,-0.0085,1.9987281408,0.0745,-0.0085,0.0749833315,1.9242100667000002,0,1.9242100667000002,3.1378080028,-0.0085,3.1378195155,0.0745,-0.0085,0.0749833315,3.0633080028,0,3.0633080028
2020-11-27 12:30:00,2.0042329663,-0.0085,2.0042509906,0.0655,-0.0085,0.0660492241,1.9387329663,0,1.9387329663,3.1707471882,-0.0085,3.1707585814,0.0655,-0.0085,0.0660492241,3.1052471882,0,3.1052471882
2020-11-27 13:00:00,2.0584093042,-0.0085,2.0584268541,0.059000000000000004,-0.0085,0.059609143600000004,1.9994093042,0,1.9994093042,2.7223090553000002,-0.0085,2.7223223252,0.059000000000000004,-0.0085,0.059609143600000004,2.6633090553,0,2.6633090553
2020-11-27 13:30:00,2.1428149535,-0.004,2.1428186869,0.0565,-0.004,0.0566414159,2.0863149535,0,2.0863149535,2.6296679351,-0.004,2.6296709773,0.0565,-0.004,0.0566414159,2.5731679351,0,2.5731679351
2020-11-27 14:00:00,2.1097670327,-0.0005,2.1097670920000002,0.053,-0.0005,0.053002358400000005,2.0567670327,0,2.0567670327,2.6056784669,-0.0005,2.6056785148,0.053,-0.0005,0.053002358400000005,2.5526784668999998,0,2.5526784668999998
2020-11-27 14:30:00,2.2850809247,0.004,2.2850844256,0.044500000000000005,0.004,0.0446794136,2.2405809247,0,2.2405809247,2.76812045,0.004,2.7681233401,0.044500000000000005,0.004,0.0446794136,2.72362045,0,2.72362045
2020-11-27 15:00:00,2.4624727552,0.007500000000000001,2.4624841766,0.03,0.007500000000000001,0.0309232922,2.4324727552,0,2.4324727552,2.9320788409,0.007500000000000001,2.932088433,0.03,0.007500000000000001,0.0309232922,2.9020788409,0,2.9020788409
2020-11-27 15:30:00,2.5204023965999998,0.006,2.5204095383,0.008,0.006,0.01,2.5124023965999998,0,2.5124023965999998,2.9715167615,0.006,2.971522819,0.008,0.006,0.01,2.9635167615,0,2.9635167615
2020-11-27 16:00:00,2.5579421711,0.009000000000000001,2.5579580041,0.004,0.009000000000000001,0.009848857800000001,2.5539421711,0,2.5539421711,2.9980235456,0.009000000000000001,2.9980370544,0.004,0.009000000000000001,0.009848857800000001,2.9940235456,0,2.9940235456
2020-11-27 16:30:00,2.6666209134,0.014,2.6666576637,0.008,0.014,0.016124515500000002,2.6586209134,0,2.6586209134,3.1003508575,0.014,3.1003824667,0.008,0.014,0.016124515500000002,3.0923508575,0,3.0923508575
2020-11-27 17:00:00,2.7637695722,0.007,2.7637784368,0.024,0.007,0.025,2.7397695722,0,2.7397695722,3.2604968022,0.007,3.2605043164,0.024,0.007,0.025,3.2364968022,0,3.2364968022
2020-11-27 17:30:00,2.7846231624,0.0085,2.7846361354,0.0275,0.0085,0.0287836759,2.7571231624,0,2.7571231624,4.1042136098,0.0085,4.1042224117,0.0275,0.0085,0.0287836759,4.0767136098,0,4.0767136098
2020-11-27 18:00:00,2.6484443443,0.012,2.6484715299,0.019,0.012,0.0224722051,2.6294443443,0,2.6294443443,4.0654236784,0.012,4.0654413887,0.019,0.012,0.0224722051,4.0464236784,0,4.0464236784
2020-11-27 18:30:00,2.5714563354999997,0.0035,2.5714587175,0.028,0.0035,0.0282179021,2.5434563355,0,2.5434563355,3.9897890942,0.0035,3.9897906294,0.028,0.0035,0.0282179021,3.9617890942000002,0,3.9617890942000002
2020-11-27 19:00:00,2.4451012424,-0.006,2.4451086041,0.039,-0.006,0.0394588393,2.4061012424,0,2.4061012424,3.8798746273,-0.006,3.8798792666,0.039,-0.006,0.0394588393,3.8408746273,0,3.8408746273
2020-11-27 19:30:00,2.3633535599,-0.012,2.3633840249,0.052000000000000005,-0.012,0.0533666563,2.3113535599,0,2.3113535599,3.7777417460000002,-0.012,3.7777608049999998,0.052000000000000005,-0.012,0.0533666563,3.725741746,0,3.725741746
2020-11-27 20:00:00,2.4834690336,-0.006,2.4834762814999998,0.056,-0.006,0.0563205114,2.4274690336,0,2.4274690336,3.9129480588,-0.006,3.9129526589,0.056,-0.006,0.0563205114,3.8569480588,0,3.8569480588
2020-11-27 20:30:00,2.3495701617,-0.0025,2.3495714917,0.057,-0.0025,0.0570547982,2.2925701617,0,2.2925701617,3.8844495015,-0.0025,3.884450306,0.057,-0.0025,0.0570547982,3.8274495015000003,0,3.8274495015000003
2020-11-27 21:00:00,2.3315801748,-0.0055000000000000005,2.3315866618,0.061500000000000006,-0.0055000000000000005,0.061745445200000006,2.2700801748,0,2.2700801748,3.8501186544,-0.0055000000000000005,3.8501225829,0.061500000000000006,-0.0055000000000000005,0.061745445200000006,3.7886186544,0,3.7886186544
2020-11-27 21:30:00,2.2789696174,-0.0165,2.2790293475,0.082,-0.0165,0.0836435891,2.1969696174,0,2.1969696174,3.5391720263,-0.0165,3.5392104884,0.082,-0.0165,0.0836435891,3.4571720263,0,3.4571720263
2020-11-27 22:00:00,2.270191715,-0.015,2.2702412697,0.0845,-0.015,0.0858210347,2.185691715,0,2.185691715,3.2814549483,-0.015,3.2814892317,0.0845,-0.015,0.0858210347,3.1969549483,0,3.1969549483
2020-11-27 22:30:00,2.3221842036,-0.014,2.3222264048,0.093,-0.014,0.0940478602,2.2291842036,0,2.2291842036,3.0066811564,-0.014,3.0067137503,0.093,-0.014,0.0940478602,2.9136811564,0,2.9136811564
2020-11-27 23:00:00,2.3421095906,-0.018000000000000002,2.342178758,0.10250000000000001,-0.018000000000000002,0.10406848710000001,2.2396095906,0,2.2396095906,2.8201947578,-0.018000000000000002,2.8202522001,0.10250000000000001,-0.018000000000000002,0.10406848710000001,2.7176947578,0,2.7176947578
2020-11-27 23:30:00,2.2726036453000003,-0.021,2.2727006685,0.098,-0.021,0.10022474740000001,2.1746036453,0,2.1746036453,2.7656055805,-0.021,2.7656853087,0.098,-0.021,0.10022474740000001,2.6676055805,0,2.6676055805
2020-11-28 00:00:00,2.1326349662,-0.0155,2.1326912925,0.081,-0.0155,0.0824696914,2.0516349662,0,2.0516349662,3.0288843101,-0.0155,3.0289239697,0.081,-0.0155,0.0824696914,2.9478843101,0,2.9478843101
2020-11-28 00:30:00,2.1139940783,-0.018500000000000003,2.1140750254,0.0935,-0.018500000000000003,0.09531264340000001,2.0204940783,0,2.0204940783,3.3561528479,-0.018500000000000003,3.3562038359,0.0935,-0.018500000000000003,0.09531264340000001,3.2626528479,0,3.2626528479
2020-11-28 01:00:00,2.1276521547,-0.009000000000000001,2.1276711897,0.07150000000000001,-0.009000000000000001,0.0720642075,2.0561521547,0,2.0561521547,3.6143021933,-0.009000000000000001,3.6143133988000002,0.07150000000000001,-0.009000000000000001,0.0720642075,3.5428021933,0,3.5428021933
2020-11-28 01:30:00,2.0478451003,-0.0135,2.0478895978,0.074,-0.0135,0.0752213401,1.9738451003000002,0,1.9738451003000002,3.5407133746,-0.0135,3.5407391108,0.074,-0.0135,0.0752213401,3.4667133746,0,3.4667133746
2020-11-28 02:00:00,1.9799172724,-0.014,1.9799667688,0.075,-0.014,0.0762954782,1.9049172724,0,1.9049172724,3.5127351253,-0.014,3.5127630237,0.075,-0.014,0.0762954782,3.4377351253,0,3.4377351253
2020-11-28 02:30:00,2.058478383,-0.018500000000000003,2.0585615131,0.08750000000000001,-0.018500000000000003,0.0894343335,1.970978383,0,1.970978383,3.608214735,-0.018500000000000003,3.6082621612,0.08750000000000001,-0.018500000000000003,0.0894343335,3.520714735,0,3.520714735
2020-11-28 03:00:00,2.0468941257,-0.013000000000000001,2.0469354074,0.091,-0.013000000000000001,0.09192388160000001,1.9558941257,0,1.9558941257,3.5986464117,-0.013000000000000001,3.5986698926000003,0.091,-0.013000000000000001,0.09192388160000001,3.5076464117,0,3.5076464117
2020-11-28 03:30:00,2.01165382,-0.0095,2.0116762517,0.091,-0.0095,0.09149453540000001,1.92065382,0,1.92065382,3.5634584139000003,-0.0095,3.5634710771,0.091,-0.0095,0.09149453540000001,3.4724584139,0,3.4724584139
2020-11-28 04:00:00,1.9626517714,-0.0195,1.9627486405,0.106,-0.0195,0.1077787085,1.8566517714000002,0,1.8566517714000002,3.5557186652,-0.0195,3.555772135,0.106,-0.0195,0.1077787085,3.4497186652,0,3.4497186652
2020-11-28 04:30:00,1.9837532088,-0.018500000000000003,1.9838394702,0.08950000000000001,-0.018500000000000003,0.0913920128,1.8942532088,0,1.8942532088,3.5484589831,-0.018500000000000003,3.5485072079,0.08950000000000001,-0.018500000000000003,0.0913920128,3.4589589831,0,3.4589589831
2020-11-28 05:00:00,2.0076263272,-0.021,2.0077361554,0.0945,-0.021,0.09680521680000001,1.9131263272,0,1.9131263272,3.5696181511000002,-0.021,3.5696799219,0.0945,-0.021,0.09680521680000001,3.4751181511,0,3.4751181511
2020-11-28 05:30:00,1.9674923272,-0.0205,1.9675991227,0.092,-0.0205,0.0942562995,1.8754923272,0,1.8754923272,3.5671181511,-0.0205,3.5671770567000003,0.092,-0.0205,0.0942562995,3.4751181511,0,3.4751181511
2020-11-28 06:00:00,1.9973839683999999,-0.018500000000000003,1.9974696411,0.081,-0.018500000000000003,0.083085799,1.9163839684,0,1.9163839684,3.566722459,-0.018500000000000003,3.5667704369,0.081,-0.018500000000000003,0.083085799,3.485722459,0,3.485722459
2020-11-28 06:30:00,2.085207819,-0.0085,2.0852251433,0.0765,-0.0085,0.07697077370000001,2.008707819,0,2.008707819,3.602217937,-0.0085,3.6022279655,0.0765,-0.0085,0.07697077370000001,3.525717937,0,3.525717937
2020-11-28 07:00:00,2.0611559557,-0.0085,2.0611734822,0.0775,-0.0085,0.0779647356,1.9836559557000002,0,1.9836559557000002,3.5923541679,-0.0085,3.5923642239999998,0.0775,-0.0085,0.0779647356,3.5148541679000003,0,3.5148541679000003
2020-11-28 07:30:00,2.0948258952,-0.0135,2.0948693948,0.07250000000000001,-0.0135,0.0737461863,2.0223258952,0,2.0223258952,3.5981249258,-0.0135,3.5981502514,0.07250000000000001,-0.0135,0.0737461863,3.5256249258,0,3.5256249258
2020-11-28 08:00:00,2.1665561739,-0.0045000000000000005,2.1665608472,0.0565,-0.0045000000000000005,0.0566789202,2.1100561739,0,2.1100561739,3.6223767474,-0.0045000000000000005,3.6223795425,0.0565,-0.0045000000000000005,0.0566789202,3.5658767474,0,3.5658767474
2020-11-28 08:30:00,2.2671264017,-0.003,2.2671283866,0.0495,-0.003,0.0495908258,2.2176264017,0,2.2176264017,3.4829948917,-0.003,3.4829961837,0.0495,-0.003,0.0495908258,3.4334948917,0,3.4334948917
2020-11-28 09:00:00,2.4092036364,-0.0135,2.4092414599,0.067,-0.0135,0.0683465434,2.3422036364,0,2.3422036364,3.33782501,-0.0135,3.3378523106,0.067,-0.0135,0.0683465434,3.2708250100000003,0,3.2708250100000003
2020-11-28 09:30:00,2.1967767408,-0.013000000000000001,2.1968152059,0.0655,-0.013000000000000001,0.066777616,2.1312767408,0,2.1312767408,3.6403281592,-0.013000000000000001,3.6403513713,0.0655,-0.013000000000000001,0.066777616,3.5748281592,0,3.5748281592
2020-11-28 10:00:00,2.1730793918,-0.018000000000000002,2.1731539391,0.081,-0.018000000000000002,0.0829759001,2.0920793918,0,2.0920793918,3.6618716308,-0.018000000000000002,3.6619158702,0.081,-0.018000000000000002,0.0829759001,3.5808716308,0,3.5808716308
2020-11-28 10:30:00,2.0397851273,-0.0145,2.039836664,0.0645,-0.0145,0.06610975720000001,1.9752851273,0,1.9752851273,3.5672637604,-0.0145,3.5672932297,0.0645,-0.0145,0.06610975720000001,3.5027637604,0,3.5027637604
2020-11-28 11:00:00,2.1776930855,-0.0015,2.1776936021,0.052500000000000005,-0.0015,0.0525214242,2.1251930855,0,2.1251930855,3.6477459205000002,-0.0015,3.6477462289,0.052500000000000005,-0.0015,0.0525214242,3.5952459205,0,3.5952459205
2020-11-28 11:30:00,2.1677819407,-0.007,2.1677932425,0.044500000000000005,-0.007,0.045047197500000004,2.1232819407,0,2.1232819407,3.6062525612,-0.007,3.606259355,0.044500000000000005,-0.007,0.045047197500000004,3.5617525612,0,3.5617525612
2020-11-28 12:00:00,2.1577819407,-0.0005,2.1577819986,0.0345,-0.0005,0.034503623000000004,2.1232819407,0,2.1232819407,3.5962525612,-0.0005,3.5962525960000002,0.0345,-0.0005,0.034503623000000004,3.5617525612,0,3.5617525612
2020-11-28 12:30:00,2.1361045056,-0.0015,2.1361050322,0.042,-0.0015,0.042026777200000004,2.0941045056,0,2.0941045056,3.5693509145,-0.0015,3.5693512297,0.042,-0.0015,0.042026777200000004,3.5273509145,0,3.5273509145
2020-11-28 13:00:00,2.0926880605,-0.0115,2.0927196584,0.056,-0.0115,0.0571686103,2.0366880605,0,2.0366880605,3.5583771667,-0.0115,3.5583957496,0.056,-0.0115,0.0571686103,3.5023771667,0,3.5023771667
2020-11-28 13:30:00,2.2070933063,-0.0115,2.2071232663,0.054,-0.0115,0.055210959100000005,2.1530933063,0,2.1530933063,3.6649648012,-0.0115,3.6649828436,0.054,-0.0115,0.055210959100000005,3.6109648012,0,3.6109648012
2020-11-28 14:00:00,2.2177963495,-0.016,2.2178540637,0.07200000000000001,-0.016,0.0737563557,2.1457963495,0,2.1457963495,3.7018159226,-0.016,3.7018505,0.07200000000000001,-0.016,0.0737563557,3.6298159226,0,3.6298159226
2020-11-28 14:30:00,2.1985490192,-0.0085,2.1985654504,0.067,-0.0085,0.0675370269,2.1315490192,0,2.1315490192,3.7033443685,-0.0085,3.7033541231,0.067,-0.0085,0.0675370269,3.6363443685,0,3.6363443685
2020-11-28 15:00:00,2.2587539687,-0.007,2.2587648153,0.044,-0.007,0.0445533388,2.2147539687,0,2.2147539687,3.7424744166,-0.007,3.742480963,0.044,-0.007,0.0445533388,3.6984744166,0,3.6984744166
2020-11-28 15:30:00,2.1943311553,0.005,2.1943368518,0.030500000000000003,0.005,0.030907118900000002,2.1638311553,0,2.1638311553,3.7070837192,0.005,3.7070870912,0.030500000000000003,0.005,0.030907118900000002,3.6765837192,0,3.6765837192
