Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-11-28 16:00:00,2.2318387109,0.0055000000000000005,2.2318454878,0.0205,0.0055000000000000005,0.021224985300000002,2.2113387109,0,2.2113387109,3.7540228111,0.0055000000000000005,3.7540268401,0.0205,0.0055000000000000005,0.021224985300000002,3.7335228111000003,0,3.7335228111000003
2020-11-28 16:30:00,2.3563724225,0.008,2.3563860026,0.009000000000000001,0.008,0.0120415946,2.3473724225,0,2.3473724225,3.8366408931000002,0.008,3.8366492337,0.009000000000000001,0.008,0.0120415946,3.8276408931,0,3.8276408931
2020-11-28 17:00:00,2.5533158185,0.002,2.5533166017999998,0.0005,0.002,0.0020615528,2.5528158185,0,2.5528158185,3.722177662,0.002,3.7221781993,0.0005,0.002,0.0020615528,3.7216776620000003,0,3.7216776620000003
2020-11-28 17:30:00,2.5788549545,0.004,2.5788580566,0.008,0.004,0.0089442719,2.5708549545,0,2.5708549545,3.5380830514,0.004,3.5380853125,0.008,0.004,0.0089442719,3.5300830514,0,3.5300830514
2020-11-28 18:00:00,2.5661302672,0.002,2.5661310466,0.002,0.002,0.0028284271,2.5641302672,0,2.5641302672,3.5241894031000003,0.002,3.5241899706,0.002,0.002,0.0028284271,3.5221894031,0,3.5221894031
2020-11-28 18:30:00,2.5156516378,0.0005,2.5156516875,0.001,0.0005,0.0011180340000000002,2.5146516378,0,2.5146516378,3.5027079023,0.0005,3.502707938,0.001,0.0005,0.0011180340000000002,3.5017079023,0,3.5017079023
2020-11-28 19:00:00,2.4619012955,0.004,2.461904545,0.0025,0.004,0.0047169906,2.4594012955,0,2.4594012955,3.4463300389000002,0.004,3.4463323602,0.0025,0.004,0.0047169906,3.4438300389,0,3.4438300389
2020-11-28 19:30:00,2.62895084,0.0025,2.6289520286,0.0005,0.0025,0.0025495098,2.62845084,0,2.62845084,3.1022780636,0.0025,3.1022790709,0.0005,0.0025,0.0025495098,3.1017780636,0,3.1017780636
2020-11-28 20:00:00,2.4132317492,0.0,2.4132317492,0.0,0.0,0.0,2.4132317492,0,2.4132317492,3.1505768631,0.0,3.1505768631,0.0,0.0,0.0,3.1505768631,0,3.1505768631
2020-11-28 20:30:00,2.1953593298,0.006,2.1953675288,0.0,0.006,0.006,2.1953593298,0,2.1953593298,3.1911304079,0.006,3.1911360485,0.0,0.006,0.006,3.1911304079,0,3.1911304079
2020-11-28 21:00:00,2.1225239952,0.0005,2.1225240541,0.0,0.0005,0.0005,2.1225239952,0,2.1225239952,3.1307996141,0.0005,3.1307996541,0.0,0.0005,0.0005,3.1307996141,0,3.1307996141
2020-11-28 21:30:00,2.0900572224,0.0,2.0900572224,0.0,0.0,0.0,2.0900572224,0,2.0900572224,3.1039081397,0.0,3.1039081397,0.0,0.0,0.0,3.1039081397,0,3.1039081397
2020-11-28 22:00:00,2.1025787373,0.0,2.1025787373,0.0,0.0,0.0,2.1025787373,0,2.1025787373,2.8115019367,0.0,2.8115019367,0.0,0.0,0.0,2.8115019367,0,2.8115019367
2020-11-28 22:30:00,2.0168852643,0.007500000000000001,2.016899209,0.001,0.007500000000000001,0.007566373,2.0158852643,0,2.0158852643,2.5073468006,0.007500000000000001,2.5073580176,0.001,0.007500000000000001,0.007566373,2.5063468006000003,0,2.5063468006000003
2020-11-28 23:00:00,1.991174747,0.011,1.9912051309,0.0045000000000000005,0.011,0.0118848643,1.986674747,0,1.986674747,2.4925850961,0.011,2.492609368,0.0045000000000000005,0.011,0.0118848643,2.4880850961,0,2.4880850961
2020-11-28 23:30:00,1.9012183918,0.003,1.9012207587,0.001,0.003,0.0031622777,1.9002183918000002,0,1.9002183918000002,2.4171945953,0.003,2.4171964569,0.001,0.003,0.0031622777,2.4161945953,0,2.4161945953
2020-11-29 00:00:00,1.9558369681,0.0035,1.9558400997,0.0,0.0035,0.0035,1.9558369681,0,1.9558369681,2.4391376867,0.0035,2.4391401978,0.0,0.0035,0.0035,2.4391376867,0,2.4391376867
2020-11-29 00:30:00,1.970978383,-0.0005,1.9709784464000002,0.0,-0.0005,0.0005,1.970978383,0,1.970978383,2.4466707221,-0.0005,2.4466707732,0.0,-0.0005,0.0005,2.4466707221,0,2.4466707221
2020-11-29 01:00:00,2.0646255204,0.0,2.0646255204,0.0,0.0,0.0,2.0646255204,0,2.0646255204,2.5336439213,0.0,2.5336439213,0.0,0.0,0.0,2.5336439213,0,2.5336439213
2020-11-29 01:30:00,2.1543722526,0.001,2.1543724847,0.0,0.001,0.001,2.1543722526,0,2.1543722526,2.6162502741,0.001,2.6162504652000003,0.0,0.001,0.001,2.6162502741,0,2.6162502741
2020-11-29 02:00:00,2.2207548768,0.007500000000000001,2.2207675414,0.0035,0.007500000000000001,0.0082764727,2.2172548768,0,2.2172548768,2.6767955406,0.007500000000000001,2.6768060476,0.0035,0.007500000000000001,0.0082764727,2.6732955406,0,2.6732955406
2020-11-29 02:30:00,2.2202271659,0.01,2.220249686,0.007,0.01,0.0122065556,2.2132271659000002,0,2.2132271659000002,2.6754482232,0.01,2.6754669116,0.007,0.01,0.0122065556,2.6684482232,0,2.6684482232
2020-11-29 03:00:00,2.2829813187,0.0145,2.2830273655,0.0145,0.0145,0.0205060967,2.2684813187,0,2.2684813187,2.7313997465,0.0145,2.7314382338,0.0145,0.0145,0.0205060967,2.7168997465,0,2.7168997465
2020-11-29 03:30:00,2.2813621536,0.0155,2.2814148079,0.013000000000000001,0.0155,0.0202299283,2.2683621536,0,2.2683621536,2.7397973776,0.0155,2.7398412218,0.013000000000000001,0.0155,0.0202299283,2.7267973776,0,2.7267973776
2020-11-29 04:00:00,2.2469810321,0.007500000000000001,2.2469935489,0.014,0.007500000000000001,0.0158823802,2.2329810321,0,2.2329810321,2.7195092607999998,0.007500000000000001,2.7195196027,0.014,0.007500000000000001,0.0158823802,2.7055092608,0,2.7055092608
2020-11-29 04:30:00,2.2489069828,0.012,2.2489389981,0.007,0.012,0.013892444,2.2419069828,0,2.2419069828,2.7226391599,0.012,2.7226656047,0.007,0.012,0.013892444,2.7156391599000003,0,2.7156391599000003
2020-11-29 05:00:00,2.2489537463,0.009000000000000001,2.2489717546,0.003,0.009000000000000001,0.009486833,2.2459537463,0,2.2459537463,2.7235322034,0.009000000000000001,2.7235470738,0.003,0.009000000000000001,0.009486833,2.7205322034,0,2.7205322034
2020-11-29 05:30:00,2.1988754828,0.012,2.1989082265,0.007,0.012,0.013892444,2.1918754828,0,2.1918754828,2.6708201835,0.012,2.6708471413,0.007,0.012,0.013892444,2.6638201835,0,2.6638201835
2020-11-29 06:00:00,2.2439732782,0.009000000000000001,2.2439913265,0.0045000000000000005,0.009000000000000001,0.0100623059,2.2394732782,0,2.2394732782,2.7106904764,0.009000000000000001,2.7107054172,0.0045000000000000005,0.009000000000000001,0.0100623059,2.7061904763999998,0,2.7061904763999998
2020-11-29 06:30:00,2.2860459607,0.0095,2.2860657,0.003,0.0095,0.0099624294,2.2830459607,0,2.2830459607,2.7469822661,0.0095,2.7469986932,0.003,0.0095,0.0099624294,2.7439822661,0,2.7439822661
2020-11-29 07:00:00,2.348001244,0.0035,2.3480038525999998,0.001,0.0035,0.0036400549,2.347001244,0,2.347001244,2.8067941364999998,0.0035,2.8067963187,0.001,0.0035,0.0036400549,2.8057941365,0,2.8057941365
2020-11-29 07:30:00,2.3661743115,0.007500000000000001,2.3661861977,0.0025,0.007500000000000001,0.0079056942,2.3636743115,0,2.3636743115,2.8238081156,0.007500000000000001,2.8238180755,0.0025,0.007500000000000001,0.0079056942,2.8213081156,0,2.8213081156
2020-11-29 08:00:00,2.2989578368,0.008,2.2989717561,0.0035,0.008,0.0087321246,2.2954578368,0,2.2954578368,2.9286459471,0.008,2.9286568737,0.0035,0.008,0.0087321246,2.9251459471,0,2.9251459471
2020-11-29 08:30:00,2.2539402325,0.0005,2.253940288,0.0,0.0005,0.0005,2.2539402325,0,2.2539402325,3.1908990059,0.0005,3.1908990451,0.0,0.0005,0.0005,3.1908990059,0,3.1908990059
2020-11-29 09:00:00,2.2522081396,0.005,2.2522136897,0.0025,0.005,0.005590169900000001,2.2497081396,0,2.2497081396,3.3758660551,0.005,3.3758697579,0.0025,0.005,0.005590169900000001,3.3733660551,0,3.3733660551
2020-11-29 09:30:00,2.1630630376,-0.002,2.1630639622,0.007500000000000001,-0.002,0.0077620873000000005,2.1555630376,0,2.1555630376,3.6452804118,-0.002,3.6452809604,0.007500000000000001,-0.002,0.0077620873000000005,3.6377804118,0,3.6377804118
2020-11-29 10:00:00,2.139551664,-0.006,2.139560077,0.0155,-0.006,0.0166207701,2.124051664,0,2.124051664,3.6381895727,-0.006,3.6381945202,0.0155,-0.006,0.0166207701,3.6226895727,0,3.6226895727
2020-11-29 10:30:00,2.1746157837,-0.0095,2.1746365343,0.03,-0.0095,0.031468238,2.1446157837,0,2.1446157837,3.7123194055,-0.0095,3.7123315609,0.03,-0.0095,0.031468238,3.6823194055,0,3.6823194055
2020-11-29 11:00:00,2.074528327,-0.013000000000000001,2.0745690588,0.0485,-0.013000000000000001,0.050212050300000005,2.026028327,0,2.026028327,3.6524629858,-0.013000000000000001,3.6524861208,0.0485,-0.013000000000000001,0.050212050300000005,3.6039629858,0,3.6039629858
2020-11-29 11:30:00,2.1237897638,-0.013000000000000001,2.1238295508,0.0625,-0.013000000000000001,0.0638376848,2.0612897638,0,2.0612897638,3.2259965765,-0.013000000000000001,3.2260227698,0.0625,-0.013000000000000001,0.0638376848,3.1634965765,0,3.1634965765
2020-11-29 12:00:00,2.1483175122000002,-0.012,2.1483510265,0.07050000000000001,-0.012,0.0715139846,2.0778175122,0,2.0778175122,3.1412570337,-0.012,3.1412799543,0.07050000000000001,-0.012,0.0715139846,3.0707570337,0,3.0707570337
2020-11-29 12:30:00,2.1738037766,-0.0115,2.1738341954,0.0765,-0.0115,0.0773595502,2.0973037766,0,2.0973037766,3.1652911467,-0.0115,3.1653120373,0.0765,-0.0115,0.0773595502,3.0887911467,0,3.0887911467
2020-11-29 13:00:00,2.1102431416,-0.011,2.1102718111,0.0775,-0.011,0.0782767526,2.0327431416,0,2.0327431416,3.113768438,-0.011,3.1137878678,0.0775,-0.011,0.0782767526,3.036268438,0,3.036268438
2020-11-29 13:30:00,2.1722425875,-0.0105,2.1722679643,0.0655,-0.0105,0.0663362646,2.1067425875,0,2.1067425875,3.173087362,-0.0105,3.1731047347,0.0655,-0.0105,0.0663362646,3.107587362,0,3.107587362
2020-11-29 14:00:00,2.2144549969,-0.0115,2.2144848574,0.0505,-0.0115,0.0517928567,2.1639549969,0,2.1639549969,3.2096276515,-0.0115,3.2096482535,0.0505,-0.0115,0.0517928567,3.1591276515,0,3.1591276515
2020-11-29 14:30:00,2.2201222579,-0.0095,2.2201425832,0.030500000000000003,-0.0095,0.0319452657,2.1896222579,0,2.1896222579,3.1967179747,-0.0095,3.1967320907,0.030500000000000003,-0.0095,0.0319452657,3.1662179747,0,3.1662179747
2020-11-29 15:00:00,2.2604481176,-0.0085,2.2604640989,0.0155,-0.0085,0.0176776695,2.2449481176,0,2.2449481176,3.2019940543,-0.0085,3.2020053363,0.0155,-0.0085,0.0176776695,3.1864940543,0,3.1864940543
2020-11-29 15:30:00,2.2923769528,-0.0025,2.2923783161,0.003,-0.0025,0.0039051248,2.2893769528,0,2.2893769528,3.2201456378,-0.0025,3.2201466082,0.003,-0.0025,0.0039051248,3.2171456378,0,3.2171456378
2020-11-29 16:00:00,2.4314159879,0.0,2.4314159879,0.0005,0.0,0.0005,2.4309159879,0,2.4309159879,3.3417143424,0.0,3.3417143424,0.0005,0.0,0.0005,3.3412143424,0,3.3412143424
2020-11-29 16:30:00,2.475017812,0.0,2.475017812,0.0,0.0,0.0,2.475017812,0,2.475017812,3.5757489174,0.0,3.5757489174,0.0,0.0,0.0,3.5757489174,0,3.5757489174
2020-11-29 17:00:00,2.686220277,0.0,2.686220277,0.0,0.0,0.0,2.686220277,0,2.686220277,3.8598135637,0.0,3.8598135637,0.0,0.0,0.0,3.8598135637,0,3.8598135637
2020-11-29 17:30:00,2.7829324515,0.0,2.7829324515,0.0,0.0,0.0,2.7829324515,0,2.7829324515,4.1834448322,0.0,4.1834448322,0.0,0.0,0.0,4.1834448322,0,4.1834448322
2020-11-29 18:00:00,2.8256505402,0.0,2.8256505402,0.0,0.0,0.0,2.8256505402,0,2.8256505402,4.2059566429,0.0,4.2059566429,0.0,0.0,0.0,4.2059566429,0,4.2059566429
2020-11-29 18:30:00,2.7934515424,0.0,2.7934515424,0.0,0.0,0.0,2.7934515424,0,2.7934515424,4.1904693374,0.0,4.1904693374,0.0,0.0,0.0,4.1904693374,0,4.1904693374
2020-11-29 19:00:00,2.8009340019,0.0,2.8009340019,0.0,0.0,0.0,2.8009340019,0,2.8009340019,3.7628587288,0.0,3.7628587288,0.0,0.0,0.0,3.7628587288,0,3.7628587288
2020-11-29 19:30:00,2.7175606971,0.0,2.7175606971,0.0,0.0,0.0,2.7175606971,0,2.7175606971,3.6195801951,0.0,3.6195801951,0.0,0.0,0.0,3.6195801951,0,3.6195801951
2020-11-29 20:00:00,2.6056688293,0.0,2.6056688293,0.0,0.0,0.0,2.6056688293,0,2.6056688293,3.5160958751,0.0,3.5160958751,0.0,0.0,0.0,3.5160958751,0,3.5160958751
2020-11-29 20:30:00,2.5923923134,0.0,2.5923923134,0.0,0.0,0.0,2.5923923134,0,2.5923923134,3.4923989952,0.0,3.4923989952,0.0,0.0,0.0,3.4923989952,0,3.4923989952
2020-11-29 21:00:00,2.5695623249,0.0,2.5695623249,0.0,0.0,0.0,2.5695623249,0,2.5695623249,3.367627078,0.0,3.367627078,0.0,0.0,0.0,3.367627078,0,3.367627078
2020-11-29 21:30:00,2.5535763620000003,0.0,2.5535763620000003,0.0,0.0,0.0,2.5535763620000003,0,2.5535763620000003,3.2916918921000002,0.0,3.2916918921000002,0.0,0.0,0.0,3.2916918921000002,0,3.2916918921000002
2020-11-29 22:00:00,2.4591227817,0.0,2.4591227817,0.0,0.0,0.0,2.4591227817,0,2.4591227817,3.3614537025,0.0,3.3614537025,0.0,0.0,0.0,3.3614537025,0,3.3614537025
2020-11-29 22:30:00,2.2947040483,0.0,2.2947040483,0.0,0.0,0.0,2.2947040483,0,2.2947040483,3.2388312603,0.0,3.2388312603,0.0,0.0,0.0,3.2388312603,0,3.2388312603
2020-11-29 23:00:00,2.3464140788,0.0,2.3464140788,0.0,0.0,0.0,2.3464140788,0,2.3464140788,3.0643027195,0.0,3.0643027195,0.0,0.0,0.0,3.0643027195,0,3.0643027195
2020-11-29 23:30:00,2.420998265,0.0,2.420998265,0.0,0.0,0.0,2.420998265,0,2.420998265,2.8619534591,0.0,2.8619534591,0.0,0.0,0.0,2.8619534591,0,2.8619534591
2020-11-30 00:00:00,2.2623704702,0.0,2.2623704702,0.0,0.0,0.0,2.2623704702,0,2.2623704702,2.7230888836,0.0,2.7230888836,0.0,0.0,0.0,2.7230888836,0,2.7230888836
2020-11-30 00:30:00,2.3875463017,0.0,2.3875463017,0.0,0.0,0.0,2.3875463017,0,2.3875463017,2.8402697418000002,0.0,2.8402697418000002,0.0,0.0,0.0,2.8402697418000002,0,2.8402697418000002
2020-11-30 01:00:00,2.3752111555,0.0,2.3752111555,0.0,0.0,0.0,2.3752111555,0,2.3752111555,2.8332831685,0.0,2.8332831685,0.0,0.0,0.0,2.8332831685,0,2.8332831685
2020-11-30 01:30:00,2.3971799683,0.0,2.3971799683,0.0,0.0,0.0,2.3971799683,0,2.3971799683,2.8531664189,0.0,2.8531664189,0.0,0.0,0.0,2.8531664189,0,2.8531664189
2020-11-30 02:00:00,2.3636368992,0.0,2.3636368992,0.0,0.0,0.0,2.3636368992,0,2.3636368992,2.8295845472,0.0,2.8295845472,0.0,0.0,0.0,2.8295845472,0,2.8295845472
2020-11-30 02:30:00,2.3347767758,0.0,2.3347767758,0.0,0.0,0.0,2.3347767758,0,2.3347767758,2.8045075692,0.0,2.8045075692,0.0,0.0,0.0,2.8045075692,0,2.8045075692
2020-11-30 03:00:00,2.3124880532,0.0,2.3124880532,0.0,0.0,0.0,2.3124880532,0,2.3124880532,2.788050142,0.0,2.788050142,0.0,0.0,0.0,2.788050142,0,2.788050142
2020-11-30 03:30:00,2.3262717135,0.002,2.3262725732,0.0,0.002,0.002,2.3262717135,0,2.3262717135,2.7954662639,0.002,2.7954669794,0.0,0.002,0.002,2.7954662639,0,2.7954662639
2020-11-30 04:00:00,2.2789560701,0.007500000000000001,2.2789684112,0.002,0.007500000000000001,0.0077620873000000005,2.2769560701,0,2.2769560701,2.7583995116,0.007500000000000001,2.7584097077000003,0.002,0.007500000000000001,0.0077620873000000005,2.7563995116,0,2.7563995116
2020-11-30 04:30:00,2.2239084217,0.0115,2.2239381552,0.0035,0.0115,0.012020815300000001,2.2204084217,0,2.2204084217,2.6901422045,0.0115,2.6901667849,0.0035,0.0115,0.012020815300000001,2.6866422045,0,2.6866422045
2020-11-30 05:00:00,2.2274033979,0.0165,2.2274645108,0.005,0.0165,0.0172409396,2.2224033979,0,2.2224033979,2.6964656196,0.0165,2.6965161019,0.005,0.0165,0.0172409396,2.6914656195999997,0,2.6914656195999997
2020-11-30 05:30:00,2.1461372236,0.019,2.1462213266,0.014,0.019,0.0236008474,2.1321372236,0,2.1321372236,2.6135155456,0.019,2.6135846087,0.014,0.019,0.0236008474,2.5995155456,0,2.5995155456
2020-11-30 06:00:00,2.1785644195,0.021500000000000002,2.1786705074,0.015,0.021500000000000002,0.0262154535,2.1635644195,0,2.1635644195,2.6482832617,0.021500000000000002,2.6483705338,0.015,0.021500000000000002,0.0262154535,2.6332832617,0,2.6332832617
2020-11-30 06:30:00,2.2572202228,0.022500000000000003,2.2573323601,0.012,0.022500000000000003,0.025500000000000002,2.2452202228,0,2.2452202228,2.723005924,0.022500000000000003,2.7230988804000003,0.012,0.022500000000000003,0.025500000000000002,2.711005924,0,2.711005924
2020-11-30 07:00:00,2.3153734007,0.015,2.3154219885,0.023,0.015,0.027459060400000002,2.2923734007,0,2.2923734007,2.7799075221000003,0.015,2.7799479908,0.023,0.015,0.027459060400000002,2.7569075221,0,2.7569075221
2020-11-30 07:30:00,2.3454993162,0.001,2.3454995293,0.043000000000000003,0.001,0.0430116263,2.3024993162,0,2.3024993162,2.784074326,0.001,2.7840745056,0.043000000000000003,0.001,0.0430116263,2.741074326,0,2.741074326
2020-11-30 08:00:00,2.4163406633,0.009000000000000001,2.4163574241,0.0275,0.009000000000000001,0.028935272600000003,2.3888406633,0,2.3888406633,3.1176805978,0.009000000000000001,3.1176935882,0.0275,0.009000000000000001,0.028935272600000003,3.0901805978,0,3.0901805978
2020-11-30 08:30:00,2.4215431794,0.012,2.4215729123,0.024,0.012,0.026832815700000002,2.3975431794,0,2.3975431794,3.5856340889,0.012,3.585654169,0.024,0.012,0.026832815700000002,3.5616340889,0,3.5616340889
2020-11-30 09:00:00,2.3628087345,0.006,2.3628163525,0.033,0.006,0.0335410197,2.3298087345000003,0,2.3298087345000003,3.7796068961,0.006,3.7796116585,0.033,0.006,0.0335410197,3.7466068961,0,3.7466068961
2020-11-30 09:30:00,2.3525498902,-0.003,2.352551803,0.046,-0.003,0.046097722300000005,2.3065498902,0,2.3065498902,3.7837767279000003,-0.003,3.7837779171,0.046,-0.003,0.046097722300000005,3.7377767279,0,3.7377767279
2020-11-30 10:00:00,2.2984659212,-0.0195,2.2985486379,0.068,-0.0195,0.0707407238,2.2304659212,0,2.2304659212,3.7454189141,-0.0195,3.7454696758,0.068,-0.0195,0.0707407238,3.6774189141,0,3.6774189141
2020-11-30 10:30:00,2.3041673221,-0.028,2.3043374424,0.088,-0.028,0.092347171,2.2161673221,0,2.2161673221,3.7614052328,-0.028,3.7615094477,0.088,-0.028,0.092347171,3.6734052328,0,3.6734052328
2020-11-30 11:00:00,2.1638591357,-0.036500000000000005,2.164166955,0.1095,-0.036500000000000005,0.1154231346,2.0543591357,0,2.0543591357,3.6707935677,-0.036500000000000005,3.6709750295,0.1095,-0.036500000000000005,0.1154231346,3.5612935677,0,3.5612935677
2020-11-30 11:30:00,2.1189834772,-0.0375,2.119315273,0.115,-0.0375,0.120959704,2.0039834772,0,2.0039834772,3.6778479101,-0.0375,3.6780390835,0.115,-0.0375,0.120959704,3.5628479101,0,3.5628479101
2020-11-30 12:00:00,2.0999889373,-0.031,2.1002177356,0.105,-0.031,0.10948059190000001,1.9949889373,0,1.9949889373,3.6802230667,-0.031,3.6803536272,0.105,-0.031,0.10948059190000001,3.5752230667,0,3.5752230667
2020-11-30 12:30:00,2.0883831156,-0.031,2.0886131852,0.1075,-0.031,0.11188051660000001,1.9808831156000002,0,1.9808831156000002,3.6276126742,-0.031,3.627745128,0.1075,-0.031,0.11188051660000001,3.5201126742,0,3.5201126742
2020-11-30 13:00:00,1.9411184008000002,-0.0335,1.9414074523,0.116,-0.0335,0.12074042410000001,1.8251184008,0,1.8251184008,3.5329087732,-0.0335,3.5330675977,0.116,-0.0335,0.12074042410000001,3.4169087732,0,3.4169087732
2020-11-30 13:30:00,2.0252745102,-0.039,2.0256499801,0.125,-0.039,0.1309427356,1.9002745102,0,1.9002745102,3.6128667379,-0.039,3.6130772294,0.125,-0.039,0.1309427356,3.4878667379,0,3.4878667379
2020-11-30 14:00:00,2.152884873,-0.042,2.1532945168,0.1335,-0.042,0.13995088420000001,2.019384873,0,2.019384873,3.7345068947,-0.042,3.734743063,0.1335,-0.042,0.13995088420000001,3.6010068947000002,0,3.6010068947000002
2020-11-30 14:30:00,2.1461672478000002,-0.044,2.146618237,0.14200000000000002,-0.044,0.1486606875,2.0041672478,0,2.0041672478,3.7311269314,-0.044,3.7313863614000002,0.14200000000000002,-0.044,0.1486606875,3.5891269314,0,3.5891269314
2020-11-30 15:00:00,2.1438633169,-0.044,2.1443147906,0.14150000000000001,-0.044,0.1481831637,2.0023633169,0,2.0023633169,3.724177467,-0.044,3.7244373811,0.14150000000000001,-0.044,0.1481831637,3.582677467,0,3.582677467
2020-11-30 15:30:00,2.1300397314,-0.041,2.1304342884,0.1385,-0.041,0.1444411645,1.9915397314,0,1.9915397314,3.6728709164,-0.041,3.6730997493,0.1385,-0.041,0.1444411645,3.5343709164,0,3.5343709164
2020-11-30 16:00:00,2.1188240077,-0.0385,2.1191737601,0.1345,-0.0385,0.1399017512,1.9843240077000002,0,1.9843240077000002,3.6560883814,-0.0385,3.6562910856,0.1345,-0.0385,0.1399017512,3.5215883814,0,3.5215883814
2020-11-30 16:30:00,2.2379564106,-0.0395,2.2383049715,0.134,-0.0395,0.1397005727,2.1039564106,0,2.1039564106,3.7774346917,-0.0395,3.7776412084,0.134,-0.0395,0.1397005727,3.6434346917,0,3.6434346917
2020-11-30 17:00:00,2.3844169379,-0.0385,2.3847277378,0.1335,-0.0385,0.13894063480000002,2.2509169379,0,2.2509169379,3.6961379856,-0.0385,3.6963384935,0.1335,-0.0385,0.13894063480000002,3.5626379856,0,3.5626379856
2020-11-30 17:30:00,2.5340058924999997,-0.035500000000000004,2.5342545479,0.127,-0.035500000000000004,0.1318683055,2.4070058925,0,2.4070058925,3.5181966522,-0.035500000000000004,3.5183757521,0.127,-0.035500000000000004,0.1318683055,3.3911966522,0,3.3911966522
2020-11-30 18:00:00,2.6255062372999998,-0.037,2.6257669358999998,0.122,-0.037,0.1274872543,2.5035062373,0,2.5035062373,3.5868993977,-0.037,3.587090226,0.122,-0.037,0.1274872543,3.4648993977,0,3.4648993977
2020-11-30 18:30:00,2.7115793384,-0.0505,2.7120495494,0.1335,-0.0505,0.1427322668,2.5780793384000003,0,2.5780793384000003,3.6594850192,-0.0505,3.6598334465,0.1335,-0.0505,0.1427322668,3.5259850192,0,3.5259850192
2020-11-30 19:00:00,2.7495582842,-0.0485,2.7499860014,0.1505,-0.0485,0.1581217885,2.5990582842,0,2.5990582842,3.6888742054,-0.0485,3.689193022,0.1505,-0.0485,0.1581217885,3.5383742054000002,0,3.5383742054000002
2020-11-30 19:30:00,2.5975870996,-0.042,2.5979266233000002,0.1345,-0.042,0.1409051099,2.4630870996,0,2.4630870996,3.5548153707,-0.042,3.5550634762,0.1345,-0.042,0.1409051099,3.4203153707,0,3.4203153707
2020-11-30 20:00:00,2.5524450966,-0.043000000000000003,2.5528072726,0.14350000000000002,-0.043000000000000003,0.1498040387,2.4089450966,0,2.4089450966,3.5174686356000002,-0.043000000000000003,3.5177314568,0.14350000000000002,-0.043000000000000003,0.1498040387,3.3739686356,0,3.3739686356
2020-11-30 20:30:00,2.4557477681,-0.0375,2.4560340695000002,0.13,-0.0375,0.1353005913,2.3257477681,0,2.3257477681,3.3847022151,-0.0375,3.3849099448,0.13,-0.0375,0.1353005913,3.2547022151,0,3.2547022151
2020-11-30 21:00:00,2.5266130644,-0.034,2.5268418187,0.122,-0.034,0.1266491216,2.4046130644,0,2.4046130644,3.0090276658,-0.034,3.0092197483,0.122,-0.034,0.1266491216,2.8870276658,0,2.8870276658
2020-11-30 21:30:00,2.4089000406,-0.0415,2.4092574905,0.137,-0.0415,0.14314765100000001,2.2719000406,0,2.2719000406,2.9050619293,-0.0415,2.9053583364,0.137,-0.0415,0.14314765100000001,2.7680619293,0,2.7680619293
2020-11-30 22:00:00,2.21017271,-0.0375,2.2104908183,0.1265,-0.0375,0.1319412748,2.08367271,0,2.08367271,2.6988323938,-0.0375,2.6990929105,0.1265,-0.0375,0.1319412748,2.5723323938,0,2.5723323938
2020-11-30 22:30:00,2.1093778586,-0.024,2.1095143873,0.091,-0.024,0.09411163580000001,2.0183778586,0,2.0183778586,2.587509618,-0.024,2.5876209196,0.091,-0.024,0.09411163580000001,2.496509618,0,2.496509618
2020-11-30 23:00:00,2.0265658206,-0.017,2.0266371223,0.082,-0.017,0.0837436565,1.9445658206,0,1.9445658206,2.5144367284999998,-0.017,2.5144941960000002,0.082,-0.017,0.0837436565,2.4324367285,0,2.4324367285
2020-11-30 23:30:00,1.9610891461,-0.014,1.9611391177000002,0.0795,-0.014,0.0807232928,1.8815891461,0,1.8815891461,2.4324685054,-0.014,2.4325087934000003,0.0795,-0.014,0.0807232928,2.3529685054,0,2.3529685054
2020-12-01 00:00:00,1.8228475819,-0.0055000000000000005,1.8228558793,0.0635,-0.0055000000000000005,0.0637377439,1.7593475819000002,0,1.7593475819000002,2.6464554078,-0.0055000000000000005,2.646461123,0.0635,-0.0055000000000000005,0.0637377439,2.5829554078,0,2.5829554078
2020-12-01 00:30:00,1.7819276634,-0.006500000000000001,1.7819395185,0.06,-0.006500000000000001,0.060351056300000004,1.7219276634,0,1.7219276634,3.288530581,-0.006500000000000001,3.2885370048,0.06,-0.006500000000000001,0.060351056300000004,3.2285305810000002,0,3.2285305810000002
2020-12-01 01:00:00,2.0425408127,0.0,2.0425408127,0.0485,0.0,0.0485,1.9940408127,0,1.9940408127,3.0633232241,0.0,3.0633232241,0.0485,0.0,0.0485,3.0148232241,0,3.0148232241
2020-12-01 01:30:00,2.1139503568,0.0135,2.1139934628,0.028,0.0135,0.0310845621,2.0859503568,0,2.0859503568,3.1132071871,0.0135,3.1132364575,0.028,0.0135,0.0310845621,3.0852071871,0,3.0852071871
2020-12-01 02:00:00,2.1336306081,0.0045000000000000005,2.1336353535,0.022,0.0045000000000000005,0.022455511600000002,2.1116306081,0,2.1116306081,3.1620023465,0.0045000000000000005,3.1620055486,0.022,0.0045000000000000005,0.022455511600000002,3.1400023465,0,3.1400023465
2020-12-01 02:30:00,2.1369694,0.0045000000000000005,2.136974138,0.031,0.0045000000000000005,0.0313249102,2.1059694,0,2.1059694,3.1534978946,0.0045000000000000005,3.1535011053,0.031,0.0045000000000000005,0.0313249102,3.1224978946,0,3.1224978946
2020-12-01 03:00:00,2.1438564694,0.002,2.1438574023,0.036000000000000004,0.002,0.0360555128,2.1078564694,0,2.1078564694,3.1697292049,0.002,3.1697298358,0.036000000000000004,0.002,0.0360555128,3.1337292049,0,3.1337292049
2020-12-01 03:30:00,2.0907383219,0.011,2.0907672588,0.029500000000000002,0.011,0.031484123,2.0612383219,0,2.0612383219,3.129067274,0.011,3.1290866086999998,0.029500000000000002,0.011,0.031484123,3.099567274,0,3.099567274
2020-12-01 04:00:00,2.1450442995,0.0115,2.1450751262,0.014,0.0115,0.0181176709,2.1310442995,0,2.1310442995,2.7824268724,0.0115,2.7824506375,0.014,0.0115,0.0181176709,2.7684268724,0,2.7684268724
2020-12-01 04:30:00,2.1796757464,0.0115,2.1797060832,0.0145,0.0115,0.0185067555,2.1651757464,0,2.1651757464,2.6642727318,0.0115,2.6642975507999997,0.0145,0.0115,0.0185067555,2.6497727318,0,2.6497727318
2020-12-01 05:00:00,2.182985217,0.0155,2.1830402442,0.01,0.0155,0.0184458667,2.172985217,0,2.172985217,2.6669278337,0.0155,2.6669728758,0.01,0.0155,0.0184458667,2.6569278337,0,2.6569278337
2020-12-01 05:30:00,2.192065969,0.0175,2.1921358221,0.0085,0.0175,0.0194550765,2.183565969,0,2.183565969,2.6656928375,0.0175,2.6657502797,0.0085,0.0175,0.0194550765,2.6571928375000002,0,2.6571928375000002
2020-12-01 06:00:00,2.2099440233,0.0165,2.210005619,0.006500000000000001,0.0165,0.0177341479,2.2034440233,0,2.2034440233,2.6862839761,0.0165,2.6863346498,0.006500000000000001,0.0165,0.0177341479,2.6797839761,0,2.6797839761
2020-12-01 06:30:00,2.2978723175,0.017,2.2979352009,0.004,0.017,0.0174642492,2.2938723175,0,2.2938723175,2.7632816441,0.017,2.7633339365,0.004,0.017,0.0174642492,2.7592816441,0,2.7592816441
2020-12-01 07:00:00,2.3616309681,0.005,2.361636261,0.0005,0.005,0.0050249378,2.3611309681,0,2.3611309681,2.8197909692,0.005,2.8197954022,0.0005,0.005,0.0050249378,2.8192909692,0,2.8192909692
2020-12-01 07:30:00,2.2294071185,0.003,2.229409137,0.0,0.003,0.003,2.2294071185,0,2.2294071185,3.1488164066,0.003,3.1488178357,0.0,0.003,0.003,3.1488164066,0,3.1488164066
2020-12-01 08:00:00,2.4524921448,0.0,2.4524921448,0.0,0.0,0.0,2.4524921448,0,2.4524921448,3.3807359313,0.0,3.3807359313,0.0,0.0,0.0,3.3807359313,0,3.3807359313
2020-12-01 08:30:00,2.4280581041,0.0,2.4280581041,0.0,0.0,0.0,2.4280581041,0,2.4280581041,3.3167827265,0.0,3.3167827265,0.0,0.0,0.0,3.3167827265,0,3.3167827265
2020-12-01 09:00:00,2.1922884907,0.0,2.1922884907,0.001,0.0,0.001,2.1912884907,0,2.1912884907,3.1206833121,0.0,3.1206833121,0.001,0.0,0.001,3.1196833121,0,3.1196833121
2020-12-01 09:30:00,2.2624244681,0.0,2.2624244681,0.0025,0.0,0.0025,2.2599244681,0,2.2599244681,3.1690768556,0.0,3.1690768556,0.0025,0.0,0.0025,3.1665768556,0,3.1665768556
2020-12-01 10:00:00,2.3118358115,-0.008,2.3118496533,0.0115,-0.008,0.014008925700000001,2.3003358115,0,2.3003358115,3.2238504551,-0.008,3.2238603811,0.0115,-0.008,0.014008925700000001,3.2123504551,0,3.2123504551
2020-12-01 10:30:00,2.2703656654,-0.0085,2.2703815769,0.0115,-0.0085,0.0143003496,2.2588656654,0,2.2588656654,3.2296594071,-0.0085,3.2296705925,0.0115,-0.0085,0.0143003496,3.2181594071,0,3.2181594071
2020-12-01 11:00:00,2.2946180571,-0.008,2.2946320027000002,0.011,-0.008,0.0136014705,2.2836180571,0,2.2836180571,3.2621227589,-0.008,3.2621325684,0.011,-0.008,0.0136014705,3.2511227589000002,0,3.2511227589000002
2020-12-01 11:30:00,2.3422836197,-0.0105,2.3423071543000002,0.0125,-0.0105,0.0163248277,2.3297836197,0,2.3297836197,3.2695231631,-0.0105,3.2695400234,0.0125,-0.0105,0.0163248277,3.2570231631,0,3.2570231631
2020-12-01 12:00:00,2.1804698046,-0.0105,2.1804950857,0.0135,-0.0105,0.017102631400000002,2.1669698046,0,2.1669698046,3.1668827854,-0.0105,3.166900192,0.0135,-0.0105,0.017102631400000002,3.1533827854,0,3.1533827854
2020-12-01 12:30:00,2.2875434525,-0.0085,2.2875592445,0.0115,-0.0085,0.0143003496,2.2760434525,0,2.2760434525,3.2526167014,-0.0085,3.2526278078,0.0115,-0.0085,0.0143003496,3.2411167014,0,3.2411167014
2020-12-01 13:00:00,2.2671489419,-0.008,2.2671630565,0.007,-0.008,0.0106301458,2.2601489419,0,2.2601489419,3.2191263278,-0.008,3.2191362683,0.007,-0.008,0.0106301458,3.2121263278,0,3.2121263278
2020-12-01 13:30:00,2.0217327577,-0.007500000000000001,2.021746669,0.007,-0.007500000000000001,0.010259142300000001,2.0147327577,0,2.0147327577,3.0246863041,-0.007500000000000001,3.0246956026,0.007,-0.007500000000000001,0.010259142300000001,3.0176863041,0,3.0176863041
2020-12-01 14:00:00,2.0922112879,0.0,2.0922112879,0.001,0.0,0.001,2.0912112879,0,2.0912112879,3.0933716421,0.0,3.0933716421,0.001,0.0,0.001,3.0923716421,0,3.0923716421
2020-12-01 14:30:00,2.2841715775,0.0,2.2841715775,0.0005,0.0,0.0005,2.2836715775,0,2.2836715775,3.2427721524,0.0,3.2427721524,0.0005,0.0,0.0005,3.2422721524,0,3.2422721524
2020-12-01 15:00:00,2.2179149183,0.0,2.2179149183,0.0005,0.0,0.0005,2.2174149183,0,2.2174149183,3.1990908703,0.0,3.1990908703,0.0005,0.0,0.0005,3.1985908703,0,3.1985908703
2020-12-01 15:30:00,2.2920330528,0.0,2.2920330528,0.0,0.0,0.0,2.2920330528,0,2.2920330528,3.2738011929,0.0,3.2738011929,0.0,0.0,0.0,3.2738011929,0,3.2738011929
2020-12-01 16:00:00,2.3268131525999998,0.0,2.3268131525999998,0.0,0.0,0.0,2.3268131525999998,0,2.3268131525999998,3.5719624811,0.0,3.5719624811,0.0,0.0,0.0,3.5719624811,0,3.5719624811
2020-12-01 16:30:00,2.261866097,0.0,2.261866097,0.0,0.0,0.0,2.261866097,0,2.261866097,3.6737005475,0.0,3.6737005475,0.0,0.0,0.0,3.6737005475,0,3.6737005475
2020-12-01 17:00:00,2.3842372187,0.0,2.3842372187,0.0,0.0,0.0,2.3842372187,0,2.3842372187,3.7550499509,0.0,3.7550499509,0.0,0.0,0.0,3.7550499509,0,3.7550499509
2020-12-01 17:30:00,2.5622840742,0.0,2.5622840742,0.0,0.0,0.0,2.5622840742,0,2.5622840742,3.9059650967,0.0,3.9059650967,0.0,0.0,0.0,3.9059650967,0,3.9059650967
2020-12-01 18:00:00,2.6286143456,0.0,2.6286143456,0.0,0.0,0.0,2.6286143456,0,2.6286143456,3.9557343642,0.0,3.9557343642,0.0,0.0,0.0,3.9557343642,0,3.9557343642
2020-12-01 18:30:00,2.6595136123,0.0,2.6595136123,0.0,0.0,0.0,2.6595136123,0,2.6595136123,3.6389665202,0.0,3.6389665202,0.0,0.0,0.0,3.6389665202,0,3.6389665202
2020-12-01 19:00:00,2.4915223509,0.0,2.4915223509,0.0,0.0,0.0,2.4915223509,0,2.4915223509,3.4058804593,0.0,3.4058804593,0.0,0.0,0.0,3.4058804593,0,3.4058804593
2020-12-01 19:30:00,2.4189669158,0.0,2.4189669158,0.0,0.0,0.0,2.4189669158,0,2.4189669158,3.3680084756,0.0,3.3680084756,0.0,0.0,0.0,3.3680084756,0,3.3680084756
2020-12-01 20:00:00,2.4167817605,0.0,2.4167817605,0.0,0.0,0.0,2.4167817605,0,2.4167817605,3.3619345198,0.0,3.3619345198,0.0,0.0,0.0,3.3619345198,0,3.3619345198
2020-12-01 20:30:00,2.3432380172,0.0,2.3432380172,0.0,0.0,0.0,2.3432380172,0,2.3432380172,3.2946084925,0.0,3.2946084925,0.0,0.0,0.0,3.2946084925,0,3.2946084925
2020-12-01 21:00:00,2.2533669237,0.0,2.2533669237,0.0,0.0,0.0,2.2533669237,0,2.2533669237,3.2174073507,0.0,3.2174073507,0.0,0.0,0.0,3.2174073507,0,3.2174073507
2020-12-01 21:30:00,2.1969696174,0.0,2.1969696174,0.0,0.0,0.0,2.1969696174,0,2.1969696174,3.1763369619,0.0,3.1763369619,0.0,0.0,0.0,3.1763369619,0,3.1763369619
2020-12-01 22:00:00,2.2739267132,0.0,2.2739267132,0.0,0.0,0.0,2.2739267132,0,2.2739267132,2.9355344414999998,0.0,2.9355344414999998,0.0,0.0,0.0,2.9355344414999998,0,2.9355344414999998
2020-12-01 22:30:00,2.2390865112,0.0,2.2390865112,0.0,0.0,0.0,2.2390865112,0,2.2390865112,2.9162780202,0.0,2.9162780202,0.0,0.0,0.0,2.9162780202,0,2.9162780202
2020-12-01 23:00:00,2.131946698,0.0,2.131946698,0.0,0.0,0.0,2.131946698,0,2.131946698,3.0510767796,0.0,3.0510767796,0.0,0.0,0.0,3.0510767796,0,3.0510767796
2020-12-01 23:30:00,2.2180358585,0.0,2.2180358585,0.0,0.0,0.0,2.2180358585,0,2.2180358585,2.6824894395000003,0.0,2.6824894395000003,0.0,0.0,0.0,2.6824894395000003,0,2.6824894395000003
2020-12-02 00:00:00,2.2043575069,0.0,2.2043575069,0.0,0.0,0.0,2.2043575069,0,2.2043575069,2.6753041999000002,0.0,2.6753041999000002,0.0,0.0,0.0,2.6753041999000002,0,2.6753041999000002
2020-12-02 00:30:00,2.2628724185999998,0.0,2.2628724185999998,0.0,0.0,0.0,2.2628724185999998,0,2.2628724185999998,2.7268881371,0.0,2.7268881371,0.0,0.0,0.0,2.7268881371,0,2.7268881371
2020-12-02 01:00:00,2.3158499638,0.0005,2.3158500178,0.0,0.0005,0.0005,2.3158499638,0,2.3158499638,2.7667391621,0.0005,2.7667392073,0.0,0.0005,0.0005,2.7667391621,0,2.7667391621
2020-12-02 01:30:00,2.4038419553,0.0,2.4038419553,0.0,0.0,0.0,2.4038419553,0,2.4038419553,2.8517317612,0.0,2.8517317612,0.0,0.0,0.0,2.8517317612,0,2.8517317612
2020-12-02 02:00:00,2.357384456,0.0045000000000000005,2.3573887510000002,0.001,0.0045000000000000005,0.0046097722,2.356384456,0,2.356384456,2.8052699318,0.0045000000000000005,2.8052735411,0.001,0.0045000000000000005,0.0046097722,2.8042699318,0,2.8042699318
2020-12-02 02:30:00,2.3310445536,0.007,2.3310550639,0.002,0.007,0.007280109900000001,2.3290445536,0,2.3290445536,2.7910213029,0.007,2.791030081,0.002,0.007,0.007280109900000001,2.7890213029,0,2.7890213029
2020-12-02 03:00:00,2.3231087294,0.004,2.323112173,0.001,0.004,0.0041231056,2.3221087294,0,2.3221087294,2.7852818923,0.004,2.7852847645,0.001,0.004,0.0041231056,2.7842818923,0,2.7842818923
2020-12-02 03:30:00,2.3695931626,0.006,2.3696007588,0.001,0.006,0.0060827625,2.3685931626,0,2.3685931626,2.8262696622,0.006,2.826276031,0.001,0.006,0.0060827625,2.8252696622,0,2.8252696622
2020-12-02 04:00:00,2.3228820039,0.006500000000000001,2.3228910982,0.001,0.006500000000000001,0.0065764732,2.3218820039,0,2.3218820039,2.786969083,0.006500000000000001,2.7869766629,0.001,0.006500000000000001,0.0065764732,2.785969083,0,2.785969083
2020-12-02 04:30:00,2.2490870262,0.0015,2.2490875264,0.0,0.0015,0.0015,2.2490870262,0,2.2490870262,2.7065240693,0.0015,2.706524485,0.0,0.0015,0.0015,2.7065240693,0,2.7065240693
2020-12-02 05:00:00,2.2366017111,0.003,2.2366037231,0.0,0.003,0.003,2.2366017111,0,2.2366017111,2.6957108761,0.003,2.6957125455,0.0,0.003,0.003,2.6957108761,0,2.6957108761
2020-12-02 05:30:00,2.2835633243,0.0015,2.283563817,0.0,0.0015,0.0015,2.2835633243,0,2.2835633243,2.7300099855,0.0015,2.7300103976,0.0,0.0015,0.0015,2.7300099855,0,2.7300099855
2020-12-02 06:00:00,2.3305299604,0.0015,2.3305304431,0.0,0.0015,0.0015,2.3305299604,0,2.3305299604,2.7692002331000003,0.0015,2.7692006393,0.0,0.0015,0.0015,2.7692002331000003,0,2.7692002331000003
2020-12-02 06:30:00,2.2669358098,0.0,2.2669358098,0.0,0.0,0.0,2.2669358098,0,2.2669358098,3.0728585309,0.0,3.0728585309,0.0,0.0,0.0,3.0728585309,0,3.0728585309
2020-12-02 07:00:00,2.2445869419,0.0045000000000000005,2.2445914528,0.0005,0.0045000000000000005,0.0045276926,2.2440869419,0,2.2440869419,3.169947903,0.0045000000000000005,3.1699510971000002,0.0005,0.0045000000000000005,0.0045276926,3.169447903,0,3.169447903
2020-12-02 07:30:00,2.2524398459,0.018000000000000002,2.2525117667,0.005,0.018000000000000002,0.018681541700000002,2.2474398459,0,2.2474398459,3.6363397809,0.018000000000000002,3.6363843309,0.005,0.018000000000000002,0.018681541700000002,3.6313397809,0,3.6313397809
2020-12-02 08:00:00,2.2438535916,0.0045000000000000005,2.2438581039,0.0005,0.0045000000000000005,0.0045276926,2.2433535916,0,2.2433535916,3.6768817621,0.0045000000000000005,3.6768845158,0.0005,0.0045000000000000005,0.0045276926,3.6763817621,0,3.6763817621
2020-12-02 08:30:00,2.2647708764,0.005,2.2647763957000002,0.0005,0.005,0.0050249378,2.2642708764,0,2.2642708764,3.7834929534,0.005,3.7834962572,0.0005,0.005,0.0050249378,3.7829929534,0,3.7829929534
2020-12-02 09:00:00,2.2952405515,0.0055000000000000005,2.2952471412,0.001,0.0055000000000000005,0.005590169900000001,2.2942405515,0,2.2942405515,3.8062841009,0.0055000000000000005,3.8062880746000003,0.001,0.0055000000000000005,0.005590169900000001,3.8052841009,0,3.8052841009
2020-12-02 09:30:00,2.3095130864,0.013000000000000001,2.3095496739,0.008,0.013000000000000001,0.0152643375,2.3015130864,0,2.3015130864,3.8569546443,0.013000000000000001,3.8569765527,0.008,0.013000000000000001,0.0152643375,3.8489546443,0,3.8489546443
2020-12-02 10:00:00,2.2369380445,0.0,2.2369380445,0.026500000000000003,0.0,0.026500000000000003,2.2104380445,0,2.2104380445,3.7398506546,0.0,3.7398506546,0.026500000000000003,0.0,0.026500000000000003,3.7133506546,0,3.7133506546
2020-12-02 10:30:00,2.3718925357,-0.021500000000000002,2.371989977,0.07050000000000001,-0.021500000000000002,0.07370549500000001,2.3013925357,0,2.3013925357,3.4140498397,-0.021500000000000002,3.4141175372,0.07050000000000001,-0.021500000000000002,0.07370549500000001,3.3435498397,0,3.3435498397
2020-12-02 11:00:00,2.3607582727,-0.0325,2.3609819720000003,0.09,-0.0325,0.095688296,2.2707582727,0,2.2707582727,3.4494211409,-0.0325,3.4495742429,0.09,-0.0325,0.095688296,3.3594211409,0,3.3594211409
2020-12-02 11:30:00,2.2932502443000002,-0.025,2.2933865097,0.0775,-0.025,0.0814324874,2.2157502443,0,2.2157502443,3.3705252248,-0.025,3.3706179391,0.0775,-0.025,0.0814324874,3.2930252248,0,3.2930252248
2020-12-02 12:00:00,2.0872332773,-0.0235,2.0873655655,0.07250000000000001,-0.0235,0.0762135159,2.0147332773,0,2.0147332773,3.1949978946,-0.0235,3.1950843176,0.07250000000000001,-0.0235,0.0762135159,3.1224978946,0,3.1224978946
2020-12-02 12:30:00,2.06737073,-0.029,2.0675741184,0.0835,-0.029,0.08839259020000001,1.98387073,0,1.98387073,3.1572008272,-0.029,3.157334012,0.0835,-0.029,0.08839259020000001,3.0737008272,0,3.0737008272
2020-12-02 13:00:00,1.9492453077,-0.030500000000000003,1.9494839111000002,0.10450000000000001,-0.030500000000000003,0.10886000180000001,1.8447453077,0,1.8447453077,3.0489803107,-0.030500000000000003,3.0491328579,0.10450000000000001,-0.030500000000000003,0.10886000180000001,2.9444803107,0,2.9444803107
2020-12-02 13:30:00,2.0191983244,-0.0165,2.0192657386,0.0785,-0.0165,0.0802153352,1.9406983244,0,1.9406983244,3.1206435543,-0.0165,3.1206871748,0.0785,-0.0165,0.0802153352,3.0421435543,0,3.0421435543
2020-12-02 14:00:00,2.0597924385,-0.0045000000000000005,2.059797354,0.07,-0.0045000000000000005,0.0701444937,1.9897924384999999,0,1.9897924384999999,3.1508399942,-0.0045000000000000005,3.1508432077,0.07,-0.0045000000000000005,0.0701444937,3.0808399942,0,3.0808399942
2020-12-02 14:30:00,2.1376237379,-0.0125,2.1376602851,0.0575,-0.0125,0.0588430115,2.0801237379,0,2.0801237379,3.2062585561,-0.0125,3.2062829225,0.0575,-0.0125,0.0588430115,3.1487585560999998,0,3.1487585560999998
2020-12-02 15:00:00,2.4265129246,-0.014,2.4265533114,0.0565,-0.014,0.058208676300000005,2.3700129246,0,2.3700129246,3.0628314986,-0.014,3.062863495,0.0565,-0.014,0.058208676300000005,3.0063314986,0,3.0063314986
2020-12-02 15:30:00,2.4923781319,0.0005,2.492378182,0.0385,0.0005,0.0385032466,2.4538781319,0,2.4538781319,2.9664667651,0.0005,2.9664668071999998,0.0385,0.0005,0.0385032466,2.9279667651,0,2.9279667651
2020-12-02 16:00:00,2.7063808015,0.004,2.7063837575000003,0.0345,0.004,0.03473111,2.6718808015,0,2.6718808015,3.1869419354,0.004,3.1869444456,0.0345,0.004,0.03473111,3.1524419354,0,3.1524419354
2020-12-02 16:30:00,2.6344537928,0.007500000000000001,2.6344644687,0.024,0.007500000000000001,0.0251445819,2.6104537928,0,2.6104537928,3.5415409251,0.007500000000000001,3.5415488666,0.024,0.007500000000000001,0.0251445819,3.5175409251,0,3.5175409251
2020-12-02 17:00:00,2.6472970385,0.006,2.6473038379,0.029,0.006,0.0296141858,2.6182970385,0,2.6182970385,3.7653614691,0.006,3.7653662496,0.029,0.006,0.0296141858,3.7363614691,0,3.7363614691
2020-12-02 17:30:00,2.732224903,0.004,2.732227831,0.030500000000000003,0.004,0.0307611768,2.701724903,0,2.701724903,4.0932066881,0.004,4.0932086425,0.030500000000000003,0.004,0.0307611768,4.0627066881,0,4.0627066881
2020-12-02 18:00:00,2.6721986936,0.0,2.6721986936,0.0375,0.0,0.0375,2.6346986936,0,2.6346986936,4.0479512348,0.0,4.0479512348,0.0375,0.0,0.0375,4.0104512348,0,4.0104512348
2020-12-02 18:30:00,2.6617042839,-0.003,2.6617059746000002,0.036500000000000005,-0.003,0.0366230802,2.6252042839,0,2.6252042839,4.0094462727,-0.003,4.009447395,0.036500000000000005,-0.003,0.0366230802,3.9729462727,0,3.9729462727
2020-12-02 19:00:00,2.5944942656,-0.0055000000000000005,2.5945000952,0.047,-0.0055000000000000005,0.047320714300000004,2.5474942656,0,2.5474942656,3.9850371351,-0.0055000000000000005,3.9850409305000003,0.047,-0.0055000000000000005,0.047320714300000004,3.9380371351,0,3.9380371351
2020-12-02 19:30:00,2.5973552726999998,-0.0135,2.5973903562,0.059000000000000004,-0.0135,0.0605247883,2.5383552727,0,2.5383552727,3.9758482647,-0.0135,3.9758711843,0.059000000000000004,-0.0135,0.0605247883,3.9168482647,0,3.9168482647
2020-12-02 20:00:00,2.4847517998,-0.0175,2.4848134249,0.076,-0.0175,0.07798878120000001,2.4087517998,0,2.4087517998,3.8719143989,-0.0175,3.8719539463,0.076,-0.0175,0.07798878120000001,3.7959143989,0,3.7959143989
2020-12-02 20:30:00,2.3703038088,-0.0125,2.3703367685,0.0635,-0.0125,0.0647186217,2.3068038088,0,2.3068038088,3.4964941558,-0.0125,3.4965164996,0.0635,-0.0125,0.0647186217,3.4329941558,0,3.4329941558
2020-12-02 21:00:00,2.327231336,0.0,2.327231336,0.0495,0.0,0.0495,2.277731336,0,2.277731336,3.2656550779,0.0,3.2656550779,0.0495,0.0,0.0495,3.2161550779,0,3.2161550779
2020-12-02 21:30:00,2.2255999135,0.0055000000000000005,2.2256067094,0.034,0.0055000000000000005,0.0344419802,2.1915999135,0,2.1915999135,3.0161477392,0.0055000000000000005,3.0161527539,0.034,0.0055000000000000005,0.0344419802,2.9821477392,0,2.9821477392
2020-12-02 22:00:00,2.288795171,0.005,2.2888006323,0.03,0.005,0.0304138127,2.258795171,0,2.258795171,2.7397351183,0.005,2.7397396808,0.03,0.005,0.0304138127,2.7097351183000002,0,2.7097351183000002
2020-12-02 22:30:00,2.1935618607,0.0095,2.1935824322,0.021500000000000002,0.0095,0.0235053185,2.1720618607,0,2.1720618607,2.6600448857,0.0095,2.6600618496,0.021500000000000002,0.0095,0.0235053185,2.6385448857,0,2.6385448857
2020-12-02 23:00:00,2.2219195639000002,0.0045000000000000005,2.2219241208,0.031,0.0045000000000000005,0.0313249102,2.1909195639,0,2.1909195639,2.6789935692,0.0045000000000000005,2.6789973486000003,0.031,0.0045000000000000005,0.0313249102,2.6479935692,0,2.6479935692
2020-12-02 23:30:00,2.0365120111,0.007500000000000001,2.0365258214,0.029,0.007500000000000001,0.0299541316,2.0075120111,0,2.0075120111,2.5063805025,0.007500000000000001,2.5063917238,0.029,0.007500000000000001,0.0299541316,2.4773805025,0,2.4773805025
2020-12-03 00:00:00,1.9877828016999999,0.0035,1.987785883,0.0395,0.0035,0.0396547601,1.9482828017,0,1.9482828017,2.4565630456,0.0035,2.4565655389,0.0395,0.0035,0.0396547601,2.4170630456,0,2.4170630456
2020-12-03 00:30:00,1.9025474917,0.0125,1.9025885545999999,0.024,0.0125,0.0270601183,1.8785474917,0,1.8785474917,2.6636731435,0.0125,2.6637024732,0.024,0.0125,0.0270601183,2.6396731435,0,2.6396731435
2020-12-03 01:00:00,1.8827003315000002,-0.0105,1.882729611,0.0675,-0.0105,0.0683117852,1.8152003315,0,1.8152003315,3.3686868214,-0.0105,3.3687031853000002,0.0675,-0.0105,0.0683117852,3.3011868214,0,3.3011868214
2020-12-03 01:30:00,1.8970348177,-0.003,1.8970371898,0.047,-0.003,0.0470956474,1.8500348177000001,0,1.8500348177000001,3.3481868214,-0.003,3.3481881654,0.047,-0.003,0.0470956474,3.3011868214,0,3.3011868214
2020-12-03 02:00:00,1.7895800296000002,-0.0015,1.7895806583,0.044,-0.0015,0.0440255608,1.7455800296000001,0,1.7455800296000001,3.2800494135,-0.0015,3.2800497565,0.044,-0.0015,0.0440255608,3.2360494135,0,3.2360494135
2020-12-03 02:30:00,1.8417237665,-0.0035,1.8417270922000002,0.046,-0.0035,0.04613296,1.7957237665,0,1.7957237665,3.3177469807,-0.0035,3.3177488268,0.046,-0.0035,0.04613296,3.2717469807,0,3.2717469807
2020-12-03 03:00:00,1.8208170445,-0.003,1.8208195159,0.04,-0.003,0.040112342200000005,1.7808170445,0,1.7808170445,3.2810255955,-0.003,3.281026967,0.04,-0.003,0.040112342200000005,3.2410255955,0,3.2410255955
2020-12-03 03:30:00,1.8392067372,0.014,1.8392600203,0.018000000000000002,0.014,0.0228035085,1.8212067372,0,1.8212067372,3.3367208914,0.014,3.3367502614,0.018000000000000002,0.014,0.0228035085,3.3187208914,0,3.3187208914
2020-12-03 04:00:00,1.9449220697,0.0105,1.9449504126,0.0205,0.0105,0.023032585600000002,1.9244220697,0,1.9244220697,3.3864854402,0.0105,3.3865017181,0.0205,0.0105,0.023032585600000002,3.3659854402000002,0,3.3659854402000002
2020-12-03 04:30:00,1.8141382856,0.0125,1.8141813496,0.0095,0.0125,0.0157003185,1.8046382856,0,1.8046382856,3.3037480527,0.0125,3.3037717,0.0095,0.0125,0.0157003185,3.2942480527,0,3.2942480527
2020-12-03 05:00:00,1.8640848684,0.0115,1.8641203412,0.002,0.0115,0.011672617500000001,1.8620848684,0,1.8620848684,3.3264723393,0.0115,3.3264922176000002,0.002,0.0115,0.011672617500000001,3.3244723393,0,3.3244723393
2020-12-03 05:30:00,1.9400494570000002,0.0095,1.9400727165,0.0045000000000000005,0.0095,0.010511898,1.935549457,0,1.935549457,3.3793078142,0.0095,3.3793211675,0.0045000000000000005,0.0095,0.010511898,3.3748078142,0,3.3748078142
2020-12-03 06:00:00,1.9217284722999999,0.01,1.9217544904000001,0.003,0.01,0.0104403065,1.9187284723,0,1.9187284723,3.416724571,0.01,3.4167392049,0.003,0.01,0.0104403065,3.413724571,0,3.413724571
2020-12-03 06:30:00,2.0183564271,0.011,2.0183864017,0.0055000000000000005,0.011,0.012298373900000001,2.0128564271,0,2.0128564271,3.2302597331,0.011,3.2302784622,0.0055000000000000005,0.011,0.012298373900000001,3.2247597331,0,3.2247597331
2020-12-03 07:00:00,2.0604583813,0.0085,2.0604759137,0.004,0.0085,0.0093941471,2.0564583813,0,2.0564583813,3.0308918077,0.0085,3.0309037266,0.004,0.0085,0.0093941471,3.0268918077,0,3.0268918077
2020-12-03 07:30:00,2.2105726257000002,0.006500000000000001,2.2105821821,0.002,0.006500000000000001,0.0068007353,2.2085726257,0,2.2085726257,3.3986269779000002,0.006500000000000001,3.3986331936,0.002,0.006500000000000001,0.0068007353,3.3966269779,0,3.3966269779
2020-12-03 08:00:00,2.3475994522,0.0095,2.3476186739,0.0025,0.0095,0.0098234414,2.3450994522,0,2.3450994522,3.3624537465,0.0095,3.3624671667,0.0025,0.0095,0.0098234414,3.3599537465,0,3.3599537465
2020-12-03 08:30:00,2.2996983737,0.0025,2.2996997326,0.0005,0.0025,0.0025495098,2.2991983737,0,2.2991983737,3.3137365257,0.0025,3.3137374687,0.0005,0.0025,0.0025495098,3.3132365257,0,3.3132365257
2020-12-03 09:00:00,2.3699879831,0.0,2.3699879831,0.0,0.0,0.0,2.3699879831,0,2.3699879831,3.0176797223,0.0,3.0176797223,0.0,0.0,0.0,3.0176797223,0,3.0176797223
2020-12-03 09:30:00,2.3905023928,0.0,2.3905023928,0.0,0.0,0.0,2.3905023928,0,2.3905023928,2.8828975906,0.0,2.8828975906,0.0,0.0,0.0,2.8828975906,0,2.8828975906
2020-12-03 10:00:00,2.3883603656,0.0,2.3883603656,0.0,0.0,0.0,2.3883603656,0,2.3883603656,2.8662059902,0.0,2.8662059902,0.0,0.0,0.0,2.8662059902,0,2.8662059902
2020-12-03 10:30:00,2.3077713323999998,0.0,2.3077713323999998,0.0,0.0,0.0,2.3077713323999998,0,2.3077713323999998,2.7996945464,0.0,2.7996945464,0.0,0.0,0.0,2.7996945464,0,2.7996945464
2020-12-03 11:00:00,2.281780178,0.0,2.281780178,0.0,0.0,0.0,2.281780178,0,2.281780178,2.8087798457,0.0,2.8087798457,0.0,0.0,0.0,2.8087798457,0,2.8087798457
2020-12-03 11:30:00,2.4190410476,0.0,2.4190410476,0.0,0.0,0.0,2.4190410476,0,2.4190410476,2.9306322181,0.0,2.9306322181,0.0,0.0,0.0,2.9306322181,0,2.9306322181
2020-12-03 12:00:00,2.2373934316,0.0,2.2373934316,0.0,0.0,0.0,2.2373934316,0,2.2373934316,2.7430668773,0.0,2.7430668773,0.0,0.0,0.0,2.7430668773,0,2.7430668773
2020-12-03 12:30:00,2.2869046235,-0.001,2.2869048422000002,0.0,-0.001,0.001,2.2869046235,0,2.2869046235,2.7944921585999998,-0.001,2.7944923375,0.0,-0.001,0.001,2.7944921585999998,0,2.7944921585999998
2020-12-03 13:00:00,2.4317071887,0.0,2.4317071887,0.0,0.0,0.0,2.4317071887,0,2.4317071887,2.9509931681,0.0,2.9509931681,0.0,0.0,0.0,2.9509931681,0,2.9509931681
2020-12-03 13:30:00,2.4503916868,0.0,2.4503916868,0.0,0.0,0.0,2.4503916868,0,2.4503916868,2.9642979164,0.0,2.9642979164,0.0,0.0,0.0,2.9642979164,0,2.9642979164
