Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-03 14:00:00,2.4053204339,-0.001,2.4053206418,0.0,-0.001,0.001,2.4053204339,0,2.4053204339,2.9369526447,-0.001,2.9369528149,0.0,-0.001,0.001,2.9369526447,0,2.9369526447
2020-12-03 14:30:00,2.54537731,0.0,2.54537731,0.0005,0.0,0.0005,2.54487731,0,2.54487731,3.0560194899,0.0,3.0560194899,0.0005,0.0,0.0005,3.0555194899,0,3.0555194899
2020-12-03 15:00:00,2.5714507799,0.0,2.5714507799,0.0,0.0,0.0,2.5714507799,0,2.5714507799,3.0865024147,0.0,3.0865024147,0.0,0.0,0.0,3.0865024147,0,3.0865024147
2020-12-03 15:30:00,2.5350420767,0.004,2.5350452325,0.0015,0.004,0.0042720019,2.5335420767,0,2.5335420767,3.0496210349,0.004,3.0496236581,0.0015,0.004,0.0042720019,3.0481210349,0,3.0481210349
2020-12-03 16:00:00,2.5860630552,0.009000000000000001,2.5860787161000003,0.004,0.009000000000000001,0.009848857800000001,2.5820630552,0,2.5820630552,3.0740869032,0.009000000000000001,3.0741000778,0.004,0.009000000000000001,0.009848857800000001,3.0700869032,0,3.0700869032
2020-12-03 16:30:00,2.6663831431,0.006,2.6663898938,0.0015,0.006,0.0061846584,2.6648831431,0,2.6648831431,3.1586655843,0.006,3.158671283,0.0015,0.006,0.0061846584,3.1571655843,0,3.1571655843
2020-12-03 17:00:00,2.9018485221,0.0045000000000000005,2.9018520113,0.0015,0.0045000000000000005,0.0047434165,2.9003485221,0,2.9003485221,3.375148033,0.0045000000000000005,3.3751510329,0.0015,0.0045000000000000005,0.0047434165,3.3736480330000003,0,3.3736480330000003
2020-12-03 17:30:00,2.9399018085,0.006,2.9399079312,0.002,0.006,0.0063245553000000005,2.9379018085,0,2.9379018085,3.4064255366,0.006,3.4064308207,0.002,0.006,0.0063245553000000005,3.4044255366,0,3.4044255366
2020-12-03 18:00:00,2.8772467337,0.009000000000000001,2.8772608096,0.0045000000000000005,0.009000000000000001,0.0100623059,2.8727467337,0,2.8727467337,3.3345226961,0.009000000000000001,3.3345348417,0.0045000000000000005,0.009000000000000001,0.0100623059,3.3300226961,0,3.3300226961
2020-12-03 18:30:00,2.8583091436,0.008,2.858320339,0.013000000000000001,0.008,0.0152643375,2.8453091435999998,0,2.8453091435999998,3.3045876227,0.008,3.3045973061,0.013000000000000001,0.008,0.0152643375,3.2915876227,0,3.2915876227
2020-12-03 19:00:00,2.6038385337000003,0.0105,2.6038597043,0.0125,0.0105,0.0163248277,2.5913385337,0,2.5913385337,3.2200537136,0.0105,3.2200708329,0.0125,0.0105,0.0163248277,3.2075537136,0,3.2075537136
2020-12-03 19:30:00,2.501826455,0.011,2.5018506373,0.0085,0.011,0.0139014388,2.493326455,0,2.493326455,3.45842374,0.011,3.4584412335,0.0085,0.011,0.0139014388,3.44992374,0,3.44992374
2020-12-03 20:00:00,2.5331409394,0.0125,2.5331717803,0.012,0.0125,0.0173277235,2.5211409394,0,2.5211409394,3.4874534761,0.0125,3.4874758778,0.012,0.0125,0.0173277235,3.4754534761,0,3.4754534761
2020-12-03 20:30:00,2.4923516634,0.0125,2.4923830091,0.014,0.0125,0.0187683244,2.4783516634,0,2.4783516634,3.444197067,0.0125,3.4442197500000002,0.014,0.0125,0.0187683244,3.430197067,0,3.430197067
2020-12-03 21:00:00,2.3847670539,0.009000000000000001,2.3847840367,0.002,0.009000000000000001,0.009219544500000001,2.3827670539,0,2.3827670539,3.3726517583,0.009000000000000001,3.3726637666,0.002,0.009000000000000001,0.009219544500000001,3.3706517583,0,3.3706517583
2020-12-03 21:30:00,2.3960766089,0.002,2.3960774436,0.0005,0.002,0.0020615528,2.3955766089,0,2.3955766089,3.0975367477,0.002,3.0975373934,0.0005,0.002,0.0020615528,3.0970367477,0,3.0970367477
2020-12-03 22:00:00,2.1599023473,0.0055000000000000005,2.1599093499,0.006,0.0055000000000000005,0.0081394103,2.1539023473,0,2.1539023473,3.1396249354,0.0055000000000000005,3.1396297529,0.006,0.0055000000000000005,0.0081394103,3.1336249354,0,3.1336249354
2020-12-03 22:30:00,2.2205358585,0.007500000000000001,2.2205485244,0.0025,0.007500000000000001,0.0079056942,2.2180358585,0,2.2180358585,3.0529932516,0.007500000000000001,3.0530024639,0.0025,0.007500000000000001,0.0079056942,3.0504932516,0,3.0504932516
2020-12-03 23:00:00,2.2057876641,0.0115,2.2058176418,0.006,0.0115,0.0129711218,2.1997876641,0,2.1997876641,2.6796984156,0.0115,2.6797230918,0.006,0.0115,0.0129711218,2.6736984156,0,2.6736984156
2020-12-03 23:30:00,2.1333810691,0.0045000000000000005,2.1333858151,0.035500000000000004,0.0045000000000000005,0.0357840747,2.0978810691,0,2.0978810691,2.6137030068,0.0045000000000000005,2.6137068806,0.035500000000000004,0.0045000000000000005,0.0357840747,2.5782030068,0,2.5782030068
2020-12-04 00:00:00,2.0825976831,0.0095,2.0826193506,0.029500000000000002,0.0095,0.0309919344,2.0530976831,0,2.0530976831,2.5742532952,0.0095,2.5742708245,0.029500000000000002,0.0095,0.0309919344,2.5447532952,0,2.5447532952
2020-12-04 00:30:00,2.2087995514,-0.005,2.2088052106,0.058,-0.005,0.0582151183,2.1507995514,0,2.1507995514,2.691860381,-0.005,2.6918650247,0.058,-0.005,0.0582151183,2.633860381,0,2.633860381
2020-12-04 01:00:00,2.23403701,-0.0155,2.2340907797,0.07100000000000001,-0.0155,0.0726722093,2.16303701,0,2.16303701,2.7103780021,-0.0155,2.7104223221,0.07100000000000001,-0.0155,0.0726722093,2.6393780021,0,2.6393780021
2020-12-04 01:30:00,2.3679157142,-0.0285,2.3680872196,0.093,-0.0285,0.097268957,2.2749157142,0,2.2749157142,2.8378865699,-0.0285,2.8380296745,0.093,-0.0285,0.097268957,2.7448865699000002,0,2.7448865699000002
2020-12-04 02:00:00,2.2894228585,-0.033,2.2896606791,0.10650000000000001,-0.033,0.1114955156,2.1829228585,0,2.1829228585,2.7793581978,-0.033,2.7795540994,0.10650000000000001,-0.033,0.1114955156,2.6728581978,0,2.6728581978
2020-12-04 02:30:00,2.2773062278,-0.043000000000000003,2.2777121537,0.14350000000000002,-0.043000000000000003,0.1498040387,2.1338062278,0,2.1338062278,2.757143884,-0.043000000000000003,2.7574791744000002,0.14350000000000002,-0.043000000000000003,0.1498040387,2.613643884,0,2.613643884
2020-12-04 03:00:00,2.3174351177,-0.043500000000000004,2.3178433456,0.145,-0.043500000000000004,0.1513844444,2.1724351177,0,2.1724351177,2.7945025319,-0.043500000000000004,2.7948410779,0.145,-0.043500000000000004,0.1513844444,2.6495025319,0,2.6495025319
2020-12-04 03:30:00,2.2264896827,-0.046,2.2269648195,0.1585,-0.046,0.1650401466,2.0679896827,0,2.0679896827,2.7276424758,-0.046,2.728030329,0.1585,-0.046,0.1650401466,2.5691424758,0,2.5691424758
2020-12-04 04:00:00,2.2118464037,-0.045,2.2123041187,0.1545,-0.045,0.16092001120000002,2.0573464037,0,2.0573464037,2.7120108886,-0.045,2.7123842021,0.1545,-0.045,0.16092001120000002,2.5575108886,0,2.5575108886
2020-12-04 04:30:00,2.2389643433,-0.045,2.2394165157,0.1535,-0.045,0.15996015130000002,2.0854643433,0,2.0854643433,2.7378808856,-0.045,2.7382506722,0.1535,-0.045,0.15996015130000002,2.5843808856,0,2.5843808856
2020-12-04 05:00:00,2.1728553822,-0.044,2.1733008333,0.148,-0.044,0.15440207250000001,2.0248553822,0,2.0248553822,2.6750344154,-0.044,2.6753962555,0.148,-0.044,0.15440207250000001,2.5270344154,0,2.5270344154
2020-12-04 05:30:00,2.2438673017,-0.045,2.2443184862,0.151,-0.045,0.1575626859,2.0928673017,0,2.0928673017,2.7208420511,-0.045,2.7212141531,0.151,-0.045,0.1575626859,2.5698420511,0,2.5698420511
2020-12-04 06:00:00,2.1955012968,-0.0425,2.1959126107999998,0.14750000000000002,-0.0425,0.1535008143,2.0480012968,0,2.0480012968,2.8083202715,-0.0425,2.8086418421,0.14750000000000002,-0.0425,0.1535008143,2.6608202715,0,2.6608202715
2020-12-04 06:30:00,2.1102820143,-0.043000000000000003,2.110720062,0.145,-0.043000000000000003,0.15124152870000002,1.9652820143,0,1.9652820143,3.1140581116,-0.043000000000000003,3.114354977,0.145,-0.043000000000000003,0.15124152870000002,2.9690581116,0,2.9690581116
2020-12-04 07:00:00,2.1250322039,-0.043500000000000004,2.1254773858,0.14850000000000002,-0.043500000000000004,0.1547401047,1.9765322039000002,0,1.9765322039000002,3.2582868934,-0.043500000000000004,3.2585772554,0.14850000000000002,-0.043500000000000004,0.1547401047,3.1097868934,0,3.1097868934
2020-12-04 07:30:00,2.1401582036,-0.045,2.1406312472,0.14850000000000002,-0.045,0.1551684568,1.9916582036000001,0,1.9916582036000001,3.6837915014,-0.045,3.6840663438,0.14850000000000002,-0.045,0.1551684568,3.5352915014,0,3.5352915014
2020-12-04 08:00:00,2.1942633982,-0.043500000000000004,2.194694537,0.14350000000000002,-0.043500000000000004,0.1499483244,2.0507633982,0,2.0507633982,3.7504455773,-0.043500000000000004,3.7506978388,0.14350000000000002,-0.043500000000000004,0.1499483244,3.6069455773,0,3.6069455773
2020-12-04 08:30:00,2.1776542443,-0.044500000000000005,2.1781088719,0.14550000000000002,-0.044500000000000005,0.1521528836,2.0321542443,0,2.0321542443,3.7798677521,-0.044500000000000005,3.78012969,0.14550000000000002,-0.044500000000000005,0.1521528836,3.6343677521,0,3.6343677521
2020-12-04 09:00:00,2.1427487468,-0.0465,2.143253238,0.1515,-0.0465,0.1584755502,1.9912487468000002,0,1.9912487468000002,3.7313580347,-0.0465,3.7316477638,0.1515,-0.0465,0.1584755502,3.5798580347,0,3.5798580347
2020-12-04 09:30:00,2.1388236997,-0.047,2.1393400426999998,0.14400000000000002,-0.047,0.1514760707,1.9948236997,0,1.9948236997,3.7302735509,-0.047,3.7305696299999997,0.14400000000000002,-0.047,0.1514760707,3.5862735509,0,3.5862735509
2020-12-04 10:00:00,2.1453236997,-0.0505,2.1459179915,0.1505,-0.0505,0.1587466535,1.9948236997,0,1.9948236997,3.7367735509,-0.0505,3.7371147722,0.1505,-0.0505,0.1587466535,3.5862735509,0,3.5862735509
2020-12-04 10:30:00,2.1045802837,-0.052500000000000005,2.1052350037,0.161,-0.052500000000000005,0.1693435856,1.9435802837,0,1.9435802837,3.7127373238,-0.052500000000000005,3.7131084937,0.161,-0.052500000000000005,0.1693435856,3.5517373238000003,0,3.5517373238000003
2020-12-04 11:00:00,2.1884327974,-0.05,2.1890039079,0.14750000000000002,-0.05,0.1557441813,2.0409327974,0,2.0409327974,3.7714655745,-0.05,3.7717969961,0.14750000000000002,-0.05,0.1557441813,3.6239655745,0,3.6239655745
2020-12-04 11:30:00,2.1005049076,-0.0565,2.1012646471,0.18150000000000002,-0.0565,0.1900907678,1.9190049076000002,0,1.9190049076000002,3.5147559153,-0.0565,3.5152100072,0.18150000000000002,-0.0565,0.1900907678,3.3332559153,0,3.3332559153
2020-12-04 12:00:00,2.2308694914,-0.056,2.2315722457,0.191,-0.056,0.1990401969,2.0398694914,0,2.0398694914,3.3284498232,-0.056,3.3289208801,0.191,-0.056,0.1990401969,3.1374498232,0,3.1374498232
2020-12-04 12:30:00,2.2425741151,-0.051500000000000004,2.2431653777,0.1635,-0.051500000000000004,0.1714190771,2.0790741151,0,2.0790741151,3.3397333853,-0.051500000000000004,3.3401304368,0.1635,-0.051500000000000004,0.1714190771,3.1762333853,0,3.1762333853
2020-12-04 13:00:00,2.2454393138,-0.051500000000000004,2.2460298221,0.157,-0.051500000000000004,0.16523089900000001,2.0884393138,0,2.0884393138,3.3275875925,-0.051500000000000004,3.3279860931,0.157,-0.051500000000000004,0.16523089900000001,3.1705875925,0,3.1705875925
2020-12-04 13:30:00,2.1785640194,-0.048,2.1790927439,0.17850000000000002,-0.048,0.184841148,2.0000640194,0,2.0000640194,3.2862460179,-0.048,3.2865965512,0.17850000000000002,-0.048,0.184841148,3.1077460179,0,3.1077460179
2020-12-04 14:00:00,2.1354850004,-0.043500000000000004,2.1359280037,0.148,-0.043500000000000004,0.15426033190000002,1.9874850004,0,1.9874850004,3.2362355047999998,-0.043500000000000004,3.2365278451,0.148,-0.043500000000000004,0.15426033190000002,3.0882355048,0,3.0882355048
2020-12-04 14:30:00,2.2155797906,-0.046,2.2160572665,0.14300000000000002,-0.046,0.1502165104,2.0725797906,0,2.0725797906,3.2747016662,-0.046,3.2750247331,0.14300000000000002,-0.046,0.1502165104,3.1317016662,0,3.1317016662
2020-12-04 15:00:00,2.1803160975,-0.0425,2.1807302756,0.133,-0.0425,0.13962539170000002,2.0473160975,0,2.0473160975,3.2576137679,-0.0425,3.2578909912,0.133,-0.0425,0.13962539170000002,3.1246137679,0,3.1246137679
2020-12-04 15:30:00,2.2367496037,-0.0415,2.23713456,0.133,-0.0415,0.1393242621,2.1037496037,0,2.1037496037,3.3041219301,-0.0415,3.3043825413,0.133,-0.0415,0.1393242621,3.1711219301,0,3.1711219301
2020-12-04 16:00:00,2.4120439263,-0.036500000000000005,2.4123200767,0.1305,-0.036500000000000005,0.1355083023,2.2815439263,0,2.2815439263,3.433021713,-0.036500000000000005,3.4332157421,0.1305,-0.036500000000000005,0.1355083023,3.302521713,0,3.302521713
2020-12-04 16:30:00,2.3731224911,-0.0345,2.373373255,0.1265,-0.0345,0.1311201739,2.2466224911,0,2.2466224911,3.3566923105,-0.0345,3.3568696009,0.1265,-0.0345,0.1311201739,3.2301923105,0,3.2301923105
2020-12-04 17:00:00,2.5656448265,-0.0315,2.5658381917,0.116,-0.0315,0.1202008735,2.4496448265,0,2.4496448265,3.5260758328,-0.0315,3.5262165317000003,0.116,-0.0315,0.1202008735,3.4100758328,0,3.4100758328
2020-12-04 17:30:00,2.6142964167000002,-0.0105,2.6143175026,0.0555,-0.0105,0.056484511200000004,2.5587964167,0,2.5587964167,3.5022665578,-0.0105,3.5022822976,0.0555,-0.0105,0.056484511200000004,3.4467665578,0,3.4467665578
2020-12-04 18:00:00,2.5829167456,0.008,2.5829291347,0.0125,0.008,0.014840822100000001,2.5704167456,0,2.5704167456,3.4780329819,0.008,3.4780421825,0.0125,0.008,0.014840822100000001,3.4655329819,0,3.4655329819
2020-12-04 18:30:00,2.6982688146,0.0095,2.6982855383,0.0055000000000000005,0.0095,0.0109772492,2.6927688146,0,2.6927688146,3.5922926465,0.0095,3.5923052081,0.0055000000000000005,0.0095,0.0109772492,3.5867926465,0,3.5867926465
2020-12-04 19:00:00,2.6708241672,0.009000000000000001,2.670839331,0.007,0.009000000000000001,0.0114017543,2.6638241672,0,2.6638241672,3.5885180322,0.009000000000000001,3.5885293182,0.007,0.009000000000000001,0.0114017543,3.5815180322,0,3.5815180322
2020-12-04 19:30:00,2.561796823,-0.004,2.5617999458,0.0385,-0.004,0.0387072345,2.523296823,0,2.523296823,3.4899396309,-0.004,3.4899419232,0.0385,-0.004,0.0387072345,3.4514396309,0,3.4514396309
2020-12-04 20:00:00,2.5207156646,-0.0195,2.5207910885,0.065,-0.0195,0.0678619923,2.4557156646,0,2.4557156646,2.9964743412,-0.0195,2.9965377901,0.065,-0.0195,0.0678619923,2.9314743412,0,2.9314743412
2020-12-04 20:30:00,2.4579261283,-0.006,2.4579334516,0.044,-0.006,0.0444072066,2.4139261283,0,2.4139261283,3.1388069055,-0.006,3.1388126402,0.044,-0.006,0.0444072066,3.0948069055,0,3.0948069055
2020-12-04 21:00:00,2.285864365,0.007500000000000001,2.2858766688,0.024,0.007500000000000001,0.0251445819,2.261864365,0,2.261864365,3.2137411299,0.007500000000000001,3.2137498814,0.024,0.007500000000000001,0.0251445819,3.1897411299,0,3.1897411299
2020-12-04 21:30:00,2.2276410362,0.014,2.2276850284,0.007,0.014,0.0156524758,2.2206410362,0,2.2206410362,3.17827972,0.014,3.1783105541,0.007,0.014,0.0156524758,3.17127972,0,3.17127972
2020-12-04 22:00:00,2.2705038137,-0.006,2.2705117415,0.0485,-0.006,0.0488697248,2.2220038136999998,0,2.2220038136999998,2.8822757637,-0.006,2.8822820088,0.0485,-0.006,0.0488697248,2.8337757637000003,0,2.8337757637000003
2020-12-04 22:30:00,2.2064368945,-0.0405,2.2068085598,0.13,-0.0405,0.1361625866,2.0764368945,0,2.0764368945,2.6895405058,-0.0405,2.6898454197,0.13,-0.0405,0.1361625866,2.5595405058000003,0,2.5595405058000003
2020-12-04 23:00:00,2.1699540211,-0.042,2.1703604433,0.14200000000000002,-0.042,0.1480810589,2.0279540211,0,2.0279540211,2.6615810544,-0.042,2.6619124157,0.14200000000000002,-0.042,0.1480810589,2.5195810544,0,2.5195810544
2020-12-04 23:30:00,2.0708834881,-0.044500000000000005,2.0713615501,0.146,-0.044500000000000005,0.1526310912,1.9248834880999999,0,1.9248834880999999,2.563180825,-0.044500000000000005,2.5635670835,0.146,-0.044500000000000005,0.1526310912,2.417180825,0,2.417180825
2020-12-05 00:00:00,2.0935175134,-0.0245,2.0936608677,0.0925,-0.0245,0.0956896024,2.0010175134,0,2.0010175134,2.5711215169,-0.0245,2.5712382435,0.0925,-0.0245,0.0956896024,2.4786215169,0,2.4786215169
2020-12-05 00:30:00,2.087822653,-0.018000000000000002,2.0879002444,0.077,-0.018000000000000002,0.0790759129,2.010822653,0,2.010822653,2.5751372262,-0.018000000000000002,2.5752001347,0.077,-0.018000000000000002,0.0790759129,2.4981372262,0,2.4981372262
2020-12-05 01:00:00,2.1673106627,-0.0155,2.1673660878,0.07250000000000001,-0.0155,0.0741383841,2.0948106627,0,2.0948106627,2.6440377289,-0.0155,2.6440831609,0.07250000000000001,-0.0155,0.0741383841,2.5715377289,0,2.5715377289
2020-12-05 01:30:00,2.172104456,-0.0125,2.1721404231,0.0645,-0.0125,0.0657000761,2.107604456,0,2.107604456,2.6512376872,-0.0125,2.6512671544,0.0645,-0.0125,0.0657000761,2.5867376872,0,2.5867376872
2020-12-05 02:00:00,2.114298688,-0.0125,2.1143356385,0.062,-0.0125,0.0632475296,2.052298688,0,2.052298688,2.596554114,-0.0125,2.5965842018,0.062,-0.0125,0.0632475296,2.534554114,0,2.534554114
2020-12-05 02:30:00,2.0607649748,-0.0015,2.0607655207,0.048,-0.0015,0.0480234318,2.0127649748,0,2.0127649748,2.5452897337,-0.0015,2.5452901757,0.048,-0.0015,0.0480234318,2.4972897337,0,2.4972897337
2020-12-05 03:00:00,2.0889998548,-0.029500000000000002,2.0892081379,0.106,-0.029500000000000002,0.1100284054,1.9829998548,0,1.9829998548,2.5867401614,-0.029500000000000002,2.5869083696,0.106,-0.029500000000000002,0.1100284054,2.4807401614,0,2.4807401614
2020-12-05 03:30:00,2.1739747431,-0.030500000000000003,2.174188684,0.10450000000000001,-0.030500000000000003,0.10886000180000001,2.0694747431,0,2.0694747431,2.6611348173,-0.030500000000000003,2.661309596,0.10450000000000001,-0.030500000000000003,0.10886000180000001,2.5566348173,0,2.5566348173
2020-12-05 04:00:00,2.1194067455,-0.0325,2.1196559161,0.1115,-0.0325,0.11614000170000001,2.0079067455,0,2.0079067455,2.6302869091,-0.0325,2.6304876875,0.1115,-0.0325,0.11614000170000001,2.5187869091,0,2.5187869091
2020-12-05 04:30:00,2.1897436407,-0.0335,2.1899998772,0.113,-0.0335,0.11786114710000001,2.0767436407,0,2.0767436407,2.696337325,-0.0335,2.6965454234,0.113,-0.0335,0.11786114710000001,2.583337325,0,2.583337325
2020-12-05 05:00:00,2.1675232058000002,-0.035500000000000004,2.1678138983,0.1165,-0.035500000000000004,0.1217887515,2.0510232058,0,2.0510232058,2.6844118537,-0.035500000000000004,2.6846465782999998,0.1165,-0.035500000000000004,0.1217887515,2.5679118537,0,2.5679118537
2020-12-05 05:30:00,2.2164822444,-0.02,2.2165724756,0.076,-0.02,0.0785875308,2.1404822444000002,0,2.1404822444000002,2.7135295575000002,-0.02,2.7136032612000003,0.076,-0.02,0.0785875308,2.6375295575,0,2.6375295575
2020-12-05 06:00:00,2.2278321955,-0.0115,2.2278618766,0.066,-0.0115,0.0669944028,2.1618321955,0,2.1618321955,2.7138314492999998,-0.0115,2.7138558151,0.066,-0.0115,0.0669944028,2.6478314493,0,2.6478314493
2020-12-05 06:30:00,2.3065360159,-0.0045000000000000005,2.3065404056,0.0545,-0.0045000000000000005,0.0546854642,2.2520360159,0,2.2520360159,2.7729225656,-0.0045000000000000005,2.7729262169,0.0545,-0.0045000000000000005,0.0546854642,2.7184225656,0,2.7184225656
2020-12-05 07:00:00,2.3285202477,-0.0095,2.3285396269,0.0625,-0.0095,0.06321787720000001,2.2660202477,0,2.2660202477,2.7918907773,-0.0095,2.7919069401,0.0625,-0.0095,0.06321787720000001,2.7293907773,0,2.7293907773
2020-12-05 07:30:00,2.2910314779,-0.0055000000000000005,2.2910380797,0.0575,-0.0055000000000000005,0.0577624445,2.2335314779,0,2.2335314779,3.1414808952,-0.0055000000000000005,3.1414857098,0.0575,-0.0055000000000000005,0.0577624445,3.0839808952,0,3.0839808952
2020-12-05 08:00:00,2.3159155513,-0.01,2.3159371409,0.063,-0.01,0.0637887137,2.2529155513,0,2.2529155513,3.2763301031,-0.01,3.276345364,0.063,-0.01,0.0637887137,3.2133301031,0,3.2133301031
2020-12-05 08:30:00,2.3355933731,-0.0025,2.335594711,0.047,-0.0025,0.0470664424,2.2885933731,0,2.2885933731,3.2952596789,-0.0025,3.2952606272000002,0.047,-0.0025,0.0470664424,3.2482596789000002,0,3.2482596789000002
2020-12-05 09:00:00,2.2784273376,-0.0025,2.2784287092,0.043500000000000004,-0.0025,0.0435717799,2.2349273376,0,2.2349273376,3.2300768463,-0.0025,3.2300778138,0.043500000000000004,-0.0025,0.0435717799,3.1865768463,0,3.1865768463
2020-12-05 09:30:00,2.2145295941,0.0055000000000000005,2.214536424,0.027,0.0055000000000000005,0.0275544915,2.1875295941,0,2.1875295941,3.4105687004,0.0055000000000000005,3.4105731351,0.027,0.0055000000000000005,0.0275544915,3.3835687004,0,3.3835687004
2020-12-05 10:00:00,2.0909744828,0.0045000000000000005,2.090979325,0.0205,0.0045000000000000005,0.020988091900000002,2.0704744828,0,2.0704744828,3.5735973301,0.0045000000000000005,3.5736001634,0.0205,0.0045000000000000005,0.020988091900000002,3.5530973301,0,3.5530973301
2020-12-05 10:30:00,2.0086760091,0.002,2.0086770048,0.035500000000000004,0.002,0.0355562934,1.9731760091,0,1.9731760091,3.5176066297,0.002,3.5176071983,0.035500000000000004,0.002,0.0355562934,3.4821066297,0,3.4821066297
2020-12-05 11:00:00,2.0552415949,-0.0025,2.0552431154,0.0485,-0.0025,0.0485643902,2.0067415949,0,2.0067415949,3.5723542503,-0.0025,3.5723551251,0.0485,-0.0025,0.0485643902,3.5238542503,0,3.5238542503
2020-12-05 11:30:00,2.0692415949,-0.012,2.0692763899,0.0625,-0.012,0.0636415745,2.0067415949,0,2.0067415949,3.6054563458,-0.012,3.6054763155,0.0625,-0.012,0.0636415745,3.5429563458,0,3.5429563458
2020-12-05 12:00:00,2.0528163576,-0.017,2.0528867475,0.099,-0.017,0.100448992,1.9538163576,0,1.9538163576,3.6076707465,-0.017,3.6077107998,0.099,-0.017,0.100448992,3.5086707465,0,3.5086707465
2020-12-05 12:30:00,2.0685259106,-0.0155,2.0685839825,0.060500000000000005,-0.0155,0.0624539831,2.0080259106,0,2.0080259106,3.6169524857,-0.0155,3.6169856972,0.060500000000000005,-0.0155,0.0624539831,3.5564524857,0,3.5564524857
2020-12-05 13:00:00,2.0978105915,-0.005,2.09781655,0.036000000000000004,-0.005,0.0363455637,2.0618105915,0,2.0618105915,3.6345906838,-0.005,3.6345941230000003,0.036000000000000004,-0.005,0.0363455637,3.5985906838,0,3.5985906838
2020-12-05 13:30:00,2.0997216998,-0.0155,2.099778909,0.0505,-0.0155,0.0528251834,2.0492216998,0,2.0492216998,3.6622000568,-0.0155,3.6622328579,0.0505,-0.0155,0.0528251834,3.6117000568,0,3.6117000568
2020-12-05 14:00:00,2.0303397188,-0.0055000000000000005,2.0303471683,0.030500000000000003,-0.0055000000000000005,0.0309919344,1.9998397188,0,1.9998397188,3.603952218,-0.0055000000000000005,3.6039564148,0.030500000000000003,-0.0055000000000000005,0.0309919344,3.573452218,0,3.573452218
2020-12-05 14:30:00,1.8923627773,-0.002,1.8923638342,0.033,-0.002,0.0330605505,1.8593627772999999,0,1.8593627772999999,3.4962979436,-0.002,3.4962985156,0.033,-0.002,0.0330605505,3.4632979436,0,3.4632979436
2020-12-05 15:00:00,1.9582957602,-0.0035,1.9582988879,0.0345,-0.0035,0.0346770818,1.9237957602,0,1.9237957602,3.5203066366,-0.0035,3.5203083765,0.0345,-0.0035,0.0346770818,3.4858066366,0,3.4858066366
2020-12-05 15:30:00,1.9695369786999999,0.0085,1.9695553205,0.018000000000000002,0.0085,0.0199060292,1.9515369787,0,1.9515369787,3.5256907522,0.0085,3.5257009984,0.018000000000000002,0.0085,0.0199060292,3.5076907522000003,0,3.5076907522000003
2020-12-05 16:00:00,2.1508631308,0.0095,2.1508841106,0.028,0.0095,0.0295677189,2.1228631308,0,2.1228631308,3.6448199989,0.0095,3.6448323795,0.028,0.0095,0.0295677189,3.6168199989,0,3.6168199989
2020-12-05 16:30:00,2.1535590229,0.0105,2.1535846199,0.0245,0.0105,0.0266552059,2.1290590229,0,2.1290590229,3.6591216707000003,0.0105,3.6591367357999998,0.0245,0.0105,0.0266552059,3.6346216707,0,3.6346216707
2020-12-05 17:00:00,2.4003808085,0.007500000000000001,2.4003925253,0.022,0.007500000000000001,0.0232432786,2.3783808085,0,2.3783808085,3.710956451,0.007500000000000001,3.7109640299,0.022,0.007500000000000001,0.0232432786,3.688956451,0,3.688956451
2020-12-05 17:30:00,2.6319207931,0.009000000000000001,2.631936181,0.0125,0.009000000000000001,0.0154029218,2.6194207930999998,0,2.6194207930999998,3.5794655145,0.009000000000000001,3.579476829,0.0125,0.009000000000000001,0.0154029218,3.5669655145,0,3.5669655145
2020-12-05 18:00:00,2.7870375495,0.006500000000000001,2.7870451292,0.0165,0.006500000000000001,0.0177341479,2.7705375495,0,2.7705375495,3.689879252,0.006500000000000001,3.6898849772,0.0165,0.006500000000000001,0.0177341479,3.673379252,0,3.673379252
2020-12-05 18:30:00,2.7338325832,0.006500000000000001,2.7338403103999998,0.0105,0.006500000000000001,0.012349089,2.7233325832,0,2.7233325832,3.6521472152000003,0.006500000000000001,3.6521529995,0.0105,0.006500000000000001,0.012349089,3.6416472152,0,3.6416472152
2020-12-05 19:00:00,2.6615462198,0.0105,2.6615669314,0.0055000000000000005,0.0105,0.0118532696,2.6560462198,0,2.6560462198,3.5773876565,0.0105,3.5774030658,0.0055000000000000005,0.0105,0.0118532696,3.5718876565,0,3.5718876565
2020-12-05 19:30:00,2.5464730503,0.0115,2.5464990175,0.004,0.0115,0.0121757957,2.5424730503,0,2.5424730503,3.4885895245,0.0115,3.4886084791,0.004,0.0115,0.0121757957,3.4845895245,0,3.4845895245
2020-12-05 20:00:00,2.448229051,0.007500000000000001,2.4482405388,0.006,0.007500000000000001,0.0096046864,2.442229051,0,2.442229051,3.4208526557,0.007500000000000001,3.4208608773,0.006,0.007500000000000001,0.0096046864,3.4148526557,0,3.4148526557
2020-12-05 20:30:00,2.4660442328,0.0055000000000000005,2.4660503661,0.006,0.0055000000000000005,0.0081394103,2.4600442328,0,2.4600442328,3.4208526557,0.0055000000000000005,3.4208570771,0.006,0.0055000000000000005,0.0081394103,3.4148526557,0,3.4148526557
2020-12-05 21:00:00,2.3499535246,0.003,2.3499554395,0.0,0.003,0.003,2.3499535246,0,2.3499535246,3.3478941695,0.003,3.3478955137,0.0,0.003,0.003,3.3478941695,0,3.3478941695
2020-12-05 21:30:00,2.3514535246,0.007500000000000001,2.3514654852,0.0015,0.007500000000000001,0.0076485293,2.3499535246,0,2.3499535246,3.196315346,0.007500000000000001,3.1963241451,0.0015,0.007500000000000001,0.0076485293,3.194815346,0,3.194815346
2020-12-05 22:00:00,2.3920262951,0.007500000000000001,2.3920380529,0.0015,0.007500000000000001,0.0076485293,2.3905262951,0,2.3905262951,2.8676581856,0.007500000000000001,2.8676679932,0.0015,0.007500000000000001,0.0076485293,2.8661581856,0,2.8661581856
2020-12-05 22:30:00,2.3473657545,0.006,2.3473734227,0.001,0.006,0.0060827625,2.3463657545,0,2.3463657545,2.8353712428,0.006,2.8353775911,0.001,0.006,0.0060827625,2.8343712428,0,2.8343712428
2020-12-05 23:00:00,2.1107585205,0.003,2.1107606524,0.0,0.003,0.003,2.1107585205,0,2.1107585205,3.0520281951,0.003,3.0520296695,0.0,0.003,0.003,3.0520281951,0,3.0520281951
2020-12-05 23:30:00,2.0314087266,0.006500000000000001,2.0314191258,0.0005,0.006500000000000001,0.0065192024,2.0309087266,0,2.0309087266,3.0189449424,0.006500000000000001,3.0189519398,0.0005,0.006500000000000001,0.0065192024,3.0184449424,0,3.0184449424
2020-12-06 00:00:00,1.9821528389,0.006,1.98216192,0.0005,0.006,0.0060207973,1.9816528389,0,1.9816528389,2.9918334975,0.006,2.9918395138,0.0005,0.006,0.0060207973,2.9913334975,0,2.9913334975
2020-12-06 00:30:00,2.0837721297,0.004,2.0837759689,0.0,0.004,0.004,2.0837721297,0,2.0837721297,3.0740074002,0.004,3.0740100027,0.0,0.004,0.004,3.0740074002,0,3.0740074002
2020-12-06 01:00:00,2.1549202735,0.0,2.1549202735,0.0,0.0,0.0,2.1549202735,0,2.1549202735,3.1223333498,0.0,3.1223333498,0.0,0.0,0.0,3.1223333498,0,3.1223333498
2020-12-06 01:30:00,2.1904803158,0.0,2.1904803158,0.0,0.0,0.0,2.1904803158,0,2.1904803158,3.1459439736,0.0,3.1459439736,0.0,0.0,0.0,3.1459439736,0,3.1459439736
2020-12-06 02:00:00,2.2394945393,0.0025,2.2394959347,0.0005,0.0025,0.0025495098,2.2389945393,0,2.2389945393,3.2020355299,0.0025,3.2020365058,0.0005,0.0025,0.0025495098,3.2015355299,0,3.2015355299
2020-12-06 02:30:00,2.2268309963,0.004,2.2268345888,0.0005,0.004,0.0040311289,2.2263309963,0,2.2263309963,3.1888757543,0.004,3.188878263,0.0005,0.004,0.0040311289,3.1883757543,0,3.1883757543
2020-12-06 03:00:00,2.1888196255,0.0,2.1888196255,0.0,0.0,0.0,2.1888196255,0,2.1888196255,3.1632939265,0.0,3.1632939265,0.0,0.0,0.0,3.1632939265,0,3.1632939265
2020-12-06 03:30:00,2.2028038573,0.001,2.2028040843,0.0,0.001,0.001,2.2028038573,0,2.2028038573,3.175363203,0.001,3.1753633604,0.0,0.001,0.001,3.175363203,0,3.175363203
2020-12-06 04:00:00,2.1727828704,0.005,2.1727886234,0.0005,0.005,0.0050249378,2.1722828704,0,2.1722828704,3.15559613,0.005,3.1556000913,0.0005,0.005,0.0050249378,3.15509613,0,3.15509613
2020-12-06 04:30:00,2.1394461316,0.0015,2.1394466574,0.0,0.0015,0.0015,2.1394461316,0,2.1394461316,3.1332087236,0.0015,3.1332090827,0.0,0.0015,0.0015,3.1332087236,0,3.1332087236
2020-12-06 05:00:00,2.1152041322,0.005,2.1152100418,0.0005,0.005,0.0050249378,2.1147041322,0,2.1147041322,3.1166388433,0.005,3.116642854,0.0005,0.005,0.0050249378,3.1161388433,0,3.1161388433
2020-12-06 05:30:00,2.1017168689,0.0,2.1017168689,0.0,0.0,0.0,2.1017168689,0,2.1017168689,3.1217233215,0.0,3.1217233215,0.0,0.0,0.0,3.1217233215,0,3.1217233215
2020-12-06 06:00:00,2.1525480567,0.0,2.1525480567,0.0,0.0,0.0,2.1525480567,0,2.1525480567,3.1741325809,0.0,3.1741325809,0.0,0.0,0.0,3.1741325809,0,3.1741325809
2020-12-06 06:30:00,2.2259989621,0.0,2.2259989621,0.0,0.0,0.0,2.2259989621,0,2.2259989621,3.2159053162,0.0,3.2159053162,0.0,0.0,0.0,3.2159053162,0,3.2159053162
2020-12-06 07:00:00,2.3163252385,0.0,2.3163252385,0.0,0.0,0.0,2.3163252385,0,2.3163252385,3.298084372,0.0,3.298084372,0.0,0.0,0.0,3.298084372,0,3.298084372
2020-12-06 07:30:00,2.3150449066,0.0,2.3150449066,0.0,0.0,0.0,2.3150449066,0,2.3150449066,3.2892538574,0.0,3.2892538574,0.0,0.0,0.0,3.2892538574,0,3.2892538574
2020-12-06 08:00:00,2.4053689313,0.0,2.4053689313,0.0,0.0,0.0,2.4053689313,0,2.4053689313,3.3465133786,0.0,3.3465133786,0.0,0.0,0.0,3.3465133786,0,3.3465133786
2020-12-06 08:30:00,2.3922725488,0.0,2.3922725488,0.0,0.0,0.0,2.3922725488,0,2.3922725488,3.3193873845,0.0,3.3193873845,0.0,0.0,0.0,3.3193873845,0,3.3193873845
2020-12-06 09:00:00,2.3852346636,0.0,2.3852346636,0.0005,0.0,0.0005,2.3847346636,0,2.3847346636,3.6265830067,0.0,3.6265830067,0.0005,0.0,0.0005,3.6260830067,0,3.6260830067
2020-12-06 09:30:00,2.3067524119,0.0,2.3067524119,0.0035,0.0,0.0035,2.3032524119,0,2.3032524119,3.7479388881,0.0,3.7479388881,0.0035,0.0,0.0035,3.7444388881,0,3.7444388881
2020-12-06 10:00:00,2.2155624946,-0.003,2.2155645257,0.01,-0.003,0.0104403065,2.2055624946,0,2.2055624946,3.6898978253,-0.003,3.6898990447999997,0.01,-0.003,0.0104403065,3.6798978253,0,3.6798978253
2020-12-06 10:30:00,2.204500843,-0.008,2.2045153587,0.019,-0.008,0.020615528100000002,2.185500843,0,2.185500843,3.6838265584,-0.008,3.683835245,0.019,-0.008,0.020615528100000002,3.6648265584,0,3.6648265584
2020-12-06 11:00:00,2.1800549465,-0.0125,2.1800907825,0.038,-0.0125,0.0400031249,2.1420549465,0,2.1420549465,3.6775400021999998,-0.0125,3.677561246,0.038,-0.0125,0.0400031249,3.6395400022,0,3.6395400022
2020-12-06 11:30:00,2.1518618462,-0.013000000000000001,2.1519011141,0.06,-0.013000000000000001,0.0613921819,2.0918618462,0,2.0918618462,3.6631198234999998,-0.013000000000000001,3.6631428912,0.06,-0.013000000000000001,0.0613921819,3.6031198235,0,3.6031198235
2020-12-06 12:00:00,2.1333192087,-0.0125,2.1333558297,0.07200000000000001,-0.0125,0.0730770142,2.0613192087,0,2.0613192087,3.6738502302000002,-0.0125,3.6738714953000002,0.07200000000000001,-0.0125,0.0730770142,3.6018502302,0,3.6018502302
2020-12-06 12:30:00,2.1989856298,-0.0125,2.1990211573,0.0755,-0.0125,0.0765277727,2.1234856298,0,2.1234856298,3.7390216313,-0.0125,3.7390425257,0.0755,-0.0125,0.0765277727,3.6635216313,0,3.6635216313
2020-12-06 13:00:00,2.1750793010000002,-0.012,2.175112403,0.074,-0.012,0.0749666593,2.101079301,0,2.101079301,3.7109232198,-0.012,3.710942622,0.074,-0.012,0.0749666593,3.6369232198,0,3.6369232198
2020-12-06 13:30:00,2.1533599428,-0.0105,2.1533855422,0.0655,-0.0105,0.0663362646,2.0878599428,0,2.0878599428,3.6775863041,-0.0105,3.6776012935,0.0655,-0.0105,0.0663362646,3.6120863041,0,3.6120863041
2020-12-06 14:00:00,2.0124619323,-0.011,2.0124919947,0.0495,-0.011,0.0507074945,1.9629619323,0,1.9629619323,3.3977620571,-0.011,3.3977798629000002,0.0495,-0.011,0.0507074945,3.3482620571,0,3.3482620571
2020-12-06 14:30:00,2.2052882379,-0.0105,2.2053132345,0.029,-0.0105,0.030842341000000002,2.1762882379,0,2.1762882379,3.1988753732,-0.0105,3.1988926057000002,0.029,-0.0105,0.030842341000000002,3.1698753732,0,3.1698753732
2020-12-06 15:00:00,2.2001001747,-0.007,2.2001113105,0.0115,-0.007,0.013462912,2.1886001747,0,2.1886001747,3.187804919,-0.007,3.1878126045,0.0115,-0.007,0.013462912,3.176304919,0,3.176304919
2020-12-06 15:30:00,2.1461443625,0.0,2.1461443625,0.0015,0.0,0.0015,2.1446443625000002,0,2.1446443625000002,3.140918299,0.0,3.140918299,0.0015,0.0,0.0015,3.139418299,0,3.139418299
2020-12-06 16:00:00,2.2532297453,0.0,2.2532297453,0.0,0.0,0.0,2.2532297453,0,2.2532297453,3.2028200188,0.0,3.2028200188,0.0,0.0,0.0,3.2028200188,0,3.2028200188
2020-12-06 16:30:00,2.2579973884,0.0,2.2579973884,0.0,0.0,0.0,2.2579973884,0,2.2579973884,3.3351504325,0.0,3.3351504325,0.0,0.0,0.0,3.3351504325,0,3.3351504325
2020-12-06 17:00:00,2.459003963,0.0,2.459003963,0.0,0.0,0.0,2.459003963,0,2.459003963,3.8808922756,0.0,3.8808922756,0.0,0.0,0.0,3.8808922756,0,3.8808922756
2020-12-06 17:30:00,2.5029486901,0.0,2.5029486901,0.0,0.0,0.0,2.5029486901,0,2.5029486901,3.9024142192999998,0.0,3.9024142192999998,0.0,0.0,0.0,3.9024142192999998,0,3.9024142192999998
2020-12-06 18:00:00,2.53837242,0.0,2.53837242,0.0,0.0,0.0,2.53837242,0,2.53837242,3.9283366113,0.0,3.9283366113,0.0,0.0,0.0,3.9283366113,0,3.9283366113
2020-12-06 18:30:00,2.5723032953000002,0.0,2.5723032953000002,0.0,0.0,0.0,2.5723032953000002,0,2.5723032953000002,3.9666762487,0.0,3.9666762487,0.0,0.0,0.0,3.9666762487,0,3.9666762487
2020-12-06 19:00:00,2.4223371403,0.0,2.4223371403,0.0,0.0,0.0,2.4223371403,0,2.4223371403,3.8121354011,0.0,3.8121354011,0.0,0.0,0.0,3.8121354011,0,3.8121354011
2020-12-06 19:30:00,2.2975967464,0.0,2.2975967464,0.0,0.0,0.0,2.2975967464,0,2.2975967464,3.7051166582,0.0,3.7051166582,0.0,0.0,0.0,3.7051166582,0,3.7051166582
2020-12-06 20:00:00,2.3487097389000002,0.0,2.3487097389000002,0.0,0.0,0.0,2.3487097389000002,0,2.3487097389000002,3.7344955308000003,0.0,3.7344955308000003,0.0,0.0,0.0,3.7344955308000003,0,3.7344955308000003
2020-12-06 20:30:00,2.1360297485,0.0025,2.1360312115,0.001,0.0025,0.0026925824,2.1350297485,0,2.1350297485,3.5472347716,0.0025,3.5472356526,0.001,0.0025,0.0026925824,3.5462347716,0,3.5462347716
2020-12-06 21:00:00,2.2417916282,0.001,2.2417918512,0.0,0.001,0.001,2.2417916282,0,2.2417916282,3.6429019128,0.001,3.6429020501,0.0,0.001,0.001,3.6429019128,0,3.6429019128
2020-12-06 21:30:00,2.1572240312,0.0025,2.1572254799,0.0005,0.0025,0.0025495098,2.1567240312,0,2.1567240312,3.5874109456000003,0.0025,3.5874118167,0.0005,0.0025,0.0025495098,3.5869109456,0,3.5869109456
2020-12-06 22:00:00,2.1496460056,-0.0005,2.1496460638,0.0,-0.0005,0.0005,2.1496460056,0,2.1496460056,3.6036299123999997,-0.0005,3.6036299471,0.0,-0.0005,0.0005,3.6036299123999997,0,3.6036299123999997
2020-12-06 22:30:00,2.0868137841,0.0,2.0868137841,0.0,0.0,0.0,2.0868137841,0,2.0868137841,3.5171681878000003,0.0,3.5171681878000003,0.0,0.0,0.0,3.5171681878000003,0,3.5171681878000003
2020-12-06 23:00:00,2.0164667138,0.0,2.0164667138,0.0,0.0,0.0,2.0164667138,0,2.0164667138,3.2380546087,0.0,3.2380546087,0.0,0.0,0.0,3.2380546087,0,3.2380546087
2020-12-06 23:30:00,1.8820190411,-0.0005,1.8820191075000001,0.0,-0.0005,0.0005,1.8820190411,0,1.8820190411,2.9109297937000003,-0.0005,2.9109298367000003,0.0,-0.0005,0.0005,2.9109297937000003,0,2.9109297937000003
2020-12-07 00:00:00,1.9920084243,0.0,1.9920084243,0.0,0.0,0.0,1.9920084243,0,1.9920084243,2.9874873054,0.0,2.9874873054,0.0,0.0,0.0,2.9874873054,0,2.9874873054
2020-12-07 00:30:00,1.9727878565,0.0,1.9727878565,0.0,0.0,0.0,1.9727878565,0,1.9727878565,3.0039882071,0.0,3.0039882071,0.0,0.0,0.0,3.0039882071,0,3.0039882071
2020-12-07 01:00:00,2.1381718188,0.004,2.1381755603,0.0005,0.004,0.0040311289,2.1376718188,0,2.1376718188,3.0978360461,0.004,3.0978386286,0.0005,0.004,0.0040311289,3.0973360461,0,3.0973360461
2020-12-07 01:30:00,2.0395581127,0.007,2.0395701251,0.0015,0.007,0.0071589105,2.0380581127,0,2.0380581127,3.0292834675,0.007,3.0292915552,0.0015,0.007,0.0071589105,3.0277834675,0,3.0277834675
2020-12-07 02:00:00,2.0011595855,0.006500000000000001,2.0011701419,0.0015,0.006500000000000001,0.006670832000000001,1.9996595855,0,1.9996595855,2.9682624515000002,0.006500000000000001,2.9682695685000002,0.0015,0.006500000000000001,0.006670832000000001,2.9667624515,0,2.9667624515
2020-12-07 02:30:00,1.8997483132,0.002,1.8997493659,0.0,0.002,0.002,1.8997483132,0,1.8997483132,2.915376661,0.002,2.915377347,0.0,0.002,0.002,2.915376661,0,2.915376661
2020-12-07 03:00:00,1.8564968399000001,0.004,1.8565011491,0.001,0.004,0.0041231056,1.8554968399,0,1.8554968399,2.8643155438,0.004,2.8643183368000003,0.001,0.004,0.0041231056,2.8633155438,0,2.8633155438
2020-12-07 03:30:00,1.8360627972999999,0.004,1.8360671544,0.001,0.004,0.0041231056,1.8350627973,0,1.8350627973,2.853870065,0.004,2.8538728682,0.001,0.004,0.0041231056,2.8528700650000003,0,2.8528700650000003
2020-12-07 04:00:00,1.8015232363,0.0045000000000000005,1.8015288565,0.0015,0.0045000000000000005,0.0047434165,1.8000232363,0,1.8000232363,2.8267696622000003,0.0045000000000000005,2.826773244,0.0015,0.0045000000000000005,0.0047434165,2.8252696622,0,2.8252696622
2020-12-07 04:30:00,1.8288021283,0.0045000000000000005,1.8288076647,0.004,0.0045000000000000005,0.0060207973,1.8248021283,0,1.8248021283,2.8565948421,0.0045000000000000005,2.8565983866,0.004,0.0045000000000000005,0.0060207973,2.8525948421000002,0,2.8525948421000002
2020-12-07 05:00:00,1.8758969783000001,0.0055000000000000005,1.8759050411,0.0015,0.0055000000000000005,0.0057008771000000005,1.8743969783,0,1.8743969783,2.8784433196,0.0055000000000000005,2.8784485741,0.0015,0.0055000000000000005,0.0057008771000000005,2.8769433196,0,2.8769433196
2020-12-07 05:30:00,1.91116595,0.004,1.9111701359,0.0025,0.004,0.0047169906,1.90866595,0,1.90866595,2.9330738480000003,0.004,2.9330765755,0.0025,0.004,0.0047169906,2.930573848,0,2.930573848
2020-12-07 06:00:00,2.0172084678,0.002,2.0172094592,0.007,0.002,0.007280109900000001,2.0102084678,0,2.0102084678,3.0073796524,0.002,3.0073803175,0.007,0.002,0.007280109900000001,3.0003796524,0,3.0003796524
2020-12-07 06:30:00,2.1100053836,0.006500000000000001,2.1100153954,0.0045000000000000005,0.006500000000000001,0.0079056942,2.1055053836,0,2.1055053836,3.0613150639,0.006500000000000001,3.0613219645,0.0045000000000000005,0.006500000000000001,0.0079056942,3.0568150639,0,3.0568150639
2020-12-07 07:00:00,2.2426303331,0.0025,2.2426317265,0.0055000000000000005,0.0025,0.006041523,2.2371303331,0,2.2371303331,3.1632350827,0.0025,3.1632360706,0.0055000000000000005,0.0025,0.006041523,3.1577350827,0,3.1577350827
2020-12-07 07:30:00,2.1808926797,0.0055000000000000005,2.1808996149,0.0025,0.0055000000000000005,0.006041523,2.1783926797,0,2.1783926797,3.5712372293,0.0055000000000000005,3.5712414645,0.0025,0.0055000000000000005,0.006041523,3.5687372293,0,3.5687372293
2020-12-07 08:00:00,2.2324114917,0.005,2.232417091,0.0025,0.005,0.005590169900000001,2.2299114917,0,2.2299114917,3.6674332527,0.005,3.6674366611,0.0025,0.005,0.005590169900000001,3.6649332527,0,3.6649332527
2020-12-07 08:30:00,2.3131126747,0.005,2.3131180787,0.0015,0.005,0.0052201533000000005,2.3116126747,0,2.3116126747,3.736594474,0.005,3.7365978193,0.0015,0.005,0.0052201533000000005,3.7350944740000003,0,3.7350944740000003
2020-12-07 09:00:00,2.2441899128,0.005,2.2441954827,0.001,0.005,0.0050990195,2.2431899128,0,2.2431899128,3.6587514772,0.005,3.6587548937000003,0.001,0.005,0.0050990195,3.6577514772,0,3.6577514772
2020-12-07 09:30:00,2.2006136819,-0.001,2.2006139091,0.006,-0.001,0.0060827625,2.1946136819,0,2.1946136819,3.6294485574,-0.001,3.6294486951,0.006,-0.001,0.0060827625,3.6234485574,0,3.6234485574
2020-12-07 10:00:00,2.2095533662,-0.0085,2.2095697156,0.021500000000000002,-0.0085,0.023119256,2.1880533662,0,2.1880533662,3.6029473645,-0.0085,3.602957391,0.021500000000000002,-0.0085,0.023119256,3.5814473645,0,3.5814473645
2020-12-07 10:30:00,2.1684702052000002,-0.0105,2.1684956262,0.025,-0.0105,0.0271154937,2.1434702052,0,2.1434702052,3.5838160423,-0.0105,3.5838314239,0.025,-0.0105,0.0271154937,3.5588160423,0,3.5588160423
2020-12-07 11:00:00,2.1823166024,-0.007,2.1823278289,0.0105,-0.007,0.012619429500000001,2.1718166024,0,2.1718166024,3.5913716308,-0.007,3.5913784527,0.0105,-0.007,0.012619429500000001,3.5808716308,0,3.5808716308
2020-12-07 11:30:00,2.1768928145,-0.006500000000000001,2.1769025186,0.009000000000000001,-0.006500000000000001,0.0111018017,2.1678928145,0,2.1678928145,3.6982313274000003,-0.006500000000000001,3.6982370396,0.009000000000000001,-0.006500000000000001,0.0111018017,3.6892313274,0,3.6892313274
2020-12-07 12:00:00,2.123845858,-0.009000000000000001,2.1238649271,0.0105,-0.009000000000000001,0.0138293167,2.113345858,0,2.113345858,3.6381629834,-0.009000000000000001,3.6381741154,0.0105,-0.009000000000000001,0.0138293167,3.6276629834,0,3.6276629834
2020-12-07 12:30:00,2.253230572,-0.008,2.2532447738,0.0085,-0.008,0.011672617500000001,2.244730572,0,2.244730572,3.6015552226,-0.008,3.6015641077,0.0085,-0.008,0.011672617500000001,3.5930552226,0,3.5930552226
2020-12-07 13:00:00,2.347057236,-0.008,2.3470708701,0.007500000000000001,-0.008,0.0109658561,2.339557236,0,2.339557236,3.3637156344,-0.008,3.3637251477,0.007500000000000001,-0.008,0.0109658561,3.3562156344,0,3.3562156344
2020-12-07 13:30:00,2.3466515476,-0.008,2.346665184,0.01,-0.008,0.0128062485,2.3366515476,0,2.3366515476,3.3937621705,-0.008,3.3937715995,0.01,-0.008,0.0128062485,3.3837621705,0,3.3837621705
2020-12-07 14:00:00,2.2312765724,-0.008,2.2312909139,0.0175,-0.008,0.0192418814,2.2137765724,0,2.2137765724,3.3192603035,-0.008,3.3192699441,0.0175,-0.008,0.0192418814,3.3017603035,0,3.3017603035
2020-12-07 14:30:00,2.2941929725,-0.0085,2.2942087187,0.0195,-0.0085,0.0212720474,2.2746929725,0,2.2746929725,3.3387938538,-0.0085,3.3388046735,0.0195,-0.0085,0.0212720474,3.3192938538,0,3.3192938538
2020-12-07 15:00:00,2.1664473319,0.001,2.1664475627,0.001,0.001,0.0014142136,2.1654473319,0,2.1654473319,3.2450760834,0.001,3.2450762374,0.001,0.001,0.0014142136,3.2440760834,0,3.2440760834
2020-12-07 15:30:00,2.3585132766,0.0,2.3585132766,0.0005,0.0,0.0005,2.3580132766,0,2.3580132766,2.9170504718,0.0,2.9170504718,0.0005,0.0,0.0005,2.9165504718,0,2.9165504718
2020-12-07 16:00:00,2.3848676851,0.0,2.3848676851,0.0,0.0,0.0,2.3848676851,0,2.3848676851,2.9061249116,0.0,2.9061249116,0.0,0.0,0.0,2.9061249116,0,2.9061249116
2020-12-07 16:30:00,2.4613699444,0.0,2.4613699444,0.0,0.0,0.0,2.4613699444,0,2.4613699444,2.9491951262000002,0.0,2.9491951262000002,0.0,0.0,0.0,2.9491951262000002,0,2.9491951262000002
2020-12-07 17:00:00,2.7548555615,0.0,2.7548555615,0.0,0.0,0.0,2.7548555615,0,2.7548555615,3.2107056997,0.0,3.2107056997,0.0,0.0,0.0,3.2107056997,0,3.2107056997
2020-12-07 17:30:00,2.8563010845,0.0,2.8563010845,0.0,0.0,0.0,2.8563010845,0,2.8563010845,3.5207223560000003,0.0,3.5207223560000003,0.0,0.0,0.0,3.5207223560000003,0,3.5207223560000003
2020-12-07 18:00:00,2.8063183852,0.0015,2.8063187861000003,0.0005,0.0015,0.0015811388,2.8058183852000003,0,2.8058183852000003,3.714227722,0.0015,3.7142280249,0.0005,0.0015,0.0015811388,3.713727722,0,3.713727722
2020-12-07 18:30:00,2.833038909,0.0035,2.8330410710000002,0.006500000000000001,0.0035,0.0073824115,2.826538909,0,2.826538909,3.744738839,0.0035,3.7447404746,0.006500000000000001,0.0035,0.0073824115,3.738238839,0,3.738238839
2020-12-07 19:00:00,2.6407086094,0.006500000000000001,2.6407166091,0.0055000000000000005,0.006500000000000001,0.0085146932,2.6352086094000002,0,2.6352086094000002,3.581643825,0.006500000000000001,3.5816497231,0.0055000000000000005,0.006500000000000001,0.0085146932,3.576143825,0,3.576143825
2020-12-07 19:30:00,2.5854863244,0.006500000000000001,2.585494495,0.0015,0.006500000000000001,0.006670832000000001,2.5839863244,0,2.5839863244,3.5242687741000003,0.006500000000000001,3.5242747682,0.0015,0.006500000000000001,0.006670832000000001,3.5227687741,0,3.5227687741
2020-12-07 20:00:00,2.5008749057,0.0005,2.5008749557,0.0,0.0005,0.0005,2.5008749057,0,2.5008749057,3.4698939394,0.0005,3.4698939755,0.0,0.0005,0.0005,3.4698939394,0,3.4698939394
2020-12-07 20:30:00,2.5194602452,0.004,2.5194634205,0.003,0.004,0.005,2.5164602452000002,0,2.5164602452000002,3.4511683066,0.004,3.4511706246,0.003,0.004,0.005,3.4481683066,0,3.4481683066
2020-12-07 21:00:00,2.455243985,0.0055000000000000005,2.4552501453,0.0025,0.0055000000000000005,0.006041523,2.452743985,0,2.452743985,3.3199966779,0.0055000000000000005,3.3200012336,0.0025,0.0055000000000000005,0.006041523,3.3174966779,0,3.3174966779
2020-12-07 21:30:00,2.6332078342000003,0.007500000000000001,2.6332185150000003,0.007,0.007500000000000001,0.010259142300000001,2.6262078342,0,2.6262078342,3.0699364779,0.007500000000000001,3.0699456393,0.007,0.007500000000000001,0.010259142300000001,3.0629364779,0,3.0629364779
2020-12-07 22:00:00,2.5012872714,0.0085,2.5013017139000002,0.0165,0.0085,0.0185607112,2.4847872714,0,2.4847872714,2.9542771009,0.0085,2.9542893289,0.0165,0.0085,0.0185607112,2.9377771009,0,2.9377771009
2020-12-07 22:30:00,2.4761648659,0.014,2.4762044429,0.007,0.014,0.0156524758,2.4691648659,0,2.4691648659,2.9299590598,0.014,2.9299925072,0.007,0.014,0.0156524758,2.9229590598,0,2.9229590598
2020-12-07 23:00:00,2.198192273,0.0105,2.1982173503,0.002,0.0105,0.0106887792,2.196192273,0,2.196192273,3.0799152532,0.0105,3.0799331514,0.002,0.0105,0.0106887792,3.0779152532,0,3.0779152532
2020-12-07 23:30:00,2.1843427077,0.0095,2.1843633659,0.001,0.0095,0.0095524866,2.1833427077,0,2.1833427077,2.8788370578,0.0095,2.8788527325,0.001,0.0095,0.0095524866,2.8778370578,0,2.8778370578
2020-12-08 00:00:00,2.2143202229,0.017,2.214385479,0.006500000000000001,0.017,0.0182002747,2.2078202229,0,2.2078202229,2.6886099472,0.017,2.6886636919,0.006500000000000001,0.017,0.0182002747,2.6821099472,0,2.6821099472
2020-12-08 00:30:00,2.3038621836,0.0145,2.3039078131,0.007,0.0145,0.0161012422,2.2968621836,0,2.2968621836,2.7697540596,0.0145,2.7697920139,0.007,0.0145,0.0161012422,2.7627540595999998,0,2.7627540595999998
2020-12-08 01:00:00,2.2991428198,0.007500000000000001,2.2991550526,0.0035,0.007500000000000001,0.0082764727,2.2956428198,0,2.2956428198,3.0993042204,0.007500000000000001,3.099313295,0.0035,0.007500000000000001,0.0082764727,3.0958042204,0,3.0958042204
2020-12-08 01:30:00,2.2949081326,0.003,2.2949100934,0.0115,0.003,0.0118848643,2.2834081326,0,2.2834081326,3.2647791621,0.003,3.2647805405,0.0115,0.003,0.0118848643,3.2532791621,0,3.2532791621
2020-12-08 02:00:00,2.2358311553,-0.0145,2.2358781731,0.07200000000000001,-0.0145,0.0734455581,2.1638311553,0,2.1638311553,3.2438376135,-0.0145,3.243870021,0.07200000000000001,-0.0145,0.0734455581,3.1718376135,0,3.1718376135
2020-12-08 02:30:00,2.2684034915,-0.007500000000000001,2.26841589,0.061,-0.007500000000000001,0.0614593362,2.2074034915,0,2.2074034915,3.2727967185,-0.007500000000000001,3.272805312,0.061,-0.007500000000000001,0.0614593362,3.2117967185,0,3.2117967185
2020-12-08 03:00:00,2.2577045668,-0.006500000000000001,2.2577139236,0.053500000000000006,-0.006500000000000001,0.053893413300000005,2.2042045668,0,2.2042045668,3.2710474736,-0.006500000000000001,3.2710539317,0.053500000000000006,-0.006500000000000001,0.053893413300000005,3.2175474736,0,3.2175474736
2020-12-08 03:30:00,2.2217995431,-0.004,2.2218031437,0.053,-0.004,0.0531507291,2.1687995431,0,2.1687995431,3.247815346,-0.004,3.2478178092,0.053,-0.004,0.0531507291,3.194815346,0,3.194815346
2020-12-08 04:00:00,2.1589433406,-0.0105,2.1589688737,0.07,-0.0105,0.0707831195,2.0889433406,0,2.0889433406,3.2013313537,-0.0105,3.2013485731,0.07,-0.0105,0.0707831195,3.1313313537,0,3.1313313537
2020-12-08 04:30:00,2.2398192023,-0.01,2.2398415254,0.07200000000000001,-0.01,0.0726911274,2.1678192023,0,2.1678192023,3.0222187682,-0.01,3.0222353123,0.07200000000000001,-0.01,0.0726911274,2.9502187682,0,2.9502187682
2020-12-08 05:00:00,2.2886151003,-0.007500000000000001,2.2886273894,0.07150000000000001,-0.007500000000000001,0.0718922805,2.2171151003,0,2.2171151003,2.7734046898,-0.007500000000000001,2.7734148308,0.07150000000000001,-0.007500000000000001,0.0718922805,2.7019046898,0,2.7019046898
