Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-08 05:30:00,2.2933129371,-0.0055000000000000005,2.2933195323,0.061500000000000006,-0.0055000000000000005,0.061745445200000006,2.2318129371,0,2.2318129371,2.7704059856,-0.0055000000000000005,2.7704114451,0.061500000000000006,-0.0055000000000000005,0.061745445200000006,2.7089059856,0,2.7089059856
2020-12-08 06:00:00,2.3848031142,-0.0105,2.3848262292,0.074,-0.0105,0.0747412202,2.3108031142,0,2.3108031142,2.8488545129,-0.0105,2.8488738627,0.074,-0.0105,0.0747412202,2.7748545129,0,2.7748545129
2020-12-08 06:30:00,2.319581962,-0.012,2.3196130019,0.075,-0.012,0.0759539334,2.244581962,0,2.244581962,3.1282783893,-0.012,3.1283014051,0.075,-0.012,0.0759539334,3.0532783893,0,3.0532783893
2020-12-08 07:00:00,2.3110819620000003,-0.007500000000000001,2.3110941316,0.0665,-0.007500000000000001,0.0669215959,2.244581962,0,2.244581962,3.5272002138,-0.007500000000000001,3.5272081875,0.0665,-0.007500000000000001,0.0669215959,3.4607002138,0,3.4607002138
2020-12-08 07:30:00,2.3291144657,-0.003,2.3291163977,0.051000000000000004,-0.003,0.0510881591,2.2781144657,0,2.2781144657,3.7703317724,-0.003,3.7703329658999998,0.051000000000000004,-0.003,0.0510881591,3.7193317724,0,3.7193317724
2020-12-08 08:00:00,2.2977991659,-0.011,2.2978254953,0.063,-0.011,0.0639531078,2.2347991659,0,2.2347991659,3.7857068466,-0.011,3.7857228277,0.063,-0.011,0.0639531078,3.7227068466,0,3.7227068466
2020-12-08 08:30:00,2.4742307437,-0.0005,2.4742307942,0.0405,-0.0005,0.040503086300000005,2.4337307437,0,2.4337307437,3.9460854311,-0.0005,3.9460854628,0.0405,-0.0005,0.040503086300000005,3.9055854311,0,3.9055854311
2020-12-08 09:00:00,2.2696631549,0.003,2.2696651376,0.0315,0.003,0.0316425347,2.2381631549,0,2.2381631549,3.8465618741,0.003,3.846563044,0.0315,0.003,0.0316425347,3.8150618741,0,3.8150618741
2020-12-08 09:30:00,2.3473924084,-0.017,2.3474539652,0.051500000000000004,-0.017,0.0542332924,2.2958924084,0,2.2958924084,3.932298918,-0.017,3.9323356648,0.051500000000000004,-0.017,0.0542332924,3.880798918,0,3.880798918
2020-12-08 10:00:00,2.1986762276,-0.009000000000000001,2.1986946477,0.044,-0.009000000000000001,0.0449110231,2.1546762276,0,2.1546762276,3.7867901488999998,-0.009000000000000001,3.786800844,0.044,-0.009000000000000001,0.0449110231,3.7427901489,0,3.7427901489
2020-12-08 10:30:00,2.2615750872,-0.003,2.2615770769,0.0385,-0.003,0.0386167062,2.2230750872,0,2.2230750872,3.826229766,-0.003,3.8262309421,0.0385,-0.003,0.0386167062,3.787729766,0,3.787729766
2020-12-08 11:00:00,2.1557291178,-0.007,2.1557404828,0.0425,-0.007,0.043072613100000004,2.1132291178,0,2.1132291178,3.7195745824,-0.007,3.7195811692,0.0425,-0.007,0.043072613100000004,3.6770745824,0,3.6770745824
2020-12-08 11:30:00,2.113092104,-0.02,2.1131867499,0.0745,-0.02,0.07713786360000001,2.038592104,0,2.038592104,3.6854648012,-0.02,3.685519068,0.0745,-0.02,0.07713786360000001,3.6109648012,0,3.6109648012
2020-12-08 12:00:00,2.1449837123,-0.0335,2.145245295,0.088,-0.0335,0.0941607668,2.0569837123,0,2.0569837123,3.7081723833,-0.0335,3.7083237014,0.088,-0.0335,0.0941607668,3.6201723833,0,3.6201723833
2020-12-08 12:30:00,2.1797593472,-0.0325,2.1800016196,0.0775,-0.0325,0.0840386816,2.1022593472,0,2.1022593472,3.7088397809,-0.0325,3.7089821744,0.0775,-0.0325,0.0840386816,3.6313397809,0,3.6313397809
2020-12-08 13:00:00,2.2262747007,-0.0335,2.2265267331,0.0845,-0.0335,0.0908982948,2.1417747007,0,2.1417747007,3.7440379144,-0.0335,3.744187783,0.0845,-0.0335,0.0908982948,3.6595379144,0,3.6595379144
2020-12-08 13:30:00,2.0355805824,-0.030500000000000003,2.035809067,0.0825,-0.030500000000000003,0.087957376,1.9530805824000002,0,1.9530805824000002,3.639458591,-0.030500000000000003,3.6395863893,0.0825,-0.030500000000000003,0.087957376,3.556958591,0,3.556958591
2020-12-08 14:00:00,2.203000268,-0.029,2.2031911358,0.0845,-0.029,0.0893378419,2.118500268,0,2.118500268,3.7488838462,-0.029,3.7489960112,0.0845,-0.029,0.0893378419,3.6643838462,0,3.6643838462
2020-12-08 14:30:00,2.1320212631,-0.0315,2.1322539521,0.0935,-0.0315,0.0986635698,2.0385212631,0,2.0385212631,3.6298059636,-0.0315,3.6299426418,0.0935,-0.0315,0.0986635698,3.5363059636000003,0,3.5363059636000003
2020-12-08 15:00:00,2.0603654542,-0.0315,2.0606062348,0.0915,-0.0315,0.09677034670000001,1.9688654542,0,1.9688654542,3.6214514156,-0.0315,3.6215884091,0.0915,-0.0315,0.09677034670000001,3.5299514156000003,0,3.5299514156000003
2020-12-08 15:30:00,2.134969692,-0.034,2.1352404047,0.098,-0.034,0.1037304198,2.036969692,0,2.036969692,3.7172226997999998,-0.034,3.717378189,0.098,-0.034,0.1037304198,3.6192226998,0,3.6192226998
2020-12-08 16:00:00,2.118024612,-0.0385,2.1183744964,0.111,-0.0385,0.11748723330000001,2.007024612,0,2.007024612,3.6911039859,-0.0385,3.6913047673,0.111,-0.0385,0.11748723330000001,3.5801039859,0,3.5801039859
2020-12-08 16:30:00,2.1244939912,-0.036000000000000004,2.1247989831,0.10300000000000001,-0.036000000000000004,0.10911003620000001,2.0214939912,0,2.0214939912,3.6588670526,-0.036000000000000004,3.6590441523,0.10300000000000001,-0.036000000000000004,0.10911003620000001,3.5558670526,0,3.5558670526
2020-12-08 17:00:00,2.1677536931,-0.035,2.1680362253,0.105,-0.035,0.1106797181,2.0627536931,0,2.0627536931,3.6679726178000003,-0.035,3.6681396,0.105,-0.035,0.1106797181,3.5629726178,0,3.5629726178
2020-12-08 17:30:00,2.2794484096,-0.035500000000000004,2.2797248303,0.10350000000000001,-0.035500000000000004,0.1094189198,2.1759484096,0,2.1759484096,3.754268368,-0.035500000000000004,3.7544362065,0.10350000000000001,-0.035500000000000004,0.1094189198,3.650768368,0,3.650768368
2020-12-08 18:00:00,2.4711341756,-0.04,2.4714578924,0.117,-0.04,0.12364869590000001,2.3541341756,0,2.3541341756,3.545382917,-0.04,3.5456085554,0.117,-0.04,0.12364869590000001,3.428382917,0,3.428382917
2020-12-08 18:30:00,2.5899214313,-0.039,2.5902150529,0.132,-0.039,0.13764083700000002,2.4579214313,0,2.4579214313,3.5675234696,-0.039,3.5677366364000003,0.132,-0.039,0.13764083700000002,3.4355234696,0,3.4355234696
2020-12-08 19:00:00,2.5948269437,-0.0375,2.5950979014,0.128,-0.0375,0.133380096,2.4668269437,0,2.4668269437,3.5646053086,-0.0375,3.564802555,0.128,-0.0375,0.133380096,3.4366053086,0,3.4366053086
2020-12-08 19:30:00,2.4742912296,-0.035,2.4745387628,0.12050000000000001,-0.035,0.1254800781,2.3537912296,0,2.3537912296,3.4810752063,-0.035,3.4812511533,0.12050000000000001,-0.035,0.1254800781,3.3605752063,0,3.3605752063
2020-12-08 20:00:00,2.4544969597,-0.033,2.4547187874,0.113,-0.033,0.1177200068,2.3414969597,0,2.3414969597,3.4592033415,-0.033,3.4593607441,0.113,-0.033,0.1177200068,3.3462033415,0,3.3462033415
2020-12-08 20:30:00,2.2225405386,-0.029500000000000002,2.2227363082,0.105,-0.029500000000000002,0.1090653474,2.1175405386,0,2.1175405386,3.2678200374,-0.029500000000000002,3.2679531892,0.105,-0.029500000000000002,0.1090653474,3.1628200374,0,3.1628200374
2020-12-08 21:00:00,2.2327576461,-0.03,2.2329591815,0.10400000000000001,-0.03,0.108240473,2.1287576461,0,2.1287576461,2.8096975347,-0.03,2.8098576897000003,0.10400000000000001,-0.03,0.108240473,2.7056975347,0,2.7056975347
2020-12-08 21:30:00,2.1694040773,-0.029500000000000002,2.1696046415,0.10400000000000001,-0.029500000000000002,0.1081029602,2.0654040773,0,2.0654040773,2.8466872117,-0.029500000000000002,2.8468400607,0.10400000000000001,-0.029500000000000002,0.1081029602,2.7426872117,0,2.7426872117
2020-12-08 22:00:00,1.9564052144000001,-0.026500000000000003,1.9565846808,0.101,-0.026500000000000003,0.10441862860000001,1.8554052144000002,0,1.8554052144000002,2.9616019398,-0.026500000000000003,2.9617204966,0.101,-0.026500000000000003,0.10441862860000001,2.8606019398,0,2.8606019398
2020-12-08 22:30:00,1.944456661,-0.026000000000000002,1.9446304806999999,0.099,-0.026000000000000002,0.10235721760000001,1.845456661,0,1.845456661,2.9282325944,-0.026000000000000002,2.9283480202,0.099,-0.026000000000000002,0.10235721760000001,2.8292325944,0,2.8292325944
2020-12-08 23:00:00,1.8493437367,-0.03,1.8495870503,0.1085,-0.03,0.1125710887,1.7408437367,0,1.7408437367,2.6352855197,-0.03,2.6354562737,0.1085,-0.03,0.1125710887,2.5267855196999998,0,2.5267855196999998
2020-12-08 23:30:00,1.827543238,-0.033,1.8278411547000002,0.113,-0.033,0.1177200068,1.714543238,0,1.714543238,2.3350038137,-0.033,2.3352369923,0.113,-0.033,0.1177200068,2.2220038136999998,0,2.2220038136999998
2020-12-09 00:00:00,1.9751095412000002,-0.025500000000000002,1.9752741455,0.094,-0.025500000000000002,0.09739738190000001,1.8811095412,0,1.8811095412,2.0891469004,-0.025500000000000002,2.0893025203,0.094,-0.025500000000000002,0.09739738190000001,1.9951469004,0,1.9951469004
2020-12-09 00:30:00,2.2677225904,-0.021,2.2678198224,0.0855,-0.021,0.08804118350000001,2.1822225904,0,2.1822225904,2.2582035856,-0.021,2.2583012274,0.0855,-0.021,0.08804118350000001,2.1727035856,0,2.1727035856
2020-12-09 01:00:00,2.3731180571,-0.024,2.3732394133,0.08950000000000001,-0.024,0.09266202030000001,2.2836180571,0,2.2836180571,2.3640841997,-0.024,2.3642060196,0.08950000000000001,-0.024,0.09266202030000001,2.2745841997,0,2.2745841997
2020-12-09 01:30:00,2.5335881116,-0.0285,2.5337484029,0.105,-0.0285,0.1087991268,2.4285881116,0,2.4285881116,2.5224752736,-0.0285,2.5226362711,0.105,-0.0285,0.1087991268,2.4174752736,0,2.4174752736
2020-12-09 02:00:00,2.5015105747,-0.03,2.5016904595,0.10650000000000001,-0.03,0.1106447016,2.3950105747,0,2.3950105747,2.4910481218,-0.03,2.4912287621,0.10650000000000001,-0.03,0.1106447016,2.3845481218,0,2.3845481218
2020-12-09 02:30:00,2.5031799683,-0.0285,2.5033422067,0.106,-0.0285,0.1097645207,2.3971799683,0,2.3971799683,2.4927060839,-0.0285,2.4928690039,0.106,-0.0285,0.1097645207,2.3867060839,0,2.3867060839
2020-12-09 03:00:00,2.4748527932,-0.0235,2.4749643630000002,0.098,-0.0235,0.1007782219,2.3768527932,0,2.3768527932,2.4644992863,-0.0235,2.4646113248,0.098,-0.0235,0.1007782219,2.3664992863,0,2.3664992863
2020-12-09 03:30:00,2.4905966052,-0.015,2.4906417747000003,0.076,-0.015,0.0774661216,2.4145966052,0,2.4145966052,2.4823122062,-0.015,2.4823575264,0.076,-0.015,0.0774661216,2.4063122062,0,2.4063122062
2020-12-09 04:00:00,2.436367305,-0.014,2.4364075285,0.07200000000000001,-0.014,0.0733484833,2.364367305,0,2.364367305,2.4258102821,-0.014,2.4258506807,0.07200000000000001,-0.014,0.0733484833,2.3538102821,0,2.3538102821
2020-12-09 04:30:00,2.4559205043,-0.009000000000000001,2.455936995,0.053,-0.009000000000000001,0.0537587202,2.4029205043,0,2.4029205043,2.4475689017,-0.009000000000000001,2.4475854487,0.053,-0.009000000000000001,0.0537587202,2.3945689017,0,2.3945689017
2020-12-09 05:00:00,2.4201889375,0.0055000000000000005,2.420195187,0.035500000000000004,0.0055000000000000005,0.0359235299,2.3846889375,0,2.3846889375,2.411804426,0.0055000000000000005,2.4118106972,0.035500000000000004,0.0055000000000000005,0.0359235299,2.376304426,0,2.376304426
2020-12-09 05:30:00,2.4439695185,0.006500000000000001,2.4439781623,0.035,0.006500000000000001,0.035598455,2.4089695185,0,2.4089695185,2.4342852761,0.006500000000000001,2.4342939542,0.035,0.006500000000000001,0.035598455,2.3992852761,0,2.3992852761
2020-12-09 06:00:00,2.5131773329,0.0055000000000000005,2.5131833512,0.036000000000000004,0.0055000000000000005,0.0364177155,2.4771773329,0,2.4771773329,2.5644832759,0.0055000000000000005,2.5644891738,0.036000000000000004,0.0055000000000000005,0.0364177155,2.5284832759,0,2.5284832759
2020-12-09 06:30:00,2.2105750178,0.0095,2.2105954309999998,0.0245,0.0095,0.026277366700000002,2.1860750178,0,2.1860750178,3.1548149863,0.0095,3.1548292898,0.0245,0.0095,0.026277366700000002,3.1303149863,0,3.1303149863
2020-12-09 07:00:00,2.3238001781,0.0095,2.3238195966,0.031,0.0095,0.032422985700000004,2.2928001781000003,0,2.2928001781000003,3.2494022407,0.0095,3.2494161278,0.031,0.0095,0.032422985700000004,3.2184022407,0,3.2184022407
2020-12-09 07:30:00,2.2306791085,0.008,2.2306934538,0.0325,0.008,0.0334701359,2.1981791085,0,2.1981791085,3.647235649,0.008,3.6472444228,0.0325,0.008,0.0334701359,3.614735649,0,3.614735649
2020-12-09 08:00:00,2.2914145065,0.007,2.2914251985,0.026500000000000003,0.007,0.0274089401,2.2649145065000003,0,2.2649145065000003,3.7053956607,0.007,3.7054022725999998,0.026500000000000003,0.007,0.0274089401,3.6788956607000003,0,3.6788956607000003
2020-12-09 08:30:00,2.2926930109,0.007500000000000001,2.2927052781,0.007500000000000001,0.007500000000000001,0.010606601700000001,2.2851930109,0,2.2851930109,3.7077599878000003,0.007500000000000001,3.7077675732,0.007500000000000001,0.007500000000000001,0.010606601700000001,3.7002599878,0,3.7002599878
2020-12-09 09:00:00,2.4718120462,0.006,2.4718193283,0.001,0.006,0.0060827625,2.4708120462,0,2.4708120462,3.267610584,0.006,3.2676160926,0.001,0.006,0.0060827625,3.266610584,0,3.266610584
2020-12-09 09:30:00,2.6372032831,0.006,2.6372101085,0.0015,0.006,0.0061846584,2.6357032831,0,2.6357032831,3.1189919214,0.006,3.1189976925,0.0015,0.006,0.0061846584,3.1174919214,0,3.1174919214
2020-12-09 10:00:00,2.5657155272,0.005,2.5657203991,0.001,0.005,0.0050990195,2.5647155272,0,2.5647155272,3.0472661817,0.005,3.0472702837,0.001,0.005,0.0050990195,3.0462661817,0,3.0462661817
2020-12-09 10:30:00,2.5291714216,0.007500000000000001,2.5291825418,0.004,0.007500000000000001,0.0085,2.5251714216,0,2.5251714216,3.031419044,0.007500000000000001,3.0314283218,0.004,0.007500000000000001,0.0085,3.027419044,0,3.027419044
2020-12-09 11:00:00,2.4739889775,0.0115,2.4740157055,0.008,0.0115,0.014008925700000001,2.4659889775,0,2.4659889775,2.9689263063,0.0115,2.9689485786,0.008,0.0115,0.014008925700000001,2.9609263063,0,2.9609263063
2020-12-09 11:30:00,2.5733537467,0.009000000000000001,2.5733694848,0.0125,0.009000000000000001,0.0154029218,2.5608537467,0,2.5608537467,3.0888820419,0.009000000000000001,3.0888951534,0.0125,0.009000000000000001,0.0154029218,3.0763820419,0,3.0763820419
2020-12-09 12:00:00,2.5356227098,0.004,2.5356258648,0.015,0.004,0.0155241747,2.5206227098,0,2.5206227098,3.0580980875,0.004,3.0581007035,0.015,0.004,0.0155241747,3.0430980875,0,3.0430980875
2020-12-09 12:30:00,2.642019519,-0.0025,2.6420207018,0.0205,-0.0025,0.0206518764,2.621519519,0,2.621519519,3.1556754673,-0.0025,3.1556764576,0.0205,-0.0025,0.0206518764,3.1351754673,0,3.1351754673
2020-12-09 13:00:00,2.7465627765000002,0.0035,2.7465650065,0.031,0.0035,0.031196955000000002,2.7155627765,0,2.7155627765,3.2335227988,0.0035,3.2335246931,0.031,0.0035,0.031196955000000002,3.2025227988,0,3.2025227988
2020-12-09 13:30:00,2.5349422431,-0.0095,2.5349600442,0.0425,-0.0095,0.0435488232,2.4924422431,0,2.4924422431,3.0424986012,-0.0095,3.0425134328,0.0425,-0.0095,0.0435488232,2.9999986012,0,2.9999986012
2020-12-09 14:00:00,2.5297377347000003,-0.0125,2.5297686172000002,0.045,-0.0125,0.0467038542,2.4847377347,0,2.4847377347,3.03074798,-0.0125,3.0307737574,0.045,-0.0125,0.0467038542,2.98574798,0,2.98574798
2020-12-09 14:30:00,2.6243591582,-0.018500000000000003,2.6244243638,0.061,-0.018500000000000003,0.0637436271,2.5633591582,0,2.5633591582,3.1220100909,-0.018500000000000003,3.1220649029,0.061,-0.018500000000000003,0.0637436271,3.0610100909,0,3.0610100909
2020-12-09 15:00:00,2.5466714813999998,-0.017,2.5467282215,0.057,-0.017,0.0594810894,2.4896714814,0,2.4896714814,3.2723694197,-0.017,3.272413577,0.057,-0.017,0.0594810894,3.2153694197,0,3.2153694197
2020-12-09 15:30:00,2.4201112255,-0.019,2.4201858077000002,0.065,-0.019,0.06772001180000001,2.3551112255,0,2.3551112255,3.4312947845,-0.019,3.4313473881,0.065,-0.019,0.06772001180000001,3.3662947845,0,3.3662947845
2020-12-09 16:00:00,2.4509088621,-0.018000000000000002,2.4509749591,0.060500000000000005,-0.018000000000000002,0.0631209157,2.3904088621,0,2.3904088621,3.4485602546000003,-0.018000000000000002,3.4486072304,0.060500000000000005,-0.018000000000000002,0.0631209157,3.3880602546,0,3.3880602546
2020-12-09 16:30:00,2.4946778796,-0.025500000000000002,2.4948082036,0.0755,-0.025500000000000002,0.0796900245,2.4191778796,0,2.4191778796,3.4470338918,-0.025500000000000002,3.4471282107,0.0755,-0.025500000000000002,0.0796900245,3.3715338918,0,3.3715338918
2020-12-09 17:00:00,2.6246513775,-0.038,2.6249264473,0.109,-0.038,0.1154339638,2.5156513775000002,0,2.5156513775000002,3.5608596532,-0.038,3.5610624075,0.109,-0.038,0.1154339638,3.4518596532,0,3.4518596532
2020-12-09 17:30:00,2.6717236790000003,-0.0405,2.6720306260999998,0.131,-0.0405,0.1371176502,2.540723679,0,2.540723679,3.6208237821,-0.0405,3.6210502773,0.131,-0.0405,0.1371176502,3.4898237821,0,3.4898237821
2020-12-09 18:00:00,2.5156441279,-0.043500000000000004,2.5160201963,0.14650000000000002,-0.043500000000000004,0.1528217916,2.3691441279,0,2.3691441279,3.4914583434,-0.043500000000000004,3.4917293157,0.14650000000000002,-0.043500000000000004,0.1528217916,3.3449583434,0,3.3449583434
2020-12-09 18:30:00,2.5396433396,-0.0455,2.5400508937,0.1515,-0.0455,0.1581850183,2.3881433396,0,2.3881433396,3.515282618,-0.0455,3.5155770699,0.1515,-0.0455,0.1581850183,3.363782618,0,3.363782618
2020-12-09 19:00:00,2.5707172420999997,-0.0465,2.5711377615,0.155,-0.0465,0.1618247509,2.4157172421,0,2.4157172421,3.5278821201,-0.0465,3.5281885584,0.155,-0.0465,0.1618247509,3.3728821201,0,3.3728821201
2020-12-09 19:30:00,2.5303654830999998,-0.0465,2.5307927074,0.159,-0.0465,0.1656600435,2.3713654831,0,2.3713654831,3.5081604719,-0.0465,3.5084686327,0.159,-0.0465,0.1656600435,3.3491604719,0,3.3491604719
2020-12-09 20:00:00,2.4368407108,-0.043000000000000003,2.437220066,0.15,-0.043000000000000003,0.1560416611,2.2868407108,0,2.2868407108,3.4208601706,-0.043000000000000003,3.4211304136000003,0.15,-0.043000000000000003,0.1560416611,3.2708601706,0,3.2708601706
2020-12-09 20:30:00,2.4126641821,-0.0425,2.4130384799,0.14850000000000002,-0.0425,0.1544619694,2.2641641821,0,2.2641641821,3.4094658304,-0.0425,3.4097307076,0.14850000000000002,-0.0425,0.1544619694,3.2609658304,0,3.2609658304
2020-12-09 21:00:00,2.3999365924,-0.0385,2.4002453828,0.14,-0.0385,0.1451972796,2.2599365924,0,2.2599365924,3.3897249939,-0.0385,3.3899436255,0.14,-0.0385,0.1451972796,3.2497249939,0,3.2497249939
2020-12-09 21:30:00,2.4267109746,-0.0325,2.4269285948,0.128,-0.0325,0.1320615387,2.2987109746,0,2.2987109746,3.0497951216,-0.0325,3.0499682841,0.128,-0.0325,0.1320615387,2.9217951215999998,0,2.9217951215999998
2020-12-09 22:00:00,2.4105538476,-0.041,2.4109024975,0.1405,-0.041,0.1463600014,2.2700538476,0,2.2700538476,2.8641661762,-0.041,2.8644596148,0.1405,-0.041,0.1463600014,2.7236661762,0,2.7236661762
2020-12-09 22:30:00,2.3003528518,-0.0415,2.3007271661,0.14200000000000002,-0.0415,0.1479400216,2.1583528518,0,2.1583528518,2.7720322023,-0.0415,2.7723428325,0.14200000000000002,-0.0415,0.1479400216,2.6300322023,0,2.6300322023
2020-12-09 23:00:00,2.227585541,-0.04,2.2279446453,0.1365,-0.04,0.1422401139,2.091085541,0,2.091085541,2.7028543936,-0.04,2.7031503608,0.1365,-0.04,0.1422401139,2.5663543936,0,2.5663543936
2020-12-09 23:30:00,2.0958383977,-0.04,2.0962200718,0.14150000000000001,-0.04,0.1470450611,1.9543383977,0,1.9543383977,2.7667375393,-0.04,2.7670266734,0.14150000000000001,-0.04,0.1470450611,2.6252375393,0,2.6252375393
2020-12-10 00:00:00,1.914627252,-0.0325,1.9149030691000002,0.1275,-0.0325,0.13157697370000002,1.7871272519999999,0,1.7871272519999999,3.407855966,-0.0325,3.4080109353,0.1275,-0.0325,0.13157697370000002,3.280355966,0,3.280355966
2020-12-10 00:30:00,2.0586742086,-0.031,2.0589075980000002,0.1245,-0.031,0.128301403,1.9341742086,0,1.9341742086,3.5435197967,-0.031,3.5436553938,0.1245,-0.031,0.128301403,3.4190197967,0,3.4190197967
2020-12-10 01:00:00,2.133948398,-0.029,2.1341454415,0.11900000000000001,-0.029,0.12248265180000001,2.014948398,0,2.014948398,3.4164263659,-0.029,3.4165494455,0.11900000000000001,-0.029,0.12248265180000001,3.2974263659,0,3.2974263659
2020-12-10 01:30:00,2.2624450446,-0.0245,2.2625776959,0.1135,-0.0245,0.116114168,2.1489450446,0,2.1489450446,3.2396462864,-0.0245,3.2397389264,0.1135,-0.0245,0.116114168,3.1261462864,0,3.1261462864
2020-12-10 02:00:00,2.1890050933,-0.0235,2.1891312315,0.111,-0.0235,0.1134603455,2.0780050933,0,2.0780050933,3.1967855189,-0.0235,3.1968718936,0.111,-0.0235,0.1134603455,3.0857855189,0,3.0857855189
2020-12-10 02:30:00,2.1846112222,-0.02,2.1847027697,0.101,-0.02,0.1029611577,2.0836112222,0,2.0836112222,3.1978754938,-0.02,3.1979380347,0.101,-0.02,0.1029611577,3.0968754938,0,3.0968754938
2020-12-10 03:00:00,2.2196856808,-0.0175,2.2197546647,0.094,-0.0175,0.0956151139,2.1256856808,0,2.1256856808,3.2178533976,-0.0175,3.2179009833,0.094,-0.0175,0.0956151139,3.1238533976,0,3.1238533976
2020-12-10 03:30:00,2.1374223986,-0.011,2.1374507035,0.0825,-0.011,0.0832301027,2.0549223986,0,2.0549223986,3.1497347351,-0.011,3.149753943,0.0825,-0.011,0.0832301027,3.0672347351,0,3.0672347351
2020-12-10 04:00:00,2.1154819043,-0.011,2.1155105028,0.0815,-0.011,0.082238981,2.0339819043,0,2.0339819043,3.1339371323,-0.011,3.133956437,0.0815,-0.011,0.082238981,3.0524371323,0,3.0524371323
2020-12-10 04:30:00,2.0732751143,-0.0095,2.0732968792,0.0755,-0.0095,0.0760953349,1.9977751143,0,1.9977751143,3.0977512972,-0.0095,3.0977658642,0.0755,-0.0095,0.0760953349,3.0222512972,0,3.0222512972
2020-12-10 05:00:00,2.0864451446,-0.003,2.0864473014,0.059000000000000004,-0.003,0.059076222000000005,2.0274451446,0,2.0274451446,3.0819413462,-0.003,3.0819428064,0.059000000000000004,-0.003,0.059076222000000005,3.0229413462,0,3.0229413462
2020-12-10 05:30:00,2.0363272078,-0.0015,2.0363277603,0.043000000000000003,-0.0015,0.0430261548,1.9933272078000002,0,1.9933272078000002,3.0273997517,-0.0015,3.0274001233,0.043000000000000003,-0.0015,0.0430261548,2.9843997517,0,2.9843997517
2020-12-10 06:00:00,2.195775827,-0.0045000000000000005,2.1957804381,0.055,-0.0045000000000000005,0.055183783800000004,2.140775827,0,2.140775827,2.8494817663000003,-0.0045000000000000005,2.8494853195000003,0.055,-0.0045000000000000005,0.055183783800000004,2.7944817663,0,2.7944817663
2020-12-10 06:30:00,2.3103308109,-0.003,2.3103327587,0.058,-0.003,0.058077534400000005,2.2523308109,0,2.2523308109,2.9363183947,-0.003,2.9363199272,0.058,-0.003,0.058077534400000005,2.8783183947,0,2.8783183947
2020-12-10 07:00:00,2.3310513366,-0.008,2.3310650643,0.062,-0.008,0.0625139984,2.2690513366,0,2.2690513366,3.2511146471,-0.008,3.2511244899,0.062,-0.008,0.0625139984,3.1891146471,0,3.1891146471
2020-12-10 07:30:00,2.2926696497,-0.0055000000000000005,2.2926762468,0.053500000000000006,-0.0055000000000000005,0.0537819672,2.2391696497,0,2.2391696497,3.5780647375,-0.0055000000000000005,3.5780689647,0.053500000000000006,-0.0055000000000000005,0.0537819672,3.5245647375,0,3.5245647375
2020-12-10 08:00:00,2.296230572,-0.0015,2.2962310619,0.051500000000000004,-0.0015,0.05152184,2.244730572,0,2.244730572,3.7253010064,-0.0015,3.7253013084,0.051500000000000004,-0.0015,0.05152184,3.6738010064,0,3.6738010064
2020-12-10 08:30:00,2.2868005927,-0.004,2.286804091,0.0475,-0.004,0.0476681235,2.2393005927,0,2.2393005927,3.7380634477,-0.004,3.7380655879,0.0475,-0.004,0.0476681235,3.6905634476999998,0,3.6905634476999998
2020-12-10 09:00:00,2.208853319,-0.007,2.2088644107,0.031,-0.007,0.0317804972,2.177853319,0,2.177853319,3.711624767,-0.007,3.7116313679,0.031,-0.007,0.0317804972,3.6806247670000003,0,3.6806247670000003
2020-12-10 09:30:00,2.1906123552,-0.0055000000000000005,2.1906192596,0.029500000000000002,-0.0055000000000000005,0.0300083322,2.1611123552000002,0,2.1611123552000002,3.6779732275,-0.0055000000000000005,3.6779773398,0.029500000000000002,-0.0055000000000000005,0.0300083322,3.6484732275000002,0,3.6484732275000002
2020-12-10 10:00:00,2.1230178243,-0.0095,2.1230390794,0.046,-0.0095,0.0469707356,2.0770178243,0,2.0770178243,3.6499404691,-0.0095,3.6499528323,0.046,-0.0095,0.0469707356,3.6039404691,0,3.6039404691
2020-12-10 10:30:00,2.135875622,-0.0135,2.1359182856,0.057,-0.0135,0.0585768726,2.078875622,0,2.078875622,3.6833803998,-0.0135,3.6834051392,0.057,-0.0135,0.0585768726,3.6263803998,0,3.6263803998
2020-12-10 11:00:00,2.1751061047,-0.029,2.17529942,0.0745,-0.029,0.0799452938,2.1006061047,0,2.1006061047,3.7957034265000003,-0.029,3.795814208,0.0745,-0.029,0.0799452938,3.7212034265,0,3.7212034265
2020-12-10 11:30:00,2.2356860141,-0.0325,2.2359222267,0.082,-0.0325,0.0882057254,2.1536860141,0,2.1536860141,3.8357587071,-0.0325,3.8358963892,0.082,-0.0325,0.0882057254,3.7537587071000003,0,3.7537587071000003
2020-12-10 12:00:00,2.2255153752,-0.033,2.2257600242,0.0965,-0.033,0.1019865187,2.1290153752,0,2.1290153752,3.8106993594,-0.033,3.8108422439,0.0965,-0.033,0.1019865187,3.7141993594000002,0,3.7141993594000002
2020-12-10 12:30:00,2.2256314189,-0.0315,2.225854322,0.08850000000000001,-0.0315,0.0939388099,2.1371314189,0,2.1371314189,3.8051093349,-0.0315,3.8052397166,0.08850000000000001,-0.0315,0.0939388099,3.7166093349000002,0,3.7166093349000002
2020-12-10 13:00:00,2.1142211034,-0.0335,2.1144864918,0.08600000000000001,-0.0335,0.092294366,2.0282211034,0,2.0282211034,3.7055857377,-0.0335,3.7057371614,0.08600000000000001,-0.0335,0.092294366,3.6195857377,0,3.6195857377
2020-12-10 13:30:00,2.0439760911000002,-0.03,2.0441962384,0.0795,-0.03,0.08497205420000001,1.9644760910999999,0,1.9644760910999999,3.6514439482,-0.03,3.651567185,0.0795,-0.03,0.08497205420000001,3.5719439482,0,3.5719439482
2020-12-10 14:00:00,2.0454524032,-0.0245,2.0455991259,0.0765,-0.0245,0.0803274548,1.9689524032,0,1.9689524032,3.650204751,-0.0245,3.6502869715,0.0765,-0.0245,0.0803274548,3.573704751,0,3.573704751
2020-12-10 14:30:00,2.1273472304,-0.026500000000000003,2.127512277,0.0785,-0.026500000000000003,0.0828522782,2.0488472304,0,2.0488472304,3.6785731461,-0.026500000000000003,3.6786685963,0.0785,-0.026500000000000003,0.0828522782,3.6000731461,0,3.6000731461
2020-12-10 15:00:00,2.0763281974,-0.021500000000000002,2.0764395087,0.0695,-0.021500000000000002,0.0727495704,2.0068281974,0,2.0068281974,3.6087615351,-0.021500000000000002,3.60882558,0.0695,-0.021500000000000002,0.0727495704,3.5392615351,0,3.5392615351
2020-12-10 15:30:00,2.1023896675,-0.016,2.1024505497,0.0575,-0.016,0.059684587600000005,2.0448896675,0,2.0448896675,3.6244655144999998,-0.016,3.6245008299,0.0575,-0.016,0.059684587600000005,3.5669655145,0,3.5669655145
2020-12-10 16:00:00,2.0813417889,-0.018500000000000003,2.0814240059,0.0635,-0.018500000000000003,0.066140003,2.0178417889,0,2.0178417889,3.6369215607000003,-0.018500000000000003,3.6369686126,0.0635,-0.018500000000000003,0.066140003,3.5734215607,0,3.5734215607
2020-12-10 16:30:00,2.1695651889,-0.025,2.1697092222,0.0775,-0.025,0.0814324874,2.0920651889,0,2.0920651889,3.6702896992,-0.025,3.6703748414,0.0775,-0.025,0.0814324874,3.5927896992,0,3.5927896992
2020-12-10 17:00:00,2.269889988,-0.021,2.2699871272,0.0765,-0.021,0.0793300069,2.193389988,0,2.193389988,3.7299189253,-0.021,3.7299780414,0.0765,-0.021,0.0793300069,3.6534189253,0,3.6534189253
2020-12-10 17:30:00,2.1682873182,-0.14550000000000002,2.1731636258,0.1555,-0.14550000000000002,0.2129565683,2.0127873182,0,2.0127873182,3.0148889846,-0.14550000000000002,3.0183978929,0.1555,-0.14550000000000002,0.2129565683,2.8593889846,0,2.8593889846
2020-12-10 18:00:00,2.9591673317,-0.033,2.9593513305,0.1135,-0.033,0.1182000423,2.8456673317,0,2.8456673317,3.6625292624,-0.033,3.6626779271,0.1135,-0.033,0.1182000423,3.5490292624,0,3.5490292624
2020-12-10 18:30:00,2.4315076272000002,-0.0385,2.4318124087,0.123,-0.0385,0.1288846383,2.3085076272,0,2.3085076272,3.3479739878,-0.0385,3.3481953456999998,0.123,-0.0385,0.1288846383,3.2249739878,0,3.2249739878
2020-12-10 19:00:00,2.287083913,-0.042,2.2874695244,0.1405,-0.042,0.1466432746,2.146583913,0,2.146583913,3.2475514655,-0.042,3.2478230434,0.1405,-0.042,0.1466432746,3.1070514655,0,3.1070514655
2020-12-10 19:30:00,2.1774056061,-0.0415,2.1778010523,0.1405,-0.0415,0.1465008532,2.0369056061,0,2.0369056061,3.1199836719,-0.0415,3.1202596627,0.1405,-0.0415,0.1465008532,2.9794836719,0,2.9794836719
2020-12-10 20:00:00,2.08161614,-0.0415,2.0820297799,0.14400000000000002,-0.0415,0.1498607687,1.93761614,0,1.93761614,3.0646360332,-0.0415,3.0649170081,0.14400000000000002,-0.0415,0.1498607687,2.9206360332,0,2.9206360332
2020-12-10 20:30:00,2.3287630333,-0.0405,2.3291151786,0.14550000000000002,-0.0405,0.1510314537,2.1832630333,0,2.1832630333,3.2842545771,-0.0405,3.2845042818,0.14550000000000002,-0.0405,0.1510314537,3.1387545771,0,3.1387545771
2020-12-10 21:00:00,2.2174641289,-0.035500000000000004,2.2177482754,0.1365,-0.035500000000000004,0.1410407742,2.0809641289,0,2.0809641289,3.2071014955,-0.035500000000000004,3.2072979675,0.1365,-0.035500000000000004,0.1410407742,3.0706014955,0,3.0706014955
2020-12-10 21:30:00,2.0855857308,-0.0315,2.0858236001,0.123,-0.0315,0.1269694845,1.9625857307999999,0,1.9625857307999999,3.1016529803,-0.0315,3.1018129312,0.123,-0.0315,0.1269694845,2.9786529803,0,2.9786529803
2020-12-10 22:00:00,2.0159576657,-0.021500000000000002,2.0160723102,0.0965,-0.021500000000000002,0.098866071,1.9194576657,0,1.9194576657,3.0347575718,-0.021500000000000002,3.0348337301,0.0965,-0.021500000000000002,0.098866071,2.9382575718,0,2.9382575718
2020-12-10 22:30:00,2.0454850519,-0.0125,2.0455232454,0.0755,-0.0125,0.0765277727,1.9699850519000002,0,1.9699850519000002,2.9781623688,-0.0125,2.9781886013000003,0.0755,-0.0125,0.0765277727,2.9026623688,0,2.9026623688
2020-12-10 23:00:00,2.0848366705,-0.0025,2.0848381694,0.048,-0.0025,0.0480650601,2.0368366705,0,2.0368366705,2.5662182768,-0.0025,2.5662194946,0.048,-0.0025,0.0480650601,2.5182182768,0,2.5182182768
2020-12-10 23:30:00,2.0644505982,0.009000000000000001,2.0644702159,0.032,0.009000000000000001,0.033241540300000004,2.0324505982,0,2.0324505982,2.5278141996,0.009000000000000001,2.5278302213,0.032,0.009000000000000001,0.033241540300000004,2.4958141996,0,2.4958141996
2020-12-11 00:00:00,2.0069694597,0.0115,2.0070024071,0.029,0.0115,0.031196955000000002,1.9779694597000002,0,1.9779694597000002,2.4678079042,0.0115,2.4678346991,0.029,0.0115,0.031196955000000002,2.4388079042,0,2.4388079042
2020-12-11 00:30:00,2.0945240232,0.0095,2.0945455674,0.032,0.0095,0.0333803835,2.0625240232,0,2.0625240232,2.5532017343,0.0095,2.5532194082,0.032,0.0095,0.0333803835,2.5212017343,0,2.5212017343
2020-12-11 01:00:00,2.1091307522,0.012,2.1091648892,0.028,0.012,0.030463092400000003,2.0811307522,0,2.0811307522,2.7624232509,0.012,2.7624493149,0.028,0.012,0.030463092400000003,2.7344232509,0,2.7344232509
2020-12-11 01:30:00,2.197610448,0.0055000000000000005,2.1976173305,0.0325,0.0055000000000000005,0.0329620994,2.165110448,0,2.165110448,3.1432379625,0.0055000000000000005,3.1432427744,0.0325,0.0055000000000000005,0.0329620994,3.1107379625,0,3.1107379625
2020-12-11 02:00:00,2.2595772939,0.007500000000000001,2.2595897409,0.033,0.007500000000000001,0.0338415425,2.2265772939,0,2.2265772939,2.7303582297,0.007500000000000001,2.7303685305,0.033,0.007500000000000001,0.0338415425,2.6973582297,0,2.6973582297
2020-12-11 02:30:00,2.188279719,0.005,2.1882854312,0.036500000000000005,0.005,0.036840874,2.151779719,0,2.151779719,2.6618231026,0.005,2.6618277986,0.036500000000000005,0.005,0.036840874,2.6253231026,0,2.6253231026
2020-12-11 03:00:00,2.1665051515,0.0085,2.1665218257,0.0275,0.0085,0.0287836759,2.1390051515,0,2.1390051515,2.6374327920000002,0.0085,2.6374464889,0.0275,0.0085,0.0287836759,2.609932792,0,2.609932792
2020-12-11 03:30:00,2.038107918,0.011,2.0381376022,0.019,0.011,0.0219544984,2.019107918,0,2.019107918,2.5207615425,0.011,2.5207855431,0.019,0.011,0.0219544984,2.5017615425,0,2.5017615425
2020-12-11 04:00:00,2.0595058891,0.0135,2.0595501346,0.0165,0.0135,0.0213190056,2.0430058891,0,2.0430058891,2.5106244109,0.0135,2.5106607063,0.0165,0.0135,0.0213190056,2.4941244109,0,2.4941244109
2020-12-11 04:30:00,2.0583631671,0.0165,2.0584292987,0.0135,0.0165,0.0213190056,2.0448631671,0,2.0448631671,2.5217324843,0.0165,2.5217864645,0.0135,0.0165,0.0213190056,2.5082324843,0,2.5082324843
2020-12-11 05:00:00,2.1217644151,0.012,2.1217983488,0.023,0.012,0.0259422435,2.0987644151,0,2.0987644151,2.5784899317,0.012,2.5785178549000003,0.023,0.012,0.0259422435,2.5554899317,0,2.5554899317
2020-12-11 05:30:00,2.1513712686,0.012,2.1514047354,0.022500000000000003,0.012,0.025500000000000002,2.1288712686,0,2.1288712686,2.6099033143,0.012,2.6099309014000003,0.022500000000000003,0.012,0.025500000000000002,2.5874033143,0,2.5874033143
2020-12-11 06:00:00,2.2174438492,0.0205,2.2175386072,0.012,0.0205,0.023753947,2.2054438492,0,2.2054438492,2.6763063701,0.0205,2.676384882,0.012,0.0205,0.023753947,2.6643063701000003,0,2.6643063701000003
2020-12-11 06:30:00,2.0771812494,0.0165,2.0772467819,0.013000000000000001,0.0165,0.0210059515,2.0641812494,0,2.0641812494,2.9044163361,0.0165,2.904463204,0.013000000000000001,0.0165,0.0210059515,2.8914163361,0,2.8914163361
2020-12-11 07:00:00,2.0606418064,0.012,2.0606767467,0.006,0.012,0.0134164079,2.0546418064,0,2.0546418064,3.0317663211,0.012,3.0317900696,0.006,0.012,0.0134164079,3.0257663211,0,3.0257663211
2020-12-11 07:30:00,2.0073208807,0.0115,2.0073538223,0.003,0.0115,0.0118848643,2.0043208807,0,2.0043208807,3.376929318,0.0115,3.3769488994,0.003,0.0115,0.0118848643,3.373929318,0,3.373929318
2020-12-11 08:00:00,1.9480318284,0.006,1.9480410685,0.002,0.006,0.0063245553000000005,1.9460318284,0,1.9460318284,3.4503829076,0.006,3.4503881245,0.002,0.006,0.0063245553000000005,3.4483829076,0,3.4483829076
2020-12-11 08:30:00,2.0275327002,0.005,2.0275388654,0.001,0.005,0.0050990195,2.0265327002,0,2.0265327002,3.5416925554,0.005,3.5416960848,0.001,0.005,0.0050990195,3.5406925554,0,3.5406925554
2020-12-11 09:00:00,2.0265327002,0.001,2.026532947,0.0,0.001,0.001,2.0265327002,0,2.0265327002,3.5591184583,0.001,3.5591185988,0.0,0.001,0.001,3.5591184583,0,3.5591184583
2020-12-11 09:30:00,1.9737347256,0.003,1.9737370055,0.0005,0.003,0.0030413813000000002,1.9732347256,0,1.9732347256,3.5277147752999998,0.003,3.5277160509,0.0005,0.003,0.0030413813000000002,3.5272147753,0,3.5272147753
2020-12-11 10:00:00,1.8385479878000002,0.004,1.8385523391,0.0025,0.004,0.0047169906,1.8360479878,0,1.8360479878,3.4027225421000002,0.004,3.4027248932,0.0025,0.004,0.0047169906,3.4002225421,0,3.4002225421
2020-12-11 10:30:00,1.9011507116000002,0.001,1.9011509746000002,0.0005,0.001,0.0011180340000000002,1.9006507116,0,1.9006507116,3.429960599,0.001,3.4299607448,0.0005,0.001,0.0011180340000000002,3.429460599,0,3.429460599
2020-12-11 11:00:00,1.8211553824000002,0.003,1.8211578534,0.001,0.003,0.0031622777,1.8201553824,0,1.8201553824,3.3819326923,0.003,3.3819340229,0.001,0.003,0.0031622777,3.3809326923,0,3.3809326923
2020-12-11 11:30:00,1.7981672577,-0.0005,1.7981673272,0.001,-0.0005,0.0011180340000000002,1.7971672577,0,1.7971672577,3.3880575703,-0.0005,3.3880576072,0.001,-0.0005,0.0011180340000000002,3.3870575703,0,3.3870575703
2020-12-11 12:00:00,1.8718393038,-0.0055000000000000005,1.8718473841,0.0035,-0.0055000000000000005,0.0065192024,1.8683393038,0,1.8683393038,3.4812972873,-0.0055000000000000005,3.4813016319,0.0035,-0.0055000000000000005,0.0065192024,3.4777972873,0,3.4777972873
2020-12-11 12:30:00,1.9910696116,-0.004,1.9910736295,0.0045000000000000005,-0.004,0.0060207973,1.9865696116,0,1.9865696116,3.5556579528,-0.004,3.5556602028,0.0045000000000000005,-0.004,0.0060207973,3.5511579528,0,3.5511579528
2020-12-11 13:00:00,1.9536721227,-0.0025,1.9536737222,0.0035,-0.0025,0.0043011626,1.9501721227000002,0,1.9501721227000002,3.5642126379,-0.0025,3.5642135147,0.0035,-0.0025,0.0043011626,3.5607126379,0,3.5607126379
2020-12-11 13:30:00,1.9969830053000002,-0.0005,1.9969830679,0.0025,-0.0005,0.0025495098,1.9944830053,0,1.9944830053,3.5663975329,-0.0005,3.566397568,0.0025,-0.0005,0.0025495098,3.5638975329,0,3.5638975329
2020-12-11 14:00:00,2.1800691344,-0.0035,2.180071944,0.006,-0.0035,0.006946222,2.1740691344,0,2.1740691344,3.1447081581,-0.0035,3.1447101058,0.006,-0.0035,0.006946222,3.1387081581,0,3.1387081581
2020-12-11 14:30:00,2.3037409803,-0.0025,2.3037423368,0.0005,-0.0025,0.0025495098,2.3032409803,0,2.3032409803,3.2749240384,-0.0025,3.2749249926,0.0005,-0.0025,0.0025495098,3.2744240384,0,3.2744240384
2020-12-11 15:00:00,2.2323917885,0.001,2.2323920124,0.0,0.001,0.001,2.2323917885,0,2.2323917885,3.2089022884,0.001,3.2089024442,0.0,0.001,0.001,3.2089022884,0,3.2089022884
2020-12-11 15:30:00,2.295408993,0.0,2.295408993,0.0,0.0,0.0,2.295408993,0,2.295408993,3.2205077216,0.0,3.2205077216,0.0,0.0,0.0,3.2205077216,0,3.2205077216
2020-12-11 16:00:00,2.3221544554999998,0.0,2.3221544554999998,0.0,0.0,0.0,2.3221544554999998,0,2.3221544554999998,3.2405643503,0.0,3.2405643503,0.0,0.0,0.0,3.2405643503,0,3.2405643503
2020-12-11 16:30:00,2.4344608031,0.002,2.4344616246,0.0,0.002,0.002,2.4344608031,0,2.4344608031,3.5013559495,0.002,3.5013565208,0.0,0.002,0.002,3.5013559495,0,3.5013559495
2020-12-11 17:00:00,2.6143309455,0.007,2.6143403169,0.0005,0.007,0.0070178344,2.6138309455,0,2.6138309455,3.5529095327,0.007,3.5529164285,0.0005,0.007,0.0070178344,3.5524095327,0,3.5524095327
2020-12-11 17:30:00,2.6780299292,0.007500000000000001,2.6780404313,0.002,0.007500000000000001,0.0077620873000000005,2.6760299292000003,0,2.6760299292000003,3.6315661608000003,0.007500000000000001,3.6315739054,0.002,0.007500000000000001,0.0077620873000000005,3.6295661608,0,3.6295661608
2020-12-11 18:00:00,2.6646633458,0.0015,2.664663768,0.0,0.0015,0.0015,2.6646633458,0,2.6646633458,3.6233991939,0.0015,3.6233995044,0.0,0.0015,0.0015,3.6233991939,0,3.6233991939
2020-12-11 18:30:00,2.6454609645,0.001,2.6454611535,0.0,0.001,0.001,2.6454609645,0,2.6454609645,3.5953747850999997,0.001,3.5953749241,0.0,0.001,0.001,3.5953747850999997,0,3.5953747850999997
2020-12-11 19:00:00,2.5192635695,0.0015,2.519264016,0.0,0.0015,0.0015,2.5192635695,0,2.5192635695,3.487551851,0.0015,3.4875521736,0.0,0.0015,0.0015,3.487551851,0,3.487551851
2020-12-11 19:30:00,2.5437366254000002,0.007500000000000001,2.5437476819000002,0.0015,0.007500000000000001,0.0076485293,2.5422366254,0,2.5422366254,3.4999447186,0.007500000000000001,3.4999527544,0.0015,0.007500000000000001,0.0076485293,3.4984447186,0,3.4984447186
2020-12-11 20:00:00,2.5487642062,0.01,2.5487838235,0.002,0.01,0.010198039,2.5467642061999998,0,2.5467642061999998,3.1031548717,0.01,3.1031709843,0.002,0.01,0.010198039,3.1011548717,0,3.1011548717
2020-12-11 20:30:00,2.5366993909,0.0205,2.5367822236,0.0045000000000000005,0.0205,0.020988091900000002,2.5321993909,0,2.5321993909,3.0039734434,0.0205,3.0040433917,0.0045000000000000005,0.0205,0.020988091900000002,2.9994734434,0,2.9994734434
2020-12-11 21:00:00,2.5457212129,0.0175,2.5457813622,0.0095,0.0175,0.0199123078,2.5362212129,0,2.5362212129,3.0009677314,0.0175,3.0010187562,0.0095,0.0175,0.0199123078,2.9914677314,0,2.9914677314
2020-12-11 21:30:00,2.4670557598,0.008,2.4670687306,0.026000000000000002,0.008,0.027202941,2.4410557598000002,0,2.4410557598000002,2.9341673459,0.008,2.9341782519,0.026000000000000002,0.008,0.027202941,2.9081673459,0,2.9081673459
2020-12-11 22:00:00,2.3504244869,0.0045000000000000005,2.3504287946,0.038,0.0045000000000000005,0.0382655197,2.3124244869,0,2.3124244869,2.8079787899,0.0045000000000000005,2.8079823957,0.038,0.0045000000000000005,0.0382655197,2.7699787899,0,2.7699787899
2020-12-11 22:30:00,2.2895040216,-0.0015,2.289504513,0.049,-0.0015,0.049022953800000005,2.2405040216,0,2.2405040216,2.7474191108,-0.0015,2.7474195203000003,0.049,-0.0015,0.049022953800000005,2.6984191108,0,2.6984191108
2020-12-11 23:00:00,2.2423294093,-0.0025,2.2423308029,0.0485,-0.0025,0.0485643902,2.1938294093,0,2.1938294093,2.7081838729000003,-0.0025,2.7081850268,0.0485,-0.0025,0.0485643902,2.6596838729,0,2.6596838729
2020-12-11 23:30:00,2.1663555977,-0.0005,2.1663556554,0.0465,-0.0005,0.0465026881,2.1198555977,0,2.1198555977,2.6173428301,-0.0005,2.6173428779,0.0465,-0.0005,0.0465026881,2.5708428301,0,2.5708428301
2020-12-12 00:00:00,2.1302094986,-0.029,2.1304068879,0.10200000000000001,-0.029,0.10604244430000001,2.0282094986,0,2.0282094986,2.604882699,-0.029,2.6050441215999998,0.10200000000000001,-0.029,0.10604244430000001,2.502882699,0,2.502882699
2020-12-12 00:30:00,2.2074866016,-0.0385,2.2078223085,0.125,-0.0385,0.1307946864,2.0824866016,0,2.0824866016,2.6881746948,-0.0385,2.6884503789,0.125,-0.0385,0.1307946864,2.5631746948,0,2.5631746948
2020-12-12 01:00:00,2.3006957941,-0.0395,2.3010348514,0.134,-0.0395,0.1397005727,2.1666957941,0,2.1666957941,2.771847562,-0.0395,2.7721289936,0.134,-0.0395,0.1397005727,2.637847562,0,2.637847562
2020-12-12 01:30:00,2.3505520472,-0.0325,2.3507767177,0.11950000000000001,-0.0325,0.1238406234,2.2310520472,0,2.2310520472,2.8140507485,-0.0325,2.8142384166000003,0.11950000000000001,-0.0325,0.1238406234,2.6945507485,0,2.6945507485
2020-12-12 02:00:00,2.3666092020000002,-0.038,2.3669142602,0.1295,-0.038,0.1349601793,2.237109202,0,2.237109202,2.8313596565,-0.038,2.8316146462000003,0.1295,-0.038,0.1349601793,2.7018596565,0,2.7018596565
2020-12-12 02:30:00,2.3317344892,-0.039,2.3320606184,0.13,-0.039,0.1357239846,2.2017344892,0,2.2017344892,2.8012255667,-0.039,2.8014970419000003,0.13,-0.039,0.1357239846,2.6712255667,0,2.6712255667
2020-12-12 03:00:00,2.2759797737,-0.038,2.2762969776,0.13,-0.038,0.13544002360000001,2.1459797737,0,2.1459797737,2.7432517477,-0.038,2.7435149264,0.13,-0.038,0.13544002360000001,2.6132517477,0,2.6132517477
2020-12-12 03:30:00,2.2410249923,-0.0335,2.241275366,0.121,-0.0335,0.1255517821,2.1200249923,0,2.1200249923,2.7109466577,-0.0335,2.7111536347,0.121,-0.0335,0.1255517821,2.5899466577,0,2.5899466577
2020-12-12 04:00:00,2.2171252846,-0.032,2.2173562022,0.111,-0.032,0.1155205609,2.1061252846,0,2.1061252846,2.6936419066,-0.032,2.6938319771,0.111,-0.032,0.1155205609,2.5826419066,0,2.5826419066
2020-12-12 04:30:00,2.1667932260000002,-0.029,2.1669872829,0.1015,-0.029,0.1055615934,2.065293226,0,2.065293226,2.6467095174,-0.029,2.6468683890999998,0.1015,-0.029,0.1055615934,2.5452095174,0,2.5452095174
2020-12-12 05:00:00,2.1987174342999998,-0.026000000000000002,2.198871155,0.10250000000000001,-0.026000000000000002,0.1057461583,2.0962174343,0,2.0962174343,2.6683728835,-0.026000000000000002,2.6684995495,0.10250000000000001,-0.026000000000000002,0.1057461583,2.5658728835,0,2.5658728835
2020-12-12 05:30:00,2.187158421,-0.0285,2.1873440993,0.10450000000000001,-0.0285,0.1083166654,2.082658421,0,2.082658421,2.6528892162,-0.0285,2.6530422996,0.10450000000000001,-0.0285,0.1083166654,2.5483892162,0,2.5483892162
2020-12-12 06:00:00,2.1802516531,-0.03,2.1804580415,0.107,-0.03,0.11112605460000001,2.0732516531,0,2.0732516531,2.6385405188,-0.03,2.6387110621,0.107,-0.03,0.11112605460000001,2.5315405188,0,2.5315405188
2020-12-12 06:30:00,2.2213527441,-0.0325,2.2215904806,0.1105,-0.0325,0.1151802935,2.1108527441,0,2.1108527441,2.6916772844,-0.0325,2.6918734839000003,0.1105,-0.0325,0.1151802935,2.5811772844,0,2.5811772844
2020-12-12 07:00:00,2.0814687706,-0.032,2.0817147362,0.1115,-0.032,0.1160010776,1.9699687706,0,1.9699687706,2.5827796999,-0.032,2.5829779284,0.1115,-0.032,0.1160010776,2.4712796999,0,2.4712796999
2020-12-12 07:30:00,2.1912116296,-0.0235,2.1913376408,0.09,-0.0235,0.0930174715,2.1012116296,0,2.1012116296,2.6760575107999998,-0.0235,2.6761606923,0.09,-0.0235,0.0930174715,2.5860575108,0,2.5860575108
2020-12-12 08:00:00,2.2511795073,-0.0165,2.2512399748,0.07250000000000001,-0.0165,0.0743538836,2.1786795073,0,2.1786795073,2.7203013116,-0.0165,2.7203513515,0.07250000000000001,-0.0165,0.0743538836,2.6478013116,0,2.6478013116
2020-12-12 08:30:00,2.0923239441,-0.0155,2.0923813556,0.0645,-0.0155,0.0663362646,2.0278239441,0,2.0278239441,2.8147580058,-0.0155,2.8148006823,0.0645,-0.0155,0.0663362646,2.7502580058,0,2.7502580058
2020-12-12 09:00:00,2.0118526922,-0.018000000000000002,2.0119332134,0.0685,-0.018000000000000002,0.0708254898,1.9433526922,0,1.9433526922,2.9806683833000003,-0.018000000000000002,2.980722733,0.0685,-0.018000000000000002,0.0708254898,2.9121683833,0,2.9121683833
2020-12-12 09:30:00,1.9318457143,-0.0195,1.931944128,0.0675,-0.0195,0.0702602306,1.8643457143000002,0,1.8643457143000002,2.8839398404,-0.0195,2.8840057651,0.0675,-0.0195,0.0702602306,2.8164398404,0,2.8164398404
2020-12-12 10:00:00,1.9891836627,-0.0275,1.9893737442,0.08600000000000001,-0.0275,0.0902898112,1.9031836627,0,1.9031836627,2.9439098133,-0.0275,2.9440382536,0.08600000000000001,-0.0275,0.0902898112,2.8579098133,0,2.8579098133
2020-12-12 10:30:00,2.0305515317,-0.028,2.0307445735,0.08700000000000001,-0.028,0.0913947482,1.9435515317,0,1.9435515317,2.9900326812999998,-0.028,2.9901637806,0.08700000000000001,-0.028,0.0913947482,2.9030326813,0,2.9030326813
2020-12-12 11:00:00,1.8977440343,-0.033,1.8980309323000002,0.108,-0.033,0.1129291813,1.7897440343,0,1.7897440343,2.9038512988000003,-0.033,2.9040388024,0.108,-0.033,0.1129291813,2.7958512988,0,2.7958512988
2020-12-12 11:30:00,1.863810956,-0.034,1.8641210475,0.11950000000000001,-0.034,0.12424270600000001,1.744310956,0,1.744310956,2.8973128557,-0.034,2.897512344,0.11950000000000001,-0.034,0.12424270600000001,2.7778128557,0,2.7778128557
2020-12-12 12:00:00,1.8423536570999999,-0.0335,1.8426582016,0.111,-0.0335,0.1159450301,1.7313536571,0,1.7313536571,2.8863282288,-0.0335,2.8865226302,0.111,-0.0335,0.1159450301,2.7753282288000003,0,2.7753282288000003
2020-12-12 12:30:00,1.8755350703,-0.033,1.875825365,0.10300000000000001,-0.033,0.10815729290000001,1.7725350703,0,1.7725350703,2.9106079401000002,-0.033,2.9107950084,0.10300000000000001,-0.033,0.10815729290000001,2.8076079401,0,2.8076079401
2020-12-12 13:00:00,1.9082867645000001,-0.0335,1.9085807883,0.101,-0.0335,0.10641076070000001,1.8072867645000001,0,1.8072867645000001,2.9449390914,-0.0335,2.9451296240000002,0.101,-0.0335,0.10641076070000001,2.8439390914000002,0,2.8439390914000002
2020-12-12 13:30:00,1.8480786036999999,-0.030500000000000003,1.8483302669000001,0.109,-0.030500000000000003,0.11318679250000001,1.7390786037,0,1.7390786037,2.9197332526,-0.030500000000000003,2.9198925522,0.109,-0.030500000000000003,0.11318679250000001,2.8107332526,0,2.8107332526
2020-12-12 14:00:00,1.9331784066000002,-0.025500000000000002,1.9333465807999999,0.08700000000000001,-0.025500000000000002,0.09066007940000001,1.8461784066,0,1.8461784066,2.9842143762,-0.025500000000000002,2.9843233225,0.08700000000000001,-0.025500000000000002,0.09066007940000001,2.8972143762,0,2.8972143762
2020-12-12 14:30:00,1.9759403967,-0.021500000000000002,1.9760573628,0.074,-0.021500000000000002,0.07706004150000001,1.9019403967000001,0,1.9019403967000001,3.0220900778,-0.021500000000000002,3.0221665553,0.074,-0.021500000000000002,0.07706004150000001,2.9480900778,0,2.9480900778
2020-12-12 15:00:00,2.1206219749,-0.0135,2.1206649453,0.067,-0.0135,0.0683465434,2.0536219749,0,2.0536219749,3.1119167409,-0.0135,3.1119460233,0.067,-0.0135,0.0683465434,3.0449167409,0,3.0449167409
2020-12-12 15:30:00,2.1990456319,0.0,2.1990456319,0.0465,0.0,0.0465,2.1525456319,0,2.1525456319,3.1521488508,0.0,3.1521488508,0.0465,0.0,0.0465,3.1056488508,0,3.1056488508
2020-12-12 16:00:00,2.1519487381,0.008,2.1519636083,0.030500000000000003,0.008,0.0315317301,2.1214487381,0,2.1214487381,3.1968447608,0.008,3.1968547707,0.030500000000000003,0.008,0.0315317301,3.1663447608,0,3.1663447608
2020-12-12 16:30:00,2.2792760332,0.0125,2.2793103092,0.0235,0.0125,0.0266176633,2.2557760332,0,2.2557760332,3.5897524292,0.0125,3.5897741925,0.0235,0.0125,0.0266176633,3.5662524292,0,3.5662524292
2020-12-12 17:00:00,2.5591477262,0.013000000000000001,2.5591807448,0.0135,0.013000000000000001,0.018741664800000002,2.5456477262,0,2.5456477262,3.5296362319,0.013000000000000001,3.529660172,0.0135,0.013000000000000001,0.018741664800000002,3.5161362319,0,3.5161362319
2020-12-12 17:30:00,2.5719059263,0.0105,2.5719273598,0.0145,0.0105,0.017902513800000002,2.5574059263,0,2.5574059263,3.5243235995,0.0105,3.5243392408,0.0145,0.0105,0.017902513800000002,3.5098235995,0,3.5098235995
