Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-12 18:00:00,2.6040072336,0.015,2.6040504359,0.0085,0.015,0.0172409396,2.5955072336000002,0,2.5955072336000002,3.5606964905,0.015,3.5607280853,0.0085,0.015,0.0172409396,3.5521964905,0,3.5521964905
2020-12-12 18:30:00,2.4933945686,0.008,2.4934074025,0.0015,0.008,0.0081394103,2.4918945686000002,0,2.4918945686000002,3.4692638634,0.008,3.4692730872,0.0015,0.008,0.0081394103,3.4677638634,0,3.4677638634
2020-12-12 19:00:00,2.4850870463,0.004,2.4850902655000002,0.0005,0.004,0.0040311289,2.4845870463,0,2.4845870463,3.3869070121,0.004,3.3869093741,0.0005,0.004,0.0040311289,3.3864070121,0,3.3864070121
2020-12-12 19:30:00,2.26180357,0.0005,2.2618036253,0.0,0.0005,0.0005,2.26180357,0,2.26180357,2.7535482095,0.0005,2.7535482549,0.0,0.0005,0.0005,2.7535482095,0,2.7535482095
2020-12-12 20:00:00,2.2203111245000002,0.0055000000000000005,2.2203179366,0.0015,0.0055000000000000005,0.0057008771000000005,2.2188111245,0,2.2188111245,3.0683029349,0.0055000000000000005,3.0683078643,0.0015,0.0055000000000000005,0.0057008771000000005,3.0668029349,0,3.0668029349
2020-12-12 20:30:00,2.1696713722,0.008,2.169686121,0.003,0.008,0.0085440037,2.1666713722,0,2.1666713722,3.1127174381,0.008,3.1127277185,0.003,0.008,0.0085440037,3.1097174381,0,3.1097174381
2020-12-12 21:00:00,2.0611990933,0.01,2.0612233508,0.005,0.01,0.0111803399,2.0561990933,0,2.0561990933,3.0341353331,0.01,3.0341518123,0.005,0.01,0.0111803399,3.0291353331,0,3.0291353331
2020-12-12 21:30:00,2.2104849428,0.007,2.2104960263,0.006500000000000001,0.007,0.0095524866,2.2039849428,0,2.2039849428,3.1670597111,0.007,3.167067447,0.006500000000000001,0.007,0.0095524866,3.1605597111,0,3.1605597111
2020-12-12 22:00:00,2.1578564488,0.0115,2.1578870925,0.006,0.0115,0.0129711218,2.1518564488,0,2.1518564488,3.1550632239,0.0115,3.1550841822,0.006,0.0115,0.0129711218,3.1490632239,0,3.1490632239
2020-12-12 22:30:00,2.1217211943,0.003,2.1217233152,0.01,0.003,0.0104403065,2.1117211943,0,2.1117211943,2.8412348452,0.003,2.8412364290000003,0.01,0.003,0.0104403065,2.8312348452,0,2.8312348452
2020-12-12 23:00:00,2.0642116099,0.004,2.0642154855,0.0135,0.004,0.0140801278,2.0507116099,0,2.0507116099,2.5566376382,0.004,2.5566407673000002,0.0135,0.004,0.0140801278,2.5431376382,0,2.5431376382
2020-12-12 23:30:00,2.0098548345,0.004,2.0098588148,0.0175,0.004,0.0179513231,1.9923548345,0,1.9923548345,2.4967149175,0.004,2.4967181217,0.0175,0.004,0.0179513231,2.4792149175000002,0,2.4792149175000002
2020-12-13 00:00:00,1.762352397,0.0045000000000000005,1.7623581421,0.021500000000000002,0.0045000000000000005,0.0219658826,1.740852397,0,1.740852397,2.2572530063,0.0045000000000000005,2.2572574918,0.021500000000000002,0.0045000000000000005,0.0219658826,2.2357530063,0,2.2357530063
2020-12-13 00:30:00,1.8029499021,-0.008,1.8029676506999999,0.042,-0.008,0.0427551167,1.7609499021000001,0,1.7609499021000001,2.3243060286,-0.008,2.3243197961,0.042,-0.008,0.0427551167,2.2823060286,0,2.2823060286
2020-12-13 01:00:00,1.8249363856,-0.003,1.8249388514,0.05,-0.003,0.050089919100000005,1.7749363856,0,1.7749363856,3.1506813291,-0.003,3.1506827573,0.05,-0.003,0.050089919100000005,3.1006813291,0,3.1006813291
2020-12-13 01:30:00,1.7642085618,-0.004,1.7642130964,0.0485,-0.004,0.0486646689,1.7157085618,0,1.7157085618,3.2597909596,-0.004,3.2597934137999998,0.0485,-0.004,0.0486646689,3.2112909596,0,3.2112909596
2020-12-13 02:00:00,1.7196070953,-0.0155,1.71967695,0.07200000000000001,-0.0155,0.0736495078,1.6476070953000002,0,1.6476070953000002,3.2540655468,-0.0155,3.2541024619,0.07200000000000001,-0.0155,0.0736495078,3.1820655468,0,3.1820655468
2020-12-13 02:30:00,1.614252004,-0.025500000000000002,1.6144534006,0.108,-0.025500000000000002,0.1109695904,1.506252004,0,1.506252004,3.2222089923,-0.025500000000000002,3.222309892,0.108,-0.025500000000000002,0.1109695904,3.1142089923,0,3.1142089923
2020-12-13 03:00:00,1.6314571922,-0.023,1.6316193092,0.08950000000000001,-0.023,0.0924080624,1.5419571922,0,1.5419571922,3.2239861111,-0.023,3.2240681513,0.08950000000000001,-0.023,0.0924080624,3.1344861111,0,3.1344861111
2020-12-13 03:30:00,1.7093433694,-0.026000000000000002,1.7095410947,0.1095,-0.026000000000000002,0.1125444357,1.5998433694,0,1.5998433694,3.2816017513,-0.026000000000000002,3.2817047481,0.1095,-0.026000000000000002,0.1125444357,3.1721017513,0,3.1721017513
2020-12-13 04:00:00,1.9055782452,-0.039,1.9059772949,0.1405,-0.039,0.1458123794,1.7650782452,0,1.7650782452,3.4232467157,-0.039,3.423468866,0.1405,-0.039,0.1458123794,3.2827467157,0,3.2827467157
2020-12-13 04:30:00,1.8891002581,-0.045,1.8896361515,0.158,-0.045,0.16428329190000002,1.7311002581000001,0,1.7311002581000001,3.4517655033,-0.045,3.452058819,0.158,-0.045,0.16428329190000002,3.2937655033,0,3.2937655033
2020-12-13 05:00:00,1.9413910040000002,-0.0485,1.9419967251,0.1625,-0.0485,0.1695833129,1.778891004,0,1.778891004,3.5052575997,-0.0485,3.5055931153,0.1625,-0.0485,0.1695833129,3.3427575997,0,3.3427575997
2020-12-13 05:30:00,1.8998723605,-0.048,1.9004786203,0.1625,-0.048,0.16944099270000001,1.7373723605,0,1.7373723605,3.4639481879,-0.048,3.4642807404,0.1625,-0.048,0.16944099270000001,3.3014481879,0,3.3014481879
2020-12-13 06:00:00,1.9126160535,-0.047,1.9131934475999999,0.161,-0.047,0.16772000480000002,1.7516160535,0,1.7516160535,3.4687497351,-0.047,3.469068135,0.161,-0.047,0.16772000480000002,3.3077497351,0,3.3077497351
2020-12-13 06:30:00,2.0843492824,-0.0475,2.0848904482,0.1645,-0.0475,0.1712206179,1.9198492824,0,1.9198492824,3.1937144879,-0.0475,3.1940677012,0.1645,-0.0475,0.1712206179,3.0292144879,0,3.0292144879
2020-12-13 07:00:00,2.1308835116,-0.047,2.1314017781,0.1635,-0.047,0.1701212803,1.9673835116,0,1.9673835116,3.1466984012,-0.047,3.1470493845,0.1635,-0.047,0.1701212803,2.9831984012,0,2.9831984012
2020-12-13 07:30:00,2.1836536844,-0.0455,2.1841276665000002,0.158,-0.0455,0.1644209537,2.0256536844,0,2.0256536844,3.2495527285,-0.0455,3.2498712567,0.158,-0.0455,0.1644209537,3.0915527285,0,3.0915527285
2020-12-13 08:00:00,2.1739381724,-0.0465,2.1744354273,0.145,-0.0465,0.1522736024,2.0289381724,0,2.0289381724,3.4492967187,-0.0465,3.4496101379,0.145,-0.0465,0.1522736024,3.3042967187,0,3.3042967187
2020-12-13 08:30:00,2.2689647656,-0.0485,2.2694830595,0.1605,-0.0485,0.1676678264,2.1084647656,0,2.1084647656,3.3070103542,-0.0485,3.3073659811000002,0.1605,-0.0485,0.1676678264,3.1465103542,0,3.1465103542
2020-12-13 09:00:00,2.2848314333,-0.0485,2.2853461288,0.16,-0.0485,0.167189264,2.1248314333,0,2.1248314333,3.3129282953,-0.0485,3.3132832869,0.16,-0.0485,0.167189264,3.1529282953,0,3.1529282953
2020-12-13 09:30:00,2.3083892726,-0.0475,2.3088779275,0.1595,-0.0475,0.1664226547,2.1488892726,0,2.1488892726,3.3237697639,-0.0475,3.3241091579,0.1595,-0.0475,0.1664226547,3.1642697639,0,3.1642697639
2020-12-13 10:00:00,2.2754528529,-0.048,2.2759590694,0.1565,-0.048,0.1636956017,2.1189528529,0,2.1189528529,3.3065797645,-0.048,3.3069281424,0.1565,-0.048,0.1636956017,3.1500797645,0,3.1500797645
2020-12-13 10:30:00,2.3818054059,-0.047,2.3822690846,0.157,-0.047,0.1638841054,2.2248054059,0,2.2248054059,3.3550082084,-0.047,3.3553374016,0.157,-0.047,0.1638841054,3.1980082084,0,3.1980082084
2020-12-13 11:00:00,2.3280496503,-0.0485,2.328554793,0.157,-0.0485,0.1643205708,2.1710496503,0,2.1710496503,3.3168183934,-0.0485,3.3171729687,0.157,-0.0485,0.1643205708,3.1598183934,0,3.1598183934
2020-12-13 11:30:00,2.3528371164,-0.0475,2.3533165419,0.158,-0.0475,0.1649856054,2.1948371164,0,2.1948371164,3.3218997979,-0.0475,3.3222393829,0.158,-0.0475,0.1649856054,3.1638997979,0,3.1638997979
2020-12-13 12:00:00,2.3800758652000003,-0.0485,2.3805699683,0.154,-0.0485,0.1614566505,2.2260758652,0,2.2260758652,3.3355085192000002,-0.0485,3.335861108,0.154,-0.0485,0.1614566505,3.1815085192,0,3.1815085192
2020-12-13 12:30:00,2.3484253181,-0.0455,2.3488660508,0.147,-0.0455,0.1538806356,2.2014253181,0,2.2014253181,3.3141255693,-0.0455,3.3144378919,0.147,-0.0455,0.1538806356,3.1671255693,0,3.1671255693
2020-12-13 13:00:00,2.3958365632,-0.041,2.3961873545,0.129,-0.041,0.1353587825,2.2668365632,0,2.2668365632,3.3339317351,-0.041,3.3341838303,0.129,-0.041,0.1353587825,3.2049317351,0,3.2049317351
2020-12-13 13:30:00,2.384895452,-0.037,2.3851824495000002,0.116,-0.037,0.12175795660000001,2.268895452,0,2.268895452,3.3359267918,-0.037,3.3361319758,0.116,-0.037,0.12175795660000001,3.2199267918,0,3.2199267918
2020-12-13 14:00:00,2.3357299343999998,-0.036000000000000004,2.3360073472,0.1165,-0.036000000000000004,0.1219354337,2.2192299344,0,2.2192299344,3.3195053482,-0.036000000000000004,3.3197005523,0.1165,-0.036000000000000004,0.1219354337,3.2030053482,0,3.2030053482
2020-12-13 14:30:00,2.3537271594,-0.04,2.3540670213,0.1265,-0.04,0.1326734713,2.2272271594,0,2.2272271594,3.3381465497000002,-0.04,3.338386195,0.1265,-0.04,0.1326734713,3.2116465497,0,3.2116465497
2020-12-13 15:00:00,2.2500451516,-0.025,2.2501840334,0.089,-0.025,0.092444578,2.1610451516,0,2.1610451516,3.241040446,-0.025,3.2411368642,0.089,-0.025,0.092444578,3.152040446,0,3.152040446
2020-12-13 15:30:00,2.2577168465,-0.034,2.2579728428,0.108,-0.034,0.11322543880000001,2.1497168465,0,2.1497168465,3.2712876911,-0.034,3.2714643752,0.108,-0.034,0.11322543880000001,3.1632876911,0,3.1632876911
2020-12-13 16:00:00,2.3286030125,-0.026000000000000002,2.3287481594,0.097,-0.026000000000000002,0.1004241007,2.2316030125,0,2.2316030125,3.3152499934,-0.026000000000000002,3.3153519449,0.097,-0.026000000000000002,0.1004241007,3.2182499934,0,3.2182499934
2020-12-13 16:30:00,2.400126665,-0.025,2.4002568629,0.097,-0.025,0.1001698557,2.303126665,0,2.303126665,3.3511024059,-0.025,3.3511956575,0.097,-0.025,0.1001698557,3.2541024059,0,3.2541024059
2020-12-13 17:00:00,2.4047427508,-0.023,2.4048527392,0.091,-0.023,0.0938616002,2.3137427508,0,2.3137427508,3.3355492796,-0.023,3.335628576,0.091,-0.023,0.0938616002,3.2445492796,0,3.2445492796
2020-12-13 17:30:00,2.5254663485,-0.025,2.5255900849,0.097,-0.025,0.1001698557,2.4284663485,0,2.4284663485,3.5458994052,-0.025,3.5459875341,0.097,-0.025,0.1001698557,3.4488994052,0,3.4488994052
2020-12-13 18:00:00,2.4377350774,-0.029,2.4379075674,0.10450000000000001,-0.029,0.1084492969,2.3332350774,0,2.3332350774,3.842378226,-0.029,3.8424876619,0.10450000000000001,-0.029,0.1084492969,3.7378782260000003,0,3.7378782260000003
2020-12-13 18:30:00,2.3526236633,-0.034,2.3528693336,0.1125,-0.034,0.1175255291,2.2401236633,0,2.2401236633,3.7726732307,-0.034,3.7728264346,0.1125,-0.034,0.1175255291,3.6601732307,0,3.6601732307
2020-12-13 19:00:00,2.297746195,-0.038,2.2980603944,0.127,-0.038,0.1325631925,2.170746195,0,2.170746195,3.7583624707,-0.038,3.7585545708,0.127,-0.038,0.1325631925,3.6313624707,0,3.6313624707
2020-12-13 19:30:00,2.1992526923,-0.038,2.1995809611,0.126,-0.038,0.131605471,2.0732526923,0,2.0732526923,3.7021853942,-0.038,3.702380409,0.126,-0.038,0.131605471,3.5761853942,0,3.5761853942
2020-12-13 20:00:00,2.1942985999999998,-0.0415,2.1946910024,0.139,-0.0415,0.14506291740000002,2.0552986,0,2.0552986,3.7408211317999998,-0.0415,3.7410513215,0.139,-0.0415,0.14506291740000002,3.6018211318,0,3.6018211318
2020-12-13 20:30:00,2.1003168285,-0.04,2.1006976889,0.135,-0.04,0.1408012784,1.9653168285,0,1.9653168285,3.6993830268,-0.04,3.6995992727,0.135,-0.04,0.1408012784,3.5643830268,0,3.5643830268
2020-12-13 21:00:00,2.2834758696,-0.036500000000000005,2.2837675663,0.12250000000000001,-0.036500000000000005,0.1278221421,2.1609758696,0,2.1609758696,3.1764578729,-0.036500000000000005,3.1766675728,0.12250000000000001,-0.036500000000000005,0.1278221421,3.0539578729,0,3.0539578729
2020-12-13 21:30:00,2.2501254943,-0.037,2.250429679,0.1295,-0.037,0.134682033,2.1206254943,0,2.1206254943,2.7448461435000002,-0.037,2.7450955087,0.1295,-0.037,0.134682033,2.6153461435,0,2.6153461435
2020-12-13 22:00:00,2.1811520329,-0.0405,2.181528006,0.14250000000000002,-0.0405,0.14814351150000002,2.0386520329,0,2.0386520329,2.6906993835,-0.0405,2.6910041662,0.14250000000000002,-0.0405,0.14814351150000002,2.5481993835,0,2.5481993835
2020-12-13 22:30:00,2.1856302503,-0.0405,2.1860054531,0.14250000000000002,-0.0405,0.14814351150000002,2.0431302503,0,2.0431302503,2.679363977,-0.0405,2.6796700489000003,0.14250000000000002,-0.0405,0.14814351150000002,2.536863977,0,2.536863977
2020-12-13 23:00:00,1.9925092704,-0.0405,1.992920832,0.14350000000000002,-0.0405,0.1491056672,1.8490092704,0,1.8490092704,2.5091807191,-0.0405,2.5095075475,0.14350000000000002,-0.0405,0.1491056672,2.3656807191,0,2.3656807191
2020-12-13 23:30:00,2.0195708322,-0.042,2.0200075115,0.14350000000000002,-0.042,0.1495200655,1.8760708322,0,1.8760708322,2.5497566074,-0.042,2.5501024993,0.14350000000000002,-0.042,0.1495200655,2.4062566074,0,2.4062566074
2020-12-14 00:00:00,1.9867271259,-0.044500000000000005,1.9872254333,0.152,-0.044500000000000005,0.15838008080000002,1.8347271259,0,1.8347271259,2.5226794177,-0.044500000000000005,2.5230718766,0.152,-0.044500000000000005,0.15838008080000002,2.3706794177,0,2.3706794177
2020-12-14 00:30:00,1.9633773049,-0.044500000000000005,1.963881537,0.1505,-0.044500000000000005,0.15694107170000002,1.8128773049,0,1.8128773049,2.487875718,-0.044500000000000005,2.4882736663,0.1505,-0.044500000000000005,0.15694107170000002,2.337375718,0,2.337375718
2020-12-14 01:00:00,2.0440068204,-0.041,2.0444179811,0.14100000000000001,-0.041,0.146840049,1.9030068204,0,1.9030068204,2.5446278739,-0.041,2.5449581561,0.14100000000000001,-0.041,0.146840049,2.4036278739,0,2.4036278739
2020-12-14 01:30:00,2.0723446883,-0.0425,2.0727804411,0.14350000000000002,-0.0425,0.1496612842,1.9288446882999999,0,1.9288446882999999,2.5658371403,-0.0425,2.5661890968,0.14350000000000002,-0.0425,0.1496612842,2.4223371403,0,2.4223371403
2020-12-14 02:00:00,2.0827786466,-0.041,2.083182155,0.1385,-0.041,0.1444411645,1.9442786466,0,1.9442786466,2.5817100845,-0.041,2.5820356234,0.1385,-0.041,0.1444411645,2.4432100845,0,2.4432100845
2020-12-14 02:30:00,2.0360789102,-0.035,2.0363797113,0.11850000000000001,-0.035,0.1235607138,1.9175789102,0,1.9175789102,2.5398573191000002,-0.035,2.540098463,0.11850000000000001,-0.035,0.1235607138,2.4213573191,0,2.4213573191
2020-12-14 03:00:00,1.9811213752999999,-0.0385,1.9814954337000001,0.1275,-0.0385,0.1331859602,1.8536213753,0,1.8536213753,2.4953880447,-0.0385,2.4956850249,0.1275,-0.0385,0.1331859602,2.3678880447,0,2.3678880447
2020-12-14 03:30:00,2.0228876159,-0.039,2.0232635287,0.1285,-0.039,0.13428793690000002,1.8943876159,0,1.8943876159,2.5331130644,-0.039,2.53341327,0.1285,-0.039,0.13428793690000002,2.4046130644,0,2.4046130644
2020-12-14 04:00:00,2.0066897258,-0.0335,2.0069693336,0.10550000000000001,-0.0335,0.1106910114,1.9011897258000001,0,1.9011897258000001,2.5288192131000002,-0.0335,2.5290410954,0.10550000000000001,-0.0335,0.1106910114,2.4233192131,0,2.4233192131
2020-12-14 04:30:00,1.9927037236,-0.034,1.9929937606,0.116,-0.034,0.1208801059,1.8767037236,0,1.8767037236,2.5172140878,-0.034,2.5174436963,0.116,-0.034,0.1208801059,2.4012140878,0,2.4012140878
2020-12-14 05:00:00,2.1073880889,-0.035500000000000004,2.1076870753,0.113,-0.035500000000000004,0.11844513500000001,1.9943880889,0,1.9943880889,2.6035402781,-0.035500000000000004,2.6037822931,0.113,-0.035500000000000004,0.11844513500000001,2.4905402781,0,2.4905402781
2020-12-14 05:30:00,2.1668366649,-0.036000000000000004,2.1671356977,0.11800000000000001,-0.036000000000000004,0.1233693641,2.0488366649,0,2.0488366649,2.6500443724,-0.036000000000000004,2.6502888853,0.11800000000000001,-0.036000000000000004,0.1233693641,2.5320443724,0,2.5320443724
2020-12-14 06:00:00,2.2103547878,-0.035,2.2106318753,0.11800000000000001,-0.035,0.123081274,2.0923547878,0,2.0923547878,2.6875103634,-0.035,2.6877382598,0.11800000000000001,-0.035,0.123081274,2.5695103634,0,2.5695103634
2020-12-14 06:30:00,2.2807074841,-0.033,2.2809462133,0.111,-0.033,0.1158015544,2.1697074841,0,2.1697074841,2.7472845593,-0.033,2.7474827479,0.111,-0.033,0.1158015544,2.6362845593,0,2.6362845593
2020-12-14 07:00:00,2.3799565869,-0.027,2.380109736,0.097,-0.027,0.10068763580000001,2.2829565869,0,2.2829565869,2.8434648145,-0.027,2.8435930003000003,0.097,-0.027,0.10068763580000001,2.7464648145,0,2.7464648145
2020-12-14 07:30:00,2.3065453089,-0.0345,2.3068033103,0.1115,-0.0345,0.116715466,2.1950453089,0,2.1950453089,3.1333854881,-0.0345,3.1335754127,0.1115,-0.0345,0.116715466,3.0218854881,0,3.0218854881
2020-12-14 08:00:00,2.2905895277,-0.034,2.2908418506,0.113,-0.034,0.1180042372,2.1775895277,0,2.1775895277,3.2690667713,-0.034,3.2692435754,0.113,-0.034,0.1180042372,3.1560667713,0,3.1560667713
2020-12-14 08:30:00,2.3277172043,-0.0345,2.3279728592,0.1095,-0.0345,0.1148063587,2.2182172043,0,2.2182172043,3.7589121722,-0.0345,3.7590704926000003,0.1095,-0.0345,0.1148063587,3.6494121722,0,3.6494121722
2020-12-14 09:00:00,2.3087524219,-0.036500000000000005,2.3090409255,0.12,-0.036500000000000005,0.12542826640000002,2.1887524219,0,2.1887524219,3.9132130924,-0.036500000000000005,3.9133833132999998,0.12,-0.036500000000000005,0.12542826640000002,3.7932130924000003,0,3.7932130924000003
2020-12-14 09:30:00,2.3672106066,-0.036000000000000004,2.3674843307,0.115,-0.036000000000000004,0.12050311200000001,2.2522106066,0,2.2522106066,3.9279413243,-0.036000000000000004,3.9281062928,0.115,-0.036000000000000004,0.12050311200000001,3.8129413243,0,3.8129413243
2020-12-14 10:00:00,2.2791992068,-0.0285,2.2793773874,0.095,-0.0285,0.09918291180000001,2.1841992068,0,2.1841992068,3.8780130452,-0.0285,3.8781177688,0.095,-0.0285,0.09918291180000001,3.7830130452,0,3.7830130452
2020-12-14 10:30:00,2.3194525844,-0.0285,2.319627673,0.089,-0.0285,0.09345185930000001,2.2304525844,0,2.2304525844,3.8980388406,-0.0285,3.8981430263,0.089,-0.0285,0.09345185930000001,3.8090388406,0,3.8090388406
2020-12-14 11:00:00,2.1759856625,-0.039,2.1763351312,0.12250000000000001,-0.039,0.1285583525,2.0534856625,0,2.0534856625,3.8273151082,-0.039,3.8275138063,0.12250000000000001,-0.039,0.1285583525,3.7048151082,0,3.7048151082
2020-12-14 11:30:00,2.1964866016,-0.0345,2.1967575289,0.114,-0.0345,0.11910604520000001,2.0824866016,0,2.0824866016,3.7858283737000002,-0.0345,3.7859855686,0.114,-0.0345,0.11910604520000001,3.6718283737,0,3.6718283737
2020-12-14 12:00:00,2.2546007588,-0.0375,2.2549125996,0.1115,-0.0375,0.11763715400000001,2.1431007588,0,2.1431007588,3.8490882807,-0.0375,3.8492709495,0.1115,-0.0375,0.11763715400000001,3.7375882807,0,3.7375882807
2020-12-14 12:30:00,2.2447125715,-0.0375,2.2450257858000002,0.12050000000000001,-0.0375,0.1262002377,2.1242125715,0,2.1242125715,3.8228737826,-0.0375,3.8230577039,0.12050000000000001,-0.0375,0.1262002377,3.7023737826,0,3.7023737826
2020-12-14 13:00:00,2.4087144276,-0.027,2.4088657483,0.08600000000000001,-0.027,0.0901387819,2.3227144276000002,0,2.3227144276000002,3.943055446,-0.027,3.9431478859,0.08600000000000001,-0.027,0.0901387819,3.857055446,0,3.857055446
2020-12-14 13:30:00,2.3069997551,-0.038,2.3073126944,0.11,-0.038,0.11637869220000001,2.1969997551000002,0,2.1969997551000002,3.8943993787,-0.038,3.8945847687,0.11,-0.038,0.11637869220000001,3.7843993787,0,3.7843993787
2020-12-14 14:00:00,2.3456993997,-0.0395,2.3460319528999998,0.111,-0.0395,0.1178187167,2.2346993997,0,2.2346993997,3.9416768318,-0.0395,3.9418747438,0.111,-0.0395,0.1178187167,3.8306768318,0,3.8306768318
2020-12-14 14:30:00,2.2566157837,-0.037,2.2569190936,0.112,-0.037,0.1179533806,2.1446157837,0,2.1446157837,3.8292063729,-0.037,3.8293851263,0.112,-0.037,0.1179533806,3.7172063728999998,0,3.7172063728999998
2020-12-14 15:00:00,2.1888474271,-0.0315,2.1890740757,0.0975,-0.0315,0.1024621881,2.0913474271,0,2.0913474271,3.749161933,-0.0315,3.7492942602,0.0975,-0.0315,0.1024621881,3.651661933,0,3.651661933
2020-12-14 15:30:00,2.3126309379,-0.022,2.3127355782,0.07250000000000001,-0.022,0.0757644376,2.2401309379,0,2.2401309379,3.7957441288,-0.022,3.7958078838000002,0.07250000000000001,-0.022,0.0757644376,3.7232441288,0,3.7232441288
2020-12-14 16:00:00,2.2534943042,-0.0205,2.2535875464,0.0675,-0.0205,0.07054431230000001,2.1859943042,0,2.1859943042,3.7593091387,-0.0205,3.7593650328,0.0675,-0.0205,0.07054431230000001,3.6918091387,0,3.6918091387
2020-12-14 16:30:00,2.3544386185,-0.025500000000000002,2.3545767047,0.075,-0.025500000000000002,0.0792164756,2.2794386185,0,2.2794386185,3.8350909116,-0.025500000000000002,3.835175687,0.075,-0.025500000000000002,0.0792164756,3.7600909116,0,3.7600909116
2020-12-14 17:00:00,2.5502324562,-0.0245,2.5503501388,0.0745,-0.0245,0.0784251235,2.4757324562000003,0,2.4757324562000003,3.9637811173,-0.0245,3.9638568334,0.0745,-0.0245,0.0784251235,3.8892811173,0,3.8892811173
2020-12-14 17:30:00,2.5796282214,-0.025500000000000002,2.5797542539,0.0855,-0.025500000000000002,0.0892216341,2.4941282214,0,2.4941282214,3.9988361853,-0.025500000000000002,3.9989174894,0.0855,-0.025500000000000002,0.0892216341,3.9133361853,0,3.9133361853
2020-12-14 18:00:00,2.5237247050000002,-0.008,2.5237373846,0.0475,-0.008,0.0481689734,2.476224705,0,2.476224705,3.9130864890000003,-0.008,3.9130946667,0.0475,-0.008,0.0481689734,3.865586489,0,3.865586489
2020-12-14 18:30:00,2.500345089,-0.0055000000000000005,2.5003511382,0.038,-0.0055000000000000005,0.0383959633,2.4623450890000003,0,2.4623450890000003,3.9245571209000003,-0.0055000000000000005,3.9245609749,0.038,-0.0055000000000000005,0.0383959633,3.8865571209,0,3.8865571209
2020-12-14 19:00:00,2.3630238636,-0.011,2.3630494662,0.051000000000000004,-0.011,0.0521727898,2.3120238636,0,2.3120238636,3.805936848,-0.011,3.8059527442,0.051000000000000004,-0.011,0.0521727898,3.754936848,0,3.754936848
2020-12-14 19:30:00,2.3800925755,-0.0105,2.3801157362,0.052500000000000005,-0.0105,0.0535397049,2.3275925755,0,2.3275925755,3.7882841766,-0.0105,3.788298728,0.052500000000000005,-0.0105,0.0535397049,3.7357841766,0,3.7357841766
2020-12-14 20:00:00,2.2738784123,-0.0115,2.2739074924000002,0.05,-0.0115,0.0513054578,2.2238784123,0,2.2238784123,3.7432969703000003,-0.0115,3.7433146352,0.05,-0.0115,0.0513054578,3.6932969703,0,3.6932969703
2020-12-14 20:30:00,2.1610313672,-0.0145,2.1610800124,0.061500000000000006,-0.0145,0.0631862327,2.0995313672,0,2.0995313672,3.6110282662,-0.0145,3.6110573783,0.061500000000000006,-0.0145,0.0631862327,3.5495282662000003,0,3.5495282662000003
2020-12-14 21:00:00,2.2497122824,-0.0125,2.2497470088,0.0625,-0.0125,0.0637377439,2.1872122824,0,2.1872122824,3.6688688044,-0.0125,3.6688900983,0.0625,-0.0125,0.0637377439,3.6063688044,0,3.6063688044
2020-12-14 21:30:00,2.1171560963,-0.0155,2.1172128344,0.0635,-0.0155,0.0653643634,2.0536560963,0,2.0536560963,3.598435565,-0.0155,3.5984689474,0.0635,-0.0155,0.0653643634,3.534935565,0,3.534935565
2020-12-14 22:00:00,2.0332412653,-0.0095,2.0332634588,0.0625,-0.0095,0.06321787720000001,1.9707412653,0,1.9707412653,3.5533593752,-0.0095,3.5533720745,0.0625,-0.0095,0.06321787720000001,3.4908593752,0,3.4908593752
2020-12-14 22:30:00,1.9868103497,-0.0105,1.986838095,0.0565,-0.0105,0.0574673821,1.9303103497,0,1.9303103497,3.099172003,-0.0105,3.09918979,0.0565,-0.0105,0.0574673821,3.042672003,0,3.042672003
2020-12-14 23:00:00,1.9286040969,-0.0195,1.9287026761,0.07250000000000001,-0.0195,0.0750766275,1.8561040969,0,1.8561040969,2.5173229703,-0.0195,2.5173984958,0.07250000000000001,-0.0195,0.0750766275,2.4448229703,0,2.4448229703
2020-12-14 23:30:00,1.8365940481,-0.0125,1.8366365855,0.067,-0.0125,0.0681560709,1.7695940481,0,1.7695940481,2.5337777535,-0.0125,2.5338085867,0.067,-0.0125,0.0681560709,2.4667777535,0,2.4667777535
2020-12-15 00:00:00,1.6746197569999999,-0.0105,1.6746526746,0.065,-0.0105,0.0658426154,1.609619757,0,1.609619757,2.7157825174,-0.0105,2.7158028154,0.065,-0.0105,0.0658426154,2.6507825174,0,2.6507825174
2020-12-15 00:30:00,1.6725843792,-0.0115,1.6726239133,0.061500000000000006,-0.0115,0.0625659652,1.6110843792,0,1.6110843792,3.1084853291,-0.0115,3.1085066015,0.061500000000000006,-0.0115,0.0625659652,3.0469853291,0,3.0469853291
2020-12-15 01:00:00,1.5648308114,-0.007500000000000001,1.5648487845,0.0565,-0.007500000000000001,0.0569956139,1.5083308114,0,1.5083308114,3.1453692622,-0.007500000000000001,3.1453782039,0.0565,-0.007500000000000001,0.0569956139,3.0888692622,0,3.0888692622
2020-12-15 01:30:00,1.5967520734,-0.0085,1.5967746972999999,0.053500000000000006,-0.0085,0.054171025500000004,1.5432520734000001,0,1.5432520734000001,3.1733003987,-0.0085,3.1733117827,0.053500000000000006,-0.0085,0.054171025500000004,3.1198003987,0,3.1198003987
2020-12-15 02:00:00,1.5840057392,-0.007500000000000001,1.5840234947,0.0555,-0.007500000000000001,0.056004464100000005,1.5285057391999999,0,1.5285057391999999,3.1449482867,-0.007500000000000001,3.1449572296,0.0555,-0.007500000000000001,0.056004464100000005,3.0894482867,0,3.0894482867
2020-12-15 02:30:00,1.439002082,-0.007500000000000001,1.4390216267,0.053500000000000006,-0.007500000000000001,0.054023143200000005,1.385502082,0,1.385502082,3.065259053,-0.007500000000000001,3.0652682284,0.053500000000000006,-0.007500000000000001,0.054023143200000005,3.011759053,0,3.011759053
2020-12-15 03:00:00,1.4548100744,-0.009000000000000001,1.4548379128,0.0485,-0.009000000000000001,0.049327983900000004,1.4063100743999999,0,1.4063100743999999,3.0938670741,-0.009000000000000001,3.0938801645,0.0485,-0.009000000000000001,0.049327983900000004,3.0453670741,0,3.0453670741
2020-12-15 03:30:00,1.6663106281000002,-0.007500000000000001,1.6663275066,0.0545,-0.007500000000000001,0.0550136347,1.6118106281,0,1.6118106281,3.2356330106,-0.007500000000000001,3.2356417029,0.0545,-0.007500000000000001,0.0550136347,3.1811330106,0,3.1811330106
2020-12-15 04:00:00,1.6094217685,-0.0095,1.6094498063,0.060500000000000005,-0.0095,0.061241325900000004,1.5489217685,0,1.5489217685,3.2084867543,-0.0095,3.2085008185,0.060500000000000005,-0.0095,0.061241325900000004,3.1479867543,0,3.1479867543
2020-12-15 04:30:00,1.6282668735999999,-0.0145,1.6283314348,0.066,-0.0145,0.0675740335,1.5622668736,0,1.5622668736,3.2267214847,-0.0145,3.226754064,0.066,-0.0145,0.0675740335,3.1607214847,0,3.1607214847
2020-12-15 05:00:00,1.6359564423,-0.011,1.6359934233,0.0645,-0.011,0.0654312616,1.5714564423000001,0,1.5714564423000001,3.2406575215,-0.011,3.2406761905,0.0645,-0.011,0.0654312616,3.1761575215,0,3.1761575215
2020-12-15 05:30:00,1.7540402158,-0.006500000000000001,1.7540522593999999,0.0585,-0.006500000000000001,0.0588600034,1.6955402158,0,1.6955402158,3.2850674746,-0.006500000000000001,3.2850739052,0.0585,-0.006500000000000001,0.0588600034,3.2265674746,0,3.2265674746
2020-12-15 06:00:00,1.8901042317,-0.0005,1.8901042979,0.044500000000000005,-0.0005,0.0445028089,1.8456042316999999,0,1.8456042316999999,3.3972820169,-0.0005,3.3972820537,0.044500000000000005,-0.0005,0.0445028089,3.3527820169,0,3.3527820169
2020-12-15 06:30:00,1.9780706778,-0.0035,1.9780737743,0.0495,-0.0035,0.0496235831,1.9285706778,0,1.9285706778,3.4233576111,-0.0035,3.4233594003,0.0495,-0.0035,0.0496235831,3.3738576111,0,3.3738576111
2020-12-15 07:00:00,2.022253824,-0.0095,2.0222761381,0.0545,-0.0095,0.0553217859,1.967753824,0,1.967753824,3.1720979229,-0.0095,3.1721121484,0.0545,-0.0095,0.0553217859,3.1175979229,0,3.1175979229
2020-12-15 07:30:00,2.1725405789,-0.0035,2.1725433982,0.0485,-0.0035,0.0486261247,2.1240405789,0,2.1240405789,3.1206149615,-0.0035,3.1206169242,0.0485,-0.0035,0.0486261247,3.0721149615,0,3.0721149615
2020-12-15 08:00:00,2.2712946176,-0.0025,2.2712959935,0.033,-0.0025,0.0330945615,2.2382946176,0,2.2382946176,3.1938325091,-0.0025,3.1938334876,0.033,-0.0025,0.0330945615,3.1608325091,0,3.1608325091
2020-12-15 08:30:00,2.2604855823,0.0005,2.2604856376,0.035,0.0005,0.0350035712,2.2254855823,0,2.2254855823,3.2044451318,0.0005,3.2044451708,0.035,0.0005,0.0350035712,3.1694451318,0,3.1694451318
2020-12-15 09:00:00,2.0751842509,-0.003,2.0751864194,0.0405,-0.003,0.0406109591,2.0346842509,0,2.0346842509,3.0310379665,-0.003,3.0310394512,0.0405,-0.003,0.0406109591,2.9905379665,0,2.9905379665
2020-12-15 09:30:00,2.0313307187,-0.0085,2.0313485025,0.0455,-0.0085,0.0462871472,1.9858307187,0,1.9858307187,2.9824710044,-0.0085,2.9824831168,0.0455,-0.0085,0.0462871472,2.9369710044,0,2.9369710044
2020-12-15 10:00:00,2.213157953,-0.0165,2.2132194593,0.0555,-0.0165,0.0579007772,2.157657953,0,2.157657953,3.1471951031,-0.0165,3.1472383556,0.0555,-0.0165,0.0579007772,3.0916951031,0,3.0916951031
2020-12-15 10:30:00,2.1230563732,-0.022500000000000003,2.1231755966,0.069,-0.022500000000000003,0.0725758224,2.0540563732,0,2.0540563732,3.0622082693,-0.022500000000000003,3.0622909291,0.069,-0.022500000000000003,0.0725758224,2.9932082693,0,2.9932082693
2020-12-15 11:00:00,2.1256684332,-0.018000000000000002,2.1257446431,0.0635,-0.018000000000000002,0.0660018939,2.0621684332,0,2.0621684332,3.1919483552,-0.018000000000000002,3.1919991075,0.0635,-0.018000000000000002,0.0660018939,3.1284483552,0,3.1284483552
2020-12-15 11:30:00,2.1739761522,-0.013000000000000001,2.1740150207,0.062,-0.013000000000000001,0.0633482439,2.1119761522,0,2.1119761522,3.6599141448,-0.013000000000000001,3.6599372327,0.062,-0.013000000000000001,0.0633482439,3.5979141448,0,3.5979141448
2020-12-15 12:00:00,2.4282652825,-0.0025,2.4282665695,0.054,-0.0025,0.0540578394,2.3742652825,0,2.3742652825,3.6955155794,-0.0025,3.695516425,0.054,-0.0025,0.0540578394,3.6415155794,0,3.6415155794
2020-12-15 12:30:00,2.4338182279,-0.032,2.4340285879,0.1265,-0.032,0.1304846734,2.3073182279,0,2.3073182279,3.4682540494,-0.032,3.468401671,0.1265,-0.032,0.1304846734,3.3417540494,0,3.3417540494
2020-12-15 13:00:00,2.3983966335,-0.042,2.398764351,0.156,-0.042,0.1615549442,2.2423966335,0,2.2423966335,3.439321237,-0.042,3.4395776734,0.156,-0.042,0.1615549442,3.283321237,0,3.283321237
2020-12-15 13:30:00,2.2803971446,-0.035,2.2806657223,0.1125,-0.035,0.1178187167,2.1678971446,0,2.1678971446,3.325902676,-0.035,3.3260868314,0.1125,-0.035,0.1178187167,3.213402676,0,3.213402676
2020-12-15 14:00:00,2.2550178348,-0.035500000000000004,2.2552972498,0.1075,-0.035500000000000004,0.1132099819,2.1475178348,0,2.1475178348,3.3139722211000002,-0.035500000000000004,3.3141623576,0.1075,-0.035500000000000004,0.1132099819,3.2064722211,0,3.2064722211
2020-12-15 14:30:00,2.2771260721,-0.033,2.2773651767,0.0955,-0.033,0.10104083330000001,2.1816260721,0,2.1816260721,3.297898784,-0.033,3.298063885,0.0955,-0.033,0.10104083330000001,3.202398784,0,3.202398784
2020-12-15 15:00:00,2.2506168201,-0.0315,2.2508372489,0.1,-0.0315,0.10484393160000001,2.1506168200999998,0,2.1506168200999998,3.2480525722,-0.0315,3.248205314,0.1,-0.0315,0.10484393160000001,3.1480525722,0,3.1480525722
2020-12-15 15:30:00,2.2611657857,-0.025500000000000002,2.2613095675,0.093,-0.025500000000000002,0.09643261900000001,2.1681657857,0,2.1681657857,3.2467094502,-0.025500000000000002,3.2468095885,0.093,-0.025500000000000002,0.09643261900000001,3.1537094502,0,3.1537094502
2020-12-15 16:00:00,2.3262200824,-0.012,2.3262510337,0.0585,-0.012,0.059718087700000005,2.2677200824,0,2.2677200824,3.2927356099000002,-0.012,3.2927574761000002,0.0585,-0.012,0.059718087700000005,3.2342356099,0,3.2342356099
2020-12-15 16:30:00,2.3973056102,-0.011,2.3973308468,0.053500000000000006,-0.011,0.0546191358,2.3438056102,0,2.3438056102,3.3400646753,-0.011,3.3400827887,0.053500000000000006,-0.011,0.0546191358,3.2865646753,0,3.2865646753
2020-12-15 17:00:00,2.490635905,-0.0005,2.4906359552,0.038,-0.0005,0.0380032893,2.452635905,0,2.452635905,3.4044094463,-0.0005,3.4044094830000002,0.038,-0.0005,0.0380032893,3.3664094463,0,3.3664094463
2020-12-15 17:30:00,2.5949899804000003,-0.013000000000000001,2.5950225429,0.051000000000000004,-0.013000000000000001,0.052630789500000004,2.5439899804,0,2.5439899804,3.4915315212999998,-0.013000000000000001,3.4915557227000003,0.051000000000000004,-0.013000000000000001,0.052630789500000004,3.4405315213,0,3.4405315213
2020-12-15 18:00:00,2.6444243554,-0.0115,2.6444493608,0.05,-0.0115,0.0513054578,2.5944243554,0,2.5944243554,3.5379519548,-0.0115,3.5379706449,0.05,-0.0115,0.0513054578,3.4879519548,0,3.4879519548
2020-12-15 18:30:00,2.5498751697,-0.011,2.5498988962,0.058,-0.011,0.0590338886,2.4918751697,0,2.4918751697,3.4797567834,-0.011,3.4797741696,0.058,-0.011,0.0590338886,3.4217567834000002,0,3.4217567834000002
2020-12-15 19:00:00,2.511027914,-0.015,2.511072716,0.0635,-0.015,0.0652476053,2.447527914,0,2.447527914,3.4563796859,-0.015,3.4564122343,0.0635,-0.015,0.0652476053,3.3928796859,0,3.3928796859
2020-12-15 19:30:00,2.4205090354,-0.016,2.4205619163,0.0675,-0.016,0.0693703827,2.3530090354,0,2.3530090354,3.3646293192,-0.016,3.3646673618,0.0675,-0.016,0.0693703827,3.2971293192,0,3.2971293192
2020-12-15 20:00:00,2.3372848629,-0.018000000000000002,2.3373541731,0.07350000000000001,-0.018000000000000002,0.07567198950000001,2.2637848629,0,2.2637848629,3.2545949055,-0.018000000000000002,3.2546446809000003,0.07350000000000001,-0.018000000000000002,0.07567198950000001,3.1810949055,0,3.1810949055
2020-12-15 20:30:00,2.2743506246000003,-0.018000000000000002,2.2744218526,0.0755,-0.018000000000000002,0.0776160422,2.1988506246,0,2.1988506246,3.1924948228,-0.018000000000000002,3.1925455664,0.0755,-0.018000000000000002,0.0776160422,3.1169948228,0,3.1169948228
2020-12-15 21:00:00,2.2182262126,-0.029,2.2184157704,0.0965,-0.029,0.1007633366,2.1217262126,0,2.1217262126,3.1709726291,-0.029,3.1711052353999998,0.0965,-0.029,0.1007633366,3.0744726291,0,3.0744726291
2020-12-15 21:30:00,2.149510617,-0.0335,2.149771649,0.124,-0.0335,0.1284455137,2.025510617,0,2.025510617,3.1249585038,-0.0335,3.125138061,0.124,-0.0335,0.1284455137,3.0009585038,0,3.0009585038
2020-12-15 22:00:00,2.2115836826,-0.035,2.2118606161,0.128,-0.035,0.1326989073,2.0835836826,0,2.0835836826,2.947002756,-0.035,2.9472105869,0.128,-0.035,0.1326989073,2.819002756,0,2.819002756
2020-12-15 22:30:00,2.096347791,-0.038,2.0966921713,0.1355,-0.038,0.1407275737,1.960847791,0,1.960847791,2.5901073253,-0.038,2.5903860632,0.1355,-0.038,0.1407275737,2.4546073253,0,2.4546073253
2020-12-15 23:00:00,2.0632260859000002,-0.037,2.0635578212,0.134,-0.037,0.1390143877,1.9292260858999999,0,1.9292260858999999,2.5816621479,-0.037,2.5819272736,0.134,-0.037,0.1390143877,2.4476621479,0,2.4476621479
2020-12-15 23:30:00,1.9688800229,-0.038,1.9692466947,0.1345,-0.038,0.1397649813,1.8343800229,0,1.8343800229,2.4832502689,-0.038,2.4835409998,0.1345,-0.038,0.1397649813,2.3487502689,0,2.3487502689
2020-12-16 00:00:00,1.9520334516000002,-0.0405,1.9524535452,0.14400000000000002,-0.0405,0.1495869312,1.8080334516,0,1.8080334516,2.4444059596,-0.0405,2.4447414475,0.14400000000000002,-0.0405,0.1495869312,2.3004059596,0,2.3004059596
2020-12-16 00:30:00,1.8605098984000001,-0.0425,1.8609952531,0.151,-0.0425,0.1568669819,1.7095098984,0,1.7095098984,2.8974648145,-0.0425,2.8977764927000003,0.151,-0.0425,0.1568669819,2.7464648145,0,2.7464648145
2020-12-16 01:00:00,1.9168859014000001,-0.043500000000000004,1.9173794119,0.153,-0.043500000000000004,0.1590636665,1.7638859014000001,0,1.7638859014000001,3.2962882201,-0.043500000000000004,3.296575235,0.153,-0.043500000000000004,0.1590636665,3.1432882201,0,3.1432882201
2020-12-16 01:30:00,1.8279245278,-0.044500000000000005,1.8284661138,0.1605,-0.044500000000000005,0.16655479580000002,1.6674245278000002,0,1.6674245278000002,3.393156326,-0.044500000000000005,3.393448114,0.1605,-0.044500000000000005,0.16655479580000002,3.232656326,0,3.232656326
2020-12-16 02:00:00,1.7846684623,-0.043000000000000003,1.7851864105000002,0.1565,-0.043000000000000003,0.1622998768,1.6281684623000001,0,1.6281684623000001,3.3451033457,-0.043000000000000003,3.3453797084,0.1565,-0.043000000000000003,0.1622998768,3.1886033457,0,3.1886033457
2020-12-16 02:30:00,1.7433886695,-0.043000000000000003,1.7439188780000001,0.1585,-0.043000000000000003,0.1642292605,1.5848886695000002,0,1.5848886695000002,3.3444013465,-0.043000000000000003,3.3446777672,0.1585,-0.043000000000000003,0.1642292605,3.1859013465,0,3.1859013465
2020-12-16 03:00:00,1.702908912,-0.044,1.7034772562,0.1625,-0.044,0.1683515667,1.5404089120000002,0,1.5404089120000002,3.3302588071,-0.044,3.3305494625,0.1625,-0.044,0.1683515667,3.1677588071000002,0,3.1677588071000002
2020-12-16 03:30:00,1.6688392573000002,-0.0455,1.6694594085,0.165,-0.0455,0.1711585522,1.5038392573000001,0,1.5038392573000001,3.3059868442,-0.0455,3.3062999355000002,0.165,-0.0455,0.1711585522,3.1409868442,0,3.1409868442
2020-12-16 04:00:00,1.5853108037,-0.046,1.5859780403000001,0.1645,-0.046,0.17081056760000002,1.4208108037,0,1.4208108037,3.272133781,-0.046,3.2724571014,0.1645,-0.046,0.17081056760000002,3.107633781,0,3.107633781
2020-12-16 04:30:00,1.5899663391,-0.0475,1.5906757084,0.163,-0.0475,0.16978000470000001,1.4269663391,0,1.4269663391,3.2554575518,-0.0475,3.2558040668,0.163,-0.0475,0.16978000470000001,3.0924575518,0,3.0924575518
2020-12-16 05:00:00,1.6257878349000001,-0.047,1.626467056,0.164,-0.047,0.17060187570000002,1.4617878349,0,1.4617878349,3.2803040809,-0.047,3.2806407702,0.164,-0.047,0.17060187570000002,3.1163040809,0,3.1163040809
2020-12-16 05:30:00,1.6325573823,-0.047,1.6332337881,0.164,-0.047,0.17060187570000002,1.4685573823,0,1.4685573823,3.2843993419,-0.047,3.2847356114,0.164,-0.047,0.17060187570000002,3.1203993419,0,3.1203993419
2020-12-16 06:00:00,1.7956137707000002,-0.0475,1.7962419279000001,0.163,-0.0475,0.16978000470000001,1.6326137707,0,1.6326137707,3.3358652393,-0.0475,3.3362034028,0.163,-0.0475,0.16978000470000001,3.1728652393,0,3.1728652393
2020-12-16 06:30:00,2.0739534264,-0.049,2.0745321918,0.1635,-0.049,0.1706846507,1.9104534264000002,0,1.9104534264000002,3.1012895716,-0.049,3.1016766445,0.1635,-0.049,0.1706846507,2.9377895715999998,0,2.9377895715999998
2020-12-16 07:00:00,2.3335461412000003,-0.047,2.3340194072,0.159,-0.047,0.1658010856,2.1745461412,0,2.1745461412,2.8251319517,-0.047,2.8255228798000003,0.159,-0.047,0.1658010856,2.6661319517,0,2.6661319517
2020-12-16 07:30:00,2.3383640803,-0.030500000000000003,2.3385629823,0.116,-0.030500000000000003,0.1199426947,2.2223640803,0,2.2223640803,3.1496364136,-0.030500000000000003,3.1497840859,0.116,-0.030500000000000003,0.1199426947,3.0336364136,0,3.0336364136
2020-12-16 08:00:00,2.2681540892,-0.0235,2.2682758259,0.089,-0.0235,0.09205025800000001,2.1791540892,0,2.1791540892,3.4615081704,-0.0235,3.4615879396,0.089,-0.0235,0.09205025800000001,3.3725081704,0,3.3725081704
2020-12-16 08:30:00,2.2501313591,-0.021,2.2502293512,0.0775,-0.021,0.08029476940000001,2.1726313591,0,2.1726313591,3.7386902909,-0.021,3.7387492683,0.0775,-0.021,0.08029476940000001,3.6611902909,0,3.6611902909
2020-12-16 09:00:00,2.2241128448,-0.029,2.2243019009,0.0915,-0.029,0.095985676,2.1326128448,0,2.1326128448,3.7051200351,-0.029,3.7052335249,0.0915,-0.029,0.095985676,3.6136200351000003,0,3.6136200351000003
2020-12-16 09:30:00,2.2132281665,-0.037,2.2135374217,0.10300000000000001,-0.037,0.10944404960000001,2.1102281665,0,2.1102281665,3.7231216342,-0.037,3.7233054808,0.10300000000000001,-0.037,0.10944404960000001,3.6201216342,0,3.6201216342
2020-12-16 10:00:00,2.2314359022,-0.0205,2.2315300661,0.07,-0.0205,0.0729400439,2.1614359022,0,2.1614359022,3.7593459892,-0.0205,3.7594018827999998,0.07,-0.0205,0.0729400439,3.6893459892,0,3.6893459892
2020-12-16 10:30:00,2.2276832756,-0.0125,2.2277183454,0.051500000000000004,-0.0125,0.0529952828,2.1761832756,0,2.1761832756,3.7576616045,-0.0125,3.7576823953,0.051500000000000004,-0.0125,0.0529952828,3.7061616045,0,3.7061616045
2020-12-16 11:00:00,2.2566830463,-0.011,2.2567098554,0.053,-0.011,0.0541294744,2.2036830463,0,2.2036830463,3.817392633,-0.011,3.8174084815000002,0.053,-0.011,0.0541294744,3.764392633,0,3.764392633
2020-12-16 11:30:00,2.356471815,-0.0015,2.3564722924,0.043500000000000004,-0.0015,0.0435258544,2.312971815,0,2.312971815,3.8727317817999998,-0.0015,3.8727320723,0.043500000000000004,-0.0015,0.0435258544,3.8292317818,0,3.8292317818
2020-12-16 12:00:00,2.3014829215,0.0005,2.3014829759,0.0345,0.0005,0.034503623000000004,2.2669829215,0,2.2669829215,3.8080352632,0.0005,3.808035296,0.0345,0.0005,0.034503623000000004,3.7735352632,0,3.7735352632
2020-12-16 12:30:00,2.440193645,0.007,2.4402036852,0.029,0.007,0.029832867800000003,2.411193645,0,2.411193645,3.9364182873,0.007,3.9364245112000003,0.029,0.007,0.029832867800000003,3.9074182873,0,3.9074182873
2020-12-16 13:00:00,2.3679848438,-0.0085,2.3680000993,0.044500000000000005,-0.0085,0.0453045252,2.3234848438,0,2.3234848438,3.8799588508,-0.0085,3.8799681615,0.044500000000000005,-0.0085,0.0453045252,3.8354588508000003,0,3.8354588508000003
2020-12-16 13:30:00,2.3248711172,-0.019,2.3249487546,0.057,-0.019,0.060083275500000005,2.2678711172,0,2.2678711172,3.8503367608,-0.019,3.8503836396,0.057,-0.019,0.060083275500000005,3.7933367608,0,3.7933367608
2020-12-16 14:00:00,2.2022354646,-0.014,2.2022799644,0.0495,-0.014,0.0514417146,2.1527354646,0,2.1527354646,3.7803900938,-0.014,3.7804160170000003,0.0495,-0.014,0.0514417146,3.7308900938000003,0,3.7308900938000003
2020-12-16 14:30:00,2.1753275292,0.0,2.1753275292,0.035500000000000004,0.0,0.035500000000000004,2.1398275292,0,2.1398275292,3.7535167994,0.0,3.7535167994,0.035500000000000004,0.0,0.035500000000000004,3.7180167994,0,3.7180167994
2020-12-16 15:00:00,2.2892051155,-0.0155,2.2892575895,0.0545,-0.0155,0.0566612743,2.2347051155,0,2.2347051155,3.8427434922,-0.0155,3.8427747523,0.0545,-0.0155,0.0566612743,3.7882434922,0,3.7882434922
2020-12-16 15:30:00,2.1980341975,-0.0055000000000000005,2.1980410787,0.0395,-0.0055000000000000005,0.0398810732,2.1585341975,0,2.1585341975,3.7697575489,-0.0055000000000000005,3.7697615611,0.0395,-0.0055000000000000005,0.0398810732,3.7302575489,0,3.7302575489
2020-12-16 16:00:00,2.3302561456,-0.0095,2.3302755103,0.048,-0.0095,0.048931074000000005,2.2822561456,0,2.2822561456,3.8695501364,-0.0095,3.8695617980000003,0.048,-0.0095,0.048931074000000005,3.8215501364,0,3.8215501364
2020-12-16 16:30:00,2.3996269357,0.006,2.3996344368,0.027,0.006,0.0276586334,2.3726269357,0,2.3726269357,3.8881248993,0.006,3.8881295288,0.027,0.006,0.0276586334,3.8611248993,0,3.8611248993
2020-12-16 17:00:00,2.4609410156,0.006,2.4609483298,0.029,0.006,0.0296141858,2.4319410156,0,2.4319410156,3.9761142937000002,0.006,3.9761188207,0.029,0.006,0.0296141858,3.9471142937,0,3.9471142937
2020-12-16 17:30:00,2.5564963543,-0.001,2.5564965499,0.031,-0.001,0.031016124800000003,2.5254963543,0,2.5254963543,4.0034585272,-0.001,4.0034586521,0.031,-0.001,0.031016124800000003,3.9724585272,0,3.9724585272
2020-12-16 18:00:00,2.4824397526,-0.007500000000000001,2.4824510822,0.035,-0.007500000000000001,0.0357945527,2.4474397526000002,0,2.4474397526000002,3.9109638982,-0.007500000000000001,3.9109710895000003,0.035,-0.007500000000000001,0.0357945527,3.8759638982,0,3.8759638982
2020-12-16 18:30:00,2.52887703,-0.007,2.5288867181,0.0335,-0.007,0.0342235299,2.49537703,0,2.49537703,3.9629354243,-0.007,3.9629416066000003,0.0335,-0.007,0.0342235299,3.9294354243000003,0,3.9294354243000003
2020-12-16 19:00:00,2.4074954701999998,-0.003,2.4074973394,0.029,-0.003,0.029154759500000002,2.3784954702,0,2.3784954702,3.8556721571,-0.003,3.8556733242,0.029,-0.003,0.029154759500000002,3.8266721571,0,3.8266721571
2020-12-16 19:30:00,2.3483392260000002,-0.007,2.3483496589,0.0345,-0.007,0.035202982800000004,2.313839226,0,2.313839226,3.7937375302,-0.007,3.7937439882,0.0345,-0.007,0.035202982800000004,3.7592375302,0,3.7592375302
2020-12-16 20:00:00,2.2593832255,-0.0125,2.2594178033,0.05,-0.0125,0.0515388203,2.2093832255,0,2.2093832255,3.7034677692,-0.0125,3.7034888642,0.05,-0.0125,0.0515388203,3.6534677692,0,3.6534677692
2020-12-16 20:30:00,2.2556327288,-0.0125,2.2556673641,0.049,-0.0125,0.050569259400000004,2.2066327288,0,2.2066327288,3.4751454537,-0.0125,3.4751679347,0.049,-0.0125,0.050569259400000004,3.4261454537000002,0,3.4261454537000002
2020-12-16 21:00:00,2.2840793686,-0.0115,2.2841083188,0.0495,-0.0115,0.0508183038,2.2345793686,0,2.2345793686,3.2180119028,-0.0115,3.2180324511,0.0495,-0.0115,0.0508183038,3.1685119028,0,3.1685119028
2020-12-16 21:30:00,2.1359452477,-0.011,2.1359735722,0.051000000000000004,-0.011,0.0521727898,2.0849452477,0,2.0849452477,3.1045951814,-0.011,3.1046146686,0.051000000000000004,-0.011,0.0521727898,3.0535951814,0,3.0535951814
2020-12-16 22:00:00,2.2858250633,-0.0145,2.2858710528,0.058,-0.0145,0.0597850316,2.2278250633,0,2.2278250633,2.8136859066,-0.0145,2.8137232684,0.058,-0.0145,0.0597850316,2.7556859066,0,2.7556859066
2020-12-16 22:30:00,2.2234905433,-0.01,2.2235130304,0.051000000000000004,-0.01,0.0519711458,2.1724905433,0,2.1724905433,2.6947219855,-0.01,2.6947405401999998,0.051000000000000004,-0.01,0.0519711458,2.6437219855,0,2.6437219855
2020-12-16 23:00:00,2.1206767423,-0.006500000000000001,2.1206867038,0.0485,-0.006500000000000001,0.0489336285,2.0721767423,0,2.0721767423,2.5987373145,-0.006500000000000001,2.5987454434,0.0485,-0.006500000000000001,0.0489336285,2.5502373145,0,2.5502373145
2020-12-16 23:30:00,1.8697244407,0.004,1.8697287194,0.034,0.004,0.0342344855,1.8357244407,0,1.8357244407,2.3684204929,0.004,2.3684238707,0.034,0.004,0.0342344855,2.3344204929,0,2.3344204929
2020-12-17 00:00:00,1.9107355952,-0.001,1.9107358569000001,0.038,-0.001,0.0380131556,1.8727355952,0,1.8727355952,2.2702296685,-0.001,2.2702298887,0.038,-0.001,0.0380131556,2.2322296685,0,2.2322296685
2020-12-17 00:30:00,2.1673301319,0.0015,2.167330651,0.0375,0.0015,0.037529988,2.1298301319,0,2.1298301319,2.1576853802000002,0.0015,2.1576859016,0.0375,0.0015,0.037529988,2.1201853802,0,2.1201853802
2020-12-17 01:00:00,1.9736871503,0.008,1.9737033635999999,0.028,0.008,0.029120439600000003,1.9456871503,0,1.9456871503,2.4455480198,0.008,2.4455611047,0.028,0.008,0.029120439600000003,2.4175480198,0,2.4175480198
2020-12-17 01:30:00,2.0434387884,0.0015,2.0434393389,0.035500000000000004,0.0015,0.035531676000000005,2.0079387884,0,2.0079387884,2.5280567317,0.0015,2.5280571767,0.035500000000000004,0.0015,0.035531676000000005,2.4925567317,0,2.4925567317
2020-12-17 02:00:00,1.9214901159000002,0.0,1.9214901159000002,0.0395,0.0,0.0395,1.8819901158999999,0,1.8819901158999999,2.4427852742000002,0.0,2.4427852742000002,0.0395,0.0,0.0395,2.4032852742,0,2.4032852742
2020-12-17 02:30:00,1.8610112355,-0.0055000000000000005,1.8610193628,0.0475,-0.0055000000000000005,0.0478173609,1.8135112355,0,1.8135112355,2.3975548496,-0.0055000000000000005,2.3975611581000003,0.0475,-0.0055000000000000005,0.0478173609,2.3500548496,0,2.3500548496
2020-12-17 03:00:00,1.9042785519,0.0005,1.9042786175000002,0.035500000000000004,0.0005,0.035503521,1.8687785519000002,0,1.8687785519000002,2.446032348,0.0005,2.4460323991,0.035500000000000004,0.0005,0.035503521,2.4105323480000003,0,2.4105323480000003
2020-12-17 03:30:00,1.8904725491,0.001,1.8904728135000002,0.0375,0.001,0.037513331000000004,1.8529725491,0,1.8529725491,2.4253190997000003,0.001,2.4253193059,0.0375,0.001,0.037513331000000004,2.3878190997,0,2.3878190997
2020-12-17 04:00:00,1.92556342,0.0035,1.9255666008999999,0.033,0.0035,0.033185087,1.89256342,0,1.89256342,2.4555704475,0.0035,2.4555729418,0.033,0.0035,0.033185087,2.4225704475,0,2.4225704475
2020-12-17 04:30:00,1.91906342,0.0085,1.9190822442000002,0.026500000000000003,0.0085,0.0278298401,1.89256342,0,1.89256342,2.4490704475,0.0085,2.449085198,0.026500000000000003,0.0085,0.0278298401,2.4225704475,0,2.4225704475
2020-12-17 05:00:00,1.8198760596999999,0.0055000000000000005,1.8198843707,0.029500000000000002,0.0055000000000000005,0.0300083322,1.7903760597,0,1.7903760597,2.3688634195000002,0.0055000000000000005,2.3688698044,0.029500000000000002,0.0055000000000000005,0.0300083322,2.3393634195,0,2.3393634195
2020-12-17 05:30:00,1.8073904394,0.011,1.8074239128,0.025,0.011,0.0273130006,1.7823904394,0,1.7823904394,2.353947732,0.011,2.3539734334,0.025,0.011,0.0273130006,2.328947732,0,2.328947732
2020-12-17 06:00:00,1.8932490714,0.0015,1.8932496657,0.041,0.0015,0.0410274298,1.8522490714000002,0,1.8522490714000002,2.4224174399000002,0.0015,2.4224179043,0.041,0.0015,0.0410274298,2.3814174399,0,2.3814174399
