Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-17 06:30:00,1.9674235855000002,0.0005,1.9674236491000001,0.043500000000000004,0.0005,0.043502873500000004,1.9239235855,0,1.9239235855,2.4903418487,0.0005,2.4903418989,0.043500000000000004,0.0005,0.043502873500000004,2.4468418487,0,2.4468418487
2020-12-17 07:00:00,2.1464927818,0.005,2.1464986052,0.0385,0.005,0.0388233177,2.1079927818,0,2.1079927818,2.6515697092,0.005,2.6515744234,0.0385,0.005,0.0388233177,2.6130697092,0,2.6130697092
2020-12-17 07:30:00,2.0131351336,-0.002,2.0131361271,0.042,-0.002,0.0420475921,1.9711351336,0,1.9711351336,2.9957507662,-0.002,2.9957514338,0.042,-0.002,0.0420475921,2.9537507661999998,0,2.9537507661999998
2020-12-17 08:00:00,1.8978521687,-0.0035,1.8978553961,0.039,-0.0035,0.0391567363,1.8588521687,0,1.8588521687,2.9122904244,-0.0035,2.9122925276,0.039,-0.0035,0.0391567363,2.8732904244,0,2.8732904244
2020-12-17 08:30:00,2.0992603171,-0.0035,2.0992632348,0.034,-0.0035,0.0341796723,2.0652603171,0,2.0652603171,3.0539151071,-0.0035,3.0539171127,0.034,-0.0035,0.0341796723,3.0199151071,0,3.0199151071
2020-12-17 09:00:00,2.0316241693,-0.008,2.0316399202,0.041,-0.008,0.0417731971,1.9906241693000002,0,1.9906241693000002,3.0046851168,-0.008,3.0046957669,0.041,-0.008,0.0417731971,2.9636851168,0,2.9636851168
2020-12-17 09:30:00,2.043615245,-0.011,2.0436448492,0.044,-0.011,0.0453541619,1.9996152450000002,0,1.9996152450000002,3.0395657636,-0.011,3.0395856677,0.044,-0.011,0.0453541619,2.9955657636,0,2.9955657636
2020-12-17 10:00:00,2.0175666361,-0.02,2.017665763,0.0575,-0.02,0.060878978300000004,1.9600666361,0,1.9600666361,3.0334251735,-0.02,3.0334911048,0.0575,-0.02,0.060878978300000004,2.9759251735000003,0,2.9759251735000003
2020-12-17 10:30:00,2.1718512283,-0.02,2.1719433137,0.060500000000000005,-0.02,0.063720091,2.1113512283,0,2.1113512283,3.1914714336,-0.02,3.1915341,0.060500000000000005,-0.02,0.063720091,3.1309714336,0,3.1309714336
2020-12-17 11:00:00,2.1715340532,-0.027,2.1717019004,0.075,-0.027,0.0797119815,2.0965340532,0,2.0965340532,3.2292765236,-0.027,3.2293893952,0.075,-0.027,0.0797119815,3.1542765236,0,3.1542765236
2020-12-17 11:30:00,2.0667950056,-0.0345,2.0670829314,0.10350000000000001,-0.0345,0.1090985793,1.9632950056,0,1.9632950056,3.1577623674,-0.0345,3.1579508259,0.10350000000000001,-0.0345,0.1090985793,3.0542623674,0,3.0542623674
2020-12-17 12:00:00,2.2084332872,-0.034,2.2086949957,0.10350000000000001,-0.034,0.1089414981,2.1049332872,0,2.1049332872,3.2588025905,-0.034,3.2589799514,0.10350000000000001,-0.034,0.1089414981,3.1553025905,0,3.1553025905
2020-12-17 12:30:00,2.3309098074,-0.0345,2.3311651122,0.1105,-0.0345,0.1157605287,2.2204098074,0,2.2204098074,3.3623737761,-0.0345,3.3625507669,0.1105,-0.0345,0.1157605287,3.2518737761,0,3.2518737761
2020-12-17 13:00:00,2.3093314419,-0.0375,2.309635893,0.11,-0.0375,0.116216393,2.1993314419,0,2.1993314419,3.3098772644,-0.0375,3.31008969,0.11,-0.0375,0.116216393,3.1998772644,0,3.1998772644
2020-12-17 13:30:00,2.2012307814,-0.0405,2.2016033255,0.127,-0.0405,0.1333013503,2.0742307814,0,2.0742307814,3.2362606963,-0.0405,3.2365141039,0.127,-0.0405,0.1333013503,3.1092606963,0,3.1092606963
2020-12-17 14:00:00,2.2062307814,-0.0405,2.2066024814,0.132,-0.0405,0.1380733501,2.0742307814,0,2.0742307814,3.2579107275,-0.0405,3.2581624512,0.132,-0.0405,0.1380733501,3.1259107275,0,3.1259107275
2020-12-17 14:30:00,2.2328774318,-0.0405,2.2332446968,0.135,-0.0405,0.14094413790000002,2.0978774318,0,2.0978774318,3.2784577878,-0.0405,3.278707934,0.135,-0.0405,0.14094413790000002,3.1434577878,0,3.1434577878
2020-12-17 15:00:00,2.2157854749,-0.0405,2.2161555723,0.15,-0.0405,0.1553713294,2.0657854749,0,2.0657854749,3.2620324972,-0.0405,3.2622839029,0.15,-0.0405,0.1553713294,3.1120324972,0,3.1120324972
2020-12-17 15:30:00,2.2343162548,-0.0415,2.2347016303,0.153,-0.0415,0.15852838860000001,2.0813162548,0,2.0813162548,3.2840317089,-0.0415,3.2842939143,0.153,-0.0415,0.15852838860000001,3.1310317089,0,3.1310317089
2020-12-17 16:00:00,2.1800514082,-0.043000000000000003,2.1804754396,0.1575,-0.043000000000000003,0.16326435620000002,2.0225514082,0,2.0225514082,3.1730867121,-0.043000000000000003,3.1733780554,0.1575,-0.043000000000000003,0.16326435620000002,3.0155867121,0,3.0155867121
2020-12-17 16:30:00,2.2049544013,-0.043000000000000003,2.2053736445,0.1565,-0.043000000000000003,0.1622998768,2.0484544013,0,2.0484544013,3.1611408438,-0.043000000000000003,3.161433288,0.1565,-0.043000000000000003,0.1622998768,3.0046408438,0,3.0046408438
2020-12-17 17:00:00,2.2953532515,-0.045,2.2957943177,0.1585,-0.045,0.1647642255,2.1368532515,0,2.1368532515,3.6702676534,-0.045,3.6705435083999998,0.1585,-0.045,0.1647642255,3.5117676533999997,0,3.5117676533999997
2020-12-17 17:30:00,2.3753973403,-0.047,2.3758622697,0.163,-0.047,0.169640797,2.2123973403,0,2.2123973403,3.8267447194,-0.047,3.8270333351,0.163,-0.047,0.169640797,3.6637447194,0,3.6637447194
2020-12-17 18:00:00,2.413602052,-0.0475,2.4140694098,0.165,-0.0475,0.17170104830000002,2.248602052,0,2.248602052,3.8601978961,-0.0475,3.8604901304,0.165,-0.0475,0.17170104830000002,3.6951978961,0,3.6951978961
2020-12-17 18:30:00,2.3867904681,-0.047,2.3872531786,0.1645,-0.047,0.17108258240000002,2.2222904681,0,2.2222904681,3.8195079087,-0.047,3.8197970712,0.1645,-0.047,0.17108258240000002,3.6550079087,0,3.6550079087
2020-12-17 19:00:00,2.5790095261,-0.048,2.5794561706,0.164,-0.048,0.1708800749,2.4150095261,0,2.4150095261,3.9468860859,-0.048,3.9471779508,0.164,-0.048,0.1708800749,3.7828860859,0,3.7828860859
2020-12-17 19:30:00,2.4785598013,-0.048,2.4790245438,0.1615,-0.048,0.1684821949,2.3170598013,0,2.3170598013,3.8863421188,-0.048,3.8866385302,0.1615,-0.048,0.1684821949,3.7248421188,0,3.7248421188
2020-12-17 20:00:00,2.4169012623,-0.048,2.4173778587,0.165,-0.048,0.17184004190000002,2.2519012623,0,2.2519012623,3.8700177581,-0.048,3.8703154197,0.165,-0.048,0.17184004190000002,3.7050177581,0,3.7050177581
2020-12-17 20:30:00,2.3812718959,-0.048,2.3817556218,0.1675,-0.048,0.1742419295,2.2137718959,0,2.2137718959,3.825140626,-0.048,3.8254417795,0.1675,-0.048,0.1742419295,3.657640626,0,3.657640626
2020-12-17 21:00:00,2.3832285927,-0.049,2.3837322679,0.1655,-0.049,0.17260141950000002,2.2177285927,0,2.2177285927,3.8417258775,-0.049,3.8420383546,0.1655,-0.049,0.17260141950000002,3.6762258775000003,0,3.6762258775000003
2020-12-17 21:30:00,2.2965805846,-0.048,2.2970821452,0.1625,-0.048,0.16944099270000001,2.1340805846,0,2.1340805846,3.3999451,-0.048,3.4002839122,0.1625,-0.048,0.16944099270000001,3.2374451,0,3.2374451
2020-12-17 22:00:00,2.2381517549,-0.046,2.2386244165,0.1605,-0.046,0.166961822,2.0776517549,0,2.0776517549,3.2068742616,-0.046,3.2072041609,0.1605,-0.046,0.166961822,3.0463742616,0,3.0463742616
2020-12-17 22:30:00,2.4009989528,-0.0475,2.4014687634,0.155,-0.0475,0.1621149284,2.2459989528,0,2.2459989528,3.3483772242,-0.0475,3.3487141242,0.155,-0.0475,0.1621149284,3.1933772242,0,3.1933772242
2020-12-17 23:00:00,2.3730045543,-0.051000000000000004,2.3735525304,0.1605,-0.051000000000000004,0.1684079867,2.2125045543,0,2.2125045543,2.9045941566,-0.051000000000000004,2.9050418611,0.1605,-0.051000000000000004,0.1684079867,2.7440941566,0,2.7440941566
2020-12-17 23:30:00,2.2973998025,-0.051000000000000004,2.2979658075,0.165,-0.051000000000000004,0.17270205560000002,2.1323998025,0,2.1323998025,2.7693115943,-0.051000000000000004,2.7697811657,0.165,-0.051000000000000004,0.17270205560000002,2.6043115943,0,2.6043115943
2020-12-18 00:00:00,2.3613512706,-0.0465,2.3618090679,0.155,-0.0465,0.1618247509,2.2063512706,0,2.2063512706,2.8306355413,-0.0465,2.8310174527000003,0.155,-0.0465,0.1618247509,2.6756355413,0,2.6756355413
2020-12-18 00:30:00,2.3897553001,-0.0465,2.3902076571,0.1515,-0.0465,0.1584755502,2.2382553001,0,2.2382553001,2.8523327236,-0.0465,2.8527117303000002,0.1515,-0.0465,0.1584755502,2.7008327236,0,2.7008327236
2020-12-18 01:00:00,2.4220097618,-0.042,2.4223738948,0.14100000000000001,-0.042,0.14712239800000002,2.2810097618,0,2.2810097618,2.8745814742,-0.042,2.8748882851,0.14100000000000001,-0.042,0.14712239800000002,2.7335814742,0,2.7335814742
2020-12-18 01:30:00,2.359478303,-0.0335,2.3597161084,0.124,-0.0335,0.1284455137,2.235478303,0,2.235478303,2.8171034469,-0.0335,2.8173026249,0.124,-0.0335,0.1284455137,2.6931034469,0,2.6931034469
2020-12-18 02:00:00,2.453888538,-0.034,2.4541240712,0.12250000000000001,-0.034,0.1271308381,2.331388538,0,2.331388538,2.9225766368,-0.034,2.9227744008,0.12250000000000001,-0.034,0.1271308381,2.8000766368,0,2.8000766368
2020-12-18 02:30:00,2.4699208291,-0.0315,2.4701216877,0.1135,-0.0315,0.1177900675,2.3564208291,0,2.3564208291,2.9224707177,-0.0315,2.9226404749,0.1135,-0.0315,0.1177900675,2.8089707177000003,0,2.8089707177000003
2020-12-18 03:00:00,2.4754434356,-0.035500000000000004,2.4756979729,0.126,-0.035500000000000004,0.1309055003,2.3494434356,0,2.3494434356,2.9254406277,-0.035500000000000004,2.9256560147,0.126,-0.035500000000000004,0.1309055003,2.7994406277,0,2.7994406277
2020-12-18 03:30:00,2.4509244869,-0.039,2.4512347584,0.1385,-0.039,0.1438862398,2.3124244869,0,2.3124244869,2.9045446097000003,-0.039,2.904806429,0.1385,-0.039,0.1438862398,2.7660446096999998,0,2.7660446096999998
2020-12-18 04:00:00,2.3386345957,-0.042,2.3390117084,0.14250000000000002,-0.042,0.1485605937,2.1961345957,0,2.1961345957,2.8046674606,-0.042,2.8049819187000002,0.14250000000000002,-0.042,0.1485605937,2.6621674606,0,2.6621674606
2020-12-18 04:30:00,2.3309486128,-0.038,2.3312583373,0.1265,-0.038,0.13208425340000002,2.2044486128,0,2.2044486128,2.7769908401,-0.038,2.7772508216,0.1265,-0.038,0.13208425340000002,2.6504908401,0,2.6504908401
2020-12-18 05:00:00,2.200065673,-0.0395,2.2004202361,0.1245,-0.0395,0.130615849,2.075565673,0,2.075565673,2.6737864185999998,-0.0395,2.6740781705,0.1245,-0.0395,0.130615849,2.5492864186,0,2.5492864186
2020-12-18 05:30:00,2.1171558686,-0.041,2.1175528263,0.1325,-0.041,0.1386984138,1.9846558686,0,1.9846558686,2.6052796559,-0.041,2.6056022501,0.1325,-0.041,0.1386984138,2.4727796559,0,2.4727796559
2020-12-18 06:00:00,2.1546549493000002,-0.044500000000000005,2.1551144286,0.14850000000000002,-0.044500000000000005,0.1550241917,2.0061549493,0,2.0061549493,2.645021396,-0.044500000000000005,2.6453957048,0.14850000000000002,-0.044500000000000005,0.1550241917,2.496521396,0,2.496521396
2020-12-18 06:30:00,2.2085964688,-0.043500000000000004,2.2090248102,0.1515,-0.043500000000000004,0.15762138180000002,2.0570964688,0,2.0570964688,2.7044891968,-0.043500000000000004,2.7048390092,0.1515,-0.043500000000000004,0.15762138180000002,2.5529891968,0,2.5529891968
2020-12-18 07:00:00,2.2302626099,-0.046,2.2307369431,0.1605,-0.046,0.166961822,2.0697626099,0,2.0697626099,2.7375214017,-0.046,2.7379078555,0.1605,-0.046,0.166961822,2.5770214017,0,2.5770214017
2020-12-18 07:30:00,2.1390124539,-0.044500000000000005,2.1394752927,0.1525,-0.044500000000000005,0.1588600013,1.9865124539,0,1.9865124539,2.90747005,-0.044500000000000005,2.9078105753,0.1525,-0.044500000000000005,0.1588600013,2.75497005,0,2.75497005
2020-12-18 08:00:00,2.1028531239,-0.047,2.1033782971,0.1565,-0.047,0.1634051713,1.9463531239,0,1.9463531239,3.1260616188,-0.047,3.1264149188,0.1565,-0.047,0.1634051713,2.9695616188000002,0,2.9695616188000002
2020-12-18 08:30:00,2.2526594069,-0.0465,2.2531392885,0.14850000000000002,-0.0465,0.1556100896,2.1041594069,0,2.1041594069,3.2562560638,-0.0465,3.2565880616,0.14850000000000002,-0.0465,0.1556100896,3.1077560638,0,3.1077560638
2020-12-18 09:00:00,2.3541810905,-0.043500000000000004,2.3545829476,0.135,-0.043500000000000004,0.1418352918,2.2191810905000002,0,2.2191810905000002,3.3281562145,-0.043500000000000004,3.3284404814,0.135,-0.043500000000000004,0.1418352918,3.1931562145,0,3.1931562145
2020-12-18 09:30:00,2.3471015566,-0.047,2.3475720898,0.1505,-0.047,0.15766816420000002,2.1966015566,0,2.1966015566,3.341778325,-0.047,3.3421088213,0.1505,-0.047,0.15766816420000002,3.191278325,0,3.191278325
2020-12-18 10:00:00,2.3733545119,-0.0485,2.373850014,0.1535,-0.0485,0.1609798124,2.2198545119,0,2.2198545119,3.384049113,-0.0485,3.3843966447,0.1535,-0.0485,0.1609798124,3.230549113,0,3.230549113
2020-12-18 10:30:00,2.3718526534,-0.0505,2.3723901997,0.1595,-0.0505,0.1673036162,2.2123526534,0,2.2123526534,3.3855580784,-0.0505,3.3859346941,0.1595,-0.0505,0.1673036162,3.2260580784,0,3.2260580784
2020-12-18 11:00:00,2.3933968526,-0.0495,2.393908675,0.1565,-0.0495,0.1641417071,2.2368968526,0,2.2368968526,3.4140117747,-0.0495,3.4143706078,0.1565,-0.0495,0.1641417071,3.2575117747,0,3.2575117747
2020-12-18 11:30:00,2.4433020833,-0.047,2.4437540937,0.1505,-0.047,0.15766816420000002,2.2928020833,0,2.2928020833,3.4624411249,-0.047,3.4627601048,0.1505,-0.047,0.15766816420000002,3.3119411249,0,3.3119411249
2020-12-18 12:00:00,2.3180122445,-0.051500000000000004,2.3185842697,0.161,-0.051500000000000004,0.1690362387,2.1570122445,0,2.1570122445,3.3810729769,-0.051500000000000004,3.3814651743,0.161,-0.051500000000000004,0.1690362387,3.2200729769,0,3.2200729769
2020-12-18 12:30:00,2.3225122445,-0.052500000000000005,2.3231055456,0.1655,-0.052500000000000005,0.17362747480000001,2.1570122445,0,2.1570122445,3.3693209709,-0.052500000000000005,3.3697299677,0.1655,-0.052500000000000005,0.17362747480000001,3.2038209709,0,3.2038209709
2020-12-18 13:00:00,2.3866696497,-0.045,2.3870938433,0.14750000000000002,-0.045,0.1542117051,2.2391696497,0,2.2391696497,3.399480124,-0.045,3.3997779506,0.14750000000000002,-0.045,0.1542117051,3.251980124,0,3.251980124
2020-12-18 13:30:00,2.4550148532,-0.04,2.4553406952,0.135,-0.04,0.1408012784,2.3200148532,0,2.3200148532,3.4564008936,-0.04,3.4566323405,0.135,-0.04,0.1408012784,3.3214008936,0,3.3214008936
2020-12-18 14:00:00,2.4574614152,-0.0375,2.457747517,0.1285,-0.0375,0.1338600015,2.3289614152,0,2.3289614152,3.4779336163,-0.0375,3.4781357779,0.1285,-0.0375,0.1338600015,3.3494336163,0,3.3494336163
2020-12-18 14:30:00,2.3986095382,-0.041,2.3989599239,0.1395,-0.041,0.14540030950000002,2.2591095382,0,2.2591095382,3.456756962,-0.041,3.4570001005,0.1395,-0.041,0.14540030950000002,3.317256962,0,3.317256962
2020-12-18 15:00:00,2.4151576883,-0.0465,2.4156052884,0.154,-0.0465,0.16086718120000001,2.2611576883,0,2.2611576883,3.4772664855,-0.0465,3.4775773839,0.154,-0.0465,0.16086718120000001,3.3232664855,0,3.3232664855
2020-12-18 15:30:00,2.4402549706,-0.044500000000000005,2.4406606834,0.14550000000000002,-0.044500000000000005,0.1521528836,2.2947549706,0,2.2947549706,3.4878772413,-0.044500000000000005,3.4881611059,0.14550000000000002,-0.044500000000000005,0.1521528836,3.3423772413,0,3.3423772413
2020-12-18 16:00:00,2.4874184997,-0.0465,2.4878530991,0.15,-0.0465,0.1570421918,2.3374184997,0,2.3374184997,3.5330360948,-0.0465,3.533342086,0.15,-0.0465,0.1570421918,3.3830360948,0,3.3830360948
2020-12-18 16:30:00,2.6634813323,-0.044,2.6638447416,0.14550000000000002,-0.044,0.1520074011,2.5179813322999998,0,2.5179813322999998,3.6250688288,-0.044,3.6253358484,0.14550000000000002,-0.044,0.1520074011,3.4795688288,0,3.4795688288
2020-12-18 17:00:00,2.7146106333,-0.0325,2.7148051754,0.111,-0.0325,0.1156600623,2.6036106332999998,0,2.6036106332999998,3.8457924043,-0.0325,3.8459297273,0.111,-0.0325,0.1156600623,3.7347924043000003,0,3.7347924043000003
2020-12-18 17:30:00,2.8138347057,-0.0245,2.8139413641,0.092,-0.0245,0.0952063548,2.7218347057,0,2.7218347057,3.7536413169,-0.0245,3.7537212718,0.092,-0.0245,0.0952063548,3.6616413169,0,3.6616413169
2020-12-18 18:00:00,2.7531372892,-0.035,2.7533597536,0.1115,-0.035,0.11686423750000001,2.6416372892,0,2.6416372892,3.712682005,-0.035,3.7128469764,0.1115,-0.035,0.11686423750000001,3.601182005,0,3.601182005
2020-12-18 18:30:00,2.5741934699,-0.049,2.5746597873,0.159,-0.049,0.1663790852,2.4151934699,0,2.4151934699,3.5808906709,-0.049,3.581225907,0.159,-0.049,0.1663790852,3.4218906709,0,3.4218906709
2020-12-18 19:00:00,2.4365483004,-0.048,2.4370210545,0.1565,-0.048,0.1636956017,2.2800483004,0,2.2800483004,3.4519014253,-0.048,3.4522351383,0.1565,-0.048,0.1636956017,3.2954014253,0,3.2954014253
2020-12-18 19:30:00,2.2854502941,-0.048,2.2859542968,0.158,-0.048,0.1651302516,2.1274502941,0,2.1274502941,3.3378741561,-0.048,3.3382192681,0.158,-0.048,0.1651302516,3.1798741561,0,3.1798741561
2020-12-18 20:00:00,2.1425445848,-0.047,2.1430600314,0.159,-0.047,0.1658010856,1.9835445848000002,0,1.9835445848000002,3.2400045391,-0.047,3.2403454157000002,0.159,-0.047,0.1658010856,3.0810045391,0,3.0810045391
2020-12-18 20:30:00,2.2074706292,-0.038,2.2077976762000002,0.1375,-0.038,0.14265430240000002,2.0699706292,0,2.0699706292,3.2675437472,-0.038,3.2677647008,0.1375,-0.038,0.14265430240000002,3.1300437472000002,0,3.1300437472000002
2020-12-18 21:00:00,2.2087436407,-0.036500000000000005,2.2090452056,0.132,-0.036500000000000005,0.13695345920000002,2.0767436407,0,2.0767436407,3.2536820987,-0.036500000000000005,3.2538868218,0.132,-0.036500000000000005,0.13695345920000002,3.1216820987,0,3.1216820987
2020-12-18 21:30:00,2.1007685127,-0.045,2.1012504239,0.1535,-0.045,0.15996015130000002,1.9472685127,0,1.9472685127,3.1804995413,-0.045,3.1808178716,0.1535,-0.045,0.15996015130000002,3.0269995413,0,3.0269995413
2020-12-18 22:00:00,2.1254850519,-0.0465,2.1259936396,0.1555,-0.0465,0.1623037276,1.9699850519000002,0,1.9699850519000002,2.8539942818,-0.0465,2.8543730679,0.1555,-0.0465,0.1623037276,2.6984942818,0,2.6984942818
2020-12-18 22:30:00,2.1576139325,-0.035500000000000004,2.1579059599,0.129,-0.035500000000000004,0.133795553,2.0286139325,0,2.0286139325,2.6741542650000003,-0.035500000000000004,2.6743898898,0.129,-0.035500000000000004,0.133795553,2.545154265,0,2.545154265
2020-12-18 23:00:00,2.1334946391,-0.029500000000000002,2.1336985788,0.1085,-0.029500000000000002,0.1124388723,2.0249946391,0,2.0249946391,2.6355300853,-0.029500000000000002,2.6356951797,0.1085,-0.029500000000000002,0.1124388723,2.5270300853,0,2.5270300853
2020-12-18 23:30:00,1.9616548853,-0.0235,1.9617956415000002,0.097,-0.0235,0.0998060619,1.8646548853,0,1.8646548853,2.4954885327,-0.0235,2.4955991799,0.097,-0.0235,0.0998060619,2.3984885327,0,2.3984885327
2020-12-19 00:00:00,2.0336588327,-0.0245,2.0338064062,0.091,-0.0245,0.0942403841,1.9426588327,0,1.9426588327,2.5192527866,-0.0245,2.5193719163,0.091,-0.0245,0.0942403841,2.4282527866,0,2.4282527866
2020-12-19 00:30:00,1.9297177709,-0.024,1.9298670098000001,0.091,-0.024,0.09411163580000001,1.8387177709,0,1.8387177709,2.8546599221,-0.024,2.854760808,0.091,-0.024,0.09411163580000001,2.7636599221,0,2.7636599221
2020-12-19 01:00:00,2.0257142181,-0.0245,2.0258623703,0.08950000000000001,-0.0245,0.0927927799,1.9362142181,0,1.9362142181,2.9649121867,-0.0245,2.9650134105,0.08950000000000001,-0.0245,0.0927927799,2.8754121867,0,2.8754121867
2020-12-19 01:30:00,1.9911621816,-0.02,1.9912626229,0.08,-0.02,0.0824621125,1.9111621816,0,1.9111621816,2.9307562702,-0.02,2.9308245112,0.08,-0.02,0.0824621125,2.8507562701999998,0,2.8507562701999998
2020-12-19 02:00:00,2.0227831865,-0.0145,2.0228351563,0.064,-0.0145,0.0656220237,1.9587831865,0,1.9587831865,2.9908655272,-0.0145,2.9909006757,0.064,-0.0145,0.0656220237,2.9268655272,0,2.9268655272
2020-12-19 02:30:00,1.9056416449,-0.017,1.9057174709,0.062,-0.017,0.0642884126,1.8436416449,0,1.8436416449,2.9197009279,-0.017,2.9197504189,0.062,-0.017,0.0642884126,2.8577009279,0,2.8577009279
2020-12-19 03:00:00,1.9232966195,-0.0245,1.9234526603000002,0.078,-0.0245,0.0817572627,1.8452966195,0,1.8452966195,2.9262664472,-0.0245,2.9263690078,0.078,-0.0245,0.0817572627,2.8482664472,0,2.8482664472
2020-12-19 03:30:00,2.0053057695,-0.032,2.0055610759,0.096,-0.032,0.1011928851,1.9093057695,0,1.9093057695,2.96763978,-0.032,2.9678123027,0.096,-0.032,0.1011928851,2.8716397799999998,0,2.8716397799999998
2020-12-19 04:00:00,2.0134228506,-0.029500000000000002,2.013638951,0.092,-0.029500000000000002,0.09661392240000001,1.9214228506,0,1.9214228506,2.9818311632,-0.029500000000000002,2.9819770851,0.092,-0.029500000000000002,0.09661392240000001,2.8898311632,0,2.8898311632
2020-12-19 04:30:00,2.03370253,-0.027,2.0338817518,0.10450000000000001,-0.027,0.1079316914,1.92920253,0,1.92920253,2.9872404936,-0.027,2.9873625101,0.10450000000000001,-0.027,0.1079316914,2.8827404936,0,2.8827404936
2020-12-19 05:00:00,2.018617433,-0.0105,2.0186447411,0.068,-0.0105,0.0688058864,1.9506174330000001,0,1.9506174330000001,2.9814722711,-0.0105,2.9814907602,0.068,-0.0105,0.0688058864,2.9134722711,0,2.9134722711
2020-12-19 05:30:00,1.9747691923000001,-0.0235,1.9749090138,0.092,-0.0235,0.0949539362,1.8827691923,0,1.8827691923,2.9395287667,-0.0235,2.9396227004,0.092,-0.0235,0.0949539362,2.8475287667,0,2.8475287667
2020-12-19 06:00:00,2.0249710858,-0.0285,2.0251716343,0.0985,-0.0285,0.102540236,1.9264710858,0,1.9264710858,3.1992977229,-0.0285,3.1994246623,0.0985,-0.0285,0.102540236,3.1007977229,0,3.1007977229
2020-12-19 06:30:00,2.0460551662,-0.0315,2.0462976306,0.0965,-0.0315,0.10151108310000001,1.9495551662000001,0,1.9495551662000001,3.4971656007,-0.0315,3.4973074627000003,0.0965,-0.0315,0.10151108310000001,3.4006656007,0,3.4006656007
2020-12-19 07:00:00,2.022293898,-0.033,2.0225631288,0.098,-0.033,0.103406963,1.9242938980000002,0,1.9242938980000002,3.5078814967,-0.033,3.5080367151000003,0.098,-0.033,0.103406963,3.4098814967,0,3.4098814967
2020-12-19 07:30:00,1.9180369185,-0.036500000000000005,1.9183841823,0.116,-0.036500000000000005,0.1216069488,1.8020369185,0,1.8020369185,3.4765752063,-0.036500000000000005,3.4767668048,0.116,-0.036500000000000005,0.1216069488,3.3605752063,0,3.3605752063
2020-12-19 08:00:00,1.8986537149,-0.04,1.8990750193000001,0.124,-0.04,0.1302919798,1.7746537149,0,1.7746537149,3.4725409173,-0.04,3.4727712885,0.124,-0.04,0.1302919798,3.3485409173000003,0,3.3485409173000003
2020-12-19 08:30:00,1.91036598,-0.0425,1.9108386713,0.1405,-0.0425,0.146787261,1.76986598,0,1.76986598,3.5080848159,-0.0425,3.5083422475,0.1405,-0.0425,0.146787261,3.3675848159,0,3.3675848159
2020-12-19 09:00:00,2.135310186,-0.0415,2.1357134265,0.1325,-0.0415,0.13884703810000001,2.002810186,0,2.002810186,3.5679029188999998,-0.0415,3.568144264,0.1325,-0.0415,0.13884703810000001,3.4354029189,0,3.4354029189
2020-12-19 09:30:00,2.0698712271,-0.039,2.0702386086,0.1305,-0.039,0.13620297350000002,1.9393712271,0,1.9393712271,3.5056805515000002,-0.039,3.5058974785,0.1305,-0.039,0.13620297350000002,3.3751805515,0,3.3751805515
2020-12-19 10:00:00,2.019141102,-0.036000000000000004,2.0194620051,0.1255,-0.036000000000000004,0.1305612883,1.8936411020000001,0,1.8936411020000001,3.4762201836,-0.036000000000000004,3.476406588,0.1255,-0.036000000000000004,0.1305612883,3.3507201836,0,3.3507201836
2020-12-19 10:30:00,2.1058909978,-0.0405,2.106280405,0.128,-0.0405,0.1342544226,1.9778909977999999,0,1.9778909977999999,3.5525701535,-0.0405,3.552801,0.128,-0.0405,0.1342544226,3.4245701535,0,3.4245701535
2020-12-19 11:00:00,2.021605814,-0.04,2.0220015003,0.1335,-0.04,0.1393637327,1.8881058140000002,0,1.8881058140000002,3.5109907609,-0.04,3.5112186094,0.1335,-0.04,0.1393637327,3.3774907608999998,0,3.3774907608999998
2020-12-19 11:30:00,2.0064536725,-0.0425,2.0069037321,0.1595,-0.0425,0.1650651387,1.8469536725,0,1.8469536725,3.5440034882,-0.0425,3.5442583109,0.1595,-0.0425,0.1650651387,3.3845034882,0,3.3845034882
2020-12-19 12:00:00,2.0431108361,-0.043500000000000004,2.0435738642,0.153,-0.043500000000000004,0.1590636665,1.8901108361,0,1.8901108361,3.5934710728,-0.043500000000000004,3.5937343531,0.153,-0.043500000000000004,0.1590636665,3.4404710728,0,3.4404710728
2020-12-19 12:30:00,2.0522579631,-0.043500000000000004,2.0527189279,0.139,-0.043500000000000004,0.1456476914,1.9132579631,0,1.9132579631,3.5809947579,-0.043500000000000004,3.5812589554,0.139,-0.043500000000000004,0.1456476914,3.4419947579,0,3.4419947579
2020-12-19 13:00:00,2.0328090781,-0.044500000000000005,2.0332960921,0.1615,-0.044500000000000005,0.16751865570000002,1.8713090781,0,1.8713090781,3.5529497048,-0.044500000000000005,3.5532283708,0.1615,-0.044500000000000005,0.16751865570000002,3.3914497048,0,3.3914497048
2020-12-19 13:30:00,2.1396912774,-0.035500000000000004,2.1399857506,0.13,-0.035500000000000004,0.13475997180000002,2.0096912774,0,2.0096912774,3.6232615565,-0.035500000000000004,3.6234354633,0.13,-0.035500000000000004,0.13475997180000002,3.4932615565000003,0,3.4932615565000003
2020-12-19 14:00:00,2.0658209985,-0.036000000000000004,2.0661346514,0.1285,-0.036000000000000004,0.1334475552,1.9373209985000002,0,1.9373209985000002,3.5821344857,-0.036000000000000004,3.5823153789,0.1285,-0.036000000000000004,0.1334475552,3.4536344857,0,3.4536344857
2020-12-19 14:30:00,2.1000033639,-0.033,2.1002626332,0.12050000000000001,-0.033,0.12493698410000001,1.9795033639000001,0,1.9795033639000001,3.5979314782,-0.033,3.5980828119,0.12050000000000001,-0.033,0.12493698410000001,3.4774314782,0,3.4774314782
2020-12-19 15:00:00,2.1182618534,-0.0315,2.1184960537,0.0975,-0.0315,0.1024621881,2.0207618534,0,2.0207618534,3.5760510758,-0.0315,3.5761898085,0.0975,-0.0315,0.1024621881,3.4785510758,0,3.4785510758
2020-12-19 15:30:00,2.1588259636,-0.026500000000000003,2.1589886038,0.0975,-0.026500000000000003,0.1010371219,2.0613259636,0,2.0613259636,3.6067392056000003,-0.026500000000000003,3.6068365568000003,0.0975,-0.026500000000000003,0.1010371219,3.5092392056,0,3.5092392056
2020-12-19 16:00:00,2.3392722236,-0.0235,2.3393902595,0.0855,-0.0235,0.08867073930000001,2.2537722236,0,2.2537722236,3.3950775684,-0.0235,3.3951588984,0.0855,-0.0235,0.08867073930000001,3.3095775684,0,3.3095775684
2020-12-19 16:30:00,2.4366146484,-0.021,2.4367051411,0.08600000000000001,-0.021,0.08852683210000001,2.3506146484,0,2.3506146484,3.3820926868,-0.021,3.3821578825,0.08600000000000001,-0.021,0.08852683210000001,3.2960926868,0,3.2960926868
2020-12-19 17:00:00,2.4411779076,-0.021,2.4412682311,0.082,-0.021,0.08464632300000001,2.3591779076,0,2.3591779076,3.8453994751,-0.021,3.8454568159,0.082,-0.021,0.08464632300000001,3.7633994751,0,3.7633994751
2020-12-19 17:30:00,2.5448317551,-0.0235,2.544940257,0.08850000000000001,-0.0235,0.0915669154,2.4563317551,0,2.4563317551,3.9455665311,-0.0235,3.9456365141000003,0.08850000000000001,-0.0235,0.0915669154,3.8570665311,0,3.8570665311
2020-12-19 18:00:00,2.5606622613,-0.021,2.5607483704,0.0775,-0.021,0.08029476940000001,2.4831622613,0,2.4831622613,3.9289106924,-0.021,3.9289668144,0.0775,-0.021,0.08029476940000001,3.8514106924,0,3.8514106924
2020-12-19 18:30:00,2.596268673,-0.0145,2.5963091635,0.064,-0.0145,0.0656220237,2.532268673,0,2.532268673,3.9660610541,-0.0145,3.9660875602,0.064,-0.0145,0.0656220237,3.9020610541,0,3.9020610541
2020-12-19 19:00:00,2.4308818936,-0.01,2.4309024621,0.058,-0.01,0.0588557559,2.3728818936,0,2.3728818936,3.8517919438,-0.01,3.8518049247,0.058,-0.01,0.0588557559,3.7937919438,0,3.7937919438
2020-12-19 19:30:00,2.2864825845,-0.001,2.2864828031,0.0395,-0.001,0.0395126562,2.2469825845,0,2.2469825845,3.7894093974,-0.001,3.7894095293000003,0.0395,-0.001,0.0395126562,3.7499093974,0,3.7499093974
2020-12-19 20:00:00,2.2952892895,-0.006500000000000001,2.2952984931,0.052500000000000005,-0.006500000000000001,0.0529008507,2.2427892895,0,2.2427892895,3.8329406034,-0.006500000000000001,3.8329461148,0.052500000000000005,-0.006500000000000001,0.0529008507,3.7804406033999998,0,3.7804406033999998
2020-12-19 20:30:00,2.3891259666,-0.0155,2.3891762459,0.074,-0.0155,0.07560588600000001,2.3151259666,0,2.3151259666,3.6032045553,-0.0155,3.6032378935000002,0.074,-0.0155,0.07560588600000001,3.5292045552999998,0,3.5292045552999998
2020-12-19 21:00:00,2.3153262851,-0.034,2.3155759124,0.1075,-0.034,0.1127486142,2.2078262851,0,2.2078262851,3.3279905743000002,-0.034,3.3281642482000002,0.1075,-0.034,0.1127486142,3.2204905743,0,3.2204905743
2020-12-19 21:30:00,2.2958262851,-0.024,2.2959517267000003,0.088,-0.024,0.091214034,2.2078262851,0,2.2078262851,3.2876780786,-0.024,3.2877656773,0.088,-0.024,0.091214034,3.1996780786,0,3.1996780786
2020-12-19 22:00:00,2.2082234432,-0.0235,2.2083484836,0.09050000000000001,-0.0235,0.09350133690000001,2.1177234432,0,2.1177234432,3.2072629012,-0.0235,3.2073489937,0.09050000000000001,-0.0235,0.09350133690000001,3.1167629012,0,3.1167629012
2020-12-19 22:30:00,2.1698419379000002,-0.03,2.1700493163,0.1,-0.03,0.1044030651,2.0698419379,0,2.0698419379,3.1158136108,-0.03,3.115958032,0.1,-0.03,0.1044030651,3.0158136108,0,3.0158136108
2020-12-19 23:00:00,2.2570532932000003,-0.0275,2.2572208173,0.098,-0.0275,0.1017853133,2.1590532932,0,2.1590532932,2.751155427,-0.0275,2.7512928659,0.098,-0.0275,0.1017853133,2.653155427,0,2.653155427
2020-12-19 23:30:00,2.2679588496,-0.0285,2.2681379132,0.1015,-0.0285,0.10542532900000001,2.1664588496,0,2.1664588496,2.7522970667,-0.0285,2.7524446213,0.1015,-0.0285,0.10542532900000001,2.6507970667,0,2.6507970667
2020-12-20 00:00:00,2.2871244299,-0.0325,2.2873553305,0.1125,-0.0325,0.1171003843,2.1746244299,0,2.1746244299,2.7647651529,-0.0325,2.7649561662,0.1125,-0.0325,0.1171003843,2.6522651529,0,2.6522651529
2020-12-20 00:30:00,2.403446264,-0.0175,2.4035099737,0.0835,-0.0175,0.08531412540000001,2.319946264,0,2.319946264,2.8647024791,-0.0175,2.864755931,0.0835,-0.0175,0.08531412540000001,2.7812024791,0,2.7812024791
2020-12-20 01:00:00,2.5053830752,-0.0105,2.5054050777,0.0665,-0.0105,0.0673238442,2.4388830752,0,2.4388830752,3.2072363896000002,-0.0105,3.2072535773,0.0665,-0.0105,0.0673238442,3.1407363896,0,3.1407363896
2020-12-20 01:30:00,2.4420109725,-0.005,2.4420160913,0.0645,-0.005,0.0646935082,2.3775109725,0,2.3775109725,3.3781165376,-0.005,3.3781202379,0.0645,-0.005,0.0646935082,3.3136165376,0,3.3136165376
2020-12-20 02:00:00,2.3835702751,-0.0045000000000000005,2.3835745229,0.0555,-0.0045000000000000005,0.0556821336,2.3280702751,0,2.3280702751,3.356269224,-0.0045000000000000005,3.3562722407,0.0555,-0.0045000000000000005,0.0556821336,3.300769224,0,3.300769224
2020-12-20 02:30:00,2.3522933351,-0.006,2.3523009872,0.0565,-0.006,0.0568176909,2.2957933351,0,2.2957933351,3.3289183235,-0.006,3.3289237307,0.0565,-0.006,0.0568176909,3.2724183235,0,3.2724183235
2020-12-20 03:00:00,2.3324037051,0.0135,2.3324427739,0.026000000000000002,0.0135,0.0292959042,2.3064037051,0,2.3064037051,3.2664055213,0.0135,3.2664334188,0.026000000000000002,0.0135,0.0292959042,3.2404055213,0,3.2404055213
2020-12-20 03:30:00,2.3995132766,0.001,2.399513485,0.0415,0.001,0.0415120464,2.3580132766,0,2.3580132766,2.8721897688,0.001,2.8721899429,0.0415,0.001,0.0415120464,2.8306897688,0,2.8306897688
2020-12-20 04:00:00,2.3695281404,0.001,2.3695283514,0.036000000000000004,0.001,0.036013886200000005,2.3335281404,0,2.3335281404,2.8483525469,0.001,2.8483527224,0.036000000000000004,0.001,0.036013886200000005,2.8123525469,0,2.8123525469
2020-12-20 04:30:00,2.2066218749,0.006500000000000001,2.2066314483,0.0315,0.006500000000000001,0.0321636441,2.1751218749,0,2.1751218749,2.6823483354,0.006500000000000001,2.6823562109,0.0315,0.006500000000000001,0.0321636441,2.6508483354,0,2.6508483354
2020-12-20 05:00:00,2.2175511998,0.0125,2.2175864298,0.026500000000000003,0.0125,0.0293001706,2.1910511998,0,2.1910511998,2.6838871736,0.0125,2.6839162823000002,0.026500000000000003,0.0125,0.0293001706,2.6573871736,0,2.6573871736
2020-12-20 05:30:00,2.1757894681,0.009000000000000001,2.1758080819,0.0375,0.009000000000000001,0.0385648804,2.1382894681,0,2.1382894681,2.6586485138000002,0.009000000000000001,2.6586637470000003,0.0375,0.009000000000000001,0.0385648804,2.6211485138,0,2.6211485138
2020-12-20 06:00:00,2.1058639836,0.0025,2.1058654675,0.0475,0.0025,0.047565744,2.0583639836,0,2.0583639836,2.593589226,0.0025,2.5935904309,0.0475,0.0025,0.047565744,2.546089226,0,2.546089226
2020-12-20 06:30:00,2.2037749077,0.005,2.2037805797,0.0415,0.005,0.041800119600000005,2.1622749077,0,2.1622749077,2.6732431221,0.005,2.6732477981000002,0.0415,0.005,0.041800119600000005,2.6317431221,0,2.6317431221
2020-12-20 07:00:00,2.0696361027,0.0025,2.0696376127,0.041,0.0025,0.041076148800000004,2.0286361027,0,2.0286361027,2.9966606987,0.0025,2.9966617415,0.041,0.0025,0.041076148800000004,2.9556606987,0,2.9556606987
2020-12-20 07:30:00,1.98811614,-0.004,1.9881201639000001,0.0505,-0.004,0.050658168100000005,1.93761614,0,1.93761614,2.9998319582,-0.004,2.999834625,0.0505,-0.004,0.050658168100000005,2.9493319582,0,2.9493319582
2020-12-20 08:00:00,1.9732754072,-0.0055000000000000005,1.9732830721,0.0465,-0.0055000000000000005,0.0468241391,1.9267754072,0,1.9267754072,2.99195355,-0.0055000000000000005,2.9919586053,0.0465,-0.0055000000000000005,0.0468241391,2.94545355,0,2.94545355
2020-12-20 08:30:00,2.1288434874,-0.004,2.1288472453,0.039,-0.004,0.0392045916,2.0898434874,0,2.0898434874,3.1047108768,-0.004,3.1047134536,0.039,-0.004,0.0392045916,3.0657108768,0,3.0657108768
2020-12-20 09:00:00,2.2329302989,-0.004,2.2329338816,0.034,-0.004,0.0342344855,2.1989302989,0,2.1989302989,3.2013417293,-0.004,3.2013442282,0.034,-0.004,0.0342344855,3.1673417293,0,3.1673417293
2020-12-20 09:30:00,2.2040923916,-0.009000000000000001,2.2041107665,0.0395,-0.009000000000000001,0.0405123438,2.1645923916,0,2.1645923916,3.1712409837,-0.009000000000000001,3.1712537547,0.0395,-0.009000000000000001,0.0405123438,3.1317409837,0,3.1317409837
2020-12-20 10:00:00,2.356551142,-0.0045000000000000005,2.3565554385,0.0415,-0.0045000000000000005,0.0417432629,2.315051142,0,2.315051142,3.2768150240000002,-0.0045000000000000005,3.2768181139,0.0415,-0.0045000000000000005,0.0417432629,3.235315024,0,3.235315024
2020-12-20 10:30:00,2.4918358352,-0.007,2.4918456673,0.0565,-0.007,0.056931977,2.4353358352,0,2.4353358352,3.3973074837,-0.007,3.3973146952,0.0565,-0.007,0.056931977,3.3408074837,0,3.3408074837
2020-12-20 11:00:00,2.5640981624,-0.006500000000000001,2.5641064011,0.053,-0.006500000000000001,0.0533970973,2.5110981624,0,2.5110981624,3.4614932579,-0.006500000000000001,3.4614993608,0.053,-0.006500000000000001,0.0533970973,3.4084932579,0,3.4084932579
2020-12-20 11:30:00,2.4918429862,-0.014,2.4918823142,0.07,-0.014,0.0713862732,2.4218429862,0,2.4218429862,3.8898011115,-0.014,3.8898263055999998,0.07,-0.014,0.0713862732,3.8198011115,0,3.8198011115
2020-12-20 12:00:00,2.3886571491,-0.0205,2.3887451153,0.0855,-0.0205,0.087923262,2.3031571491,0,2.3031571491,3.8229711941,-0.0205,3.8230261575,0.0855,-0.0205,0.087923262,3.7374711941000003,0,3.7374711941000003
2020-12-20 12:30:00,2.3473726938,-0.021500000000000002,2.3474711528,0.11750000000000001,-0.021500000000000002,0.1194508267,2.2298726938,0,2.2298726938,3.8259344015,-0.021500000000000002,3.8259948111,0.11750000000000001,-0.021500000000000002,0.1194508267,3.7084344015,0,3.7084344015
2020-12-20 13:00:00,2.3168524446,-0.0195,2.3169345049,0.121,-0.0195,0.12256120920000001,2.1958524446,0,2.1958524446,3.7967379588,-0.0195,3.7967880344,0.121,-0.0195,0.12256120920000001,3.6757379588,0,3.6757379588
2020-12-20 13:30:00,2.2638899524,-0.014,2.2639332403,0.08700000000000001,-0.014,0.08811923740000001,2.1768899524,0,2.1768899524,3.7414562505999998,-0.014,3.7414824435,0.08700000000000001,-0.014,0.08811923740000001,3.6544562506,0,3.6544562506
2020-12-20 14:00:00,2.136140417,-0.0085,2.1361573283,0.07350000000000001,-0.0085,0.0739898642,2.062640417,0,2.062640417,3.646480927,-0.0085,3.6464908338,0.07350000000000001,-0.0085,0.0739898642,3.572980927,0,3.572980927
2020-12-20 14:30:00,2.045328512,-0.0085,2.0453461741,0.063,-0.0085,0.0635708266,1.982328512,0,1.982328512,3.5998668016,-0.0085,3.5998768367,0.063,-0.0085,0.0635708266,3.5368668016,0,3.5368668016
2020-12-20 15:00:00,2.1637547896,0.007500000000000001,2.1637677878,0.038,0.007500000000000001,0.0387330608,2.1257547896,0,2.1257547896,3.6783963281,0.007500000000000001,3.6784039741,0.038,0.007500000000000001,0.0387330608,3.6403963281,0,3.6403963281
2020-12-20 15:30:00,2.1908903081,0.007500000000000001,2.1909031453,0.034,0.007500000000000001,0.034817380700000004,2.1568903081,0,2.1568903081,3.6707345995000003,0.007500000000000001,3.6707422615,0.034,0.007500000000000001,0.034817380700000004,3.6367345995,0,3.6367345995
2020-12-20 16:00:00,2.2324962488,0.004,2.2324998323,0.038,0.004,0.0382099463,2.1944962488,0,2.1944962488,3.6934854351,0.004,3.6934876011,0.038,0.004,0.0382099463,3.6554854351,0,3.6554854351
2020-12-20 16:30:00,2.5571071616000003,0.007500000000000001,2.5571181603,0.03,0.007500000000000001,0.0309232922,2.5271071616,0,2.5271071616,3.7575905371,0.007500000000000001,3.7575980219,0.03,0.007500000000000001,0.0309232922,3.7275905371,0,3.7275905371
2020-12-20 17:00:00,2.6412491918,0.0045000000000000005,2.6412530252,0.025500000000000002,0.0045000000000000005,0.0258940148,2.6157491918,0,2.6157491918,3.5889511834,0.0045000000000000005,3.5889540046,0.025500000000000002,0.0045000000000000005,0.0258940148,3.5634511833999998,0,3.5634511833999998
2020-12-20 17:30:00,2.719761628,0.0045000000000000005,2.7197653508,0.03,0.0045000000000000005,0.0303356226,2.6897616280000003,0,2.6897616280000003,3.6517395429,0.0045000000000000005,3.6517423155,0.03,0.0045000000000000005,0.0303356226,3.6217395429,0,3.6217395429
2020-12-20 18:00:00,2.6594200525,0.0025,2.6594212276,0.030500000000000003,0.0025,0.030602287500000002,2.6289200525,0,2.6289200525,3.6040388205,0.0025,3.6040396876000003,0.030500000000000003,0.0025,0.030602287500000002,3.5735388205,0,3.5735388205
2020-12-20 18:30:00,2.6304709888,0.0005,2.6304710363,0.0315,0.0005,0.031503968,2.5989709888,0,2.5989709888,3.5709846232,0.0005,3.5709846582,0.0315,0.0005,0.031503968,3.5394846232,0,3.5394846232
2020-12-20 19:00:00,2.5177427586,-0.002,2.517743553,0.035,-0.002,0.0350570963,2.4827427586,0,2.4827427586,3.4664337513,-0.002,3.4664343282,0.035,-0.002,0.0350570963,3.4314337513,0,3.4314337513
2020-12-20 19:30:00,2.4183560017,-0.0115,2.4183833445,0.0505,-0.0115,0.0517928567,2.3678560017,0,2.3678560017,3.4014779128,-0.0115,3.4014973528,0.0505,-0.0115,0.0517928567,3.3509779128,0,3.3509779128
2020-12-20 20:00:00,2.4128201876,-0.002,2.4128210165,0.036500000000000005,-0.002,0.0365547535,2.3763201876,0,2.3763201876,3.1629064405,-0.002,3.1629070728,0.036500000000000005,-0.002,0.0365547535,3.1264064405,0,3.1264064405
2020-12-20 20:30:00,2.5521436301,-0.001,2.552143826,0.044,-0.001,0.0440113622,2.5081436301,0,2.5081436301,3.0035538293,-0.001,3.0035539957,0.044,-0.001,0.0440113622,2.9595538293,0,2.9595538293
2020-12-20 21:00:00,2.4094028458,0.0095,2.4094215744,0.0245,0.0095,0.026277366700000002,2.3849028458,0,2.3849028458,2.8812406790000002,0.0095,2.8812563406000002,0.0245,0.0095,0.026277366700000002,2.856740679,0,2.856740679
2020-12-20 21:30:00,2.302943208,0.004,2.3029466818,0.022500000000000003,0.004,0.022852789800000002,2.280443208,0,2.280443208,2.7853763424,0.004,2.7853792145,0.022500000000000003,0.004,0.022852789800000002,2.7628763424000002,0,2.7628763424000002
2020-12-20 22:00:00,2.1817081404,0.0005,2.1817081977,0.026500000000000003,0.0005,0.026504716600000002,2.1552081404,0,2.1552081404,2.9598948391,0.0005,2.9598948813,0.026500000000000003,0.0005,0.026504716600000002,2.9333948391,0,2.9333948391
2020-12-20 22:30:00,2.0220866287,-0.005,2.0220928105,0.035,-0.005,0.0353553391,1.9870866287000002,0,1.9870866287000002,3.0414820138,-0.005,3.0414861237,0.035,-0.005,0.0353553391,3.0064820138,0,3.0064820138
2020-12-20 23:00:00,2.0442601718,-0.002,2.0442611502,0.039,-0.002,0.0390512484,2.0052601718,0,2.0052601718,2.9451259508,-0.002,2.9451266299,0.039,-0.002,0.0390512484,2.9061259508,0,2.9061259508
2020-12-20 23:30:00,2.125277148,0.005,2.1252830295,0.0315,0.005,0.031894356900000004,2.093777148,0,2.093777148,2.6110432677,0.005,2.6110480551,0.0315,0.005,0.031894356900000004,2.5795432677,0,2.5795432677
2020-12-21 00:00:00,2.0560957525,-0.003,2.0560979411,0.0415,-0.003,0.0416082924,2.0145957525,0,2.0145957525,2.5354162183,-0.003,2.5354179932000003,0.0415,-0.003,0.0416082924,2.4939162183,0,2.4939162183
2020-12-21 00:30:00,2.1523359881,-0.0005,2.1523360462,0.045,-0.0005,0.0450027777,2.1073359881,0,2.1073359881,2.6174196892,-0.0005,2.6174197369,0.045,-0.0005,0.0450027777,2.5724196892,0,2.5724196892
2020-12-21 01:00:00,2.342192188,-0.0045000000000000005,2.3421965108,0.0565,-0.0045000000000000005,0.0566789202,2.285692188,0,2.285692188,2.7886374635,-0.0045000000000000005,2.7886410943,0.0565,-0.0045000000000000005,0.0566789202,2.7321374635,0,2.7321374635
2020-12-21 01:30:00,2.2967621393,-0.0085,2.2967778679,0.053500000000000006,-0.0085,0.054171025500000004,2.2432621393,0,2.2432621393,2.7599721078,-0.0085,2.7599851966999998,0.053500000000000006,-0.0085,0.054171025500000004,2.7064721078,0,2.7064721078
2020-12-21 02:00:00,2.0949529379,-0.014,2.0949997165,0.0655,-0.014,0.0669794745,2.0294529379,0,2.0294529379,2.5797769952,-0.014,2.5798149827,0.0655,-0.014,0.0669794745,2.5142769952,0,2.5142769952
2020-12-21 02:30:00,2.071701297,-0.021500000000000002,2.0718128569,0.0985,-0.021500000000000002,0.10081914500000001,1.9732012970000001,0,1.9732012970000001,2.564934461,-0.021500000000000002,2.5650245689,0.0985,-0.021500000000000002,0.10081914500000001,2.466434461,0,2.466434461
2020-12-21 03:00:00,2.0993977397,-0.02,2.099493003,0.0935,-0.02,0.0956151139,2.0058977397,0,2.0058977397,2.590336456,-0.02,2.5904136649,0.0935,-0.02,0.0956151139,2.496836456,0,2.496836456
2020-12-21 03:30:00,2.188113986,-0.0195,2.1882008742,0.08850000000000001,-0.0195,0.0906228448,2.099613986,0,2.099613986,2.6759344912,-0.0195,2.6760055402000003,0.08850000000000001,-0.0195,0.0906228448,2.5874344912,0,2.5874344912
2020-12-21 04:00:00,2.2049275631,-0.017,2.2049930971,0.082,-0.017,0.0837436565,2.1229275631,0,2.1229275631,2.693665882,-0.017,2.6937195258,0.082,-0.017,0.0837436565,2.611665882,0,2.611665882
2020-12-21 04:30:00,2.2267030809,-0.0145,2.2267502914,0.08600000000000001,-0.0145,0.0872138177,2.1407030809,0,2.1407030809,2.7169072344,-0.0145,2.7169459270000003,0.08600000000000001,-0.0145,0.0872138177,2.6309072344,0,2.6309072344
2020-12-21 05:00:00,2.1705264405999998,-0.019,2.1706095986,0.092,-0.019,0.0939414711,2.0785264406,0,2.0785264406,2.6674079964,-0.019,2.6674756642,0.092,-0.019,0.0939414711,2.5754079964,0,2.5754079964
2020-12-21 05:30:00,2.1379109249,-0.021500000000000002,2.1380190301,0.0855,-0.021500000000000002,0.0881617831,2.0524109249,0,2.0524109249,2.6334406151,-0.021500000000000002,2.633528379,0.0855,-0.021500000000000002,0.0881617831,2.5479406151,0,2.5479406151
2020-12-21 06:00:00,2.1239158664,-0.016,2.1239761316,0.0825,-0.016,0.0840371941,2.0414158664,0,2.0414158664,2.6168152642,-0.016,2.6168641782,0.0825,-0.016,0.0840371941,2.5343152642,0,2.5343152642
2020-12-21 06:30:00,2.0458687039,-0.014,2.0459166048,0.0815,-0.014,0.082693712,1.9643687039,0,1.9643687039,2.5708326922999998,-0.014,2.570870812,0.0815,-0.014,0.082693712,2.4893326923,0,2.4893326923
2020-12-21 07:00:00,2.1643649657,-0.0105,2.164390435,0.0765,-0.0105,0.07721722610000001,2.0878649657,0,2.0878649657,2.6705640889,-0.0105,2.6705847305,0.0765,-0.0105,0.07721722610000001,2.5940640889,0,2.5940640889
2020-12-21 07:30:00,2.2079635522,-0.017,2.2080289962,0.0975,-0.017,0.09897095530000001,2.1104635522,0,2.1104635522,2.7006123223,-0.017,2.7006658281,0.0975,-0.017,0.09897095530000001,2.6031123223,0,2.6031123223
2020-12-21 08:00:00,2.0559372117,-0.022,2.0560549162,0.10250000000000001,-0.022,0.1048343932,1.9534372117,0,1.9534372117,2.9706947309,-0.022,2.9707761923,0.10250000000000001,-0.022,0.1048343932,2.8681947309,0,2.8681947309
2020-12-21 08:30:00,1.9816599392,-0.0235,1.9817992746000002,0.09050000000000001,-0.0235,0.09350133690000001,1.8911599392,0,1.8911599392,3.0331692784,-0.0235,3.0332603121,0.09050000000000001,-0.0235,0.09350133690000001,2.9426692784,0,2.9426692784
2020-12-21 09:00:00,2.0351526394,-0.021500000000000002,2.0352662027,0.09,-0.021500000000000002,0.0925324267,1.9451526394,0,1.9451526394,3.07972754,-0.021500000000000002,3.0798025863,0.09,-0.021500000000000002,0.0925324267,2.98972754,0,2.98972754
2020-12-21 09:30:00,2.1646402307,-0.0145,2.1646887949,0.074,-0.0145,0.0754072278,2.0906402307,0,2.0906402307,3.2313999308,-0.0145,3.231432463,0.074,-0.0145,0.0754072278,3.1573999308,0,3.1573999308
2020-12-21 10:00:00,2.1894834138,-0.0085,2.189499913,0.0495,-0.0085,0.050224496,2.1399834138,0,2.1399834138,3.2334358152,-0.0085,3.2334469875,0.0495,-0.0085,0.050224496,3.1839358152,0,3.1839358152
2020-12-21 10:30:00,2.2374461176000002,-0.018000000000000002,2.2375185204,0.068,-0.018000000000000002,0.0703420216,2.1694461176,0,2.1694461176,3.2860421473,-0.018000000000000002,3.2860914463,0.068,-0.018000000000000002,0.0703420216,3.2180421473,0,3.2180421473
2020-12-21 11:00:00,2.3378945485,-0.027,2.3380504529,0.0815,-0.027,0.0858559841,2.2563945485,0,2.2563945485,3.3675523347,-0.027,3.3676605718,0.0815,-0.027,0.0858559841,3.2860523347,0,3.2860523347
2020-12-21 11:30:00,2.3847208052,-0.0285,2.3848911021,0.08850000000000001,-0.0285,0.0929758033,2.2962208052,0,2.2962208052,3.3938821949,-0.0285,3.3940018566,0.08850000000000001,-0.0285,0.0929758033,3.3053821949,0,3.3053821949
2020-12-21 12:00:00,2.2864284348,-0.028,2.2865998749,0.083,-0.028,0.087595662,2.2034284348,0,2.2034284348,3.5727879286,-0.028,3.5728976452,0.083,-0.028,0.087595662,3.4897879286,0,3.4897879286
2020-12-21 12:30:00,2.3246272594,-0.0315,2.3248406709,0.089,-0.0315,0.0944100101,2.2356272594,0,2.2356272594,3.8993526012,-0.0315,3.8994798318,0.089,-0.0315,0.0944100101,3.8103526012,0,3.8103526012
2020-12-21 13:00:00,2.3364065437,-0.029,2.336586514,0.0815,-0.029,0.08650578020000001,2.2549065436999998,0,2.2549065436999998,3.9056958441000003,-0.029,3.9058035058,0.0815,-0.029,0.08650578020000001,3.8241958441,0,3.8241958441
2020-12-21 13:30:00,2.3755171104,-0.0205,2.3756055632,0.0675,-0.0205,0.07054431230000001,2.3080171104,0,2.3080171104,3.9672955317,-0.0205,3.9673484956,0.0675,-0.0205,0.07054431230000001,3.8997955317,0,3.8997955317
2020-12-21 14:00:00,2.2897497631,-0.0165,2.289809212,0.0635,-0.0165,0.0656086884,2.2262497631000002,0,2.2262497631000002,3.8834852285,-0.0165,3.8835202807,0.0635,-0.0165,0.0656086884,3.8199852285,0,3.8199852285
2020-12-21 14:30:00,2.4063407315,-0.021500000000000002,2.4064367778999998,0.07100000000000001,-0.021500000000000002,0.07418389310000001,2.3353407315,0,2.3353407315,4.0061621039,-0.021500000000000002,4.0062197959,0.07100000000000001,-0.021500000000000002,0.07418389310000001,3.9351621038999998,0,3.9351621038999998
2020-12-21 15:00:00,2.2694469247,-0.019,2.2695264581,0.0665,-0.019,0.0691610439,2.2029469247,0,2.2029469247,3.8768479246,-0.019,3.8768944828,0.0665,-0.019,0.0691610439,3.8103479246000003,0,3.8103479246000003
2020-12-21 15:30:00,2.322829636,-0.0125,2.3228632693,0.058,-0.0125,0.0593316947,2.264829636,0,2.264829636,3.8763157048,-0.0125,3.8763358592,0.058,-0.0125,0.0593316947,3.8183157048,0,3.8183157048
2020-12-21 16:00:00,2.3227852973,-0.0125,2.3228189313,0.062,-0.0125,0.0632475296,2.2607852973,0,2.2607852973,3.9181270667,-0.0125,3.918147006,0.062,-0.0125,0.0632475296,3.8561270667,0,3.8561270667
2020-12-21 16:30:00,2.573884858,-0.0095,2.5739023897999997,0.058,-0.0095,0.058772867900000005,2.515884858,0,2.515884858,4.1080492072,-0.0095,4.1080601917,0.058,-0.0095,0.058772867900000005,4.0500492072,0,4.0500492072
2020-12-21 17:00:00,2.5879543891,-0.007,2.587963856,0.049,-0.007,0.0494974747,2.5389543891,0,2.5389543891,4.0524677792,-0.007,4.0524738249,0.049,-0.007,0.0494974747,4.0034677792,0,4.0034677792
2020-12-21 17:30:00,2.6980980531,-0.0045000000000000005,2.6981018057,0.0455,-0.0045000000000000005,0.045721986000000006,2.6525980531,0,2.6525980531,4.0794762953,-0.0045000000000000005,4.0794787772,0.0455,-0.0045000000000000005,0.045721986000000006,4.0339762953,0,4.0339762953
2020-12-21 18:00:00,2.704237002,-0.0035,2.7042392669,0.041,-0.0035,0.0411491191,2.663237002,0,2.663237002,4.0753259964,-0.0035,4.0753274993,0.041,-0.0035,0.0411491191,4.0343259964,0,4.0343259964
2020-12-21 18:30:00,2.6823014436,-0.0005,2.6823014902,0.039,-0.0005,0.039003205,2.6433014436,0,2.6433014436,4.0335343807,-0.0005,4.0335344117,0.039,-0.0005,0.039003205,3.9945343807,0,3.9945343807
