Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-21 19:00:00,2.6286709152,-0.0035,2.6286732453,0.039,-0.0035,0.0391567363,2.5896709152,0,2.5896709152,3.7817934398,-0.0035,3.7817950594000003,0.039,-0.0035,0.0391567363,3.7427934398,0,3.7427934398
2020-12-21 19:30:00,2.5776889986000002,-0.0085,2.5777030131,0.0455,-0.0085,0.0462871472,2.5321889986,0,2.5321889986,3.5194486704,-0.0085,3.5194589348000003,0.0455,-0.0085,0.0462871472,3.4739486704,0,3.4739486704
2020-12-21 20:00:00,2.4886394581,-0.0055000000000000005,2.4886455357,0.041,-0.0055000000000000005,0.0413672576,2.4476394581,0,2.4476394581,3.4619260918,-0.0055000000000000005,3.4619304608,0.041,-0.0055000000000000005,0.0413672576,3.4209260918,0,3.4209260918
2020-12-21 20:30:00,2.5329516916,-0.0125,2.5329825349,0.059500000000000004,-0.0125,0.060798848700000005,2.4734516916000002,0,2.4734516916000002,3.2669878957,-0.0125,3.2670118091,0.059500000000000004,-0.0125,0.060798848700000005,3.2074878957,0,3.2074878957
2020-12-21 21:00:00,2.3676997631,-0.0205,2.3677885079,0.0765,-0.0205,0.0791991162,2.2911997631,0,2.2911997631,3.2275133399,-0.0205,3.2275784435,0.0765,-0.0205,0.0791991162,3.1510133399,0,3.1510133399
2020-12-21 21:30:00,2.2849138416,-0.022500000000000003,2.2850246199,0.08,-0.022500000000000003,0.08310385070000001,2.2049138416,0,2.2049138416,3.2599216143,-0.022500000000000003,3.2599992609,0.08,-0.022500000000000003,0.08310385070000001,3.1799216143,0,3.1799216143
2020-12-21 22:00:00,2.2220117277,-0.0175,2.2220806394,0.07100000000000001,-0.0175,0.0731248932,2.1510117277,0,2.1510117277,3.1970927661,-0.0175,3.1971406608,0.07100000000000001,-0.0175,0.0731248932,3.1260927661,0,3.1260927661
2020-12-21 22:30:00,2.1931560692,-0.0155,2.1932108412,0.0815,-0.0155,0.0829608341,2.1116560692,0,2.1116560692,3.205708468,-0.0155,3.20574594,0.0815,-0.0155,0.0829608341,3.124208468,0,3.124208468
2020-12-21 23:00:00,2.0664189972,-0.007,2.0664308534,0.053,-0.007,0.0534602656,2.0134189972,0,2.0134189972,3.0743688173,-0.007,3.0743767864000002,0.053,-0.007,0.0534602656,3.0213688173,0,3.0213688173
2020-12-21 23:30:00,2.0499108612,0.001,2.0499111051,0.0465,0.001,0.0465107514,2.0034108612,0,2.0034108612,2.7599848351,0.001,2.7599850163,0.0465,0.001,0.0465107514,2.7134848351,0,2.7134848351
2020-12-22 00:00:00,2.0904027394,0.0095,2.090424326,0.0345,0.0095,0.0357840747,2.0559027394,0,2.0559027394,2.5786164201,0.0095,2.5786339197,0.0345,0.0095,0.0357840747,2.5441164201,0,2.5441164201
2020-12-22 00:30:00,2.2211458212,-0.0015,2.2211463277,0.0475,-0.0015,0.047523678300000004,2.1736458212,0,2.1736458212,2.6973991715,-0.0015,2.6973995886,0.0475,-0.0015,0.047523678300000004,2.6498991715,0,2.6498991715
2020-12-22 01:00:00,2.1977130706,0.008,2.1977276312,0.029500000000000002,0.008,0.030565503400000003,2.1682130706000002,0,2.1682130706000002,2.6790025319,0.008,2.6790144766,0.029500000000000002,0.008,0.030565503400000003,2.6495025319,0,2.6495025319
2020-12-22 01:30:00,2.2944859512,0.013000000000000001,2.2945227784,0.0245,0.013000000000000001,0.027735356500000002,2.2699859512,0,2.2699859512,2.7560558408,0.013000000000000001,2.7560865004,0.0245,0.013000000000000001,0.027735356500000002,2.7315558408,0,2.7315558408
2020-12-22 02:00:00,2.4258066655,0.015,2.4258530414,0.0235,0.015,0.0278792037,2.4023066655,0,2.4023066655,2.8785311448,0.015,2.878570227,0.0235,0.015,0.0278792037,2.8550311448,0,2.8550311448
2020-12-22 02:30:00,2.4652128081,0.0175,2.4652749216,0.0125,0.0175,0.0215058132,2.4527128081000003,0,2.4527128081000003,2.9043311623,0.0175,2.9043838848,0.0125,0.0175,0.0215058132,2.8918311623,0,2.8918311623
2020-12-22 03:00:00,2.4750753657,0.019,2.4751482917,0.0135,0.019,0.023307724000000002,2.4615753657,0,2.4615753657,2.906220224,0.019,2.9062823315,0.0135,0.019,0.023307724000000002,2.892720224,0,2.892720224
2020-12-22 03:30:00,2.4000702031,0.022500000000000003,2.4001756664,0.0105,0.022500000000000003,0.024829418000000002,2.3895702031,0,2.3895702031,2.8286497209,0.022500000000000003,2.8287392057,0.0105,0.022500000000000003,0.024829418000000002,2.8181497209,0,2.8181497209
2020-12-22 04:00:00,2.3138232958,0.0165,2.3138821263000002,0.01,0.0165,0.0192937814,2.3038232958,0,2.3038232958,2.7565337502,0.0165,2.7565831324000003,0.01,0.0165,0.0192937814,2.7465337502000002,0,2.7465337502000002
2020-12-22 04:30:00,2.2329596024000002,0.018500000000000003,2.2330362371,0.0095,0.018500000000000003,0.020796634300000002,2.2234596024,0,2.2234596024,2.6770660898000003,0.018500000000000003,2.6771300116,0.0095,0.018500000000000003,0.020796634300000002,2.6675660898,0,2.6675660898
2020-12-22 05:00:00,2.1986438205,0.015,2.1986949878,0.006,0.015,0.0161554944,2.1926438205,0,2.1926438205,2.635699995,0.015,2.6357426778,0.006,0.015,0.0161554944,2.629699995,0,2.629699995
2020-12-22 05:30:00,2.1291032351,0.0095,2.1291244294,0.0035,0.0095,0.010124228400000001,2.1256032351,0,2.1256032351,2.5938807096,0.0095,2.5938981063,0.0035,0.0095,0.010124228400000001,2.5903807095999998,0,2.5903807095999998
2020-12-22 06:00:00,2.1160021311,0.001,2.1160023674,0.0,0.001,0.001,2.1160021311,0,2.1160021311,2.5974007115,0.001,2.597400904,0.0,0.001,0.001,2.5974007115,0,2.5974007115
2020-12-22 06:30:00,2.1553600412,0.0005,2.1553600992,0.0,0.0005,0.0005,2.1553600412,0,2.1553600412,2.6185836929,0.0005,2.6185837407,0.0,0.0005,0.0005,2.6185836929,0,2.6185836929
2020-12-22 07:00:00,2.1444604187,0.0,2.1444604187,0.0,0.0,0.0,2.1444604187,0,2.1444604187,2.6277289212,0.0,2.6277289212,0.0,0.0,0.0,2.6277289212,0,2.6277289212
2020-12-22 07:30:00,2.1758399832,0.0,2.1758399832,0.0,0.0,0.0,2.1758399832,0,2.1758399832,2.8251134312,0.0,2.8251134312,0.0,0.0,0.0,2.8251134312,0,2.8251134312
2020-12-22 08:00:00,2.1742087377,0.0,2.1742087377,0.0,0.0,0.0,2.1742087377,0,2.1742087377,3.1519813831,0.0,3.1519813831,0.0,0.0,0.0,3.1519813831,0,3.1519813831
2020-12-22 08:30:00,2.1109888832,0.0,2.1109888832,0.0,0.0,0.0,2.1109888832,0,2.1109888832,3.0882292694,0.0,3.0882292694,0.0,0.0,0.0,3.0882292694,0,3.0882292694
2020-12-22 09:00:00,2.1825093749,0.0,2.1825093749,0.0005,0.0,0.0005,2.1820093749,0,2.1820093749,3.1878396415,0.0,3.1878396415,0.0005,0.0,0.0005,3.1873396415,0,3.1873396415
2020-12-22 09:30:00,2.0443599202,-0.002,2.0443608985,0.001,-0.002,0.0022360680000000003,2.0433599202,0,2.0433599202,3.098986258,-0.002,3.0989869034,0.001,-0.002,0.0022360680000000003,3.097986258,0,3.097986258
2020-12-22 10:00:00,2.0659244733,-0.0045000000000000005,2.0659293743,0.003,-0.0045000000000000005,0.0054083269000000005,2.0629244733,0,2.0629244733,3.1311558118,-0.0045000000000000005,3.1311590454,0.003,-0.0045000000000000005,0.0054083269000000005,3.1281558118,0,3.1281558118
2020-12-22 10:30:00,2.0682829639,-0.006,2.0682916667,0.0035,-0.006,0.006946222,2.0647829639,0,2.0647829639,3.1344714336,-0.006,3.1344771762,0.0035,-0.006,0.006946222,3.1309714336,0,3.1309714336
2020-12-22 11:00:00,2.2820807777,-0.006,2.2820886653,0.005,-0.006,0.007810249700000001,2.2770807777,0,2.2770807777,3.294166562,-0.006,3.2941720262,0.005,-0.006,0.007810249700000001,3.289166562,0,3.289166562
2020-12-22 11:30:00,2.1467481591,-0.006500000000000001,2.1467579996,0.0095,-0.006500000000000001,0.011510864400000001,2.1372481591,0,2.1372481591,3.1678291761,-0.006500000000000001,3.1678358447,0.0095,-0.006500000000000001,0.011510864400000001,3.1583291761,0,3.1583291761
2020-12-22 12:00:00,2.2235443044,-0.006,2.2235523996,0.01,-0.006,0.0116619038,2.2135443044,0,2.2135443044,3.2020445843,-0.006,3.2020502057,0.01,-0.006,0.0116619038,3.1920445843,0,3.1920445843
2020-12-22 12:30:00,2.2389705116,-0.0055000000000000005,2.2389772669,0.0095,-0.0055000000000000005,0.0109772492,2.2294705116,0,2.2294705116,3.4385078409,-0.0055000000000000005,3.4385122396,0.0095,-0.0055000000000000005,0.0109772492,3.4290078408999998,0,3.4290078408999998
2020-12-22 13:00:00,2.1902211168,-0.006,2.1902293351,0.005,-0.006,0.007810249700000001,2.1852211168,0,2.1852211168,3.8166743292,-0.006,3.8166790453,0.005,-0.006,0.007810249700000001,3.8116743292,0,3.8116743292
2020-12-22 13:30:00,2.2641174185,-0.0025,2.2641187988,0.004,-0.0025,0.0047169906,2.2601174185,0,2.2601174185,3.8780039095000003,-0.0025,3.8780047153,0.004,-0.0025,0.0047169906,3.8740039095,0,3.8740039095
2020-12-22 14:00:00,2.2661174185,-0.0035,2.2661201214,0.006,-0.0035,0.006946222,2.2601174185,0,2.2601174185,3.8800039095,-0.0035,3.8800054881,0.006,-0.0035,0.006946222,3.8740039095,0,3.8740039095
2020-12-22 14:30:00,2.3160564683000002,0.005,2.3160618654,0.0015,0.005,0.0052201533000000005,2.3145564683,0,2.3145564683,3.9051450146,0.005,3.9051482155,0.0015,0.005,0.0052201533000000005,3.9036450146,0,3.9036450146
2020-12-22 15:00:00,2.4267062394,0.007,2.4267163353,0.002,0.007,0.007280109900000001,2.4247062394,0,2.4247062394,3.9760196246,0.007,3.9760257865,0.002,0.007,0.007280109900000001,3.9740196246,0,3.9740196246
2020-12-22 15:30:00,2.4796885922,0.006500000000000001,2.4796971114,0.0045000000000000005,0.006500000000000001,0.0079056942,2.4751885922,0,2.4751885922,4.0148928647,0.006500000000000001,4.0148981264,0.0045000000000000005,0.006500000000000001,0.0079056942,4.0103928647,0,4.0103928647
2020-12-22 16:00:00,2.4216415945,0.007,2.4216517116,0.0055000000000000005,0.007,0.0089022469,2.4161415945,0,2.4161415945,3.9987181953,0.007,3.9987243223,0.0055000000000000005,0.007,0.0089022469,3.9932181953,0,3.9932181953
2020-12-22 16:30:00,2.5308801402,0.007500000000000001,2.5308912529,0.0195,0.007500000000000001,0.0208925824,2.5113801402,0,2.5113801402,4.0694090843,0.007500000000000001,4.0694159956,0.0195,0.007500000000000001,0.0208925824,4.0499090843,0,4.0499090843
2020-12-22 17:00:00,2.587269921,0.0025,2.5872711289,0.0385,0.0025,0.0385810834,2.548769921,0,2.548769921,4.07189831,0.0025,4.0718990774,0.0385,0.0025,0.0385810834,4.03339831,0,4.03339831
2020-12-22 17:30:00,2.6013564402,-0.007500000000000001,2.6013672519,0.059500000000000004,-0.007500000000000001,0.0599708262,2.5418564402,0,2.5418564402,4.0517579464,-0.007500000000000001,4.0517648878,0.059500000000000004,-0.007500000000000001,0.0599708262,3.9922579464,0,3.9922579464
2020-12-22 18:00:00,2.5562777826,-0.008,2.5562903007,0.059000000000000004,-0.008,0.0595399026,2.4972777826,0,2.4972777826,3.9574175121,-0.008,3.9574255981,0.059000000000000004,-0.008,0.0595399026,3.8984175121,0,3.8984175121
2020-12-22 18:30:00,2.6631958034,-0.0135,2.6632300196000003,0.052000000000000005,-0.0135,0.053723830800000004,2.6111958034000002,0,2.6111958034000002,4.0203088798,-0.0135,4.0203315459,0.052000000000000005,-0.0135,0.053723830800000004,3.9683088798,0,3.9683088798
2020-12-22 19:00:00,2.3555188013,-0.017,2.3555801458,0.052000000000000005,-0.017,0.0547083175,2.3035188013,0,2.3035188013,3.8354024102,-0.017,3.8354400854,0.052000000000000005,-0.017,0.0547083175,3.7834024102,0,3.7834024102
2020-12-22 19:30:00,2.390735244,-0.0135,2.3907733596,0.043500000000000004,-0.0135,0.045546679400000005,2.347235244,0,2.347235244,3.6185810386,-0.0135,3.6186062210000003,0.043500000000000004,-0.0135,0.045546679400000005,3.5750810386,0,3.5750810386
2020-12-22 20:00:00,2.3667364658,-0.007,2.3667468176,0.0395,-0.007,0.0401154584,2.3272364658,0,2.3272364658,3.3403229176,-0.007,3.3403302522000002,0.0395,-0.007,0.0401154584,3.3008229176,0,3.3008229176
2020-12-22 20:30:00,2.3124267132,-0.0045000000000000005,2.3124310917,0.0385,-0.0045000000000000005,0.0387620949,2.2739267132,0,2.2739267132,3.2774689583,-0.0045000000000000005,3.2774720476,0.0385,-0.0045000000000000005,0.0387620949,3.2389689583,0,3.2389689583
2020-12-22 21:00:00,2.3244000406,-0.012,2.3244310161,0.052500000000000005,-0.012,0.053853969200000004,2.2719000406,0,2.2719000406,3.2700729347,-0.012,3.2700949525,0.052500000000000005,-0.012,0.053853969200000004,3.2175729347,0,3.2175729347
2020-12-22 21:30:00,2.2914608833,0.001,2.2914611015,0.029,0.001,0.029017236300000002,2.2624608833,0,2.2624608833,2.9161016244,0.001,2.9161017958,0.029,0.001,0.029017236300000002,2.8871016244,0,2.8871016244
2020-12-22 22:00:00,2.2849115226,-0.0015,2.284912015,0.0285,-0.0015,0.0285394464,2.2564115226,0,2.2564115226,2.7347424379,-0.0015,2.7347428492,0.0285,-0.0015,0.0285394464,2.7062424379000003,0,2.7062424379000003
2020-12-22 22:30:00,2.2479735918,0.003,2.2479755936,0.031,0.003,0.031144823000000002,2.2169735918,0,2.2169735918,2.7033417002,0.003,2.7033433648000003,0.031,0.003,0.031144823000000002,2.6723417002,0,2.6723417002
2020-12-22 23:00:00,2.2055143127,0.001,2.2055145394,0.026500000000000003,0.001,0.0265188612,2.1790143127,0,2.1790143127,2.6648089803,0.001,2.664809168,0.026500000000000003,0.001,0.0265188612,2.6383089803,0,2.6383089803
2020-12-22 23:30:00,2.1583583213,-0.0015,2.1583588425,0.029,-0.0015,0.029038767200000003,2.1293583213,0,2.1293583213,2.6273055349,-0.0015,2.6273059631,0.029,-0.0015,0.029038767200000003,2.5983055349,0,2.5983055349
2020-12-23 00:00:00,2.050535214,0.001,2.0505354579,0.029,0.001,0.029017236300000002,2.021535214,0,2.021535214,2.5351479612,0.001,2.5351481584,0.029,0.001,0.029017236300000002,2.5061479612,0,2.5061479612
2020-12-23 00:30:00,2.0472699051,0.002,2.047270882,0.021500000000000002,0.002,0.0215928229,2.0257699051,0,2.0257699051,2.5392921923,0.002,2.5392929799,0.021500000000000002,0.002,0.0215928229,2.5177921923,0,2.5177921923
2020-12-23 01:00:00,2.1630313026,0.007500000000000001,2.1630443052,0.018000000000000002,0.007500000000000001,0.0195,2.1450313026,0,2.1450313026,2.625890704,0.007500000000000001,2.6259014147,0.018000000000000002,0.007500000000000001,0.0195,2.607890704,0,2.607890704
2020-12-23 01:30:00,2.2108614119,0.0085,2.2108777517,0.0235,0.0085,0.024989998000000003,2.1873614119,0,2.1873614119,2.6780427997,0.0085,2.678056289,0.0235,0.0085,0.024989998000000003,2.6545427997,0,2.6545427997
2020-12-23 02:00:00,2.0590161999,0.007,2.0590280987,0.027,0.007,0.0278926514,2.0320161999,0,2.0320161999,2.5509465153,0.007,2.5509561195,0.027,0.007,0.0278926514,2.5239465153,0,2.5239465153
2020-12-23 02:30:00,1.9715828369000001,0.008,1.9715990674000001,0.0245,0.008,0.025773047900000002,1.9470828369,0,1.9470828369,2.4837696596,0.008,2.4837825432000002,0.0245,0.008,0.025773047900000002,2.4592696596,0,2.4592696596
2020-12-23 03:00:00,2.0665607997,0.0055000000000000005,2.0665681186000002,0.0335,0.0055000000000000005,0.0339484904,2.0330607997,0,2.0330607997,2.5602855197,0.0055000000000000005,2.5602914273,0.0335,0.0055000000000000005,0.0339484904,2.5267855196999998,0,2.5267855196999998
2020-12-23 03:30:00,2.1695186212,0.001,2.1695188517,0.037,0.001,0.037013511,2.1325186212,0,2.1325186212,2.6526017941999998,0.001,2.6526019827000002,0.037,0.001,0.037013511,2.6156017942,0,2.6156017942
2020-12-23 04:00:00,2.1892697106,0.014,2.1893144739,0.025,0.014,0.0286530976,2.1642697106,0,2.1642697106,2.650963615,0.014,2.6510005824,0.025,0.014,0.0286530976,2.625963615,0,2.625963615
2020-12-23 04:30:00,2.276914381,0.0165,2.2769741651,0.021500000000000002,0.0165,0.0271016605,2.255414381,0,2.255414381,2.7291221895,0.0165,2.7291720678,0.021500000000000002,0.0165,0.0271016605,2.7076221895,0,2.7076221895
2020-12-23 05:00:00,2.2070308917,0.017,2.2070963633,0.0165,0.017,0.0236907155,2.1905308917,0,2.1905308917,2.6525444971,0.017,2.6525989725,0.0165,0.017,0.0236907155,2.6360444971,0,2.6360444971
2020-12-23 05:30:00,2.2232872278,0.0155,2.2233412575,0.0165,0.0155,0.022638462800000002,2.2067872278,0,2.2067872278,2.6747564899,0.0155,2.6748014001,0.0165,0.0155,0.022638462800000002,2.6582564899000003,0,2.6582564899000003
2020-12-23 06:00:00,2.2636632383,0.0135,2.2637034935,0.018500000000000003,0.0135,0.022901965,2.2451632383,0,2.2451632383,2.7092747045000003,0.0135,2.7093083388,0.018500000000000003,0.0135,0.022901965,2.6907747045,0,2.6907747045
2020-12-23 06:30:00,2.2814472872,0.0125,2.2814815305,0.02,0.0125,0.0235849528,2.2614472872,0,2.2614472872,2.7391839751,0.0125,2.7392124962,0.02,0.0125,0.0235849528,2.7191839751,0,2.7191839751
2020-12-23 07:00:00,2.3418886765,0.008,2.3419023407,0.029,0.008,0.0300832179,2.3128886765,0,2.3128886765,2.8077013978,0.008,2.807712795,0.029,0.008,0.0300832179,2.7787013978,0,2.7787013978
2020-12-23 07:30:00,2.3716733733,-0.001,2.3716735841,0.039,-0.001,0.0390128184,2.3326733733,0,2.3326733733,2.8384851414,-0.001,2.8384853176,0.039,-0.001,0.0390128184,2.7994851414,0,2.7994851414
2020-12-23 08:00:00,2.4022858639,-0.003,2.4022877371,0.0565,-0.003,0.05657959,2.3457858638999998,0,2.3457858638999998,2.8704048108,-0.003,2.8704063785000002,0.0565,-0.003,0.05657959,2.8139048108,0,2.8139048108
2020-12-23 08:30:00,2.4060289147000002,-0.006,2.4060363959,0.061500000000000006,-0.006,0.0617919898,2.3445289147,0,2.3445289147,2.8830582237,-0.006,2.8830644671,0.061500000000000006,-0.006,0.0617919898,2.8215582237,0,2.8215582237
2020-12-23 09:00:00,2.4062218155,-0.006,2.4062292961000002,0.048,-0.006,0.0483735465,2.3582218155,0,2.3582218155,2.8713065558,-0.006,2.8713128247,0.048,-0.006,0.0483735465,2.8233065558,0,2.8233065558
2020-12-23 09:30:00,2.3687228247,-0.0025,2.368724144,0.039,-0.0025,0.0390800461,2.3297228247,0,2.3297228247,2.8509671656,-0.0025,2.8509682617000003,0.039,-0.0025,0.0390800461,2.8119671656,0,2.8119671656
2020-12-23 10:00:00,2.2602751016,-0.0045000000000000005,2.2602795811,0.0495,-0.0045000000000000005,0.0497041246,2.2107751016,0,2.2107751016,2.7331932148,-0.0045000000000000005,2.7331969193,0.0495,-0.0045000000000000005,0.0497041246,2.6836932148,0,2.6836932148
2020-12-23 10:30:00,2.2441061507,-0.011,2.2441331101,0.0565,-0.011,0.0575608374,2.1876061507,0,2.1876061507,2.7162898744,-0.011,2.7163121474,0.0565,-0.011,0.0575608374,2.6597898744,0,2.6597898744
2020-12-23 11:00:00,2.1917464795,-0.011,2.1917740829,0.074,-0.011,0.07481310050000001,2.1177464795,0,2.1177464795,2.6796253547999997,-0.011,2.6796479325,0.074,-0.011,0.07481310050000001,2.6056253548,0,2.6056253548
2020-12-23 11:30:00,2.2001194256,-0.008,2.2001339702,0.0655,-0.008,0.0659867411,2.1346194256,0,2.1346194256,2.680921661,-0.008,2.6809335971,0.0655,-0.008,0.0659867411,2.615421661,0,2.615421661
2020-12-23 12:00:00,2.1078344179,-0.011,2.1078631201,0.069,-0.011,0.0698713103,2.0388344179,0,2.0388344179,2.5999627067,-0.011,2.5999859761,0.069,-0.011,0.0698713103,2.5309627067,0,2.5309627067
2020-12-23 12:30:00,2.2473959312,-0.017,2.2474602269,0.0775,-0.017,0.07934261150000001,2.1698959312,0,2.1698959312,2.73100253,-0.017,2.7310554405,0.0775,-0.017,0.07934261150000001,2.65350253,0,2.65350253
2020-12-23 13:00:00,2.3883631658,-0.007500000000000001,2.3883749416,0.062,-0.007500000000000001,0.062451981600000005,2.3263631658,0,2.3263631658,2.8352838893000003,-0.007500000000000001,2.8352938089,0.062,-0.007500000000000001,0.062451981600000005,2.7732838893,0,2.7732838893
2020-12-23 13:30:00,2.161170492,-0.0145,2.1612191341,0.057,-0.0145,0.058815389100000004,2.104170492,0,2.104170492,2.6275132208,-0.0145,2.6275532298,0.057,-0.0145,0.058815389100000004,2.5705132208,0,2.5705132208
2020-12-23 14:00:00,2.1711170943,-0.008,2.1711318333,0.051500000000000004,-0.008,0.052117655400000004,2.1196170943,0,2.1196170943,2.6422640125,-0.008,2.6422761233000003,0.051500000000000004,-0.008,0.052117655400000004,2.5907640125,0,2.5907640125
2020-12-23 14:30:00,2.3313812052,-0.0165,2.3314395925999998,0.061,-0.0165,0.0631921672,2.2703812052,0,2.2703812052,2.7889046777,-0.0165,2.7889534868,0.061,-0.0165,0.0631921672,2.7279046777,0,2.7279046777
2020-12-23 15:00:00,2.4253148276,-0.018000000000000002,2.4253816221,0.069,-0.018000000000000002,0.0713091859,2.3563148276,0,2.3563148276,2.8714970046,-0.018000000000000002,2.8715534206,0.069,-0.018000000000000002,0.0713091859,2.8024970046,0,2.8024970046
2020-12-23 15:30:00,2.4180656912,-0.0245,2.4181898058,0.10300000000000001,-0.0245,0.1058737456,2.3150656912,0,2.3150656912,3.074627609,-0.0245,3.0747252209,0.10300000000000001,-0.0245,0.1058737456,2.971627609,0,2.971627609
2020-12-23 16:00:00,2.4820919904,-0.027,2.482238838,0.107,-0.027,0.1103539759,2.3750919904,0,2.3750919904,3.7824312126,-0.027,3.782527578,0.107,-0.027,0.1103539759,3.6754312126,0,3.6754312126
2020-12-23 16:30:00,2.5266407313,-0.0315,2.5268370812,0.1165,-0.0315,0.1206834703,2.4101407313,0,2.4101407313,3.8554456889,-0.0315,3.8555743684,0.1165,-0.0315,0.1206834703,3.7389456889,0,3.7389456889
2020-12-23 17:00:00,2.6789608333,-0.0405,2.6792669513,0.12350000000000001,-0.0405,0.1299711506,2.5554608333,0,2.5554608333,3.6396722586,-0.0405,3.6398975809,0.12350000000000001,-0.0405,0.1299711506,3.5161722586,0,3.5161722586
2020-12-23 17:30:00,2.6858355648,-0.043000000000000003,2.6861797559,0.135,-0.043000000000000003,0.14168274420000002,2.5508355648,0,2.5508355648,3.6574343151,-0.043000000000000003,3.6576870791,0.135,-0.043000000000000003,0.14168274420000002,3.5224343151,0,3.5224343151
2020-12-23 18:00:00,2.775240349,-0.045,2.7756051583,0.1395,-0.045,0.1465784773,2.635740349,0,2.635740349,3.7290275548,-0.045,3.7292990634,0.1395,-0.045,0.1465784773,3.5895275548,0,3.5895275548
2020-12-23 18:30:00,2.7121891092,-0.0455,2.7125707390000002,0.1385,-0.0455,0.14578237200000002,2.5736891092,0,2.5736891092,3.7211016032,-0.0455,3.7213797698,0.1385,-0.0455,0.14578237200000002,3.5826016032,0,3.5826016032
2020-12-23 19:00:00,2.6518603527,-0.047,2.6522768201,0.14300000000000002,-0.047,0.1505257453,2.5088603527,0,2.5088603527,3.6276416593,-0.047,3.6279461143000002,0.14300000000000002,-0.047,0.1505257453,3.4846416593000002,0,3.4846416593000002
2020-12-23 19:30:00,2.6174200401,-0.047,2.6178419865,0.14750000000000002,-0.047,0.15480713810000002,2.4699200401,0,2.4699200401,3.6249591910000003,-0.047,3.6252638712,0.14750000000000002,-0.047,0.15480713810000002,3.477459191,0,3.477459191
2020-12-23 20:00:00,2.5841524082,-0.0465,2.5845707417,0.14300000000000002,-0.0465,0.1503703761,2.4411524082,0,2.4411524082,3.618415371,-0.0465,3.6187141428,0.14300000000000002,-0.0465,0.1503703761,3.475415371,0,3.475415371
2020-12-23 20:30:00,2.5682067196,-0.0465,2.5686276501,0.152,-0.0465,0.15895360960000002,2.4162067196,0,2.4162067196,3.6039443505,-0.0465,3.6042443219,0.152,-0.0465,0.15895360960000002,3.4519443505,0,3.4519443505
2020-12-23 21:00:00,2.5653473603,-0.044,2.5657246693999998,0.145,-0.044,0.15152887510000002,2.4203473603,0,2.4203473603,3.1317120395,-0.044,3.1320211204,0.145,-0.044,0.15152887510000002,2.9867120395,0,2.9867120395
2020-12-23 21:30:00,2.6342414553999998,-0.044500000000000005,2.6346172958,0.14250000000000002,-0.044500000000000005,0.149286637,2.4917414554,0,2.4917414554,3.1223468829,-0.044500000000000005,3.122663976,0.14250000000000002,-0.044500000000000005,0.149286637,2.9798468829,0,2.9798468829
2020-12-23 22:00:00,2.4573873705000002,-0.039,2.457696826,0.1295,-0.039,0.1352451478,2.3278873705,0,2.3278873705,2.9667940785,-0.039,2.9670504047,0.1295,-0.039,0.1352451478,2.8372940785000003,0,2.8372940785000003
2020-12-23 22:30:00,2.4397350886,-0.0395,2.4400548257,0.1305,-0.0395,0.13634698380000002,2.3092350886,0,2.3092350886,3.0937694246,-0.0395,3.0940215744,0.1305,-0.0395,0.13634698380000002,2.9632694246,0,2.9632694246
2020-12-23 23:00:00,2.1700964799999998,-0.044,2.1705424973,0.137,-0.044,0.1438923209,2.03309648,0,2.03309648,3.2139917237,-0.044,3.2142928927,0.137,-0.044,0.1438923209,3.0769917237,0,3.0769917237
2020-12-23 23:30:00,2.1578120838,-0.0455,2.1582917409,0.139,-0.0455,0.1462574784,2.0188120838,0,2.0188120838,3.1960994665999998,-0.0455,3.1964233216,0.139,-0.0455,0.1462574784,3.0570994666,0,3.0570994666
2020-12-24 00:00:00,2.3718149275,-0.043000000000000003,2.3722046814,0.137,-0.043000000000000003,0.1435896932,2.2348149275,0,2.2348149275,2.8584827529,-0.043000000000000003,2.858806158,0.137,-0.043000000000000003,0.1435896932,2.7214827529,0,2.7214827529
2020-12-24 00:30:00,2.40246751,-0.045,2.4028889148,0.14350000000000002,-0.045,0.1503903255,2.25896751,0,2.25896751,2.8873490714,-0.045,2.8876997178,0.14350000000000002,-0.045,0.1503903255,2.7438490714,0,2.7438490714
2020-12-24 01:00:00,2.5476024174000003,-0.046,2.548017676,0.154,-0.046,0.16072336480000002,2.3936024174,0,2.3936024174,3.0105130875,-0.046,3.0108645021,0.154,-0.046,0.16072336480000002,2.8565130874999998,0,2.8565130874999998
2020-12-24 01:30:00,2.5671378664,-0.043500000000000004,2.5675063924,0.14200000000000002,-0.043500000000000004,0.14851346740000002,2.4251378664,0,2.4251378664,3.0314331379,-0.043500000000000004,3.0317452267,0.14200000000000002,-0.043500000000000004,0.14851346740000002,2.8894331379000002,0,2.8894331379000002
2020-12-24 02:00:00,2.5340267698,-0.045,2.5344263,0.14,-0.045,0.1470544117,2.3940267698,0,2.3940267698,3.0109272143,-0.045,3.0112634707,0.14,-0.045,0.1470544117,2.8709272143,0,2.8709272143
2020-12-24 02:30:00,2.5287188186,-0.043500000000000004,2.5290929429,0.151,-0.043500000000000004,0.1571408604,2.3777188186,0,2.3777188186,3.0042426291,-0.043500000000000004,3.0045575423,0.151,-0.043500000000000004,0.1571408604,2.8532426291,0,2.8532426291
2020-12-24 03:00:00,2.4787857291,-0.033,2.4790053834,0.12250000000000001,-0.033,0.1268670564,2.3562857291,0,2.3562857291,2.9564933093,-0.033,2.9566774744,0.12250000000000001,-0.033,0.1268670564,2.8339933093000003,0,2.8339933093000003
2020-12-24 03:30:00,2.3382228835,-0.0405,2.3385736043,0.1345,-0.0405,0.1404652982,2.2037228835000002,0,2.2037228835000002,2.8417962176,-0.0405,2.8420847968,0.1345,-0.0405,0.1404652982,2.7072962176,0,2.7072962176
2020-12-24 04:00:00,2.3691327505,-0.0335,2.3693695869,0.116,-0.0335,0.12074042410000001,2.2531327505,0,2.2531327505,2.8626659056,-0.0335,2.8628619137999998,0.116,-0.0335,0.12074042410000001,2.7466659056,0,2.7466659056
2020-12-24 04:30:00,2.2611926746,-0.024,2.2613200374,0.09050000000000001,-0.024,0.0936282543,2.1706926746,0,2.1706926746,2.7637614192,-0.024,2.7638656231,0.09050000000000001,-0.024,0.0936282543,2.6732614192,0,2.6732614192
2020-12-24 05:00:00,2.0906778554,-0.0205,2.0907783587,0.084,-0.0205,0.086465311,2.0066778554,0,2.0066778554,2.6103984064,-0.0205,2.6104789005,0.084,-0.0205,0.086465311,2.5263984064000002,0,2.5263984064000002
2020-12-24 05:30:00,2.1345778946,-0.024,2.1347128117,0.082,-0.024,0.0854400375,2.0525778946,0,2.0525778946,2.6393494615,-0.024,2.639458577,0.082,-0.024,0.0854400375,2.5573494615,0,2.5573494615
2020-12-24 06:00:00,2.1985615002,-0.028,2.1987397914,0.089,-0.028,0.0933005895,2.1095615002,0,2.1095615002,2.6907440020999998,-0.028,2.6908896828,0.089,-0.028,0.0933005895,2.6017440021000002,0,2.6017440021000002
2020-12-24 06:30:00,2.1598506796,-0.021,2.1599527676,0.079,-0.021,0.08174350130000001,2.0808506796,0,2.0808506796,2.6510227030999998,-0.021,2.6511058772,0.079,-0.021,0.08174350130000001,2.5720227031,0,2.5720227031
2020-12-24 07:00:00,2.2197835116,-0.0335,2.2200362809,0.12250000000000001,-0.0335,0.1269980315,2.0972835116,0,2.0972835116,2.7153298295,-0.0335,2.7155364724,0.12250000000000001,-0.0335,0.1269980315,2.5928298295000003,0,2.5928298295000003
2020-12-24 07:30:00,2.3321268595999998,-0.017,2.3321888194,0.075,-0.017,0.0769025357,2.2571268596,0,2.2571268596,2.819762555,-0.017,2.8198138,0.075,-0.017,0.0769025357,2.744762555,0,2.744762555
2020-12-24 08:00:00,2.2995858848,-0.029,2.2997687365,0.11,-0.029,0.1137585162,2.1895858848,0,2.1895858848,2.7954138341,-0.029,2.795564255,0.11,-0.029,0.1137585162,2.6854138341000002,0,2.6854138341000002
2020-12-24 08:30:00,2.3541571901,-0.04,2.35449699,0.139,-0.04,0.1446409347,2.2151571901000002,0,2.2151571901000002,2.8463284337,-0.04,2.8466094837,0.139,-0.04,0.1446409347,2.7073284337,0,2.7073284337
2020-12-24 09:00:00,2.3896210559,-0.0385,2.389931179,0.1295,-0.0385,0.1351018135,2.2601210559,0,2.2601210559,2.9258946432,-0.0385,2.9261479308,0.1295,-0.0385,0.1351018135,2.7963946432,0,2.7963946432
2020-12-24 09:30:00,2.2116255204,-0.047,2.2121248705,0.147,-0.047,0.1543308135,2.0646255204,0,2.0646255204,3.2058207787,-0.047,3.2061652898,0.147,-0.047,0.1543308135,3.0588207787,0,3.0588207787
2020-12-24 10:00:00,2.2042536931,-0.0465,2.2047441107,0.14150000000000001,-0.0465,0.1489446206,2.0627536931,0,2.0627536931,3.1947844515,-0.0465,3.1951228367,0.14150000000000001,-0.0465,0.1489446206,3.0532844515,0,3.0532844515
2020-12-24 10:30:00,2.1323945415,-0.043500000000000004,2.1328381867,0.1395,-0.043500000000000004,0.14612494650000002,1.9928945415000001,0,1.9928945415000001,3.1394828396,-0.043500000000000004,3.1397841885,0.1395,-0.043500000000000004,0.14612494650000002,2.9999828396,0,2.9999828396
2020-12-24 11:00:00,2.0646588327,-0.037,2.0649903379,0.122,-0.037,0.1274872543,1.9426588327,0,1.9426588327,3.1056353977,-0.037,3.1058557956,0.122,-0.037,0.1274872543,2.9836353977,0,2.9836353977
2020-12-24 11:30:00,2.0534282509,-0.027,2.0536057512,0.10550000000000001,-0.027,0.1089001837,1.9479282509,0,1.9479282509,3.0972211304,-0.027,3.0973388143,0.10550000000000001,-0.027,0.1089001837,2.9917211304,0,2.9917211304
2020-12-24 12:00:00,1.9425867015,-0.0245,1.9427411929,0.1115,-0.0245,0.11415997550000001,1.8310867015,0,1.8310867015,3.0235932122999998,-0.0245,3.0236924717,0.1115,-0.0245,0.11415997550000001,2.9120932123000003,0,2.9120932123000003
2020-12-24 12:30:00,1.9382731469,-0.02,1.9383763288,0.08600000000000001,-0.02,0.08829496020000001,1.8522731469,0,1.8522731469,3.0128655272,-0.02,3.0129319084,0.08600000000000001,-0.02,0.08829496020000001,2.9268655272,0,2.9268655272
2020-12-24 13:00:00,2.0397735731,-0.0235,2.0399089391,0.08,-0.0235,0.0833801535,1.9597735731,0,1.9597735731,3.1019991106,-0.0235,3.1020881245,0.08,-0.0235,0.0833801535,3.0219991106,0,3.0219991106
2020-12-24 13:30:00,2.1266413981,-0.042,2.1270560961,0.125,-0.042,0.1318673576,2.0016413981,0,2.0016413981,3.1727642324,-0.042,3.1730422112,0.125,-0.042,0.1318673576,3.0477642324,0,3.0477642324
2020-12-24 14:00:00,2.2329836806,-0.035500000000000004,2.2332658524,0.108,-0.035500000000000004,0.1136848715,2.1249836806,0,2.1249836806,3.2481907936,-0.035500000000000004,3.2483847804,0.108,-0.035500000000000004,0.1136848715,3.1401907936,0,3.1401907936
2020-12-24 14:30:00,2.216616439,-0.028,2.2167932781,0.0845,-0.028,0.0890182566,2.132116439,0,2.132116439,3.2416856761,-0.028,3.2418065986,0.0845,-0.028,0.0890182566,3.1571856761,0,3.1571856761
2020-12-24 15:00:00,2.1362223383,-0.01,2.136245744,0.0635,-0.01,0.0642825793,2.0727223383,0,2.0727223383,3.1534105711000002,-0.01,3.1534264269,0.0635,-0.01,0.0642825793,3.0899105711,0,3.0899105711
2020-12-24 15:30:00,2.1849901846,-0.016,2.1850487653,0.079,-0.016,0.0806039701,2.1059901846,0,2.1059901846,3.1867581422,-0.016,3.1867983082,0.079,-0.016,0.0806039701,3.1077581422,0,3.1077581422
2020-12-24 16:00:00,2.1907780496,-0.021,2.1908786965,0.0805,-0.021,0.0831940503,2.1102780496,0,2.1102780496,3.1897238036,-0.021,3.1897929311,0.0805,-0.021,0.0831940503,3.1092238036,0,3.1092238036
2020-12-24 16:30:00,2.3371144657,-0.0115,2.3371427589,0.059000000000000004,-0.0115,0.0601103153,2.2781144657,0,2.2781144657,3.4156749743,-0.0115,3.4156943335,0.059000000000000004,-0.0115,0.0601103153,3.3566749743,0,3.3566749743
2020-12-24 17:00:00,2.3611949387,0.004,2.3611983268,0.0315,0.004,0.0317529526,2.3296949387,0,2.3296949387,3.8006677239,0.004,3.8006698288000003,0.0315,0.004,0.0317529526,3.7691677239,0,3.7691677239
2020-12-24 17:30:00,2.508964595,0.003,2.5089663885,0.0345,0.003,0.0346301891,2.474464595,0,2.474464595,3.5477558314,0.003,3.5477570998,0.0345,0.003,0.0346301891,3.5132558314,0,3.5132558314
2020-12-24 18:00:00,2.5048188077,-0.006,2.5048259939,0.048,-0.006,0.0483735465,2.4568188077,0,2.4568188077,3.4850958254,-0.006,3.4851009902,0.048,-0.006,0.0483735465,3.4370958254,0,3.4370958254
2020-12-24 18:30:00,2.5171884143,0.0,2.5171884143,0.032,0.0,0.032,2.4851884143,0,2.4851884143,3.4784104482,0.0,3.4784104482,0.032,0.0,0.032,3.4464104482,0,3.4464104482
2020-12-24 19:00:00,2.356947732,0.002,2.3569485806,0.028,0.002,0.0280713377,2.328947732,0,2.328947732,3.3741281705,0.002,3.3741287633,0.028,0.002,0.0280713377,3.3461281705,0,3.3461281705
2020-12-24 19:30:00,2.3044404798,0.0045000000000000005,2.3044448735,0.0235,0.0045000000000000005,0.0239269722,2.2809404798,0,2.2809404798,3.3057802744,0.0045000000000000005,3.3057833372,0.0235,0.0045000000000000005,0.0239269722,3.2822802744,0,3.2822802744
2020-12-24 20:00:00,2.2120534505,-0.0005,2.212053507,0.019,-0.0005,0.0190065778,2.1930534505,0,2.1930534505,3.2372058261,-0.0005,3.2372058647,0.019,-0.0005,0.0190065778,3.2182058261,0,3.2182058261
2020-12-24 20:30:00,2.1709148583,0.009000000000000001,2.1709335139,0.0105,0.009000000000000001,0.0138293167,2.1604148583000002,0,2.1604148583000002,3.1931696861,0.009000000000000001,3.1931823694,0.0105,0.009000000000000001,0.0138293167,3.1826696861,0,3.1826696861
2020-12-24 21:00:00,2.1649148583,0.0115,2.164945402,0.0045000000000000005,0.0115,0.012349089,2.1604148583000002,0,2.1604148583000002,3.1286216922,0.0115,3.1286428277000002,0.0045000000000000005,0.0115,0.012349089,3.1241216922,0,3.1241216922
2020-12-24 21:30:00,2.2528629409,0.007,2.252873816,0.0015,0.007,0.0071589105,2.2513629409,0,2.2513629409,2.7423330513,0.007,2.7423419853,0.0015,0.007,0.0071589105,2.7408330513,0,2.7408330513
2020-12-24 22:00:00,2.1561356536,0.0,2.1561356536,0.0,0.0,0.0,2.1561356536,0,2.1561356536,3.0027265813,0.0,3.0027265813,0.0,0.0,0.0,3.0027265813,0,3.0027265813
2020-12-24 22:30:00,2.4196387352,0.001,2.4196389419,0.0005,0.001,0.0011180340000000002,2.4191387352,0,2.4191387352,3.2910222382,0.001,3.2910223901,0.0005,0.001,0.0011180340000000002,3.2905222382,0,3.2905222382
2020-12-24 23:00:00,2.1449364743,0.006500000000000001,2.144946323,0.003,0.006500000000000001,0.0071589105,2.1419364743,0,2.1419364743,2.7389691063,0.006500000000000001,2.738976819,0.003,0.006500000000000001,0.0071589105,2.7359691063,0,2.7359691063
2020-12-24 23:30:00,2.0163944442,0.0035,2.0163974818,0.0005,0.0035,0.0035355339000000003,2.0158944442,0,2.0158944442,2.9314451997,0.0035,2.9314472891000003,0.0005,0.0035,0.0035355339000000003,2.9309451997,0,2.9309451997
2020-12-25 00:00:00,1.933366294,0.002,1.9333673284000001,0.001,0.002,0.0022360680000000003,1.932366294,0,1.932366294,2.5570081612999997,0.002,2.5570089435,0.001,0.002,0.0022360680000000003,2.5560081613,0,2.5560081613
2020-12-25 00:30:00,1.8650059730000002,0.008,1.865023131,0.002,0.008,0.0082462113,1.863005973,0,1.863005973,2.3297041195,0.008,2.3297178551,0.002,0.008,0.0082462113,2.3277041195,0,2.3277041195
2020-12-25 01:00:00,1.9522692906999999,0.0045000000000000005,1.952274477,0.002,0.0045000000000000005,0.0049244289000000005,1.9502692907,0,1.9502692907,2.4067156018,0.0045000000000000005,2.4067198087,0.002,0.0045000000000000005,0.0049244289000000005,2.4047156018,0,2.4047156018
2020-12-25 01:30:00,2.2972041775,0.002,2.2972050481,0.001,0.002,0.0022360680000000003,2.2962041775,0,2.2962041775,2.9954425287,0.002,2.9954431964,0.001,0.002,0.0022360680000000003,2.9944425287,0,2.9944425287
2020-12-25 02:00:00,2.0456375286,0.0025,2.0456390563,0.0105,0.0025,0.0107935166,2.0351375286,0,2.0351375286,2.9203095033,0.0025,2.9203105734,0.0105,0.0025,0.0107935166,2.9098095033,0,2.9098095033
2020-12-25 02:30:00,1.9538513927,0.0115,1.9538852359,0.0095,0.0115,0.014916433900000001,1.9443513927,0,1.9443513927,2.9074229582,0.0115,2.9074457016,0.0095,0.0115,0.014916433900000001,2.8979229582,0,2.8979229582
2020-12-25 03:00:00,1.9670739107,0.007500000000000001,1.9670882085999999,0.007,0.007500000000000001,0.010259142300000001,1.9600739107,0,1.9600739107,2.7512446718,0.007500000000000001,2.7512548945,0.007,0.007500000000000001,0.010259142300000001,2.7442446717999998,0,2.7442446717999998
2020-12-25 03:30:00,2.0334009764,0.0085,2.0334187421,0.004,0.0085,0.0093941471,2.0294009764,0,2.0294009764,2.7169409712,0.0085,2.7169542673000002,0.004,0.0085,0.0093941471,2.7129409712,0,2.7129409712
2020-12-25 04:00:00,1.9286505722,0.013000000000000001,1.9286943847,0.007500000000000001,0.013000000000000001,0.015008331000000001,1.9211505722000002,0,1.9211505722000002,2.8965564169,0.013000000000000001,2.8965855893,0.007500000000000001,0.013000000000000001,0.015008331000000001,2.8890564169,0,2.8890564169
2020-12-25 04:30:00,1.9518031097000001,0.0105,1.9518313526000002,0.003,0.0105,0.0109201648,1.9488031097,0,1.9488031097,2.9133441873,0.0105,2.9133631088,0.003,0.0105,0.0109201648,2.9103441872999998,0,2.9103441872999998
2020-12-25 05:00:00,1.9550715336,0.012,1.9551083606000002,0.0045000000000000005,0.012,0.012816005600000001,1.9505715336,0,1.9505715336,2.9174803687,0.012,2.9175050474,0.0045000000000000005,0.012,0.012816005600000001,2.9129803687,0,2.9129803687
2020-12-25 05:30:00,1.9434690458000001,0.013000000000000001,1.9435125243,0.006500000000000001,0.013000000000000001,0.0145344419,1.9369690458000002,0,1.9369690458000002,2.8979135648,0.013000000000000001,2.8979427236,0.006500000000000001,0.013000000000000001,0.0145344419,2.8914135648,0,2.8914135648
2020-12-25 06:00:00,1.9596713428,0.0155,1.9597326404,0.0085,0.0155,0.0176776695,1.9511713428,0,1.9511713428,2.9016958451,0.0155,2.901737243,0.0085,0.0155,0.0176776695,2.8931958451,0,2.8931958451
2020-12-25 06:30:00,2.0600384039,0.01,2.0600626751,0.007500000000000001,0.01,0.0125,2.0525384039,0,2.0525384039,3.0129604503,0.01,3.0129770452,0.007500000000000001,0.01,0.0125,3.0054604503,0,3.0054604503
2020-12-25 07:00:00,2.0421842509,0.009000000000000001,2.0422040826,0.007500000000000001,0.009000000000000001,0.0117153745,2.0346842509,0,2.0346842509,3.0156778648,0.009000000000000001,3.0156912946,0.007500000000000001,0.009000000000000001,0.0117153745,3.0081778648,0,3.0081778648
2020-12-25 07:30:00,2.095734107,0.009000000000000001,2.0957534318,0.003,0.009000000000000001,0.009486833,2.092734107,0,2.092734107,3.0478876424,0.009000000000000001,3.0479009303,0.003,0.009000000000000001,0.009486833,3.0448876424,0,3.0448876424
2020-12-25 08:00:00,2.1157370412,0.0035,2.1157399362,0.001,0.0035,0.0036400549,2.1147370412,0,2.1147370412,3.0493820549,0.0035,3.0493840635,0.001,0.0035,0.0036400549,3.0483820549,0,3.0483820549
2020-12-25 08:30:00,2.1486874896,0.0055000000000000005,2.1486945288,0.002,0.0055000000000000005,0.00585235,2.1466874896,0,2.1466874896,3.1681029665000002,0.0055000000000000005,3.1681077407,0.002,0.0055000000000000005,0.00585235,3.1661029665,0,3.1661029665
2020-12-25 09:00:00,2.1908848798,0.002,2.1908857927,0.0005,0.002,0.0020615528,2.1903848798,0,2.1903848798,3.1312164757,0.002,3.1312171144,0.0005,0.002,0.0020615528,3.1307164757,0,3.1307164757
2020-12-25 09:30:00,2.1838389402,0.0,2.1838389402,0.0,0.0,0.0,2.1838389402,0,2.1838389402,3.1373647795,0.0,3.1373647795,0.0,0.0,0.0,3.1373647795,0,3.1373647795
2020-12-25 10:00:00,2.0779035951,0.0,2.0779035951,0.0,0.0,0.0,2.0779035951,0,2.0779035951,3.0375709402,0.0,3.0375709402,0.0,0.0,0.0,3.0375709402,0,3.0375709402
2020-12-25 10:30:00,2.1661402824,0.0,2.1661402824,0.0005,0.0,0.0005,2.1656402824,0,2.1656402824,3.1117648523,0.0,3.1117648523,0.0005,0.0,0.0005,3.1112648523,0,3.1112648523
2020-12-25 11:00:00,2.1543105055,-0.0025,2.1543119561,0.001,-0.0025,0.0026925824,2.1533105055,0,2.1533105055,3.10384085,-0.0025,3.1038418568,0.001,-0.0025,0.0026925824,3.10284085,0,3.10284085
2020-12-25 11:30:00,2.1955664016,-0.007500000000000001,2.1955792114,0.011,-0.007500000000000001,0.013313527,2.1845664016,0,2.1845664016,3.1369107275,-0.007500000000000001,3.1369196933,0.011,-0.007500000000000001,0.013313527,3.1259107275,0,3.1259107275
2020-12-25 12:00:00,2.3036623462,-0.004,2.3036658189,0.0025,-0.004,0.0047169906,2.3011623462,0,2.3011623462,3.2716800814,-0.004,3.2716825266000003,0.0025,-0.004,0.0047169906,3.2691800814,0,3.2691800814
2020-12-25 12:30:00,2.1927287799,-0.006,2.1927369889,0.005,-0.006,0.007810249700000001,2.1877287799,0,2.1877287799,3.5358463662,-0.006,3.5358514569,0.005,-0.006,0.007810249700000001,3.5308463662,0,3.5308463662
2020-12-25 13:00:00,2.1000485163000002,-0.006,2.1000570875,0.0045000000000000005,-0.006,0.007500000000000001,2.0955485163,0,2.0955485163,3.4703989643,-0.006,3.470404151,0.0045000000000000005,-0.006,0.007500000000000001,3.4658989643,0,3.4658989643
2020-12-25 13:30:00,2.0329782296,-0.004,2.0329821647,0.0115,-0.004,0.0121757957,2.0214782296,0,2.0214782296,3.432847673,-0.004,3.4328500034,0.0115,-0.004,0.0121757957,3.421347673,0,3.421347673
2020-12-25 14:00:00,1.9583996392,0.001,1.9583998945,0.033,0.001,0.033015148,1.9253996392000001,0,1.9253996392000001,3.3934300605,0.001,3.3934302078,0.033,0.001,0.033015148,3.3604300605,0,3.3604300605
2020-12-25 14:30:00,1.909767728,-0.001,1.9097679898000002,0.044,-0.001,0.0440113622,1.865767728,0,1.865767728,3.4220561023,-0.001,3.4220562484,0.044,-0.001,0.0440113622,3.3780561023,0,3.3780561023
2020-12-25 15:00:00,1.9006343994,-0.0005,1.9006344652,0.026500000000000003,-0.0005,0.026504716600000002,1.8741343994,0,1.8741343994,3.4326288354,-0.0005,3.4326288718,0.026500000000000003,-0.0005,0.026504716600000002,3.4061288354,0,3.4061288354
2020-12-25 15:30:00,1.9737064089,0.007,1.9737188221,0.0055000000000000005,0.007,0.0089022469,1.9682064089,0,1.9682064089,3.0319331607,0.007,3.0319412413,0.0055000000000000005,0.007,0.0089022469,3.0264331607,0,3.0264331607
2020-12-25 16:00:00,2.133620639,0.005,2.1336264976,0.001,0.005,0.0050990195,2.132620639,0,2.132620639,3.0836511998,0.005,3.0836552534,0.001,0.005,0.0050990195,3.0826511998,0,3.0826511998
2020-12-25 16:30:00,2.2063125176,0.009000000000000001,2.2063308739,0.0035,0.009000000000000001,0.009656604000000001,2.2028125176,0,2.2028125176,3.1493642992,0.009000000000000001,3.149377159,0.0035,0.009000000000000001,0.009656604000000001,3.1458642992,0,3.1458642992
2020-12-25 17:00:00,2.2388679704,0.0045000000000000005,2.2388724928,0.0015,0.0045000000000000005,0.0047434165,2.2373679704000002,0,2.2373679704000002,3.1753395179,0.0045000000000000005,3.1753427065,0.0015,0.0045000000000000005,0.0047434165,3.1738395179,0,3.1738395179
2020-12-25 17:30:00,2.3010766096,0.002,2.3010774788,0.0,0.002,0.002,2.3010766096,0,2.3010766096,3.2363461138,0.002,3.2363467318,0.0,0.002,0.002,3.2363461138,0,3.2363461138
2020-12-25 18:00:00,2.3140598462,0.0035,2.3140624931,0.0005,0.0035,0.0035355339000000003,2.3135598462,0,2.3135598462,3.2495927953,0.0035,3.2495946802,0.0005,0.0035,0.0035355339000000003,3.2490927953,0,3.2490927953
2020-12-25 18:30:00,2.3091610064,0.006,2.3091688014000002,0.0135,0.006,0.0147732867,2.2956610064,0,2.2956610064,3.2492870078,0.006,3.2492925475,0.0135,0.006,0.0147732867,3.2357870078,0,3.2357870078
2020-12-25 19:00:00,2.2384380445,-0.002,2.2384389379,0.028,-0.002,0.0280713377,2.2104380445,0,2.2104380445,3.185182212,-0.002,3.1851828399,0.028,-0.002,0.0280713377,3.157182212,0,3.157182212
2020-12-25 19:30:00,2.186889664,-0.0085,2.1869061828,0.0415,-0.0085,0.0423615392,2.145389664,0,2.145389664,3.1475382158,-0.0085,3.147549693,0.0415,-0.0085,0.0423615392,3.1060382158,0,3.1060382158
2020-12-25 20:00:00,2.1087662472,-0.006,2.108774783,0.039,-0.006,0.0394588393,2.0697662472,0,2.0697662472,3.1065795865,-0.006,3.1065853806,0.039,-0.006,0.0394588393,3.0675795865,0,3.0675795865
2020-12-25 20:30:00,2.0929870856,0.0015,2.0929876231,0.027,0.0015,0.0270416346,2.0659870856,0,2.0659870856,3.0928556763,0.0015,3.09285604,0.027,0.0015,0.0270416346,3.0658556763,0,3.0658556763
2020-12-25 21:00:00,2.0815778946,0.0095,2.0815995728,0.029,0.0095,0.030516389,2.0525778946,0,2.0525778946,3.0775334362,0.0095,3.0775480988,0.029,0.0095,0.030516389,3.0485334362,0,3.0485334362
2020-12-25 21:30:00,2.1025773638,0.006500000000000001,2.102587411,0.026000000000000002,0.006500000000000001,0.0268001866,2.0765773638,0,2.0765773638,3.0015562467,0.006500000000000001,3.0015632847,0.026000000000000002,0.006500000000000001,0.0268001866,2.9755562467,0,2.9755562467
2020-12-25 22:00:00,2.2033952309,0.0095,2.2034157106,0.0175,0.0095,0.0199123078,2.1858952309,0,2.1858952309,2.6757216756,0.0095,2.6757385402000002,0.0175,0.0095,0.0199123078,2.6582216756,0,2.6582216756
2020-12-25 22:30:00,2.1208763917,0.0085,2.1208934247,0.021,0.0085,0.0226550215,2.0998763917,0,2.0998763917,2.6080137761,0.0085,2.6080276276000003,0.021,0.0085,0.0226550215,2.5870137761,0,2.5870137761
2020-12-25 23:00:00,2.039746132,0.019,2.0398346214,0.0125,0.019,0.0227431308,2.027246132,0,2.027246132,2.5097897337,0.019,2.5098616511,0.0125,0.019,0.0227431308,2.4972897337,0,2.4972897337
2020-12-25 23:30:00,2.04075224,0.021,2.0408602855,0.019,0.021,0.0283196045,2.02175224,0,2.02175224,2.4974656323,0.021,2.4975539203,0.019,0.021,0.0283196045,2.4784656323,0,2.4784656323
2020-12-26 00:00:00,1.9686781474,0.0135,1.9687244342999999,0.031,0.0135,0.0338119801,1.9376781474,0,1.9376781474,2.443707977,0.0135,2.4437452664,0.031,0.0135,0.0338119801,2.412707977,0,2.412707977
2020-12-26 00:30:00,2.072286265,0.015,2.0723405522,0.029500000000000002,0.015,0.0330945615,2.042786265,0,2.042786265,2.5338592723,0.015,2.5339036706,0.029500000000000002,0.015,0.0330945615,2.5043592723,0,2.5043592723
2020-12-26 01:00:00,2.0964846223,0.0085,2.0965018535,0.041,0.0085,0.0418718282,2.0554846223,0,2.0554846223,2.7286121530000003,0.0085,2.7286253923,0.041,0.0085,0.0418718282,2.687612153,0,2.687612153
2020-12-26 01:30:00,2.0464801029,0.0005,2.046480164,0.0495,0.0005,0.0495025252,1.9969801029,0,1.9969801029,3.0331353977,0.0005,3.0331354389,0.0495,0.0005,0.0495025252,2.9836353977,0,2.9836353977
2020-12-26 02:00:00,1.9695289401,0.0005,1.9695290035,0.051000000000000004,0.0005,0.0510024509,1.9185289401,0,1.9185289401,2.9933015640000002,0.0005,2.9933016057,0.051000000000000004,0.0005,0.0510024509,2.942301564,0,2.942301564
2020-12-26 02:30:00,2.0066899637,-0.005,2.0066961929,0.0585,-0.005,0.0587132864,1.9481899637,0,1.9481899637,3.0214864075,-0.005,3.0214905446,0.0585,-0.005,0.0587132864,2.9629864075,0,2.9629864075
2020-12-26 03:00:00,1.9876205628,-0.007,1.987632889,0.063,-0.007,0.06338769600000001,1.9246205628,0,1.9246205628,3.0291023669,-0.007,3.0291104551,0.063,-0.007,0.06338769600000001,2.9661023669,0,2.9661023669
2020-12-26 03:30:00,1.9765634200000002,-0.0145,1.976616605,0.084,-0.0145,0.08524230170000001,1.89256342,0,1.89256342,3.0156655596,-0.0145,3.015700419,0.084,-0.0145,0.08524230170000001,2.9316655596,0,2.9316655596
2020-12-26 04:00:00,1.9796327863,-0.0115,1.9796661887,0.082,-0.0115,0.0828024758,1.8976327863,0,1.8976327863,2.8142668477,-0.0115,2.8142903438999998,0.082,-0.0115,0.0828024758,2.7322668477,0,2.7322668477
2020-12-26 04:30:00,2.0492064089,-0.0145,2.0492577086,0.081,-0.0145,0.0822876054,1.9682064089,0,1.9682064089,2.547578914,-0.0145,2.5476201784,0.081,-0.0145,0.0822876054,2.466578914,0,2.466578914
2020-12-26 05:00:00,2.0408662856,-0.022500000000000003,2.04099031,0.09050000000000001,-0.022500000000000003,0.09325502670000001,1.9503662856,0,1.9503662856,2.5379688511,-0.022500000000000003,2.5380685844,0.09050000000000001,-0.022500000000000003,0.09325502670000001,2.4474688511,0,2.4474688511
2020-12-26 05:30:00,2.0088737886,-0.021,2.0089835486,0.084,-0.021,0.0865852181,1.9248737886,0,1.9248737886,2.4957283291,-0.021,2.4958166784999998,0.084,-0.021,0.0865852181,2.4117283291,0,2.4117283291
2020-12-26 06:00:00,2.0971545598,-0.022,2.0972699511,0.0915,-0.022,0.09410765110000001,2.0056545598,0,2.0056545598,2.5810571661,-0.022,2.5811509244,0.0915,-0.022,0.09410765110000001,2.4895571661,0,2.4895571661
2020-12-26 06:30:00,2.0847484828,-0.0195,2.0848396789,0.0845,-0.0195,0.0867208164,2.0002484828,0,2.0002484828,2.5762870083,-0.0195,2.5763608053000002,0.0845,-0.0195,0.0867208164,2.4917870083,0,2.4917870083
2020-12-26 07:00:00,2.1429905113,-0.025,2.1431363306,0.08750000000000001,-0.025,0.0910013736,2.0554905113,0,2.0554905113,2.6217014685,-0.025,2.6218206632000003,0.08750000000000001,-0.025,0.0910013736,2.5342014685,0,2.5342014685
2020-12-26 07:30:00,2.1843824529,-0.02,2.1844740101,0.0825,-0.02,0.08488963420000001,2.1018824529,0,2.1018824529,2.6559173504,-0.02,2.6559926529,0.0825,-0.02,0.08488963420000001,2.5734173503999997,0,2.5734173503999997
2020-12-26 08:00:00,2.1192888293,-0.028,2.119473789,0.097,-0.028,0.10096038830000001,2.0222888293,0,2.0222888293,2.6031309871,-0.028,2.6032815706,0.097,-0.028,0.10096038830000001,2.5061309871,0,2.5061309871
2020-12-26 08:30:00,2.1192888293,-0.031,2.1195155442,0.097,-0.031,0.1018331969,2.0222888293,0,2.0222888293,2.6031309871,-0.031,2.6033155659,0.097,-0.031,0.1018331969,2.5061309871,0,2.5061309871
