Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-26 09:00:00,2.0281723099,-0.034,2.0284572755,0.108,-0.034,0.11322543880000001,1.9201723098999999,0,1.9201723098999999,3.0038632034,-0.034,3.0040556161,0.108,-0.034,0.11322543880000001,2.8958632034000003,0,2.8958632034000003
2020-12-26 09:30:00,2.064901831,-0.031,2.0651345166,0.10400000000000001,-0.031,0.1085218872,1.9609018310000002,0,1.9609018310000002,3.0719986162,-0.031,3.072155025,0.10400000000000001,-0.031,0.1085218872,2.9679986162,0,2.9679986162
2020-12-26 10:00:00,2.0041231711,-0.031,2.0043629125,0.1015,-0.031,0.1061284599,1.9026231711000001,0,1.9026231711000001,3.0229015997,-0.031,3.0230605488,0.1015,-0.031,0.1061284599,2.9214015997000002,0,2.9214015997000002
2020-12-26 10:30:00,2.1466677937,-0.0325,2.1469138004,0.106,-0.0325,0.1108704199,2.0406677937,0,2.0406677937,3.1145244481,-0.0325,3.114694012,0.106,-0.0325,0.1108704199,3.0085244481,0,3.0085244481
2020-12-26 11:00:00,2.0572794668,-0.0345,2.0575687241,0.1075,-0.0345,0.11290039860000001,1.9497794668,0,1.9497794668,3.057419643,-0.0345,3.0576142863,0.1075,-0.0345,0.11290039860000001,2.9499196430000003,0,2.9499196430000003
2020-12-26 11:30:00,2.1109943975,-0.042,2.1114121687,0.125,-0.042,0.1318673576,1.9859943975,0,1.9859943975,3.0932925452,-0.042,3.0935776651,0.125,-0.042,0.1318673576,2.9682925452,0,2.9682925452
2020-12-26 12:00:00,1.9817845878,-0.0495,1.9824026842,0.1495,-0.0495,0.157481745,1.8322845878,0,1.8322845878,2.9876701498,-0.0495,2.988080182,0.1495,-0.0495,0.157481745,2.8381701498,0,2.8381701498
2020-12-26 12:30:00,2.048213718,-0.0495,2.0488117739,0.154,-0.0495,0.1617598529,1.894213718,0,1.894213718,3.0496203698,-0.0495,3.0500220737,0.154,-0.0495,0.1617598529,2.8956203698,0,2.8956203698
2020-12-26 13:00:00,2.0994550555,-0.0465,2.0999699474,0.154,-0.0465,0.16086718120000001,1.9454550555,0,1.9454550555,3.0946786324,-0.0465,3.0950279623,0.154,-0.0465,0.16086718120000001,2.9406786324,0,2.9406786324
2020-12-26 13:30:00,1.9662230625000001,-0.046,1.9667610764,0.14650000000000002,-0.046,0.1535521084,1.8197230625,0,1.8197230625,3.0118143305,-0.046,3.0121655932,0.14650000000000002,-0.046,0.1535521084,2.8653143305,0,2.8653143305
2020-12-26 14:00:00,1.9934566610000002,-0.0415,1.99388859,0.148,-0.0415,0.1537083277,1.845456661,0,1.845456661,3.032416426,-0.0415,3.0327003859,0.148,-0.0415,0.1537083277,2.884416426,0,2.884416426
2020-12-26 14:30:00,2.0506814963,-0.043500000000000004,2.0511428154,0.14450000000000002,-0.043500000000000004,0.1509055996,1.9061814963,0,1.9061814963,3.074572246,-0.043500000000000004,3.0748799564000002,0.14450000000000002,-0.043500000000000004,0.1509055996,2.930072246,0,2.930072246
2020-12-26 15:00:00,2.0083097344,-0.045,2.0088138265,0.1515,-0.045,0.1580419248,1.8568097344,0,1.8568097344,3.0436841542,-0.045,3.0440167921,0.1515,-0.045,0.1580419248,2.8921841542,0,2.8921841542
2020-12-26 15:30:00,2.0419613114,-0.0415,2.0423829825,0.1405,-0.0415,0.1465008532,1.9014613114,0,1.9014613114,3.0579296608,-0.0415,3.0582112518,0.1405,-0.0415,0.1465008532,2.9174296608,0,2.9174296608
2020-12-26 16:00:00,2.1731291333,-0.044500000000000005,2.1735847074,0.149,-0.044500000000000005,0.1555032154,2.0241291333,0,2.0241291333,3.1731295331,-0.044500000000000005,3.173441552,0.149,-0.044500000000000005,0.1555032154,3.0241295331,0,3.0241295331
2020-12-26 16:30:00,2.2249973880000002,-0.0455,2.2254625647,0.152,-0.0455,0.1586639531,2.072997388,0,2.072997388,3.2117605895,-0.0455,3.2120828654,0.152,-0.0455,0.1586639531,3.0597605895,0,3.0597605895
2020-12-26 17:00:00,2.3217109922,-0.047,2.3221866702,0.1535,-0.047,0.1605342643,2.1682109922,0,2.1682109922,3.3383510309,-0.047,3.3386818664,0.1535,-0.047,0.1605342643,3.1848510309,0,3.1848510309
2020-12-26 17:30:00,2.3707948011,-0.0475,2.3712705959,0.1545,-0.0475,0.16163693880000002,2.2162948011,0,2.2162948011,3.3914369163,-0.0475,3.3917695393000002,0.1545,-0.0475,0.16163693880000002,3.2369369163,0,3.2369369163
2020-12-26 18:00:00,2.3377468354,-0.043000000000000003,2.3381422682,0.14750000000000002,-0.043000000000000003,0.1536400013,2.1902468354,0,2.1902468354,3.3329319607,-0.043000000000000003,3.3332093326,0.14750000000000002,-0.043000000000000003,0.1536400013,3.1854319607,0,3.1854319607
2020-12-26 18:30:00,2.2234775032,-0.037,2.223785333,0.13,-0.037,0.1351628647,2.0934775032,0,2.0934775032,3.2593609727,-0.037,3.2595709765,0.13,-0.037,0.1351628647,3.1293609727,0,3.1293609727
2020-12-26 19:00:00,2.2633406544,-0.041,2.2637119776,0.134,-0.041,0.14013208060000001,2.1293406544,0,2.1293406544,3.2773438189,-0.041,3.2776002666,0.134,-0.041,0.14013208060000001,3.1433438189,0,3.1433438189
2020-12-26 19:30:00,2.1332753417,-0.052500000000000005,2.1339212576,0.159,-0.052500000000000005,0.167443274,1.9742753417,0,1.9742753417,3.1946571973,-0.052500000000000005,3.1950885524,0.159,-0.052500000000000005,0.167443274,3.0356571973,0,3.0356571973
2020-12-26 20:00:00,2.0625113986,-0.0405,2.0629089945,0.1345,-0.0405,0.1404652982,1.9280113986,0,1.9280113986,3.1245240671,-0.0405,3.1247865360000002,0.1345,-0.0405,0.1404652982,2.9900240671000002,0,2.9900240671000002
2020-12-26 20:30:00,2.0148182899,-0.037,2.0151579941,0.11900000000000001,-0.037,0.1246194206,1.8958182899,0,1.8958182899,3.0809042222,-0.037,3.0811263892,0.11900000000000001,-0.037,0.1246194206,2.9619042222000003,0,2.9619042222000003
2020-12-26 21:00:00,2.1427730302,-0.04,2.1431463457,0.133,-0.04,0.1388848444,2.0097730302,0,2.0097730302,3.1354039002,-0.04,3.1356590404,0.133,-0.04,0.1388848444,3.0024039002,0,3.0024039002
2020-12-26 21:30:00,2.2367840294,-0.041,2.2371597605,0.1355,-0.041,0.1415671219,2.1012840294,0,2.1012840294,2.7750155269,-0.041,2.7753183916,0.1355,-0.041,0.1415671219,2.6395155269,0,2.6395155269
2020-12-26 22:00:00,2.1937501448,-0.041,2.1941332452,0.136,-0.041,0.14204576730000001,2.0577501448,0,2.0577501448,2.6659151623,-0.041,2.6662304199999998,0.136,-0.041,0.14204576730000001,2.5299151623,0,2.5299151623
2020-12-26 22:30:00,2.1460531459,-0.0395,2.1464166313,0.1355,-0.0395,0.1411400014,2.0105531459,0,2.0105531459,2.4852791071,-0.0395,2.4855929856,0.1355,-0.0395,0.1411400014,2.3497791071,0,2.3497791071
2020-12-26 23:00:00,2.2552638871,-0.041,2.2556365399000002,0.1385,-0.041,0.1444411645,2.1167638871,0,2.1167638871,2.2443259862,-0.041,2.2447004549,0.1385,-0.041,0.1444411645,2.1058259862,0,2.1058259862
2020-12-26 23:30:00,2.1516190041,-0.0385,2.1519634264,0.1345,-0.0385,0.1399017512,2.0171190041,0,2.0171190041,2.1424387884,-0.0385,2.1427846863,0.1345,-0.0385,0.1399017512,2.0079387884,0,2.0079387884
2020-12-27 00:00:00,2.1758515212,-0.038,2.17618332,0.1355,-0.038,0.1407275737,2.0403515212,0,2.0403515212,2.1667423196,-0.038,2.1670755131,0.1355,-0.038,0.1407275737,2.0312423196,0,2.0312423196
2020-12-27 00:30:00,2.150902846,-0.0375,2.1512297188,0.138,-0.0375,0.1430043706,2.012902846,0,2.012902846,2.1401466373,-0.0375,2.1404751527,0.138,-0.0375,0.1430043706,2.0021466373,0,2.0021466373
2020-12-27 01:00:00,2.0279291009,-0.038,2.0282850978,0.1385,-0.038,0.143618418,1.8894291009000002,0,1.8894291009000002,2.504100352,-0.038,2.5043886625000003,0.1385,-0.038,0.143618418,2.365600352,0,2.365600352
2020-12-27 01:30:00,1.9124512812,-0.039,1.9128488971,0.1375,-0.039,0.14292393080000002,1.7749512812,0,1.7749512812,2.4240841941,-0.039,2.4243979005,0.1375,-0.039,0.14292393080000002,2.2865841941,0,2.2865841941
2020-12-27 02:00:00,1.9072579422,-0.0375,1.9076265641,0.135,-0.0375,0.1401115627,1.7722579422,0,1.7722579422,2.4189381401,-0.0375,2.4192287976999998,0.135,-0.0375,0.1401115627,2.2839381401,0,2.2839381401
2020-12-27 02:30:00,1.8072745266,-0.035,1.807613403,0.128,-0.035,0.1326989073,1.6792745266,0,1.6792745266,2.3573295226,-0.035,2.3575893362,0.128,-0.035,0.1326989073,2.2293295226,0,2.2293295226
2020-12-27 03:00:00,1.9427376623,-0.039,1.9431290807,0.1385,-0.039,0.1438862398,1.8042376623,0,1.8042376623,2.4643773255,-0.039,2.4646859034,0.1385,-0.039,0.1438862398,2.3258773255,0,2.3258773255
2020-12-27 03:30:00,1.9506977895,-0.0465,1.9512519355000002,0.163,-0.0465,0.1695029498,1.7876977895000001,0,1.7876977895000001,2.4951017965,-0.0465,2.4955350579,0.163,-0.0465,0.1695029498,2.3321017965,0,2.3321017965
2020-12-27 04:00:00,1.9982094075,-0.043500000000000004,1.9986828378000001,0.146,-0.043500000000000004,0.1523425417,1.8522094075000002,0,1.8522094075000002,2.5322030963,-0.043500000000000004,2.5325767058,0.146,-0.043500000000000004,0.1523425417,2.3862030963,0,2.3862030963
2020-12-27 04:30:00,2.0106530269,-0.045,2.0111565316,0.1535,-0.045,0.15996015130000002,1.8571530269,0,1.8571530269,2.5411476267,-0.045,2.5415460375,0.1535,-0.045,0.15996015130000002,2.3876476267,0,2.3876476267
2020-12-27 05:00:00,1.9614324319,-0.0495,1.9620569397,0.158,-0.0495,0.16557249170000002,1.8034324319000001,0,1.8034324319000001,2.5092096078,-0.0495,2.5096978117,0.158,-0.0495,0.16557249170000002,2.3512096078,0,2.3512096078
2020-12-27 05:30:00,2.0104165167,-0.048,2.0109894507,0.1565,-0.048,0.1636956017,1.8539165167,0,1.8539165167,2.4701267034,-0.048,2.4705930322,0.1565,-0.048,0.1636956017,2.3136267033999998,0,2.3136267033999998
2020-12-27 06:00:00,2.2314689842,-0.0505,2.2320403396,0.1625,-0.0505,0.17016609530000001,2.0689689842,0,2.0689689842,2.2205407829,-0.0505,2.2211149494,0.1625,-0.0505,0.17016609530000001,2.0580407829,0,2.0580407829
2020-12-27 06:30:00,2.2759951533000002,-0.0415,2.2763734728,0.14650000000000002,-0.0415,0.1522645724,2.1294951533,0,2.1294951533,2.267195296,-0.0415,2.2675750837,0.14650000000000002,-0.0415,0.1522645724,2.120695296,0,2.120695296
2020-12-27 07:00:00,2.3462553571,-0.04,2.3465963012,0.1375,-0.04,0.1432000349,2.2087553571,0,2.2087553571,2.3366743449,-0.04,2.3370166867,0.1375,-0.04,0.1432000349,2.1991743449,0,2.1991743449
2020-12-27 07:30:00,2.2799904702,-0.0415,2.2803681269,0.1365,-0.0415,0.1426691978,2.1434904702,0,2.1434904702,2.2691947708,-0.0415,2.2695742239,0.1365,-0.0415,0.1426691978,2.1326947708,0,2.1326947708
2020-12-27 08:00:00,2.3788130195,-0.041,2.3791663207,0.138,-0.041,0.14396180050000001,2.2408130195,0,2.2408130195,2.3681976264999998,-0.041,2.3685525112,0.138,-0.041,0.14396180050000001,2.2301976265,0,2.2301976265
2020-12-27 08:30:00,2.3754877291,-0.029,2.3756647388,0.111,-0.029,0.11472576,2.2644877291,0,2.2644877291,2.3650722148,-0.029,2.365250004,0.111,-0.029,0.11472576,2.2540722148,0,2.2540722148
2020-12-27 09:00:00,2.1592167574,-0.024,2.159350135,0.097,-0.024,0.0999249719,2.0622167574,0,2.0622167574,2.6178414678,-0.024,2.6179514798,0.097,-0.024,0.0999249719,2.5208414678,0,2.5208414678
2020-12-27 09:30:00,2.0819961735,-0.024,2.0821344977,0.0975,-0.024,0.1004104078,1.9844961735000002,0,1.9844961735000002,2.5426875669999998,-0.024,2.5428008304,0.0975,-0.024,0.1004104078,2.445187567,0,2.445187567
2020-12-27 10:00:00,1.9364474408,-0.0315,1.9367036276,0.0975,-0.0315,0.1024621881,1.8389474408000002,0,1.8389474408000002,2.4188888890999998,-0.0315,2.4190939849,0.0975,-0.0315,0.1024621881,2.3213888891,0,2.3213888891
2020-12-27 10:30:00,1.9492892138000002,-0.029,1.9495049215,0.1015,-0.029,0.1055615934,1.8477892138,0,1.8477892138,2.4460289147,-0.029,2.4462008199,0.1015,-0.029,0.1055615934,2.3445289147,0,2.3445289147
2020-12-27 11:00:00,1.9984156021000001,-0.0385,1.9987864239,0.133,-0.0385,0.1384602831,1.8654156021000001,0,1.8654156021000001,2.4803438436,-0.0385,2.4806426249,0.133,-0.0385,0.1384602831,2.3473438436,0,2.3473438436
2020-12-27 11:30:00,1.9516801123,-0.0415,1.9521212849,0.14200000000000002,-0.0415,0.1479400216,1.8096801123000001,0,1.8096801123000001,2.4500275027000002,-0.0415,2.4503789532,0.14200000000000002,-0.0415,0.1479400216,2.3080275027,0,2.3080275027
2020-12-27 12:00:00,2.0166791247,-0.0375,2.0170277495,0.132,-0.0375,0.1372233581,1.8846791246999999,0,1.8846791246999999,2.5021953095000002,-0.0375,2.5024762970000003,0.132,-0.0375,0.1372233581,2.3701953095,0,2.3701953095
2020-12-27 12:30:00,2.0401471961,-0.033,2.0404140711,0.122,-0.033,0.1263843345,1.9181471961,0,1.9181471961,2.5104287816,-0.033,2.5106456675,0.122,-0.033,0.1263843345,2.3884287816,0,2.3884287816
2020-12-27 13:00:00,1.9849424423,-0.03,1.9851691362000001,0.10550000000000001,-0.03,0.1096824963,1.8794424423,0,1.8794424423,2.8966304212000002,-0.03,2.8967857699,0.10550000000000001,-0.03,0.1096824963,2.7911304212,0,2.7911304212
2020-12-27 13:30:00,2.0711296304,-0.025,2.0712805087,0.0915,-0.025,0.0948538349,1.9796296304,0,1.9796296304,3.061935092,-0.025,3.06203715,0.0915,-0.025,0.0948538349,2.970435092,0,2.970435092
2020-12-27 14:00:00,1.9221452925,-0.024,1.9222951193000002,0.1005,-0.024,0.1033259406,1.8216452925,0,1.8216452925,2.9394178761000003,-0.024,2.9395158531,0.1005,-0.024,0.1033259406,2.8389178761,0,2.8389178761
2020-12-27 14:30:00,1.9986692877,-0.026500000000000003,1.9988449593,0.0975,-0.026500000000000003,0.1010371219,1.9011692877000002,0,1.9011692877000002,3.0052634316,-0.026500000000000003,3.0053802661,0.0975,-0.026500000000000003,0.1010371219,2.9077634316000003,0,2.9077634316000003
2020-12-27 15:00:00,2.0989308903,-0.009000000000000001,2.0989501858,0.054,-0.009000000000000001,0.0547448628,2.0449308903,0,2.0449308903,3.0688140442,-0.009000000000000001,3.0688272415,0.054,-0.009000000000000001,0.0547448628,3.0148140442,0,3.0148140442
2020-12-27 15:30:00,2.0861688722,0.002,2.0861698309,0.037,0.002,0.037054014600000004,2.0491688722,0,2.0491688722,3.0668944910000002,0.002,3.0668951431,0.037,0.002,0.037054014600000004,3.029894491,0,3.029894491
2020-12-27 16:00:00,2.1645251187,0.0015,2.1645256385,0.037,0.0015,0.0370303929,2.1275251187,0,2.1275251187,3.1062362931,0.0015,3.1062366552,0.037,0.0015,0.0370303929,3.0692362931,0,3.0692362931
2020-12-27 16:30:00,2.4136095234,0.007,2.4136196742,0.03,0.007,0.0308058436,2.3836095234,0,2.3836095234,3.3206776032,0.007,3.3206849812,0.03,0.007,0.0308058436,3.2906776032,0,3.2906776032
2020-12-27 17:00:00,2.4342777018,-0.0025,2.4342789856,0.0425,-0.0025,0.0425734659,2.3917777018,0,2.3917777018,3.4848039289,-0.0025,3.4848048257,0.0425,-0.0025,0.0425734659,3.4423039289,0,3.4423039289
2020-12-27 17:30:00,2.6391192065,0.005,2.6391239429,0.0345,0.005,0.034860436,2.6046192065,0,2.6046192065,3.6739371184,0.005,3.6739405207,0.0345,0.005,0.034860436,3.6394371184,0,3.6394371184
2020-12-27 18:00:00,2.6694270697,-0.007,2.6694362476,0.0455,-0.007,0.0460353125,2.6239270697,0,2.6239270697,3.656348927,-0.007,3.6563556277,0.0455,-0.007,0.0460353125,3.610848927,0,3.610848927
2020-12-27 18:30:00,2.6185569996,-0.007500000000000001,2.6185677402,0.0505,-0.007500000000000001,0.051053893100000004,2.5680569996,0,2.5680569996,3.5614102882000003,-0.007500000000000001,3.5614181854,0.0505,-0.007500000000000001,0.051053893100000004,3.5109102882,0,3.5109102882
2020-12-27 19:00:00,2.6696485494,0.0005,2.6696485962,0.032,0.0005,0.032003906,2.6376485494,0,2.6376485494,3.1243896554,0.0005,3.1243896954,0.032,0.0005,0.032003906,3.0923896554,0,3.0923896554
2020-12-27 19:30:00,2.5588625117,-0.0025,2.558863733,0.037,-0.0025,0.0370843633,2.5218625117,0,2.5218625117,3.0228567528,-0.0025,3.0228577866,0.037,-0.0025,0.0370843633,2.9858567528,0,2.9858567528
2020-12-27 20:00:00,2.5340470257,0.0035,2.5340494426999998,0.0275,0.0035,0.0277218326,2.5065470256999998,0,2.5065470256999998,3.0020540821,0.0035,3.0020561223,0.0275,0.0035,0.0277218326,2.9745540821,0,2.9745540821
2020-12-27 20:30:00,2.4915979759,-0.0055000000000000005,2.4916040463,0.045,-0.0055000000000000005,0.045334865200000005,2.4465979759,0,2.4465979759,2.9827788329000002,-0.0055000000000000005,2.9827839037,0.045,-0.0055000000000000005,0.045334865200000005,2.9377788329000003,0,2.9377788329000003
2020-12-27 21:00:00,2.4408041731,-0.019,2.4408781231,0.0795,-0.019,0.0817389136,2.3613041731,0,2.3613041731,3.2742687538,-0.019,3.2743238801,0.0795,-0.019,0.0817389136,3.1947687538,0,3.1947687538
2020-12-27 21:30:00,2.2496696758,-0.013000000000000001,2.2497072365,0.0665,-0.013000000000000001,0.0677587633,2.1831696758,0,2.1831696758,3.2512218199,-0.013000000000000001,3.25124781,0.0665,-0.013000000000000001,0.0677587633,3.1847218199,0,3.1847218199
2020-12-27 22:00:00,2.2742446119,-0.0015,2.2742451065,0.051500000000000004,-0.0015,0.05152184,2.2227446119,0,2.2227446119,3.2562415559,-0.0015,3.2562419014,0.051500000000000004,-0.0015,0.05152184,3.2047415559,0,3.2047415559
2020-12-27 22:30:00,2.3571727301,0.0035,2.3571753285,0.038,0.0035,0.038160843800000004,2.3191727301,0,2.3191727301,3.0192120854,0.0035,3.019214114,0.038,0.0035,0.038160843800000004,2.9812120854,0,2.9812120854
2020-12-27 23:00:00,2.2586791357,0.0095,2.2586991141,0.026000000000000002,0.0095,0.0276812211,2.2326791357,0,2.2326791357,2.734073562,0.0095,2.7340900666,0.026000000000000002,0.0095,0.0276812211,2.708073562,0,2.708073562
2020-12-27 23:30:00,2.2706490299,0.0195,2.2707327599,0.0135,0.0195,0.0237170825,2.2571490299,0,2.2571490299,2.7481955293,0.0195,2.7482647102,0.0135,0.0195,0.0237170825,2.7346955293,0,2.7346955293
2020-12-28 00:00:00,2.1869756102,0.017,2.1870416822,0.027,0.017,0.031906112300000004,2.1599756102,0,2.1599756102,2.6797968924999997,0.017,2.679850814,0.027,0.017,0.031906112300000004,2.6527968925,0,2.6527968925
2020-12-28 00:30:00,2.3673875849,0.0095,2.3674066459,0.035,0.0095,0.036266375600000005,2.3323875849,0,2.3323875849,2.8365764196,0.0095,2.8365923278,0.035,0.0095,0.036266375600000005,2.8015764196,0,2.8015764196
2020-12-28 01:00:00,2.3610471077,0.009000000000000001,2.3610642611,0.030500000000000003,0.009000000000000001,0.0318001572,2.3305471077,0,2.3305471077,2.8240185728,0.009000000000000001,2.824032914,0.030500000000000003,0.009000000000000001,0.0318001572,2.7935185728,0,2.7935185728
2020-12-28 01:30:00,2.4536824344,-0.0005,2.4536824853,0.052000000000000005,-0.0005,0.0520024038,2.4016824344,0,2.4016824344,2.9121701396,-0.0005,2.9121701825,0.052000000000000005,-0.0005,0.0520024038,2.8601701396,0,2.8601701396
2020-12-28 02:00:00,2.3779420162,-0.002,2.3779428573,0.049,-0.002,0.0490407993,2.3289420162,0,2.3289420162,2.8547006058,-0.002,2.8547013064,0.049,-0.002,0.0490407993,2.8057006058000002,0,2.8057006058000002
2020-12-28 02:30:00,2.4362146908,0.0095,2.4362332133,0.028,0.0095,0.0295677189,2.4082146908,0,2.4082146908,2.9040641306,0.0095,2.9040796691,0.028,0.0095,0.0295677189,2.8760641306,0,2.8760641306
2020-12-28 03:00:00,2.3755511494,-0.0175,2.3756156073,0.0765,-0.0175,0.078476111,2.2990511494,0,2.2990511494,2.8592821095,-0.0175,2.8593356626,0.0765,-0.0175,0.078476111,2.7827821095000003,0,2.7827821095000003
2020-12-28 03:30:00,2.3322516159,-0.0195,2.3323331345,0.08650000000000001,-0.0195,0.08867073930000001,2.2457516159,0,2.2457516159,2.8116671714,-0.0195,2.8117347906,0.08650000000000001,-0.0195,0.08867073930000001,2.7251671714,0,2.7251671714
2020-12-28 04:00:00,2.2804138416,-0.014,2.2804568159,0.0755,-0.014,0.0767870432,2.2049138416,0,2.2049138416,2.7550061552000003,-0.014,2.7550417266,0.0755,-0.014,0.0767870432,2.6795061552,0,2.6795061552
2020-12-28 04:30:00,2.1917740227999998,-0.018000000000000002,2.1918479343,0.082,-0.018000000000000002,0.0839523674,2.1097740228,0,2.1097740228,2.6796906568,-0.018000000000000002,2.6797511109,0.082,-0.018000000000000002,0.0839523674,2.5976906568,0,2.5976906568
2020-12-28 05:00:00,2.2386434918,-0.0245,2.2387775534,0.084,-0.0245,0.08750000000000001,2.1546434918,0,2.1546434918,2.7180315077,-0.0245,2.7181419254,0.084,-0.0245,0.08750000000000001,2.6340315077,0,2.6340315077
2020-12-28 05:30:00,2.2022067443,-0.035,2.2024848568,0.11750000000000001,-0.035,0.12260199840000001,2.0847067443,0,2.0847067443,2.6960539203,-0.035,2.6962810945999998,0.11750000000000001,-0.035,0.12260199840000001,2.5785539203,0,2.5785539203
2020-12-28 06:00:00,2.2978765061,-0.0135,2.297916162,0.07200000000000001,-0.0135,0.0732546927,2.2258765061,0,2.2258765061,2.7631782724000002,-0.0135,2.7632112505,0.07200000000000001,-0.0135,0.0732546927,2.6911782724,0,2.6911782724
2020-12-28 06:30:00,2.2393917556,0.005,2.2393973375,0.029500000000000002,0.005,0.0299207286,2.2098917556,0,2.2098917556,2.70136937,0.005,2.7013739973,0.029500000000000002,0.005,0.0299207286,2.67186937,0,2.67186937
2020-12-28 07:00:00,2.3607551692,0.007,2.3607655472,0.0275,0.007,0.028376927200000002,2.3332551692,0,2.3332551692,2.8140018618,0.007,2.8140105682,0.0275,0.007,0.028376927200000002,2.7865018618,0,2.7865018618
2020-12-28 07:30:00,2.3370397768,-0.015,2.3370879141,0.07150000000000001,-0.015,0.073056485,2.2655397768,0,2.2655397768,2.8017330736,-0.015,2.801773227,0.07150000000000001,-0.015,0.073056485,2.7302330736,0,2.7302330736
2020-12-28 08:00:00,2.29915894,0.003,2.2991608973,0.029500000000000002,0.003,0.029652150000000002,2.2696589400000002,0,2.2696589400000002,2.7692792716,0.003,2.7692808965999998,0.029500000000000002,0.003,0.029652150000000002,2.7397792716,0,2.7397792716
2020-12-28 08:30:00,2.3852583113,0.011,2.3852836753,0.0115,0.011,0.0159138305,2.3737583113,0,2.3737583113,2.838418921,0.011,2.8384402356000002,0.0115,0.011,0.0159138305,2.826918921,0,2.826918921
2020-12-28 09:00:00,2.2062375656,0.005,2.2062432314000002,0.009000000000000001,0.005,0.0102956301,2.1972375656,0,2.1972375656,3.0001105825,0.005,3.000114749,0.009000000000000001,0.005,0.0102956301,2.9911105825,0,2.9911105825
2020-12-28 09:30:00,2.1705583666,-0.001,2.170558597,0.027,-0.001,0.0270185122,2.1435583666,0,2.1435583666,3.1334772907,-0.001,3.1334774502,0.027,-0.001,0.0270185122,3.1064772907,0,3.1064772907
2020-12-28 10:00:00,2.1020816639,-0.0145,2.1021316733,0.054,-0.0145,0.0559128787,2.0480816639,0,2.0480816639,3.114822683,-0.0145,3.1148564328,0.054,-0.0145,0.0559128787,3.060822683,0,3.060822683
2020-12-28 10:30:00,2.2131570486,-0.019,2.2132386048,0.066,-0.019,0.0686804193,2.1471570486,0,2.1471570486,3.16884085,-0.019,3.1688978104,0.066,-0.019,0.0686804193,3.10284085,0,3.10284085
2020-12-28 11:00:00,2.1321269126,-0.025,2.1322734748,0.0815,-0.025,0.08524816710000001,2.0506269126,0,2.0506269126,3.1291532079,-0.025,3.1292530736,0.0815,-0.025,0.08524816710000001,3.0476532079,0,3.0476532079
2020-12-28 11:30:00,2.1711269126,-0.035500000000000004,2.1714171227,0.12050000000000001,-0.035500000000000004,0.1256204601,2.0506269126,0,2.0506269126,3.1653876424,-0.035500000000000004,3.1655867034,0.12050000000000001,-0.035500000000000004,0.1256204601,3.0448876424,0,3.0448876424
2020-12-28 12:00:00,2.2826689886000002,-0.037,2.2829688371,0.1115,-0.037,0.11747872150000001,2.1711689886,0,2.1711689886,3.2522623704,-0.037,3.2524728324,0.1115,-0.037,0.11747872150000001,3.1407623704,0,3.1407623704
2020-12-28 12:30:00,2.2990673565,-0.033,2.2993041795,0.11950000000000001,-0.033,0.1239727793,2.1795673564999998,0,2.1795673564999998,3.2855032004,-0.033,3.2856689242,0.11950000000000001,-0.033,0.1239727793,3.1660032004,0,3.1660032004
2020-12-28 13:00:00,2.1600585893,-0.023,2.1601810362,0.12250000000000001,-0.023,0.12464048300000001,2.0375585893,0,2.0375585893,3.142029899,-0.023,3.1421140791,0.12250000000000001,-0.023,0.12464048300000001,3.019529899,0,3.019529899
2020-12-28 13:30:00,2.1890793066,-0.019,2.1891617598,0.1,-0.019,0.1017889974,2.0890793066,0,2.0890793066,3.1482126603,-0.019,3.1482699939,0.1,-0.019,0.1017889974,3.0482126603,0,3.0482126603
2020-12-28 14:00:00,2.1537577732,-0.02,2.1538506322,0.112,-0.02,0.1137717012,2.0417577732,0,2.0417577732,3.1316604956,-0.02,3.1317243588,0.112,-0.02,0.1137717012,3.0196604956,0,3.0196604956
2020-12-28 14:30:00,2.1339401845,-0.002,2.1339411217,0.0555,-0.002,0.0555360243,2.0784401845,0,2.0784401845,3.1225121666,-0.002,3.1225128071,0.0555,-0.002,0.0555360243,3.0670121666,0,3.0670121666
2020-12-28 15:00:00,2.2012281807,-0.0005,2.2012282375,0.0285,-0.0005,0.0285043856,2.1727281807,0,2.1727281807,3.1566530405,-0.0005,3.1566530801,0.0285,-0.0005,0.0285043856,3.1281530405,0,3.1281530405
2020-12-28 15:30:00,2.1975151329,0.0095,2.1975356673,0.013000000000000001,0.0095,0.0161012422,2.1845151329,0,2.1845151329,3.1552692546,0.0095,3.155283556,0.013000000000000001,0.0095,0.0161012422,3.1422692546,0,3.1422692546
2020-12-28 16:00:00,2.3418457535,0.0095,2.3418650225,0.0045000000000000005,0.0095,0.010511898,2.3373457535,0,2.3373457535,3.2927565425,0.0095,3.2927702468,0.0045000000000000005,0.0095,0.010511898,3.2882565425,0,3.2882565425
2020-12-28 16:30:00,2.4969115025,0.001,2.4969117027,0.0115,0.001,0.011543396400000001,2.4854115025,0,2.4854115025,3.4253955244,0.001,3.4253956704,0.0115,0.001,0.011543396400000001,3.4138955244,0,3.4138955244
2020-12-28 17:00:00,2.5064392116,0.008,2.5064519786,0.013000000000000001,0.008,0.0152643375,2.4934392116,0,2.4934392116,3.7591141276,0.008,3.7591226403,0.013000000000000001,0.008,0.0152643375,3.7461141276000003,0,3.7461141276000003
2020-12-28 17:30:00,2.7542559695,0.006,2.7542625048,0.0015,0.006,0.0061846584,2.7527559695,0,2.7527559695,3.6682306018,0.006,3.6682355088,0.0015,0.006,0.0061846584,3.6667306018,0,3.6667306018
2020-12-28 18:00:00,2.6869051298,0.0,2.6869051298,0.0,0.0,0.0,2.6869051298,0,2.6869051298,3.6101812214,0.0,3.6101812214,0.0,0.0,0.0,3.6101812214,0,3.6101812214
2020-12-28 18:30:00,2.6159854004,0.0025,2.615986595,0.0005,0.0025,0.0025495098,2.6154854004,0,2.6154854004,3.5488551482,0.0025,3.5488560288,0.0005,0.0025,0.0025495098,3.5483551481999998,0,3.5483551481999998
2020-12-28 19:00:00,2.5214213584,0.0015,2.5214218046,0.0,0.0015,0.0015,2.5214213584,0,2.5214213584,3.4790511189,0.0015,3.4790514422,0.0,0.0015,0.0015,3.4790511189,0,3.4790511189
2020-12-28 19:30:00,2.2882528959,0.004,2.288256392,0.0015,0.004,0.0042720019,2.2867528959,0,2.2867528959,3.3023229176,0.004,3.3023253401,0.0015,0.004,0.0042720019,3.3008229176,0,3.3008229176
2020-12-28 20:00:00,2.3062960586,0.0055000000000000005,2.3063026167,0.001,0.0055000000000000005,0.005590169900000001,2.3052960586,0,2.3052960586,3.326914618,0.0055000000000000005,3.3269191642,0.001,0.0055000000000000005,0.005590169900000001,3.325914618,0,3.325914618
2020-12-28 20:30:00,2.3006640369999998,0.007500000000000001,2.3006762617,0.004,0.007500000000000001,0.0085,2.296664037,0,2.296664037,2.950714483,0.007500000000000001,2.9507240146,0.004,0.007500000000000001,0.0085,2.946714483,0,2.946714483
2020-12-28 21:00:00,2.4276219334,0.01,2.4276425296,0.006500000000000001,0.01,0.011926860400000001,2.4211219334000003,0,2.4211219334000003,2.8966914298,0.01,2.8967086908,0.006500000000000001,0.01,0.011926860400000001,2.8901914297999998,0,2.8901914297999998
2020-12-28 21:30:00,2.3313823934,0.0135,2.3314214793,0.009000000000000001,0.0135,0.0162249807,2.3223823934,0,2.3223823934,2.8241331813,0.0135,2.8241654476,0.009000000000000001,0.0135,0.0162249807,2.8151331813000002,0,2.8151331813000002
2020-12-28 22:00:00,2.2128060219,0.011,2.2128333626,0.009000000000000001,0.011,0.0142126704,2.2038060219,0,2.2038060219,2.6999574359,0.011,2.6999798436,0.009000000000000001,0.011,0.0142126704,2.6909574359,0,2.6909574359
2020-12-28 22:30:00,2.1588103351,0.0095,2.1588312377,0.0115,0.0095,0.014916433900000001,2.1473103351,0,2.1473103351,2.6400603056,0.0095,2.6400773979,0.0115,0.0095,0.014916433900000001,2.6285603055999998,0,2.6285603055999998
2020-12-28 23:00:00,2.0198600728,0.007,2.0198722023,0.025,0.007,0.02596151,1.9948600727999999,0,1.9948600727999999,2.5188829630000003,0.007,2.5188926895,0.025,0.007,0.02596151,2.493882963,0,2.493882963
2020-12-28 23:30:00,1.9680914623999999,-0.001,1.9680917165,0.0395,-0.001,0.0395126562,1.9285914624,0,1.9285914624,2.4671909093,-0.001,2.467191112,0.0395,-0.001,0.0395126562,2.4276909093,0,2.4276909093
2020-12-29 00:00:00,1.9552564622,-0.021,1.9553692319,0.07350000000000001,-0.021,0.07644115380000001,1.8817564622,0,1.8817564622,2.4875631336,-0.021,2.4876517729,0.07350000000000001,-0.021,0.07644115380000001,2.4140631336,0,2.4140631336
2020-12-29 00:30:00,2.1312090886,-0.0165,2.1312729599,0.059500000000000004,-0.0165,0.061745445200000006,2.0717090886,0,2.0717090886,2.6170108886,-0.0165,2.6170629036,0.059500000000000004,-0.0165,0.061745445200000006,2.5575108886,0,2.5575108886
2020-12-29 01:00:00,2.0514269926,-0.0275,2.0516113072,0.098,-0.0275,0.1017853133,1.9534269926,0,1.9534269926,2.5580253534,-0.0275,2.5581731682,0.098,-0.0275,0.1017853133,2.4600253534,0,2.4600253534
2020-12-29 01:30:00,2.128182605,-0.024,2.1283179275,0.0925,-0.024,0.09556280660000001,2.035682605,0,2.035682605,2.6101506838,-0.024,2.6102610199000003,0.0925,-0.024,0.09556280660000001,2.5176506838,0,2.5176506838
2020-12-29 02:00:00,2.0092293065,-0.029500000000000002,2.0094458579,0.115,-0.029500000000000002,0.1187234181,1.8942293065,0,1.8942293065,2.5237935422,-0.029500000000000002,2.5239659454,0.115,-0.029500000000000002,0.1187234181,2.4087935422,0,2.4087935422
2020-12-29 02:30:00,1.978801737,-0.043500000000000004,1.9792798095,0.1505,-0.043500000000000004,0.1566604609,1.828301737,0,1.828301737,2.5133609404,-0.043500000000000004,2.5137373504,0.1505,-0.043500000000000004,0.1566604609,2.3628609404,0,2.3628609404
2020-12-29 03:00:00,1.9413643247999999,-0.043500000000000004,1.9418516142,0.1505,-0.043500000000000004,0.1566604609,1.7908643248,0,1.7908643248,2.4820080495,-0.043500000000000004,2.4823892136,0.1505,-0.043500000000000004,0.1566604609,2.3315080495,0,2.3315080495
2020-12-29 03:30:00,1.9031634949,-0.034,1.9034671754999999,0.1155,-0.034,0.1204003738,1.7876634948999999,0,1.7876634948999999,2.4350956969,-0.034,2.4353330476,0.1155,-0.034,0.1204003738,2.3195956969,0,2.3195956969
2020-12-29 04:00:00,1.9296451624,-0.029,1.9298630658,0.1075,-0.029,0.1113429387,1.8221451624,0,1.8221451624,2.4461406347,-0.029,2.4463125321,0.1075,-0.029,0.1113429387,2.3386406347,0,2.3386406347
2020-12-29 04:30:00,1.9843366936,-0.021,1.9844478107999999,0.09,-0.021,0.09241753080000001,1.8943366936000001,0,1.8943366936000001,2.4634205614,-0.021,2.4635100694,0.09,-0.021,0.09241753080000001,2.3734205614,0,2.3734205614
2020-12-29 05:00:00,1.831592831,-0.004,1.8315971987,0.052000000000000005,-0.004,0.0521536192,1.779592831,0,1.779592831,2.329737225,-0.004,2.3297406589,0.052000000000000005,-0.004,0.0521536192,2.277737225,0,2.277737225
2020-12-29 05:30:00,2.0236600695,0.002,2.0236610579,0.0405,0.002,0.040549352600000005,1.9831600695,0,1.9831600695,2.4814845725,0.002,2.4814853784,0.0405,0.002,0.040549352600000005,2.4409845725,0,2.4409845725
2020-12-29 06:00:00,2.2133216225,0.007,2.2133326918,0.035500000000000004,0.007,0.0361835598,2.1778216224999998,0,2.1778216224999998,2.6582752559,0.007,2.6582844724,0.035500000000000004,0.007,0.0361835598,2.6227752559,0,2.6227752559
2020-12-29 06:30:00,2.1506919199,-0.0005,2.1506919780000002,0.033,-0.0005,0.0330037877,2.1176919199,0,2.1176919199,3.0429897631,-0.0005,3.0429898042,0.033,-0.0005,0.0330037877,3.0099897631,0,3.0099897631
2020-12-29 07:00:00,2.2252290458,-0.004,2.2252326409,0.0505,-0.004,0.050658168100000005,2.1747290458,0,2.1747290458,3.1645766636,-0.004,3.1645791916,0.0505,-0.004,0.050658168100000005,3.1140766636,0,3.1140766636
2020-12-29 07:30:00,2.3108804684,-0.0035,2.3108831189,0.039,-0.0035,0.0391567363,2.2718804684,0,2.2718804684,3.2011531979,-0.0035,3.2011551112,0.039,-0.0035,0.0391567363,3.1621531979,0,3.1621531979
2020-12-29 08:00:00,2.2831405063,-0.0055000000000000005,2.2831471308999998,0.0405,-0.0055000000000000005,0.0408717506,2.2426405063,0,2.2426405063,3.550407604,-0.0055000000000000005,3.5504118641,0.0405,-0.0055000000000000005,0.0408717506,3.509907604,0,3.509907604
2020-12-29 08:30:00,2.4232867572,-0.006,2.4232941851,0.043000000000000003,-0.006,0.0434165867,2.3802867572,0,2.3802867572,3.3316821074,-0.006,3.3316875101,0.043000000000000003,-0.006,0.0434165867,3.2886821074,0,3.2886821074
2020-12-29 09:00:00,2.3640054617,-0.0175,2.3640702343,0.0545,-0.0175,0.0572407198,2.3095054617,0,2.3095054617,3.3022137365,-0.0175,3.3022601065,0.0545,-0.0175,0.0572407198,3.2477137365,0,3.2477137365
2020-12-29 09:30:00,2.3295883108,-0.014,2.3296303779,0.0495,-0.014,0.0514417146,2.2800883108,0,2.2800883108,3.2723865202,-0.014,3.2724164676,0.0495,-0.014,0.0514417146,3.2228865202,0,3.2228865202
2020-12-29 10:00:00,2.3789173706,-0.002,2.3789182113000003,0.0345,-0.002,0.0345579224,2.3444173706,0,2.3444173706,3.3042215204,-0.002,3.3042221257,0.0345,-0.002,0.0345579224,3.2697215204,0,3.2697215204
2020-12-29 10:30:00,2.386296347,-0.0115,2.3863240572,0.0495,-0.0115,0.0508183038,2.336796347,0,2.336796347,3.3123563639,-0.0115,3.3123763269,0.0495,-0.0115,0.0508183038,3.2628563639,0,3.2628563639
2020-12-29 11:00:00,2.3606926112,-0.013000000000000001,2.3607284055,0.054,-0.013000000000000001,0.0555427763,2.3066926112,0,2.3066926112,3.2736848243,-0.013000000000000001,3.2737106361,0.054,-0.013000000000000001,0.0555427763,3.2196848243,0,3.2196848243
2020-12-29 11:30:00,2.3169061945,-0.0095,2.3169256708,0.056,-0.0095,0.056800088000000006,2.2609061945,0,2.2609061945,3.2643863104,-0.0095,3.2644001338,0.056,-0.0095,0.056800088000000006,3.2083863104,0,3.2083863104
2020-12-29 12:00:00,2.3101236633,-0.015,2.3101723614,0.07,-0.015,0.0715891053,2.2401236633,0,2.2401236633,3.3195140301,-0.015,3.3195479204,0.07,-0.015,0.0715891053,3.2495140301,0,3.2495140301
2020-12-29 12:30:00,2.4024495558,-0.029,2.4026245791,0.0845,-0.029,0.0893378419,2.3179495558,0,2.3179495558,3.3987522003,-0.029,3.3988759199,0.0845,-0.029,0.0893378419,3.3142522003,0,3.3142522003
2020-12-29 13:00:00,2.3256810905,-0.0345,2.3259369692,0.10650000000000001,-0.0345,0.1119486489,2.2191810905000002,0,2.2191810905000002,3.3320228747,-0.0345,3.3322014777,0.10650000000000001,-0.0345,0.1119486489,3.2255228747,0,3.2255228747
2020-12-29 13:30:00,2.1673220773,-0.039,2.1676729427,0.129,-0.039,0.1347664647,2.0383220773,0,2.0383220773,3.224252389,-0.039,3.224488249,0.129,-0.039,0.1347664647,3.095252389,0,3.095252389
2020-12-29 14:00:00,2.2775734766999998,-0.04,2.2779247006,0.1295,-0.04,0.13553689530000002,2.1480734767,0,2.1480734767,3.2842213142,-0.04,3.2844648942,0.1295,-0.04,0.13553689530000002,3.1547213142,0,3.1547213142
2020-12-29 14:30:00,2.2392361265,-0.036500000000000005,2.2395335854,0.113,-0.036500000000000005,0.11874868420000001,2.1262361265,0,2.1262361265,3.2772650874,-0.036500000000000005,3.2774683375,0.113,-0.036500000000000005,0.11874868420000001,3.1642650874,0,3.1642650874
2020-12-29 15:00:00,2.4177228247,-0.0245,2.417846957,0.088,-0.0245,0.0913468664,2.3297228247,0,2.3297228247,3.3815588697,-0.0245,3.381647622,0.088,-0.0245,0.0913468664,3.2935588697,0,3.2935588697
2020-12-29 15:30:00,2.4061547935,-0.0145,2.4061984832,0.066,-0.0145,0.0675740335,2.3401547935,0,2.3401547935,3.3801926177,-0.0145,3.3802237179,0.066,-0.0145,0.0675740335,3.3141926177,0,3.3141926177
2020-12-29 16:00:00,2.4465132177,-0.008,2.4465262975,0.055,-0.008,0.055578772900000004,2.3915132177,0,2.3915132177,3.4053753323000002,-0.008,3.4053847292,0.055,-0.008,0.055578772900000004,3.3503753323,0,3.3503753323
2020-12-29 16:30:00,2.6814395516,-0.022500000000000003,2.6815339489000003,0.0815,-0.022500000000000003,0.0845488025,2.5999395516,0,2.5999395516,3.7482579682,-0.022500000000000003,3.748325499,0.0815,-0.022500000000000003,0.0845488025,3.6667579681999998,0,3.6667579681999998
2020-12-29 17:00:00,2.6519535868,-0.012,2.6519807365,0.064,-0.012,0.0651152824,2.5879535868,0,2.5879535868,3.6278192442,-0.012,3.6278390908,0.064,-0.012,0.0651152824,3.5638192442000003,0,3.5638192442000003
2020-12-29 17:30:00,2.7803733697,-0.0085,2.7803863626,0.05,-0.0085,0.050717354000000006,2.7303733697,0,2.7303733697,3.7193427076,-0.0085,3.7193524204,0.05,-0.0085,0.050717354000000006,3.6693427076000003,0,3.6693427076000003
2020-12-29 18:00:00,2.7627819249,-0.0095,2.762798258,0.0485,-0.0095,0.049421655200000005,2.7142819249,0,2.7142819249,3.7178427076,-0.0095,3.717854845,0.0485,-0.0095,0.049421655200000005,3.6693427076000003,0,3.6693427076000003
2020-12-29 18:30:00,2.8299951461,-0.001,2.8299953228,0.035,-0.001,0.035014282800000004,2.7949951460999998,0,2.7949951460999998,3.7680665889,-0.001,3.7680667216,0.035,-0.001,0.035014282800000004,3.7330665889,0,3.7330665889
2020-12-29 19:00:00,2.711506364,0.0095,2.711523006,0.0155,0.0095,0.018179659,2.696006364,0,2.696006364,3.6629913278,0.0095,3.663003647,0.0155,0.0095,0.018179659,3.6474913278,0,3.6474913278
2020-12-29 19:30:00,2.499967194,-0.0005,2.499967244,0.0275,-0.0005,0.0275045451,2.472467194,0,2.472467194,3.4732124317,-0.0005,3.4732124677,0.0275,-0.0005,0.0275045451,3.4457124317,0,3.4457124317
2020-12-29 20:00:00,2.5101454248,-0.0035,2.5101478649,0.043500000000000004,-0.0035,0.0436405774,2.4666454248000003,0,2.4666454248000003,3.4684198546,-0.0035,3.4684216205,0.043500000000000004,-0.0035,0.0436405774,3.4249198546,0,3.4249198546
2020-12-29 20:30:00,2.3458083627,-0.008,2.345822004,0.0545,-0.008,0.055084026700000004,2.2913083627,0,2.2913083627,3.3608336104,-0.008,3.3608431318,0.0545,-0.008,0.055084026700000004,3.3063336104,0,3.3063336104
2020-12-29 21:00:00,2.4683650421,-0.021,2.4684543709,0.08,-0.021,0.0827103379,2.3883650421000002,0,2.3883650421000002,3.1676978762,-0.021,3.1677674843,0.08,-0.021,0.0827103379,3.0876978762,0,3.0876978762
2020-12-29 21:30:00,2.2101548756,-0.004,2.2101584953,0.046,-0.004,0.0461735855,2.1641548756,0,2.1641548756,3.1860023465,-0.004,3.1860048575,0.046,-0.004,0.0461735855,3.1400023465,0,3.1400023465
2020-12-29 22:00:00,2.2176453849,0.002,2.2176462868,0.037,0.002,0.037054014600000004,2.1806453849,0,2.1806453849,3.1783969938,0.002,3.178397623,0.037,0.002,0.037054014600000004,3.1413969938,0,3.1413969938
2020-12-29 22:30:00,2.2701453849,-0.021500000000000002,2.2702471933,0.08950000000000001,-0.021500000000000002,0.0920461841,2.1806453849,0,2.1806453849,3.063547284,-0.021500000000000002,3.0636227267,0.08950000000000001,-0.021500000000000002,0.0920461841,2.974047284,0,2.974047284
2020-12-29 23:00:00,2.2657552738,-0.0085,2.2657712176,0.064,-0.0085,0.0645619857,2.2017552738,0,2.2017552738,2.7325748361,-0.0085,2.7325880562,0.064,-0.0085,0.0645619857,2.6685748361,0,2.6685748361
2020-12-29 23:30:00,2.3344060849,-0.035,2.3346684495,0.117,-0.035,0.1221228889,2.2174060849,0,2.2174060849,2.8023066201,-0.035,2.8025251816,0.117,-0.035,0.1221228889,2.6853066201,0,2.6853066201
2020-12-30 00:00:00,2.1915415132,-0.0375,2.1918623255,0.121,-0.0375,0.1266777407,2.0705415132,0,2.0705415132,2.6828278521,-0.0375,2.6830899228,0.121,-0.0375,0.1266777407,2.5618278521,0,2.5618278521
2020-12-30 00:30:00,2.3930251724,-0.029,2.3932008849,0.10200000000000001,-0.029,0.10604244430000001,2.2910251724,0,2.2910251724,2.8496542138,-0.029,2.8498017718,0.10200000000000001,-0.029,0.10604244430000001,2.7476542138,0,2.7476542138
2020-12-30 01:00:00,2.3629827025,-0.024,2.3631045792,0.09050000000000001,-0.024,0.0936282543,2.2724827025,0,2.2724827025,2.8289312165,-0.024,2.8290330199,0.09050000000000001,-0.024,0.0936282543,2.7384312165,0,2.7384312165
2020-12-30 01:30:00,2.4112216582,-0.019,2.4112965153,0.08700000000000001,-0.019,0.0890505474,2.3242216582,0,2.3242216582,2.8703138491,-0.019,2.8703767335,0.08700000000000001,-0.019,0.0890505474,2.7833138491,0,2.7833138491
2020-12-30 02:00:00,2.3669404798,-0.0165,2.3669979899999998,0.08600000000000001,-0.0165,0.0875685446,2.2809404798,0,2.2809404798,2.8407159582,-0.0165,2.840763877,0.08600000000000001,-0.0165,0.0875685446,2.7547159582000003,0,2.7547159582000003
2020-12-30 02:30:00,2.4174155899,-0.0035,2.4174181236,0.061500000000000006,-0.0035,0.061599513,2.3559155899,0,2.3559155899,2.8739694603,-0.0035,2.8739715915,0.061500000000000006,-0.0035,0.061599513,2.8124694603,0,2.8124694603
2020-12-30 03:00:00,2.351959303,0.0005,2.3519593561,0.043500000000000004,0.0005,0.043502873500000004,2.3084593030000002,0,2.3084593030000002,2.8165627064,0.0005,2.8165627507,0.043500000000000004,0.0005,0.043502873500000004,2.7730627064,0,2.7730627064
2020-12-30 03:30:00,2.3708870774,-0.011,2.3709125952,0.0645,-0.011,0.0654312616,2.3063870774,0,2.3063870774,2.8350756545999998,-0.011,2.8350969943,0.0645,-0.011,0.0654312616,2.7705756546,0,2.7705756546
2020-12-30 04:00:00,2.3064248182,-0.0045000000000000005,2.3064292081,0.0545,-0.0045000000000000005,0.0546854642,2.2519248182,0,2.2519248182,2.7797925719,-0.0045000000000000005,2.7797962142,0.0545,-0.0045000000000000005,0.0546854642,2.7252925719,0,2.7252925719
2020-12-30 04:30:00,2.2335072076,0.0005,2.2335072635,0.0465,0.0005,0.0465026881,2.1870072076,0,2.1870072076,2.7190959653,0.0005,2.7190960113,0.0465,0.0005,0.0465026881,2.6725959653,0,2.6725959653
2020-12-30 05:00:00,2.2668138518,0.0005,2.2668139069,0.0465,0.0005,0.0465026881,2.2203138518,0,2.2203138518,2.7375249859,0.0005,2.7375250316,0.0465,0.0005,0.0465026881,2.6910249859,0,2.6910249859
2020-12-30 05:30:00,2.1866003207,0.007,2.1866115252,0.0325,0.007,0.033245300400000004,2.1541003207,0,2.1541003207,2.6648867522,0.007,2.6648959458,0.0325,0.007,0.033245300400000004,2.6323867522,0,2.6323867522
2020-12-30 06:00:00,2.2908357871,0.008,2.2908497557,0.031,0.008,0.032015621200000004,2.2598357871,0,2.2598357871,2.7461256069,0.008,2.7461372596,0.031,0.008,0.032015621200000004,2.7151256069,0,2.7151256069
2020-12-30 06:30:00,2.2777500534,0.013000000000000001,2.2777871511,0.024,0.013000000000000001,0.027294688100000002,2.2537500534,0,2.2537500534,2.7519909338,0.013000000000000001,2.7520216387,0.024,0.013000000000000001,0.027294688100000002,2.7279909338,0,2.7279909338
2020-12-30 07:00:00,2.3902010656,0.0125,2.3902337509000002,0.0135,0.0125,0.0183983695,2.3767010656,0,2.3767010656,2.8365907423000003,0.0125,2.836618284,0.0135,0.0125,0.0183983695,2.8230907423,0,2.8230907423
2020-12-30 07:30:00,2.4585050921000002,0.01,2.4585254296,0.006500000000000001,0.01,0.011926860400000001,2.4520050921,0,2.4520050921,2.9002617061000002,0.01,2.9002789459000002,0.006500000000000001,0.01,0.011926860400000001,2.8937617061000003,0,2.8937617061000003
2020-12-30 08:00:00,2.4681633089,0.008,2.468176274,0.003,0.008,0.0085440037,2.4651633089000002,0,2.4651633089000002,2.9170124978,0.008,2.9170234679,0.003,0.008,0.0085440037,2.9140124978,0,2.9140124978
2020-12-30 08:30:00,2.5125496219,0.006,2.5125567859,0.002,0.006,0.0063245553000000005,2.5105496219,0,2.5105496219,3.2595117747,0.006,3.259517297,0.002,0.006,0.0063245553000000005,3.2575117747,0,3.2575117747
2020-12-30 09:00:00,2.3998493619,0.0035,2.3998519142,0.0005,0.0035,0.0035355339000000003,2.3993493619,0,2.3993493619,3.3142311994,0.0035,3.3142330475,0.0005,0.0035,0.0035355339000000003,3.3137311994,0,3.3137311994
2020-12-30 09:30:00,2.4106963301,0.002,2.4106971597999998,0.0005,0.002,0.0020615528,2.4101963301,0,2.4101963301,3.3180037793,0.002,3.318004382,0.0005,0.002,0.0020615528,3.3175037793,0,3.3175037793
2020-12-30 10:00:00,2.4101753742,0.003,2.4101772413,0.004,0.003,0.005,2.4061753742,0,2.4061753742,3.3146232074,0.003,3.3146245651,0.004,0.003,0.005,3.3106232074,0,3.3106232074
2020-12-30 10:30:00,2.420386249,-0.001,2.4203864556,0.009000000000000001,-0.001,0.0090553851,2.411386249,0,2.411386249,3.3435029919,-0.001,3.3435031415,0.009000000000000001,-0.001,0.0090553851,3.3345029919,0,3.3345029919
2020-12-30 11:00:00,2.4983357669,0.0,2.4983357669,0.0095,0.0,0.0095,2.4888357669,0,2.4888357669,3.4079759421,0.0,3.4079759421,0.0095,0.0,0.0095,3.3984759421,0,3.3984759421
2020-12-30 11:30:00,2.5153008582,0.0005,2.5153009079,0.0095,0.0005,0.009513148800000001,2.5058008581999998,0,2.5058008581999998,3.421185774,0.0005,3.4211858105,0.0095,0.0005,0.009513148800000001,3.411685774,0,3.411685774
2020-12-30 12:00:00,2.4746650456,-0.01,2.4746852503,0.0195,-0.01,0.021914607000000003,2.4551650456000003,0,2.4551650456000003,3.3944702806000002,-0.01,3.3944850104,0.0195,-0.01,0.021914607000000003,3.3749702806,0,3.3749702806
2020-12-30 12:30:00,2.3715074812,-0.0115,2.3715353642,0.0285,-0.0115,0.0307327187,2.3430074812,0,2.3430074812,3.3118882673,-0.0115,3.3119082332,0.0285,-0.0115,0.0307327187,3.2833882673,0,3.2833882673
2020-12-30 13:00:00,2.4824868607,-0.0115,2.4825134971000002,0.027,-0.0115,0.0293470612,2.4554868606999998,0,2.4554868606999998,3.3903187748,-0.0115,3.3903382788,0.027,-0.0115,0.0293470612,3.3633187748,0,3.3633187748
2020-12-30 13:30:00,2.2112230632,-0.009000000000000001,2.2112413788,0.021500000000000002,-0.009000000000000001,0.023307724000000002,2.1897230632,0,2.1897230632,3.1501206942,-0.009000000000000001,3.1501335508,0.021500000000000002,-0.009000000000000001,0.023307724000000002,3.1286206942,0,3.1286206942
2020-12-30 14:00:00,2.2147265788,-0.007,2.2147376411,0.0425,-0.007,0.043072613100000004,2.1722265788,0,2.1722265788,3.1711206942,-0.007,3.1711284202,0.0425,-0.007,0.043072613100000004,3.1286206942,0,3.1286206942
2020-12-30 14:30:00,2.3728695585,-0.0005,2.3728696112,0.0125,-0.0005,0.012509996,2.3603695585,0,2.3603695585,3.3106884683,-0.0005,3.310688506,0.0125,-0.0005,0.012509996,3.2981884683000002,0,3.2981884683000002
2020-12-30 15:00:00,2.4289595111,-0.0025,2.4289607976,0.0095,-0.0025,0.0098234414,2.4194595111,0,2.4194595111,3.3614166843,-0.0025,3.361417614,0.0095,-0.0025,0.0098234414,3.3519166843,0,3.3519166843
2020-12-30 15:30:00,2.4306162588999998,-0.0055000000000000005,2.4306224815,0.005,-0.0055000000000000005,0.0074330344,2.4256162589,0,2.4256162589,3.3437856607,-0.0055000000000000005,3.3437901841,0.005,-0.0055000000000000005,0.0074330344,3.3387856607,0,3.3387856607
2020-12-30 16:00:00,2.6094384647,-0.0005,2.6094385126,0.0,-0.0005,0.0005,2.6094384647,0,2.6094384647,3.6867797827,-0.0005,3.6867798166,0.0,-0.0005,0.0005,3.6867797827,0,3.6867797827
2020-12-30 16:30:00,2.6628394963,0.0,2.6628394963,0.0,0.0,0.0,2.6628394963,0,2.6628394963,4.0092299658,0.0,4.0092299658,0.0,0.0,0.0,4.0092299658,0,4.0092299658
2020-12-30 17:00:00,2.8861754968,0.0,2.8861754968,0.0,0.0,0.0,2.8861754968,0,2.8861754968,3.796259077,0.0,3.796259077,0.0,0.0,0.0,3.796259077,0,3.796259077
2020-12-30 17:30:00,2.9074759112,0.0,2.9074759112,0.0,0.0,0.0,2.9074759112,0,2.9074759112,3.7996977174,0.0,3.7996977174,0.0,0.0,0.0,3.7996977174,0,3.7996977174
2020-12-30 18:00:00,2.8911381688,0.0,2.8911381688,0.0,0.0,0.0,2.8911381688,0,2.8911381688,3.7744601783,0.0,3.7744601783,0.0,0.0,0.0,3.7744601783,0,3.7744601783
2020-12-30 18:30:00,2.824266156,0.0025,2.8242672624000003,0.0015,0.0025,0.0029154759,2.822766156,0,2.822766156,3.7435271805,0.0025,3.7435280153,0.0015,0.0025,0.0029154759,3.7420271805,0,3.7420271805
2020-12-30 19:00:00,2.715267635,0.001,2.7152678192,0.0,0.001,0.001,2.715267635,0,2.715267635,3.6610420273,0.001,3.6610421639,0.0,0.001,0.001,3.6610420273,0,3.6610420273
2020-12-30 19:30:00,2.6048810926,0.0015,2.6048815244,0.0,0.0015,0.0015,2.6048810926,0,2.6048810926,3.3615829135,0.0015,3.3615832481,0.0,0.0015,0.0015,3.3615829135,0,3.3615829135
2020-12-30 20:00:00,2.5735526236,0.0,2.5735526236,0.0,0.0,0.0,2.5735526236,0,2.5735526236,3.0471706586,0.0,3.0471706586,0.0,0.0,0.0,3.0471706586,0,3.0471706586
2020-12-30 20:30:00,2.5804276529,0.0005,2.5804277013,0.0,0.0005,0.0005,2.5804276529,0,2.5804276529,3.1174087829,0.0005,3.117408823,0.0,0.0005,0.0005,3.1174087829,0,3.1174087829
2020-12-30 21:00:00,2.4243329393,0.001,2.4243331456,0.0005,0.001,0.0011180340000000002,2.4238329393,0,2.4238329393,3.1192722533,0.001,3.1192724136,0.0005,0.001,0.0011180340000000002,3.1187722533,0,3.1187722533
2020-12-30 21:30:00,2.4775947572,0.0,2.4775947572,0.0,0.0,0.0,2.4775947572,0,2.4775947572,2.9274038486,0.0,2.9274038486,0.0,0.0,0.0,2.9274038486,0,2.9274038486
2020-12-30 22:00:00,2.4355488774,0.0,2.4355488774,0.0,0.0,0.0,2.4355488774,0,2.4355488774,2.8842716265,0.0,2.8842716265,0.0,0.0,0.0,2.8842716265,0,2.8842716265
2020-12-30 22:30:00,2.2467227768,0.0,2.2467227768,0.0,0.0,0.0,2.2467227768,0,2.2467227768,2.7082717086,0.0,2.7082717086,0.0,0.0,0.0,2.7082717086,0,2.7082717086
2020-12-30 23:00:00,2.20925696,0.0035,2.2092597324,0.002,0.0035,0.0040311289,2.20725696,0,2.20725696,2.6802062511,0.0035,2.6802085363,0.002,0.0035,0.0040311289,2.6782062510999998,0,2.6782062510999998
2020-12-30 23:30:00,2.142072399,0.0085,2.1420892635,0.0045000000000000005,0.0085,0.009617692,2.137572399,0,2.137572399,2.6260874154,0.0085,2.6261011716000002,0.0045000000000000005,0.0085,0.009617692,2.6215874154,0,2.6215874154
2020-12-31 00:00:00,2.0800318558,0.0105,2.0800583577,0.007,0.0105,0.012619429500000001,2.0730318558,0,2.0730318558,2.5607260112,0.0105,2.5607475382000002,0.007,0.0105,0.012619429500000001,2.5537260112,0,2.5537260112
