Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2020-12-31 00:30:00,2.5526186259,0.004,2.5526217599,0.003,0.004,0.005,2.5496186259,0,2.5496186259,2.9569627692,0.004,2.9569654747,0.003,0.004,0.005,2.9539627692,0,2.9539627692
2020-12-31 01:00:00,2.6979120103,0.003,2.6979136783,0.0015,0.003,0.0033541020000000003,2.6964120103,0,2.6964120103,3.0798427234,0.003,3.0798441845,0.0015,0.003,0.0033541020000000003,3.0783427234,0,3.0783427234
2020-12-31 01:30:00,2.5530499066,0.007,2.5530595029,0.003,0.007,0.007615773100000001,2.5500499066,0,2.5500499066,2.9651643762,0.007,2.9651726388,0.003,0.007,0.007615773100000001,2.9621643762,0,2.9621643762
2020-12-31 02:00:00,2.1647524369,0.011,2.1647803845,0.008,0.011,0.0136014705,2.1567524369,0,2.1567524369,2.6342757305999998,0.011,2.6342986969,0.008,0.011,0.0136014705,2.6262757305999997,0,2.6262757305999997
2020-12-31 02:30:00,2.0831733176,0.009000000000000001,2.083192759,0.0025,0.009000000000000001,0.0093407708,2.0806733176,0,2.0806733176,2.5713582463,0.009000000000000001,2.5713739967,0.0025,0.009000000000000001,0.0093407708,2.5688582463,0,2.5688582463
2020-12-31 03:00:00,2.1815796119,0.0095,2.1816002964,0.0045000000000000005,0.0095,0.010511898,2.1770796119,0,2.1770796119,2.6326531004,0.0095,2.6326702409,0.0045000000000000005,0.0095,0.010511898,2.6281531004,0,2.6281531004
2020-12-31 03:30:00,2.0618373146,0.0105,2.0618640503,0.0135,0.0105,0.017102631400000002,2.0483373146,0,2.0483373146,2.5374894701,0.0105,2.5375111942,0.0135,0.0105,0.017102631400000002,2.5239894701,0,2.5239894701
2020-12-31 04:00:00,2.009994742,0.008,2.0100106624,0.02,0.008,0.0215406592,1.989994742,0,1.989994742,2.4971622641,0.008,2.4971750786,0.02,0.008,0.0215406592,2.4771622641,0,2.4771622641
2020-12-31 04:30:00,2.0140899552,0.0105,2.0141173247,0.0105,0.0105,0.0148492424,2.0035899552,0,2.0035899552,2.5033026829000002,0.0105,2.5033247037,0.0105,0.0105,0.0148492424,2.4928026829,0,2.4928026829
2020-12-31 05:00:00,2.0838838095,0.0135,2.0839275375,0.0125,0.0135,0.0183983695,2.0713838095,0,2.0713838095,2.5637332436999998,0.0135,2.5637687873,0.0125,0.0135,0.0183983695,2.5512332437,0,2.5512332437
2020-12-31 05:30:00,2.1454843285,0.0095,2.1455053609,0.017,0.0095,0.0194743421,2.1284843285,0,2.1284843285,2.6152012654,0.0095,2.6152185203,0.017,0.0095,0.0194743421,2.5982012654,0,2.5982012654
2020-12-31 06:00:00,2.1860498197,0.011,2.186077495,0.007,0.011,0.0130384048,2.1790498197,0,2.1790498197,2.648849985,0.011,2.6488728249999998,0.007,0.011,0.0130384048,2.641849985,0,2.641849985
2020-12-31 06:30:00,2.2880302421,0.006,2.2880381092,0.0045000000000000005,0.006,0.007500000000000001,2.2835302421,0,2.2835302421,2.7461756941,0.006,2.7461822486000003,0.0045000000000000005,0.006,0.007500000000000001,2.7416756941,0,2.7416756941
2020-12-31 07:00:00,2.3398921285,0.0035,2.3398947461,0.001,0.0035,0.0036400549,2.3388921285,0,2.3388921285,2.7907851373,0.0035,2.790787332,0.001,0.0035,0.0036400549,2.7897851373,0,2.7897851373
2020-12-31 07:30:00,2.4401767009,0.0005,2.4401767521,0.0005,0.0005,0.0007071068,2.4396767008999998,0,2.4396767008999998,2.8874199322000003,0.0005,2.8874199755000003,0.0005,0.0005,0.0007071068,2.8869199322,0,2.8869199322
2020-12-31 08:00:00,2.3888999041,0.0045000000000000005,2.3889041424,0.01,0.0045000000000000005,0.0109658561,2.3788999041,0,2.3788999041,2.8344387974,0.0045000000000000005,2.8344423696,0.01,0.0045000000000000005,0.0109658561,2.8244387974,0,2.8244387974
2020-12-31 08:30:00,2.3412107453,0.005,2.3412160844,0.015,0.005,0.0158113883,2.3262107453,0,2.3262107453,2.8935520484,0.005,2.8935563683,0.015,0.005,0.0158113883,2.8785520484,0,2.8785520484
2020-12-31 09:00:00,2.3618799583,0.0005,2.3618800112000002,0.0175,0.0005,0.017507141400000002,2.3443799583000002,0,2.3443799583000002,3.3089611829,0.0005,3.3089612207,0.0175,0.0005,0.017507141400000002,3.2914611829,0,3.2914611829
2020-12-31 09:30:00,2.2926679476,-0.003,2.2926699104,0.025,-0.003,0.0251793566,2.2676679476,0,2.2676679476,3.2493352075,-0.003,3.2493365924,0.025,-0.003,0.0251793566,3.2243352075,0,3.2243352075
2020-12-31 10:00:00,2.359692204,0.0055000000000000005,2.3596986137,0.0155,0.0055000000000000005,0.0164468842,2.344192204,0,2.344192204,3.3018433192,0.0055000000000000005,3.3018479,0.0155,0.0055000000000000005,0.0164468842,3.2863433192000002,0,3.2863433192000002
2020-12-31 10:30:00,2.4617290491,0.0,2.4617290491,0.0155,0.0,0.0155,2.4462290491,0,2.4462290491,3.497359466,0.0,3.497359466,0.0155,0.0,0.0155,3.481859466,0,3.481859466
2020-12-31 11:00:00,2.2638693065,0.0045000000000000005,2.2638737789,0.013000000000000001,0.0045000000000000005,0.013756816500000001,2.2508693065,0,2.2508693065,3.7386305483999998,0.0045000000000000005,3.7386332566,0.013000000000000001,0.0045000000000000005,0.013756816500000001,3.7256305484,0,3.7256305484
2020-12-31 11:30:00,2.3689709668,0.003,2.3689728664,0.0015,0.003,0.0033541020000000003,2.3674709668,0,2.3674709668,3.8173828662,0.003,3.817384045,0.0015,0.003,0.0033541020000000003,3.8158828662,0,3.8158828662
2020-12-31 12:00:00,2.4240743872,0.0005,2.4240744388,0.0,0.0005,0.0005,2.4240743872,0,2.4240743872,3.8928243736,0.0005,3.8928244057,0.0,0.0005,0.0005,3.8928243736,0,3.8928243736
2020-12-31 12:30:00,2.4111309897,0.003,2.411132856,0.0035,0.003,0.0046097722,2.4076309897,0,2.4076309897,3.866979276,0.003,3.8669804397,0.0035,0.003,0.0046097722,3.863479276,0,3.863479276
2020-12-31 13:00:00,2.3304533204,-0.005,2.3304586842,0.007,-0.005,0.0086023253,2.3234533204,0,2.3234533204,3.8286765762,-0.005,3.828679841,0.007,-0.005,0.0086023253,3.8216765762,0,3.8216765762
2020-12-31 13:30:00,2.1873171622,-0.0055000000000000005,2.1873240771,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.1783171622,0,2.1783171622,3.7381996123,-0.0055000000000000005,3.7382036583,0.009000000000000001,-0.0055000000000000005,0.0105475116,3.7291996123,0,3.7291996123
2020-12-31 14:00:00,2.1353331214,-0.0055000000000000005,2.1353402045,0.009000000000000001,-0.0055000000000000005,0.0105475116,2.1263331214,0,2.1263331214,3.7214162131,-0.0055000000000000005,3.7214202775,0.009000000000000001,-0.0055000000000000005,0.0105475116,3.7124162131,0,3.7124162131
2020-12-31 14:30:00,2.1040372552,-0.001,2.1040374928,0.0025,-0.001,0.0026925824,2.1015372552000002,0,2.1015372552000002,3.6990038624,-0.001,3.6990039975,0.0025,-0.001,0.0026925824,3.6965038624,0,3.6965038624
2020-12-31 15:00:00,2.1277456959,-0.0005,2.1277457546,0.001,-0.0005,0.0011180340000000002,2.1267456959,0,2.1267456959,3.7034276493,-0.0005,3.7034276831,0.001,-0.0005,0.0011180340000000002,3.7024276493,0,3.7024276493
2020-12-31 15:30:00,2.2381992687,0.001,2.2381994921,0.001,0.001,0.0014142136,2.2371992687,0,2.2371992687,3.791786316,0.001,3.7917864479,0.001,0.001,0.0014142136,3.790786316,0,3.790786316
2020-12-31 16:00:00,2.266371854,0.0005,2.2663719092,0.0,0.0005,0.0005,2.266371854,0,2.266371854,3.8213838596,0.0005,3.8213838923,0.0,0.0005,0.0005,3.8213838596,0,3.8213838596
2020-12-31 16:30:00,2.3615213723,0.0,2.3615213723,0.0,0.0,0.0,2.3615213723,0,2.3615213723,3.8997461682,0.0,3.8997461682,0.0,0.0,0.0,3.8997461682,0,3.8997461682
2020-12-31 17:00:00,2.5582243203,0.0,2.5582243203,0.0,0.0,0.0,2.5582243203,0,2.5582243203,3.9676267982,0.0,3.9676267982,0.0,0.0,0.0,3.9676267982,0,3.9676267982
2020-12-31 17:30:00,2.7256557829,0.0,2.7256557829,0.0,0.0,0.0,2.7256557829,0,2.7256557829,3.8409958709,0.0,3.8409958709,0.0,0.0,0.0,3.8409958709,0,3.8409958709
2020-12-31 18:00:00,2.7052288417,0.0,2.7052288417,0.0,0.0,0.0,2.7052288417,0,2.7052288417,3.6346350075,0.0,3.6346350075,0.0,0.0,0.0,3.6346350075,0,3.6346350075
2020-12-31 18:30:00,2.7125933486,0.0,2.7125933486,0.0,0.0,0.0,2.7125933486,0,2.7125933486,3.6583615055000003,0.0,3.6583615055000003,0.0,0.0,0.0,3.6583615055000003,0,3.6583615055000003
2020-12-31 19:00:00,2.6593622311000003,0.0,2.6593622311000003,0.0,0.0,0.0,2.6593622311000003,0,2.6593622311000003,3.6168199989,0.0,3.6168199989,0.0,0.0,0.0,3.6168199989,0,3.6168199989
2020-12-31 19:30:00,2.5976906568,0.0,2.5976906568,0.0,0.0,0.0,2.5976906568,0,2.5976906568,3.5787767154,0.0,3.5787767154,0.0,0.0,0.0,3.5787767154,0,3.5787767154
2020-12-31 20:00:00,2.5793879028,0.0,2.5793879028,0.0,0.0,0.0,2.5793879028,0,2.5793879028,3.4820913876,0.0,3.4820913876,0.0,0.0,0.0,3.4820913876,0,3.4820913876
2020-12-31 20:30:00,2.6620543576999998,0.0,2.6620543576999998,0.0,0.0,0.0,2.6620543576999998,0,2.6620543576999998,3.1306894557,0.0,3.1306894557,0.0,0.0,0.0,3.1306894557,0,3.1306894557
2020-12-31 21:00:00,2.6393107985,0.0,2.6393107985,0.0,0.0,0.0,2.6393107985,0,2.6393107985,3.1077538121,0.0,3.1077538121,0.0,0.0,0.0,3.1077538121,0,3.1077538121
2020-12-31 21:30:00,2.5932995616,0.0,2.5932995616,0.0,0.0,0.0,2.5932995616,0,2.5932995616,3.0673926982,0.0,3.0673926982,0.0,0.0,0.0,3.0673926982,0,3.0673926982
2020-12-31 22:00:00,2.4076060481,0.0,2.4076060481,0.0,0.0,0.0,2.4076060481,0,2.4076060481,3.3379168641,0.0,3.3379168641,0.0,0.0,0.0,3.3379168641,0,3.3379168641
2020-12-31 22:30:00,2.3189323214,0.0,2.3189323214,0.0,0.0,0.0,2.3189323214,0,2.3189323214,3.2578613025,0.0,3.2578613025,0.0,0.0,0.0,3.2578613025,0,3.2578613025
2020-12-31 23:00:00,2.2463292549,0.0,2.2463292549,0.0,0.0,0.0,2.2463292549,0,2.2463292549,3.1861123103,0.0,3.1861123103,0.0,0.0,0.0,3.1861123103,0,3.1861123103
2020-12-31 23:30:00,2.2248469751,0.0,2.2248469751,0.0,0.0,0.0,2.2248469751,0,2.2248469751,3.1678104222,0.0,3.1678104222,0.0,0.0,0.0,3.1678104222,0,3.1678104222
2021-01-01 00:00:00,2.2651476405,0.0,2.2651476405,0.0,0.0,0.0,2.2651476405,0,2.2651476405,3.2210361703,0.0,3.2210361703,0.0,0.0,0.0,3.2210361703,0,3.2210361703
2021-01-01 00:30:00,2.3665335809,0.0,2.3665335809,0.0,0.0,0.0,2.3665335809,0,2.3665335809,3.3043459089000002,0.0,3.3043459089000002,0.0,0.0,0.0,3.3043459089000002,0,3.3043459089000002
2021-01-01 01:00:00,2.4588702487000003,0.0,2.4588702487000003,0.0,0.0,0.0,2.4588702487000003,0,2.4588702487000003,3.3765329368,0.0,3.3765329368,0.0,0.0,0.0,3.3765329368,0,3.3765329368
2021-01-01 01:30:00,2.4130919727,0.0,2.4130919727,0.0,0.0,0.0,2.4130919727,0,2.4130919727,3.3459397234,0.0,3.3459397234,0.0,0.0,0.0,3.3459397234,0,3.3459397234
2021-01-01 02:00:00,2.3837825553,0.0,2.3837825553,0.0,0.0,0.0,2.3837825553,0,2.3837825553,3.3226282248,0.0,3.3226282248,0.0,0.0,0.0,3.3226282248,0,3.3226282248
2021-01-01 02:30:00,2.3543669632,0.0,2.3543669632,0.0,0.0,0.0,2.3543669632,0,2.3543669632,3.309907524,0.0,3.309907524,0.0,0.0,0.0,3.309907524,0,3.309907524
2021-01-01 03:00:00,2.3488108907,0.0,2.3488108907,0.0,0.0,0.0,2.3488108907,0,2.3488108907,3.3111421299,0.0,3.3111421299,0.0,0.0,0.0,3.3111421299,0,3.3111421299
2021-01-01 03:30:00,2.3191765406,0.0,2.3191765406,0.0,0.0,0.0,2.3191765406,0,2.3191765406,3.2869807139000002,0.0,3.2869807139000002,0.0,0.0,0.0,3.2869807139000002,0,3.2869807139000002
2021-01-01 04:00:00,2.3005526643,0.0,2.3005526643,0.0,0.0,0.0,2.3005526643,0,2.3005526643,3.2743357038,0.0,3.2743357038,0.0,0.0,0.0,3.2743357038,0,3.2743357038
2021-01-01 04:30:00,2.2142336606,0.0,2.2142336606,0.0,0.0,0.0,2.2142336606,0,2.2142336606,3.2111541276,0.0,3.2111541276,0.0,0.0,0.0,3.2111541276,0,3.2111541276
2021-01-01 05:00:00,2.2201593528,0.0,2.2201593528,0.0,0.0,0.0,2.2201593528,0,2.2201593528,3.2197324557,0.0,3.2197324557,0.0,0.0,0.0,3.2197324557,0,3.2197324557
2021-01-01 05:30:00,2.2639542575,0.0,2.2639542575,0.0,0.0,0.0,2.2639542575,0,2.2639542575,3.2061091832,0.0,3.2061091832,0.0,0.0,0.0,3.2061091832,0,3.2061091832
2021-01-01 06:00:00,2.4217672955,0.0,2.4217672955,0.0,0.0,0.0,2.4217672955,0,2.4217672955,2.8726400393000002,0.0,2.8726400393000002,0.0,0.0,0.0,2.8726400393000002,0,2.8726400393000002
2021-01-01 06:30:00,2.3755005381,-0.001,2.3755007486,0.0005,-0.001,0.0011180340000000002,2.3750005381,0,2.3750005381,2.8326268513,-0.001,2.8326270279,0.0005,-0.001,0.0011180340000000002,2.8321268513,0,2.8321268513
2021-01-01 07:00:00,2.4005295392,0.004,2.4005328718,0.0025,0.004,0.0047169906,2.3980295392,0,2.3980295392,2.8647887841,0.004,2.8647915766,0.0025,0.004,0.0047169906,2.8622887841,0,2.8622887841
2021-01-01 07:30:00,2.4267184929,0.0045000000000000005,2.4267226652,0.0005,0.0045000000000000005,0.0045276926,2.4262184929,0,2.4262184929,2.8901323238,0.0045000000000000005,2.8901358271,0.0005,0.0045000000000000005,0.0045276926,2.8896323238,0,2.8896323238
2021-01-01 08:00:00,2.4852377347,-0.001,2.4852379359,0.0005,-0.001,0.0011180340000000002,2.4847377347,0,2.4847377347,2.9467641498,-0.001,2.9467643195,0.0005,-0.001,0.0011180340000000002,2.9462641498,0,2.9462641498
2021-01-01 08:30:00,2.5282724853,0.0,2.5282724853,0.0,0.0,0.0,2.5282724853,0,2.5282724853,2.9799975713,0.0,2.9799975713,0.0,0.0,0.0,2.9799975713,0,2.9799975713
2021-01-01 09:00:00,2.5658522721,0.0,2.5658522721,0.0,0.0,0.0,2.5658522721,0,2.5658522721,3.0091530094,0.0,3.0091530094,0.0,0.0,0.0,3.0091530094,0,3.0091530094
2021-01-01 09:30:00,2.5262629609,0.0055000000000000005,2.5262689480000002,0.002,0.0055000000000000005,0.00585235,2.5242629609,0,2.5242629609,3.1439574854,0.0055000000000000005,3.1439622963,0.002,0.0055000000000000005,0.00585235,3.1419574854,0,3.1419574854
2021-01-01 10:00:00,2.3668045626,0.006500000000000001,2.3668134881,0.005,0.006500000000000001,0.0082006097,2.3618045626,0,2.3618045626,3.2923884387,0.006500000000000001,3.292394855,0.005,0.006500000000000001,0.0082006097,3.2873884387,0,3.2873884387
2021-01-01 10:30:00,2.327991772,0.006500000000000001,2.3280008463,0.0045000000000000005,0.006500000000000001,0.0079056942,2.323491772,0,2.323491772,3.2539468265,0.006500000000000001,3.2539533186,0.0045000000000000005,0.006500000000000001,0.0079056942,3.2494468265,0,3.2494468265
2021-01-01 11:00:00,2.4137050353,0.004,2.4137083497000003,0.007,0.004,0.0080622577,2.4067050353,0,2.4067050353,3.3869717505,0.004,3.3869741125,0.007,0.004,0.0080622577,3.3799717505,0,3.3799717505
2021-01-01 11:30:00,2.3725173015,0.0,2.3725173015,0.01,0.0,0.01,2.3625173015,0,2.3625173015,3.6960169876,0.0,3.6960169876,0.01,0.0,0.01,3.6860169876,0,3.6860169876
2021-01-01 12:00:00,2.3850515025,0.002,2.3850523411,0.007500000000000001,0.002,0.0077620873000000005,2.3775515025000002,0,2.3775515025000002,3.8574483218999998,0.002,3.8574488404,0.007500000000000001,0.002,0.0077620873000000005,3.8499483219,0,3.8499483219
2021-01-01 12:30:00,2.3704455581,-0.0015,2.3704460327,0.022500000000000003,-0.0015,0.0225499446,2.3479455581,0,2.3479455581,3.8746390197,-0.0015,3.8746393101,0.022500000000000003,-0.0015,0.0225499446,3.8521390197,0,3.8521390197
2021-01-01 13:00:00,2.2699602438,0.001,2.2699604641,0.029,0.001,0.029017236300000002,2.2409602438,0,2.2409602438,3.780275639,0.001,3.7802757713,0.029,0.001,0.029017236300000002,3.751275639,0,3.751275639
2021-01-01 13:30:00,2.1900348389,0.0005,2.1900348960000002,0.014,0.0005,0.014008925700000001,2.1760348389,0,2.1760348389,3.6958744416,0.0005,3.6958744755,0.014,0.0005,0.014008925700000001,3.6818744415999998,0,3.6818744415999998
2021-01-01 14:00:00,2.2190747005,0.0035,2.2190774606,0.0025,0.0035,0.0043011626,2.2165747005,0,2.2165747005,3.6876944366,0.0035,3.6876960976,0.0025,0.0035,0.0043011626,3.6851944366,0,3.6851944366
2021-01-01 14:30:00,2.1775328494,0.005,2.1775385898,0.006500000000000001,0.005,0.0082006097,2.1710328494,0,2.1710328494,3.6659984237,0.005,3.6660018334,0.006500000000000001,0.005,0.0082006097,3.6594984237,0,3.6594984237
2021-01-01 15:00:00,2.1432790318,0.007,2.1432904628,0.0035,0.007,0.0078262379,2.1397790318,0,2.1397790318,3.6794234615,0.007,3.6794301201,0.0035,0.007,0.0078262379,3.6759234615,0,3.6759234615
2021-01-01 15:30:00,2.0701939776,0.0015,2.0701945211,0.001,0.0015,0.0018027756000000002,2.0691939776,0,2.0691939776,3.6140103532,0.0015,3.6140106645,0.001,0.0015,0.0018027756000000002,3.6130103532,0,3.6130103532
2021-01-01 16:00:00,2.3492502689,0.007,2.3492606977,0.0005,0.007,0.0070178344,2.3487502689,0,2.3487502689,3.8483856226,0.007,3.8483919889,0.0005,0.007,0.0070178344,3.8478856225999998,0,3.8478856225999998
2021-01-01 16:30:00,2.4222242976,0.0035,2.4222268263,0.001,0.0035,0.0036400549,2.4212242976000002,0,2.4212242976000002,3.86000816,0.0035,3.8600097468000003,0.001,0.0035,0.0036400549,3.85900816,0,3.85900816
2021-01-01 17:00:00,2.4803568595,0.004,2.4803600849,0.002,0.004,0.004472136000000001,2.4783568595,0,2.4783568595,3.8849090755,0.004,3.8849111348000003,0.002,0.004,0.004472136000000001,3.8829090755,0,3.8829090755
2021-01-01 17:30:00,2.6405626003,0.0085,2.6405762811,0.0115,0.0085,0.0143003496,2.6290626003,0,2.6290626003,4.0161854109,0.0085,4.0161944057,0.0115,0.0085,0.0143003496,4.0046854109,0,4.0046854109
2021-01-01 18:00:00,2.6291015377,0.009000000000000001,2.6291169422,0.0205,0.009000000000000001,0.0223886132,2.6086015377000003,0,2.6086015377000003,3.9925965285,0.009000000000000001,3.9926066723,0.0205,0.009000000000000001,0.0223886132,3.9720965285,0,3.9720965285
2021-01-01 18:30:00,2.7047084119,0.009000000000000001,2.7047233858,0.0175,0.009000000000000001,0.019678668700000002,2.6872084119,0,2.6872084119,4.0307200912,0.009000000000000001,4.0307301391,0.0175,0.009000000000000001,0.019678668700000002,4.0132200912,0,4.0132200912
2021-01-01 19:00:00,2.5676409216,0.014,2.5676790887000003,0.0085,0.014,0.0163783394,2.5591409216,0,2.5591409216,3.9458275138000003,0.014,3.9458523501,0.0085,0.014,0.0163783394,3.9373275138,0,3.9373275138
2021-01-01 19:30:00,2.4414817169000003,0.012,2.441511207,0.0055000000000000005,0.012,0.0132003788,2.4359817169,0,2.4359817169,3.8589593621000002,0.012,3.8589780199,0.0055000000000000005,0.012,0.0132003788,3.8534593621,0,3.8534593621
2021-01-01 20:00:00,2.4790528003,0.0125,2.4790843142,0.006,0.0125,0.0138654246,2.4730528003,0,2.4730528003,3.4344210221,0.0125,3.4344437697,0.006,0.0125,0.0138654246,3.4284210221,0,3.4284210221
2021-01-01 20:30:00,2.4766274124,0.0085,2.4766419987,0.012,0.0085,0.0147054412,2.4646274124,0,2.4646274124,3.4277046515,0.0085,3.4277151906,0.012,0.0085,0.0147054412,3.4157046515,0,3.4157046515
2021-01-01 21:00:00,2.3850830268,0.0115,2.385110751,0.0095,0.0115,0.014916433900000001,2.3755830268,0,2.3755830268,3.3375542204,0.0115,3.3375740327,0.0095,0.0115,0.014916433900000001,3.3280542204,0,3.3280542204
2021-01-01 21:30:00,2.3372943163,0.0145,2.3373392931,0.01,0.0145,0.017613915,2.3272943163,0,2.3272943163,3.2901990422000003,0.0145,3.2902309929999998,0.01,0.0145,0.017613915,3.2801990422,0,3.2801990422
2021-01-01 22:00:00,2.3464185840000003,0.0135,2.3464574194,0.004,0.0135,0.0140801278,2.342418584,0,2.342418584,3.285794261,0.0135,3.2858219939,0.004,0.0135,0.0140801278,3.281794261,0,3.281794261
2021-01-01 22:30:00,2.2565970693,0.0085,2.2566130778,0.0015,0.0085,0.008631338300000001,2.2550970693,0,2.2550970693,3.1954335589,0.0085,3.1954448641,0.0015,0.0085,0.008631338300000001,3.1939335589,0,3.1939335589
2021-01-01 23:00:00,2.1422517955,0.007,2.142263232,0.003,0.007,0.007615773100000001,2.1392517955,0,2.1392517955,3.1143708538,0.007,3.1143787206,0.003,0.007,0.007615773100000001,3.1113708538,0,3.1113708538
2021-01-01 23:30:00,2.1158767746000002,0.007500000000000001,2.1158900669,0.0015,0.007500000000000001,0.0076485293,2.1143767746,0,2.1143767746,2.6855339092,0.007500000000000001,2.685544382,0.0015,0.007500000000000001,0.0076485293,2.6840339092,0,2.6840339092
2021-01-02 00:00:00,2.1548490001,0.007,2.1548603698,0.001,0.007,0.007071067800000001,2.1538490001,0,2.1538490001,2.6350315077,0.007,2.6350408054,0.001,0.007,0.007071067800000001,2.6340315077,0,2.6340315077
2021-01-02 00:30:00,2.1791665169,0.0035,2.1791693276,0.0005,0.0035,0.0035355339000000003,2.1786665169,0,2.1786665169,2.654187513,0.0035,2.6541898207,0.0005,0.0035,0.0035355339000000003,2.653687513,0,2.653687513
2021-01-02 01:00:00,2.2737323771,0.0,2.2737323771,0.0,0.0,0.0,2.2737323771,0,2.2737323771,2.7320751096,0.0,2.7320751096,0.0,0.0,0.0,2.7320751096,0,2.7320751096
2021-01-02 01:30:00,2.3184920341,0.0,2.3184920341,0.0,0.0,0.0,2.3184920341,0,2.3184920341,2.7697092828,0.0,2.7697092828,0.0,0.0,0.0,2.7697092828,0,2.7697092828
2021-01-02 02:00:00,2.3227113099,0.0,2.3227113099,0.0,0.0,0.0,2.3227113099,0,2.3227113099,2.774740544,0.0,2.774740544,0.0,0.0,0.0,2.774740544,0,2.774740544
2021-01-02 02:30:00,2.2156477069,0.0,2.2156477069,0.0,0.0,0.0,2.2156477069,0,2.2156477069,2.683439989,0.0,2.683439989,0.0,0.0,0.0,2.683439989,0,2.683439989
2021-01-02 03:00:00,2.1811570327,0.0,2.1811570327,0.0,0.0,0.0,2.1811570327,0,2.1811570327,2.6531727475,0.0,2.6531727475,0.0,0.0,0.0,2.6531727475,0,2.6531727475
2021-01-02 03:30:00,2.1642993286,0.0,2.1642993286,0.0,0.0,0.0,2.1642993286,0,2.1642993286,2.6362845593,0.0,2.6362845593,0.0,0.0,0.0,2.6362845593,0,2.6362845593
2021-01-02 04:00:00,2.229035074,0.0,2.229035074,0.0,0.0,0.0,2.229035074,0,2.229035074,2.699345758,0.0,2.699345758,0.0,0.0,0.0,2.699345758,0,2.699345758
2021-01-02 04:30:00,2.2995485944,0.0,2.2995485944,0.0,0.0,0.0,2.2995485944,0,2.2995485944,2.7656015511,0.0,2.7656015511,0.0,0.0,0.0,2.7656015511,0,2.7656015511
2021-01-02 05:00:00,2.3016183951,0.0005,2.3016184494,0.0,0.0005,0.0005,2.3016183951,0,2.3016183951,2.7680886029,0.0005,2.768088648,0.0,0.0005,0.0005,2.7680886029,0,2.7680886029
2021-01-02 05:30:00,2.3705335809,0.007500000000000001,2.3705454453,0.004,0.007500000000000001,0.0085,2.3665335809,0,2.3665335809,2.8344204349,0.007500000000000001,2.8344303575,0.004,0.007500000000000001,0.0085,2.8304204349,0,2.8304204349
2021-01-02 06:00:00,2.3160765179,0.0085,2.3160921154,0.004,0.0085,0.0093941471,2.3120765179,0,2.3120765179,2.7845754767,0.0085,2.78458845,0.004,0.0085,0.0093941471,2.7805754767,0,2.7805754767
2021-01-02 06:30:00,2.3794597057,0.01,2.3794807188,0.006,0.01,0.0116619038,2.3734597057,0,2.3734597057,2.8444942165000002,0.01,2.8445117943,0.006,0.01,0.0116619038,2.8384942165,0,2.8384942165
2021-01-02 07:00:00,2.3715564871,0.008,2.3715699803,0.0045000000000000005,0.008,0.0091787799,2.3670564871,0,2.3670564871,2.8353501567,0.008,2.8353614428,0.0045000000000000005,0.008,0.0091787799,2.8308501567,0,2.8308501567
2021-01-02 07:30:00,2.4288314217,0.007,2.4288415088,0.0005,0.007,0.0070178344,2.4283314217,0,2.4283314217,2.8863853783,0.007,2.8863938664,0.0005,0.007,0.0070178344,2.8858853783000002,0,2.8858853783000002
2021-01-02 08:00:00,2.4675945886,0.001,2.4675947913,0.0,0.001,0.001,2.4675945886,0,2.4675945886,2.9198167732,0.001,2.9198169445,0.0,0.001,0.001,2.9198167732,0,2.9198167732
2021-01-02 08:30:00,2.4890168102,0.0015,2.4890172622,0.0015,0.0015,0.0021213203,2.4875168102,0,2.4875168102,2.9381886801,0.0015,2.9381890630000003,0.0015,0.0015,0.0021213203,2.9366886801,0,2.9366886801
2021-01-02 09:00:00,2.4043371496,0.0025,2.4043384493,0.002,0.0025,0.0032015621000000003,2.4023371496,0,2.4023371496,3.1977303884,0.0025,3.1977313657,0.002,0.0025,0.0032015621000000003,3.1957303884,0,3.1957303884
2021-01-02 09:30:00,2.4202541432,-0.003,2.4202560025,0.022500000000000003,-0.003,0.022699118900000002,2.3977541432000002,0,2.3977541432000002,3.3395678221000002,-0.003,3.3395691696,0.022500000000000003,-0.003,0.022699118900000002,3.3170678221,0,3.3170678221
2021-01-02 10:00:00,2.3487257383,-0.006,2.348733402,0.0455,-0.006,0.0458938994,2.3032257383,0,2.3032257383,3.2733672055,-0.006,3.2733727044,0.0455,-0.006,0.0458938994,3.2278672055,0,3.2278672055
2021-01-02 10:30:00,2.3974735994,-0.031,2.3976740103,0.10400000000000001,-0.031,0.1085218872,2.2934735994,0,2.2934735994,3.3192239274,-0.031,3.319368687,0.10400000000000001,-0.031,0.1085218872,3.2152239274,0,3.2152239274
2021-01-02 11:00:00,2.3183251364,-0.015,2.3183736623,0.061500000000000006,-0.015,0.0633028435,2.2568251364,0,2.2568251364,3.2437720072,-0.015,3.2438066889,0.061500000000000006,-0.015,0.0633028435,3.1822720072,0,3.1822720072
2021-01-02 11:30:00,2.3863108008,-0.0005,2.3863108532,0.030500000000000003,-0.0005,0.0305040981,2.3558108008,0,2.3558108008,3.2897838359,-0.0005,3.2897838739,0.030500000000000003,-0.0005,0.0305040981,3.2592838359,0,3.2592838359
2021-01-02 12:00:00,2.4597387027,-0.002,2.4597395158,0.008,-0.002,0.0082462113,2.4517387027,0,2.4517387027,3.3482800742,-0.002,3.3482806715,0.008,-0.002,0.0082462113,3.3402800742,0,3.3402800742
2021-01-02 12:30:00,2.4375691499,-0.002,2.4375699704000002,0.018000000000000002,-0.002,0.018110770300000002,2.4195691499,0,2.4195691499,3.5455462898,-0.002,3.5455468539,0.018000000000000002,-0.002,0.018110770300000002,3.5275462898,0,3.5275462898
2021-01-02 13:00:00,2.3078349913,-0.0005,2.3078350455,0.013000000000000001,-0.0005,0.013009611800000001,2.2948349913,0,2.2948349913,3.8084871019,-0.0005,3.8084871347,0.013000000000000001,-0.0005,0.013009611800000001,3.7954871019,0,3.7954871019
2021-01-02 13:30:00,2.2423953022,0.001,2.2423955251,0.0235,0.001,0.023521267000000002,2.2188953022,0,2.2188953022,3.761738839,0.001,3.7617389719,0.0235,0.001,0.023521267000000002,3.738238839,0,3.738238839
2021-01-02 14:00:00,2.2094219101,-0.0005,2.2094219667,0.035500000000000004,-0.0005,0.035503521,2.1739219101,0,2.1739219101,3.6745456749,-0.0005,3.6745457089,0.035500000000000004,-0.0005,0.035503521,3.6390456749,0,3.6390456749
2021-01-02 14:30:00,2.1515010104,-0.0055000000000000005,2.1515080404,0.0465,-0.0055000000000000005,0.0468241391,2.1050010104,0,2.1050010104,3.6236747416,-0.0055000000000000005,3.6236789155,0.0465,-0.0055000000000000005,0.0468241391,3.5771747416,0,3.5771747416
2021-01-02 15:00:00,2.1267162238,-0.006500000000000001,2.1267261569,0.0345,-0.006500000000000001,0.0351069794,2.0922162238,0,2.0922162238,3.6020327612000003,-0.006500000000000001,3.6020386259,0.0345,-0.006500000000000001,0.0351069794,3.5675327612,0,3.5675327612
2021-01-02 15:30:00,2.1281838354,-0.006,2.1281922933,0.038,-0.006,0.038470768100000004,2.0901838354,0,2.0901838354,3.6151747416,-0.006,3.6151797206,0.038,-0.006,0.038470768100000004,3.5771747416,0,3.5771747416
2021-01-02 16:00:00,2.27195171,0.006500000000000001,2.2719610081,0.0235,0.006500000000000001,0.0243823707,2.24845171,0,2.24845171,3.7419518906,0.006500000000000001,3.741957536,0.0235,0.006500000000000001,0.0243823707,3.7184518906,0,3.7184518906
2021-01-02 16:30:00,2.4120303659,0.008,2.4120436327,0.022500000000000003,0.008,0.0238799079,2.3895303659,0,2.3895303659,3.8457354219,0.008,3.8457437428,0.022500000000000003,0.008,0.0238799079,3.8232354218999998,0,3.8232354218999998
2021-01-02 17:00:00,2.5586915976,0.005,2.5586964829000003,0.0285,0.005,0.028935272600000003,2.5301915976,0,2.5301915976,3.9625028423,0.005,3.9625059969,0.0285,0.005,0.028935272600000003,3.9340028423,0,3.9340028423
2021-01-02 17:30:00,2.6756113056,0.002,2.6756120531,0.028,0.002,0.0280713377,2.6476113056,0,2.6476113056,4.0107443109,0.002,4.0107448095,0.028,0.002,0.0280713377,3.9827443109000003,0,3.9827443109000003
2021-01-02 18:00:00,2.8345582237,0.0095,2.8345741433000002,0.013000000000000001,0.0095,0.0161012422,2.8215582237,0,2.8215582237,3.7668470417,0.0095,3.7668590212,0.013000000000000001,0.0095,0.0161012422,3.7538470417000003,0,3.7538470417000003
2021-01-02 18:30:00,2.768338285,0.007500000000000001,2.7683484445,0.015,0.007500000000000001,0.0167705098,2.753338285,0,2.753338285,3.6994254061,0.007500000000000001,3.6994330086,0.015,0.007500000000000001,0.0167705098,3.6844254061,0,3.6844254061
2021-01-02 19:00:00,2.6830509797,-0.001,2.6830511661000003,0.02,-0.001,0.0200249844,2.6630509797,0,2.6630509797,3.6337708966999998,-0.001,3.6337710343,0.02,-0.001,0.0200249844,3.6137708967,0,3.6137708967
2021-01-02 19:30:00,2.5060913772999998,-0.003,2.506093173,0.0235,-0.003,0.0236907155,2.4825913773,0,2.4825913773,3.4924794166,-0.003,3.4924807051,0.0235,-0.003,0.0236907155,3.4689794166,0,3.4689794166
2021-01-02 20:00:00,2.4732422951,0.001,2.4732424973000002,0.018000000000000002,0.001,0.0180277564,2.4552422951,0,2.4552422951,3.4631017106,0.001,3.463101855,0.018000000000000002,0.001,0.0180277564,3.4451017106,0,3.4451017106
2021-01-02 20:30:00,2.4539739245,0.0045000000000000005,2.4539780505,0.022,0.0045000000000000005,0.022455511600000002,2.4319739245,0,2.4319739245,3.3138931564,0.0045000000000000005,3.3138962117,0.022,0.0045000000000000005,0.022455511600000002,3.2918931564,0,3.2918931564
2021-01-02 21:00:00,2.5267130469,-0.002,2.5267138385,0.029,-0.002,0.029068883700000003,2.4977130469,0,2.4977130469,3.0004689532,-0.002,3.0004696197,0.029,-0.002,0.029068883700000003,2.9714689532,0,2.9714689532
2021-01-02 21:30:00,2.4919854694,0.004,2.4919886797,0.0245,0.004,0.0248243832,2.4674854694,0,2.4674854694,2.9690729754,0.004,2.9690756698,0.0245,0.004,0.0248243832,2.9445729754,0,2.9445729754
2021-01-02 22:00:00,2.370389097,0.0045000000000000005,2.3703933684000003,0.030500000000000003,0.0045000000000000005,0.030830180000000002,2.339889097,0,2.339889097,3.0844578729,0.0045000000000000005,3.0844611555,0.030500000000000003,0.0045000000000000005,0.030830180000000002,3.0539578729,0,3.0539578729
2021-01-02 22:30:00,2.2876969646,0.007,2.2877076741,0.031,0.007,0.0317804972,2.2566969646,0,2.2566969646,3.2656499165,0.007,3.2656574188,0.031,0.007,0.0317804972,3.2346499165,0,3.2346499165
2021-01-02 23:00:00,2.2971720156,0.003,2.2971739746,0.0245,0.003,0.0246829901,2.2726720156,0,2.2726720156,3.0433008788,0.003,3.0433023574,0.0245,0.003,0.0246829901,3.0188008788,0,3.0188008788
2021-01-02 23:30:00,2.3009267132,0.007,2.3009373611,0.027,0.007,0.0278926514,2.2739267132,0,2.2739267132,2.7680251358,0.007,2.7680339868,0.027,0.007,0.0278926514,2.7410251358,0,2.7410251358
2021-01-03 00:00:00,2.2901835389,0.004,2.2901870321,0.0285,0.004,0.0287793329,2.2616835389,0,2.2616835389,2.758827124,0.004,2.7588300238,0.0285,0.004,0.0287793329,2.730327124,0,2.730327124
2021-01-03 00:30:00,2.3915084213,0.006500000000000001,2.3915172546,0.021500000000000002,0.006500000000000001,0.0224610774,2.3700084213,0,2.3700084213,2.8514145028,0.006500000000000001,2.8514219114,0.021500000000000002,0.006500000000000001,0.0224610774,2.8299145028,0,2.8299145028
2021-01-03 01:00:00,2.4944087817,0.006500000000000001,2.4944172506,0.0245,0.006500000000000001,0.025347583700000002,2.4699087817,0,2.4699087817,2.94011655,0.006500000000000001,2.9401237351000002,0.0245,0.006500000000000001,0.025347583700000002,2.91561655,0,2.91561655
2021-01-03 01:30:00,2.5011439933,0.0025,2.5011452427,0.029,0.0025,0.0291075592,2.4721439933,0,2.4721439933,2.9472527313,0.0025,2.9472537916,0.029,0.0025,0.0291075592,2.9182527313,0,2.9182527313
2021-01-03 02:00:00,2.4841597615,0.0085,2.4841743036,0.026000000000000002,0.0085,0.027354158700000002,2.4581597615,0,2.4581597615,2.9355661501,0.0085,2.9355784561,0.026000000000000002,0.0085,0.027354158700000002,2.9095661501,0,2.9095661501
2021-01-03 02:30:00,2.4723781319,0.0155,2.4724267182,0.018500000000000003,0.0155,0.024135036800000002,2.4538781319,0,2.4538781319,2.9273989642,0.0155,2.9274399986,0.018500000000000003,0.0155,0.024135036800000002,2.9088989642,0,2.9088989642
2021-01-03 03:00:00,2.4568585662,0.0035,2.4568610593,0.017,0.0035,0.017356555000000003,2.4398585662,0,2.4398585662,2.9236050361,0.0035,2.9236071311,0.017,0.0035,0.017356555000000003,2.9066050361,0,2.9066050361
2021-01-03 03:30:00,2.4249266068,0.0055000000000000005,2.424932844,0.0155,0.0055000000000000005,0.0164468842,2.4094266068,0,2.4094266068,2.8791370125,0.0055000000000000005,2.8791422658,0.0155,0.0055000000000000005,0.0164468842,2.8636370125,0,2.8636370125
2021-01-03 04:00:00,2.384860418,0.013000000000000001,2.3848958496,0.016,0.013000000000000001,0.020615528100000002,2.368860418,0,2.368860418,2.8356361669,0.013000000000000001,2.8356659661,0.016,0.013000000000000001,0.020615528100000002,2.8196361669,0,2.8196361669
2021-01-03 04:30:00,2.3754676787,0.006500000000000001,2.3754765717,0.014,0.006500000000000001,0.015435349000000001,2.3614676787,0,2.3614676787,2.8341836682,0.006500000000000001,2.8341911218,0.014,0.006500000000000001,0.015435349000000001,2.8201836682,0,2.8201836682
2021-01-03 05:00:00,2.3728363902,0.011,2.372861887,0.0135,0.011,0.017414074800000002,2.3593363902,0,2.3593363902,2.8336836682,0.011,2.8337050184,0.0135,0.011,0.017414074800000002,2.8201836682,0,2.8201836682
2021-01-03 05:30:00,2.5099509474,0.0045000000000000005,2.5099549813,0.019,0.0045000000000000005,0.0195256242,2.4909509474,0,2.4909509474,2.9435639781000003,0.0045000000000000005,2.9435674178,0.019,0.0045000000000000005,0.0195256242,2.9245639781,0,2.9245639781
2021-01-03 06:00:00,2.4519637916,0.006500000000000001,2.4519724071,0.019,0.006500000000000001,0.0200810856,2.4329637916,0,2.4329637916,2.8934463951,0.006500000000000001,2.8934536961,0.019,0.006500000000000001,0.0200810856,2.8744463951,0,2.8744463951
2021-01-03 06:30:00,2.4646719392,0.011,2.4646964859000002,0.028,0.011,0.0300832179,2.4366719392,0,2.4366719392,2.8965437392,0.011,2.8965646261,0.028,0.011,0.0300832179,2.8685437392,0,2.8685437392
2021-01-03 07:00:00,2.5228495737000003,0.016,2.5229003094999998,0.0205,0.016,0.0260048072,2.5023495737,0,2.5023495737,2.9561006058,0.016,2.9561439058000003,0.0205,0.016,0.0260048072,2.9356006058,0,2.9356006058
2021-01-03 07:30:00,2.548348954,0.012,2.5483772074,0.017,0.012,0.020808652,2.5313489540000003,0,2.5313489540000003,2.9889289859,0.012,2.9889530747,0.017,0.012,0.020808652,2.9719289859,0,2.9719289859
2021-01-03 08:00:00,2.6020951066,0.0015,2.6020955389,0.038,0.0015,0.0380295937,2.5640951066,0,2.5640951066,3.0461778648,0.0015,3.0461782341,0.038,0.0015,0.0380295937,3.0081778648,0,3.0081778648
2021-01-03 08:30:00,2.6776790709,-0.0025,2.6776802379999998,0.0275,-0.0025,0.027613402500000002,2.6501790709,0,2.6501790709,3.1254294467,-0.0025,3.1254304466,0.0275,-0.0025,0.027613402500000002,3.0979294467,0,3.0979294467
2021-01-03 09:00:00,2.4556569977000002,0.007500000000000001,2.4556684508,0.0135,0.007500000000000001,0.015443445200000001,2.4421569977,0,2.4421569977,3.3764737503,0.007500000000000001,3.37648208,0.0135,0.007500000000000001,0.015443445200000001,3.3629737503,0,3.3629737503
2021-01-03 09:30:00,2.4676611471,0.007,2.4676710755,0.0095,0.007,0.0118004237,2.4581611471,0,2.4581611471,3.3799104836,0.007,3.3799177323,0.0095,0.007,0.0118004237,3.3704104836,0,3.3704104836
2021-01-03 10:00:00,2.4163461104,0.0115,2.4163734759,0.0085,0.0115,0.0143003496,2.4078461104,0,2.4078461104,3.3540345967,0.0115,3.3540543117,0.0085,0.0115,0.0143003496,3.3455345967,0,3.3455345967
2021-01-03 10:30:00,2.356264041,0.007,2.3562744388,0.0125,0.007,0.0143265488,2.343764041,0,2.343764041,3.2844271139,0.007,3.2844345734,0.0125,0.007,0.0143265488,3.2719271139,0,3.2719271139
2021-01-03 11:00:00,2.2794187533,-0.002,2.2794196307,0.021500000000000002,-0.002,0.0215928229,2.2579187533000002,0,2.2579187533000002,3.3491939538,-0.002,3.3491945509,0.021500000000000002,-0.002,0.0215928229,3.3276939538,0,3.3276939538
2021-01-03 11:30:00,2.2174179629,-0.0045000000000000005,2.2174225291,0.029,-0.0045000000000000005,0.0293470612,2.1884179629,0,2.1884179629,3.6751796458,-0.0045000000000000005,3.6751824007,0.029,-0.0045000000000000005,0.0293470612,3.6461796458,0,3.6461796458
2021-01-03 12:00:00,2.2408638734,-0.0055000000000000005,2.240870623,0.039,-0.0055000000000000005,0.0393859112,2.2018638734,0,2.2018638734,3.7043918997,-0.0055000000000000005,3.7043959827,0.039,-0.0055000000000000005,0.0393859112,3.6653918997,0,3.6653918997
2021-01-03 12:30:00,2.2851808116,0.007,2.2851915328,0.025,0.007,0.02596151,2.2601808116,0,2.2601808116,3.7443768057,0.007,3.7443833489,0.025,0.007,0.02596151,3.7193768057,0,3.7193768057
2021-01-03 13:00:00,2.2317510766,0.0045000000000000005,2.2317556134,0.036500000000000005,0.0045000000000000005,0.0367763511,2.1952510766,0,2.1952510766,3.6998461745,0.0045000000000000005,3.6998489111,0.036500000000000005,0.0045000000000000005,0.0367763511,3.6633461745,0,3.6633461745
2021-01-03 13:30:00,2.1874188439,0.002,2.1874197582,0.031,0.002,0.031064449100000002,2.1564188439,0,2.1564188439,3.6616951116000003,0.002,3.6616956577,0.031,0.002,0.031064449100000002,3.6306951116,0,3.6306951116
2021-01-03 14:00:00,2.0992379324,0.0045000000000000005,2.0992427556,0.0385,0.0045000000000000005,0.0387620949,2.0607379324,0,2.0607379324,3.5750072279,0.0045000000000000005,3.57501006,0.0385,0.0045000000000000005,0.0387620949,3.5365072279,0,3.5365072279
2021-01-03 14:30:00,2.1197156152,0.008,2.1197307115,0.022500000000000003,0.008,0.0238799079,2.0972156152,0,2.0972156152,3.5949254583,0.008,3.5949343597,0.022500000000000003,0.008,0.0238799079,3.5724254583,0,3.5724254583
2021-01-03 15:00:00,2.0759904635,0.007500000000000001,2.0760040112,0.011,0.007500000000000001,0.013313527,2.0649904635,0,2.0649904635,3.5802329422,0.007500000000000001,3.5802407979,0.011,0.007500000000000001,0.013313527,3.5692329422,0,3.5692329422
2021-01-03 15:30:00,2.147172682,0.0035,2.1471755346,0.0035,0.0035,0.004949747500000001,2.143672682,0,2.143672682,3.6246793976,0.0035,3.6246810874,0.0035,0.0035,0.004949747500000001,3.6211793976,0,3.6211793976
2021-01-03 16:00:00,2.1814669444,0.0125,2.1815027571,0.0095,0.0125,0.0157003185,2.1719669444,0,2.1719669444,3.6608939847,0.0125,3.6609153251,0.0095,0.0125,0.0157003185,3.6513939847,0,3.6513939847
2021-01-03 16:30:00,2.3241817826,0.009000000000000001,2.324199208,0.0105,0.009000000000000001,0.0138293167,2.3136817826,0,2.3136817826,3.7563385583,0.009000000000000001,3.7563493401,0.0105,0.009000000000000001,0.0138293167,3.7458385583,0,3.7458385583
2021-01-03 17:00:00,2.6160127303,0.0085,2.6160265394,0.015,0.0085,0.0172409396,2.6010127303,0,2.6010127303,3.9917692552,0.0085,3.9917783051,0.015,0.0085,0.0172409396,3.9767692552,0,3.9767692552
2021-01-03 17:30:00,2.7357252831,0.0105,2.7357454331,0.0135,0.0105,0.017102631400000002,2.7222252831000002,0,2.7222252831000002,4.037103043,0.0105,4.0371166976,0.0135,0.0105,0.017102631400000002,4.023603043,0,4.023603043
2021-01-03 18:00:00,2.8911033573,0.007,2.8911118316,0.006,0.007,0.009219544500000001,2.8851033573000002,0,2.8851033573000002,3.7986162277,0.007,3.7986226774,0.006,0.007,0.009219544500000001,3.7926162277,0,3.7926162277
2021-01-03 18:30:00,2.8088989714,0.011,2.80892051,0.0085,0.011,0.0139014388,2.8003989714,0,2.8003989714,3.7224153031,0.011,3.722431556,0.0085,0.011,0.0139014388,3.7139153031000003,0,3.7139153031000003
2021-01-03 19:00:00,2.6430169144,0.0105,2.6430377712,0.007500000000000001,0.0105,0.0129034879,2.6355169144,0,2.6355169144,3.5522261554,0.0105,3.5522416738,0.007500000000000001,0.0105,0.0129034879,3.5447261554000002,0,3.5447261554000002
2021-01-03 19:30:00,2.5345599655,0.006,2.5345670673000003,0.0125,0.006,0.0138654246,2.5220599655,0,2.5220599655,3.4883954955,0.006,3.4884006555,0.0125,0.006,0.0138654246,3.4758954955,0,3.4758954955
2021-01-03 20:00:00,2.5022392046,0.005,2.5022442001,0.0125,0.005,0.013462912,2.4897392046,0,2.4897392046,3.4806075022,0.005,3.4806110936,0.0125,0.005,0.013462912,3.4681075022,0,3.4681075022
2021-01-03 20:30:00,2.3650445003,0.0055000000000000005,2.3650508955,0.0145,0.0055000000000000005,0.015508062400000001,2.3505445003,0,2.3505445003,3.3600692377,0.0055000000000000005,3.3600737391,0.0145,0.0055000000000000005,0.015508062400000001,3.3455692377,0,3.3455692377
2021-01-03 21:00:00,2.3668982356,0.0015,2.3668987109,0.0315,0.0015,0.031535694100000004,2.3353982356,0,2.3353982356,3.2885564185,0.0015,3.2885567606,0.0315,0.0015,0.031535694100000004,3.2570564185,0,3.2570564185
2021-01-03 21:30:00,2.3751107489,0.0055000000000000005,2.375117117,0.0195,0.0055000000000000005,0.0202607996,2.3556107489,0,2.3556107489,2.8559820931,0.0055000000000000005,2.855987389,0.0195,0.0055000000000000005,0.0202607996,2.8364820931,0,2.8364820931
2021-01-03 22:00:00,2.3701107489,0.0085,2.3701259908,0.0145,0.0085,0.0168077363,2.3556107489,0,2.3556107489,2.8509820931,0.0085,2.8509947641,0.0145,0.0085,0.0168077363,2.8364820931,0,2.8364820931
2021-01-03 22:30:00,2.3580080495,0.0105,2.3580314272000003,0.026500000000000003,0.0105,0.0285043856,2.3315080495,0,2.3315080495,2.8228021517,0.0105,2.8228216801,0.026500000000000003,0.0105,0.0285043856,2.7963021517,0,2.7963021517
2021-01-03 23:00:00,2.2349482252,0.0045000000000000005,2.2349527555,0.035,0.0045000000000000005,0.035288099999999996,2.1999482252,0,2.1999482252,2.7059849848,0.0045000000000000005,2.7059887265,0.035,0.0045000000000000005,0.035288099999999996,2.6709849848,0,2.6709849848
2021-01-03 23:30:00,2.122558433,0.0035,2.1225613187,0.0285,0.0035,0.028714108000000002,2.094058433,0,2.094058433,2.5923044684,0.0035,2.5923068312,0.0285,0.0035,0.028714108000000002,2.5638044684,0,2.5638044684
2021-01-04 00:00:00,2.2632099634,0.0055000000000000005,2.2632166464,0.0245,0.0055000000000000005,0.0251097591,2.2387099634,0,2.2387099634,2.7045943597,0.0055000000000000005,2.704599952,0.0245,0.0055000000000000005,0.0251097591,2.6800943597,0,2.6800943597
2021-01-04 00:30:00,2.6042864027,0.007,2.6042958103,0.021,0.007,0.0221359436,2.5832864026999998,0,2.5832864026999998,3.00234095,0.007,3.0023491102,0.021,0.007,0.0221359436,2.98134095,0,2.98134095
2021-01-04 01:00:00,2.5135695151,0.0015,2.5135699627,0.0415,0.0015,0.0415270996,2.4720695151,0,2.4720695151,3.0066965044,0.0015,3.0066968785,0.0415,0.0015,0.0415270996,2.9651965044,0,2.9651965044
2021-01-04 01:30:00,2.4203132969,0.004,2.4203166022,0.0315,0.004,0.0317529526,2.3888132969,0,2.3888132969,3.2665475953,0.004,3.2665500444,0.0315,0.004,0.0317529526,3.2350475953,0,3.2350475953
2021-01-04 02:00:00,2.118914112,0.0035,2.1189170026,0.029500000000000002,0.0035,0.029706901600000002,2.089414112,0,2.089414112,3.0899783513,0.0035,3.0899803336,0.029500000000000002,0.0035,0.029706901600000002,3.0604783513,0,3.0604783513
2021-01-04 02:30:00,2.1753027534,0.002,2.1753036728,0.0195,0.002,0.0196022958,2.1558027534,0,2.1558027534,3.1031649691,0.002,3.1031656136,0.0195,0.002,0.0196022958,3.0836649691,0,3.0836649691
2021-01-04 03:00:00,1.9542266888,-0.002,1.9542277122,0.018000000000000002,-0.002,0.018110770300000002,1.9362266888000002,0,1.9362266888000002,2.9261718492,-0.002,2.9261725327,0.018000000000000002,-0.002,0.018110770300000002,2.9081718492,0,2.9081718492
2021-01-04 03:30:00,1.9951415815,0.0,1.9951415815,0.0155,0.0,0.0155,1.9796415815000001,0,1.9796415815000001,2.9485246999,0.0,2.9485246999,0.0155,0.0,0.0155,2.9330246999,0,2.9330246999
2021-01-04 04:00:00,2.1359528529,0.0095,2.1359739792,0.017,0.0095,0.0194743421,2.1189528529,0,2.1189528529,2.5889911798,0.0095,2.5890086093,0.017,0.0095,0.0194743421,2.5719911798,0,2.5719911798
2021-01-04 04:30:00,2.1502536652,0.006,2.1502620362,0.0275,0.006,0.0281469359,2.1227536652,0,2.1227536652,2.6017937681000003,0.006,2.6018006864,0.0275,0.006,0.0281469359,2.5742937681,0,2.5742937681
2021-01-04 05:00:00,2.1414951186,0.0045000000000000005,2.1414998466,0.030500000000000003,0.0045000000000000005,0.030830180000000002,2.1109951186,0,2.1109951186,2.6024911798,0.0045000000000000005,2.6024950703,0.030500000000000003,0.0045000000000000005,0.030830180000000002,2.5719911798,0,2.5719911798
2021-01-04 05:30:00,2.1923032656,0.011,2.1923308619,0.0205,0.011,0.0232647802,2.1718032656,0,2.1718032656,2.6270412632999998,0.011,2.6270642929,0.0205,0.011,0.0232647802,2.6065412633,0,2.6065412633
2021-01-04 06:00:00,2.3472776905,0.005,2.3472830158,0.024,0.005,0.0245153013,2.3232776905,0,2.3232776905,2.7857853236,0.005,2.7857898106,0.024,0.005,0.0245153013,2.7617853236,0,2.7617853236
2021-01-04 06:30:00,2.4246011993,0.008,2.4246143973,0.019,0.008,0.020615528100000002,2.4056011993,0,2.4056011993,2.8536549527,0.008,2.8536661664,0.019,0.008,0.020615528100000002,2.8346549527000002,0,2.8346549527000002
2021-01-04 07:00:00,2.481786586,0.011,2.4818109635,0.013000000000000001,0.011,0.0170293864,2.4687865860000002,0,2.4687865860000002,2.9017945308,0.011,2.9018153799,0.013000000000000001,0.011,0.0170293864,2.8887945308000003,0,2.8887945308000003
2021-01-04 07:30:00,2.4313305594,0.0115,2.4313577563,0.011,0.0115,0.0159138305,2.4203305594,0,2.4203305594,3.220079304,0.0115,3.2200998391,0.011,0.0115,0.0159138305,3.209079304,0,3.209079304
2021-01-04 08:00:00,2.3823590333,0.009000000000000001,2.3823760332,0.0155,0.009000000000000001,0.017923448300000002,2.3668590333,0,2.3668590333,3.7646703313,0.009000000000000001,3.7646810891999998,0.0155,0.009000000000000001,0.017923448300000002,3.7491703313,0,3.7491703313
2021-01-04 08:30:00,2.3304357883,-0.0005,2.3304358419,0.0175,-0.0005,0.017507141400000002,2.3129357883,0,2.3129357883,3.7802419886000003,-0.0005,3.7802420217,0.0175,-0.0005,0.017507141400000002,3.7627419886,0,3.7627419886
2021-01-04 09:00:00,2.3415471077,0.0015,2.3415475882,0.011,0.0015,0.0111018017,2.3305471077,0,2.3305471077,3.7567774169,0.0015,3.7567777164000002,0.011,0.0015,0.0111018017,3.7457774169,0,3.7457774169
2021-01-04 09:30:00,2.3848647463,0.0045000000000000005,2.3848689918,0.012,0.0045000000000000005,0.012816005600000001,2.3728647463,0,2.3728647463,3.8143385753,0.0045000000000000005,3.8143412298,0.012,0.0045000000000000005,0.012816005600000001,3.8023385753000003,0,3.8023385753000003
2021-01-04 10:00:00,2.2903677402,0.0005,2.2903677947,0.0235,0.0005,0.0235053185,2.2668677402,0,2.2668677402,3.7635328972,0.0005,3.7635329305000003,0.0235,0.0005,0.0235053185,3.7400328972,0,3.7400328972
2021-01-04 10:30:00,2.3592013464,-0.005,2.3592066448,0.0275,-0.005,0.027950849700000002,2.3317013464,0,2.3317013464,3.7809500556,-0.005,3.7809533617,0.0275,-0.005,0.027950849700000002,3.7534500556,0,3.7534500556
2021-01-04 11:00:00,2.3108942789,-0.0055000000000000005,2.310900824,0.0335,-0.0055000000000000005,0.0339484904,2.2773942789,0,2.2773942789,3.764709484,-0.0055000000000000005,3.7647135016,0.0335,-0.0055000000000000005,0.0339484904,3.731209484,0,3.731209484
2021-01-04 11:30:00,2.2176167265,-0.0145,2.2176641305,0.052000000000000005,-0.0145,0.0539837939,2.1656167265,0,2.1656167265,3.79361374,-0.0145,3.793641451,0.052000000000000005,-0.0145,0.0539837939,3.74161374,0,3.74161374
2021-01-04 12:00:00,2.2415861488,-0.017,2.2416506112,0.061,-0.017,0.0633245608,2.1805861488,0,2.1805861488,3.8198606359,-0.017,3.8198984643,0.061,-0.017,0.0633245608,3.7588606359,0,3.7588606359
2021-01-04 12:30:00,2.2941881479,-0.0195,2.2942710189,0.07350000000000001,-0.0195,0.0760427511,2.2206881479,0,2.2206881479,3.8494400425,-0.0195,3.8494894325,0.07350000000000001,-0.0195,0.0760427511,3.7759400425000003,0,3.7759400425000003
2021-01-04 13:00:00,2.1382829639,-0.025,2.1384291042,0.07350000000000001,-0.025,0.0776353657,2.0647829639,0,2.0647829639,3.7100501361,-0.025,3.7101343658,0.07350000000000001,-0.025,0.0776353657,3.6365501361,0,3.6365501361
2021-01-04 13:30:00,2.1629432919,-0.018000000000000002,2.1630181886,0.0625,-0.018000000000000002,0.06504037210000001,2.1004432919,0,2.1004432919,3.7348502407,-0.018000000000000002,3.7348936156,0.0625,-0.018000000000000002,0.06504037210000001,3.6723502407,0,3.6723502407
2021-01-04 14:00:00,2.1101763566,-0.0135,2.1102195397,0.0465,-0.0135,0.0484200372,2.0636763566,0,2.0636763566,3.6903417236,-0.0135,3.6903664163,0.0465,-0.0135,0.0484200372,3.6438417236,0,3.6438417236
2021-01-04 14:30:00,2.0830058011,-0.006500000000000001,2.0830159426,0.037,-0.006500000000000001,0.0375666075,2.0460058011,0,2.0460058011,3.6466177853,-0.006500000000000001,3.6466235783,0.037,-0.006500000000000001,0.0375666075,3.6096177853,0,3.6096177853
2021-01-04 15:00:00,2.0890058011,-0.007500000000000001,2.0890192643,0.043000000000000003,-0.007500000000000001,0.0436491695,2.0460058011,0,2.0460058011,3.6558667662,-0.007500000000000001,3.6558744593,0.043000000000000003,-0.007500000000000001,0.0436491695,3.6128667662,0,3.6128667662
2021-01-04 15:30:00,2.1309927874,0.0005,2.130992846,0.035,0.0005,0.0350035712,2.0959927874,0,2.0959927874,3.6809946627,0.0005,3.6809946967,0.035,0.0005,0.0350035712,3.6459946627,0,3.6459946627
2021-01-04 16:00:00,2.1862302638,0.005,2.1862359814,0.0235,0.005,0.0240260276,2.1627302638,0,2.1627302638,3.6976148540000002,0.005,3.6976182346,0.0235,0.005,0.0240260276,3.674114854,0,3.674114854
2021-01-04 16:30:00,2.4081507088,-0.0035,2.4081532522,0.037,-0.0035,0.0371651719,2.3711507088,0,2.3711507088,3.8562278027,-0.0035,3.8562293911000003,0.037,-0.0035,0.0371651719,3.8192278027,0,3.8192278027
2021-01-04 17:00:00,2.5784288025,-0.005,2.5784336504,0.049,-0.005,0.0492544414,2.5294288025,0,2.5294288025,3.8250084585,-0.005,3.8250117265,0.049,-0.005,0.0492544414,3.7760084584999998,0,3.7760084584999998
