Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-04 17:30:00,2.7355091381000003,0.0005,2.7355091838,0.0455,0.0005,0.0455027472,2.6900091380999998,0,2.6900091380999998,3.6639678721,0.0005,3.6639679062,0.0455,0.0005,0.0455027472,3.6184678721,0,3.6184678721
2021-01-04 18:00:00,2.7358779329000003,-0.003,2.7358795777,0.041,-0.003,0.0411096096,2.6948779329,0,2.6948779329,3.6877229901,-0.003,3.6877242104,0.041,-0.003,0.0411096096,3.6467229901,0,3.6467229901
2021-01-04 18:30:00,2.656421661,-0.003,2.6564233550000003,0.041,-0.003,0.0411096096,2.615421661,0,2.615421661,3.6016114861,-0.003,3.6016127356,0.041,-0.003,0.0411096096,3.5606114861,0,3.5606114861
2021-01-04 19:00:00,2.6367202721,-0.0005,2.6367203195,0.033,-0.0005,0.0330037877,2.6037202721,0,2.6037202721,3.5974789824,-0.0005,3.5974790171,0.033,-0.0005,0.0330037877,3.5644789824,0,3.5644789824
2021-01-04 19:30:00,2.5050953217,0.002,2.5050961201,0.031,0.002,0.031064449100000002,2.4740953217,0,2.4740953217,3.4784138252,0.002,3.4784144002,0.031,0.002,0.031064449100000002,3.4474138252,0,3.4474138252
2021-01-04 20:00:00,2.4245337879,0.0035,2.4245363141,0.0375,0.0035,0.0376629792,2.3870337879,0,2.3870337879,3.3934324441,0.0035,3.3934342491000002,0.0375,0.0035,0.0376629792,3.3559324441,0,3.3559324441
2021-01-04 20:30:00,2.4462804189,0.005,2.4462855287,0.031,0.005,0.0314006369,2.4152804189,0,2.4152804189,3.0746850795,0.005,3.074689145,0.031,0.005,0.0314006369,3.0436850795,0,3.0436850795
2021-01-04 21:00:00,2.4874914539,-0.0005,2.4874915041,0.039,-0.0005,0.039003205,2.4484914539,0,2.4484914539,2.9495638114,-0.0005,2.9495638538,0.039,-0.0005,0.039003205,2.9105638114,0,2.9105638114
2021-01-04 21:30:00,2.4779166255,0.0105,2.477938872,0.021500000000000002,0.0105,0.0239269722,2.4564166255,0,2.4564166255,2.946675392,0.0105,2.9466940995,0.021500000000000002,0.0105,0.0239269722,2.925175392,0,2.925175392
2021-01-04 22:00:00,2.5148194398,0.0125,2.5148505054,0.0205,0.0125,0.0240104144,2.4943194398,0,2.4943194398,2.9820666455,0.0125,2.9820928437000003,0.0205,0.0125,0.0240104144,2.9615666455,0,2.9615666455
2021-01-04 22:30:00,2.4512771252,0.0085,2.4512918623,0.03,0.0085,0.0311809237,2.4212771252,0,2.4212771252,2.9387068796999998,0.0085,2.9387191725,0.03,0.0085,0.0311809237,2.9087068797,0,2.9087068797
2021-01-04 23:00:00,2.2945800053,0.008,2.2945939512,0.0325,0.008,0.0334701359,2.2620800053,0,2.2620800053,3.0448592086,0.008,3.0448697181,0.0325,0.008,0.0334701359,3.0123592086,0,3.0123592086
2021-01-04 23:30:00,2.1979207791,0.017,2.1979865221,0.013000000000000001,0.017,0.0214009346,2.1849207791,0,2.1849207791,2.8791159236,0.017,2.8791661121,0.013000000000000001,0.017,0.0214009346,2.8661159236,0,2.8661159236
2021-01-05 00:00:00,2.1891840555,0.0125,2.1892197421,0.014,0.0125,0.0187683244,2.1751840555,0,2.1751840555,2.6644404374,0.0125,2.6644697586,0.014,0.0125,0.0187683244,2.6504404374,0,2.6504404374
2021-01-05 00:30:00,2.2386837757,0.0095,2.2387039325,0.0205,0.0095,0.0225942471,2.2181837757,0,2.2181837757,2.7136588725,0.0095,2.7136755013,0.0205,0.0095,0.0225942471,2.6931588725,0,2.6931588725
2021-01-05 01:00:00,2.3405148532,0.015,2.340562919,0.0205,0.015,0.0254017716,2.3200148532,0,2.3200148532,2.804390622,0.015,2.8044307374,0.0205,0.015,0.0254017716,2.783890622,0,2.783890622
2021-01-05 01:30:00,2.4278356329,0.012,2.4278652887,0.023,0.012,0.0259422435,2.4048356329000002,0,2.4048356329000002,2.8892917267,0.012,2.8893166462,0.023,0.012,0.0259422435,2.8662917267,0,2.8662917267
2021-01-05 02:00:00,2.521019531,0.0145,2.52106123,0.018000000000000002,0.0145,0.023113848700000002,2.503019531,0,2.503019531,2.979208977,0.0145,2.979244263,0.018000000000000002,0.0145,0.023113848700000002,2.961208977,0,2.961208977
2021-01-05 02:30:00,2.4857042284,0.015,2.4857494868,0.02,0.015,0.025,2.4657042284,0,2.4657042284,2.9485445772,0.015,2.9485827314,0.02,0.015,0.025,2.9285445772000003,0,2.9285445772000003
2021-01-05 03:00:00,2.4551382494,0.014,2.4551781653,0.0155,0.014,0.0208865986,2.4396382494,0,2.4396382494,2.9177615723,0.014,2.9177951595,0.0155,0.014,0.0208865986,2.9022615723,0,2.9022615723
2021-01-05 03:30:00,2.3874750816,0.011,2.3875004221,0.022500000000000003,0.011,0.0250449596,2.3649750816,0,2.3649750816,2.854205097,0.011,2.8542262937,0.022500000000000003,0.011,0.0250449596,2.831705097,0,2.831705097
2021-01-05 04:00:00,2.3888560017,0.011,2.3888813275,0.021,0.011,0.0237065392,2.3678560017,0,2.3678560017,2.8584872022,0.011,2.8585083671,0.021,0.011,0.0237065392,2.8374872022,0,2.8374872022
2021-01-05 04:30:00,2.3914123795,0.007500000000000001,2.3914241403,0.022500000000000003,0.007500000000000001,0.0237170825,2.3689123795,0,2.3689123795,2.8434734834,0.007500000000000001,2.8434833744,0.022500000000000003,0.007500000000000001,0.0237170825,2.8209734834,0,2.8209734834
2021-01-05 05:00:00,2.3648440608,0.0095,2.3648631424,0.019,0.0095,0.0212426458,2.3458440608,0,2.3458440608,2.8163798337,0.0095,2.816395856,0.019,0.0095,0.0212426458,2.7973798337,0,2.7973798337
2021-01-05 05:30:00,2.3588369201,0.0095,2.3588560502,0.021500000000000002,0.0095,0.0235053185,2.3373369201,0,2.3373369201,2.8087535718,0.0095,2.8087696376,0.021500000000000002,0.0095,0.0235053185,2.7872535718,0,2.7872535718
2021-01-05 06:00:00,2.3175646594,0.01,2.3175862337,0.018500000000000003,0.01,0.021029740800000002,2.2990646594,0,2.2990646594,3.0696829543,0.01,3.0696992426,0.018500000000000003,0.01,0.021029740800000002,3.0511829543,0,3.0511829543
2021-01-05 06:30:00,2.3057200346,0.004,2.3057235043,0.0285,0.004,0.0287793329,2.2772200346,0,2.2772200346,3.2556009462,0.004,3.2556034035,0.0285,0.004,0.0287793329,3.2271009462,0,3.2271009462
2021-01-05 07:00:00,2.268523635,0.006,2.2685315697,0.0235,0.006,0.024253865700000002,2.245023635,0,2.245023635,3.6350715386,0.006,3.6350764903,0.0235,0.006,0.024253865700000002,3.6115715386,0,3.6115715386
2021-01-05 07:30:00,2.2858737199,0.0045000000000000005,2.2858781493,0.028,0.0045000000000000005,0.0283593018,2.2578737199,0,2.2578737199,3.7396968924,0.0045000000000000005,3.7396995999,0.028,0.0045000000000000005,0.0283593018,3.7116968924,0,3.7116968924
2021-01-05 08:00:00,2.3222477793,0.0085,2.3222633353,0.0205,0.0085,0.022192341,2.3017477793,0,2.3017477793,3.8040752689,0.0085,3.8040847653,0.0205,0.0085,0.022192341,3.7835752689,0,3.7835752689
2021-01-05 08:30:00,2.2679524449,0.007,2.2679632476,0.017,0.007,0.0183847763,2.2509524449000002,0,2.2509524449000002,3.7469700285,0.007,3.7469765671,0.017,0.007,0.0183847763,3.7299700285,0,3.7299700285
2021-01-05 09:00:00,2.3631579066,0.006,2.3631655235,0.013000000000000001,0.006,0.014317821100000001,2.3501579066,0,2.3501579066,3.8126396937,0.006,3.8126444149000003,0.013000000000000001,0.006,0.014317821100000001,3.7996396937,0,3.7996396937
2021-01-05 09:30:00,2.3620090354,0.009000000000000001,2.3620261818,0.009000000000000001,0.009000000000000001,0.0127279221,2.3530090354,0,2.3530090354,3.7949842052,0.009000000000000001,3.7949948771,0.009000000000000001,0.009000000000000001,0.0127279221,3.7859842052,0,3.7859842052
2021-01-05 10:00:00,2.3866754322,0.0085,2.3866905682,0.012,0.0085,0.0147054412,2.3746754322,0,2.3746754322,3.7866512235,0.0085,3.7866607636,0.012,0.0085,0.0147054412,3.7746512235000003,0,3.7746512235000003
2021-01-05 10:30:00,2.246228633,0.002,2.2462295234,0.022,0.002,0.022090722,2.224228633,0,2.224228633,3.7511996122999998,0.002,3.7512001454,0.022,0.002,0.022090722,3.7291996123,0,3.7291996123
2021-01-05 11:00:00,2.3315923704,0.004,2.3315958015,0.0285,0.004,0.0287793329,2.3030923704,0,2.3030923704,3.8636467353,0.004,3.8636488059,0.0285,0.004,0.0287793329,3.8351467353,0,3.8351467353
2021-01-05 11:30:00,2.2973501538,0.0085,2.2973658784,0.0175,0.0085,0.0194550765,2.2798501538,0,2.2798501538,3.8391765762,0.0085,3.8391859857,0.0175,0.0085,0.0194550765,3.8216765762,0,3.8216765762
2021-01-05 12:00:00,2.3330810671,0.003,2.3330829959,0.026500000000000003,0.003,0.0266692707,2.3065810670999998,0,2.3065810670999998,3.8286192977,0.003,3.828620473,0.026500000000000003,0.003,0.0266692707,3.8021192977,0,3.8021192977
2021-01-05 12:30:00,2.3005542858,-0.001,2.3005545031,0.0415,-0.001,0.0415120464,2.2590542858,0,2.2590542858,3.8059816604,-0.001,3.8059817918,0.0415,-0.001,0.0415120464,3.7644816604,0,3.7644816604
2021-01-05 13:00:00,2.1959719766,-0.0015,2.1959724889,0.044,-0.0015,0.0440255608,2.1519719766,0,2.1519719766,3.718910385,-0.0015,3.7189106875,0.044,-0.0015,0.0440255608,3.674910385,0,3.674910385
2021-01-05 13:30:00,2.1143401253,0.001,2.1143403617,0.0575,0.001,0.057508695000000006,2.0568401253,0,2.0568401253,3.6155463189,0.001,3.6155464572,0.0575,0.001,0.057508695000000006,3.5580463189,0,3.5580463189
2021-01-05 14:00:00,2.0817136751,-0.012,2.0817482617,0.0955,-0.012,0.096250974,1.9862136751000001,0,1.9862136751000001,3.603204955,-0.012,3.6032249371000002,0.0955,-0.012,0.096250974,3.507704955,0,3.507704955
2021-01-05 14:30:00,2.0260127703,-0.016,2.0260759476,0.068,-0.016,0.0698569968,1.9580127702999999,0,1.9580127702999999,3.5971732051,-0.016,3.5972087885,0.068,-0.016,0.0698569968,3.5291732051,0,3.5291732051
2021-01-05 15:00:00,2.0769087266,0.0,2.0769087266,0.046,0.0,0.046,2.0309087266,0,2.0309087266,3.6815959493,0.0,3.6815959493,0.046,0.0,0.046,3.6355959493,0,3.6355959493
2021-01-05 15:30:00,2.1336404854,0.0035,2.1336433561,0.032,0.0035,0.0321908372,2.1016404854,0,2.1016404854,3.7067673176,0.0035,3.7067689699,0.032,0.0035,0.0321908372,3.6747673175999997,0,3.6747673175999997
2021-01-05 16:00:00,2.1431977639,0.0025,2.143199222,0.022,0.0025,0.0221415898,2.1211977639,0,2.1211977639,3.7073319615,0.0025,3.7073328044,0.022,0.0025,0.0221415898,3.6853319615,0,3.6853319615
2021-01-05 16:30:00,2.2533998458,0.0045000000000000005,2.2534043390000003,0.028,0.0045000000000000005,0.0283593018,2.2253998458,0,2.2253998458,3.7420587169,0.0045000000000000005,3.7420614226,0.028,0.0045000000000000005,0.0283593018,3.7140587169,0,3.7140587169
2021-01-05 17:00:00,2.3979045769000003,0.0135,2.3979425785,0.011,0.0135,0.017414074800000002,2.3869045769,0,2.3869045769,3.7116263165000003,0.0135,3.7116508676,0.011,0.0135,0.017414074800000002,3.7006263165,0,3.7006263165
2021-01-05 17:30:00,2.5658765695,0.006500000000000001,2.5658848025000003,0.0115,0.006500000000000001,0.0132098448,2.5543765695,0,2.5543765695,3.5113289736,0.006500000000000001,3.5113349898,0.0115,0.006500000000000001,0.0132098448,3.4998289736,0,3.4998289736
2021-01-05 18:00:00,2.6639740804,0.0125,2.6640034067,0.009000000000000001,0.0125,0.0154029218,2.6549740804,0,2.6549740804,3.9779923471,0.0125,3.9780119863000003,0.009000000000000001,0.0125,0.0154029218,3.9689923471,0,3.9689923471
2021-01-05 18:30:00,2.5578260853,0.0085,2.5578402086,0.0145,0.0085,0.0168077363,2.5433260853,0,2.5433260853,3.996662515,0.0085,3.9966715538,0.0145,0.0085,0.0168077363,3.982162515,0,3.982162515
2021-01-05 19:00:00,2.4904276592,0.0105,2.4904497939,0.0165,0.0105,0.0195576072,2.4739276592,0,2.4739276592,3.9008733513,0.0105,3.9008874827,0.0165,0.0105,0.0195576072,3.8843733513,0,3.8843733513
2021-01-05 19:30:00,2.3493737744,0.007,2.3493842027,0.022500000000000003,0.007,0.023563743300000002,2.3268737744,0,2.3268737744,3.8312002247,0.007,3.8312066196,0.022500000000000003,0.007,0.023563743300000002,3.8087002247,0,3.8087002247
2021-01-05 20:00:00,2.4006153263,0.01,2.4006361542,0.018000000000000002,0.01,0.0205912603,2.3826153263,0,2.3826153263,3.857187783,0.01,3.8572007458,0.018000000000000002,0.01,0.0205912603,3.839187783,0,3.839187783
2021-01-05 20:30:00,2.323443062,0.012,2.3234740503,0.0085,0.012,0.0147054412,2.314943062,0,2.314943062,3.8123807933,0.012,3.8123996791,0.0085,0.012,0.0147054412,3.8038807933000003,0,3.8038807933000003
2021-01-05 21:00:00,2.3161355415,0.007,2.3161461194,0.0125,0.007,0.0143265488,2.3036355415,0,2.3036355415,3.8266338413,0.007,3.8266402438,0.0125,0.007,0.0143265488,3.8141338413,0,3.8141338413
2021-01-05 21:30:00,2.1781287666,0.004,2.1781324394,0.0175,0.004,0.0179513231,2.1606287666,0,2.1606287666,3.6995611567,0.004,3.6995633191,0.0175,0.004,0.0179513231,3.6820611567,0,3.6820611567
2021-01-05 22:00:00,2.1244739455,0.005,2.1244798293000002,0.016,0.005,0.0167630546,2.1084739455,0,2.1084739455,3.1523903277,0.005,3.152394293,0.016,0.005,0.0167630546,3.1363903277,0,3.1363903277
2021-01-05 22:30:00,2.3461045201,0.0095,2.346123754,0.0045000000000000005,0.0095,0.010511898,2.3416045201,0,2.3416045201,2.9039946211,0.0095,2.90401016,0.0045000000000000005,0.0095,0.010511898,2.8994946211,0,2.8994946211
2021-01-05 23:00:00,2.5214936317000003,0.006500000000000001,2.5215020097,0.007500000000000001,0.006500000000000001,0.009924716600000001,2.5139936317,0,2.5139936317,2.925298934,0.006500000000000001,2.9253061555,0.007500000000000001,0.006500000000000001,0.009924716600000001,2.917798934,0,2.917798934
2021-01-05 23:30:00,2.1040525422,0.007500000000000001,2.1040659092,0.006,0.007500000000000001,0.0096046864,2.0980525422,0,2.0980525422,2.571915492,0.007500000000000001,2.5719264274,0.006,0.007500000000000001,0.0096046864,2.5659154920000002,0,2.5659154920000002
2021-01-06 00:00:00,1.9757178816,0.0025,1.9757194633,0.003,0.0025,0.0039051248,1.9727178816,0,1.9727178816,2.4605202883,0.0025,2.4605215584,0.003,0.0025,0.0039051248,2.4575202883,0,2.4575202883
2021-01-06 00:30:00,2.0406570999,0.011,2.040686747,0.0035,0.011,0.011543396400000001,2.0371570999,0,2.0371570999,2.5292862996,0.011,2.5293102193,0.0035,0.011,0.011543396400000001,2.5257862996,0,2.5257862996
2021-01-06 01:00:00,2.2095701166,0.0095,2.209590539,0.006,0.0095,0.011236102500000001,2.2035701166,0,2.2035701166,2.6657898744,0.0095,2.6658068018,0.006,0.0095,0.011236102500000001,2.6597898744,0,2.6597898744
2021-01-06 01:30:00,2.3413650710000002,0.012,2.3413958221,0.015,0.012,0.0192093727,2.326365071,0,2.326365071,2.7976939481,0.012,2.7977196834,0.015,0.012,0.0192093727,2.7826939481,0,2.7826939481
2021-01-06 02:00:00,2.344179178,0.012,2.3442098922,0.0165,0.012,0.0204022058,2.327679178,0,2.327679178,2.8002045997,0.012,2.800230312,0.0165,0.012,0.0204022058,2.7837045997,0,2.7837045997
2021-01-06 02:30:00,2.4223208674,0.0105,2.4223436244,0.018000000000000002,0.0105,0.020838666000000002,2.4043208674,0,2.4043208674,2.87694506,0.0105,2.8769642209,0.018000000000000002,0.0105,0.020838666000000002,2.85894506,0,2.85894506
2021-01-06 03:00:00,2.296728957,0.0105,2.2967529584,0.0245,0.0105,0.0266552059,2.272228957,0,2.272228957,2.7622794458,0.0105,2.762299402,0.0245,0.0105,0.0266552059,2.7377794458,0,2.7377794458
2021-01-06 03:30:00,2.2507441335,0.0145,2.2507908397,0.0235,0.0145,0.027613402500000002,2.2272441335,0,2.2272441335,3.1465741479,0.0145,3.1466075571,0.0235,0.0145,0.027613402500000002,3.1230741479,0,3.1230741479
2021-01-06 04:00:00,2.1999979865,0.019,2.2000800305,0.0175,0.019,0.0258311827,2.1824979865,0,2.1824979865,3.1366332127,0.019,3.136690758,0.0175,0.019,0.0258311827,3.1191332127,0,3.1191332127
2021-01-06 04:30:00,2.1686753653,0.0175,2.1687459717,0.022,0.0175,0.0281113856,2.1466753653,0,2.1466753653,3.1094678599,0.0175,3.1095171042,0.022,0.0175,0.0281113856,3.0874678599,0,3.0874678599
2021-01-06 05:00:00,2.1526032351,0.0155,2.1526590389,0.027,0.0155,0.0311327802,2.1256032351,0,2.1256032351,3.0954686480999998,0.0155,3.0955074546,0.027,0.0155,0.0311327802,3.0684686481,0,3.0684686481
2021-01-06 05:30:00,2.1673099887,0.018000000000000002,2.1673847344,0.02,0.018000000000000002,0.0269072481,2.1473099887,0,2.1473099887,3.0997636979,0.018000000000000002,3.0998159595,0.02,0.018000000000000002,0.0269072481,3.0797636979,0,3.0797636979
2021-01-06 06:00:00,2.1511186457,0.022,2.1512311424,0.0155,0.022,0.0269118933,2.1356186457,0,2.1356186457,3.1426183133,0.022,3.1426953183,0.0155,0.022,0.0269118933,3.1271183133,0,3.1271183133
2021-01-06 06:30:00,2.3931663422,0.014,2.3932072917,0.025500000000000002,0.014,0.0290903764,2.3676663422,0,2.3676663422,2.9895819297,0.014,2.98961471,0.025500000000000002,0.014,0.0290903764,2.9640819297,0,2.9640819297
2021-01-06 07:00:00,2.4598201596,0.017,2.4598789031,0.0235,0.017,0.029004310000000002,2.4363201596,0,2.4363201596,2.9490101974,0.017,2.9490591965,0.0235,0.017,0.029004310000000002,2.9255101974,0,2.9255101974
2021-01-06 07:30:00,2.2959115995,0.0175,2.2959782931,0.018500000000000003,0.0175,0.025465663200000002,2.2774115995,0,2.2774115995,3.37135892,0.0175,3.371404339,0.018500000000000003,0.0175,0.025465663200000002,3.35285892,0,3.35285892
2021-01-06 08:00:00,2.3020959243,0.0165,2.3021550545,0.006,0.0165,0.0175570499,2.2960959243,0,2.2960959243,3.7669413486,0.0165,3.7669774851,0.006,0.0165,0.0175570499,3.7609413486000003,0,3.7609413486000003
2021-01-06 08:30:00,2.3302483318,0.0115,2.3302767084,0.006,0.0115,0.0129711218,2.3242483318,0,2.3242483318,3.8081192977000002,0.0115,3.8081366618,0.006,0.0115,0.0129711218,3.8021192977,0,3.8021192977
2021-01-06 09:00:00,2.3259495558,0.0125,2.325983144,0.008,0.0125,0.014840822100000001,2.3179495558,0,2.3179495558,3.7745474774,0.0125,3.7745681751999998,0.008,0.0125,0.014840822100000001,3.7665474774,0,3.7665474774
2021-01-06 09:30:00,2.3019796625,0.0045000000000000005,2.3019840609,0.0105,0.0045000000000000005,0.0114236597,2.2914796625,0,2.2914796625,3.8288863724,0.0045000000000000005,3.8288890168,0.0105,0.0045000000000000005,0.0114236597,3.8183863724,0,3.8183863724
2021-01-06 10:00:00,2.2830019310000003,0.0015,2.2830024238,0.0165,0.0015,0.016568041500000002,2.266501931,0,2.266501931,3.8819759842,0.0015,3.881976274,0.0165,0.0015,0.016568041500000002,3.8654759842,0,3.8654759842
2021-01-06 10:30:00,2.2181955227,0.0,2.2181955227,0.026500000000000003,0.0,0.026500000000000003,2.1916955227,0,2.1916955227,3.8218840449,0.0,3.8218840449,0.026500000000000003,0.0,0.026500000000000003,3.7953840449,0,3.7953840449
2021-01-06 11:00:00,2.2180013242,-0.003,2.218003353,0.043000000000000003,-0.003,0.0431045241,2.1750013242,0,2.1750013242,3.8316186544,-0.003,3.8316198289,0.043000000000000003,-0.003,0.0431045241,3.7886186544,0,3.7886186544
2021-01-06 11:30:00,2.1747488098,-0.007500000000000001,2.1747617423,0.04,-0.007500000000000001,0.040697051500000005,2.1347488098,0,2.1347488098,3.8060481272,-0.007500000000000001,3.8060555167,0.04,-0.007500000000000001,0.040697051500000005,3.7660481272,0,3.7660481272
2021-01-06 12:00:00,2.0677450993,-0.0115,2.0677770783,0.0545,-0.0115,0.055700089800000005,2.0132450993,0,2.0132450993,3.7178622826,-0.0115,3.7178800683,0.0545,-0.0115,0.055700089800000005,3.6633622826,0,3.6633622826
2021-01-06 12:30:00,2.1303440696,-0.011,2.1303724686,0.082,-0.011,0.0827345152,2.0483440696,0,2.0483440696,3.7486375907,-0.011,3.7486537298,0.082,-0.011,0.0827345152,3.6666375907,0,3.6666375907
2021-01-06 13:00:00,2.1452323328,-0.009000000000000001,2.1452512118,0.055,-0.009000000000000001,0.0557314992,2.0902323328,0,2.0902323328,3.7440482497,-0.009000000000000001,3.7440590668000002,0.055,-0.009000000000000001,0.0557314992,3.6890482497,0,3.6890482497
2021-01-06 13:30:00,2.1596829169,-0.008,2.1596977339,0.05,-0.008,0.050635955600000004,2.1096829169,0,2.1096829169,3.7493155004,-0.008,3.7493240353,0.05,-0.008,0.050635955600000004,3.6993155004,0,3.6993155004
2021-01-06 14:00:00,2.0250001891,-0.0115,2.0250328432,0.016,-0.0115,0.019704060500000002,2.0090001891,0,2.0090001891,3.6248525652,-0.0115,3.6248708072999998,0.016,-0.0115,0.019704060500000002,3.6088525652,0,3.6088525652
2021-01-06 14:30:00,2.1207572631,-0.007500000000000001,2.1207705249,0.006500000000000001,-0.007500000000000001,0.009924716600000001,2.1142572631,0,2.1142572631,3.6946749497,-0.007500000000000001,3.694682562,0.006500000000000001,-0.007500000000000001,0.009924716600000001,3.6881749497,0,3.6881749497
2021-01-06 15:00:00,2.2333496144,-0.005,2.2333552114,0.004,-0.005,0.0064031242000000006,2.2293496144000002,0,2.2293496144000002,3.7997706386,-0.005,3.7997739283,0.004,-0.005,0.0064031242000000006,3.7957706386,0,3.7957706386
2021-01-06 15:30:00,2.2602400047,0.0,2.2602400047,0.0005,0.0,0.0005,2.2597400047000002,0,2.2597400047000002,3.8201796948,0.0,3.8201796948,0.0005,0.0,0.0005,3.8196796948,0,3.8196796948
2021-01-06 16:00:00,2.349409141,0.0,2.349409141,0.0,0.0,0.0,2.349409141,0,2.349409141,3.8964388172,0.0,3.8964388172,0.0,0.0,0.0,3.8964388172,0,3.8964388172
2021-01-06 16:30:00,2.4331721573,0.0,2.4331721573,0.0,0.0,0.0,2.4331721573,0,2.4331721573,3.9527682272,0.0,3.9527682272,0.0,0.0,0.0,3.9527682272,0,3.9527682272
2021-01-06 17:00:00,2.4866603111,0.0,2.4866603111,0.0,0.0,0.0,2.4866603111,0,2.4866603111,3.9527871064999998,0.0,3.9527871064999998,0.0,0.0,0.0,3.9527871064999998,0,3.9527871064999998
2021-01-06 17:30:00,2.6960832671,0.0,2.6960832671,0.0,0.0,0.0,2.6960832671,0,2.6960832671,4.0840628745,0.0,4.0840628745,0.0,0.0,0.0,4.0840628745,0,4.0840628745
2021-01-06 18:00:00,2.8382548471,0.0,2.8382548471,0.0,0.0,0.0,2.8382548471,0,2.8382548471,4.1998975828,0.0,4.1998975828,0.0,0.0,0.0,4.1998975828,0,4.1998975828
2021-01-06 18:30:00,2.773699235,0.0,2.773699235,0.0,0.0,0.0,2.773699235,0,2.773699235,4.1583404878,0.0,4.1583404878,0.0,0.0,0.0,4.1583404878,0,4.1583404878
2021-01-06 19:00:00,2.6511197477,0.0,2.6511197477,0.0,0.0,0.0,2.6511197477,0,2.6511197477,4.0479593147,0.0,4.0479593147,0.0,0.0,0.0,4.0479593147,0,4.0479593147
2021-01-06 19:30:00,2.5984976193,0.0,2.5984976193,0.0,0.0,0.0,2.5984976193,0,2.5984976193,4.0337341546,0.0,4.0337341546,0.0,0.0,0.0,4.0337341546,0,4.0337341546
2021-01-06 20:00:00,2.5583893848,0.0,2.5583893848,0.0,0.0,0.0,2.5583893848,0,2.5583893848,3.9073112465,0.0,3.9073112465,0.0,0.0,0.0,3.9073112465,0,3.9073112465
2021-01-06 20:30:00,2.5997407122,0.0,2.5997407122,0.0,0.0,0.0,2.5997407122,0,2.5997407122,3.5294692126,0.0,3.5294692126,0.0,0.0,0.0,3.5294692126,0,3.5294692126
2021-01-06 21:00:00,2.5913807096,0.004,2.5913837967999998,0.001,0.004,0.0041231056,2.5903807095999998,0,2.5903807095999998,3.5026992420000003,0.004,3.502701526,0.001,0.004,0.0041231056,3.501699242,0,3.501699242
2021-01-06 21:30:00,2.5223757633,0.007500000000000001,2.5223869135,0.0035,0.007500000000000001,0.0082764727,2.5188757633,0,2.5188757633,3.4439996516,0.007500000000000001,3.444007818,0.0035,0.007500000000000001,0.0082764727,3.4404996516,0,3.4404996516
2021-01-06 22:00:00,2.4565485254,0.0125,2.4565803280000003,0.009000000000000001,0.0125,0.0154029218,2.4475485254000002,0,2.4475485254000002,3.4070888287,0.0125,3.4071117588,0.009000000000000001,0.0125,0.0154029218,3.3980888287,0,3.3980888287
2021-01-06 22:30:00,2.4704103003,0.0135,2.4704471866,0.007,0.0135,0.0152069063,2.4634103003,0,2.4634103003,3.1031009207,0.0135,3.1031302863,0.007,0.0135,0.0152069063,3.0961009207,0,3.0961009207
2021-01-06 23:00:00,2.2120496335,0.011,2.2120769835,0.005,0.011,0.012083046,2.2070496335,0,2.2070496335,3.1641276515,0.011,3.164146772,0.005,0.011,0.012083046,3.1591276515,0,3.1591276515
2021-01-06 23:30:00,2.2199249221,0.005,2.2199305529,0.005,0.005,0.007071067800000001,2.2149249221,0,2.2149249221,3.0109175385,0.005,3.01092169,0.005,0.005,0.007071067800000001,3.0059175385,0,3.0059175385
2021-01-07 00:00:00,2.2690102439,0.0005,2.269010299,0.0005,0.0005,0.0007071068,2.2685102439,0,2.2685102439,2.7367557607,0.0005,2.7367558064,0.0005,0.0005,0.0007071068,2.7362557606999998,0,2.7362557606999998
2021-01-07 00:30:00,2.3500234563999998,0.002,2.3500243074,0.0005,0.002,0.0020615528,2.3495234564,0,2.3495234564,2.8030991955999998,0.002,2.8030999091,0.0005,0.002,0.0020615528,2.8025991956,0,2.8025991956
2021-01-07 01:00:00,2.4794742064,0.0045000000000000005,2.47947829,0.002,0.0045000000000000005,0.0049244289000000005,2.4774742064,0,2.4774742064,2.9191909842,0.0045000000000000005,2.9191944526,0.002,0.0045000000000000005,0.0049244289000000005,2.9171909842,0,2.9171909842
2021-01-07 01:30:00,2.5892427522,0.0,2.5892427522,0.0,0.0,0.0,2.5892427522,0,2.5892427522,3.02875688,0.0,3.02875688,0.0,0.0,0.0,3.02875688,0,3.02875688
2021-01-07 02:00:00,2.5939504663,0.0005,2.5939505145,0.0,0.0005,0.0005,2.5939504663,0,2.5939504663,3.0315052983,0.0005,3.0315053395,0.0,0.0005,0.0005,3.0315052983,0,3.0315052983
2021-01-07 02:30:00,2.5986581804,0.001,2.5986583728,0.0,0.001,0.001,2.5986581804,0,2.5986581804,3.0495203587,0.001,3.0495205227,0.0,0.001,0.001,3.0495203587,0,3.0495203587
2021-01-07 03:00:00,2.5935960887,0.0,2.5935960887,0.0,0.0,0.0,2.5935960887,0,2.5935960887,3.0398146388,0.0,3.0398146388,0.0,0.0,0.0,3.0398146388,0,3.0398146388
2021-01-07 03:30:00,2.5572813488,0.003,2.5572831085,0.0005,0.003,0.0030413813000000002,2.5567813488,0,2.5567813488,3.0080676633,0.003,3.0080691593,0.0005,0.003,0.0030413813000000002,3.0075676633,0,3.0075676633
2021-01-07 04:00:00,2.5044068606,0.0055000000000000005,2.5044129,0.0005,0.0055000000000000005,0.0055226805,2.5039068606,0,2.5039068606,2.9541823502,0.0055000000000000005,2.9541874701,0.0005,0.0055000000000000005,0.0055226805,2.9536823502000003,0,2.9536823502000003
2021-01-07 04:30:00,2.4621382822,0.0,2.4621382822,0.0,0.0,0.0,2.4621382822,0,2.4621382822,2.9153272975,0.0,2.9153272975,0.0,0.0,0.0,2.9153272975,0,2.9153272975
2021-01-07 05:00:00,2.4687987104,0.0,2.4687987104,0.0,0.0,0.0,2.4687987104,0,2.4687987104,2.9231994684,0.0,2.9231994684,0.0,0.0,0.0,2.9231994684,0,2.9231994684
2021-01-07 05:30:00,2.4810848396000003,0.0,2.4810848396000003,0.0,0.0,0.0,2.4810848396000003,0,2.4810848396000003,2.931433638,0.0,2.931433638,0.0,0.0,0.0,2.931433638,0,2.931433638
2021-01-07 06:00:00,2.4743792049,0.0,2.4743792049,0.0,0.0,0.0,2.4743792049,0,2.4743792049,2.9082227715,0.0,2.9082227715,0.0,0.0,0.0,2.9082227715,0,2.9082227715
2021-01-07 06:30:00,2.3297836197,0.0,2.3297836197,0.0,0.0,0.0,2.3297836197,0,2.3297836197,3.1721145685,0.0,3.1721145685,0.0,0.0,0.0,3.1721145685,0,3.1721145685
2021-01-07 07:00:00,2.3388597392,0.0,2.3388597392,0.0,0.0,0.0,2.3388597392,0,2.3388597392,3.234060846,0.0,3.234060846,0.0,0.0,0.0,3.234060846,0,3.234060846
2021-01-07 07:30:00,2.2453967187,0.0,2.2453967187,0.0,0.0,0.0,2.2453967187,0,2.2453967187,3.1608325091,0.0,3.1608325091,0.0,0.0,0.0,3.1608325091,0,3.1608325091
2021-01-07 08:00:00,2.282256492,0.0,2.282256492,0.0,0.0,0.0,2.282256492,0,2.282256492,3.1965683546,0.0,3.1965683546,0.0,0.0,0.0,3.1965683546,0,3.1965683546
2021-01-07 08:30:00,2.2622111216,0.0,2.2622111216,0.0,0.0,0.0,2.2622111216,0,2.2622111216,3.3005596458,0.0,3.3005596458,0.0,0.0,0.0,3.3005596458,0,3.3005596458
2021-01-07 09:00:00,2.2556046903,0.0,2.2556046903,0.0005,0.0,0.0005,2.2551046903,0,2.2551046903,3.6460888432000003,0.0,3.6460888432000003,0.0005,0.0,0.0005,3.6455888432,0,3.6455888432
2021-01-07 09:30:00,2.2699692374,0.0,2.2699692374,0.001,0.0,0.001,2.2689692374,0,2.2689692374,3.7281575244000003,0.0,3.7281575244000003,0.001,0.0,0.001,3.7271575244,0,3.7271575244
2021-01-07 10:00:00,2.2088442581,-0.006500000000000001,2.2088538219,0.007500000000000001,-0.006500000000000001,0.009924716600000001,2.2013442581,0,2.2013442581,3.7203000356,-0.006500000000000001,3.7203057139,0.007500000000000001,-0.006500000000000001,0.009924716600000001,3.7128000356,0,3.7128000356
2021-01-07 10:30:00,2.2008899871,-0.006500000000000001,2.2008995854,0.0055000000000000005,-0.006500000000000001,0.0085146932,2.1953899871,0,2.1953899871,3.7036903602,-0.006500000000000001,3.703696064,0.0055000000000000005,-0.006500000000000001,0.0085146932,3.6981903602,0,3.6981903602
2021-01-07 11:00:00,2.3005784353,-0.008,2.3005923448,0.0145,-0.008,0.0165604952,2.2860784353,0,2.2860784353,3.7788614561,-0.008,3.7788699242,0.0145,-0.008,0.0165604952,3.7643614561,0,3.7643614561
2021-01-07 11:30:00,2.2679245598,-0.0085,2.2679404884,0.019,-0.0085,0.0208146583,2.2489245598,0,2.2489245598,3.7419595528,-0.0085,3.7419692068,0.019,-0.0085,0.0208146583,3.7229595528,0,3.7229595528
2021-01-07 12:00:00,2.3585725623,-0.008,2.3585861298,0.014,-0.008,0.016124515500000002,2.3445725622999998,0,2.3445725622999998,3.8042100627,-0.008,3.8042184744,0.014,-0.008,0.016124515500000002,3.7902100627,0,3.7902100627
2021-01-07 12:30:00,2.4516258647,-0.006,2.4516332068,0.011,-0.006,0.0125299641,2.4406258647,0,2.4406258647,3.8946536842,-0.006,3.8946583059,0.011,-0.006,0.0125299641,3.8836536842,0,3.8836536842
2021-01-07 13:00:00,2.424701913,-0.005,2.4247070682,0.008,-0.005,0.0094339811,2.416701913,0,2.416701913,3.8594106924,-0.005,3.8594139311999998,0.008,-0.005,0.0094339811,3.8514106924,0,3.8514106924
2021-01-07 13:30:00,2.3872650635,-0.006500000000000001,2.3872739125,0.007500000000000001,-0.006500000000000001,0.009924716600000001,2.3797650635,0,2.3797650635,3.8403205911000002,-0.006500000000000001,3.8403260919,0.007500000000000001,-0.006500000000000001,0.009924716600000001,3.8328205911,0,3.8328205911
2021-01-07 14:00:00,2.2820202477000002,-0.0085,2.2820360779,0.016,-0.0085,0.0181176709,2.2660202477,0,2.2660202477,3.7486734134,-0.0085,3.7486830501,0.016,-0.0085,0.0181176709,3.7326734134,0,3.7326734134
2021-01-07 14:30:00,2.2568769696,0.001,2.2568771912,0.0035,0.001,0.0036400549,2.2533769696,0,2.2533769696,3.7094977525,0.001,3.7094978873,0.0035,0.001,0.0036400549,3.7059977525,0,3.7059977525
2021-01-07 15:00:00,2.2909572779,0.0,2.2909572779,0.004,0.0,0.004,2.2869572779,0,2.2869572779,3.7306157389,0.0,3.7306157389,0.004,0.0,0.004,3.7266157389,0,3.7266157389
2021-01-07 15:30:00,2.3452385864,0.0005,2.3452386397,0.0155,0.0005,0.015508062400000001,2.3297385864,0,2.3297385864,3.7719575886000003,0.0005,3.7719576218,0.0155,0.0005,0.015508062400000001,3.7564575886,0,3.7564575886
2021-01-07 16:00:00,2.3822663648,0.0055000000000000005,2.3822727138,0.007500000000000001,0.0055000000000000005,0.0093005376,2.3747663648,0,2.3747663648,3.8008367608,0.0055000000000000005,3.8008407402,0.007500000000000001,0.0055000000000000005,0.0093005376,3.7933367608,0,3.7933367608
2021-01-07 16:30:00,2.355924428,0.0045000000000000005,2.3559287257,0.01,0.0045000000000000005,0.0109658561,2.345924428,0,2.345924428,3.7828436552999998,0.0045000000000000005,3.7828463319,0.01,0.0045000000000000005,0.0109658561,3.7728436553,0,3.7728436553
2021-01-07 17:00:00,2.4592219458,0.0025,2.4592232166,0.009000000000000001,0.0025,0.0093407708,2.4502219458,0,2.4502219458,3.8227124333,0.0025,3.8227132508,0.009000000000000001,0.0025,0.0093407708,3.8137124333,0,3.8137124333
2021-01-07 17:30:00,2.6120148041,0.003,2.6120165268999997,0.001,0.003,0.0031622777,2.6110148041,0,2.6110148041,3.9086425879,0.003,3.9086437392,0.001,0.003,0.0031622777,3.9076425879,0,3.9076425879
2021-01-07 18:00:00,2.6703824484,0.003,2.6703841335,0.0015,0.003,0.0033541020000000003,2.6688824483999998,0,2.6688824483999998,3.9334631793,0.003,3.9334643233,0.0015,0.003,0.0033541020000000003,3.9319631793000003,0,3.9319631793000003
2021-01-07 18:30:00,2.5010377624,0.0035,2.5010402114,0.0015,0.0035,0.0038078866,2.4995377624,0,2.4995377624,3.7904351001,0.0035,3.7904367160000003,0.0015,0.0035,0.0038078866,3.7889351001,0,3.7889351001
2021-01-07 19:00:00,2.3874398246,0.001,2.387440034,0.0015,0.001,0.0018027756000000002,2.3859398246,0,2.3859398246,3.6822948544000003,0.001,3.6822949902,0.0015,0.001,0.0018027756000000002,3.6807948544,0,3.6807948544
2021-01-07 19:30:00,2.3171145341,0.0,2.3171145341,0.0,0.0,0.0,2.3171145341,0,2.3171145341,3.6327094866,0.0,3.6327094866,0.0,0.0,0.0,3.6327094866,0,3.6327094866
2021-01-07 20:00:00,2.2309786531,0.0015,2.2309791574,0.0035,0.0015,0.0038078866,2.2274786531,0,2.2274786531,3.6095743557,0.0015,3.6095746674,0.0035,0.0015,0.0038078866,3.6060743557,0,3.6060743557
2021-01-07 20:30:00,2.1570117277,0.0015,2.1570122492,0.006,0.0015,0.0061846584,2.1510117277,0,2.1510117277,3.5404332702,0.0015,3.540433588,0.006,0.0015,0.0061846584,3.5344332702,0,3.5344332702
2021-01-07 21:00:00,2.1968519259,0.003,2.1968539743,0.003,0.003,0.0042426407000000005,2.1938519258999998,0,2.1938519258999998,3.543535112,0.003,3.5435363819,0.003,0.003,0.0042426407000000005,3.540535112,0,3.540535112
2021-01-07 21:30:00,2.1212185073,0.002,2.1212194502,0.0045000000000000005,0.002,0.0049244289000000005,2.1167185073,0,2.1167185073,3.4744905879,0.002,3.4744911635,0.0045000000000000005,0.002,0.0049244289000000005,3.4699905879,0,3.4699905879
2021-01-07 22:00:00,1.9991732257,0.0,1.9991732257,0.0,0.0,0.0,1.9991732257,0,1.9991732257,3.3983782544,0.0,3.3983782544,0.0,0.0,0.0,3.3983782544,0,3.3983782544
2021-01-07 22:30:00,2.0009613949,0.0,2.0009613949,0.0,0.0,0.0,2.0009613949,0,2.0009613949,3.1172852877,0.0,3.1172852877,0.0,0.0,0.0,3.1172852877,0,3.1172852877
2021-01-07 23:00:00,2.0483360591,0.003,2.048338256,0.0005,0.003,0.0030413813000000002,2.0478360591,0,2.0478360591,2.9218352622,0.003,2.9218368023,0.0005,0.003,0.0030413813000000002,2.9213352622,0,2.9213352622
2021-01-07 23:30:00,2.0488360591,0.0025,2.0488375844,0.001,0.0025,0.0026925824,2.0478360591,0,2.0478360591,2.5090029876,0.0025,2.5090042330999998,0.001,0.0025,0.0026925824,2.5080029876000003,0,2.5080029876000003
2021-01-08 00:00:00,1.9801023969,0.003,1.9801046695000002,0.007,0.003,0.007615773100000001,1.9731023968999999,0,1.9731023968999999,2.2022399915,0.003,2.2022420348,0.007,0.003,0.007615773100000001,2.1952399915,0,2.1952399915
2021-01-08 00:30:00,2.1598800459,0.0055000000000000005,2.1598870486,0.0035,0.0055000000000000005,0.0065192024,2.1563800459,0,2.1563800459,2.1491091148,0.0055000000000000005,2.1491161526,0.0035,0.0055000000000000005,0.0065192024,2.1456091148,0,2.1456091148
2021-01-08 01:00:00,2.1656327915,0.0025,2.1656342345,0.0005,0.0025,0.0025495098,2.1651327915,0,2.1651327915,2.3812464435000003,0.0025,2.3812477558,0.0005,0.0025,0.0025495098,2.3807464435,0,2.3807464435
2021-01-08 01:30:00,1.9515014286,0.0025,1.9515030299,0.0005,0.0025,0.0025495098,1.9510014286000001,0,1.9510014286000001,2.4138335938,0.0025,2.4138348884,0.0005,0.0025,0.0025495098,2.4133335938,0,2.4133335938
2021-01-08 02:00:00,2.0525380144,0.002,2.0525389888,0.0005,0.002,0.0020615528,2.0520380144,0,2.0520380144,2.4963886778,0.002,2.496389479,0.0005,0.002,0.0020615528,2.4958886778,0,2.4958886778
2021-01-08 02:30:00,2.1062647147,0.001,2.1062649521,0.0,0.001,0.001,2.1062647147,0,2.1062647147,2.5535590415,0.001,2.5535592373,0.0,0.001,0.001,2.5535590415,0,2.5535590415
2021-01-08 03:00:00,2.1062647147,0.0005,2.106264774,0.0,0.0005,0.0005,2.1062647147,0,2.1062647147,2.5535590415,0.0005,2.5535590904000003,0.0,0.0005,0.0005,2.5535590415,0,2.5535590415
2021-01-08 03:30:00,2.3437172756,0.0025,2.343718609,0.0,0.0025,0.0025,2.3437172756,0,2.3437172756,2.7743878984,0.0025,2.7743890248,0.0,0.0025,0.0025,2.7743878984,0,2.7743878984
2021-01-08 04:00:00,2.3065940144,0.0005,2.3065940686,0.0005,0.0005,0.0007071068,2.3060940144,0,2.3060940144,2.7442829071,0.0005,2.7442829526,0.0005,0.0005,0.0007071068,2.7437829071,0,2.7437829071
2021-01-08 04:30:00,2.2805883108,-0.001,2.28058853,0.0005,-0.001,0.0011180340000000002,2.2800883108,0,2.2800883108,2.7218698232,-0.001,2.7218700069,0.0005,-0.001,0.0011180340000000002,2.7213698232,0,2.7213698232
2021-01-08 05:00:00,2.3783184546,0.0,2.3783184546,0.0,0.0,0.0,2.3783184546,0,2.3783184546,2.8144211352,0.0,2.8144211352,0.0,0.0,0.0,2.8144211352,0,2.8144211352
2021-01-08 05:30:00,2.3558108008,0.0,2.3558108008,0.0,0.0,0.0,2.3558108008,0,2.3558108008,2.7818771129,0.0,2.7818771129,0.0,0.0,0.0,2.7818771129,0,2.7818771129
2021-01-08 06:00:00,2.360078574,0.0,2.360078574,0.0,0.0,0.0,2.360078574,0,2.360078574,2.7894297205000003,0.0,2.7894297205000003,0.0,0.0,0.0,2.7894297205000003,0,2.7894297205000003
2021-01-08 06:30:00,2.4050045078,0.0,2.4050045078,0.0,0.0,0.0,2.4050045078,0,2.4050045078,2.9861924243,0.0,2.9861924243,0.0,0.0,0.0,2.9861924243,0,2.9861924243
2021-01-08 07:00:00,2.3486089335,0.0,2.3486089335,0.0,0.0,0.0,2.3486089335,0,2.3486089335,3.225164167,0.0,3.225164167,0.0,0.0,0.0,3.225164167,0,3.225164167
2021-01-08 07:30:00,2.4103066618,0.0,2.4103066618,0.0,0.0,0.0,2.4103066618,0,2.4103066618,3.2804006529,0.0,3.2804006529,0.0,0.0,0.0,3.2804006529,0,3.2804006529
2021-01-08 08:00:00,2.3680425436,0.0,2.3680425436,0.0,0.0,0.0,2.3680425436,0,2.3680425436,3.6091653736,0.0,3.6091653736,0.0,0.0,0.0,3.6091653736,0,3.6091653736
2021-01-08 08:30:00,2.4158533813,0.0,2.4158533813,0.0,0.0,0.0,2.4158533813,0,2.4158533813,3.7589313036,0.0,3.7589313036,0.0,0.0,0.0,3.7589313036,0,3.7589313036
2021-01-08 09:00:00,2.4561640925,0.002,2.4561649067999998,0.0,0.002,0.002,2.4561640925,0,2.4561640925,3.8000063689,0.002,3.8000068952,0.0,0.002,0.002,3.8000063689,0,3.8000063689
2021-01-08 09:30:00,2.4817308945,0.0015,2.4817313478000003,0.0,0.0015,0.0015,2.4817308945,0,2.4817308945,3.8618792075,0.0015,3.8618794988,0.0,0.0015,0.0015,3.8618792075,0,3.8618792075
2021-01-08 10:00:00,2.4453250506,0.004,2.4453283221,0.0045000000000000005,0.004,0.0060207973,2.4408250506,0,2.4408250506,3.8742330186,0.004,3.8742350836,0.0045000000000000005,0.004,0.0060207973,3.8697330186,0,3.8697330186
2021-01-08 10:30:00,2.4378314217,0.0025,2.4378327036,0.0095,0.0025,0.0098234414,2.4283314217,0,2.4283314217,3.8827224082000003,0.0025,3.8827232130000002,0.0095,0.0025,0.0098234414,3.8732224082,0,3.8732224082
2021-01-08 11:00:00,2.3379335751,0.005,2.3379389216,0.0145,0.005,0.0153378617,2.3234335751,0,2.3234335751,3.8120740499,0.005,3.812077329,0.0145,0.005,0.0153378617,3.7975740499,0,3.7975740499
2021-01-08 11:30:00,2.3132547562,0.0045000000000000005,2.3132591331,0.023,0.0045000000000000005,0.0234360833,2.2902547562,0,2.2902547562,3.8019347584,0.0045000000000000005,3.8019374215,0.023,0.0045000000000000005,0.0234360833,3.7789347584,0,3.7789347584
2021-01-08 12:00:00,2.3382960642,0.001,2.338296278,0.045,0.001,0.0450111097,2.2932960641999998,0,2.2932960641999998,3.8137580938999998,0.001,3.813758225,0.045,0.001,0.0450111097,3.7687580939,0,3.7687580939
2021-01-08 12:30:00,2.3062565472,-0.005,2.3062619672,0.0495,-0.005,0.0497518844,2.2567565472,0,2.2567565472,3.8114736508,-0.005,3.8114769304,0.0495,-0.005,0.0497518844,3.7619736508,0,3.7619736508
2021-01-08 13:00:00,2.364057751,0.0005,2.3640578038,0.0145,0.0005,0.0145086181,2.349557751,0,2.349557751,3.8306414614,0.0005,3.830641494,0.0145,0.0005,0.0145086181,3.8161414614,0,3.8161414614
2021-01-08 13:30:00,2.3567863021,0.0025,2.356787628,0.022,0.0025,0.0221415898,2.3347863021,0,2.3347863021,3.7585272264,0.0025,3.7585280578,0.022,0.0025,0.0221415898,3.7365272264,0,3.7365272264
2021-01-08 14:00:00,2.3344898264,0.003,2.334491754,0.0175,0.003,0.0177552809,2.3169898264,0,2.3169898264,3.7397655201,0.003,3.7397667233,0.0175,0.003,0.0177552809,3.7222655201,0,3.7222655201
2021-01-08 14:30:00,2.1872081404,-0.007,2.1872193418,0.032,-0.007,0.0327566787,2.1552081404,0,2.1552081404,3.6157835547,-0.007,3.6157903305,0.032,-0.007,0.0327566787,3.5837835547,0,3.5837835547
2021-01-08 15:00:00,2.2090152264,-0.006500000000000001,2.2090247895,0.0395,-0.006500000000000001,0.0400312378,2.1695152264,0,2.1695152264,3.6422219714,-0.006500000000000001,3.6422277714,0.0395,-0.006500000000000001,0.0400312378,3.6027219714000003,0,3.6027219714000003
2021-01-08 15:30:00,2.259261674,-0.0025,2.2592630572,0.0395,-0.0025,0.039579034900000004,2.219761674,0,2.219761674,3.6764232198,-0.0025,3.6764240699,0.0395,-0.0025,0.039579034900000004,3.6369232198,0,3.6369232198
2021-01-08 16:00:00,2.2129374068,0.002,2.2129383106000002,0.028,0.002,0.0280713377,2.1849374068,0,2.1849374068,3.6116027286,0.002,3.6116032823,0.028,0.002,0.0280713377,3.5836027286,0,3.5836027286
2021-01-08 16:30:00,2.2619140055,-0.0005,2.2619140608,0.037,-0.0005,0.0370033782,2.2249140055,0,2.2249140055,3.6648987155,-0.0005,3.6648987496,0.037,-0.0005,0.0370033782,3.6278987154999998,0,3.6278987154999998
2021-01-08 17:00:00,2.4140670414,0.01,2.4140877532,0.023,0.01,0.0250798724,2.3910670414,0,2.3910670414,3.7932975406000002,0.01,3.7933107217,0.023,0.01,0.0250798724,3.7702975406,0,3.7702975406
2021-01-08 17:30:00,2.5492190950999998,0.0095,2.5492367966,0.021500000000000002,0.0095,0.0235053185,2.5277190951,0,2.5277190951,3.8779928759,0.0095,3.878004512,0.021500000000000002,0.0095,0.0235053185,3.8564928759,0,3.8564928759
2021-01-08 18:00:00,2.5294851446,0.006500000000000001,2.5294934961,0.0155,0.006500000000000001,0.0168077363,2.5139851446,0,2.5139851446,3.8487823558,0.006500000000000001,3.8487878445,0.0155,0.006500000000000001,0.0168077363,3.8332823557999998,0,3.8332823557999998
2021-01-08 18:30:00,2.6442431221,0.012,2.6442703510000003,0.0125,0.012,0.0173277235,2.6317431221,0,2.6317431221,3.9634547700000002,0.012,3.9634729359,0.0125,0.012,0.0173277235,3.95095477,0,3.95095477
2021-01-08 19:00:00,2.6502957287,0.014,2.6503327055,0.009000000000000001,0.014,0.016643317,2.6412957287000003,0,2.6412957287000003,3.9742698235000002,0.014,3.974294482,0.009000000000000001,0.014,0.016643317,3.9652698235,0,3.9652698235
2021-01-08 19:30:00,2.5758781199,0.0135,2.575913496,0.0035,0.0135,0.0139463257,2.5723781198999998,0,2.5723781198999998,3.9182500584,0.0135,3.9182733148,0.0035,0.0135,0.0139463257,3.9147500584,0,3.9147500584
2021-01-08 20:00:00,2.5053897133,0.007500000000000001,2.5054009391000003,0.0015,0.007500000000000001,0.0076485293,2.5038897133,0,2.5038897133,3.9032196669,0.007500000000000001,3.9032268725,0.0015,0.007500000000000001,0.0076485293,3.9017196669,0,3.9017196669
2021-01-08 20:30:00,2.4987292851,0.006,2.4987364888,0.0015,0.006,0.0061846584,2.4972292851,0,2.4972292851,3.8938835667,0.006,3.8938881893,0.0015,0.006,0.0061846584,3.8923835667,0,3.8923835667
2021-01-08 21:00:00,2.4444693735,0.007500000000000001,2.444480879,0.003,0.007500000000000001,0.0080777472,2.4414693735,0,2.4414693735,3.8389311811,0.007500000000000001,3.8389385073,0.003,0.007500000000000001,0.0080777472,3.8359311811,0,3.8359311811
2021-01-08 21:30:00,2.415038236,0.0085,2.4150531943,0.0025,0.0085,0.0088600226,2.412538236,0,2.412538236,3.7992637966,0.0085,3.799273305,0.0025,0.0085,0.0088600226,3.7967637966,0,3.7967637966
2021-01-08 22:00:00,2.3780157802,0.006,2.3780233495,0.003,0.006,0.0067082039,2.3750157802,0,2.3750157802,3.7884729038,0.006,3.788477655,0.003,0.006,0.0067082039,3.7854729038,0,3.7854729038
2021-01-08 22:30:00,2.295424763,0.007,2.2954354364,0.018000000000000002,0.007,0.0193132079,2.277424763,0,2.277424763,3.7360465907,0.007,3.7360531484,0.018000000000000002,0.007,0.0193132079,3.7180465907,0,3.7180465907
2021-01-08 23:00:00,2.3098651824,0.0045000000000000005,2.3098695657,0.036500000000000005,0.0045000000000000005,0.0367763511,2.2733651824,0,2.2733651824,3.2646523011,0.0045000000000000005,3.2646554025,0.036500000000000005,0.0045000000000000005,0.0367763511,3.2281523011,0,3.2281523011
2021-01-08 23:30:00,2.2355088937,-0.001,2.2355091174,0.043000000000000003,-0.001,0.0430116263,2.1925088937,0,2.1925088937,3.2099899497,-0.001,3.2099901055,0.043000000000000003,-0.001,0.0430116263,3.1669899497,0,3.1669899497
2021-01-09 00:00:00,2.1866852717,0.0135,2.186726944,0.0195,0.0135,0.0237170825,2.1671852717,0,2.1671852717,3.1606926118,0.0135,3.1607214424,0.0195,0.0135,0.0237170825,3.1411926118,0,3.1411926118
2021-01-09 00:30:00,2.2839785043,0.009000000000000001,2.2839962365,0.016,0.009000000000000001,0.0183575598,2.2679785043000003,0,2.2679785043000003,3.2527914240999998,0.009000000000000001,3.2528038749,0.016,0.009000000000000001,0.0183575598,3.2367914241,0,3.2367914241
2021-01-09 01:00:00,2.3260440855,0.001,2.3260443004,0.0145,0.001,0.0145344419,2.3115440855,0,2.3115440855,3.2667302322,0.001,3.2667303852,0.0145,0.001,0.0145344419,3.2522302322,0,3.2522302322
2021-01-09 01:30:00,2.3697456317,-0.003,2.3697475306,0.0125,-0.003,0.0128549601,2.3572456317,0,2.3572456317,3.2999133802,-0.003,3.2999147439,0.0125,-0.003,0.0128549601,3.2874133802,0,3.2874133802
2021-01-09 02:00:00,2.3905950229,0.004,2.3905983693,0.018500000000000003,0.004,0.0189274932,2.3720950229,0,2.3720950229,3.3258967432,0.004,3.3258991486,0.018500000000000003,0.004,0.0189274932,3.3073967432,0,3.3073967432
2021-01-09 02:30:00,2.379386659,0.007,2.3793969558,0.0115,0.007,0.013462912,2.367886659,0,2.367886659,3.3337681314,0.007,3.3337754805,0.0115,0.007,0.013462912,3.3222681314,0,3.3222681314
2021-01-09 03:00:00,2.3730084213,0.005,2.3730136888,0.003,0.005,0.0058309519,2.3700084213,0,2.3700084213,3.3312166867,0.005,3.3312204391,0.003,0.005,0.0058309519,3.3282166867000003,0,3.3282166867000003
2021-01-09 03:30:00,2.3646431345,-0.0005,2.3646431874,0.001,-0.0005,0.0011180340000000002,2.3636431345,0,2.3636431345,3.327445838,-0.0005,3.3274458755,0.001,-0.0005,0.0011180340000000002,3.326445838,0,3.326445838
2021-01-09 04:00:00,2.3283176559,0.0045000000000000005,2.3283220045,0.0015,0.0045000000000000005,0.0047434165,2.3268176559000002,0,2.3268176559000002,3.2872973768,0.0045000000000000005,3.2873004568,0.0015,0.0045000000000000005,0.0047434165,3.2857973768,0,3.2857973768
2021-01-09 04:30:00,2.3191108097,0.002,2.3191116721,0.001,0.002,0.0022360680000000003,2.3181108097,0,2.3181108097,3.2819829684,0.002,3.2819835778,0.001,0.002,0.0022360680000000003,3.2809829684,0,3.2809829684
2021-01-09 05:00:00,2.3798213551,0.0,2.3798213551,0.0,0.0,0.0,2.3798213551,0,2.3798213551,3.3417252974,0.0,3.3417252974,0.0,0.0,0.0,3.3417252974,0,3.3417252974
2021-01-09 05:30:00,2.3840596834,0.0005,2.3840597359,0.0,0.0005,0.0005,2.3840596834,0,2.3840596834,3.350644493,0.0005,3.3506445303,0.0,0.0005,0.0005,3.350644493,0,3.350644493
2021-01-09 06:00:00,2.3541461268,0.0,2.3541461268,0.0,0.0,0.0,2.3541461268,0,2.3541461268,3.3216729988,0.0,3.3216729988,0.0,0.0,0.0,3.3216729988,0,3.3216729988
2021-01-09 06:30:00,2.3717746805,-0.001,2.3717748914,0.001,-0.001,0.0014142136,2.3707746805,0,2.3707746805,3.3199134954,-0.001,3.319913646,0.001,-0.001,0.0014142136,3.3189134954,0,3.3189134954
2021-01-09 07:00:00,2.3869901402,0.0,2.3869901402,0.0,0.0,0.0,2.3869901402,0,2.3869901402,3.329645109,0.0,3.329645109,0.0,0.0,0.0,3.329645109,0,3.329645109
2021-01-09 07:30:00,2.4483483865,0.0,2.4483483865,0.0,0.0,0.0,2.4483483865,0,2.4483483865,3.3798572619,0.0,3.3798572619,0.0,0.0,0.0,3.3798572619,0,3.3798572619
2021-01-09 08:00:00,2.529791581,-0.001,2.5297917786,0.001,-0.001,0.0014142136,2.528791581,0,2.528791581,3.4354904745,-0.001,3.4354906201,0.001,-0.001,0.0014142136,3.4344904745,0,3.4344904745
2021-01-09 08:30:00,2.5999873561999998,0.0,2.5999873561999998,0.0,0.0,0.0,2.5999873561999998,0,2.5999873561999998,3.4856197483,0.0,3.4856197483,0.0,0.0,0.0,3.4856197483,0,3.4856197483
2021-01-09 09:00:00,2.5928594045,0.0,2.5928594045,0.0005,0.0,0.0005,2.5923594045,0,2.5923594045,3.8288548445,0.0,3.8288548445,0.0005,0.0,0.0005,3.8283548445,0,3.8283548445
2021-01-09 09:30:00,2.5475298606,0.0,2.5475298606,0.003,0.0,0.003,2.5445298606,0,2.5445298606,3.9248036621,0.0,3.9248036621,0.003,0.0,0.003,3.9218036621000003,0,3.9218036621000003
2021-01-09 10:00:00,2.4621627958,-0.0055000000000000005,2.4621689388,0.011,-0.0055000000000000005,0.012298373900000001,2.4511627958,0,2.4511627958,3.8485603481,-0.0055000000000000005,3.8485642781,0.011,-0.0055000000000000005,0.012298373900000001,3.8375603481000002,0,3.8375603481000002
2021-01-09 10:30:00,2.4313580185,-0.007500000000000001,2.4313695861,0.024,-0.007500000000000001,0.0251445819,2.4073580185,0,2.4073580185,3.8355433861,-0.007500000000000001,3.8355507188,0.024,-0.007500000000000001,0.0251445819,3.8115433861,0,3.8115433861
2021-01-09 11:00:00,2.2881010567,-0.0125,2.2881352005,0.041,-0.0125,0.042863154300000005,2.2471010567,0,2.2471010567,3.7248517508,-0.0125,3.7248727248,0.041,-0.0125,0.042863154300000005,3.6838517508,0,3.6838517508
2021-01-09 11:30:00,2.2423590751,-0.013000000000000001,2.2423967583,0.058,-0.013000000000000001,0.0594390444,2.1843590751,0,2.1843590751,3.7095822587000002,-0.013000000000000001,3.7096050374000002,0.058,-0.013000000000000001,0.0594390444,3.6515822587,0,3.6515822587
2021-01-09 12:00:00,2.1633123947,-0.0125,2.163348508,0.0685,-0.0125,0.06963117120000001,2.0948123947,0,2.0948123947,3.6582161751,-0.0125,3.6582375311,0.0685,-0.0125,0.06963117120000001,3.5897161751,0,3.5897161751
2021-01-09 12:30:00,2.2006342398,-0.013000000000000001,2.2006726375,0.077,-0.013000000000000001,0.078089692,2.1236342398,0,2.1236342398,3.6708952673,-0.013000000000000001,3.6709182861,0.077,-0.013000000000000001,0.078089692,3.5938952672999998,0,3.5938952672999998
2021-01-09 13:00:00,2.1839791856,-0.0125,2.1840149572,0.077,-0.0125,0.0780080124,2.1069791856,0,2.1069791856,3.6805736208,-0.0125,3.680594847,0.077,-0.0125,0.0780080124,3.6035736207999998,0,3.6035736207999998
