Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-09 13:30:00,2.2100051515,-0.012,2.2100377303,0.07100000000000001,-0.012,0.0720069441,2.1390051515,0,2.1390051515,3.6810258564,-0.012,3.6810454162,0.07100000000000001,-0.012,0.0720069441,3.6100258564,0,3.6100258564
2021-01-09 14:00:00,2.2160341975,-0.0115,2.2160640367,0.0575,-0.0115,0.0586387244,2.1585341975,0,2.1585341975,3.6838803998,-0.0115,3.6838983496,0.0575,-0.0115,0.0586387244,3.6263803998,0,3.6263803998
2021-01-09 14:30:00,2.1402232344,-0.0105,2.1402489909,0.039,-0.0105,0.0403887361,2.1012232344,0,2.1012232344,3.5866169482,-0.0105,3.5866323178,0.039,-0.0105,0.0403887361,3.5476169482,0,3.5476169482
2021-01-09 15:00:00,2.2422207096,-0.0095,2.2422408346,0.0195,-0.0095,0.021691012000000003,2.2227207096,0,2.2227207096,3.6646411081,-0.0095,3.6646534216999997,0.0195,-0.0095,0.021691012000000003,3.6451411081,0,3.6451411081
2021-01-09 15:30:00,2.2989920453,-0.0025,2.2989934046,0.0045000000000000005,-0.0025,0.0051478151000000005,2.2944920453,0,2.2944920453,3.683872321,-0.0025,3.6838731693,0.0045000000000000005,-0.0025,0.0051478151000000005,3.679372321,0,3.679372321
2021-01-09 16:00:00,2.3025156414,0.0,2.3025156414,0.0015,0.0,0.0015,2.3010156414000003,0,2.3010156414000003,3.6797248374000002,0.0,3.6797248374000002,0.0015,0.0,0.0015,3.6782248374,0,3.6782248374
2021-01-09 16:30:00,2.3824916578,0.0,2.3824916578,0.0,0.0,0.0,2.3824916578,0,2.3824916578,3.7277706703,0.0,3.7277706703,0.0,0.0,0.0,3.7277706703,0,3.7277706703
2021-01-09 17:00:00,2.5330520796,0.0,2.5330520796,0.0,0.0,0.0,2.5330520796,0,2.5330520796,3.8787098916,0.0,3.8787098916,0.0,0.0,0.0,3.8787098916,0,3.8787098916
2021-01-09 17:30:00,2.6441231285,0.0,2.6441231285,0.0,0.0,0.0,2.6441231285,0,2.6441231285,3.6248804438,0.0,3.6248804438,0.0,0.0,0.0,3.6248804438,0,3.6248804438
2021-01-09 18:00:00,2.5758176264,0.0,2.5758176264,0.0,0.0,0.0,2.5758176264,0,2.5758176264,3.8375250143,0.0,3.8375250143,0.0,0.0,0.0,3.8375250143,0,3.8375250143
2021-01-09 18:30:00,2.6267546426,0.0,2.6267546426,0.0,0.0,0.0,2.6267546426,0,2.6267546426,4.0126091969,0.0,4.0126091969,0.0,0.0,0.0,4.0126091969,0,4.0126091969
2021-01-09 19:00:00,2.5971409039,0.0,2.5971409039,0.0,0.0,0.0,2.5971409039,0,2.5971409039,4.0096579556,0.0,4.0096579556,0.0,0.0,0.0,4.0096579556,0,4.0096579556
2021-01-09 19:30:00,2.5494620485,0.0,2.5494620485,0.0,0.0,0.0,2.5494620485,0,2.5494620485,3.6995798114,0.0,3.6995798114,0.0,0.0,0.0,3.6995798114,0,3.6995798114
2021-01-09 20:00:00,2.5733986443,0.0,2.5733986443,0.0,0.0,0.0,2.5733986443,0,2.5733986443,3.5167282469,0.0,3.5167282469,0.0,0.0,0.0,3.5167282469,0,3.5167282469
2021-01-09 20:30:00,2.4751885922,0.0,2.4751885922,0.0,0.0,0.0,2.4751885922,0,2.4751885922,3.4319221896,0.0,3.4319221896,0.0,0.0,0.0,3.4319221896,0,3.4319221896
2021-01-09 21:00:00,2.4452875063,0.0,2.4452875063,0.0,0.0,0.0,2.4452875063,0,2.4452875063,3.4006061914,0.0,3.4006061914,0.0,0.0,0.0,3.4006061914,0,3.4006061914
2021-01-09 21:30:00,2.4032852742,0.0,2.4032852742,0.0,0.0,0.0,2.4032852742,0,2.4032852742,3.3607778563,0.0,3.3607778563,0.0,0.0,0.0,3.3607778563,0,3.3607778563
2021-01-09 22:00:00,2.271123389,0.0,2.271123389,0.0,0.0,0.0,2.271123389,0,2.271123389,3.2261736062,0.0,3.2261736062,0.0,0.0,0.0,3.2261736062,0,3.2261736062
2021-01-09 22:30:00,2.1227536652,0.001,2.1227539007,0.0,0.001,0.001,2.1227536652,0,2.1227536652,3.0847831811,0.001,3.0847833432,0.0,0.001,0.001,3.0847831811,0,3.0847831811
2021-01-09 23:00:00,2.060170859,0.002,2.0601718298,0.0,0.002,0.002,2.060170859,0,2.060170859,3.0320588617,0.002,3.0320595213,0.0,0.002,0.002,3.0320588617,0,3.0320588617
2021-01-09 23:30:00,2.00555683,0.005,2.0055630627,0.0025,0.005,0.005590169900000001,2.00305683,0,2.00305683,2.8557668779,0.005,2.855771255,0.0025,0.005,0.005590169900000001,2.8532668779,0,2.8532668779
2021-01-10 00:00:00,2.1157689549,0.005,2.1157748629,0.0025,0.005,0.005590169900000001,2.1132689549,0,2.1132689549,2.596692607,0.005,2.5966974208,0.0025,0.005,0.005590169900000001,2.594192607,0,2.594192607
2021-01-10 00:30:00,2.2170002663,0.005,2.2170059045,0.002,0.005,0.0053851648,2.2150002663,0,2.2150002663,2.6809297287,0.005,2.6809343912,0.002,0.005,0.0053851648,2.6789297287,0,2.6789297287
2021-01-10 01:00:00,2.2319820311,-0.0025,2.2319834312,0.0055000000000000005,-0.0025,0.006041523,2.2264820311,0,2.2264820311,2.6865343436,-0.0025,2.6865355068,0.0055000000000000005,-0.0025,0.006041523,2.6810343436,0,2.6810343436
2021-01-10 01:30:00,2.3266974535,0.0015,2.326697937,0.004,0.0015,0.0042720019,2.3226974535,0,2.3226974535,2.7723743912,0.0015,2.772374797,0.004,0.0015,0.0042720019,2.7683743912,0,2.7683743912
2021-01-10 02:00:00,2.2788815058,0.005,2.2788869909000002,0.003,0.005,0.0058309519,2.2758815058,0,2.2758815058,2.7295649364,0.005,2.7295695159,0.003,0.005,0.0058309519,2.7265649364,0,2.7265649364
2021-01-10 02:30:00,2.249963618,0.005,2.2499691737,0.002,0.005,0.0053851648,2.247963618,0,2.247963618,2.6990906278,0.005,2.699095259,0.002,0.005,0.0053851648,2.6970906277999998,0,2.6970906277999998
2021-01-10 03:00:00,2.2386992687,0.005,2.2387048523,0.0015,0.005,0.0052201533000000005,2.2371992687,0,2.2371992687,2.7059130458,0.005,2.7059176653,0.0015,0.005,0.0052201533000000005,2.7044130458,0,2.7044130458
2021-01-10 03:30:00,2.3159536284,0.005,2.3159590258,0.003,0.005,0.0058309519,2.3129536284,0,2.3129536284,2.7784202007000003,0.005,2.7784246997,0.003,0.005,0.0058309519,2.7754202007,0,2.7754202007
2021-01-10 04:00:00,2.3863798975,0.004,2.3863832499,0.0045000000000000005,0.004,0.0060207973,2.3818798975,0,2.3818798975,2.8456023386,0.004,2.84560515,0.0045000000000000005,0.004,0.0060207973,2.8411023386,0,2.8411023386
2021-01-10 04:30:00,2.4112935422,0.0055000000000000005,2.4112998147,0.0025,0.0055000000000000005,0.006041523,2.4087935422,0,2.4087935422,2.8674895709,0.0055000000000000005,2.8674948456,0.0025,0.0055000000000000005,0.006041523,2.8649895709,0,2.8649895709
2021-01-10 05:00:00,2.4586395836,0.006,2.4586469047,0.0015,0.006,0.0061846584,2.4571395836,0,2.4571395836,2.9130112432,0.006,2.9130174223000003,0.0015,0.006,0.0061846584,2.9115112432,0,2.9115112432
2021-01-10 05:30:00,2.4279690336,0.0025,2.4279703207,0.0005,0.0025,0.0025495098,2.4274690336,0,2.4274690336,2.8821635044000002,0.0025,2.8821645887000003,0.0005,0.0025,0.0025495098,2.8816635044,0,2.8816635044
2021-01-10 06:00:00,2.3952334465,0.003,2.3952353253,0.0005,0.003,0.0030413813000000002,2.3947334465,0,2.3947334465,2.8448634439,0.003,2.8448650257,0.0005,0.003,0.0030413813000000002,2.8443634439,0,2.8443634439
2021-01-10 06:30:00,2.4521498916,0.0005,2.4521499426,0.0,0.0005,0.0005,2.4521498916,0,2.4521498916,2.8978160907,0.0005,2.8978161338,0.0,0.0005,0.0005,2.8978160907,0,2.8978160907
2021-01-10 07:00:00,2.4387159323,0.0025,2.4387172137,0.0,0.0025,0.0025,2.4387159323,0,2.4387159323,2.8828031939,0.0025,2.8828042779,0.0,0.0025,0.0025,2.8828031939,0,2.8828031939
2021-01-10 07:30:00,2.4402159323,0.0055000000000000005,2.4402221305,0.0015,0.0055000000000000005,0.0057008771000000005,2.4387159323,0,2.4387159323,2.8843031939,0.0055000000000000005,2.8843084378,0.0015,0.0055000000000000005,0.0057008771000000005,2.8828031939,0,2.8828031939
2021-01-10 08:00:00,2.4385129369,0.005,2.438518063,0.002,0.005,0.0053851648,2.4365129369,0,2.4365129369,2.8796042701999998,0.005,2.879608611,0.002,0.005,0.0053851648,2.8776042702,0,2.8776042702
2021-01-10 08:30:00,2.5710476456,0.0055000000000000005,2.5710535284000002,0.001,0.0055000000000000005,0.005590169900000001,2.5700476456,0,2.5700476456,2.9983082067,0.0055000000000000005,2.9983132512,0.001,0.0055000000000000005,0.005590169900000001,2.9973082067,0,2.9973082067
2021-01-10 09:00:00,2.5319892941,0.005,2.5319942309,0.002,0.005,0.0053851648,2.5299892941,0,2.5299892941,3.3117204626,0.005,3.311724237,0.002,0.005,0.0053851648,3.3097204626,0,3.3097204626
2021-01-10 09:30:00,2.3852346636,0.0025,2.3852359738,0.0005,0.0025,0.0025495098,2.3847346636,0,2.3847346636,3.2675517373,0.0025,3.2675526937,0.0005,0.0025,0.0025495098,3.2670517373,0,3.2670517373
2021-01-10 10:00:00,2.3309842343,0.003,2.3309861648,0.0005,0.003,0.0030413813000000002,2.3304842343,0,2.3304842343,3.2088165088,0.003,3.2088179112,0.0005,0.003,0.0030413813000000002,3.2083165088,0,3.2083165088
2021-01-10 10:30:00,2.3283479237,0.0045000000000000005,2.3283522723,0.002,0.0045000000000000005,0.0049244289000000005,2.3263479237,0,2.3263479237,3.6307517505,0.0045000000000000005,3.6307545392,0.002,0.0045000000000000005,0.0049244289000000005,3.6287517505,0,3.6287517505
2021-01-10 11:00:00,2.3252483318,0.001,2.3252485468,0.001,0.001,0.0014142136,2.3242483318,0,2.3242483318,3.6961282676,0.001,3.6961284029,0.001,0.001,0.0014142136,3.6951282676,0,3.6951282676
2021-01-10 11:30:00,2.3522559397,-0.0005,2.3522559929,0.0,-0.0005,0.0005,2.3522559397,0,2.3522559397,3.7274911173,-0.0005,3.7274911509,0.0,-0.0005,0.0005,3.7274911173,0,3.7274911173
2021-01-10 12:00:00,2.344264041,-0.001,2.3442642543,0.0005,-0.001,0.0011180340000000002,2.343764041,0,2.343764041,3.6977010128,-0.001,3.697701148,0.0005,-0.001,0.0011180340000000002,3.6972010128,0,3.6972010128
2021-01-10 12:30:00,2.4516524054,-0.002,2.4516532212,0.0045000000000000005,-0.002,0.0049244289000000005,2.4471524054,0,2.4471524054,3.7931733872,-0.002,3.7931739145,0.0045000000000000005,-0.002,0.0049244289000000005,3.7886733872000002,0,3.7886733872000002
2021-01-10 13:00:00,2.366662321,-0.0015,2.3666627963,0.0115,-0.0015,0.0115974135,2.355162321,0,2.355162321,3.746635004,-0.0015,3.7466353042,0.0115,-0.0015,0.0115974135,3.735135004,0,3.735135004
2021-01-10 13:30:00,2.3676022253,-0.0085,2.3676174833,0.026500000000000003,-0.0085,0.0278298401,2.3411022253000002,0,2.3411022253000002,3.761635004,-0.0085,3.7616446075,0.026500000000000003,-0.0085,0.0278298401,3.735135004,0,3.735135004
2021-01-10 14:00:00,2.2667400533,-0.006500000000000001,2.2667493729,0.018500000000000003,-0.006500000000000001,0.019608671600000002,2.2482400533,0,2.2482400533,3.6707934387,-0.006500000000000001,3.6707991936,0.018500000000000003,-0.006500000000000001,0.019608671600000002,3.6522934387,0,3.6522934387
2021-01-10 14:30:00,2.2943799488,-0.006500000000000001,2.2943891561,0.022500000000000003,-0.006500000000000001,0.0234200769,2.2718799488,0,2.2718799488,3.7144451046,-0.006500000000000001,3.7144507919,0.022500000000000003,-0.006500000000000001,0.0234200769,3.6919451046000002,0,3.6919451046000002
2021-01-10 15:00:00,2.2574431058,-0.0095,2.2574630952,0.036500000000000005,-0.0095,0.0377160443,2.2209431058,0,2.2209431058,3.6956939291,-0.0095,3.6957061393,0.036500000000000005,-0.0095,0.0377160443,3.6591939291,0,3.6591939291
2021-01-10 15:30:00,2.1822030809,-0.0135,2.1822448387,0.0415,-0.0135,0.0436405774,2.1407030809,0,2.1407030809,3.4226526627,-0.0135,3.4226792867,0.0415,-0.0135,0.0436405774,3.3811526627,0,3.3811526627
2021-01-10 16:00:00,2.2344826068,-0.009000000000000001,2.2345007318,0.035500000000000004,-0.009000000000000001,0.0366230802,2.1989826068,0,2.1989826068,3.1293099371,-0.009000000000000001,3.1293228792,0.035500000000000004,-0.009000000000000001,0.0366230802,3.0938099371,0,3.0938099371
2021-01-10 16:30:00,2.2681988361,-0.011,2.2682255091,0.032,-0.011,0.0338378486,2.2361988361,0,2.2361988361,3.1432135836,-0.011,3.1432328314,0.032,-0.011,0.0338378486,3.1112135836,0,3.1112135836
2021-01-10 17:00:00,2.3667510497,-0.007,2.3667614014,0.021,-0.007,0.0221359436,2.3457510497,0,2.3457510497,3.3986708942,-0.007,3.3986781029,0.021,-0.007,0.0221359436,3.3776708942,0,3.3776708942
2021-01-10 17:30:00,2.4956228173,0.006,2.49563003,0.02,0.006,0.020880613000000003,2.4756228173,0,2.4756228173,3.8660990122000003,0.006,3.866103668,0.02,0.006,0.020880613000000003,3.8460990122,0,3.8460990122
2021-01-10 18:00:00,2.4694916692,0.002,2.4694924791,0.018500000000000003,0.002,0.018607794100000002,2.4509916692,0,2.4509916692,3.8611433976000002,0.002,3.8611439156,0.018500000000000003,0.002,0.018607794100000002,3.8426433976,0,3.8426433976
2021-01-10 18:30:00,2.4280801947,0.0015,2.4280806581,0.015,0.0015,0.015074813400000001,2.4130801947,0,2.4130801947,3.8373882758,0.0015,3.837388569,0.015,0.0015,0.015074813400000001,3.8223882758,0,3.8223882758
2021-01-10 19:00:00,2.4793997357,0.0015,2.4794001895,0.018000000000000002,0.0015,0.018062391900000002,2.4613997357,0,2.4613997357,3.9061525129,0.0015,3.906152801,0.018000000000000002,0.0015,0.018062391900000002,3.8881525129,0,3.8881525129
2021-01-10 19:30:00,2.3647659856,0.005,2.3647712715,0.0125,0.005,0.013462912,2.3522659856,0,2.3522659856,3.7413369208000002,0.005,3.7413402619,0.0125,0.005,0.013462912,3.7288369208,0,3.7288369208
2021-01-10 20:00:00,2.3190244749,0.0,2.3190244749,0.018000000000000002,0.0,0.018000000000000002,2.3010244749,0,2.3010244749,3.7665490447,0.0,3.7665490447,0.018000000000000002,0.0,0.018000000000000002,3.7485490447,0,3.7485490447
2021-01-10 20:30:00,2.3403144521,0.0015,2.3403149328,0.0145,0.0015,0.0145773797,2.3258144521,0,2.3258144521,3.792508804,0.0015,3.7925091007000002,0.0145,0.0015,0.0145773797,3.778008804,0,3.778008804
2021-01-10 21:00:00,2.3402925056,-0.006,2.3403001969,0.03,-0.006,0.030594117100000002,2.3102925056,0,2.3102925056,3.4224141107,-0.006,3.4224193701,0.03,-0.006,0.030594117100000002,3.3924141107,0,3.3924141107
2021-01-10 21:30:00,2.3609863193000002,-0.009000000000000001,2.3610034730000002,0.044500000000000005,-0.009000000000000001,0.045400991200000004,2.3164863193,0,2.3164863193,3.325484354,-0.009000000000000001,3.3254965327,0.044500000000000005,-0.009000000000000001,0.045400991200000004,3.280984354,0,3.280984354
2021-01-10 22:00:00,2.3172890161,-0.008,2.3173028253,0.0455,-0.008,0.0461979437,2.2717890161,0,2.2717890161,3.1574999347,-0.008,3.1575100692999998,0.0455,-0.008,0.0461979437,3.1119999347,0,3.1119999347
2021-01-10 22:30:00,2.3353572075,-0.0025,2.3353585456,0.046,-0.0025,0.0460678847,2.2893572075,0,2.2893572075,2.7941016026,-0.0025,2.794102721,0.046,-0.0025,0.0460678847,2.7481016026000002,0,2.7481016026000002
2021-01-10 23:00:00,2.2168704589,0.013000000000000001,2.2169085753,0.023,0.013000000000000001,0.0264196896,2.1938704589,0,2.1938704589,2.6925233072,0.013000000000000001,2.6925546902,0.023,0.013000000000000001,0.0264196896,2.6695233072,0,2.6695233072
2021-01-10 23:30:00,1.9565083671,0.002,1.9565093893,0.0275,0.002,0.027572631400000002,1.9290083671,0,1.9290083671,2.7599667263,0.002,2.759967451,0.0275,0.002,0.027572631400000002,2.7324667263,0,2.7324667263
2021-01-11 00:00:00,1.8790894287,-0.008,1.8791064581999999,0.0465,-0.008,0.0471831538,1.8325894287,0,1.8325894287,2.8793335281,-0.008,2.8793446417,0.0465,-0.008,0.0471831538,2.8328335281,0,2.8328335281
2021-01-11 00:30:00,2.1297675318,0.0055000000000000005,2.1297746335,0.029,0.0055000000000000005,0.0295169443,2.1007675318,0,2.1007675318,3.0667839824,0.0055000000000000005,3.0667889143,0.029,0.0055000000000000005,0.0295169443,3.0377839824,0,3.0377839824
2021-01-11 01:00:00,2.1871296794,0.001,2.187129908,0.034,0.001,0.0340147027,2.1531296794,0,2.1531296794,3.4185422862,0.001,3.4185424323999998,0.034,0.001,0.0340147027,3.3845422862,0,3.3845422862
2021-01-11 01:30:00,2.2539268385,-0.01,2.2539490219,0.063,-0.01,0.0637887137,2.1909268385,0,2.1909268385,3.693942968,-0.01,3.6939565037,0.063,-0.01,0.0637887137,3.6309429680000003,0,3.6309429680000003
2021-01-11 02:00:00,2.2634009327,0.004,2.2634044672,0.0475,0.004,0.0476681235,2.2159009327,0,2.2159009327,3.7427562662,0.004,3.7427584036,0.0475,0.004,0.0476681235,3.6952562662,0,3.6952562662
2021-01-11 02:30:00,2.2532563261,-0.0145,2.2533029803,0.0795,-0.0145,0.0808115091,2.1737563261,0,2.1737563261,3.7465321519,-0.0145,3.7465602110000003,0.0795,-0.0145,0.0808115091,3.6670321519,0,3.6670321519
2021-01-11 03:00:00,2.2830079332,-0.0055000000000000005,2.2830145582,0.07350000000000001,-0.0055000000000000005,0.07370549500000001,2.2095079332,0,2.2095079332,3.7602650603,-0.0055000000000000005,3.7602690826,0.07350000000000001,-0.0055000000000000005,0.07370549500000001,3.6867650603,0,3.6867650603
2021-01-11 03:30:00,2.2736761565,-0.0015,2.2736766513,0.059500000000000004,-0.0015,0.059518904600000005,2.2141761565,0,2.2141761565,3.7072312169,-0.0015,3.7072315203,0.059500000000000004,-0.0015,0.059518904600000005,3.6477312169,0,3.6477312169
2021-01-11 04:00:00,2.1386854757,0.004,2.1386892163,0.0375,0.004,0.0377127299,2.1011854757,0,2.1011854757,3.6205657928,0.004,3.6205680023999998,0.0375,0.004,0.0377127299,3.5830657928000003,0,3.5830657928000003
2021-01-11 04:30:00,2.1098686152,0.002,2.1098695631,0.048,0.002,0.0480416486,2.0618686152,0,2.0618686152,3.5818533796,0.002,3.581853938,0.048,0.002,0.0480416486,3.5338533796,0,3.5338533796
2021-01-11 05:00:00,2.1813040248,0.0005,2.1813040821,0.059000000000000004,0.0005,0.0590021186,2.1223040248,0,2.1223040248,3.6189359863,0.0005,3.6189360209,0.059000000000000004,0.0005,0.0590021186,3.5599359863,0,3.5599359863
2021-01-11 05:30:00,2.1654671015,-0.0045000000000000005,2.1654717772,0.052000000000000005,-0.0045000000000000005,0.0521943484,2.1134671015,0,2.1134671015,3.6052376262,-0.0045000000000000005,3.6052404345999998,0.052000000000000005,-0.0045000000000000005,0.0521943484,3.5532376262,0,3.5532376262
2021-01-11 06:00:00,2.1738591938,-0.006500000000000001,2.1738689116,0.0585,-0.006500000000000001,0.0588600034,2.1153591938,0,2.1153591938,3.614912995,-0.006500000000000001,3.6149188388,0.0585,-0.006500000000000001,0.0588600034,3.556412995,0,3.556412995
2021-01-11 06:30:00,2.2169609392,-0.008,2.2169753734,0.0745,-0.008,0.0749282991,2.1424609392,0,2.1424609392,3.6162847867,-0.008,3.6162936355,0.0745,-0.008,0.0749282991,3.5417847867,0,3.5417847867
2021-01-11 07:00:00,2.2126033485,-0.005,2.2126089979,0.051500000000000004,-0.005,0.051742149200000004,2.1611033485,0,2.1611033485,3.6131340889,-0.005,3.6131375485,0.051500000000000004,-0.005,0.051742149200000004,3.5616340889,0,3.5616340889
2021-01-11 07:30:00,2.3726507798,-0.0025,2.3726520969,0.061,-0.0025,0.061051208,2.3116507798,0,2.3116507798,3.4325657615000003,-0.0025,3.4325666719,0.061,-0.0025,0.061051208,3.3715657615,0,3.3715657615
2021-01-11 08:00:00,2.4172619607,-0.015,2.4173085005,0.0695,-0.015,0.0711002813,2.3477619607,0,2.3477619607,3.3293928249,-0.015,3.3294266147,0.0695,-0.015,0.0711002813,3.2598928249,0,3.2598928249
2021-01-11 08:30:00,2.4420663523,-0.018000000000000002,2.4421326887,0.059000000000000004,-0.018000000000000002,0.0616846821,2.3830663523,0,2.3830663523,3.3747256559,-0.018000000000000002,3.3747736595,0.059000000000000004,-0.018000000000000002,0.0616846821,3.3157256559,0,3.3157256559
2021-01-11 09:00:00,2.4857549905000003,-0.0095,2.4857731439,0.048,-0.0095,0.048931074000000005,2.4377549905,0,2.4377549905,3.4224142923,-0.0095,3.4224274774,0.048,-0.0095,0.048931074000000005,3.3744142923,0,3.3744142923
2021-01-11 09:30:00,2.5254794999,-0.027,2.5256238248000002,0.07100000000000001,-0.027,0.0759605161,2.4544794999,0,2.4544794999,3.4892542303000003,-0.027,3.4893586923,0.07100000000000001,-0.027,0.0759605161,3.4182542303,0,3.4182542303
2021-01-11 10:00:00,2.4563859897,-0.007500000000000001,2.4563974394,0.046,-0.007500000000000001,0.0466074028,2.4103859897,0,2.4103859897,3.4169661255,-0.007500000000000001,3.4169743565,0.046,-0.007500000000000001,0.0466074028,3.3709661255,0,3.3709661255
2021-01-11 10:30:00,2.3449933495,-0.025,2.3451266083,0.061500000000000006,-0.025,0.0663871222,2.2834933495,0,2.2834933495,3.3469310481,-0.025,3.3470244159,0.061500000000000006,-0.025,0.0663871222,3.2854310481,0,3.2854310481
2021-01-11 11:00:00,2.2958371164,-0.0475,2.2963284424,0.101,-0.0475,0.1116120513,2.1948371164,0,2.1948371164,3.3038728463,-0.0475,3.304214284,0.101,-0.0475,0.1116120513,3.2028728463,0,3.2028728463
2021-01-11 11:30:00,2.3016669485,-0.0565,2.3023603089,0.12,-0.0565,0.1326357795,2.1816669485,0,2.1816669485,3.3257766295,-0.0565,3.3262565204,0.12,-0.0565,0.1326357795,3.2057766295,0,3.2057766295
2021-01-11 12:00:00,2.2156832249,-0.0545,2.2163534022,0.1165,-0.0545,0.1286176504,2.0991832249,0,2.0991832249,3.2573967775,-0.0545,3.2578526695,0.1165,-0.0545,0.1286176504,3.1408967775,0,3.1408967775
2021-01-11 12:30:00,2.3680283658,-0.0645,2.3689066236,0.14650000000000002,-0.0645,0.1600702971,2.2215283658000002,0,2.2215283658000002,3.4128925188,-0.0645,3.4135019547,0.14650000000000002,-0.0645,0.1600702971,3.2663925188,0,3.2663925188
2021-01-11 13:00:00,2.4288974921,-0.0765,2.4301019067,0.1705,-0.0765,0.1868756271,2.2583974921,0,2.2583974921,3.4604127295,-0.0765,3.4612582262,0.1705,-0.0765,0.1868756271,3.2899127295,0,3.2899127295
2021-01-11 13:30:00,2.309086688,-0.07050000000000001,2.3101626745,0.1705,-0.07050000000000001,0.18450067750000002,2.138586688,0,2.138586688,3.3667590103,-0.07050000000000001,3.3674970651000002,0.1705,-0.07050000000000001,0.18450067750000002,3.1962590103,0,3.1962590103
2021-01-11 14:00:00,2.1851892411,-0.0695,2.1862941864,0.17300000000000001,-0.0695,0.1864383276,2.0121892411,0,2.0121892411,3.2751636181,-0.0695,3.275900941,0.17300000000000001,-0.0695,0.1864383276,3.1021636181,0,3.1021636181
2021-01-11 14:30:00,2.1653672668,-0.0745,2.1666484833,0.1835,-0.0745,0.19804671170000002,1.9818672668000001,0,1.9818672668000001,3.2560826152,-0.0745,3.2569347932,0.1835,-0.0745,0.19804671170000002,3.0725826152,0,3.0725826152
2021-01-11 15:00:00,2.294128274,-0.075,2.2953539025,0.1915,-0.075,0.20566295240000002,2.102628274,0,2.102628274,3.3871976526,-0.075,3.3880278833,0.1915,-0.075,0.20566295240000002,3.1956976526,0,3.1956976526
2021-01-11 15:30:00,2.1933499389,-0.076,2.1946662512,0.1955,-0.076,0.2097528307,1.9978499389,0,1.9978499389,3.3026813693,-0.076,3.3035556946,0.1955,-0.076,0.2097528307,3.1071813693,0,3.1071813693
2021-01-11 16:00:00,2.3523105055,-0.0765,2.3535541133,0.199,-0.0765,0.21319767820000002,2.1533105055,0,2.1533105055,3.4071062378,-0.0765,3.4079649596,0.199,-0.0765,0.21319767820000002,3.2081062378,0,3.2081062378
2021-01-11 16:30:00,2.5256136231,-0.079,2.5268488624,0.20500000000000002,-0.079,0.2196952435,2.3206136231,0,2.3206136231,3.6950945016,-0.079,3.6959389031,0.20500000000000002,-0.079,0.2196952435,3.4900945016,0,3.4900945016
2021-01-11 17:00:00,2.474059348,-0.0805,2.4753686408,0.20650000000000002,-0.0805,0.2216359628,2.267559348,0,2.267559348,3.9788785997,-0.0805,3.9796928476,0.20650000000000002,-0.0805,0.2216359628,3.7723785997,0,3.7723785997
2021-01-11 17:30:00,2.6416749782,-0.0755,2.6427536662,0.222,-0.0755,0.23448720650000002,2.4196749781999998,0,2.4196749781999998,4.025315452,-0.0755,4.0260234398,0.222,-0.0755,0.23448720650000002,3.803315452,0,3.803315452
2021-01-11 18:00:00,2.8085640889,-0.0805,2.8097175109,0.21450000000000002,-0.0805,0.22910805310000001,2.5940640889,0,2.5940640889,3.7634520129,-0.0805,3.7643128594,0.21450000000000002,-0.0805,0.22910805310000001,3.5489520129,0,3.5489520129
2021-01-11 18:30:00,2.7482920107,-0.084,2.7495754174,0.21250000000000002,-0.084,0.2285,2.5357920107,0,2.5357920107,3.7487874306,-0.084,3.7497284168,0.21250000000000002,-0.084,0.2285,3.5362874306,0,3.5362874306
2021-01-11 19:00:00,2.5706605431,-0.0845,2.5720489649,0.21,-0.0845,0.2263630933,2.3606605431,0,2.3606605431,3.5932884546,-0.0845,3.594281871,0.21,-0.0845,0.2263630933,3.3832884546,0,3.3832884546
2021-01-11 19:30:00,2.5470853823,-0.0825,2.5484211180000003,0.20850000000000002,-0.0825,0.2242286779,2.3385853823,0,2.3385853823,3.2020683626,-0.0825,3.2031309759,0.20850000000000002,-0.0825,0.2242286779,2.9935683626,0,2.9935683626
2021-01-11 20:00:00,2.5165168951,-0.0825,2.5178688475,0.211,-0.0825,0.2265551809,2.3055168951000002,0,2.3055168951000002,3.0207466764,-0.0825,3.0218730505,0.211,-0.0825,0.2265551809,2.8097466764,0,2.8097466764
2021-01-11 20:30:00,2.3896713722,-0.078,2.3909440117000003,0.223,-0.078,0.2362477513,2.1666713722,0,2.1666713722,2.9030943597,-0.078,2.9041420181,0.223,-0.078,0.2362477513,2.6800943597,0,2.6800943597
2021-01-11 21:00:00,2.3359973712,-0.078,2.337299236,0.227,-0.078,0.24002708180000001,2.1089973712,0,2.1089973712,2.8548207199,-0.078,2.8558860871,0.227,-0.078,0.24002708180000001,2.6278207199,0,2.6278207199
2021-01-11 21:30:00,2.2447419797,-0.0765,2.2460451477,0.2275,-0.0765,0.2400177077,2.0172419797,0,2.0172419797,2.7530517799,-0.0765,2.7541144408,0.2275,-0.0765,0.2400177077,2.5255517799,0,2.5255517799
2021-01-11 22:00:00,2.1675089251,-0.075,2.1688061094,0.228,-0.075,0.2400187493,1.9395089251000002,0,1.9395089251000002,2.6804715334,-0.075,2.6815205838000002,0.228,-0.075,0.2400187493,2.4524715334,0,2.4524715334
2021-01-11 22:30:00,2.1110691816,-0.0745,2.1123833316,0.224,-0.0745,0.2360640803,1.8870691816,0,1.8870691816,2.6345538254000003,-0.0745,2.6356069717,0.224,-0.0745,0.2360640803,2.4105538254,0,2.4105538254
2021-01-11 23:00:00,1.9567163486,-0.0775,1.958250525,0.225,-0.0775,0.2379732128,1.7317163486,0,1.7317163486,2.5179706119,-0.0775,2.5191630063,0.225,-0.0775,0.2379732128,2.2929706119,0,2.2929706119
2021-01-11 23:30:00,1.9377581883000001,-0.0775,1.9393073625000001,0.229,-0.0775,0.24175866070000002,1.7087581883,0,1.7087581883,2.4758828183,-0.0775,2.4770954725,0.229,-0.0775,0.24175866070000002,2.2468828183,0,2.2468828183
2021-01-12 00:00:00,1.9585589454,-0.0755,1.9600136205,0.2205,-0.0755,0.2330675868,1.7380589454000002,0,1.7380589454000002,2.4846688586,-0.0755,2.4858156784,0.2205,-0.0755,0.2330675868,2.2641688586,0,2.2641688586
2021-01-12 00:30:00,2.0460435781,-0.075,2.0474177208,0.225,-0.075,0.23717082450000002,1.8210435781,0,1.8210435781,2.5435159364,-0.075,2.544621449,0.225,-0.075,0.23717082450000002,2.3185159364,0,2.3185159364
2021-01-12 01:00:00,2.0560435781,-0.0795,2.0575799972,0.23500000000000001,-0.0795,0.2480831514,1.8210435781,0,1.8210435781,3.090445105,-0.0795,3.0914674827,0.23500000000000001,-0.0795,0.2480831514,2.8554451050000003,0,2.8554451050000003
2021-01-12 01:30:00,2.1562152647,-0.0805,2.1577174324,0.23600000000000002,-0.0805,0.2493516593,1.9202152647,0,1.9202152647,3.1895553909,-0.0805,3.1905710839,0.23600000000000002,-0.0805,0.2493516593,2.9535553909,0,2.9535553909
2021-01-12 02:00:00,2.2014098369,-0.0805,2.2028811861,0.23,-0.0805,0.2436806312,1.9714098369,0,1.9714098369,3.2348076403,-0.0805,3.2358091291,0.23,-0.0805,0.2436806312,3.0048076403,0,3.0048076403
2021-01-12 02:30:00,2.2506499188999998,-0.081,2.2521070262,0.2285,-0.081,0.2424319492,2.0221499189,0,2.0221499189,3.2691756413,-0.081,3.2701789513,0.2285,-0.081,0.2424319492,3.0406756413,0,3.0406756413
2021-01-12 03:00:00,2.1457585239,-0.0805,2.1472680067,0.228,-0.0805,0.2417938171,1.9177585239,0,1.9177585239,3.2000159348,-0.0805,3.2010283087,0.228,-0.0805,0.2417938171,2.9720159348,0,2.9720159348
2021-01-12 03:30:00,2.1754221007,-0.081,2.1769295616,0.2245,-0.081,0.23866556100000003,1.9509221007000002,0,1.9509221007000002,3.2275729914,-0.081,3.2285892298,0.2245,-0.081,0.23866556100000003,3.0030729914,0,3.0030729914
2021-01-12 04:00:00,2.1236651298,-0.08,2.1251714245,0.2205,-0.08,0.2345639572,1.9031651298,0,1.9031651298,3.1917624927,-0.08,3.1927649162,0.2205,-0.08,0.2345639572,2.9712624927,0,2.9712624927
2021-01-12 04:30:00,2.1199613114,-0.078,2.121395758,0.2185,-0.078,0.23200484910000002,1.9014613114,0,1.9014613114,3.1897624927,-0.078,3.1907160262,0.2185,-0.078,0.23200484910000002,2.9712624927,0,2.9712624927
2021-01-12 05:00:00,2.1176394533,-0.075,2.1189671669,0.217,-0.075,0.2295952961,1.9006394533000002,0,1.9006394533000002,3.1574314687,-0.075,3.1583220988,0.217,-0.075,0.2295952961,2.9404314687,0,2.9404314687
2021-01-12 05:30:00,2.0627411452,-0.0695,2.0639116459,0.20600000000000002,-0.0695,0.21740802650000002,1.8567411452,0,1.8567411452,3.0940942627,-0.0695,3.0948747238,0.20600000000000002,-0.0695,0.21740802650000002,2.8880942627,0,2.8880942627
2021-01-12 06:00:00,2.1742011257,-0.07,2.1753276845,0.20500000000000002,-0.07,0.2166217902,1.9692011257000002,0,1.9692011257000002,3.1565392838,-0.07,3.1573153548,0.20500000000000002,-0.07,0.2166217902,2.9515392838,0,2.9515392838
2021-01-12 06:30:00,2.2143363634,-0.057,2.2150698703,0.169,-0.057,0.17835358140000002,2.0453363634,0,2.0453363634,3.3319153002,-0.057,3.332402822,0.169,-0.057,0.17835358140000002,3.1629153002,0,3.1629153002
2021-01-12 07:00:00,2.1986141189,-0.0375,2.1989338994,0.10550000000000001,-0.0375,0.11196651290000001,2.0931141189,0,2.0931141189,3.6362502374,-0.0375,3.6364435977,0.10550000000000001,-0.0375,0.11196651290000001,3.5307502374,0,3.5307502374
2021-01-12 07:30:00,2.2496136819,-0.011,2.2496405752,0.055,-0.011,0.0560892146,2.1946136819,0,2.1946136819,3.3423423661,-0.011,3.3423604672,0.055,-0.011,0.0560892146,3.2873423661,0,3.2873423661
2021-01-12 08:00:00,2.3961098249,0.0105,2.3961328308,0.009000000000000001,0.0105,0.0138293167,2.3871098249,0,2.3871098249,3.3284961573,0.0105,3.3285127188,0.009000000000000001,0.0105,0.0138293167,3.3194961573,0,3.3194961573
2021-01-12 08:30:00,2.4211034014,0.006,2.421110836,0.002,0.006,0.0063245553000000005,2.4191034014,0,2.4191034014,3.4852231096,0.006,3.4852282743,0.002,0.006,0.0063245553000000005,3.4832231096,0,3.4832231096
2021-01-12 09:00:00,2.3268631658,0.002,2.3268640253,0.0005,0.002,0.0020615528,2.3263631658,0,2.3263631658,3.7773129961,0.002,3.7773135256,0.0005,0.002,0.0020615528,3.7768129961,0,3.7768129961
2021-01-12 09:30:00,2.3812464435000003,0.001,2.3812466534,0.0005,0.001,0.0011180340000000002,2.3807464435,0,2.3807464435,3.8449461161,0.001,3.8449462461,0.0005,0.001,0.0011180340000000002,3.8444461161,0,3.8444461161
2021-01-12 10:00:00,2.2895762258,0.0035,2.2895789009,0.001,0.0035,0.0036400549,2.2885762258,0,2.2885762258,3.7707219801000003,0.0035,3.7707236045,0.001,0.0035,0.0036400549,3.7697219801,0,3.7697219801
2021-01-12 10:30:00,2.3536156436,0.003,2.3536175556,0.0015,0.003,0.0033541020000000003,2.3521156436,0,2.3521156436,3.8382608334,0.003,3.8382620058,0.0015,0.003,0.0033541020000000003,3.8367608334,0,3.8367608334
2021-01-12 11:00:00,2.3128879846,0.0045000000000000005,2.3128923623,0.002,0.0045000000000000005,0.0049244289000000005,2.3108879846,0,2.3108879846,3.79558098,0.0045000000000000005,3.7955836476,0.002,0.0045000000000000005,0.0049244289000000005,3.7935809799999998,0,3.7935809799999998
2021-01-12 11:30:00,2.2683354809000003,0.0025,2.2683368586,0.002,0.0025,0.0032015621000000003,2.2663354809,0,2.2663354809,3.7502099091,0.0025,3.7502107424,0.002,0.0025,0.0032015621000000003,3.7482099091,0,3.7482099091
2021-01-12 12:00:00,2.2190064577,0.007,2.2190174986,0.0025,0.007,0.0074330344,2.2165064577,0,2.2165064577,3.7264066382000003,0.007,3.7264132129,0.0025,0.007,0.0074330344,3.7239066382,0,3.7239066382
2021-01-12 12:30:00,2.2432646522,-0.0015,2.2432651537,0.003,-0.0015,0.0033541020000000003,2.2402646522,0,2.2402646522,3.7369218756,-0.0015,3.7369221766000003,0.003,-0.0015,0.0033541020000000003,3.7339218756,0,3.7339218756
2021-01-12 13:00:00,2.2805721184,-0.0045000000000000005,2.2805765581,0.0055000000000000005,-0.0045000000000000005,0.0071063352,2.2750721184,0,2.2750721184,3.7881077453,-0.0045000000000000005,3.7881104182,0.0055000000000000005,-0.0045000000000000005,0.0071063352,3.7826077453,0,3.7826077453
2021-01-12 13:30:00,2.2444525806,-0.011,2.2444795358,0.006,-0.011,0.0125299641,2.2384525806,0,2.2384525806,3.7777103745,-0.011,3.7777263894,0.006,-0.011,0.0125299641,3.7717103745,0,3.7717103745
2021-01-12 14:00:00,2.3445869833,-0.001,2.3445871965,0.0035,-0.001,0.0036400549,2.3410869833,0,2.3410869833,3.8430071732,-0.001,3.8430073033000003,0.0035,-0.001,0.0036400549,3.8395071732,0,3.8395071732
2021-01-12 14:30:00,2.3248073993,-0.007500000000000001,2.3248194971,0.0105,-0.007500000000000001,0.0129034879,2.3143073993,0,2.3143073993,3.8239775672,-0.007500000000000001,3.8239849221,0.0105,-0.007500000000000001,0.0129034879,3.8134775672,0,3.8134775672
2021-01-12 15:00:00,2.168694019,-0.0045000000000000005,2.1686986877,0.0025,-0.0045000000000000005,0.0051478151000000005,2.166194019,0,2.166194019,3.7180888106000003,-0.0045000000000000005,3.7180915338,0.0025,-0.0045000000000000005,0.0051478151000000005,3.7155888106,0,3.7155888106
2021-01-12 15:30:00,2.2152320156,-0.0045000000000000005,2.2152365862,0.002,-0.0045000000000000005,0.0049244289000000005,2.2132320156,0,2.2132320156,3.7618607220999998,-0.0045000000000000005,3.7618634136,0.002,-0.0045000000000000005,0.0049244289000000005,3.7598607221,0,3.7598607221
2021-01-12 16:00:00,2.2415192655,-0.004,2.2415228345,0.005,-0.004,0.0064031242000000006,2.2365192655,0,2.2365192655,3.7770152154,-0.004,3.7770173335,0.005,-0.004,0.0064031242000000006,3.7720152154,0,3.7720152154
2021-01-12 16:30:00,2.2362991659,-0.0055000000000000005,2.2363059293,0.0015,-0.0055000000000000005,0.0057008771000000005,2.2347991659,0,2.2347991659,3.7759800969,-0.0055000000000000005,3.7759841025,0.0015,-0.0055000000000000005,0.0057008771000000005,3.7744800969,0,3.7744800969
2021-01-12 17:00:00,2.2717585319999998,-0.0005,2.2717585871,0.0,-0.0005,0.0005,2.2717585319999998,0,2.2717585319999998,3.7415706119000003,-0.0005,3.7415706454,0.0,-0.0005,0.0005,3.7415706119000003,0,3.7415706119000003
2021-01-12 17:30:00,2.5130321703,-0.0025,2.5130334138,0.0,-0.0025,0.0025,2.5130321703,0,2.5130321703,3.6867797827,-0.0025,3.6867806303,0.0,-0.0025,0.0025,3.6867797827,0,3.6867797827
2021-01-12 18:00:00,2.6375700875,0.0,2.6375700875,0.0,0.0,0.0,2.6375700875,0,2.6375700875,3.5755930328,0.0,3.5755930328,0.0,0.0,0.0,3.5755930328,0,3.5755930328
2021-01-12 18:30:00,2.7613185359,0.0,2.7613185359,0.0,0.0,0.0,2.7613185359,0,2.7613185359,3.6871724386,0.0,3.6871724386,0.0,0.0,0.0,3.6871724386,0,3.6871724386
2021-01-12 19:00:00,2.7142275385,0.0,2.7142275385,0.0,0.0,0.0,2.7142275385,0,2.7142275385,3.6313397809,0.0,3.6313397809,0.0,0.0,0.0,3.6313397809,0,3.6313397809
2021-01-12 19:30:00,2.6629602202,0.0,2.6629602202,0.0,0.0,0.0,2.6629602202,0,2.6629602202,3.5963714071,0.0,3.5963714071,0.0,0.0,0.0,3.5963714071,0,3.5963714071
2021-01-12 20:00:00,2.5541919329000002,0.0,2.5541919329000002,0.0,0.0,0.0,2.5541919329000002,0,2.5541919329000002,3.5204826402,0.0,3.5204826402,0.0,0.0,0.0,3.5204826402,0,3.5204826402
2021-01-12 20:30:00,2.534337088,0.0,2.534337088,0.0,0.0,0.0,2.534337088,0,2.534337088,3.5198597947,0.0,3.5198597947,0.0,0.0,0.0,3.5198597947,0,3.5198597947
2021-01-12 21:00:00,2.6178957223,0.003,2.6178974413000002,0.0,0.003,0.003,2.6178957223,0,2.6178957223,3.3439658783,0.003,3.343967224,0.0,0.003,0.003,3.3439658783,0,3.3439658783
2021-01-12 21:30:00,2.5577078228,0.0,2.5577078228,0.0,0.0,0.0,2.5577078228,0,2.5577078228,3.0388188828,0.0,3.0388188828,0.0,0.0,0.0,3.0388188828,0,3.0388188828
2021-01-12 22:00:00,2.499169182,0.0,2.499169182,0.0,0.0,0.0,2.499169182,0,2.499169182,2.9756743725,0.0,2.9756743725,0.0,0.0,0.0,2.9756743725,0,2.9756743725
2021-01-12 22:30:00,2.5005137731,0.0,2.5005137731,0.0,0.0,0.0,2.5005137731,0,2.5005137731,2.9571095592,0.0,2.9571095592,0.0,0.0,0.0,2.9571095592,0,2.9571095592
2021-01-12 23:00:00,2.3870438338,0.0,2.3870438338,0.0,0.0,0.0,2.3870438338,0,2.3870438338,2.8555537045,0.0,2.8555537045,0.0,0.0,0.0,2.8555537045,0,2.8555537045
2021-01-12 23:30:00,2.2739211707,0.0005,2.2739212256,0.0,0.0005,0.0005,2.2739211707,0,2.2739211707,2.7419697963000003,0.0005,2.7419698419,0.0,0.0005,0.0005,2.7419697963000003,0,2.7419697963000003
2021-01-13 00:00:00,2.2872237974000003,0.003,2.2872257649,0.0005,0.003,0.0030413813000000002,2.2867237974,0,2.2867237974,2.7637133994000003,0.003,2.7637150277,0.0005,0.003,0.0030413813000000002,2.7632133994,0,2.7632133994
2021-01-13 00:30:00,2.3273495257,-0.0015,2.327350009,0.0005,-0.0015,0.0015811388,2.3268495257,0,2.3268495257,2.8015618273,-0.0015,2.8015622288,0.0005,-0.0015,0.0015811388,2.8010618273,0,2.8010618273
2021-01-13 01:00:00,2.423776996,0.0,2.423776996,0.004,0.0,0.004,2.419776996,0,2.419776996,2.8796775368,0.0,2.8796775368,0.004,0.0,0.004,2.8756775368,0,2.8756775368
2021-01-13 01:30:00,2.430276996,0.0115,2.4303042046,0.0105,0.0115,0.015572411500000001,2.419776996,0,2.419776996,2.8887870446,0.0115,2.8888099347000002,0.0105,0.0115,0.015572411500000001,2.8782870446,0,2.8782870446
2021-01-13 02:00:00,2.4977512438,0.015,2.4977962839,0.011,0.015,0.0186010752,2.4867512438,0,2.4867512438,2.9595656989,0.015,2.959603711,0.011,0.015,0.0186010752,2.9485656989,0,2.9485656989
2021-01-13 02:30:00,2.4261417705,0.011,2.4261667071,0.016,0.011,0.0194164878,2.4101417705,0,2.4101417705,2.899768639,0.011,2.8997895026,0.016,0.011,0.0194164878,2.883768639,0,2.883768639
2021-01-13 03:00:00,2.4223130694,0.0145,2.4223564676000002,0.01,0.0145,0.017613915,2.4123130694,0,2.4123130694,2.8989599417000003,0.0145,2.8989962044,0.01,0.0145,0.017613915,2.8889599417,0,2.8889599417
2021-01-13 03:30:00,2.4374392414,0.013000000000000001,2.4374739087,0.008,0.013000000000000001,0.0152643375,2.4294392414,0,2.4294392414,2.9106486856,0.013000000000000001,2.9106777168,0.008,0.013000000000000001,0.0152643375,2.9026486856,0,2.9026486856
2021-01-13 04:00:00,2.4172071138,0.0155,2.417256809,0.0105,0.0155,0.0187216452,2.4067071138,0,2.4067071138,2.8902367711,0.0155,2.8902783332,0.0105,0.0155,0.0187216452,2.8797367711,0,2.8797367711
2021-01-13 04:30:00,2.3673373452,0.0175,2.3674020266999998,0.013000000000000001,0.0175,0.0218002294,2.3543373452,0,2.3543373452,2.8514424282,0.0175,2.8514961286,0.013000000000000001,0.0175,0.0218002294,2.8384424282,0,2.8384424282
2021-01-13 05:00:00,2.3600074812000003,0.014,2.3600490062,0.017,0.014,0.0220227155,2.3430074812,0,2.3430074812,2.8383810349000003,0.014,2.8384155614,0.017,0.014,0.0220227155,2.8213810349,0,2.8213810349
2021-01-13 05:30:00,2.3218137835,-0.01,2.3218353183,0.048,-0.01,0.0490306027,2.2738137835,0,2.2738137835,2.8145614537,-0.01,2.8145792184,0.048,-0.01,0.0490306027,2.7665614537,0,2.7665614537
2021-01-13 06:00:00,2.3540858624,-0.0425,2.3544694726,0.1165,-0.0425,0.12401008020000001,2.2375858624,0,2.2375858624,2.8564616566,-0.0425,2.8567778082,0.1165,-0.0425,0.12401008020000001,2.7399616566000002,0,2.7399616566000002
2021-01-13 06:30:00,2.5031617518,-0.0465,2.5035936183,0.1345,-0.0465,0.1423112785,2.3686617518,0,2.3686617518,2.9873685062,-0.0465,2.987730383,0.1345,-0.0465,0.1423112785,2.8528685062,0,2.8528685062
2021-01-13 07:00:00,2.4742979115,-0.0565,2.4749429094,0.1495,-0.0565,0.1598202115,2.3247979115,0,2.3247979115,2.9545389623,-0.0565,2.9550791411,0.1495,-0.0565,0.1598202115,2.8050389623000003,0,2.8050389623000003
2021-01-13 07:30:00,2.4368048621,-0.063,2.4376191121,0.16,-0.063,0.1719563898,2.2768048621,0,2.2768048621,3.3109121881,-0.063,3.3115115155,0.16,-0.063,0.1719563898,3.1509121881,0,3.1509121881
2021-01-13 08:00:00,2.4187697566,-0.073,2.4198710989,0.1675,-0.073,0.1827163102,2.2512697566,0,2.2512697566,3.436825054,-0.073,3.4376002461,0.1675,-0.073,0.1827163102,3.269325054,0,3.269325054
2021-01-13 08:30:00,2.4020922261,-0.0805,2.4034407237,0.161,-0.0805,0.18000347220000001,2.2410922261,0,2.2410922261,3.4185117747,-0.0805,3.4194594607,0.161,-0.0805,0.18000347220000001,3.2575117747,0,3.2575117747
2021-01-13 09:00:00,2.4744856714,-0.0765,2.4756679074,0.1615,-0.0765,0.1787022664,2.3129856714,0,2.3129856714,3.4833940085,-0.0765,3.4842339284,0.1615,-0.0765,0.1787022664,3.3218940085,0,3.3218940085
2021-01-13 09:30:00,2.5045699708,-0.075,2.5056926664,0.17400000000000002,-0.075,0.1894755921,2.3305699708,0,2.3305699708,3.5133579302999998,-0.075,3.5141583554,0.17400000000000002,-0.075,0.1894755921,3.3393579303,0,3.3393579303
2021-01-13 10:00:00,2.5152361119,-0.076,2.5163840523000003,0.17200000000000001,-0.076,0.1880425484,2.3432361119,0,2.3432361119,3.5660685656,-0.076,3.5668783291,0.17200000000000001,-0.076,0.1880425484,3.3940685656,0,3.3940685656
2021-01-13 10:30:00,2.5128471355,-0.074,2.5139365,0.1675,-0.074,0.18311813130000001,2.3453471355,0,2.3453471355,3.5758212653,-0.074,3.5765868816,0.1675,-0.074,0.18311813130000001,3.4083212653,0,3.4083212653
2021-01-13 11:00:00,2.3993447683999998,-0.08,2.4006780954,0.178,-0.08,0.19515122340000002,2.2213447684,0,2.2213447684,3.4853089282000003,-0.08,3.4862269469,0.178,-0.08,0.19515122340000002,3.3073089282,0,3.3073089282
2021-01-13 11:30:00,2.3935548727000002,-0.08,2.3948914231,0.186,-0.08,0.2024746898,2.2075548727,0,2.2075548727,3.4903320525,-0.08,3.4912487503,0.186,-0.08,0.2024746898,3.3043320525,0,3.3043320525
2021-01-13 12:00:00,2.4412021552,-0.074,2.4423234762,0.17250000000000001,-0.074,0.18770255730000002,2.2687021552,0,2.2687021552,3.5292193148,-0.074,3.5299950385,0.17250000000000001,-0.074,0.18770255730000002,3.3567193148,0,3.3567193148
2021-01-13 12:30:00,2.4897835813,-0.07250000000000001,2.4908389213,0.1705,-0.07250000000000001,0.1852741212,2.3192835813,0,2.3192835813,3.5449142923,-0.07250000000000001,3.5456555938000003,0.1705,-0.07250000000000001,0.1852741212,3.3744142923,0,3.3744142923
2021-01-13 13:00:00,2.5227903607,-0.07250000000000001,2.523831899,0.163,-0.07250000000000001,0.1783963284,2.3597903607,0,2.3597903607,3.5714932579000003,-0.07250000000000001,3.5722290438,0.163,-0.07250000000000001,0.1783963284,3.4084932579,0,3.4084932579
2021-01-13 13:30:00,2.4755343234,-0.048,2.4759996337,0.12250000000000001,-0.048,0.13156842330000001,2.3530343234,0,2.3530343234,3.4810487069000002,-0.048,3.4813796259,0.12250000000000001,-0.048,0.13156842330000001,3.3585487069,0,3.3585487069
2021-01-13 14:00:00,2.5141130241000003,-0.048,2.5145711956,0.116,-0.048,0.1255388386,2.3981130241,0,2.3981130241,3.4969274961,-0.048,3.4972569127,0.116,-0.048,0.1255388386,3.3809274961,0,3.3809274961
2021-01-13 14:30:00,2.5179205614,-0.064,2.5187337996,0.14450000000000002,-0.064,0.1580387611,2.3734205614,0,2.3734205614,3.5223898254,-0.064,3.5229712009,0.14450000000000002,-0.064,0.1580387611,3.3778898254,0,3.3778898254
2021-01-13 15:00:00,2.3517634547,-0.06,2.3525287133,0.14350000000000002,-0.06,0.15553858040000001,2.2082634547,0,2.2082634547,3.398213127,-0.06,3.3987427759,0.14350000000000002,-0.06,0.15553858040000001,3.254713127,0,3.254713127
2021-01-13 15:30:00,2.4190610296,-0.0575,2.4197443077000003,0.136,-0.0575,0.1476558499,2.2830610296,0,2.2830610296,3.4472983608,-0.0575,3.4477778697,0.136,-0.0575,0.1476558499,3.3112983608,0,3.3112983608
2021-01-13 16:00:00,2.3956641821,-0.0545,2.3962840239,0.1315,-0.0545,0.1423464085,2.2641641821,0,2.2641641821,3.4250569644,-0.0545,3.4254905429,0.1315,-0.0545,0.1423464085,3.2935569644,0,3.2935569644
2021-01-13 16:30:00,2.3040888835,-0.056,2.3047693124,0.138,-0.056,0.1489295135,2.1660888835,0,2.1660888835,3.3299704525,-0.056,3.3304412943,0.138,-0.056,0.1489295135,3.1919704525,0,3.1919704525
2021-01-13 17:00:00,2.2296682048,-0.056,2.2303713375,0.14200000000000002,-0.056,0.15264337520000001,2.0876682048,0,2.0876682048,3.2579876352,-0.056,3.2584688784,0.14200000000000002,-0.056,0.15264337520000001,3.1159876352,0,3.1159876352
2021-01-13 17:30:00,2.4344963745,-0.0455,2.434921528,0.138,-0.0455,0.14530743270000002,2.2964963745,0,2.2964963745,3.4062317835,-0.0455,3.4065356615,0.138,-0.0455,0.14530743270000002,3.2682317835,0,3.2682317835
2021-01-13 18:00:00,2.5730215101000002,-0.0565,2.5736417662999997,0.1355,-0.0565,0.1468076973,2.4375215101,0,2.4375215101,3.5366949154,-0.0565,3.5371461908,0.1355,-0.0565,0.1468076973,3.4011949154,0,3.4011949154
2021-01-13 18:30:00,2.6181282214,-0.053500000000000006,2.6186747857,0.124,-0.053500000000000006,0.1350490652,2.4941282214,0,2.4941282214,3.5642006995999997,-0.053500000000000006,3.5646022046,0.124,-0.053500000000000006,0.1350490652,3.4402006996,0,3.4402006996
2021-01-13 19:00:00,2.4269960702,-0.054,2.4275967385,0.128,-0.054,0.1389244399,2.2989960702,0,2.2989960702,3.3741247531000003,-0.054,3.3745568375,0.128,-0.054,0.1389244399,3.2461247531,0,3.2461247531
2021-01-13 19:30:00,2.4573182279,-0.0635,2.4581385484,0.15,-0.0635,0.1628872309,2.3073182279,0,2.3073182279,3.3887721974,-0.0635,3.3893670878,0.15,-0.0635,0.1628872309,3.2387721974,0,3.2387721974
2021-01-13 20:00:00,2.3037354646,-0.0635,2.3046104532,0.151,-0.0635,0.1638085773,2.1527354646,0,2.1527354646,3.2622321165,-0.0635,3.2628500781,0.151,-0.0635,0.1638085773,3.1112321165,0,3.1112321165
2021-01-13 20:30:00,2.2078591357,-0.053,2.2084951807,0.1535,-0.053,0.162392272,2.0543591357,0,2.0543591357,3.1801444709,-0.053,3.1805860868,0.1535,-0.053,0.162392272,3.0266444709,0,3.0266444709
2021-01-13 21:00:00,2.2537257875,-0.051000000000000004,2.2543027581,0.149,-0.051000000000000004,0.1574865074,2.1047257875,0,2.1047257875,3.2305875474,-0.051000000000000004,3.2309900806,0.149,-0.051000000000000004,0.1574865074,3.0815875474,0,3.0815875474
2021-01-13 21:30:00,2.2325912174,-0.0495,2.2331398958,0.15,-0.0495,0.1579564813,2.0825912174,0,2.0825912174,3.0522153265,-0.0495,3.0526166889,0.15,-0.0495,0.1579564813,2.9022153265,0,2.9022153265
2021-01-13 22:00:00,2.2445906033,-0.049,2.245125381,0.145,-0.049,0.1530555455,2.0995906033,0,2.0995906033,2.715033616,-0.049,2.7154757476,0.145,-0.049,0.1530555455,2.570033616,0,2.570033616
2021-01-13 22:30:00,2.2015355287,-0.0375,2.2018548849,0.112,-0.0375,0.1181111764,2.0895355287,0,2.0895355287,2.6710669631,-0.0375,2.6713301876,0.112,-0.0375,0.1181111764,2.5590669631000003,0,2.5590669631000003
2021-01-13 23:00:00,2.1256758098,-0.030500000000000003,2.1258946113,0.0965,-0.030500000000000003,0.101205237,2.0291758098,0,2.0291758098,2.5998113815,-0.030500000000000003,2.5999902826,0.0965,-0.030500000000000003,0.101205237,2.5033113815,0,2.5033113815
2021-01-13 23:30:00,2.0443318562,-0.0245,2.0444786593,0.0835,-0.0245,0.0870201126,1.9608318562,0,1.9608318562,2.5174474232,-0.0245,2.5175666384,0.0835,-0.0245,0.0870201126,2.4339474232000002,0,2.4339474232000002
2021-01-14 00:00:00,1.9245501496,-0.021500000000000002,1.9246702389,0.0815,-0.021500000000000002,0.0842881961,1.8430501496,0,1.8430501496,2.3810485944,-0.021500000000000002,2.381145661,0.0815,-0.021500000000000002,0.0842881961,2.2995485944,0,2.2995485944
2021-01-14 00:30:00,2.2318708698,-0.0235,2.2319945854,0.0835,-0.0235,0.0867438759,2.1483708698,0,2.1483708698,2.6253709894,-0.0235,2.6254761629,0.0835,-0.0235,0.0867438759,2.5418709894,0,2.5418709894
2021-01-14 01:00:00,1.9398179153,-0.02,1.939921015,0.0765,-0.02,0.07907117050000001,1.8633179153000001,0,1.8633179153000001,2.7775296578,-0.02,2.7776016633,0.0765,-0.02,0.07907117050000001,2.7010296578,0,2.7010296578
2021-01-14 01:30:00,1.9278857742,-0.022500000000000003,1.9280170665,0.077,-0.022500000000000003,0.08022001000000001,1.8508857742,0,1.8508857742,2.9053114898,-0.022500000000000003,2.9053986134,0.077,-0.022500000000000003,0.08022001000000001,2.8283114898,0,2.8283114898
2021-01-14 02:00:00,1.9747447741,-0.036500000000000005,1.9750820674,0.1,-0.036500000000000005,0.10645304130000001,1.8747447741,0,1.8747447741,2.9845915363,-0.036500000000000005,2.984814716,0.1,-0.036500000000000005,0.10645304130000001,2.8845915363,0,2.8845915363
2021-01-14 02:30:00,1.9657157411,-0.0505,1.9663643164,0.1385,-0.0505,0.1474194695,1.8272157411,0,1.8272157411,3.0026826085,-0.0505,3.0031072404,0.1385,-0.0505,0.1474194695,2.8641826085,0,2.8641826085
2021-01-14 03:00:00,2.0594049215,-0.047,2.0599411717,0.133,-0.047,0.1410602708,1.9264049215,0,1.9264049215,3.0943444234,-0.047,3.0947013443,0.133,-0.047,0.1410602708,2.9613444234,0,2.9613444234
2021-01-14 03:30:00,2.1087415949,-0.034,2.1090156742,0.10200000000000001,-0.034,0.1075174404,2.0067415949,0,2.0067415949,3.1206990342,-0.034,3.1208842436,0.10200000000000001,-0.034,0.1075174404,3.0186990342,0,3.0186990342
2021-01-14 04:00:00,2.1480099598,-0.031,2.1482336436,0.106,-0.031,0.11044002900000001,2.0420099598,0,2.0420099598,3.1414599167,-0.031,3.1416128673,0.106,-0.031,0.11044002900000001,3.0354599167,0,3.0354599167
2021-01-14 04:30:00,2.1253664785,-0.0415,2.1257716054,0.1245,-0.0415,0.1312345229,2.0008664785,0,2.0008664785,3.1344856062,-0.0415,3.1347603203,0.1245,-0.0415,0.1312345229,3.0099856062,0,3.0099856062
2021-01-14 05:00:00,2.1286549493,-0.044,2.129109648,0.12250000000000001,-0.044,0.1301623986,2.0061549493,0,2.0061549493,3.1297739075,-0.044,3.1300831797,0.12250000000000001,-0.044,0.1301623986,3.0072739075,0,3.0072739075
2021-01-14 05:30:00,2.1160937255,-0.0405,2.1164812555,0.11900000000000001,-0.0405,0.125703023,1.9970937255,0,1.9970937255,3.0979915962,-0.0405,3.0982563129,0.11900000000000001,-0.0405,0.125703023,2.9789915962,0,2.9789915962
