Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-14 06:00:00,2.1088907338,-0.043500000000000004,2.1093393224,0.122,-0.043500000000000004,0.129523164,1.9868907338000001,0,1.9868907338000001,3.0843469344,-0.043500000000000004,3.0846536696,0.122,-0.043500000000000004,0.129523164,2.9623469344,0,2.9623469344
2021-01-14 06:30:00,2.1491092287,-0.056,2.1498387095,0.155,-0.056,0.1648059465,1.9941092287000002,0,1.9941092287000002,3.1478171722,-0.056,3.1483152557,0.155,-0.056,0.1648059465,2.9928171722,0,2.9928171722
2021-01-14 07:00:00,2.2145001742,-0.0695,2.2155905018,0.17350000000000002,-0.0695,0.1869023809,2.0410001742,0,2.0410001742,3.2117807346,-0.0695,3.2125326048,0.17350000000000002,-0.0695,0.1869023809,3.0382807346,0,3.0382807346
2021-01-14 07:30:00,2.1763081168,-0.081,2.1778149644,0.1935,-0.081,0.2097695164,1.9828081168,0,1.9828081168,3.5779653831,-0.081,3.5788821275,0.1935,-0.081,0.2097695164,3.3844653831000002,0,3.3844653831000002
2021-01-14 08:00:00,2.2004269646,-0.0825,2.2019729963,0.187,-0.0825,0.2043899459,2.0134269646,0,2.0134269646,3.4377475967,-0.0825,3.4387373829,0.187,-0.0825,0.2043899459,3.2507475967,0,3.2507475967
2021-01-14 08:30:00,2.2603051641,-0.08650000000000001,2.2619597001000002,0.167,-0.08650000000000001,0.1880724594,2.0933051641000002,0,2.0933051641000002,3.6470622901,-0.08650000000000001,3.6480879373,0.167,-0.08650000000000001,0.1880724594,3.4800622901000002,0,3.4800622901000002
2021-01-14 09:00:00,2.3378825018000002,-0.0825,2.339337693,0.155,-0.0825,0.1755882969,2.1828825018,0,2.1828825018,3.9084261532999998,-0.0825,3.9092967713,0.155,-0.0825,0.1755882969,3.7534261533,0,3.7534261533
2021-01-14 09:30:00,2.4643499638,-0.07100000000000001,2.4653725366,0.14850000000000002,-0.07100000000000001,0.1646002734,2.3158499638,0,2.3158499638,3.9684701597,-0.07100000000000001,3.9691052403000002,0.14850000000000002,-0.07100000000000001,0.1646002734,3.8199701597,0,3.8199701597
2021-01-14 10:00:00,2.3562198182,-0.08,2.3575775346,0.17200000000000001,-0.08,0.1896944912,2.1842198182,0,2.1842198182,3.9211703313,-0.08,3.9219863293,0.17200000000000001,-0.08,0.1896944912,3.7491703313,0,3.7491703313
2021-01-14 10:30:00,2.4063932601999998,-0.0795,2.4077061226,0.17300000000000001,-0.0795,0.190392358,2.2333932602,0,2.2333932602,3.9287576669,-0.0795,3.9295619419000003,0.17300000000000001,-0.0795,0.190392358,3.7557576669,0,3.7557576669
2021-01-14 11:00:00,2.1509491994,-0.0805,2.1524550421,0.183,-0.0805,0.1999231102,1.9679491994,0,1.9679491994,3.77179126,-0.0805,3.7726502036,0.183,-0.0805,0.1999231102,3.58879126,0,3.58879126
2021-01-14 11:30:00,2.0698022323,-0.0835,2.0714858269,0.1895,-0.0835,0.20708090210000002,1.8803022323,0,1.8803022323,3.7281858014,-0.0835,3.7291207569,0.1895,-0.0835,0.20708090210000002,3.5386858013999998,0,3.5386858013999998
2021-01-14 12:00:00,2.2882781825,-0.08600000000000001,2.2898936745,0.1845,-0.08600000000000001,0.2035589595,2.1037781825,0,2.1037781825,3.9322578438,-0.08600000000000001,3.933198158,0.1845,-0.08600000000000001,0.2035589595,3.7477578438,0,3.7477578438
2021-01-14 12:30:00,2.2841209517,-0.0845,2.2856834365,0.17200000000000001,-0.0845,0.19163572210000002,2.1121209517,0,2.1121209517,3.9236381573,-0.0845,3.9245479535000003,0.17200000000000001,-0.0845,0.19163572210000002,3.7516381573,0,3.7516381573
2021-01-14 13:00:00,2.1914984084,-0.084,2.193107675,0.171,-0.084,0.1905177157,2.0204984084,0,2.0204984084,3.8679308129,-0.084,3.8688428210000003,0.171,-0.084,0.1905177157,3.6969308129,0,3.6969308129
2021-01-14 13:30:00,2.1833443102,-0.0845,2.1849788618,0.1865,-0.0845,0.20474984740000002,1.9968443102000002,0,1.9968443102000002,3.8809830787,-0.0845,3.8819028719,0.1865,-0.0845,0.20474984740000002,3.6944830787000003,0,3.6944830787000003
2021-01-14 14:00:00,2.2311133660999998,-0.084,2.2326940794,0.195,-0.084,0.2123228674,2.0361133661,0,2.0361133661,3.9228661063,-0.084,3.9237653457,0.195,-0.084,0.2123228674,3.7278661063,0,3.7278661063
2021-01-14 14:30:00,2.2236015423,-0.083,2.2251500666,0.182,-0.083,0.2000324974,2.0416015423,0,2.0416015423,3.909587939,-0.083,3.9104688789,0.182,-0.083,0.2000324974,3.727587939,0,3.727587939
2021-01-14 15:00:00,2.1395458571,-0.078,2.1409671821,0.1915,-0.078,0.2067758448,1.9480458571,0,1.9480458571,3.8475040112,-0.078,3.8482945724,0.1915,-0.078,0.2067758448,3.6560040112000003,0,3.6560040112000003
2021-01-14 15:30:00,2.2176265746,-0.0765,2.2189456673,0.185,-0.0765,0.2001930318,2.0326265746,0,2.0326265746,3.8798914963,-0.0765,3.8806456,0.185,-0.0765,0.2001930318,3.6948914963,0,3.6948914963
2021-01-14 16:00:00,2.2020523211,-0.0775,2.2034156836,0.187,-0.0775,0.2024234423,2.0150523211,0,2.0150523211,3.8310088665,-0.0775,3.8317926856,0.187,-0.0775,0.2024234423,3.6440088665,0,3.6440088665
2021-01-14 16:30:00,2.2364627142,-0.076,2.2377536665,0.186,-0.076,0.2009278477,2.0504627142,0,2.0504627142,3.8938777204,-0.076,3.8946193269,0.186,-0.076,0.2009278477,3.7078777204,0,3.7078777204
2021-01-14 17:00:00,2.093186025,-0.051000000000000004,2.0938072345,0.14850000000000002,-0.051000000000000004,0.15701353440000002,1.9446860250000002,0,1.9446860250000002,3.6675685939,-0.051000000000000004,3.6679231714,0.14850000000000002,-0.051000000000000004,0.15701353440000002,3.5190685939,0,3.5190685939
2021-01-14 17:30:00,2.2268131325000002,-0.045,2.2272677717000002,0.1355,-0.045,0.14277692390000002,2.0913131325,0,2.0913131325,3.6952613956,-0.045,3.695535385,0.1355,-0.045,0.14277692390000002,3.5597613956,0,3.5597613956
2021-01-14 18:00:00,2.368437157,-0.0415,2.3688007127,0.112,-0.0415,0.1194414082,2.256437157,0,2.256437157,3.8287194934,-0.0415,3.8289443988,0.112,-0.0415,0.1194414082,3.7167194934000003,0,3.7167194934000003
2021-01-14 18:30:00,2.4221260939,-0.036000000000000004,2.4223936127,0.1015,-0.036000000000000004,0.10769517170000001,2.3206260939,0,2.3206260939,3.8969871019,-0.036000000000000004,3.8971533807,0.1015,-0.036000000000000004,0.10769517170000001,3.7954871019,0,3.7954871019
2021-01-14 19:00:00,2.3696014378,-0.036000000000000004,2.3698748857,0.10400000000000001,-0.036000000000000004,0.1100545319,2.2656014378,0,2.2656014378,3.8654697973000003,-0.036000000000000004,3.8656374317,0.10400000000000001,-0.036000000000000004,0.1100545319,3.7614697973,0,3.7614697973
2021-01-14 19:30:00,2.346348577,-0.0395,2.3466810382,0.121,-0.0395,0.127284131,2.225348577,0,2.225348577,3.7369678299,-0.0395,3.7371765829,0.121,-0.0395,0.127284131,3.6159678298999998,0,3.6159678298999998
2021-01-14 20:00:00,2.427409727,-0.038,2.4277071452,0.1275,-0.038,0.1330422865,2.299909727,0,2.299909727,3.4120004172,-0.038,3.4122120167,0.1275,-0.038,0.1330422865,3.2845004172,0,3.2845004172
2021-01-14 20:30:00,2.3787750277,-0.029,2.3789517928,0.10250000000000001,-0.029,0.1065234716,2.2762750277,0,2.2762750277,3.3576409435,-0.029,3.3577661779,0.10250000000000001,-0.029,0.1065234716,3.2551409435,0,3.2551409435
2021-01-14 21:00:00,2.3284228259,-0.0195,2.3285044785,0.0755,-0.0195,0.0779775609,2.2529228259,0,2.2529228259,3.3114420264,-0.0195,3.3114994404,0.0755,-0.0195,0.0779775609,3.2359420264,0,3.2359420264
2021-01-14 21:30:00,2.1972762735,-0.021500000000000002,2.1973814581,0.0855,-0.021500000000000002,0.0881617831,2.1117762735,0,2.1117762735,3.1678572707,-0.021500000000000002,3.1679302293,0.0855,-0.021500000000000002,0.0881617831,3.0823572707,0,3.0823572707
2021-01-14 22:00:00,2.3332400047,-0.0195,2.3333214887000002,0.07350000000000001,-0.0195,0.0760427511,2.2597400047000002,0,2.2597400047000002,3.2859006846,-0.0195,3.2859585449,0.07350000000000001,-0.0195,0.0760427511,3.2124006846,0,3.2124006846
2021-01-14 22:30:00,2.2927031251,-0.01,2.2927249333,0.061,-0.01,0.061814237800000005,2.2317031251,0,2.2317031251,3.2392799765,-0.01,3.239295412,0.061,-0.01,0.061814237800000005,3.1782799765,0,3.1782799765
2021-01-14 23:00:00,2.2021079557,-0.022500000000000003,2.2022228994,0.078,-0.022500000000000003,0.0811803548,2.1241079557,0,2.1241079557,3.1761565186,-0.022500000000000003,3.176236213,0.078,-0.022500000000000003,0.0811803548,3.0981565186,0,3.0981565186
2021-01-14 23:30:00,2.2299930197,-0.018500000000000003,2.2300697562,0.075,-0.018500000000000003,0.0772479773,2.1549930197,0,2.1549930197,3.2121139786,-0.018500000000000003,3.212167253,0.075,-0.018500000000000003,0.0772479773,3.1371139786,0,3.1371139786
2021-01-15 00:00:00,2.2736739386,0.002,2.2736748182,0.039,0.002,0.0390512484,2.2346739386,0,2.2346739386,3.1399972551,0.002,3.1399978921,0.039,0.002,0.0390512484,3.1009972551,0,3.1009972551
2021-01-15 00:30:00,2.4485616965,0.007500000000000001,2.4485731828,0.017,0.007500000000000001,0.0185809042,2.4315616965,0,2.4315616965,2.8882317088000002,0.007500000000000001,2.8882414466,0.017,0.007500000000000001,0.0185809042,2.8712317088,0,2.8712317088
2021-01-15 01:00:00,2.5089180749,0.006,2.5089252493,0.0035,0.006,0.006946222,2.5054180749,0,2.5054180749,3.030271257,0.006,3.030277197,0.0035,0.006,0.006946222,3.026771257,0,3.026771257
2021-01-15 01:30:00,2.4961792738,0.006500000000000001,2.4961877367,0.0025,0.006500000000000001,0.0069641941,2.4936792738,0,2.4936792738,3.3641023124,0.006500000000000001,3.364108592,0.0025,0.006500000000000001,0.0069641941,3.3616023124,0,3.3616023124
2021-01-15 02:00:00,2.8140765441,0.005,2.8140809861,0.001,0.005,0.0050990195,2.8130765441000003,0,2.8130765441000003,3.6031391363000003,0.005,3.6031426055,0.001,0.005,0.0050990195,3.6021391363,0,3.6021391363
2021-01-15 02:30:00,3.2845916532,0.006,3.2845971333,0.0005,0.006,0.0060207973,3.2840916532,0,3.2840916532,3.9653498012,0.006,3.9653543405000002,0.0005,0.006,0.0060207973,3.9648498012,0,3.9648498012
2021-01-15 03:00:00,3.2840916532,0.0,3.2840916532,0.0,0.0,0.0,3.2840916532,0,3.2840916532,3.9810430906,0.0,3.9810430906,0.0,0.0,0.0,3.9810430906,0,3.9810430906
2021-01-15 03:30:00,3.2929516127,0.0,3.2929516127,0.0,0.0,0.0,3.2929516127,0,3.2929516127,3.9868378398,0.0,3.9868378398,0.0,0.0,0.0,3.9868378398,0,3.9868378398
2021-01-15 04:00:00,3.2922478804,0.003,3.2922492473,0.0,0.003,0.003,3.2922478804,0,3.2922478804,4.0118224995,0.003,4.0118236211,0.0,0.003,0.003,4.0118224995,0,4.0118224995
2021-01-15 04:30:00,2.4816571962,0.007500000000000001,2.4816685293000003,0.001,0.007500000000000001,0.007566373,2.4806571962,0,2.4806571962,3.3946556447000003,0.007500000000000001,3.3946639298,0.001,0.007500000000000001,0.007566373,3.3936556447,0,3.3936556447
2021-01-15 05:00:00,2.1016980766,0.006,2.1017066411,0.001,0.006,0.0060827625,2.1006980766,0,2.1006980766,3.0935358405,0.006,3.0935416591,0.001,0.006,0.0060827625,3.0925358405,0,3.0925358405
2021-01-15 05:30:00,2.0495602296,0.0055000000000000005,2.0495676092,0.001,0.0055000000000000005,0.005590169900000001,2.0485602296,0,2.0485602296,3.0497198048,0.0055000000000000005,3.0497247643,0.001,0.0055000000000000005,0.005590169900000001,3.0487198048,0,3.0487198048
2021-01-15 06:00:00,2.0742526923,0.0055000000000000005,2.0742599841000002,0.001,0.0055000000000000005,0.005590169900000001,2.0732526923,0,2.0732526923,3.0442659232000002,0.0055000000000000005,3.0442708916,0.001,0.0055000000000000005,0.005590169900000001,3.0432659232,0,3.0432659232
2021-01-15 06:30:00,2.4270515663,0.003,2.4270534204,0.0005,0.003,0.0030413813000000002,2.4265515663,0,2.4265515663,2.8828147555,0.003,2.8828163165,0.0005,0.003,0.0030413813000000002,2.8823147555,0,2.8823147555
2021-01-15 07:00:00,2.5105062373,0.012,2.5105349166,0.007,0.012,0.013892444,2.5035062373,0,2.5035062373,2.9555847515,0.012,2.9556091120000003,0.007,0.012,0.013892444,2.9485847515,0,2.9485847515
2021-01-15 07:30:00,2.3997551,0.008,2.3997684346,0.011,0.008,0.0136014705,2.3887551,0,2.3887551,3.2252182987,0.008,3.2252282205,0.011,0.008,0.0136014705,3.2142182987,0,3.2142182987
2021-01-15 08:00:00,2.3633789144,0.0135,2.3634174712,0.009000000000000001,0.0135,0.0162249807,2.3543789144,0,2.3543789144,3.7933993787,0.0135,3.7934234006,0.009000000000000001,0.0135,0.0162249807,3.7843993787,0,3.7843993787
2021-01-15 08:30:00,2.3891119052,0.0085,2.3891270259,0.006,0.0085,0.010404326,2.3831119052,0,2.3831119052,3.8419261582,0.0085,3.841935561,0.006,0.0085,0.010404326,3.8359261582,0,3.8359261582
2021-01-15 09:00:00,2.3901119052,0.0095,2.390130785,0.007,0.0095,0.0118004237,2.3831119052,0,2.3831119052,3.8268011115,0.0095,3.8268129034,0.007,0.0095,0.0118004237,3.8198011115,0,3.8198011115
2021-01-15 09:30:00,2.3593791316,0.006500000000000001,2.3593880852,0.006500000000000001,0.006500000000000001,0.0091923882,2.3528791316,0,2.3528791316,3.7691352943,0.006500000000000001,3.769140899,0.006500000000000001,0.006500000000000001,0.0091923882,3.7626352943,0,3.7626352943
2021-01-15 10:00:00,2.3922697391,0.008,2.3922831155,0.0105,0.008,0.0132003788,2.3817697391,0,2.3817697391,3.8076251024000003,0.008,3.8076335065,0.0105,0.008,0.0132003788,3.7971251024,0,3.7971251024
2021-01-15 10:30:00,2.3377932799,0.0,2.3377932799,0.0165,0.0,0.0165,2.3212932799,0,2.3212932799,3.8034163949,0.0,3.8034163949,0.0165,0.0,0.0165,3.7869163949,0,3.7869163949
2021-01-15 11:00:00,2.3098321386,-0.003,2.3098340868,0.026000000000000002,-0.003,0.0261725047,2.2838321386000002,0,2.2838321386000002,3.7865040057,-0.003,3.7865051942,0.026000000000000002,-0.003,0.0261725047,3.7605040057,0,3.7605040057
2021-01-15 11:30:00,2.2452791311,-0.0125,2.2453139261,0.04,-0.0125,0.041907636500000005,2.2052791311,0,2.2052791311,3.7553993242,-0.0125,3.7554201276,0.04,-0.0125,0.041907636500000005,3.7153993242,0,3.7153993242
2021-01-15 12:00:00,2.1828583213,-0.0155,2.1829133517,0.053500000000000006,-0.0155,0.055700089800000005,2.1293583213,0,2.1293583213,3.7031194987,-0.0155,3.7031519374,0.053500000000000006,-0.0155,0.055700089800000005,3.6496194987,0,3.6496194987
2021-01-15 12:30:00,2.2297035856,-0.0125,2.2297386236,0.057,-0.0125,0.05835452,2.1727035856,0,2.1727035856,3.7361225593,-0.0125,3.73614347,0.057,-0.0125,0.05835452,3.6791225593,0,3.6791225593
2021-01-15 13:00:00,2.1826353605,-0.0135,2.1826771101,0.048,-0.0135,0.0498623104,2.1346353605,0,2.1346353605,3.6774173777,-0.0135,3.6774421572,0.048,-0.0135,0.0498623104,3.6294173777000003,0,3.6294173777000003
2021-01-15 13:30:00,2.0989702144,-0.0125,2.0990074347,0.068,-0.0125,0.069139352,2.0309702144,0,2.0309702144,3.6684095104,-0.0125,3.668430807,0.068,-0.0125,0.069139352,3.6004095104,0,3.6004095104
2021-01-15 14:00:00,2.0950591051,-0.0125,2.0950963949,0.0495,-0.0125,0.051053893100000004,2.0455591051,0,2.0455591051,3.6499095104,-0.0125,3.6499309149,0.0495,-0.0125,0.051053893100000004,3.6004095104,0,3.6004095104
2021-01-15 14:30:00,2.1128888343,-0.0135,2.112931962,0.0455,-0.0135,0.0474605099,2.0673888343,0,2.0673888343,3.6349503053000003,-0.0135,3.6349753743,0.0455,-0.0135,0.0474605099,3.5894503052999998,0,3.5894503052999998
2021-01-15 15:00:00,2.031976945,-0.0125,2.0320153924,0.0415,-0.0125,0.0433416659,1.9904769450000002,0,1.9904769450000002,3.5668483173,-0.0125,3.5668702204000002,0.0415,-0.0125,0.0433416659,3.5253483172999998,0,3.5253483172999998
2021-01-15 15:30:00,2.1154539987,-0.0155,2.1155107825,0.0395,-0.0155,0.042432299,2.0759539987,0,2.0759539987,3.6684867898,-0.0155,3.6685195348,0.0395,-0.0155,0.042432299,3.6289867898,0,3.6289867898
2021-01-15 16:00:00,2.1141364314,-0.0145,2.1141861556,0.0475,-0.0145,0.0496638702,2.0666364314,0,2.0666364314,3.619016478,-0.0145,3.6190455259,0.0475,-0.0145,0.0496638702,3.571516478,0,3.571516478
2021-01-15 16:30:00,2.1724213277,-0.0115,2.1724517658,0.0495,-0.0115,0.0508183038,2.1229213277,0,2.1229213277,3.6461218617,-0.0115,3.6461399973,0.0495,-0.0115,0.0508183038,3.5966218617,0,3.5966218617
2021-01-15 17:00:00,2.2424789293,-0.0105,2.2425035113,0.05,-0.0105,0.0510906058,2.1924789293,0,2.1924789293,3.6923928631000003,-0.0105,3.6924077924,0.05,-0.0105,0.0510906058,3.6423928631,0,3.6423928631
2021-01-15 17:30:00,2.2866037924000002,-0.013000000000000001,2.2866407465,0.056,-0.013000000000000001,0.057489129400000005,2.2306037924,0,2.2306037924,3.7276977771,-0.013000000000000001,3.7277204452,0.056,-0.013000000000000001,0.057489129400000005,3.6716977771,0,3.6716977771
2021-01-15 18:00:00,2.4123788807,-0.027,2.4125299716,0.0785,-0.027,0.0830135531,2.3338788807,0,2.3338788807,3.8371888165,-0.027,3.8372838067,0.0785,-0.027,0.0830135531,3.7586888165,0,3.7586888165
2021-01-15 18:30:00,2.378455676,-0.0425,2.3788353563,0.092,-0.0425,0.1013422419,2.286455676,0,2.286455676,3.5065871323,-0.0425,3.5068446738,0.092,-0.0425,0.1013422419,3.4145871323,0,3.4145871323
2021-01-15 19:00:00,2.3056372836,-0.053,2.3062463623,0.1165,-0.053,0.1279892574,2.1891372836,0,2.1891372836,3.3454583975,-0.053,3.345878194,0.1165,-0.053,0.1279892574,3.2289583975,0,3.2289583975
2021-01-15 19:30:00,2.4166919726,-0.061500000000000006,2.4174743723,0.1335,-0.061500000000000006,0.1469846931,2.2831919726,0,2.2831919726,2.9168211237,-0.061500000000000006,2.917469403,0.1335,-0.061500000000000006,0.1469846931,2.7833211237,0,2.7833211237
2021-01-15 20:00:00,2.5161366024,-0.069,2.5170825179,0.166,-0.069,0.17976929660000002,2.3501366024,0,2.3501366024,3.0120634518,-0.069,3.0128536701,0.166,-0.069,0.17976929660000002,2.8460634518,0,2.8460634518
2021-01-15 20:30:00,2.3847898324,-0.075,2.3859688901,0.192,-0.075,0.20612860060000002,2.1927898324,0,2.1927898324,2.8990348511,-0.075,2.9000048393,0.192,-0.075,0.20612860060000002,2.7070348511,0,2.7070348511
2021-01-15 21:00:00,2.3010995331,-0.078,2.3024211303,0.2225,-0.078,0.2357758469,2.0785995331000002,0,2.0785995331000002,2.8244660511,-0.078,2.8255428635,0.2225,-0.078,0.2357758469,2.6019660511,0,2.6019660511
2021-01-15 21:30:00,2.2348933665,-0.0795,2.2363069131,0.2295,-0.0795,0.2428795998,2.0053933665,0,2.0053933665,2.7351546731000003,-0.0795,2.7363098026,0.2295,-0.0795,0.2428795998,2.5056546731,0,2.5056546731
2021-01-15 22:00:00,2.1777110077,-0.079,2.1791434632,0.2285,-0.079,0.2417710694,1.9492110077,0,1.9492110077,2.6885442328,-0.079,2.6897046476,0.2285,-0.079,0.2417710694,2.4600442328,0,2.4600442328
2021-01-15 22:30:00,2.1175278736,-0.081,2.1190765195,0.2335,-0.081,0.2471502579,1.8840278736,0,1.8840278736,2.6446280003,-0.081,2.6458681486,0.2335,-0.081,0.2471502579,2.4111280003,0,2.4111280003
2021-01-15 23:00:00,2.0063938633,-0.0805,2.0080081137,0.2305,-0.0805,0.2441526162,1.7758938632999999,0,1.7758938632999999,2.5610956051000002,-0.0805,2.5623604252,0.2305,-0.0805,0.2441526162,2.3305956051,0,2.3305956051
2021-01-15 23:30:00,1.9603986492,-0.0785,1.9619697026,0.2335,-0.0785,0.2463422416,1.7268986492,0,1.7268986492,2.4896697283,-0.0785,2.4909069847,0.2335,-0.0785,0.2463422416,2.2561697283,0,2.2561697283
2021-01-16 00:00:00,2.3967114303,-0.08,2.3980462215,0.23950000000000002,-0.08,0.2525079207,2.1572114303,0,2.1572114303,2.8185681662,-0.08,2.8197032658000003,0.23950000000000002,-0.08,0.2525079207,2.5790681662,0,2.5790681662
2021-01-16 00:30:00,2.2756227631,-0.081,2.2770638902,0.241,-0.081,0.2542479105,2.0346227631,0,2.0346227631,3.304766823,-0.081,3.305759331,0.241,-0.081,0.2542479105,3.063766823,0,3.063766823
2021-01-16 01:00:00,2.2842207055,-0.0805,2.2856387469,0.23850000000000002,-0.0805,0.2517190895,2.0457207055,0,2.0457207055,3.7473058464999998,-0.0805,3.7481704013,0.23850000000000002,-0.0805,0.2517190895,3.5088058465,0,3.5088058465
2021-01-16 01:30:00,2.345604412,-0.081,2.3470025687,0.23650000000000002,-0.081,0.24998649960000002,2.109104412,0,2.109104412,3.8146069313,-0.081,3.8154668182,0.23650000000000002,-0.081,0.24998649960000002,3.5781069313,0,3.5781069313
2021-01-16 02:00:00,2.1753098254,-0.082,2.1768548037,0.23500000000000001,-0.082,0.24889556040000002,1.9403098254,0,1.9403098254,3.7450226122,-0.082,3.7459202295000003,0.23500000000000001,-0.082,0.24889556040000002,3.5100226122000002,0,3.5100226122000002
2021-01-16 02:30:00,2.1633295764,-0.083,2.1649212124,0.23500000000000001,-0.083,0.24922680430000002,1.9283295764,0,1.9283295764,3.7304548524000003,-0.083,3.7313780841,0.23500000000000001,-0.083,0.24922680430000002,3.4954548524,0,3.4954548524
2021-01-16 03:00:00,2.1534970263,-0.0825,2.1550767254,0.2335,-0.0825,0.24764591660000002,1.9199970263,0,1.9199970263,3.7398340368,-0.0825,3.7407438929,0.2335,-0.0825,0.24764591660000002,3.5063340368,0,3.5063340368
2021-01-16 03:30:00,2.1499970263,-0.0815,2.1515411833,0.23,-0.0815,0.24401280700000003,1.9199970263,0,1.9199970263,3.7499011907,-0.0815,3.7507867429,0.23,-0.0815,0.24401280700000003,3.5199011907,0,3.5199011907
2021-01-16 04:00:00,2.123607152,-0.08,2.1251134878,0.226,-0.08,0.2397415275,1.897607152,0,1.897607152,3.7425117405,-0.08,3.7433666836,0.226,-0.08,0.2397415275,3.5165117405,0,3.5165117405
2021-01-16 04:30:00,2.0719209798,-0.0785,2.0734075327,0.2245,-0.0785,0.2378287199,1.8474209798,0,1.8474209798,3.6777473723,-0.0785,3.678585052,0.2245,-0.0785,0.2378287199,3.4532473723,0,3.4532473723
2021-01-16 05:00:00,2.0494354925,-0.077,2.0508814783,0.2165,-0.077,0.22978522580000002,1.8329354924999999,0,1.8329354924999999,3.6759304473,-0.077,3.6767368214,0.2165,-0.077,0.22978522580000002,3.4594304473,0,3.4594304473
2021-01-16 05:30:00,2.0222307678,-0.069,2.0234075908,0.1975,-0.069,0.20920623800000002,1.8247307678,0,1.8247307678,3.5976730055,-0.069,3.5983346223,0.1975,-0.069,0.20920623800000002,3.4001730055,0,3.4001730055
2021-01-16 06:00:00,2.0134866704,-0.056,2.0142652685,0.1715,-0.056,0.1804113356,1.8419866704,0,1.8419866704,3.5648759185000003,-0.056,3.5653157384,0.1715,-0.056,0.1804113356,3.3933759185,0,3.3933759185
2021-01-16 06:30:00,2.1316816566,-0.0205,2.1317802267,0.105,-0.0205,0.10698247520000001,2.0266816566,0,2.0266816566,3.6376431957,-0.0205,3.6377009593,0.105,-0.0205,0.10698247520000001,3.5326431957,0,3.5326431957
2021-01-16 07:00:00,2.2031539945,-0.0395,2.2035080607,0.0995,-0.0395,0.1070537248,2.1036539945,0,2.1036539945,3.680587098,-0.0395,3.6807990485,0.0995,-0.0395,0.1070537248,3.5810870980000002,0,3.5810870980000002
2021-01-16 07:30:00,2.2088666603,-0.0625,2.2097507038,0.1335,-0.0625,0.1474059022,2.0753666603,0,2.0753666603,3.7244099045,-0.0625,3.7249342795000002,0.1335,-0.0625,0.1474059022,3.5909099045,0,3.5909099045
2021-01-16 08:00:00,2.2144186171999998,-0.060500000000000005,2.2152449215,0.129,-0.060500000000000005,0.14248245510000002,2.0854186172,0,2.0854186172,3.710087098,-0.060500000000000005,3.7105803486999998,0.129,-0.060500000000000005,0.14248245510000002,3.5810870980000002,0,3.5810870980000002
2021-01-16 08:30:00,2.2093763121,-0.0575,2.2101244169,0.1245,-0.0575,0.137136793,2.0848763121,0,2.0848763121,3.6830442835,-0.0575,3.6834931036,0.1245,-0.0575,0.137136793,3.5585442835,0,3.5585442835
2021-01-16 09:00:00,2.341867123,-0.057,2.3425606976,0.14450000000000002,-0.057,0.1553359263,2.197367123,0,2.197367123,3.4847681230000003,-0.057,3.4852342635,0.14450000000000002,-0.057,0.1553359263,3.340268123,0,3.340268123
2021-01-16 09:30:00,2.332081594,-0.0505,2.3326283054,0.134,-0.0505,0.1432000349,2.198081594,0,2.198081594,3.2848626515,-0.0505,3.2852508107,0.134,-0.0505,0.1432000349,3.1508626515,0,3.1508626515
2021-01-16 10:00:00,2.2208700224,-0.0505,2.2214441038,0.1125,-0.0505,0.1233146382,2.1083700224,0,2.1083700224,3.1810753425,-0.0505,3.1814761644,0.1125,-0.0505,0.1233146382,3.0685753425,0,3.0685753425
2021-01-16 10:30:00,2.2120765371,-0.054,2.2127355482,0.127,-0.054,0.1380036231,2.0850765371,0,2.0850765371,3.1889596012,-0.054,3.1894167708,0.127,-0.054,0.1380036231,3.0619596012,0,3.0619596012
2021-01-16 11:00:00,2.1900536224,-0.065,2.1910179984,0.18,-0.065,0.19137659210000002,2.0100536224,0,2.0100536224,3.2187140937,-0.065,3.2193703448,0.18,-0.065,0.19137659210000002,3.0387140937,0,3.0387140937
2021-01-16 11:30:00,2.1833564767,-0.0655,2.1843387453,0.184,-0.0655,0.19531065,1.9993564767,0,1.9993564767,3.2254467503,-0.0655,3.2261117446,0.184,-0.0655,0.19531065,3.0414467503,0,3.0414467503
2021-01-16 12:00:00,2.2740346739,-0.0685,2.2750661415,0.20850000000000002,-0.0685,0.21946412010000002,2.0655346739000002,0,2.0655346739000002,3.2983504689,-0.0685,3.2990616947999998,0.20850000000000002,-0.0685,0.21946412010000002,3.0898504689,0,3.0898504689
2021-01-16 12:30:00,2.2637868792,-0.069,2.2648381916,0.23800000000000002,-0.069,0.2478003228,2.0257868792,0,2.0257868792,3.3145129849,-0.069,3.3152311122,0.23800000000000002,-0.069,0.2478003228,3.0765129849,0,3.0765129849
2021-01-16 13:00:00,2.2924471548,-0.056,2.293131038,0.21150000000000002,-0.056,0.2187881395,2.0809471548,0,2.0809471548,3.3115510358,-0.056,3.3120244961,0.21150000000000002,-0.056,0.2187881395,3.1000510358,0,3.1000510358
2021-01-16 13:30:00,2.2548977174,-0.068,2.2559228080000002,0.201,-0.068,0.21219095170000002,2.0538977174,0,2.0538977174,3.2658992378000002,-0.068,3.2666070825,0.201,-0.068,0.21219095170000002,3.0648992378,0,3.0648992378
2021-01-16 14:00:00,2.1340909784,-0.060500000000000005,2.1349483727,0.189,-0.060500000000000005,0.1984470962,1.9450909784000001,0,1.9450909784000001,3.1697219150000002,-0.060500000000000005,3.1702992396,0.189,-0.060500000000000005,0.1984470962,2.980721915,0,2.980721915
2021-01-16 14:30:00,2.1796811361,-0.055,2.1803749345,0.151,-0.055,0.16070469810000002,2.0286811361,0,2.0286811361,3.2070235167,-0.055,3.2074951031,0.151,-0.055,0.16070469810000002,3.0560235167,0,3.0560235167
2021-01-16 15:00:00,2.1548564767,-0.0545,2.1555455655,0.1555,-0.0545,0.1647740878,1.9993564767,0,1.9993564767,3.1757412522,-0.0545,3.1762088645,0.1555,-0.0545,0.1647740878,3.0202412522,0,3.0202412522
2021-01-16 15:30:00,2.1809550089,-0.0465,2.1814506643,0.1355,-0.0465,0.1432567625,2.0454550089,0,2.0454550089,3.1831525151,-0.0465,3.1834921367,0.1355,-0.0465,0.1432567625,3.0476525151,0,3.0476525151
2021-01-16 16:00:00,2.2370484621,-0.043000000000000003,2.2374616917,0.11800000000000001,-0.043000000000000003,0.1255906047,2.1190484621,0,2.1190484621,3.2305815573,-0.043000000000000003,3.230867716,0.11800000000000001,-0.043000000000000003,0.1255906047,3.1125815573,0,3.1125815573
2021-01-16 16:30:00,2.3303491819,-0.035,2.3306120032,0.10200000000000001,-0.035,0.1078378412,2.2283491819,0,2.2283491819,3.2978789984,-0.035,3.2980647186,0.10200000000000001,-0.035,0.1078378412,3.1958789984,0,3.1958789984
2021-01-16 17:00:00,2.529355984,-0.0405,2.5296802058,0.12350000000000001,-0.0405,0.1299711506,2.405855984,0,2.405855984,3.6891798132,-0.0405,3.689402112,0.12350000000000001,-0.0405,0.1299711506,3.5656798132,0,3.5656798132
2021-01-16 17:30:00,2.5691034014,-0.053,2.569650032,0.15,-0.053,0.1590880259,2.4191034014,0,2.4191034014,4.0007807455,-0.053,4.0011317866,0.15,-0.053,0.1590880259,3.8507807455,0,3.8507807455
2021-01-16 18:00:00,2.6226231114000003,-0.046,2.6230264932000003,0.1275,-0.046,0.1355442732,2.4951231114,0,2.4951231114,3.92871586,-0.046,3.9289851499,0.1275,-0.046,0.1355442732,3.80121586,0,3.80121586
2021-01-16 18:30:00,2.7695314338,-0.021,2.769611049,0.07,-0.021,0.07308214560000001,2.6995314338,0,2.6995314338,3.6767796468,-0.021,3.6768396172999998,0.07,-0.021,0.07308214560000001,3.6067796468,0,3.6067796468
2021-01-16 19:00:00,2.7311455487,-0.029500000000000002,2.7313048637,0.066,-0.029500000000000002,0.0722928074,2.6651455487,0,2.6651455487,3.6440021422999997,-0.029500000000000002,3.6441215489000003,0.066,-0.029500000000000002,0.0722928074,3.5780021423,0,3.5780021423
2021-01-16 19:30:00,2.6131889986,-0.0285,2.6133444076,0.081,-0.0285,0.0858676307,2.5321889986,0,2.5321889986,3.543533936,-0.0285,3.5436485443,0.081,-0.0285,0.0858676307,3.462533936,0,3.462533936
2021-01-16 20:00:00,2.4220219143,-0.0385,2.4223278893,0.1085,-0.0385,0.11512818940000001,2.3135219143,0,2.3135219143,3.4183472487,-0.0385,3.4185640498,0.1085,-0.0385,0.11512818940000001,3.3098472487,0,3.3098472487
2021-01-16 20:30:00,2.5362318625,-0.0325,2.5364400861,0.08750000000000001,-0.0325,0.0933407735,2.4487318625,0,2.4487318625,3.022078003,-0.0325,3.0222527535,0.08750000000000001,-0.0325,0.0933407735,2.934578003,0,2.934578003
2021-01-16 21:00:00,2.6087917644000003,-0.033,2.6090004734,0.10200000000000001,-0.033,0.1072054103,2.5067917644,0,2.5067917644,3.0591265333,-0.033,3.0593045201,0.10200000000000001,-0.033,0.1072054103,2.9571265333000003,0,2.9571265333000003
2021-01-16 21:30:00,2.5305084999,-0.0475,2.5309542703,0.14350000000000002,-0.0475,0.1511572029,2.3870084999,0,2.3870084999,2.9917664472,-0.0475,2.9921435,0.14350000000000002,-0.0475,0.1511572029,2.8482664472,0,2.8482664472
2021-01-16 22:00:00,2.528763249,-0.0565,2.5293943582000002,0.158,-0.0565,0.1677982419,2.370763249,0,2.370763249,2.9900599942,-0.0565,2.9905937569,0.158,-0.0565,0.1677982419,2.8320599941999998,0,2.8320599941999998
2021-01-16 22:30:00,2.4762314091,-0.06,2.4769582135,0.1695,-0.06,0.1798061456,2.3067314091,0,2.3067314091,2.9450081889,-0.06,2.9456193292,0.1695,-0.06,0.1798061456,2.7755081889,0,2.7755081889
2021-01-16 23:00:00,2.4576501441,-0.06,2.4583824419,0.17550000000000002,-0.06,0.1854730439,2.2821501441,0,2.2821501441,2.9456133703000003,-0.06,2.946224385,0.17550000000000002,-0.06,0.1854730439,2.7701133703,0,2.7701133703
2021-01-16 23:30:00,2.2711708422,-0.061,2.2719898755,0.17500000000000002,-0.061,0.1853267385,2.0961708422,0,2.0961708422,3.0247445793,-0.061,3.0253596101,0.17500000000000002,-0.061,0.1853267385,2.8497445793000002,0,2.8497445793000002
2021-01-17 00:00:00,2.1442096577,-0.0635,2.1451497165,0.17850000000000002,-0.0635,0.1894584387,1.9657096577000002,0,1.9657096577000002,3.1836192363,-0.0635,3.1842524541,0.17850000000000002,-0.0635,0.1894584387,3.0051192363,0,3.0051192363
2021-01-17 00:30:00,2.2374596826,-0.067,2.2384626044,0.186,-0.067,0.1976992666,2.0514596826,0,2.0514596826,3.2538549825,-0.067,3.2545447066,0.186,-0.067,0.1976992666,3.0678549825,0,3.0678549825
2021-01-17 01:00:00,2.3301502056,-0.065,2.3310566232,0.18,-0.065,0.19137659210000002,2.1501502056,0,2.1501502056,3.3110317089,-0.065,3.3116696661000002,0.18,-0.065,0.19137659210000002,3.1310317089,0,3.1310317089
2021-01-17 01:30:00,2.3554565006,-0.060500000000000005,2.356233345,0.166,-0.060500000000000005,0.1766812101,2.1894565006,0,2.1894565006,3.3321277348000002,-0.060500000000000005,3.3326769257,0.166,-0.060500000000000005,0.1766812101,3.1661277348,0,3.1661277348
2021-01-17 02:00:00,2.3624285173,-0.0545,2.363057077,0.15,-0.0545,0.1595940162,2.2124285173000002,0,2.2124285173000002,3.33242131,-0.0545,3.3328669396,0.15,-0.0545,0.1595940162,3.18242131,0,3.18242131
2021-01-17 02:30:00,2.2224109577,-0.055,2.2230914208,0.14750000000000002,-0.055,0.1574206149,2.0749109577000002,0,2.0749109577000002,3.6726758051,-0.055,3.6730876071000003,0.14750000000000002,-0.055,0.1574206149,3.5251758051,0,3.5251758051
2021-01-17 03:00:00,2.1822153839,-0.055,2.1829083768,0.146,-0.055,0.1560160248,2.0362153839,0,2.0362153839,3.6711758051,-0.055,3.6715877753,0.146,-0.055,0.1560160248,3.5251758051,0,3.5251758051
2021-01-17 03:30:00,2.1488759983,-0.0495,2.1494460463,0.134,-0.0495,0.14285044630000002,2.0148759983,0,2.0148759983,3.6719250847,-0.0495,3.672258716,0.134,-0.0495,0.14285044630000002,3.5379250847,0,3.5379250847
2021-01-17 04:00:00,2.1242924385,-0.0495,2.1248690817,0.1345,-0.0495,0.143319573,1.9897924384999999,0,1.9897924384999999,3.6851743642,-0.0495,3.6855067962,0.1345,-0.0495,0.143319573,3.5506743642,0,3.5506743642
2021-01-17 04:30:00,2.108201297,-0.0505,2.1088060505,0.135,-0.0505,0.1441362203,1.9732012970000001,0,1.9732012970000001,3.6861056449,-0.0505,3.6864515560999997,0.135,-0.0505,0.1441362203,3.5511056449,0,3.5511056449
2021-01-17 05:00:00,2.0818586674,-0.051000000000000004,2.0824832558,0.1375,-0.051000000000000004,0.1466535032,1.9443586674,0,1.9443586674,3.6767490643,-0.051000000000000004,3.6771027565,0.1375,-0.051000000000000004,0.1466535032,3.5392490643,0,3.5392490643
2021-01-17 05:30:00,2.0395435408,-0.051500000000000004,2.0401936439,0.1385,-0.051500000000000004,0.14776501620000002,1.9010435408,0,1.9010435408,3.5812973902,-0.051500000000000004,3.5816676628,0.1385,-0.051500000000000004,0.14776501620000002,3.4427973902,0,3.4427973902
2021-01-17 06:00:00,2.0804143917,-0.048,2.0809680538,0.1265,-0.048,0.1353005913,1.9539143917000001,0,1.9539143917000001,3.5950659761,-0.048,3.595386401,0.1265,-0.048,0.1353005913,3.4685659761,0,3.4685659761
2021-01-17 06:30:00,2.1203626736,-0.0495,2.1209403852,0.1315,-0.0495,0.1405080069,1.9888626736,0,1.9888626736,3.6160640634,-0.0495,3.6164028482,0.1315,-0.0495,0.1405080069,3.4845640634,0,3.4845640634
2021-01-17 07:00:00,2.1781418064,-0.044,2.1785861766,0.12350000000000001,-0.044,0.1311039664,2.0546418064,0,2.0546418064,3.6649588147000003,-0.044,3.6652229282,0.12350000000000001,-0.044,0.1311039664,3.5414588147,0,3.5414588147
2021-01-17 07:30:00,2.1833679223,-0.046,2.1838524411,0.12150000000000001,-0.046,0.1299163192,2.0618679223,0,2.0618679223,3.6633208133,-0.046,3.6636096109,0.12150000000000001,-0.046,0.1299163192,3.5418208133,0,3.5418208133
2021-01-17 08:00:00,2.2480581026,-0.027,2.2482202367,0.0955,-0.027,0.0992433877,2.1525581026,0,2.1525581026,3.701644677,-0.027,3.7017431454,0.0955,-0.027,0.0992433877,3.606144677,0,3.606144677
2021-01-17 08:30:00,2.4180717918,-0.018500000000000003,2.4181425599,0.0925,-0.018500000000000003,0.094331861,2.3255717918,0,2.3255717918,3.6776487571,-0.018500000000000003,3.6776952878999998,0.0925,-0.018500000000000003,0.094331861,3.5851487571,0,3.5851487571
2021-01-17 09:00:00,2.4937242639,-0.022500000000000003,2.4938257666,0.093,-0.022500000000000003,0.0956830706,2.4007242639,0,2.4007242639,3.4060101467,-0.022500000000000003,3.406084463,0.093,-0.022500000000000003,0.0956830706,3.3130101467,0,3.3130101467
2021-01-17 09:30:00,2.4750539546,-0.0165,2.4751089528,0.063,-0.0165,0.06512488,2.4120539546,0,2.4120539546,3.3874176065,-0.0165,3.3874577917,0.063,-0.0165,0.06512488,3.3244176065,0,3.3244176065
2021-01-17 10:00:00,2.3792964818,-0.012,2.3793267427,0.053,-0.012,0.054341512700000004,2.3262964818,0,2.3262964818,3.4224450385000003,-0.012,3.422466076,0.053,-0.012,0.054341512700000004,3.3694450385,0,3.3694450385
2021-01-17 10:30:00,2.3201116925,0.002,2.3201125546,0.038,0.002,0.038052595200000004,2.2821116925,0,2.2821116925,3.7511985805,0.002,3.7511991137000003,0.038,0.002,0.038052595200000004,3.7131985805000003,0,3.7131985805000003
2021-01-17 11:00:00,2.3006477229,0.0045000000000000005,2.3006521238,0.026500000000000003,0.0045000000000000005,0.0268793601,2.2741477229,0,2.2741477229,3.7598243181,0.0045000000000000005,3.759827011,0.026500000000000003,0.0045000000000000005,0.0268793601,3.7333243181,0,3.7333243181
2021-01-17 11:30:00,2.2713294749,-0.003,2.2713314561,0.0325,-0.003,0.0326381678,2.2388294749,0,2.2388294749,3.7691786076,-0.003,3.7691798015,0.0325,-0.003,0.0326381678,3.7366786076,0,3.7366786076
2021-01-17 12:00:00,2.2588263188,0.0035,2.2588290304,0.030500000000000003,0.0035,0.0307001629,2.2283263188,0,2.2283263188,3.7614250813,0.0035,3.7614267096000003,0.030500000000000003,0.0035,0.0307001629,3.7309250813,0,3.7309250813
2021-01-17 12:30:00,2.3199046235,-0.002,2.3199054856,0.033,-0.002,0.0330605505,2.2869046235,0,2.2869046235,3.7876233468000002,-0.002,3.7876238749,0.033,-0.002,0.0330605505,3.7546233468,0,3.7546233468
2021-01-17 13:00:00,2.3073669237,-0.015,2.3074156801,0.054,-0.015,0.0560446251,2.2533669237,0,2.2533669237,3.8169929627,-0.015,3.8170224361000002,0.054,-0.015,0.0560446251,3.7629929627000003,0,3.7629929627000003
2021-01-17 13:30:00,2.2165279594,-0.011,2.2165552541,0.052000000000000005,-0.011,0.0531507291,2.1645279594,0,2.1645279594,3.7335030899,-0.011,3.7335192944999998,0.052000000000000005,-0.011,0.0531507291,3.6815030899,0,3.6815030899
2021-01-17 14:00:00,2.2278108819,-0.0095,2.2278311371,0.046,-0.0095,0.0469707356,2.1818108819,0,2.1818108819,3.7638470584,-0.0095,3.7638590475,0.046,-0.0095,0.0469707356,3.7178470584000003,0,3.7178470584000003
2021-01-17 14:30:00,2.2056938973,-0.014,2.2057383273,0.057,-0.014,0.0586941224,2.1486938973,0,2.1486938973,3.2092079353,-0.014,3.2092384723,0.057,-0.014,0.0586941224,3.1522079353,0,3.1522079353
2021-01-17 15:00:00,2.099864198,-0.006500000000000001,2.0998742581,0.037,-0.006500000000000001,0.0375666075,2.062864198,0,2.062864198,3.1091113242,-0.006500000000000001,3.1091181187,0.037,-0.006500000000000001,0.0375666075,3.0721113242,0,3.0721113242
2021-01-17 15:30:00,2.1797023375,0.0015,2.1797028537,0.0235,0.0015,0.0235478237,2.1562023375,0,2.1562023375,3.1594076052,0.0015,3.1594079613,0.0235,0.0015,0.0235478237,3.1359076052,0,3.1359076052
2021-01-17 16:00:00,2.3901338199,0.0055000000000000005,2.390140148,0.016,0.0055000000000000005,0.0169189243,2.3741338199,0,2.3741338199,3.328599131,0.0055000000000000005,3.328603675,0.016,0.0055000000000000005,0.0169189243,3.312599131,0,3.312599131
2021-01-17 16:30:00,2.4994816927,0.0115,2.499508148,0.0115,0.0115,0.016263456000000003,2.4879816927,0,2.4879816927,3.4016111759,0.0115,3.4016306152,0.0115,0.0115,0.016263456000000003,3.3901111759,0,3.3901111759
2021-01-17 17:00:00,2.4439965695,0.0155,2.44404572,0.0085,0.0155,0.0176776695,2.4354965695,0,2.4354965695,3.7263127638,0.0155,3.7263450007000003,0.0085,0.0155,0.0176776695,3.7178127638,0,3.7178127638
2021-01-17 17:30:00,2.8343779603,0.0155,2.8344203414,0.0125,0.0155,0.0199123078,2.8218779603,0,2.8218779603,3.4024310426,0.0155,3.4024663481,0.0125,0.0155,0.0199123078,3.3899310425999998,0,3.3899310425999998
2021-01-17 18:00:00,2.9870473664,0.013000000000000001,2.9870756551,0.004,0.013000000000000001,0.0136014705,2.9830473664,0,2.9830473664,3.4442006996,0.013000000000000001,3.4442252335,0.004,0.013000000000000001,0.0136014705,3.4402006996,0,3.4402006996
2021-01-17 18:30:00,2.8567478272,0.0135,2.8567797251,0.007500000000000001,0.0135,0.015443445200000001,2.8492478272,0,2.8492478272,3.3208452985,0.0135,3.3208727387,0.007500000000000001,0.0135,0.015443445200000001,3.3133452985,0,3.3133452985
2021-01-17 19:00:00,2.7466465525,0.014,2.7466822322,0.0055000000000000005,0.014,0.015041609000000001,2.7411465525,0,2.7411465525,3.1803352739,0.014,3.1803660881,0.0055000000000000005,0.014,0.015041609000000001,3.1748352739,0,3.1748352739
2021-01-17 19:30:00,2.8488920658,0.011,2.848913302,0.004,0.011,0.0117046999,2.8448920658,0,2.8448920658,2.8407614729,0.011,2.8407827699,0.004,0.011,0.0117046999,2.8367614729,0,2.8367614729
2021-01-17 20:00:00,2.795328829,0.0115,2.7953524844,0.007,0.0115,0.013462912,2.788328829,0,2.788328829,2.7860654748,0.0115,2.7860892089,0.007,0.0115,0.013462912,2.7790654748,0,2.7790654748
2021-01-17 20:30:00,2.6625483919,0.003,2.662550082,0.021500000000000002,0.003,0.0217082933,2.6410483919,0,2.6410483919,2.6508359179000003,0.003,2.6508376155,0.021500000000000002,0.003,0.0217082933,2.6293359178999998,0,2.6293359178999998
2021-01-17 21:00:00,2.6159048722,-0.0055000000000000005,2.6159106541,0.026500000000000003,-0.0055000000000000005,0.0270647372,2.5894048722000003,0,2.5894048722000003,2.6071839964,-0.0055000000000000005,2.6071897976000002,0.026500000000000003,-0.0055000000000000005,0.0270647372,2.5806839964,0,2.5806839964
2021-01-17 21:30:00,2.5622572798,-0.0005,2.5622573286,0.0195,-0.0005,0.0195064092,2.5427572798,0,2.5427572798,2.5503390382,-0.0005,2.5503390872000002,0.0195,-0.0005,0.0195064092,2.5308390382,0,2.5308390382
2021-01-17 22:00:00,2.3065232241,0.005,2.3065286435,0.016,0.005,0.0167630546,2.2905232241,0,2.2905232241,2.6781674606,0.005,2.678172128,0.016,0.005,0.0167630546,2.6621674606,0,2.6621674606
2021-01-17 22:30:00,2.1439764013,0.0155,2.1440324296,0.009000000000000001,0.0155,0.017923448300000002,2.1349764013,0,2.1349764013,2.6103674543,0.0155,2.6104134723,0.009000000000000001,0.0155,0.017923448300000002,2.6013674543,0,2.6013674543
2021-01-17 23:00:00,2.0262450993,0.0105,2.0262723046,0.013000000000000001,0.0105,0.016710775,2.0132450993,0,2.0132450993,2.4869141492,0.0105,2.4869363151,0.013000000000000001,0.0105,0.016710775,2.4739141492,0,2.4739141492
2021-01-17 23:30:00,1.9996633632,0.006,1.9996723646999999,0.022500000000000003,0.006,0.023286262000000002,1.9771633632,0,1.9771633632,2.4730461857,0.006,2.4730534642,0.022500000000000003,0.006,0.023286262000000002,2.4505461857,0,2.4505461857
2021-01-18 00:00:00,2.0834464713,-0.003,2.0834486312,0.022500000000000003,-0.003,0.022699118900000002,2.0609464713,0,2.0609464713,2.5618898267,-0.003,2.5618915832,0.022500000000000003,-0.003,0.022699118900000002,2.5393898267,0,2.5393898267
2021-01-18 00:30:00,2.2097055227,0.004,2.2097091431,0.0125,0.004,0.0131244047,2.1972055227,0,2.1972055227,2.6723265939000003,0.004,2.6723295876,0.0125,0.004,0.0131244047,2.6598265939,0,2.6598265939
2021-01-18 01:00:00,2.4408024534,0.0055000000000000005,2.4408086501,0.013000000000000001,0.0055000000000000005,0.014115594200000001,2.4278024534,0,2.4278024534,2.8854053465,0.0055000000000000005,2.8854105884,0.013000000000000001,0.0055000000000000005,0.014115594200000001,2.8724053465,0,2.8724053465
2021-01-18 01:30:00,2.5038327335,0.0165,2.5038870996,0.01,0.0165,0.0192937814,2.4938327335,0,2.4938327335,2.9499191281,0.0165,2.9499652731,0.01,0.0165,0.0192937814,2.9399191281,0,2.9399191281
2021-01-18 02:00:00,2.4925627573,0.015,2.4926078912,0.0145,0.015,0.020862646000000002,2.4780627573,0,2.4780627573,2.9461172354,0.015,2.9461554210000003,0.0145,0.015,0.020862646000000002,2.9316172354,0,2.9316172354
2021-01-18 02:30:00,2.4442667778000002,0.0085,2.4442815572,0.026500000000000003,0.0085,0.0278298401,2.4177667778,0,2.4177667778,2.8955607563,0.0085,2.8955732323000003,0.026500000000000003,0.0085,0.0278298401,2.8690607563,0,2.8690607563
2021-01-18 03:00:00,2.3783789144,0.01,2.378399937,0.024,0.01,0.026000000000000002,2.3543789144,0,2.3543789144,2.8379162424,0.01,2.8379338608999998,0.024,0.01,0.026000000000000002,2.8139162424,0,2.8139162424
2021-01-18 03:30:00,2.4008487665000002,0.013000000000000001,2.4008839621,0.0245,0.013000000000000001,0.027735356500000002,2.3763487665,0,2.3763487665,2.8643448697,0.013000000000000001,2.8643743702,0.0245,0.013000000000000001,0.027735356500000002,2.8398448697000003,0,2.8398448697000003
2021-01-18 04:00:00,2.3630985422,0.0235,2.363215388,0.0165,0.0235,0.028714108000000002,2.3465985422,0,2.3465985422,2.8293586521,0.0235,2.8294562432,0.0165,0.0235,0.028714108000000002,2.8128586521,0,2.8128586521
2021-01-18 04:30:00,2.3283215638,0.0125,2.3283551177,0.0245,0.0125,0.0275045451,2.3038215638,0,2.3038215638,2.8004469174,0.0125,2.8004748146000003,0.0245,0.0125,0.0275045451,2.7759469173999998,0,2.7759469173999998
2021-01-18 05:00:00,2.3155936296,0.012,2.3156247229,0.02,0.012,0.0233238076,2.2955936296,0,2.2955936296,2.7767551016,0.012,2.776781031,0.02,0.012,0.0233238076,2.7567551016,0,2.7567551016
2021-01-18 05:30:00,2.2786233206,-0.0055000000000000005,2.2786299583,0.0465,-0.0055000000000000005,0.0468241391,2.2321233206,0,2.2321233206,2.7385455102,-0.0055000000000000005,2.7385510332000003,0.0465,-0.0055000000000000005,0.0468241391,2.6920455102,0,2.6920455102
2021-01-18 06:00:00,2.3208912427,0.009000000000000001,2.3209086929,0.0325,0.009000000000000001,0.0337231375,2.2883912427,0,2.2883912427,2.7840497693,0.009000000000000001,2.7840643164000003,0.0325,0.009000000000000001,0.0337231375,2.7515497693,0,2.7515497693
2021-01-18 06:30:00,2.3774186233,0.01,2.3774396544,0.026500000000000003,0.01,0.0283240181,2.3509186233,0,2.3509186233,2.8366304989,0.01,2.8366481254,0.026500000000000003,0.01,0.0283240181,2.8101304989,0,2.8101304989
2021-01-18 07:00:00,2.4330097901,0.008,2.4330229425,0.027,0.008,0.0281602557,2.4060097901,0,2.4060097901,2.8915425286,0.008,2.8915535953,0.027,0.008,0.0281602557,2.8645425286,0,2.8645425286
2021-01-18 07:30:00,2.3571300262,0.021,2.3572235703,0.019,0.021,0.0283196045,2.3381300262,0,2.3381300262,3.1092176637,0.021,3.1092885811,0.019,0.021,0.0283196045,3.0902176637,0,3.0902176637
2021-01-18 08:00:00,2.3476335801,0.022,2.3477366604,0.0165,0.022,0.0275,2.3311335801,0,2.3311335801,3.2770475401,0.022,3.2771213863,0.0165,0.022,0.0275,3.2605475401,0,3.2605475401
2021-01-18 08:30:00,2.4122050353,0.014,2.4122456617,0.0055000000000000005,0.014,0.015041609000000001,2.4067050353,0,2.4067050353,3.5671340889,0.014,3.5671615619,0.0055000000000000005,0.014,0.015041609000000001,3.5616340889,0,3.5616340889
2021-01-18 09:00:00,2.3887447133,0.0115,2.388772395,0.012,0.0115,0.0166207701,2.3767447133,0,2.3767447133,3.8408209393,0.0115,3.8408381557,0.012,0.0115,0.0166207701,3.8288209393,0,3.8288209393
2021-01-18 09:30:00,2.3917003672,0.008,2.3917137467,0.003,0.008,0.0085440037,2.3887003672000002,0,2.3887003672000002,3.8396602013,0.008,3.8396685353,0.003,0.008,0.0085440037,3.8366602013,0,3.8366602013
2021-01-18 10:00:00,2.2216254964,0.0015,2.2216260028,0.0125,0.0015,0.0125896783,2.2091254964,0,2.2091254964,3.7436381235000002,0.0015,3.7436384240000002,0.0125,0.0015,0.0125896783,3.7311381235,0,3.7311381235
2021-01-18 10:30:00,2.4083168434,0.001,2.408317051,0.0105,0.001,0.0105475116,2.3978168434000002,0,2.3978168434000002,3.8611988195,0.001,3.8611989490000003,0.0105,0.001,0.0105475116,3.8506988195,0,3.8506988195
2021-01-18 11:00:00,2.2688191594,0.005,2.2688246689,0.009000000000000001,0.005,0.0102956301,2.2598191594,0,2.2598191594,3.7616153803,0.005,3.7616187034,0.009000000000000001,0.005,0.0102956301,3.7526153803,0,3.7526153803
2021-01-18 11:30:00,2.2687035492,0.002,2.2687044308,0.018000000000000002,0.002,0.018110770300000002,2.2507035492,0,2.2507035492,3.7706153802999998,0.002,3.7706159107,0.018000000000000002,0.002,0.018110770300000002,3.7526153803,0,3.7526153803
2021-01-18 12:00:00,2.2533109494,-0.008,2.2533251507,0.030500000000000003,-0.008,0.0315317301,2.2228109494,0,2.2228109494,3.7404350504,-0.008,3.7404436055,0.030500000000000003,-0.008,0.0315317301,3.7099350504,0,3.7099350504
2021-01-18 12:30:00,2.4156787192999998,-0.0085,2.4156936737,0.033,-0.0085,0.0340771184,2.3826787193,0,2.3826787193,3.8769784624,-0.0085,3.8769877802,0.033,-0.0085,0.0340771184,3.8439784624,0,3.8439784624
2021-01-18 13:00:00,2.2080621229,-0.018500000000000003,2.2081396216,0.041,-0.018500000000000003,0.0449805514,2.1670621229,0,2.1670621229,3.7199985445,-0.018500000000000003,3.7200445456,0.041,-0.018500000000000003,0.0449805514,3.6789985445,0,3.6789985445
2021-01-18 13:30:00,2.3118378544000002,-0.007,2.311848452,0.028,-0.007,0.028861739400000003,2.2838378544,0,2.2838378544,3.825405175,-0.007,3.8254115795,0.028,-0.007,0.028861739400000003,3.797405175,0,3.797405175
2021-01-18 14:00:00,2.3228378544,-0.006,2.3228456035000002,0.039,-0.006,0.0394588393,2.2838378544,0,2.2838378544,3.8604230039000003,-0.006,3.8604276666,0.039,-0.006,0.0394588393,3.8214230039,0,3.8214230039
2021-01-18 14:30:00,2.2317322936,-0.021,2.2318310936,0.0575,-0.021,0.061214785800000004,2.1742322936,0,2.1742322936,3.7523987709,-0.021,3.7524575328000003,0.0575,-0.021,0.061214785800000004,3.6948987709,0,3.6948987709
2021-01-18 15:00:00,2.2858694525,-0.028,2.2860409344,0.0695,-0.028,0.0749282991,2.2163694525,0,2.2163694525,3.2706042492,-0.028,3.2707241026,0.0695,-0.028,0.0749282991,3.2011042492,0,3.2011042492
2021-01-18 15:30:00,2.4141489092,-0.0335,2.4143813299,0.084,-0.0335,0.09043367740000001,2.3301489092,0,2.3301489092,3.4090906814,-0.0335,3.4092552741,0.084,-0.0335,0.09043367740000001,3.3250906814,0,3.3250906814
2021-01-18 16:00:00,2.5132495444,-0.038,2.5135368054000002,0.0965,-0.038,0.10371234260000001,2.4167495444,0,2.4167495444,3.5128288826,-0.038,3.5130344089000003,0.0965,-0.038,0.10371234260000001,3.4163288826000002,0,3.4163288826000002
2021-01-18 16:30:00,2.5867699471,-0.036000000000000004,2.5870204405,0.094,-0.036000000000000004,0.1006578363,2.4927699471,0,2.4927699471,3.5495383559,-0.036000000000000004,3.5497209102,0.094,-0.036000000000000004,0.1006578363,3.4555383559,0,3.4555383559
2021-01-18 17:00:00,2.7484095272999998,-0.0475,2.7488199613,0.113,-0.0475,0.1225775265,2.6354095273,0,2.6354095273,3.7147650133,-0.0475,3.7150686877,0.113,-0.0475,0.1225775265,3.6017650133,0,3.6017650133
2021-01-18 17:30:00,2.8024390743,-0.043500000000000004,2.8027766617000003,0.1075,-0.043500000000000004,0.1159676679,2.6949390743,0,2.6949390743,3.7559784236000002,-0.043500000000000004,3.7562303136,0.1075,-0.043500000000000004,0.1159676679,3.6484784236000003,0,3.6484784236000003
2021-01-18 18:00:00,2.8313704206,-0.035,2.8315867387,0.091,-0.035,0.0974987179,2.7403704206,0,2.7403704206,3.7618825008,-0.035,3.7620453147,0.091,-0.035,0.0974987179,3.6708825008,0,3.6708825008
