Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-18 18:30:00,2.7250454905,-0.028,2.7251893375,0.0835,-0.028,0.08806957480000001,2.6415454905,0,2.6415454905,3.6724429876,-0.028,3.672549727,0.0835,-0.028,0.08806957480000001,3.5889429876,0,3.5889429876
2021-01-18 19:00:00,2.6375744146,-0.03,2.6377450204,0.08650000000000001,-0.03,0.0915546285,2.5510744146,0,2.5510744146,3.5643807721,-0.03,3.564507019,0.08650000000000001,-0.03,0.0915546285,3.4778807721,0,3.4778807721
2021-01-18 19:30:00,2.5247259314,-0.0275,2.5248756957,0.0785,-0.0275,0.083177521,2.4462259314,0,2.4462259314,3.4811458544000002,-0.0275,3.4812544736,0.0785,-0.0275,0.083177521,3.4026458544000002,0,3.4026458544000002
2021-01-18 20:00:00,2.5661292709,-0.0485,2.5665875564,0.094,-0.0485,0.1057745243,2.4721292709,0,2.4721292709,3.5405855585,-0.0485,3.5409177267,0.094,-0.0485,0.1057745243,3.4465855585,0,3.4465855585
2021-01-18 20:30:00,2.54843612,-0.0545,2.5490188127,0.111,-0.0545,0.12365779390000001,2.43743612,0,2.43743612,3.5217267375,-0.0545,3.5221484159000003,0.111,-0.0545,0.12365779390000001,3.4107267375,0,3.4107267375
2021-01-18 21:00:00,2.4895811122,-0.0385,2.4898787851,0.094,-0.0385,0.1015787872,2.3955811122,0,2.3955811122,3.4612287063,-0.0385,3.4614428216,0.094,-0.0385,0.1015787872,3.3672287063,0,3.3672287063
2021-01-18 21:30:00,2.4323817802,-0.036000000000000004,2.4326481712,0.095,-0.036000000000000004,0.1015923225,2.3373817802,0,2.3373817802,3.3885851968000003,-0.036000000000000004,3.3887764217000003,0.095,-0.036000000000000004,0.1015923225,3.2935851968,0,3.2935851968
2021-01-18 22:00:00,2.4721210083000003,-0.043000000000000003,2.4724949504,0.11,-0.043000000000000003,0.11810588470000001,2.3621210083,0,2.3621210083,3.1633890674,-0.043000000000000003,3.1636813038,0.11,-0.043000000000000003,0.11810588470000001,3.0533890674,0,3.0533890674
2021-01-18 22:30:00,2.4477502717,-0.0375,2.4480375084,0.105,-0.0375,0.1114955156,2.3427502717,0,2.3427502717,2.9237186996,-0.0375,2.9239591797,0.105,-0.0375,0.1114955156,2.8187186995999998,0,2.8187186995999998
2021-01-18 23:00:00,2.2784557188,-0.025,2.278592869,0.084,-0.025,0.0876413145,2.1944557188,0,2.1944557188,2.9869448663,-0.025,2.9870494864,0.084,-0.025,0.0876413145,2.9029448663,0,2.9029448663
2021-01-18 23:30:00,2.1465480566,-0.022500000000000003,2.1466659752,0.08650000000000001,-0.022500000000000003,0.089378409,2.0600480566,0,2.0600480566,3.1484627189,-0.022500000000000003,3.1485431141999998,0.08650000000000001,-0.022500000000000003,0.089378409,3.0619627189,0,3.0619627189
2021-01-19 00:00:00,2.0974434696,-0.03,2.0976580055,0.0995,-0.03,0.1039242513,1.9979434696,0,1.9979434696,3.0807775569,-0.03,3.0809236204,0.0995,-0.03,0.1039242513,2.9812775569000003,0,2.9812775569000003
2021-01-19 00:30:00,2.2057126631,-0.067,2.2067300134,0.185,-0.067,0.1967587355,2.0207126631,0,2.0207126631,3.1966291492,-0.067,3.197331218,0.185,-0.067,0.1967587355,3.0116291492,0,3.0116291492
2021-01-19 01:00:00,2.2383978661,-0.08,2.2398270038,0.225,-0.08,0.2387990787,2.0133978661,0,2.0133978661,3.7113839292,-0.08,3.7122460411000002,0.225,-0.08,0.2387990787,3.4863839292,0,3.4863839292
2021-01-19 01:30:00,2.2335258656,-0.079,2.2349225473,0.222,-0.079,0.2356374334,2.0115258656,0,2.0115258656,3.7841090173,-0.079,3.7849335601,0.222,-0.079,0.2356374334,3.5621090173,0,3.5621090173
2021-01-19 02:00:00,2.2147907449,-0.0775,2.2161462708,0.21450000000000002,-0.0775,0.2280712608,2.0002907449,0,2.0002907449,3.7772263202,-0.0775,3.7780212974,0.21450000000000002,-0.0775,0.2280712608,3.5627263202,0,3.5627263202
2021-01-19 02:30:00,2.1859085355,-0.0755,2.1872120097,0.20950000000000002,-0.0755,0.2226892454,1.9764085355,0,1.9764085355,3.7580370135,-0.0755,3.7587953449000002,0.20950000000000002,-0.0755,0.2226892454,3.5485370135,0,3.5485370135
2021-01-19 03:00:00,2.2103856612,-0.076,2.2116918346,0.21,-0.076,0.2233293532,2.0003856612,0,2.0003856612,3.7797764598,-0.076,3.7805404489,0.21,-0.076,0.2233293532,3.5697764598,0,3.5697764598
2021-01-19 03:30:00,2.1352411538,-0.0755,2.1365755392,0.20400000000000001,-0.0755,0.2175229873,1.9312411538,0,1.9312411538,3.7392064577,-0.0755,3.7399686073,0.20400000000000001,-0.0755,0.2175229873,3.5352064577,0,3.5352064577
2021-01-19 04:00:00,2.0793457059,-0.07250000000000001,2.0806092412,0.197,-0.07250000000000001,0.2099172456,1.8823457059000002,0,1.8823457059000002,3.7064674899,-0.07250000000000001,3.7071764867,0.197,-0.07250000000000001,0.2099172456,3.5094674899,0,3.5094674899
2021-01-19 04:30:00,2.0662645663,-0.0745,2.0676071938,0.199,-0.0745,0.21248823500000003,1.8672645663,0,1.8672645663,3.7250646935000002,-0.0745,3.7258096061,0.199,-0.0745,0.21248823500000003,3.5260646935,0,3.5260646935
2021-01-19 05:00:00,2.0724331398,-0.078,2.0739004602,0.20850000000000002,-0.078,0.2226123312,1.8639331398,0,1.8639331398,3.7040146082,-0.078,3.7048357882,0.20850000000000002,-0.078,0.2226123312,3.4955146082,0,3.4955146082
2021-01-19 05:30:00,2.0828026658,-0.076,2.0841887978,0.20350000000000001,-0.076,0.2172285663,1.8793026658,0,1.8793026658,3.7052510303,-0.076,3.7060303827,0.20350000000000001,-0.076,0.2172285663,3.5017510303,0,3.5017510303
2021-01-19 06:00:00,2.07222269,-0.07350000000000001,2.073525772,0.1965,-0.07350000000000001,0.20979632980000001,1.87572269,0,1.87572269,3.6701871307,-0.07350000000000001,3.6709230208,0.1965,-0.07350000000000001,0.20979632980000001,3.4736871307,0,3.4736871307
2021-01-19 06:30:00,2.1437853604,-0.0755,2.1451144309,0.20400000000000001,-0.0755,0.2175229873,1.9397853604000002,0,1.9397853604000002,3.687188815,-0.0755,3.6879617145,0.20400000000000001,-0.0755,0.2175229873,3.483188815,0,3.483188815
2021-01-19 07:00:00,2.2012301633,-0.0795,2.2026653132,0.1945,-0.0795,0.2101202037,2.0067301633,0,2.0067301633,3.7363448888,-0.0795,3.7371905729,0.1945,-0.0795,0.2101202037,3.5418448888,0,3.5418448888
2021-01-19 07:30:00,2.2916812289,-0.081,2.2931122639,0.1835,-0.081,0.2005822774,2.1081812289,0,2.1081812289,3.471309327,-0.081,3.4722542309,0.1835,-0.081,0.2005822774,3.287809327,0,3.287809327
2021-01-19 08:00:00,2.3461717505,-0.0765,2.3474186105,0.155,-0.0765,0.17285036880000001,2.1911717505,0,2.1911717505,3.6924912059,-0.0765,3.6932835737,0.155,-0.0765,0.17285036880000001,3.5374912059,0,3.5374912059
2021-01-19 08:30:00,2.3627469871,-0.062,2.3635603071,0.1265,-0.062,0.1408767192,2.2362469871,0,2.2362469871,3.9333594011,-0.062,3.9338480116000003,0.1265,-0.062,0.1408767192,3.8068594011,0,3.8068594011
2021-01-19 09:00:00,2.3753457084000003,-0.063,2.3761810189,0.127,-0.063,0.1417674152,2.2483457084,0,2.2483457084,3.9834390091,-0.063,3.9839371655,0.127,-0.063,0.1417674152,3.8564390091,0,3.8564390091
2021-01-19 09:30:00,2.3420091952,-0.062,2.3428297144,0.146,-0.062,0.1586190405,2.1960091952,0,2.1960091952,3.9380979981,-0.062,3.9385860207,0.146,-0.062,0.1586190405,3.7920979981,0,3.7920979981
2021-01-19 10:00:00,2.4274861947,-0.0505,2.4280114241,0.12250000000000001,-0.0505,0.13250094340000002,2.3049861947,0,2.3049861947,3.9925051238,-0.0505,3.9928244907,0.12250000000000001,-0.0505,0.13250094340000002,3.8700051238,0,3.8700051238
2021-01-19 10:30:00,2.4052148329,-0.0495,2.4057241409,0.116,-0.0495,0.1261199826,2.2892148329,0,2.2892148329,4.0454094436,-0.0495,4.0457122755,0.116,-0.0495,0.1261199826,3.9294094436,0,3.9294094436
2021-01-19 11:00:00,2.5381712922,-0.044500000000000005,2.5385613560999998,0.107,-0.044500000000000005,0.1158846409,2.4311712922,0,2.4311712922,4.126212987,-0.044500000000000005,4.1264529398,0.107,-0.044500000000000005,0.1158846409,4.019212987,0,4.019212987
2021-01-19 11:30:00,2.320057512,-0.0425,2.3204467477,0.108,-0.0425,0.11606140620000001,2.212057512,0,2.212057512,3.9816734342,-0.0425,3.9819002482,0.108,-0.0425,0.11606140620000001,3.8736734342,0,3.8736734342
2021-01-19 12:00:00,2.3357807312,-0.051500000000000004,2.336348406,0.126,-0.051500000000000004,0.1361185145,2.2097807312,0,2.2097807312,3.978809843,-0.051500000000000004,3.9791431260000003,0.126,-0.051500000000000004,0.1361185145,3.852809843,0,3.852809843
2021-01-19 12:30:00,2.3678304683,-0.052500000000000005,2.3684124169,0.12350000000000001,-0.052500000000000005,0.13419575250000002,2.2443304683,0,2.2443304683,3.9946418688,-0.052500000000000005,3.9949868472,0.12350000000000001,-0.052500000000000005,0.13419575250000002,3.8711418688,0,3.8711418688
2021-01-19 13:00:00,2.2279535587,-0.059500000000000004,2.2287479243,0.137,-0.059500000000000004,0.1493628133,2.0909535587,0,2.0909535587,3.9140847549,-0.059500000000000004,3.9145369737,0.137,-0.059500000000000004,0.1493628133,3.7770847549,0,3.7770847549
2021-01-19 13:30:00,2.2793204006,-0.07200000000000001,2.2804572981,0.17400000000000002,-0.07200000000000001,0.1883082579,2.1053204006,0,2.1053204006,3.9775705830000003,-0.07200000000000001,3.9782221837,0.17400000000000002,-0.07200000000000001,0.1883082579,3.803570583,0,3.803570583
2021-01-19 14:00:00,2.2693740079999998,-0.0665,2.2703481315,0.165,-0.0665,0.1778967397,2.104374008,0,2.104374008,3.9921003201,-0.0665,3.9926541567,0.165,-0.0665,0.1778967397,3.8271003201,0,3.8271003201
2021-01-19 14:30:00,2.3297334658,-0.061500000000000006,2.3305450589,0.162,-0.061500000000000006,0.1732808414,2.1677334658,0,2.1677334658,4.0123401118,-0.061500000000000006,4.0128114113,0.162,-0.061500000000000006,0.1732808414,3.8503401118,0,3.8503401118
2021-01-19 15:00:00,2.3568412743,-0.06,2.3576048847,0.164,-0.06,0.1746310396,2.1928412743,0,2.1928412743,4.0212589619,-0.06,4.021706558,0.164,-0.06,0.1746310396,3.8572589619,0,3.8572589619
2021-01-19 15:30:00,2.1728239505999998,-0.057,2.1735714666,0.159,-0.057,0.1689082591,2.0138239506,0,2.0138239506,3.8905354560000003,-0.057,3.8909529854000002,0.159,-0.057,0.1689082591,3.731535456,0,3.731535456
2021-01-19 16:00:00,2.2630585566,-0.057,2.2637762766,0.1555,-0.057,0.1656177829,2.1075585566,0,2.1075585566,3.9424832521,-0.057,3.9428952805,0.1555,-0.057,0.1656177829,3.7869832520999998,0,3.7869832520999998
2021-01-19 16:30:00,2.1936876683,-0.054,2.1943522019,0.1515,-0.054,0.16083609670000001,2.0421876683,0,2.0421876683,3.8254936105,-0.054,3.8258747188,0.1515,-0.054,0.16083609670000001,3.6739936105,0,3.6739936105
2021-01-19 17:00:00,2.2594114596,-0.051500000000000004,2.2599983173,0.14650000000000002,-0.051500000000000004,0.1552884413,2.1129114596,0,2.1129114596,3.8405949261,-0.051500000000000004,3.8409402021,0.14650000000000002,-0.051500000000000004,0.1552884413,3.6940949261,0,3.6940949261
2021-01-19 17:30:00,2.3585747005,-0.05,2.3591046220000003,0.14200000000000002,-0.05,0.1505456741,2.2165747005,0,2.2165747005,3.9398574135,-0.05,3.9401746710000003,0.14200000000000002,-0.05,0.1505456741,3.7978574135,0,3.7978574135
2021-01-19 18:00:00,2.3947607893000002,-0.063,2.39558933,0.135,-0.063,0.1489765082,2.2597607893,0,2.2597607893,3.907062154,-0.063,3.9075700474,0.135,-0.063,0.1489765082,3.772062154,0,3.772062154
2021-01-19 18:30:00,2.3454068769,-0.076,2.3466378967,0.155,-0.076,0.1726296614,2.1904068769,0,2.1904068769,3.8138334894,-0.076,3.8145906575,0.155,-0.076,0.1726296614,3.6588334894,0,3.6588334894
2021-01-19 19:00:00,2.2696500098,-0.0675,2.270653522,0.164,-0.0675,0.1773478221,2.1056500098,0,2.1056500098,3.7550185041,-0.0675,3.7556251432,0.164,-0.0675,0.1773478221,3.5910185041,0,3.5910185041
2021-01-19 19:30:00,2.2466033455,-0.07200000000000001,2.2477567911,0.17200000000000001,-0.07200000000000001,0.1864617923,2.0746033455,0,2.0746033455,3.785684987,-0.07200000000000001,3.7863696096,0.17200000000000001,-0.07200000000000001,0.1864617923,3.613684987,0,3.613684987
2021-01-19 20:00:00,2.2086532004,-0.073,2.2098592624,0.1665,-0.073,0.18180002750000002,2.0421532004,0,2.0421532004,3.7666542061,-0.073,3.7673615314,0.1665,-0.073,0.18180002750000002,3.6001542061,0,3.6001542061
2021-01-19 20:30:00,2.1373220247,-0.0685,2.1384194367,0.17200000000000001,-0.0685,0.1851384617,1.9653220247,0,1.9653220247,3.5180623526,-0.0685,3.5187291693000002,0.17200000000000001,-0.0685,0.1851384617,3.3460623526,0,3.3460623526
2021-01-19 21:00:00,2.1237787346,-0.069,2.1248993185,0.1825,-0.069,0.1951083033,1.9412787346,0,1.9412787346,3.1963463475,-0.069,3.1970910173,0.1825,-0.069,0.1951083033,3.0138463475,0,3.0138463475
2021-01-19 21:30:00,2.1661302783,-0.069,2.167228964,0.183,-0.069,0.1955760722,1.9831302783,0,1.9831302783,3.2206785005,-0.069,3.2214175457,0.183,-0.069,0.1955760722,3.0376785005,0,3.0376785005
2021-01-19 22:00:00,2.3207740884,-0.061,2.3215756222,0.166,-0.061,0.1768530463,2.1547740884,0,2.1547740884,2.9400310960000002,-0.061,2.9406638443,0.166,-0.061,0.1768530463,2.774031096,0,2.774031096
2021-01-19 22:30:00,2.3015772441,-0.0585,2.3023205816,0.154,-0.0585,0.1647369115,2.1475772441,0,2.1475772441,2.8143650885,-0.0585,2.8149730197,0.154,-0.0585,0.1647369115,2.6603650885,0,2.6603650885
2021-01-19 23:00:00,2.0798839684,-0.059000000000000004,2.0807206256,0.1635,-0.059000000000000004,0.1738195904,1.9163839684,0,1.9163839684,2.747299263,-0.059000000000000004,2.7479327211999998,0.1635,-0.059000000000000004,0.1738195904,2.583799263,0,2.583799263
2021-01-19 23:30:00,1.9247684637,-0.053500000000000006,1.9255118511,0.151,-0.053500000000000006,0.1601975343,1.7737684637000002,0,1.7737684637000002,2.9823245654,-0.053500000000000006,2.9828043958,0.151,-0.053500000000000006,0.1601975343,2.8313245654,0,2.8313245654
2021-01-20 00:00:00,1.9339731041000001,-0.0545,1.9347408657,0.157,-0.0545,0.1661904029,1.7769731041,0,1.7769731041,3.0069008103,-0.0545,3.0073946753,0.157,-0.0545,0.1661904029,2.8499008103,0,2.8499008103
2021-01-20 00:30:00,2.0053944457,-0.0635,2.0063995447,0.17850000000000002,-0.0635,0.1894584387,1.8268944457,0,1.8268944457,3.0654389848,-0.0635,3.0660966096,0.17850000000000002,-0.0635,0.1894584387,2.8869389848,0,2.8869389848
2021-01-20 01:00:00,2.0042664939,-0.0645,2.0053040739,0.185,-0.0645,0.1959215404,1.8192664939,0,1.8192664939,3.2941139916,-0.0645,3.2947453983,0.185,-0.0645,0.1959215404,3.1091139916,0,3.1091139916
2021-01-20 01:30:00,1.9298810919,-0.0565,1.9307079735000001,0.1595,-0.0565,0.1692114062,1.7703810919,0,1.7703810919,3.5240509557,-0.0565,3.52450385,0.1595,-0.0565,0.1692114062,3.3645509557,0,3.3645509557
2021-01-20 02:00:00,1.8336570047,-0.053500000000000006,1.8344373145000001,0.1495,-0.053500000000000006,0.1587844451,1.6841570047,0,1.6841570047,3.4827559153,-0.053500000000000006,3.4831668085,0.1495,-0.053500000000000006,0.1587844451,3.3332559153,0,3.3332559153
2021-01-20 02:30:00,1.7164475751000001,-0.060500000000000005,1.7175134724999999,0.1655,-0.060500000000000005,0.1762115206,1.5509475751,0,1.5509475751,3.4357879011,-0.060500000000000005,3.4363205251,0.1655,-0.060500000000000005,0.1762115206,3.2702879011,0,3.2702879011
2021-01-20 03:00:00,1.6884581949,-0.056,1.6893865975,0.161,-0.056,0.1704611393,1.5274581949,0,1.5274581949,2.9461428947,-0.056,2.9466750680000002,0.161,-0.056,0.1704611393,2.7851428947,0,2.7851428947
2021-01-20 03:30:00,1.5799304894000001,-0.0575,1.5809764708,0.161,-0.0575,0.1709597906,1.4189304894,0,1.4189304894,2.7798691349,-0.0575,2.7804637486,0.161,-0.0575,0.1709597906,2.6188691349,0,2.6188691349
2021-01-20 04:00:00,1.5516253956,-0.053,1.5525303116,0.148,-0.053,0.1572036895,1.4036253956,0,1.4036253956,2.7356551545,-0.053,2.7361685117,0.148,-0.053,0.1572036895,2.5876551545,0,2.5876551545
2021-01-20 04:30:00,1.5791974238000002,-0.042,1.5797558366,0.12150000000000001,-0.042,0.1285544632,1.4576974238,0,1.4576974238,2.7288962035,-0.042,2.729219392,0.12150000000000001,-0.042,0.1285544632,2.6073962035,0,2.6073962035
2021-01-20 05:00:00,1.5292662498,-0.042,1.5298428882000001,0.115,-0.042,0.12242957160000001,1.4142662498,0,1.4142662498,2.7069153066,-0.042,2.7072411192,0.115,-0.042,0.12242957160000001,2.5919153066,0,2.5919153066
2021-01-20 05:30:00,1.6569140632,-0.042,1.6574462926,0.113,-0.042,0.12055289300000001,1.5439140632,0,1.5439140632,2.7678053786,-0.042,2.7681240243,0.113,-0.042,0.12055289300000001,2.6548053786,0,2.6548053786
2021-01-20 06:00:00,1.8722723743,-0.048,1.8728875684,0.1275,-0.048,0.1362360085,1.7447723743,0,1.7447723743,2.9203841226,-0.048,2.9207785646,0.1275,-0.048,0.1362360085,2.7928841226000003,0,2.7928841226000003
2021-01-20 06:30:00,1.9934984784,-0.0475,1.9940643002,0.123,-0.0475,0.131853138,1.8704984784,0,1.8704984784,3.0119890401,-0.0475,3.0123635617,0.123,-0.0475,0.131853138,2.8889890401000002,0,2.8889890401000002
2021-01-20 07:00:00,2.1327404677,-0.052000000000000005,2.1333742996,0.123,-0.052000000000000005,0.1335402561,2.0097404677,0,2.0097404677,3.1154454741,-0.052000000000000005,3.1158794107,0.123,-0.052000000000000005,0.1335402561,2.9924454741,0,2.9924454741
2021-01-20 07:30:00,2.1864184065,-0.0495,2.1869786689,0.1135,-0.0495,0.1238244725,2.0729184065,0,2.0729184065,3.2241409676,-0.0495,3.2245209302,0.1135,-0.0495,0.1238244725,3.1106409676,0,3.1106409676
2021-01-20 08:00:00,2.2084647656,-0.048,2.2089863334,0.1,-0.048,0.110923397,2.1084647656,0,2.1084647656,3.4520109079,-0.048,3.4523446103,0.1,-0.048,0.110923397,3.3520109079,0,3.3520109079
2021-01-20 08:30:00,2.1134394335,-0.047,2.1139619767,0.096,-0.047,0.1068877916,2.0174394335,0,2.0174394335,3.1922950836,-0.047,3.1926410542,0.096,-0.047,0.1068877916,3.0962950836,0,3.0962950836
2021-01-20 09:00:00,2.2720168714,-0.0465,2.2724926653,0.1015,-0.0465,0.1116445252,2.1705168714,0,2.1705168714,3.3195062938,-0.0465,3.3198319664,0.1015,-0.0465,0.1116445252,3.2180062938,0,3.2180062938
2021-01-20 09:30:00,2.3839649513,-0.05,2.3844892302,0.1165,-0.05,0.12677637790000001,2.2674649513,0,2.2674649513,3.3969785952000002,-0.05,3.3973465493,0.1165,-0.05,0.12677637790000001,3.2804785952,0,3.2804785952
2021-01-20 10:00:00,2.3137624332,-0.062,2.3145929658,0.14350000000000002,-0.062,0.15632098390000002,2.1702624332,0,2.1702624332,3.3486146397,-0.062,3.3491885592,0.14350000000000002,-0.062,0.15632098390000002,3.2051146397,0,3.2051146397
2021-01-20 10:30:00,2.4310513329,-0.0675,2.4319882469,0.154,-0.0675,0.1681435399,2.2770513329,0,2.2770513329,3.4955900242,-0.0675,3.4962416775,0.154,-0.0675,0.1681435399,3.3415900242,0,3.3415900242
2021-01-20 11:00:00,2.35446676,-0.0665,2.355405692,0.1585,-0.0665,0.1718851361,2.19596676,0,2.19596676,3.4481771706,-0.0665,3.4488183556,0.1585,-0.0665,0.1718851361,3.2896771706,0,3.2896771706
2021-01-20 11:30:00,2.3650320068,-0.07,2.3660677068,0.1515,-0.07,0.1668899338,2.2135320068,0,2.2135320068,3.4661121204,-0.07,3.4668188922,0.1515,-0.07,0.1668899338,3.3146121204,0,3.3146121204
2021-01-20 12:00:00,2.2136662246,-0.07050000000000001,2.2147885686,0.151,-0.07050000000000001,0.16664708220000002,2.0626662246,0,2.0626662246,3.3370296914,-0.07050000000000001,3.33777432,0.151,-0.07050000000000001,0.16664708220000002,3.1860296914,0,3.1860296914
2021-01-20 12:30:00,2.2613720569,-0.0685,2.2624092976,0.1515,-0.0685,0.1662663526,2.1098720569,0,2.1098720569,3.3683548265,-0.0685,3.3690512740000003,0.1515,-0.0685,0.1662663526,3.2168548265,0,3.2168548265
2021-01-20 13:00:00,2.2061219749,-0.059500000000000004,2.2069241985,0.1525,-0.059500000000000004,0.1636963653,2.0536219749,0,2.0536219749,3.3371802507,-0.059500000000000004,3.3377106339,0.1525,-0.059500000000000004,0.1636963653,3.1846802507,0,3.1846802507
2021-01-20 13:30:00,2.2180157533,-0.0585,2.2187870858,0.157,-0.0585,0.16754477010000002,2.0610157533,0,2.0610157533,3.3778898120000003,-0.0585,3.3783963403,0.157,-0.0585,0.16754477010000002,3.2208898120000002,0,3.2208898120000002
2021-01-20 14:00:00,2.2803259338,-0.056,2.2810134511999998,0.155,-0.056,0.1648059465,2.1253259338,0,2.1253259338,3.4176793483,-0.056,3.4181381083,0.155,-0.056,0.1648059465,3.2626793483,0,3.2626793483
2021-01-20 14:30:00,2.2814198119,-0.061,2.2822351671,0.158,-0.061,0.16936646660000002,2.1234198119,0,2.1234198119,3.4256835895,-0.061,3.4262266497000002,0.158,-0.061,0.16936646660000002,3.2676835895,0,3.2676835895
2021-01-20 15:00:00,2.2508259338,-0.0425,2.2512271397,0.1255,-0.0425,0.13250094340000002,2.1253259338,0,2.1253259338,3.3825687161,-0.0425,3.3828356994,0.1255,-0.0425,0.13250094340000002,3.2570687161,0,3.2570687161
2021-01-20 15:30:00,2.4038649784,-0.0235,2.4039798427,0.0645,-0.0235,0.0686476511,2.3393649784,0,2.3393649784,3.4965656034,-0.0235,3.4966445729,0.0645,-0.0235,0.0686476511,3.4320656034,0,3.4320656034
2021-01-20 16:00:00,2.4093708131,-0.0165,2.4094273106,0.0465,-0.0165,0.0493406526,2.3628708131,0,2.3628708131,3.4312369687,-0.0165,3.4312766407,0.0465,-0.0165,0.0493406526,3.3847369687,0,3.3847369687
2021-01-20 16:30:00,2.4950253534,-0.007,2.4950351729,0.035,-0.007,0.0356931366,2.4600253534,0,2.4600253534,3.4673756405000002,-0.007,3.4673827064,0.035,-0.007,0.0356931366,3.4323756405,0,3.4323756405
2021-01-20 17:00:00,2.5586098963,-0.0085,2.5586240153,0.046,-0.0085,0.0467787345,2.5126098963,0,2.5126098963,3.5207942576,-0.0085,3.5208045180000003,0.046,-0.0085,0.0467787345,3.4747942576,0,3.4747942576
2021-01-20 17:30:00,2.5680835887,-0.0345,2.5683153172,0.0975,-0.0345,0.1034238851,2.4705835887,0,2.4705835887,3.9469458539,-0.0345,3.9470966322,0.0975,-0.0345,0.1034238851,3.8494458539,0,3.8494458539
2021-01-20 18:00:00,2.7372078342,-0.0415,2.7375224159,0.111,-0.0415,0.1185042193,2.6262078342,0,2.6262078342,3.8442143328,-0.0415,3.8444383318,0.111,-0.0415,0.1185042193,3.7332143328000003,0,3.7332143328000003
2021-01-20 18:30:00,2.7398572203000002,-0.054,2.7403893131,0.10650000000000001,-0.054,0.1194079143,2.6333572202999997,0,2.6333572202999997,3.6822489174,-0.054,3.6826448498,0.10650000000000001,-0.054,0.1194079143,3.5757489174,0,3.5757489174
2021-01-20 19:00:00,2.6194111963,-0.0565,2.6200204704,0.1275,-0.0565,0.1394578789,2.4919111963000002,0,2.4919111963000002,3.580734382,-0.0565,3.5811801078,0.1275,-0.0565,0.1394578789,3.453234382,0,3.453234382
2021-01-20 19:30:00,2.5360093727,-0.025500000000000002,2.5361375728,0.07050000000000001,-0.025500000000000002,0.074969994,2.4655093727,0,2.4655093727,3.2487810157,-0.025500000000000002,3.2488810902,0.07050000000000001,-0.025500000000000002,0.074969994,3.1782810157,0,3.1782810157
2021-01-20 20:00:00,2.6480589067,-0.032,2.6482522488,0.084,-0.032,0.0898888202,2.5640589067,0,2.5640589067,3.1226548576,-0.032,3.1228188163,0.084,-0.032,0.0898888202,3.0386548576,0,3.0386548576
2021-01-20 20:30:00,2.6065999477,-0.054,2.6071592371,0.117,-0.054,0.1288603896,2.4895999477,0,2.4895999477,3.1095237628,-0.054,3.1099926095,0.117,-0.054,0.1288603896,2.9925237628,0,2.9925237628
2021-01-20 21:00:00,2.4221957494,-0.061,2.4229637324,0.1595,-0.061,0.1707666537,2.2626957494,0,2.2626957494,3.3955847473,-0.061,3.3961326206,0.1595,-0.061,0.1707666537,3.2360847473,0,3.2360847473
2021-01-20 21:30:00,2.3562228835,-0.060500000000000005,2.3569994753,0.1525,-0.060500000000000005,0.16406248810000001,2.2037228835000002,0,2.2037228835000002,3.3523045183,-0.060500000000000005,3.3528504043,0.1525,-0.060500000000000005,0.16406248810000001,3.1998045183,0,3.1998045183
2021-01-20 22:00:00,2.2834296087,-0.07150000000000001,2.2845487581,0.183,-0.07150000000000001,0.19647200820000002,2.1004296087,0,2.1004296087,3.312772508,-0.07150000000000001,3.3135440151,0.183,-0.07150000000000001,0.19647200820000002,3.129772508,0,3.129772508
2021-01-20 22:30:00,2.3583292005,-0.0665,2.3592665953,0.181,-0.0665,0.19282958800000002,2.1773292005,0,2.1773292005,2.9169691063,-0.0665,2.9177270292,0.181,-0.0665,0.19282958800000002,2.7359691063,0,2.7359691063
2021-01-20 23:00:00,2.3184609392,-0.065,2.3193719251,0.176,-0.065,0.1876192954,2.1424609392,0,2.1424609392,2.791941969,-0.065,2.7926985083,0.176,-0.065,0.1876192954,2.615941969,0,2.615941969
2021-01-20 23:30:00,2.2261011574,-0.074,2.2273307709,0.195,-0.074,0.20856893340000002,2.0311011574,0,2.0311011574,2.7274747870000002,-0.074,2.7284784613,0.195,-0.074,0.20856893340000002,2.532474787,0,2.532474787
2021-01-21 00:00:00,2.2420858274,-0.077,2.2434076441,0.20800000000000002,-0.077,0.22179495030000002,2.0340858274,0,2.0340858274,2.733654837,-0.077,2.7347390676,0.20800000000000002,-0.077,0.22179495030000002,2.5256548370000003,0,2.5256548370000003
2021-01-21 00:30:00,2.3453515616000002,-0.074,2.3465186868,0.20600000000000002,-0.074,0.2188880993,2.1393515616,0,2.1393515616,2.8277561172,-0.074,2.8287242103,0.20600000000000002,-0.074,0.2188880993,2.6217561172,0,2.6217561172
2021-01-21 01:00:00,2.3517651716,-0.07150000000000001,2.3528518169,0.20400000000000001,-0.07150000000000001,0.21616718070000002,2.1477651716,0,2.1477651716,3.1828329404,-0.07150000000000001,3.1836359365,0.20400000000000001,-0.07150000000000001,0.21616718070000002,2.9788329404000002,0,2.9788329404000002
2021-01-21 01:30:00,2.3427013872,-0.0665,2.3436450328,0.1915,-0.0665,0.20271778410000002,2.1512013872,0,2.1512013872,3.3620619581,-0.0665,3.3627195631,0.1915,-0.0665,0.20271778410000002,3.1705619581,0,3.1705619581
2021-01-21 02:00:00,2.246359,-0.0655,2.2473137313000002,0.17950000000000002,-0.0655,0.1910772095,2.066859,0,2.066859,3.3160074144,-0.0655,3.3166542512,0.17950000000000002,-0.0655,0.1910772095,3.1365074144,0,3.1365074144
2021-01-21 02:30:00,2.2872512861,-0.059500000000000004,2.2880250645,0.17,-0.059500000000000004,0.1801117709,2.1172512861,0,2.1172512861,3.3357177584,-0.059500000000000004,3.3362483741,0.17,-0.059500000000000004,0.1801117709,3.1657177584,0,3.1657177584
2021-01-21 03:00:00,2.305262436,-0.0405,2.3056181706,0.14100000000000001,-0.0405,0.14670122700000002,2.164262436,0,2.164262436,3.2843398352,-0.0405,3.2845895334,0.14100000000000001,-0.0405,0.14670122700000002,3.1433398352,0,3.1433398352
2021-01-21 03:30:00,2.4038843576,-0.0335,2.4041177706,0.115,-0.0335,0.11978000670000001,2.2888843576,0,2.2888843576,2.8955609275,-0.0335,2.895754709,0.115,-0.0335,0.11978000670000001,2.7805609275,0,2.7805609275
2021-01-21 04:00:00,2.3532220296,-0.0665,2.354161458,0.17550000000000002,-0.0665,0.1876765835,2.1777220296,0,2.1777220296,2.8566315117,-0.0665,2.8574054391,0.17550000000000002,-0.0665,0.1876765835,2.6811315117,0,2.6811315117
2021-01-21 04:30:00,2.3216103282000002,-0.062,2.3224380542,0.178,-0.062,0.1884887265,2.1436103282,0,2.1436103282,2.8278991715,-0.062,2.8285787463,0.178,-0.062,0.1884887265,2.6498991715,0,2.6498991715
2021-01-21 05:00:00,2.2983633836,-0.0575,2.2990825329,0.1605,-0.0575,0.1704890026,2.1378633836,0,2.1378633836,2.8056672087,-0.0575,2.8062563561,0.1605,-0.0575,0.1704890026,2.6451672087,0,2.6451672087
2021-01-21 05:30:00,2.2906177497,-0.069,2.2916567534,0.1835,-0.069,0.1960440002,2.1071177497,0,2.1071177497,2.7821373958,-0.069,2.7829929014,0.1835,-0.069,0.1960440002,2.5986373958,0,2.5986373958
2021-01-21 06:00:00,2.3342993286000002,-0.062,2.3351225569,0.17,-0.062,0.1809530326,2.1642993286,0,2.1642993286,2.8131933636,-0.062,2.81387649,0.17,-0.062,0.1809530326,2.6431933636,0,2.6431933636
2021-01-21 06:30:00,2.3365158921,-0.075,2.3377192975,0.2015,-0.075,0.2150052325,2.1350158921,0,2.1350158921,3.174866588,-0.075,3.1757523284999998,0.2015,-0.075,0.2150052325,2.973366588,0,2.973366588
2021-01-21 07:00:00,2.3049114596,-0.0785,2.3062478372,0.192,-0.0785,0.2074276982,2.1129114596,0,2.1129114596,3.3364537171,-0.0785,3.3373770623,0.192,-0.0785,0.2074276982,3.1444537171,0,3.1444537171
2021-01-21 07:30:00,2.3541420126,-0.074,2.3553047818,0.1845,-0.074,0.19878694630000002,2.1696420126,0,2.1696420126,3.3461070822,-0.074,3.3469252465,0.1845,-0.074,0.19878694630000002,3.1616070822,0,3.1616070822
2021-01-21 08:00:00,2.3512577848,-0.074,2.3524219797,0.14850000000000002,-0.074,0.16591639460000002,2.2027577848,0,2.2027577848,3.3720024375,-0.074,3.3728143202,0.14850000000000002,-0.074,0.16591639460000002,3.2235024375,0,3.2235024375
2021-01-21 08:30:00,2.2899185059000002,-0.0815,2.2913683714,0.1515,-0.0815,0.1720305205,2.1384185059,0,2.1384185059,3.8267344517,-0.0815,3.8276022277,0.1515,-0.0815,0.1720305205,3.6752344517,0,3.6752344517
2021-01-21 09:00:00,2.265759468,-0.075,2.2670004338,0.14400000000000002,-0.075,0.1623607095,2.121759468,0,2.121759468,3.7835400022,-0.075,3.7842832807,0.14400000000000002,-0.075,0.1623607095,3.6395400022,0,3.6395400022
2021-01-21 09:30:00,2.2573688859,-0.053500000000000006,2.2580027761,0.126,-0.053500000000000006,0.13688772770000002,2.1313688859,0,2.1313688859,3.7679461672,-0.053500000000000006,3.7683259637,0.126,-0.053500000000000006,0.13688772770000002,3.6419461672,0,3.6419461672
2021-01-21 10:00:00,2.1361684565,-0.054,2.1368508779,0.124,-0.054,0.1352479205,2.0121684565,0,2.0121684565,3.680699303,-0.054,3.681095402,0.124,-0.054,0.1352479205,3.5566993030000003,0,3.5566993030000003
2021-01-21 10:30:00,2.2159765519,-0.046,2.2164539424,0.1255,-0.046,0.1336646924,2.0904765519,0,2.0904765519,3.7819103503,-0.046,3.7821900927,0.1255,-0.046,0.1336646924,3.6564103503,0,3.6564103503
2021-01-21 11:00:00,2.0457073862,-0.0375,2.0460510649,0.1305,-0.0375,0.1357810738,1.9152073862,0,1.9152073862,3.6688742054,-0.0375,3.6690658464,0.1305,-0.0375,0.1357810738,3.5383742054000002,0,3.5383742054000002
2021-01-21 11:30:00,2.0552073862,-0.04,2.0555966045,0.14,-0.04,0.1456021978,1.9152073862,0,1.9152073862,3.6783742054,-0.04,3.6785916864,0.14,-0.04,0.1456021978,3.5383742054000002,0,3.5383742054000002
2021-01-21 12:00:00,2.1006382036,-0.035500000000000004,2.1009381505,0.12,-0.035500000000000004,0.1251409206,1.9806382035999999,0,1.9806382035999999,3.6579437908,-0.035500000000000004,3.6581160488,0.12,-0.035500000000000004,0.1251409206,3.5379437908,0,3.5379437908
2021-01-21 12:30:00,2.0616452291,-0.035500000000000004,2.0619508483,0.10400000000000001,-0.035500000000000004,0.1098919924,1.9576452291000002,0,1.9576452291000002,3.5972475269,-0.035500000000000004,3.5974226913000003,0.10400000000000001,-0.035500000000000004,0.1098919924,3.4932475269,0,3.4932475269
2021-01-21 13:00:00,2.0787397374,-0.0275,2.0789216305,0.0815,-0.0275,0.0860145337,1.9972397374000002,0,1.9972397374000002,3.6000704561,-0.0275,3.6001754872,0.0815,-0.0275,0.0860145337,3.5185704561,0,3.5185704561
2021-01-21 13:30:00,2.114632824,-0.0285,2.1148248699,0.112,-0.0285,0.1155692433,2.002632824,0,2.002632824,3.6733015352000002,-0.0285,3.6734120947999997,0.112,-0.0285,0.1155692433,3.5613015352,0,3.5613015352
2021-01-21 14:00:00,2.0922487468,-0.021500000000000002,2.0923592112,0.101,-0.021500000000000002,0.1032630137,1.9912487468000002,0,1.9912487468000002,3.6779585817,-0.021500000000000002,3.6780214217,0.101,-0.021500000000000002,0.1032630137,3.5769585817,0,3.5769585817
2021-01-21 14:30:00,2.1264801976,-0.006500000000000001,2.1264901319,0.054,-0.006500000000000001,0.0543897968,2.0724801976,0,2.0724801976,3.6990323353,-0.006500000000000001,3.6990380463,0.054,-0.006500000000000001,0.0543897968,3.6450323353,0,3.6450323353
2021-01-21 15:00:00,2.1747247802,-0.004,2.1747284588,0.0455,-0.004,0.0456754858,2.1292247802,0,2.1292247802,3.7528949978,-0.004,3.7528971295,0.0455,-0.004,0.0456754858,3.7073949978,0,3.7073949978
2021-01-21 15:30:00,2.2668097351,-0.0005,2.2668097903,0.04,-0.0005,0.0400031249,2.2268097351,0,2.2268097351,3.7958792569,-0.0005,3.7958792898000002,0.04,-0.0005,0.0400031249,3.7558792569,0,3.7558792569
2021-01-21 16:00:00,2.3076179335,0.0025,2.3076192877,0.0375,0.0025,0.0375832409,2.2701179335,0,2.2701179335,3.8129195613,0.0025,3.8129203808,0.0375,0.0025,0.0375832409,3.7754195613,0,3.7754195613
2021-01-21 16:30:00,2.4377582973000003,0.001,2.4377585024,0.034,0.001,0.0340147027,2.4037582973,0,2.4037582973,3.8904384895,0.001,3.890438618,0.034,0.001,0.0340147027,3.8564384895,0,3.8564384895
2021-01-21 17:00:00,2.7090156449,-0.006500000000000001,2.709023443,0.044,-0.006500000000000001,0.044477522400000004,2.6650156449,0,2.6650156449,3.6803024528,-0.006500000000000001,3.6803081928,0.044,-0.006500000000000001,0.044477522400000004,3.6363024528,0,3.6363024528
2021-01-21 17:30:00,2.8038697175,-0.007,2.8038784554,0.0415,-0.007,0.042086221,2.7623697175,0,2.7623697175,3.7783954604,-0.007,3.7784019446,0.0415,-0.007,0.042086221,3.7368954604,0,3.7368954604
2021-01-21 18:00:00,2.8100987358,-0.0025,2.8100998479,0.043000000000000003,-0.0025,0.043072613100000004,2.7670987358,0,2.7670987358,3.7564615058,-0.0025,3.7564623377,0.043000000000000003,-0.0025,0.043072613100000004,3.7134615058,0,3.7134615058
2021-01-21 18:30:00,2.7424609759000003,0.008,2.7424726442000003,0.0285,0.008,0.029601520200000002,2.7139609759,0,2.7139609759,3.6831466029,0.008,3.6831552912000003,0.0285,0.008,0.029601520200000002,3.6546466028999998,0,3.6546466028999998
2021-01-21 19:00:00,2.6249500319,0.006500000000000001,2.6249580797,0.028,0.006500000000000001,0.028744564700000003,2.5969500319,0,2.5969500319,3.5686998301,0.006500000000000001,3.5687057496,0.028,0.006500000000000001,0.028744564700000003,3.5406998301,0,3.5406998301
2021-01-21 19:30:00,2.6092688229,0.005,2.6092736135,0.027,0.005,0.027459060400000002,2.5822688229,0,2.5822688229,3.3738417755,0.005,3.3738454804,0.027,0.005,0.027459060400000002,3.3468417755,0,3.3468417755
2021-01-21 20:00:00,2.6224741908,0.012,2.6225016456,0.018500000000000003,0.012,0.0220510771,2.6039741908,0,2.6039741908,3.0718989401,0.012,3.0719223783,0.018500000000000003,0.012,0.0220510771,3.0533989401,0,3.0533989401
2021-01-21 20:30:00,2.4716333135,-0.0025,2.4716345778,0.033,-0.0025,0.0330945615,2.4386333135,0,2.4386333135,2.9341636252,-0.0025,2.9341646903000003,0.033,-0.0025,0.0330945615,2.9011636252,0,2.9011636252
2021-01-21 21:00:00,2.3253925432,-0.012,2.3254235055,0.04,-0.012,0.041761226000000005,2.2853925432,0,2.2853925432,2.801773026,-0.012,2.8017987239,0.04,-0.012,0.041761226000000005,2.761773026,0,2.761773026
2021-01-21 21:30:00,2.3056899465000003,-0.013000000000000001,2.3057265947,0.042,-0.013000000000000001,0.0439658959,2.2636899465,0,2.2636899465,2.7697732151,-0.013000000000000001,2.7698037228,0.042,-0.013000000000000001,0.0439658959,2.7277732151,0,2.7277732151
2021-01-21 22:00:00,2.2399355419,-0.007,2.2399464796,0.0485,-0.007,0.049002551000000005,2.1914355419,0,2.1914355419,2.6992828638,-0.007,2.6992919403,0.0485,-0.007,0.049002551000000005,2.6507828638,0,2.6507828638
2021-01-21 22:30:00,2.2137462399,-0.0095,2.2137666237999998,0.0465,-0.0095,0.0474605099,2.1672462399,0,2.1672462399,2.687741862,-0.0095,2.6877586511000002,0.0465,-0.0095,0.0474605099,2.641241862,0,2.641241862
2021-01-21 23:00:00,2.0849300702,-0.012,2.0849646034,0.0455,-0.012,0.047055817900000005,2.0394300702,0,2.0394300702,2.5600193091,-0.012,2.5600474337,0.0455,-0.012,0.047055817900000005,2.5145193090999998,0,2.5145193090999998
2021-01-21 23:30:00,2.0454469814,-0.018000000000000002,2.0455261802,0.057,-0.018000000000000002,0.0597745765,1.9884469814,0,1.9884469814,2.5237670147999998,-0.018000000000000002,2.5238312037,0.057,-0.018000000000000002,0.0597745765,2.4667670148,0,2.4667670148
2021-01-22 00:00:00,1.9626602745000001,-0.01,1.9626857498999999,0.0475,-0.01,0.048541219600000005,1.9151602745,0,1.9151602745,2.4345407161,-0.01,2.4345612538,0.0475,-0.01,0.048541219600000005,2.3870407161,0,2.3870407161
2021-01-22 00:30:00,2.1381956077,-0.001,2.1381958416,0.036000000000000004,-0.001,0.036013886200000005,2.1021956077,0,2.1021956077,2.5939878954,-0.001,2.5939880882,0.036000000000000004,-0.001,0.036013886200000005,2.5579878954,0,2.5579878954
2021-01-22 01:00:00,2.1884540541,-0.0115,2.1884842693,0.0455,-0.0115,0.0469308001,2.1429540541,0,2.1429540541,2.6438325549,-0.0115,2.6438575658,0.0455,-0.0115,0.0469308001,2.5983325549,0,2.5983325549
2021-01-22 01:30:00,2.229068348,-0.0055000000000000005,2.2290751333,0.04,-0.0055000000000000005,0.0403763545,2.189068348,0,2.189068348,2.6904908401,-0.0055000000000000005,2.6904964617,0.04,-0.0055000000000000005,0.0403763545,2.6504908401,0,2.6504908401
2021-01-22 02:00:00,2.1824997737,0.0085,2.1825163258,0.025500000000000002,0.0085,0.0268793601,2.1569997737,0,2.1569997737,2.654758322,0.0085,2.6547719296,0.025500000000000002,0.0085,0.0268793601,2.629258322,0,2.629258322
2021-01-22 02:30:00,2.1595442995,0.011,2.1595723145,0.0285,0.011,0.0305491407,2.1310442995,0,2.1310442995,2.6363008106,0.011,2.6363237593,0.0285,0.011,0.0305491407,2.6078008106,0,2.6078008106
2021-01-22 03:00:00,2.1560965251,0.007,2.1561078882,0.034,0.007,0.034713109900000004,2.1220965251,0,2.1220965251,2.6534531824,0.007,2.6534624157,0.034,0.007,0.034713109900000004,2.6194531824,0,2.6194531824
2021-01-22 03:30:00,2.1550378554,0.004,2.1550415676,0.0405,0.004,0.040697051500000005,2.1145378554,0,2.1145378554,2.6529617593,0.004,2.6529647748,0.0405,0.004,0.040697051500000005,2.6124617593,0,2.6124617593
2021-01-22 04:00:00,2.0782496775,0.0035,2.0782526247,0.04,0.0035,0.040152833000000006,2.0382496775,0,2.0382496775,2.5764747852000003,0.0035,2.5764771624,0.04,0.0035,0.040152833000000006,2.5364747852000002,0,2.5364747852000002
2021-01-22 04:30:00,2.0577803872000002,0.001,2.0577806302,0.039,0.001,0.0390128184,2.0187803872,0,2.0187803872,2.5618816504,0.001,2.5618818456,0.039,0.001,0.0390128184,2.5228816504,0,2.5228816504
2021-01-22 05:00:00,2.0401952649,-0.0025,2.0401967966,0.0385,-0.0025,0.0385810834,2.0016952649,0,2.0016952649,2.5374447083,-0.0025,2.5374459398,0.0385,-0.0025,0.0385810834,2.4989447083,0,2.4989447083
2021-01-22 05:30:00,2.172453806,-0.01,2.1724768213,0.0545,-0.01,0.0554098367,2.117953806,0,2.117953806,2.6485453827,-0.01,2.6485642609,0.0545,-0.01,0.0554098367,2.5940453827,0,2.5940453827
2021-01-22 06:00:00,2.2475637127,-0.003,2.2475657148,0.054,-0.003,0.054083269100000005,2.1935637127,0,2.1935637127,2.7213024716,-0.003,2.7213041252,0.054,-0.003,0.054083269100000005,2.6673024716000002,0,2.6673024716000002
2021-01-22 06:30:00,2.3788479237,-0.01,2.3788689422,0.052500000000000005,-0.01,0.0534438958,2.3263479237,0,2.3263479237,2.8435041547,-0.01,2.8435217385,0.052500000000000005,-0.01,0.0534438958,2.7910041547,0,2.7910041547
2021-01-22 07:00:00,2.3993993442,0.0095,2.3994181509,0.027,0.0095,0.0286225436,2.3723993442,0,2.3723993442,2.8589446396,0.0095,2.8589604233,0.027,0.0095,0.0286225436,2.8319446396,0,2.8319446396
2021-01-22 07:30:00,2.2441671003,0.0195,2.2442518183,0.0165,0.0195,0.0255440795,2.2276671003,0,2.2276671003,3.1880485343,0.0195,3.1881081705,0.0165,0.0195,0.0255440795,3.1715485343,0,3.1715485343
2021-01-22 08:00:00,2.2820740714,0.022,2.2821801128,0.0165,0.022,0.0275,2.2655740714,0,2.2655740714,3.2156629667,0.022,3.2157382225,0.0165,0.022,0.0275,3.1991629667,0,3.1991629667
2021-01-22 08:30:00,2.2518130195,0.0135,2.2518534865,0.011,0.0135,0.017414074800000002,2.2408130195,0,2.2408130195,3.2136002215,0.0135,3.2136285774,0.011,0.0135,0.017414074800000002,3.2026002215,0,3.2026002215
2021-01-22 09:00:00,2.2950702066,0.007500000000000001,2.2950824611,0.006,0.007500000000000001,0.0096046864,2.2890702066,0,2.2890702066,3.2418883328,0.007500000000000001,3.2418970083,0.006,0.007500000000000001,0.0096046864,3.2358883328,0,3.2358883328
2021-01-22 09:30:00,2.3210382808,0.004,2.3210417275,0.0045000000000000005,0.004,0.0060207973,2.3165382808,0,2.3165382808,3.2559612016,0.004,3.2559636586,0.0045000000000000005,0.004,0.0060207973,3.2514612016,0,3.2514612016
2021-01-22 10:00:00,2.252478303,-0.007500000000000001,2.2524907892,0.017,-0.007500000000000001,0.0185809042,2.235478303,0,2.235478303,3.233027599,-0.007500000000000001,3.2330362983,0.017,-0.007500000000000001,0.0185809042,3.2160275990000002,0,3.2160275990000002
2021-01-22 10:30:00,2.1046342659,-0.0125,2.104671386,0.037,-0.0125,0.0390544492,2.0676342659,0,2.0676342659,3.1179768262,-0.0125,3.1180018825,0.037,-0.0125,0.0390544492,3.0809768262,0,3.0809768262
2021-01-22 11:00:00,2.2911001916,-0.0115,2.2911290531,0.046,-0.0115,0.0474157147,2.2451001916,0,2.2451001916,2.7797027178000002,-0.0115,2.7797265062000003,0.046,-0.0115,0.0474157147,2.7337027178,0,2.7337027178
2021-01-22 11:30:00,2.4422216574,-0.008,2.4422347602,0.0235,-0.008,0.0248243832,2.4187216574,0,2.4187216574,2.9116888326,-0.008,2.9116998228,0.0235,-0.008,0.0248243832,2.8881888326,0,2.8881888326
2021-01-22 12:00:00,2.3141388492,-0.0175,2.3142050176,0.0465,-0.0175,0.049684001400000004,2.2676388492,0,2.2676388492,2.7913666513,-0.0175,2.7914215074,0.0465,-0.0175,0.049684001400000004,2.7448666513,0,2.7448666513
2021-01-22 12:30:00,2.2697809428,-0.011,2.2698075972,0.0495,-0.011,0.0507074945,2.2202809428,0,2.2202809428,2.7556561817,-0.011,2.7556781365000003,0.0495,-0.011,0.0507074945,2.7061561817,0,2.7061561817
2021-01-22 13:00:00,2.2804023961,-0.005,2.2804078776,0.0455,-0.005,0.045773900900000004,2.2349023961,0,2.2349023961,2.7505649897,-0.005,2.7505695343000003,0.0455,-0.005,0.045773900900000004,2.7050649897,0,2.7050649897
2021-01-22 13:30:00,2.3094124955,0.003,2.309414444,0.0035,0.003,0.0046097722,2.3059124955,0,2.3059124955,2.7601471948,0.003,2.7601488252,0.0035,0.003,0.0046097722,2.7566471948,0,2.7566471948
2021-01-22 14:00:00,2.2359705116,-0.006,2.2359785617,0.006500000000000001,-0.006,0.008845903,2.2294705116,0,2.2294705116,2.8497133621,-0.006,2.8497196786,0.006500000000000001,-0.006,0.008845903,2.8432133621,0,2.8432133621
2021-01-22 14:30:00,2.2243438612,0.0015,2.2243443669,0.007500000000000001,0.0015,0.0076485293,2.2168438612,0,2.2168438612,3.1439230635,0.0015,3.1439234213,0.007500000000000001,0.0015,0.0076485293,3.1364230635,0,3.1364230635
2021-01-22 15:00:00,2.3504455581,0.007,2.3504559816,0.0025,0.007,0.0074330344,2.3479455581,0,2.3479455581,3.2826605907,0.007,3.2826680541,0.0025,0.007,0.0074330344,3.2801605907,0,3.2801605907
2021-01-22 15:30:00,2.5006235008,0.009000000000000001,2.5006396967,0.005,0.009000000000000001,0.0102956301,2.4956235008,0,2.4956235008,3.4366516433,0.009000000000000001,3.436663428,0.005,0.009000000000000001,0.0102956301,3.4316516433,0,3.4316516433
2021-01-22 16:00:00,2.6130219935,0.0025,2.6130231894,0.005,0.0025,0.005590169900000001,2.6080219935,0,2.6080219935,3.5183339469,0.0025,3.5183348351,0.005,0.0025,0.005590169900000001,3.5133339469,0,3.5133339469
2021-01-22 16:30:00,2.6487410821,-0.003,2.648742781,0.006500000000000001,-0.003,0.0071589105,2.6422410821,0,2.6422410821,3.9133744233,-0.003,3.9133755732,0.006500000000000001,-0.003,0.0071589105,3.9068744233,0,3.9068744233
2021-01-22 17:00:00,2.6522410820999998,-0.002,2.6522418362,0.01,-0.002,0.010198039,2.6422410821,0,2.6422410821,4.02826365,-0.002,4.0282641465,0.01,-0.002,0.010198039,4.01826365,0,4.01826365
2021-01-22 17:30:00,2.6817475207,0.0015,2.6817479402,0.011,0.0015,0.0111018017,2.6707475207,0,2.6707475207,3.9171982307,0.0015,3.9171985179,0.011,0.0015,0.0111018017,3.9061982307000003,0,3.9061982307000003
2021-01-22 18:00:00,2.8547250998,0.0055000000000000005,2.8547303981,0.018000000000000002,0.0055000000000000005,0.018821530200000002,2.8367250997999998,0,2.8367250997999998,3.7782258384,0.0055000000000000005,3.7782298416,0.018000000000000002,0.0055000000000000005,0.018821530200000002,3.7602258384000002,0,3.7602258384000002
2021-01-22 18:30:00,2.8000275513,-0.0165,2.8000761665000002,0.039,-0.0165,0.0423467826,2.7610275512999998,0,2.7610275512999998,3.7344426348,-0.0165,3.7344790859,0.039,-0.0165,0.0423467826,3.6954426348,0,3.6954426348
2021-01-22 19:00:00,2.7403047514,-0.007500000000000001,2.7403150149,0.0405,-0.007500000000000001,0.0411885907,2.6998047514,0,2.6998047514,3.6932434255,-0.007500000000000001,3.6932510408,0.0405,-0.007500000000000001,0.0411885907,3.6527434254999998,0,3.6527434254999998
2021-01-22 19:30:00,2.6191096399,0.007500000000000001,2.6191203783,0.021,0.007500000000000001,0.022299103100000002,2.5981096399,0,2.5981096399,3.5915884452,0.007500000000000001,3.591596276,0.021,0.007500000000000001,0.022299103100000002,3.5705884452000003,0,3.5705884452000003
2021-01-22 20:00:00,2.6165619187,0.0115,2.6165871902999998,0.0115,0.0115,0.016263456000000003,2.6050619187,0,2.6050619187,3.5820884452,0.0115,3.5821069051,0.0115,0.0115,0.016263456000000003,3.5705884452000003,0,3.5705884452000003
2021-01-22 20:30:00,2.5783152484,0.017,2.5783712921,0.01,0.017,0.0197230829,2.5683152484000003,0,2.5683152484000003,3.5525777195,0.017,3.552618394,0.01,0.017,0.0197230829,3.5425777195,0,3.5425777195
2021-01-22 21:00:00,2.4679305681,0.0045000000000000005,2.4679346707,0.0105,0.0045000000000000005,0.0114236597,2.4574305681,0,2.4574305681,3.4479496833,0.0045000000000000005,3.4479526199,0.0105,0.0045000000000000005,0.0114236597,3.4374496833,0,3.4374496833
2021-01-22 21:30:00,2.4528930734,0.006500000000000001,2.4529016856,0.0045000000000000005,0.006500000000000001,0.0079056942,2.4483930734,0,2.4483930734,3.4511162158,0.006500000000000001,3.451122337,0.0045000000000000005,0.006500000000000001,0.0079056942,3.4466162157999998,0,3.4466162157999998
2021-01-22 22:00:00,2.5921089087,0.005,2.592113731,0.0045000000000000005,0.005,0.006726812,2.5876089087,0,2.5876089087,3.0668545088,0.005,3.0668585846,0.0045000000000000005,0.005,0.006726812,3.0623545088,0,3.0623545088
2021-01-22 22:30:00,2.5216174715,0.012,2.5216460244,0.0035,0.012,0.0125,2.5181174715,0,2.5181174715,2.9949914605,0.012,2.9950155005,0.0035,0.012,0.0125,2.9914914605,0,2.9914914605
2021-01-22 23:00:00,2.3961042814,0.005,2.3961094982,0.007,0.005,0.0086023253,2.3891042814,0,2.3891042814,3.145118568,0.005,3.1451225424,0.007,0.005,0.0086023253,3.138118568,0,3.138118568
2021-01-22 23:30:00,2.2243224277,0.0015,2.2243229335,0.009000000000000001,0.0015,0.0091241438,2.2153224277,0,2.2153224277,3.2237550613,0.0015,3.2237554102,0.009000000000000001,0.0015,0.0091241438,3.2147550613,0,3.2147550613
2021-01-23 00:00:00,2.2434786494,0.002,2.2434795409,0.008,0.002,0.0082462113,2.2354786494,0,2.2354786494,3.1912097395,0.002,3.1912103662,0.008,0.002,0.0082462113,3.1832097395,0,3.1832097395
2021-01-23 00:30:00,2.3230608414000002,0.0015,2.3230613257,0.008,0.0015,0.0081394103,2.3150608414000002,0,2.3150608414000002,3.2683798776,0.0015,3.2683802218,0.008,0.0015,0.0081394103,3.2603798776,0,3.2603798776
2021-01-23 01:00:00,2.4154550545,0.0025,2.4154563483000002,0.0035,0.0025,0.0043011626,2.4119550545,0,2.4119550545,3.3340544357,0.0025,3.334055373,0.0035,0.0025,0.0043011626,3.3305544357,0,3.3305544357
2021-01-23 01:30:00,2.4280183118,0.009000000000000001,2.4280349921,0.0035,0.009000000000000001,0.009656604000000001,2.4245183118,0,2.4245183118,3.3462714561,0.009000000000000001,3.3462835591,0.0035,0.009000000000000001,0.009656604000000001,3.3427714561,0,3.3427714561
2021-01-23 02:00:00,2.4212467309,0.0145,2.4212901483,0.007,0.0145,0.0161012422,2.4142467309,0,2.4142467309,3.3468782384,0.0145,3.3469096481,0.007,0.0145,0.0161012422,3.3398782384,0,3.3398782384
2021-01-23 02:30:00,2.3903460354,0.0195,2.3904255728,0.007500000000000001,0.0195,0.0208925824,2.3828460354,0,2.3828460354,3.3244268331,0.0195,3.324484023,0.007500000000000001,0.0195,0.0208925824,3.3169268331,0,3.3169268331
2021-01-23 03:00:00,2.4039144019,0.019,2.4039894865,0.007500000000000001,0.019,0.0204266982,2.3964144019,0,2.3964144019,3.3413025506,0.019,3.341356571,0.007500000000000001,0.019,0.0204266982,3.3338025506,0,3.3338025506
2021-01-23 03:30:00,2.3520234564,0.015,2.3520712870000002,0.0025,0.015,0.0152069063,2.3495234564,0,2.3495234564,3.2992435915,0.015,3.29927769,0.0025,0.015,0.0152069063,3.2967435915,0,3.2967435915
2021-01-23 04:00:00,2.3421366978,0.0165,2.3421948171,0.011,0.0165,0.019830532,2.3311366978,0,2.3311366978,3.3019523064,0.0165,3.3019935318,0.011,0.0165,0.019830532,3.2909523064,0,3.2909523064
2021-01-23 04:30:00,2.2945614228,0.009000000000000001,2.2945790731,0.019,0.009000000000000001,0.021023796,2.2755614228,0,2.2755614228,3.2586001177,0.009000000000000001,3.2586125463,0.019,0.009000000000000001,0.021023796,3.2396001177000002,0,3.2396001177000002
2021-01-23 05:00:00,2.2650672789,0.006500000000000001,2.2650766054,0.012,0.006500000000000001,0.0136473441,2.2530672789,0,2.2530672789,3.2227095102,0.006500000000000001,3.2227160652,0.012,0.006500000000000001,0.0136473441,3.2107095102,0,3.2107095102
2021-01-23 05:30:00,2.2759887814,-0.002,2.2759896602,0.0395,-0.002,0.0395506005,2.2364887814,0,2.2364887814,3.2462950754,-0.002,3.2462956915,0.0395,-0.002,0.0395506005,3.2067950754,0,3.2067950754
2021-01-23 06:00:00,2.3273225571,0.017,2.3273846448,0.018000000000000002,0.017,0.0247588368,2.3093225571,0,2.3093225571,3.283300634,0.017,3.2833446443,0.018000000000000002,0.017,0.0247588368,3.265300634,0,3.265300634
