Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-23 06:30:00,2.3723631977,0.0125,2.3723961287,0.021500000000000002,0.0125,0.0248696602,2.3508631977,0,2.3508631977,3.3139245496,0.0125,3.3139481243,0.021500000000000002,0.0125,0.0248696602,3.2924245496,0,3.2924245496
2021-01-23 07:00:00,2.3485491478,0.009000000000000001,2.3485663924,0.0285,0.009000000000000001,0.029887288300000002,2.3200491478,0,2.3200491478,3.2935307804000002,0.009000000000000001,3.2935430773,0.0285,0.009000000000000001,0.029887288300000002,3.2650307804,0,3.2650307804
2021-01-23 07:30:00,2.4057085602,0.0025,2.4057098592,0.036500000000000005,0.0025,0.0365855163,2.3692085602,0,2.3692085602,3.3698982899,0.0025,3.3698992172,0.036500000000000005,0.0025,0.0365855163,3.3333982899,0,3.3333982899
2021-01-23 08:00:00,2.3300732279,0.0125,2.3301067567000002,0.02,0.0125,0.0235849528,2.3100732279000002,0,2.3100732279000002,3.3202393896,0.0125,3.3202629195,0.02,0.0125,0.0235849528,3.3002393896,0,3.3002393896
2021-01-23 08:30:00,2.3982399553000002,0.0005,2.3982400074,0.0325,0.0005,0.0325038459,2.3657399553,0,2.3657399553,3.3708685829,0.0005,3.37086862,0.0325,0.0005,0.0325038459,3.3383685829,0,3.3383685829
2021-01-23 09:00:00,2.3399309423,-0.0015,2.3399314231,0.035,-0.0015,0.035032128100000004,2.3049309423,0,2.3049309423,3.3040638607,-0.0015,3.3040642012,0.035,-0.0015,0.035032128100000004,3.2690638607,0,3.2690638607
2021-01-23 09:30:00,2.2943508259,-0.0285,2.2945278299,0.063,-0.0285,0.0691465834,2.2313508259,0,2.2313508259,3.273274419,-0.0285,3.2733984897,0.063,-0.0285,0.0691465834,3.210274419,0,3.210274419
2021-01-23 10:00:00,2.2203994524,-0.034,2.2206597506,0.08,-0.034,0.08692525520000001,2.1403994524,0,2.1403994524,3.2251333738,-0.034,3.2253125862,0.08,-0.034,0.08692525520000001,3.1451333738,0,3.1451333738
2021-01-23 10:30:00,2.2288208163,-0.031,2.2290363908,0.08650000000000001,-0.031,0.0918871591,2.1423208163,0,2.1423208163,3.2175227023,-0.031,3.2176720373,0.08650000000000001,-0.031,0.0918871591,3.1310227023,0,3.1310227023
2021-01-23 11:00:00,2.2569924682,-0.044,2.2574213168,0.1265,-0.044,0.13393375230000001,2.1304924682,0,2.1304924682,3.2511279707,-0.044,3.2514256999,0.1265,-0.044,0.13393375230000001,3.1246279707,0,3.1246279707
2021-01-23 11:30:00,2.2115598224,-0.04,2.2119215284,0.1255,-0.04,0.13172034770000002,2.0860598224,0,2.0860598224,3.2287600063,-0.04,3.2290077699,0.1255,-0.04,0.13172034770000002,3.1032600063,0,3.1032600063
2021-01-23 12:00:00,2.1367695689,-0.045,2.1372433625,0.133,-0.045,0.1404065526,2.0037695689,0,2.0037695689,3.160419044,-0.045,3.1607393967,0.133,-0.045,0.1404065526,3.027419044,0,3.027419044
2021-01-23 12:30:00,2.1365711685,-0.0405,2.1369549851,0.146,-0.0405,0.15151320070000002,1.9905711685,0,1.9905711685,3.173419044,-0.0405,3.1736774692,0.146,-0.0405,0.15151320070000002,3.027419044,0,3.027419044
2021-01-23 13:00:00,1.9522947927,-0.045,1.9528133443,0.1825,-0.045,0.1879660874,1.7697947927,0,1.7697947927,3.0468440356,-0.045,3.0471763285,0.1825,-0.045,0.1879660874,2.8643440356000003,0,2.8643440356000003
2021-01-23 13:30:00,1.845854905,-0.0465,1.8464405163,0.1905,-0.0465,0.1960930901,1.655354905,0,1.655354905,2.5989142231,-0.0465,2.5993301808,0.1905,-0.0465,0.1960930901,2.4084142231,0,2.4084142231
2021-01-23 14:00:00,2.1641265118,-0.045,2.1645943174,0.1825,-0.045,0.1879660874,1.9816265118,0,1.9816265118,2.6855489758,-0.045,2.6859259673,0.1825,-0.045,0.1879660874,2.5030489758,0,2.5030489758
2021-01-23 14:30:00,2.1901335168,-0.046,2.1906165391,0.1875,-0.046,0.1930602238,2.0026335168,0,2.0026335168,2.7219562531,-0.046,2.7223449164,0.1875,-0.046,0.1930602238,2.5344562531,0,2.5344562531
2021-01-23 15:00:00,2.1698727907,-0.0345,2.1701470406,0.148,-0.0345,0.1519679242,2.0218727907,0,2.0218727907,2.7010664462,-0.0345,2.7012867669,0.148,-0.0345,0.1519679242,2.5530664462,0,2.5530664462
2021-01-23 15:30:00,2.2164973712,-0.025500000000000002,2.2166440505000002,0.1075,-0.025500000000000002,0.1104830304,2.1089973712,0,2.1089973712,2.7267623104,-0.025500000000000002,2.7268815426,0.1075,-0.025500000000000002,0.1104830304,2.6192623104,0,2.6192623104
2021-01-23 16:00:00,2.3718925357,-0.0135,2.3719309540999998,0.07050000000000001,-0.0135,0.0717809167,2.3013925357,0,2.3013925357,2.8638043181,-0.0135,2.8638361375,0.07050000000000001,-0.0135,0.0717809167,2.7933043181,0,2.7933043181
2021-01-23 16:30:00,2.4716703410000003,0.0005,2.4716703915,0.043500000000000004,0.0005,0.043502873500000004,2.428170341,0,2.428170341,2.9263031939,0.0005,2.9263032366,0.043500000000000004,0.0005,0.043502873500000004,2.8828031939,0,2.8828031939
2021-01-23 17:00:00,2.467487693,0.002,2.4674885035000003,0.0325,0.002,0.0325614803,2.434987693,0,2.434987693,3.2707562194,0.002,3.2707568309,0.0325,0.002,0.0325614803,3.2382562194,0,3.2382562194
2021-01-23 17:30:00,2.5536722427000003,0.002,2.5536730259000002,0.025,0.002,0.0250798724,2.5286722427,0,2.5286722427,3.6518967241,0.002,3.6518972718000002,0.025,0.002,0.0250798724,3.6268967241,0,3.6268967241
2021-01-23 18:00:00,2.6306750169,0.0105,2.6306959715,0.0155,0.0105,0.0187216452,2.6151750169,0,2.6151750169,3.5670634259,0.0105,3.5670788798,0.0155,0.0105,0.0187216452,3.5515634259,0,3.5515634259
2021-01-23 18:30:00,2.7380535882,0.012,2.7380798841000002,0.0045000000000000005,0.012,0.012816005600000001,2.7335535882,0,2.7335535882,3.6726167621,0.012,3.6726363666,0.0045000000000000005,0.012,0.012816005600000001,3.6681167621,0,3.6681167621
2021-01-23 19:00:00,2.6882004876,0.0015,2.6882009061,0.0005,0.0015,0.0015811388,2.6877004876,0,2.6877004876,3.6401085913999998,0.0015,3.6401089005,0.0005,0.0015,0.0015811388,3.6396085914,0,3.6396085914
2021-01-23 19:30:00,2.5336782159,0.002,2.5336790053,0.0,0.002,0.002,2.5336782159,0,2.5336782159,3.461027225,0.002,3.4610278028,0.0,0.002,0.002,3.461027225,0,3.461027225
2021-01-23 20:00:00,2.5536993376,0.0,2.5536993376,0.0,0.0,0.0,2.5536993376,0,2.5536993376,3.0185228846,0.0,3.0185228846,0.0,0.0,0.0,3.0185228846,0,3.0185228846
2021-01-23 20:30:00,2.5651611838,0.0015,2.5651616224,0.0,0.0015,0.0015,2.5651611838,0,2.5651611838,3.0347660571,0.0015,3.0347664278,0.0,0.0015,0.0015,3.0347660571,0,3.0347660571
2021-01-23 21:00:00,2.5452791458,0.002,2.5452799316,0.0,0.002,0.002,2.5452791458,0,2.5452791458,3.0276289686,0.002,3.0276296291,0.0,0.002,0.002,3.0276289686,0,3.0276289686
2021-01-23 21:30:00,2.5063166628999998,0.001,2.5063168624000003,0.0,0.001,0.001,2.5063166628999998,0,2.5063166628999998,2.9956899517,0.001,2.9956901186,0.0,0.001,0.001,2.9956899517,0,2.9956899517
2021-01-23 22:00:00,2.393614802,0.008,2.3936281709,0.001,0.008,0.0080622577,2.392614802,0,2.392614802,2.8929456507999998,0.008,2.8929567122,0.001,0.008,0.0080622577,2.8919456508,0,2.8919456508
2021-01-23 22:30:00,2.2801898979,0.013000000000000001,2.2802269559,0.005,0.013000000000000001,0.0139283883,2.2751898979,0,2.2751898979,2.7646571527,0.013000000000000001,2.7646877169,0.005,0.013000000000000001,0.0139283883,2.7596571527,0,2.7596571527
2021-01-23 23:00:00,2.2552223031,0.012,2.2552542288,0.014,0.012,0.0184390889,2.2412223031,0,2.2412223031,2.7362600972999997,0.012,2.7362864105,0.014,0.012,0.0184390889,2.7222600973,0,2.7222600973
2021-01-23 23:30:00,2.0631814329,0.0015,2.0631819781,0.021,0.0015,0.0210535033,2.0421814329,0,2.0421814329,2.5561778255,0.0015,2.5561782656,0.021,0.0015,0.0210535033,2.5351778255,0,2.5351778255
2021-01-24 00:00:00,2.0400259106,-0.0035,2.040028913,0.032,-0.0035,0.0321908372,2.0080259106,0,2.0080259106,2.5309665321,-0.0035,2.5309689521000003,0.032,-0.0035,0.0321908372,2.4989665321,0,2.4989665321
2021-01-24 00:30:00,2.2626800429,0.002,2.2626809268,0.025500000000000002,0.002,0.0255783111,2.2371800429,0,2.2371800429,2.7371493809,0.002,2.7371501116,0.025500000000000002,0.002,0.0255783111,2.7116493809,0,2.7116493809
2021-01-24 01:00:00,2.4243878631,-0.001,2.4243880693,0.0385,-0.001,0.038512984800000004,2.3858878631,0,2.3858878631,2.8840038261,-0.001,2.8840039995,0.0385,-0.001,0.038512984800000004,2.8455038261,0,2.8455038261
2021-01-24 01:30:00,2.4868420724,-0.0025,2.486843329,0.0555,-0.0025,0.055556277800000005,2.4313420724,0,2.4313420724,2.9445564169000003,-0.0025,2.9445574782,0.0555,-0.0025,0.055556277800000005,2.8890564169,0,2.8890564169
2021-01-24 02:00:00,2.5479279204000003,-0.0125,2.5479585824,0.077,-0.0125,0.0780080124,2.4709279204,0,2.4709279204,3.0092116752,-0.0125,3.009237637,0.077,-0.0125,0.0780080124,2.9322116752,0,2.9322116752
2021-01-24 02:30:00,2.5210791583,-0.035500000000000004,2.5213290885,0.114,-0.035500000000000004,0.1193995394,2.4070791583,0,2.4070791583,2.989981685,-0.035500000000000004,2.990192423,0.114,-0.035500000000000004,0.1193995394,2.875981685,0,2.875981685
2021-01-24 03:00:00,2.4939851275000002,-0.0405,2.494313947,0.129,-0.0405,0.1352081728,2.3649851275,0,2.3649851275,2.9759840368,-0.0405,2.9762596051,0.129,-0.0405,0.1352081728,2.8469840368,0,2.8469840368
2021-01-24 03:30:00,2.5227334465,-0.0395,2.5230426656000002,0.128,-0.0395,0.1339561495,2.3947334465,0,2.3947334465,3.0040641306,-0.0395,3.0043238092,0.128,-0.0395,0.1339561495,2.8760641306,0,2.8760641306
2021-01-24 04:00:00,2.4524282029,-0.038,2.4527225873000003,0.123,-0.038,0.1287361643,2.3294282029,0,2.3294282029,2.9408861028,-0.038,2.9411315968,0.123,-0.038,0.1287361643,2.8178861028,0,2.8178861028
2021-01-24 04:30:00,2.4042645802,-0.023,2.4043745906,0.10250000000000001,-0.023,0.1050487982,2.3017645802,0,2.3017645802,2.897669044,-0.023,2.8977603229,0.10250000000000001,-0.023,0.1050487982,2.795169044,0,2.795169044
2021-01-24 05:00:00,2.358306582,0.0005,2.358306635,0.0555,0.0005,0.055502252200000005,2.302806582,0,2.302806582,2.8382017423,0.0005,2.8382017864,0.0555,0.0005,0.055502252200000005,2.7827017423,0,2.7827017423
2021-01-24 05:30:00,2.3182240782,-0.0085,2.3182396612,0.0765,-0.0085,0.07697077370000001,2.2417240782,0,2.2417240782,2.7899058536,-0.0085,2.789918802,0.0765,-0.0085,0.07697077370000001,2.7134058536,0,2.7134058536
2021-01-24 06:00:00,2.3220538476,-0.003,2.3220557856,0.052000000000000005,-0.003,0.0520864666,2.2700538476,0,2.2700538476,2.7883666119,-0.003,2.7883682258,0.052000000000000005,-0.003,0.0520864666,2.7363666119000003,0,2.7363666119000003
2021-01-24 06:30:00,2.3860140116,0.0105,2.3860371148,0.025500000000000002,0.0105,0.0275771645,2.3605140116,0,2.3605140116,2.8350720857000002,0.0105,2.8350915296,0.025500000000000002,0.0105,0.0275771645,2.8095720857,0,2.8095720857
2021-01-24 07:00:00,2.4437797214,0.0135,2.4438170096,0.018500000000000003,0.0135,0.022901965,2.4252797214,0,2.4252797214,2.8923308243,0.0135,2.8923623298,0.018500000000000003,0.0135,0.022901965,2.8738308243,0,2.8738308243
2021-01-24 07:30:00,2.3665140116,0.011,2.3665395765,0.006,0.011,0.0125299641,2.3605140116,0,2.3605140116,3.1383487604,0.011,3.138368038,0.006,0.011,0.0125299641,3.1323487604,0,3.1323487604
2021-01-24 08:00:00,2.2310329955,0.01,2.2310554066,0.002,0.01,0.010198039,2.2290329955,0,2.2290329955,3.186956686,0.01,3.1869723749,0.002,0.01,0.010198039,3.184956686,0,3.184956686
2021-01-24 08:30:00,2.3599530443,0.006500000000000001,2.3599619957,0.0015,0.006500000000000001,0.006670832000000001,2.3584530443,0,2.3584530443,3.301929742,0.006500000000000001,3.3019361398,0.0015,0.006500000000000001,0.006670832000000001,3.300429742,0,3.300429742
2021-01-24 09:00:00,2.3362005656,0.007,2.3362110526,0.0015,0.007,0.0071589105,2.3347005656,0,2.3347005656,3.3623741583,0.007,3.3623814448,0.0015,0.007,0.0071589105,3.3608741583,0,3.3608741583
2021-01-24 09:30:00,2.2661930202000002,0.0025,2.2661943991999998,0.001,0.0025,0.0026925824,2.2651930202,0,2.2651930202,3.7362739144,0.0025,3.7362747508,0.001,0.0025,0.0026925824,3.7352739144,0,3.7352739144
2021-01-24 10:00:00,2.3255995046,0.0,2.3255995046,0.0,0.0,0.0,2.3255995046,0,2.3255995046,3.7601743965,0.0,3.7601743965,0.0,0.0,0.0,3.7601743965,0,3.7601743965
2021-01-24 10:30:00,2.3345179643,0.0025,2.3345193029,0.0005,0.0025,0.0025495098,2.3340179643,0,2.3340179643,3.7607911367,0.0025,3.7607919676,0.0005,0.0025,0.0025495098,3.7602911367000003,0,3.7602911367000003
2021-01-24 11:00:00,2.2933814983,0.0035,2.293384169,0.0015,0.0035,0.0038078866,2.2918814983,0,2.2918814983,3.7291837214,0.0035,3.7291853638,0.0015,0.0035,0.0038078866,3.7276837214,0,3.7276837214
2021-01-24 11:30:00,2.2200064577,0.0045000000000000005,2.2200110185,0.0035,0.0045000000000000005,0.0057008771000000005,2.2165064577,0,2.2165064577,3.625777691,0.0045000000000000005,3.6257804835,0.0035,0.0045000000000000005,0.0057008771000000005,3.622277691,0,3.622277691
2021-01-24 12:00:00,2.2114678367,0.003,2.2114698715,0.003,0.003,0.0042426407000000005,2.2084678367,0,2.2084678367,3.6395033707,0.003,3.6395046072,0.003,0.003,0.0042426407000000005,3.6365033707,0,3.6365033707
2021-01-24 12:30:00,2.2097291629,0.0025,2.2097305771,0.007500000000000001,0.0025,0.0079056942,2.2022291629,0,2.2022291629,3.5899332478,0.0025,3.5899341183,0.007500000000000001,0.0025,0.0079056942,3.5824332478,0,3.5824332478
2021-01-24 13:00:00,2.0803736335,-0.001,2.0803738738,0.0085,-0.001,0.0085586214,2.0718736335,0,2.0718736335,3.4900935962,-0.001,3.4900937395,0.0085,-0.001,0.0085586214,3.4815935962,0,3.4815935962
2021-01-24 13:30:00,2.1798170817,-0.003,2.1798191461,0.0145,-0.003,0.0148070929,2.1653170817,0,2.1653170817,3.6400311753,-0.003,3.6400324115,0.0145,-0.003,0.0148070929,3.6255311753,0,3.6255311753
2021-01-24 14:00:00,2.2111994231,-0.008,2.2112138948,0.026500000000000003,-0.008,0.0276812211,2.1846994231,0,2.1846994231,3.6824297061999998,-0.008,3.6824383961000002,0.026500000000000003,-0.008,0.0276812211,3.6559297062000002,0,3.6559297062000002
2021-01-24 14:30:00,2.1688502219,-0.0055000000000000005,2.1688571956000002,0.035,-0.0055000000000000005,0.0354295075,2.1338502219,0,2.1338502219,3.6857451585,-0.0055000000000000005,3.6857492621,0.035,-0.0055000000000000005,0.0354295075,3.6507451585,0,3.6507451585
2021-01-24 15:00:00,2.1925990249,-0.008,2.1926136194,0.0455,-0.008,0.0461979437,2.1470990249,0,2.1470990249,3.703140626,-0.008,3.7031492673,0.0455,-0.008,0.0461979437,3.657640626,0,3.657640626
2021-01-24 15:30:00,2.2136586889,-0.017,2.2137239645,0.0555,-0.017,0.058045241000000004,2.1581586889,0,2.1581586889,3.7436339,-0.017,3.7436724987,0.0555,-0.017,0.058045241000000004,3.6881339,0,3.6881339
2021-01-24 16:00:00,2.3767925056,-0.014,2.3768337373,0.0665,-0.014,0.0679577074,2.3102925056,0,2.3102925056,3.8891790872,-0.014,3.8892042852,0.0665,-0.014,0.0679577074,3.8226790872,0,3.8226790872
2021-01-24 16:30:00,2.4849443533,-0.011,2.4849686998,0.060500000000000005,-0.011,0.0614918694,2.4244443533,0,2.4244443533,3.9497729766000003,-0.011,3.9497882939,0.060500000000000005,-0.011,0.0614918694,3.8892729766,0,3.8892729766
2021-01-24 17:00:00,2.6257615829,-0.002,2.6257623446,0.025,-0.002,0.0250798724,2.6007615829,0,2.6007615829,4.0497768539,-0.002,4.0497773477,0.025,-0.002,0.0250798724,4.0247768539,0,4.0247768539
2021-01-24 17:30:00,2.7740978707,0.009000000000000001,2.77411247,0.009000000000000001,0.009000000000000001,0.0127279221,2.7650978707,0,2.7650978707,3.9812558772,0.009000000000000001,3.9812660499,0.009000000000000001,0.009000000000000001,0.0127279221,3.9722558772000003,0,3.9722558772000003
2021-01-24 18:00:00,2.8457854613,0.011,2.8458067208,0.008,0.011,0.0136014705,2.8377854613,0,2.8377854613,3.9184164672,0.011,3.9184319071,0.008,0.011,0.0136014705,3.9104164672,0,3.9104164672
2021-01-24 18:30:00,2.6763241671999998,0.005,2.6763288378,0.0125,0.005,0.013462912,2.6638241672,0,2.6638241672,4.1432984551,0.005,4.143301472,0.0125,0.005,0.013462912,4.1307984551,0,4.1307984551
2021-01-24 19:00:00,2.609836151,0.006500000000000001,2.6098442453,0.016,0.006500000000000001,0.017269916,2.593836151,0,2.593836151,4.0883129883,0.006500000000000001,4.0883181554,0.016,0.006500000000000001,0.017269916,4.0723129883,0,4.0723129883
2021-01-24 19:30:00,2.6249157767,0.007,2.6249251103,0.0195,0.007,0.020718349400000002,2.6054157767,0,2.6054157767,3.9456272073000003,0.007,3.9456334167,0.0195,0.007,0.020718349400000002,3.9261272073,0,3.9261272073
2021-01-24 20:00:00,2.626836151,-0.0015,2.6268365792,0.033,-0.0015,0.0330340733,2.593836151,0,2.593836151,3.5925883637,-0.0015,3.5925886769,0.033,-0.0015,0.0330340733,3.5595883637,0,3.5595883637
2021-01-24 20:30:00,2.5300280686,-0.007,2.5300377522,0.0425,-0.007,0.043072613100000004,2.4875280686,0,2.4875280686,3.5282243642,-0.007,3.5282313082,0.0425,-0.007,0.043072613100000004,3.4857243642,0,3.4857243642
2021-01-24 21:00:00,2.5144723882999997,-0.011,2.5144964489,0.038,-0.011,0.0395600809,2.4764723883,0,2.4764723883,3.1013080028,-0.011,3.1013275106,0.038,-0.011,0.0395600809,3.0633080028,0,3.0633080028
2021-01-24 21:30:00,2.5972634198,-0.008,2.5972757403999998,0.035500000000000004,-0.008,0.0363902459,2.5617634198,0,2.5617634198,3.0600143948,-0.008,3.0600248522,0.035500000000000004,-0.008,0.0363902459,3.0245143948,0,3.0245143948
2021-01-24 22:00:00,2.6036498806,-0.003,2.6036516089,0.035,-0.003,0.035128336100000004,2.5686498805999998,0,2.5686498805999998,3.0734605215,-0.003,3.0734619856,0.035,-0.003,0.035128336100000004,3.0384605215,0,3.0384605215
2021-01-24 22:30:00,2.5630362262,-0.004,2.5630393475,0.019,-0.004,0.0194164878,2.5440362262000003,0,2.5440362262000003,3.045804166,-0.004,3.0458067925,0.019,-0.004,0.0194164878,3.026804166,0,3.026804166
2021-01-24 23:00:00,2.4362119158,-0.007,2.4362219724,0.02,-0.007,0.0211896201,2.4162119158,0,2.4162119158,3.0836589162,-0.007,3.0836668613000002,0.02,-0.007,0.0211896201,3.0636589162,0,3.0636589162
2021-01-24 23:30:00,2.230407258,-0.006500000000000001,2.2304167293,0.021500000000000002,-0.006500000000000001,0.0224610774,2.208907258,0,2.208907258,3.2234117313,-0.006500000000000001,3.2234182849,0.021500000000000002,-0.006500000000000001,0.0224610774,3.2019117313,0,3.2019117313
2021-01-25 00:00:00,2.2897510833,-0.003,2.2897530486,0.016,-0.003,0.0162788206,2.2737510833,0,2.2737510833,2.752566837,-0.003,2.7525684718,0.016,-0.003,0.0162788206,2.736566837,0,2.736566837
2021-01-25 00:30:00,2.359702939,-0.004,2.3597063292,0.007500000000000001,-0.004,0.0085,2.352202939,0,2.352202939,2.8126272969,-0.004,2.8126301413,0.007500000000000001,-0.004,0.0085,2.8051272969000003,0,2.8051272969000003
2021-01-25 01:00:00,2.3205511420000002,0.0,2.3205511420000002,0.0055000000000000005,0.0,0.0055000000000000005,2.315051142,0,2.315051142,3.212998288,0.0,3.212998288,0.0055000000000000005,0.0,0.0055000000000000005,3.207498288,0,3.207498288
2021-01-25 01:30:00,2.2812616891,0.004,2.2812651959,0.001,0.004,0.0041231056,2.2802616891,0,2.2802616891,3.1951129994,0.004,3.1951155032,0.001,0.004,0.0041231056,3.1941129994,0,3.1941129994
2021-01-25 02:00:00,2.2792382202,0.001,2.2792384396,0.0,0.001,0.001,2.2792382202,0,2.2792382202,3.2202704307,0.001,3.2202705859,0.0,0.001,0.001,3.2202704307,0,3.2202704307
2021-01-25 02:30:00,2.3390064439,0.0,2.3390064439,0.0,0.0,0.0,2.3390064439,0,2.3390064439,3.2777357195,0.0,3.2777357195,0.0,0.0,0.0,3.2777357195,0,3.2777357195
2021-01-25 03:00:00,2.2159135776,0.007,2.215924634,0.002,0.007,0.007280109900000001,2.2139135776,0,2.2139135776,3.1839055053,0.007,3.1839132002,0.002,0.007,0.007280109900000001,3.1819055053,0,3.1819055053
2021-01-25 03:30:00,2.1323259338,0.009000000000000001,2.1323449271,0.007,0.009000000000000001,0.0114017543,2.1253259338,0,2.1253259338,3.1365719365,0.009000000000000001,3.1365848487,0.007,0.009000000000000001,0.0114017543,3.1295719365,0,3.1295719365
2021-01-25 04:00:00,2.1526382535,0.003,2.152640344,0.0005,0.003,0.0030413813000000002,2.1521382535,0,2.1521382535,3.157682212,0.003,3.1576836371,0.0005,0.003,0.0030413813000000002,3.157182212,0,3.157182212
2021-01-25 04:30:00,2.1545615227,0.003,2.1545636113,0.0005,0.003,0.0030413813000000002,2.1540615227,0,2.1540615227,3.1633200374,0.003,3.16332146,0.0005,0.003,0.0030413813000000002,3.1628200374,0,3.1628200374
2021-01-25 05:00:00,2.0779429127,0.0025,2.0779444166,0.0,0.0025,0.0025,2.0779429127,0,2.0779429127,3.0948678737,0.0025,3.0948688835000002,0.0,0.0025,0.0025,3.0948678737,0,3.0948678737
2021-01-25 05:30:00,2.0234570115,0.008,2.0234728259,0.001,0.008,0.0080622577,2.0224570115,0,2.0224570115,3.0038720735,0.008,3.0038827264,0.001,0.008,0.0080622577,3.0028720735,0,3.0028720735
2021-01-25 06:00:00,2.0269570115,0.0145,2.0270088743,0.0045000000000000005,0.0145,0.0151822265,2.0224570115,0,2.0224570115,3.0073720735,0.0145,3.0074070291,0.0045000000000000005,0.0145,0.0151822265,3.0028720735,0,3.0028720735
2021-01-25 06:30:00,2.1346560655,0.0045000000000000005,2.1346608086,0.015,0.0045000000000000005,0.015660459800000002,2.1196560655,0,2.1196560655,3.0996586466,0.0045000000000000005,3.0996619131,0.015,0.0045000000000000005,0.015660459800000002,3.0846586466,0,3.0846586466
2021-01-25 07:00:00,2.1976158961,0.0105,2.1976409799,0.0155,0.0105,0.0187216452,2.1821158961,0,2.1821158961,3.1405150841,0.0105,3.1405326369,0.0155,0.0105,0.0187216452,3.1250150841,0,3.1250150841
2021-01-25 07:30:00,2.1936538308,0.007,2.1936649993,0.0175,0.007,0.018848076800000002,2.1761538308,0,2.1761538308,3.2371512225,0.007,3.2371587909,0.0175,0.007,0.018848076800000002,3.2196512225,0,3.2196512225
2021-01-25 08:00:00,2.1741042173,0.007,2.1741154863,0.019,0.007,0.0202484567,2.1551042173,0,2.1551042173,3.6405568114999998,0.007,3.6405635412,0.019,0.007,0.0202484567,3.6215568115,0,3.6215568115
2021-01-25 08:30:00,2.1831470814,0.007,2.1831583037,0.019,0.007,0.0202484567,2.1641470814,0,2.1641470814,3.6551583462,0.007,3.6551650491,0.019,0.007,0.0202484567,3.6361583462000002,0,3.6361583462000002
2021-01-25 09:00:00,2.1557794213,-0.002,2.155780349,0.0155,-0.002,0.0156284996,2.1402794213,0,2.1402794213,3.5985424101,-0.002,3.5985429659,0.0155,-0.002,0.0156284996,3.5830424101,0,3.5830424101
2021-01-25 09:30:00,2.1191957763,0.0025,2.1191972509,0.007,0.0025,0.0074330344,2.1121957763,0,2.1121957763,3.561333668,0.0025,3.5613345455000003,0.007,0.0025,0.0074330344,3.554333668,0,3.554333668
2021-01-25 10:00:00,2.1426447566,0.008,2.1426596914,0.007500000000000001,0.008,0.0109658561,2.1351447566,0,2.1351447566,3.5937849824,0.008,3.5937938867,0.007500000000000001,0.008,0.0109658561,3.5862849824,0,3.5862849824
2021-01-25 10:30:00,2.2798615029000002,0.011,2.2798880395,0.009000000000000001,0.011,0.0142126704,2.2708615029,0,2.2708615029,3.7059008484,0.011,3.7059171737,0.009000000000000001,0.011,0.0142126704,3.6969008484,0,3.6969008484
2021-01-25 11:00:00,2.2622565472,0.0095,2.262276494,0.0055000000000000005,0.0095,0.0109772492,2.2567565472,0,2.2567565472,3.7057404156000002,0.0095,3.7057525926,0.0055000000000000005,0.0095,0.0109772492,3.7002404156,0,3.7002404156
2021-01-25 11:30:00,2.39009853,0.0,2.39009853,0.0175,0.0,0.0175,2.37259853,0,2.37259853,3.8365057538,0.0,3.8365057538,0.0175,0.0,0.0175,3.8190057538,0,3.8190057538
2021-01-25 12:00:00,2.4337000086,0.012,2.433729593,0.019,0.012,0.0224722051,2.4147000086,0,2.4147000086,3.9172309702,0.012,3.9172493505,0.019,0.012,0.0224722051,3.8982309702,0,3.8982309702
2021-01-25 12:30:00,2.3638228006,0.009000000000000001,2.3638399338,0.0195,0.009000000000000001,0.0214767316,2.3443228006,0,2.3443228006,3.8789536435,0.009000000000000001,3.8789640844,0.0195,0.009000000000000001,0.0214767316,3.8594536435,0,3.8594536435
2021-01-25 13:00:00,2.3334697356,0.0115,2.333498073,0.018500000000000003,0.0115,0.021783020900000002,2.3149697356,0,2.3149697356,3.8591061594,0.0115,3.8591232941999998,0.018500000000000003,0.0115,0.021783020900000002,3.8406061594,0,3.8406061594
2021-01-25 13:30:00,2.2940266151,0.006,2.2940344615,0.0325,0.006,0.0330492057,2.2615266151,0,2.2615266151,3.7871233468,0.006,3.7871280998,0.0325,0.006,0.0330492057,3.7546233468,0,3.7546233468
2021-01-25 14:00:00,2.2997855099,-0.0035,2.2997881732,0.030500000000000003,-0.0035,0.0307001629,2.2692855099,0,2.2692855099,3.7910594314,-0.0035,3.791061047,0.030500000000000003,-0.0035,0.0307001629,3.7605594314,0,3.7605594314
2021-01-25 14:30:00,2.2533918418,-0.0155,2.2534451497,0.0425,-0.0155,0.045238258100000005,2.2108918418,0,2.2108918418,3.7586479166,-0.0155,3.7586798761,0.0425,-0.0155,0.045238258100000005,3.7161479165999998,0,3.7161479165999998
2021-01-25 15:00:00,2.3665572360000002,-0.0015,2.3665577114,0.027,-0.0015,0.0270416346,2.339557236,0,2.339557236,3.8939274427,-0.0015,3.8939277316,0.027,-0.0015,0.0270416346,3.8669274426999998,0,3.8669274426999998
2021-01-25 15:30:00,2.4526948444,-0.0015,2.452695303,0.0135,-0.0015,0.0135830777,2.4391948444000002,0,2.4391948444000002,3.8839237605,-0.0015,3.8839240502,0.0135,-0.0015,0.0135830777,3.8704237605,0,3.8704237605
2021-01-25 16:00:00,2.4876905827,-0.0025,2.4876918388,0.0095,-0.0025,0.0098234414,2.4781905827,0,2.4781905827,3.8637841647,-0.0025,3.8637849735,0.0095,-0.0025,0.0098234414,3.8542841647,0,3.8542841647
2021-01-25 16:30:00,2.4886800583,0.001,2.4886802593,0.006,0.001,0.0060827625,2.4826800583,0,2.4826800583,3.8672539371,0.001,3.8672540664,0.006,0.001,0.0060827625,3.8612539371,0,3.8612539371
2021-01-25 17:00:00,2.5789192098,0.0005,2.5789192583,0.0,0.0005,0.0005,2.5789192098,0,2.5789192098,3.7478808194,0.0005,3.7478808528,0.0,0.0005,0.0005,3.7478808194,0,3.7478808194
2021-01-25 17:30:00,2.777900931,0.0055000000000000005,2.7779063756999998,0.001,0.0055000000000000005,0.005590169900000001,2.776900931,0,2.776900931,3.6777035772,0.0055000000000000005,3.6777076898,0.001,0.0055000000000000005,0.005590169900000001,3.6767035772,0,3.6767035772
2021-01-25 18:00:00,2.8549532896,0.0045000000000000005,2.8549568361,0.001,0.0045000000000000005,0.0046097722,2.8539532896,0,2.8539532896,3.7457522161,0.0045000000000000005,3.7457549191,0.001,0.0045000000000000005,0.0046097722,3.7447522161,0,3.7447522161
2021-01-25 18:30:00,2.7100209938,0.005,2.7100256063,0.001,0.005,0.0050990195,2.7090209938000003,0,2.7090209938000003,3.6190670755000003,0.005,3.6190705295,0.001,0.005,0.0050990195,3.6180670755,0,3.6180670755
2021-01-25 19:00:00,2.5021886241,0.0045000000000000005,2.5021926705,0.0025,0.0045000000000000005,0.0051478151000000005,2.4996886241,0,2.4996886241,3.4310150725,0.0045000000000000005,3.4310180235,0.0025,0.0045000000000000005,0.0051478151000000005,3.4285150725,0,3.4285150725
2021-01-25 19:30:00,2.4671005656,0.0055000000000000005,2.4671066963,0.0025,0.0055000000000000005,0.006041523,2.4646005656,0,2.4646005656,3.4050836738,0.0055000000000000005,3.4050881157,0.0025,0.0055000000000000005,0.006041523,3.4025836738,0,3.4025836738
2021-01-25 20:00:00,2.4398358352000002,0.01,2.4398563283,0.0045000000000000005,0.01,0.0109658561,2.4353358352,0,2.4353358352,3.3768299423,0.01,3.3768447491,0.0045000000000000005,0.01,0.0109658561,3.3723299423,0,3.3723299423
2021-01-25 20:30:00,2.4003296194,0.011,2.4003548241,0.007,0.011,0.0130384048,2.3933296194,0,2.3933296194,3.3641450529,0.011,3.3641630366,0.007,0.011,0.0130384048,3.3571450529,0,3.3571450529
2021-01-25 21:00:00,2.4142316658,0.0035,2.4142342029,0.008,0.0035,0.0087321246,2.4062316658,0,2.4062316658,3.3862402193,0.0035,3.3862420281,0.008,0.0035,0.0087321246,3.3782402193,0,3.3782402193
2021-01-25 21:30:00,2.3992852798,0.0035,2.3992878326,0.008,0.0035,0.0087321246,2.3912852798,0,2.3912852798,3.1749899497,0.0035,3.1749918789000002,0.008,0.0035,0.0087321246,3.1669899497,0,3.1669899497
2021-01-25 22:00:00,2.3336729885,0.0035,2.3336756131,0.0115,0.0035,0.012020815300000001,2.3221729885,0,2.3221729885,2.8033390031,0.0035,2.803341188,0.0115,0.0035,0.012020815300000001,2.7918390030999998,0,2.7918390030999998
2021-01-25 22:30:00,2.1583477895,0.0025,2.1583492374,0.0085,0.0025,0.0088600226,2.1498477895,0,2.1498477895,2.622280716,0.0025,2.6222819077,0.0085,0.0025,0.0088600226,2.613780716,0,2.613780716
2021-01-25 23:00:00,2.0681382955,0.0025,2.0681398065,0.006,0.0025,0.006500000000000001,2.0621382955,0,2.0621382955,2.5265118585,0.0025,2.5265130954,0.006,0.0025,0.006500000000000001,2.5205118585,0,2.5205118585
2021-01-25 23:30:00,1.982827087,0.002,1.9828280956,0.009000000000000001,0.002,0.009219544500000001,1.973827087,0,1.973827087,2.4620540221000002,0.002,2.4620548344,0.009000000000000001,0.002,0.009219544500000001,2.4530540221,0,2.4530540221
2021-01-26 00:00:00,1.9598346368000001,0.0025,1.9598362313000002,0.019,0.0025,0.0191637679,1.9408346368,0,1.9408346368,2.4466706443,0.0025,2.4466719216,0.019,0.0025,0.0191637679,2.4276706443,0,2.4276706443
2021-01-26 00:30:00,2.0292084678,0.006,2.0292173382,0.019,0.006,0.0199248588,2.0102084678,0,2.0102084678,2.4934888437,0.006,2.4934960625,0.019,0.006,0.0199248588,2.4744888437,0,2.4744888437
2021-01-26 01:00:00,2.1294332872,0.0105,2.1294591742,0.0245,0.0105,0.0266552059,2.1049332872,0,2.1049332872,2.5793217065,0.0105,2.5793430783,0.0245,0.0105,0.0266552059,2.5548217065000003,0,2.5548217065000003
2021-01-26 01:30:00,2.197491841,0.01,2.1975145941,0.022,0.01,0.024166091900000002,2.175491841,0,2.175491841,2.6400834766,0.01,2.6401024154,0.022,0.01,0.024166091900000002,2.6180834766,0,2.6180834766
2021-01-26 02:00:00,2.310478539,0.0125,2.3105123521,0.024,0.0125,0.0270601183,2.286478539,0,2.286478539,2.7504061074,0.0125,2.7504345121,0.024,0.0125,0.0270601183,2.7264061074,0,2.7264061074
2021-01-26 02:30:00,2.3195552679,0.004,2.3195587169,0.031,0.004,0.0312569992,2.2885552679,0,2.2885552679,2.7677178718,0.004,2.7677207623,0.031,0.004,0.0312569992,2.7367178718,0,2.7367178718
2021-01-26 03:00:00,2.3172087258,0.001,2.3172089416,0.0245,0.001,0.0245203997,2.2927087258,0,2.2927087258,2.7759454999,0.001,2.77594568,0.0245,0.001,0.0245203997,2.7514454999,0,2.7514454999
2021-01-26 03:30:00,2.359196492,0.008,2.3592100559,0.0175,0.008,0.0192418814,2.341696492,0,2.341696492,2.8129047761,0.008,2.8129161523,0.0175,0.008,0.0192418814,2.7954047761,0,2.7954047761
2021-01-26 04:00:00,2.2948502886,0.0,2.2948502886,0.025500000000000002,0.0,0.025500000000000002,2.2693502886,0,2.2693502886,2.7524823607,0.0,2.7524823607,0.025500000000000002,0.0,0.025500000000000002,2.7269823607,0,2.7269823607
2021-01-26 04:30:00,2.2439120656,-0.003,2.243914071,0.0375,-0.003,0.0376198086,2.2064120656,0,2.2064120656,2.7068866484000003,-0.003,2.7068883108,0.0375,-0.003,0.0376198086,2.6693866484,0,2.6693866484
2021-01-26 05:00:00,2.1662800729,-0.0025,2.1662815154,0.030500000000000003,-0.0025,0.030602287500000002,2.1357800729,0,2.1357800729,2.6369368206,-0.0025,2.6369380057000003,0.030500000000000003,-0.0025,0.030602287500000002,2.6064368206,0,2.6064368206
2021-01-26 05:30:00,2.1861352716,-0.008,2.1861499092,0.0465,-0.008,0.0471831538,2.1396352716,0,2.1396352716,2.6576331032000002,-0.008,2.6576451439,0.0465,-0.008,0.0471831538,2.6111331032000002,0,2.6111331032000002
2021-01-26 06:00:00,2.2010983658,0.0015,2.2010988769,0.0335,0.0015,0.0335335653,2.1675983658,0,2.1675983658,2.6592294417,0.0015,2.6592298648,0.0335,0.0015,0.0335335653,2.6257294417,0,2.6257294417
2021-01-26 06:30:00,2.1937660321,-0.004,2.1937696788,0.034,-0.004,0.0342344855,2.1597660321,0,2.1597660321,3.0648117851,-0.004,3.0648143954,0.034,-0.004,0.0342344855,3.0308117851,0,3.0308117851
2021-01-26 07:00:00,2.1264703231,-0.021500000000000002,2.1265790098,0.05,-0.021500000000000002,0.054426556,2.0764703231,0,2.0764703231,3.0808117851,-0.021500000000000002,3.080886805,0.05,-0.021500000000000002,0.054426556,3.0308117851,0,3.0308117851
2021-01-26 07:30:00,2.1570302548,-0.032,2.1572676052,0.08650000000000001,-0.032,0.0922293337,2.0705302548,0,2.0705302548,3.1429475227,-0.032,3.1431104229,0.08650000000000001,-0.032,0.0922293337,3.0564475227,0,3.0564475227
2021-01-26 08:00:00,2.2561353605,-0.0495,2.2566783144,0.12150000000000001,-0.0495,0.1311964176,2.1346353605,0,2.1346353605,3.254012266,-0.0495,3.2543887409,0.12150000000000001,-0.0495,0.1311964176,3.132512266,0,3.132512266
2021-01-26 08:30:00,2.2738122459,-0.0665,2.2747844689,0.1385,-0.0665,0.1536375605,2.1353122459,0,2.1353122459,3.2644992353,-0.0665,3.2651764895,0.1385,-0.0665,0.1536375605,3.1259992353,0,3.1259992353
2021-01-26 09:00:00,2.4060259644,-0.068,2.4069866932,0.14200000000000002,-0.068,0.1574420528,2.2640259644,0,2.2640259644,3.3801547213,-0.068,3.3808386444,0.14200000000000002,-0.068,0.1574420528,3.2381547213,0,3.2381547213
2021-01-26 09:30:00,2.3753013023,-0.0775,2.3765652793,0.17200000000000001,-0.0775,0.1886537834,2.2033013023,0,2.2033013023,3.3766688098,-0.0775,3.3775580678,0.17200000000000001,-0.0775,0.1886537834,3.2046688098000002,0,3.2046688098000002
2021-01-26 10:00:00,2.2879833866,-0.085,2.2895617435,0.1825,-0.085,0.2013237443,2.1054833866,0,2.1054833866,3.315543486,-0.085,3.3166328719,0.1825,-0.085,0.2013237443,3.133043486,0,3.133043486
2021-01-26 10:30:00,2.280381836,-0.074,2.2815821962,0.1555,-0.074,0.172209901,2.124881836,0,2.124881836,3.3368037908,-0.074,3.3376242356,0.1555,-0.074,0.172209901,3.1813037908,0,3.1813037908
2021-01-26 11:00:00,2.2779900563,-0.078,2.2793250529,0.17550000000000002,-0.078,0.19205272710000001,2.1024900563,0,2.1024900563,3.3511178144000002,-0.078,3.3520254483,0.17550000000000002,-0.078,0.19205272710000001,3.1756178144,0,3.1756178144
2021-01-26 11:30:00,2.2544919793,-0.0815,2.2559646129,0.19,-0.0815,0.20674198900000001,2.0644919793,0,2.0644919793,3.3656178144,-0.0815,3.36660445,0.19,-0.0815,0.20674198900000001,3.1756178144,0,3.1756178144
2021-01-26 12:00:00,2.1596444858,-0.0785,2.1610706964,0.1865,-0.0785,0.2023474734,1.9731444858,0,1.9731444858,3.2317189837,-0.0785,3.2326722444,0.1865,-0.0785,0.2023474734,3.0452189837,0,3.0452189837
2021-01-26 12:30:00,2.13740236,-0.081,2.1389366163,0.1965,-0.081,0.2125399962,1.94090236,0,1.94090236,3.1738004218,-0.081,3.1748338724,0.1965,-0.081,0.2125399962,2.9773004218,0,2.9773004218
2021-01-26 13:00:00,2.1556460081,-0.078,2.1570567243,0.197,-0.078,0.2118796828,1.9586460081000001,0,1.9586460081000001,3.1977572395,-0.078,3.1987083898,0.197,-0.078,0.2118796828,3.0007572395,0,3.0007572395
2021-01-26 13:30:00,2.2123981245,-0.0805,2.2138621708,0.196,-0.0805,0.2118873521,2.0163981245,0,2.0163981245,3.2636047012000002,-0.0805,3.2645973558,0.196,-0.0805,0.2118873521,3.0676047012,0,3.0676047012
2021-01-26 14:00:00,2.2256440646,-0.08,2.2270813865,0.185,-0.08,0.2015564437,2.0406440646,0,2.0406440646,3.2699574254,-0.08,3.270935885,0.185,-0.08,0.2015564437,3.0849574254,0,3.0849574254
2021-01-26 14:30:00,2.2013348176,-0.0745,2.2025951124,0.184,-0.0745,0.1985100753,2.0173348176,0,2.0173348176,3.2499828088,-0.0745,3.2508365858,0.184,-0.0745,0.1985100753,3.0659828088,0,3.0659828088
2021-01-26 15:00:00,2.3308209821,-0.07150000000000001,2.3319173871,0.17250000000000001,-0.07150000000000001,0.1867310901,2.1583209821000002,0,2.1583209821000002,3.3884053162,-0.07150000000000001,3.3891596063,0.17250000000000001,-0.07150000000000001,0.1867310901,3.2159053162,0,3.2159053162
2021-01-26 15:30:00,2.3227624332,-0.07050000000000001,2.3238320875,0.1525,-0.07050000000000001,0.1680074403,2.1702624332,0,2.1702624332,3.4015927953,-0.07050000000000001,3.4023232937,0.1525,-0.07050000000000001,0.1680074403,3.2490927953,0,3.2490927953
2021-01-26 16:00:00,2.3076174577,-0.061500000000000006,2.3084368263,0.1315,-0.061500000000000006,0.1451705893,2.1761174577,0,2.1761174577,3.3552918631,-0.061500000000000006,3.3558554404,0.1315,-0.061500000000000006,0.1451705893,3.2237918631,0,3.2237918631
2021-01-26 16:30:00,2.5631679873,-0.0425,2.5635203103,0.10200000000000001,-0.0425,0.1105,2.4611679873,0,2.4611679873,3.5560212526,-0.0425,3.5562752142000003,0.10200000000000001,-0.0425,0.1105,3.4540212526,0,3.4540212526
2021-01-26 17:00:00,2.7255925012,-0.006500000000000001,2.7256002518,0.053,-0.006500000000000001,0.0533970973,2.6725925012,0,2.6725925012,3.6785557704,-0.006500000000000001,3.6785615131,0.053,-0.006500000000000001,0.0533970973,3.6255557704,0,3.6255557704
2021-01-26 17:30:00,2.697836594,-0.0035,2.6978388643,0.0325,-0.0035,0.0326879183,2.6653365940000002,0,2.6653365940000002,3.9386102425000002,-0.0035,3.9386117976,0.0325,-0.0035,0.0326879183,3.9061102425,0,3.9061102425
2021-01-26 18:00:00,2.663539858,0.007500000000000001,2.6635504172999998,0.015,0.007500000000000001,0.0167705098,2.648539858,0,2.648539858,3.9883273238,0.007500000000000001,3.9883343757,0.015,0.007500000000000001,0.0167705098,3.9733273238,0,3.9733273238
2021-01-26 18:30:00,2.6401927625,0.0095,2.640209854,0.008,0.0095,0.0124197423,2.6321927625,0,2.6321927625,3.9594697087,0.0095,3.9594811054,0.008,0.0095,0.0124197423,3.9514697087,0,3.9514697087
2021-01-26 19:00:00,2.5839802239000003,0.013000000000000001,2.5840129251,0.0105,0.013000000000000001,0.016710775,2.5734802239,0,2.5734802239,3.904001259,0.013000000000000001,3.9040229034,0.0105,0.013000000000000001,0.016710775,3.893501259,0,3.893501259
2021-01-26 19:30:00,2.5601835329,0.0135,2.5602191257999998,0.007,0.0135,0.0152069063,2.5531835329,0,2.5531835329,3.508699242,0.0135,3.5087252131,0.007,0.0135,0.0152069063,3.501699242,0,3.501699242
2021-01-26 20:00:00,2.5254951465,0.015,2.5255396919,0.01,0.015,0.0180277564,2.5154951465,0,2.5154951465,3.4489446164,0.015,3.4489772349,0.01,0.015,0.0180277564,3.4389446164,0,3.4389446164
2021-01-26 20:30:00,2.4505015924,0.015,2.450547501,0.015,0.015,0.021213203400000002,2.4355015924,0,2.4355015924,3.4169826522,0.015,3.4170155758,0.015,0.015,0.021213203400000002,3.4019826522,0,3.4019826522
2021-01-26 21:00:00,2.531245911,0.004,2.5312490715,0.03,0.004,0.0302654919,2.501245911,0,2.501245911,3.0796428147,0.004,3.0796454124,0.03,0.004,0.0302654919,3.0496428147,0,3.0496428147
2021-01-26 21:30:00,2.4484790064,-0.0095,2.4484974362000003,0.05,-0.0095,0.0508944987,2.3984790064,0,2.3984790064,2.9272793374,-0.0095,2.9272947527,0.05,-0.0095,0.0508944987,2.8772793374,0,2.8772793374
2021-01-26 22:00:00,2.3326521308,-0.001,2.3326523451,0.0395,-0.001,0.0395126562,2.2931521308000002,0,2.2931521308000002,2.7999138857,-0.001,2.7999140643000002,0.0395,-0.001,0.0395126562,2.7604138857000002,0,2.7604138857000002
2021-01-26 22:30:00,2.2615788499000002,0.003,2.2615808397,0.029,0.003,0.029154759500000002,2.2325788499,0,2.2325788499,2.7234577374,0.003,2.7234593897,0.029,0.003,0.029154759500000002,2.6944577374,0,2.6944577374
2021-01-26 23:00:00,2.192440281,-0.0105,2.1924654241,0.0425,-0.0105,0.0437778483,2.149940281,0,2.149940281,2.6646787376,-0.0105,2.6646994248,0.0425,-0.0105,0.0437778483,2.6221787376,0,2.6221787376
2021-01-26 23:30:00,2.1393437861,-0.003,2.1393458895,0.04,-0.003,0.040112342200000005,2.0993437861,0,2.0993437861,2.6115571278000003,-0.003,2.611558851,0.04,-0.003,0.040112342200000005,2.5715571278000002,0,2.5715571278000002
2021-01-27 00:00:00,2.1695318709,-0.003,2.1695339451,0.036000000000000004,-0.003,0.0361247837,2.1335318709,0,2.1335318709,2.6346858932,-0.003,2.6346876012,0.036000000000000004,-0.003,0.0361247837,2.5986858932,0,2.5986858932
2021-01-27 00:30:00,2.2491522121,0.0,2.2491522121,0.0375,0.0,0.0375,2.2116522121,0,2.2116522121,2.7125353857,0.0,2.7125353857,0.0375,0.0,0.0375,2.6750353857,0,2.6750353857
2021-01-27 01:00:00,2.4395335669,0.0,2.4395335669,0.043000000000000003,0.0,0.043000000000000003,2.3965335669,0,2.3965335669,2.8820079428,0.0,2.8820079428,0.043000000000000003,0.0,0.043000000000000003,2.8390079428,0,2.8390079428
2021-01-27 01:30:00,2.5527162798000003,0.015,2.5527603502,0.0235,0.015,0.0278792037,2.5292162798,0,2.5292162798,2.9802763126,0.015,2.9803140605,0.0235,0.015,0.0278792037,2.9567763126,0,2.9567763126
2021-01-27 02:00:00,2.5333043213,0.0105,2.5333260814000003,0.025500000000000002,0.0105,0.0275771645,2.5078043213,0,2.5078043213,2.9633100098,0.0105,2.9633286122999998,0.025500000000000002,0.0105,0.0275771645,2.9378100098,0,2.9378100098
2021-01-27 02:30:00,2.5498085504,0.0195,2.5498831137,0.011,0.0195,0.0223886132,2.5388085503999998,0,2.5388085503999998,2.9909975713,0.0195,2.9910611364,0.011,0.0195,0.0223886132,2.9799975713,0,2.9799975713
2021-01-27 03:00:00,2.5506108747000003,0.004,2.5506140113,0.0005,0.004,0.0040311289,2.5501108747,0,2.5501108747,2.9881740205,0.004,2.9881766977,0.0005,0.004,0.0040311289,2.9876740205,0,2.9876740205
2021-01-27 03:30:00,2.4704732571,0.0025,2.470474522,0.0,0.0025,0.0025,2.4704732571,0,2.4704732571,2.9142413017,0.0025,2.914242374,0.0,0.0025,0.0025,2.9142413017,0,2.9142413017
2021-01-27 04:00:00,2.3488108907,0.0015,2.3488113696,0.0,0.0015,0.0015,2.3488108907,0,2.3488108907,2.8097284899,0.0015,2.8097288903,0.0,0.0015,0.0015,2.8097284899,0,2.8097284899
2021-01-27 04:30:00,2.3353036656,0.0,2.3353036656,0.0,0.0,0.0,2.3353036656,0,2.3353036656,2.8002900254,0.0,2.8002900254,0.0,0.0,0.0,2.8002900254,0,2.8002900254
2021-01-27 05:00:00,2.2901290093,0.0,2.2901290093,0.0,0.0,0.0,2.2901290093,0,2.2901290093,2.7560678238,0.0,2.7560678238,0.0,0.0,0.0,2.7560678238,0,2.7560678238
2021-01-27 05:30:00,2.3082110571,0.004,2.3082145229,0.0005,0.004,0.0040311289,2.3077110571,0,2.3077110571,2.774982988,0.004,2.7749858709,0.0005,0.004,0.0040311289,2.774482988,0,2.774482988
2021-01-27 06:00:00,2.3248936939,0.0,2.3248936939,0.0,0.0,0.0,2.3248936939,0,2.3248936939,2.7742417134,0.0,2.7742417134,0.0,0.0,0.0,2.7742417134,0,2.7742417134
2021-01-27 06:30:00,2.2948349913,0.0,2.2948349913,0.0,0.0,0.0,2.2948349913,0,2.2948349913,2.7619587018000002,0.0,2.7619587018000002,0.0,0.0,0.0,2.7619587018000002,0,2.7619587018000002
2021-01-27 07:00:00,2.1782835605,0.0,2.1782835605,0.0,0.0,0.0,2.1782835605,0,2.1782835605,3.1436978501,0.0,3.1436978501,0.0,0.0,0.0,3.1436978501,0,3.1436978501
2021-01-27 07:30:00,2.2739229027,0.0,2.2739229027,0.0,0.0,0.0,2.2739229027,0,2.2739229027,3.2986498866,0.0,3.2986498866,0.0,0.0,0.0,3.2986498866,0,3.2986498866
2021-01-27 08:00:00,2.2987293344,0.0,2.2987293344,0.0,0.0,0.0,2.2987293344,0,2.2987293344,3.7598326628,0.0,3.7598326628,0.0,0.0,0.0,3.7598326628,0,3.7598326628
2021-01-27 08:30:00,2.3107757477,0.0,2.3107757477,0.0,0.0,0.0,2.3107757477,0,2.3107757477,3.7569065362,0.0,3.7569065362,0.0,0.0,0.0,3.7569065362,0,3.7569065362
2021-01-27 09:00:00,2.3284665683,0.0,2.3284665683,0.0,0.0,0.0,2.3284665683,0,2.3284665683,3.7886733872000002,0.0,3.7886733872000002,0.0,0.0,0.0,3.7886733872000002,0,3.7886733872000002
2021-01-27 09:30:00,2.2792085591,0.0005,2.2792086139,0.0005,0.0005,0.0007071068,2.2787085591,0,2.2787085591,3.7907772663,0.0005,3.7907772993,0.0005,0.0005,0.0007071068,3.7902772663,0,3.7902772663
2021-01-27 10:00:00,2.2608995696,0.0,2.2608995696,0.0005,0.0,0.0005,2.2603995696,0,2.2603995696,3.7534456823999998,0.0,3.7534456823999998,0.0005,0.0,0.0005,3.7529456824,0,3.7529456824
2021-01-27 10:30:00,2.2448389122,0.0,2.2448389122,0.001,0.0,0.001,2.2438389122,0,2.2438389122,3.7353129727,0.0,3.7353129727,0.001,0.0,0.001,3.7343129727,0,3.7343129727
2021-01-27 11:00:00,2.1693801293,-0.0055000000000000005,2.1693871013,0.006,-0.0055000000000000005,0.0081394103,2.1633801293,0,2.1633801293,3.6421583462,-0.0055000000000000005,3.642162499,0.006,-0.0055000000000000005,0.0081394103,3.6361583462000002,0,3.6361583462000002
2021-01-27 11:30:00,2.1215282429,-0.006500000000000001,2.1215382004,0.008,-0.006500000000000001,0.0103077641,2.1135282429,0,2.1135282429,3.6159219343,-0.006500000000000001,3.6159277765,0.008,-0.006500000000000001,0.0103077641,3.6079219343,0,3.6079219343
2021-01-27 12:00:00,2.0299311159,-0.002,2.0299321012,0.0045000000000000005,-0.002,0.0049244289000000005,2.0254311159,0,2.0254311159,3.5601127875,-0.002,3.5601133493,0.0045000000000000005,-0.002,0.0049244289000000005,3.5556127875,0,3.5556127875
2021-01-27 12:30:00,2.0622876853,-0.0005,2.0622877459,0.001,-0.0005,0.0011180340000000002,2.0612876853,0,2.0612876853,3.6139124923,-0.0005,3.6139125269,0.001,-0.0005,0.0011180340000000002,3.6129124923,0,3.6129124923
2021-01-27 13:00:00,2.0991090501,-0.0005,2.0991091097,0.0005,-0.0005,0.0007071068,2.0986090501,0,2.0986090501,3.6301008019000003,-0.0005,3.6301008363,0.0005,-0.0005,0.0007071068,3.6296008019,0,3.6296008019
2021-01-27 13:30:00,1.9620216907999999,-0.0085,1.9620401029,0.005,-0.0085,0.009861541500000001,1.9570216908,0,1.9570216908,3.543714207,-0.0085,3.5437244011,0.005,-0.0085,0.009861541500000001,3.538714207,0,3.538714207
2021-01-27 14:00:00,1.981649637,-0.007,1.9816620004,0.005,-0.007,0.0086023253,1.976649637,0,1.976649637,3.5635524241,-0.007,3.5635592993,0.005,-0.007,0.0086023253,3.5585524241,0,3.5585524241
2021-01-27 14:30:00,2.0337641865,-0.0005,2.033764248,0.002,-0.0005,0.0020615528,2.0317641865,0,2.0317641865,3.6078090055,-0.0005,3.6078090402000003,0.002,-0.0005,0.0020615528,3.6058090055000003,0,3.6058090055000003
2021-01-27 15:00:00,2.1522094417,-0.0015,2.1522099645,0.002,-0.0015,0.0025,2.1502094417,0,2.1502094417,3.6739962095000003,-0.0015,3.6739965157,0.002,-0.0015,0.0025,3.6719962095,0,3.6719962095
2021-01-27 15:30:00,2.2090802926,-0.0035,2.2090830653,0.006,-0.0035,0.006946222,2.2030802926,0,2.2030802926,3.7669792805,-0.0035,3.7669809064,0.006,-0.0035,0.006946222,3.7609792805,0,3.7609792805
2021-01-27 16:00:00,2.2165802926,0.0035,2.2165830559,0.0135,0.0035,0.0139463257,2.2030802926,0,2.2030802926,3.760996997,0.0035,3.7609986255,0.0135,0.0035,0.0139463257,3.747496997,0,3.747496997
2021-01-27 16:30:00,2.3767399974,0.0045000000000000005,2.3767442574,0.0085,0.0045000000000000005,0.009617692,2.3682399974,0,2.3682399974,3.9012886933,0.0045000000000000005,3.9012912886,0.0085,0.0045000000000000005,0.009617692,3.8927886933,0,3.8927886933
2021-01-27 17:00:00,2.4587120319,0.0025,2.4587133029,0.013000000000000001,0.0025,0.0132382023,2.4457120319,0,2.4457120319,3.9338207232,0.0025,3.9338215176,0.013000000000000001,0.0025,0.0132382023,3.9208207232000003,0,3.9208207232000003
2021-01-27 17:30:00,2.4916652966,0.003,2.4916671026,0.0175,0.003,0.0177552809,2.4741652966,0,2.4741652966,3.7620268763,0.003,3.7620280724,0.0175,0.003,0.0177552809,3.7445268763,0,3.7445268763
2021-01-27 18:00:00,2.7022855725,0.011,2.7023079608,0.01,0.011,0.0148660687,2.6922855725,0,2.6922855725,3.6266426368999998,0.011,3.626659319,0.01,0.011,0.0148660687,3.6166426369,0,3.6166426369
2021-01-27 18:30:00,2.7183014577,0.0035,2.718303711,0.0125,0.0035,0.012980755,2.7058014577,0,2.7058014577,3.6532985103,0.0035,3.6533001869,0.0125,0.0035,0.012980755,3.6407985103,0,3.6407985103
2021-01-27 19:00:00,2.6841128111,0.005,2.6841174682,0.015,0.005,0.0158113883,2.6691128110999998,0,2.6691128110999998,3.6284445783,0.005,3.6284480233,0.015,0.005,0.0158113883,3.6134445783,0,3.6134445783
2021-01-27 19:30:00,2.6635439822,-0.003,2.6635456716,0.0375,-0.003,0.0376198086,2.6260439822,0,2.6260439822,3.5962483191,-0.003,3.5962495704,0.0375,-0.003,0.0376198086,3.5587483191000002,0,3.5587483191000002
2021-01-27 20:00:00,2.5787022886,0.0025,2.5787035005,0.039,0.0025,0.0390800461,2.5397022886,0,2.5397022886,3.5363649581,0.0025,3.5363658418,0.039,0.0025,0.0390800461,3.4973649581,0,3.4973649581
2021-01-27 20:30:00,2.4913651883,-0.005,2.4913702056,0.045,-0.005,0.045276925700000005,2.4463651883,0,2.4463651883,3.4815872952,-0.005,3.4815908856,0.045,-0.005,0.045276925700000005,3.4365872952,0,3.4365872952
2021-01-27 21:00:00,2.4550937608,-0.013000000000000001,2.4551281788,0.0695,-0.013000000000000001,0.07070537460000001,2.3855937608,0,2.3855937608,3.4266343142,-0.013000000000000001,3.4266589739,0.0695,-0.013000000000000001,0.07070537460000001,3.3571343142,0,3.3571343142
2021-01-27 21:30:00,2.6249971717,-0.022500000000000003,2.6250935986,0.088,-0.022500000000000003,0.0908308868,2.5369971717,0,2.5369971717,3.0992723468,-0.022500000000000003,3.0993540181,0.088,-0.022500000000000003,0.0908308868,3.0112723468,0,3.0112723468
2021-01-27 22:00:00,2.5624593164,-0.030500000000000003,2.562640825,0.097,-0.030500000000000003,0.1016821027,2.4654593164,0,2.4654593164,3.0640679853,-0.030500000000000003,3.0642197813,0.097,-0.030500000000000003,0.1016821027,2.9670679853,0,2.9670679853
2021-01-27 22:30:00,2.3257172501,-0.029,2.3258980475,0.113,-0.029,0.1166619047,2.2127172501,0,2.2127172501,3.3170217156,-0.029,3.3171484835,0.113,-0.029,0.1166619047,3.2040217156,0,3.2040217156
2021-01-27 23:00:00,2.2580760766,-0.0345,2.2583396152,0.114,-0.0345,0.11910604520000001,2.1440760766,0,2.1440760766,3.296578407,-0.0345,3.2967589301,0.114,-0.0345,0.11910604520000001,3.182578407,0,3.182578407
