Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-01-27 23:30:00,2.1811514507,-0.026000000000000002,2.1813064092,0.101,-0.026000000000000002,0.10429285690000001,2.0801514507,0,2.0801514507,3.2232037924,-0.026000000000000002,3.2233086553,0.101,-0.026000000000000002,0.10429285690000001,3.1222037924,0,3.1222037924
2021-01-28 00:00:00,2.1815860606,-0.0165,2.181648457,0.09050000000000001,-0.0165,0.0919918475,2.0910860606,0,2.0910860606,3.1984654687,-0.0165,3.1985080279,0.09050000000000001,-0.0165,0.0919918475,3.1079654687,0,3.1079654687
2021-01-28 00:30:00,2.2588899524,-0.014,2.2589333361,0.082,-0.014,0.0831865374,2.1768899524,0,2.1768899524,3.2603263955,-0.014,3.2603564537,0.082,-0.014,0.0831865374,3.1783263955,0,3.1783263955
2021-01-28 01:00:00,2.3461667764,-0.013000000000000001,2.3462027923,0.074,-0.013000000000000001,0.075133215,2.2721667764,0,2.2721667764,3.3185764728000002,-0.013000000000000001,3.3186019355,0.074,-0.013000000000000001,0.075133215,3.2445764728,0,3.2445764728
2021-01-28 01:30:00,2.3704389125,-0.0115,2.370466808,0.07150000000000001,-0.0115,0.0724189202,2.2989389125,0,2.2989389125,3.3318798776,-0.0115,3.3318997237,0.07150000000000001,-0.0115,0.0724189202,3.2603798776,0,3.2603798776
2021-01-28 02:00:00,2.2977123948,-0.016,2.2977681017,0.073,-0.016,0.07473285760000001,2.2247123948,0,2.2247123948,3.2975248671,-0.016,3.2975636838,0.073,-0.016,0.07473285760000001,3.2245248671,0,3.2245248671
2021-01-28 02:30:00,2.2285293422,-0.0115,2.228559014,0.058,-0.0115,0.0591290961,2.1705293422,0,2.1705293422,3.25499773,-0.0115,3.2550180448,0.058,-0.0115,0.0591290961,3.19699773,0,3.19699773
2021-01-28 03:00:00,2.2822069412,-0.016,2.2822630265,0.0625,-0.016,0.064515502,2.2197069412,0,2.2197069412,3.0663072078,-0.016,3.0663489515,0.0625,-0.016,0.064515502,3.0038072078,0,3.0038072078
2021-01-28 03:30:00,2.3678949727,-0.034,2.3681390588,0.0925,-0.034,0.0985507483,2.2753949727,0,2.2753949727,2.857838799,-0.034,2.8580410426,0.0925,-0.034,0.0985507483,2.7653387990000002,0,2.7653387990000002
2021-01-28 04:00:00,2.329102769,-0.052500000000000005,2.3296943917,0.1325,-0.052500000000000005,0.1425219281,2.196602769,0,2.196602769,2.8258493981,-0.052500000000000005,2.8263370412,0.1325,-0.052500000000000005,0.1425219281,2.6933493981,0,2.6933493981
2021-01-28 04:30:00,2.2547302599,-0.0665,2.2557107073,0.17650000000000002,-0.0665,0.1886120357,2.0782302599,0,2.0782302599,2.7673348533,-0.0665,2.7681337469000002,0.17650000000000002,-0.0665,0.1886120357,2.5908348533,0,2.5908348533
2021-01-28 05:00:00,2.2670257496,-0.07250000000000001,2.2681847366,0.1925,-0.07250000000000001,0.2057000243,2.0745257496,0,2.0745257496,2.7787248269,-0.07250000000000001,2.7796704685,0.1925,-0.07250000000000001,0.2057000243,2.5862248269,0,2.5862248269
2021-01-28 05:30:00,2.2177419797,-0.076,2.219043823,0.2005,-0.076,0.2144207313,2.0172419797,0,2.0172419797,2.7246938521,-0.076,2.7257535816000003,0.2005,-0.076,0.2144207313,2.5241938521,0,2.5241938521
2021-01-28 06:00:00,2.2598741587,-0.077,2.2611855769,0.2,-0.077,0.2143105224,2.0598741587,0,2.0598741587,2.7649942141,-0.077,2.7660661605,0.2,-0.077,0.2143105224,2.5649942141,0,2.5649942141
2021-01-28 06:30:00,2.337946214,-0.07050000000000001,2.3390089247,0.1895,-0.07050000000000001,0.20218926780000002,2.148446214,0,2.148446214,2.8157393575,-0.07050000000000001,2.8166218027000003,0.1895,-0.07050000000000001,0.20218926780000002,2.6262393575000003,0,2.6262393575000003
2021-01-28 07:00:00,2.3806006044,-0.0755,2.3817975329,0.185,-0.0755,0.19981303760000002,2.1956006044,0,2.1956006044,3.2200185901,-0.0755,3.2209035954,0.185,-0.0755,0.19981303760000002,3.0350185901,0,3.0350185901
2021-01-28 07:30:00,2.1752512597,-0.0805,2.1767402906,0.187,-0.0805,0.2035908888,1.9882512597000002,0,1.9882512597000002,3.172562997,-0.0805,3.1735841284,0.187,-0.0805,0.2035908888,2.985562997,0,2.985562997
2021-01-28 08:00:00,2.2591998508,-0.07200000000000001,2.2603468684,0.156,-0.07200000000000001,0.1718138528,2.1031998508,0,2.1031998508,3.2799684058,-0.07200000000000001,3.2807585621,0.156,-0.07200000000000001,0.1718138528,3.1239684058,0,3.1239684058
2021-01-28 08:30:00,2.3176408329,-0.0575,2.3183540024,0.1255,-0.0575,0.1380452824,2.1921408329,0,2.1921408329,3.3135293441,-0.0575,3.3140282081,0.1255,-0.0575,0.1380452824,3.1880293441,0,3.1880293441
2021-01-28 09:00:00,2.3776633919,-0.0375,2.3779590945,0.09050000000000001,-0.0375,0.0979617272,2.2871633919,0,2.2871633919,3.3434621968,-0.0375,3.3436724887000002,0.09050000000000001,-0.0375,0.0979617272,3.2529621968,0,3.2529621968
2021-01-28 09:30:00,2.3469055494,-0.034,2.3471518182,0.0955,-0.034,0.1013718403,2.2514055494,0,2.2514055494,3.3584235674,-0.034,3.3585956676,0.0955,-0.034,0.1013718403,3.2629235674,0,3.2629235674
2021-01-28 10:00:00,2.2802314043,-0.0155,2.2802840847,0.056,-0.0155,0.0581055075,2.2242314043,0,2.2242314043,3.2843404018,-0.0155,3.2843769766,0.056,-0.0155,0.0581055075,3.2283404018,0,3.2283404018
2021-01-28 10:30:00,2.1795614543,-0.026500000000000003,2.1797225473,0.0645,-0.026500000000000003,0.06973162840000001,2.1150614543,0,2.1150614543,3.2115523129,-0.026500000000000003,3.2116616429000002,0.0645,-0.026500000000000003,0.06973162840000001,3.1470523129,0,3.1470523129
2021-01-28 11:00:00,2.2104790078,-0.0495,2.2110331734,0.0935,-0.0495,0.10579461230000001,2.1169790078,0,2.1169790078,3.2673459264,-0.0495,3.2677208652,0.0935,-0.0495,0.10579461230000001,3.1738459264,0,3.1738459264
2021-01-28 11:30:00,2.3754621004,-0.052500000000000005,2.3760421797999998,0.123,-0.052500000000000005,0.1337357469,2.2524621004,0,2.2524621004,3.4024575512,-0.052500000000000005,3.4028625652,0.123,-0.052500000000000005,0.1337357469,3.2794575512,0,3.2794575512
2021-01-28 12:00:00,2.145494742,-0.0485,2.1460428556,0.1555,-0.0485,0.1628879983,1.989994742,0,1.989994742,3.2295074002,-0.0485,3.2298715606,0.1555,-0.0485,0.1628879983,3.0740074002,0,3.0740074002
2021-01-28 12:30:00,1.9994430217999999,-0.038,1.9998040897,0.1555,-0.038,0.1600757633,1.8439430218,0,1.8439430218,3.1237457798,-0.038,3.123976904,0.1555,-0.038,0.1600757633,2.9682457798,0,2.9682457798
2021-01-28 13:00:00,2.2309496388,-0.0245,2.2310841626,0.091,-0.0245,0.0942403841,2.1399496388,0,2.1399496388,3.2669531395,-0.0245,3.2670450051,0.091,-0.0245,0.0942403841,3.1759531395,0,3.1759531395
2021-01-28 13:30:00,2.2783860370999998,-0.0155,2.2784387602000002,0.0625,-0.0155,0.0643933226,2.2158860371,0,2.2158860371,3.2703187174,-0.0155,3.2703554491,0.0625,-0.0155,0.0643933226,3.2078187174,0,3.2078187174
2021-01-28 14:00:00,2.3022227768,-0.02,2.3023096478,0.0555,-0.02,0.0589936437,2.2467227768,0,2.2467227768,3.3072341728,-0.02,3.3072946457,0.0555,-0.02,0.0589936437,3.2517341728,0,3.2517341728
2021-01-28 14:30:00,2.2154277251,-0.028,2.215604659,0.0685,-0.028,0.0740016892,2.1469277251,0,2.1469277251,3.3101900102,-0.028,3.3103084303,0.0685,-0.028,0.0740016892,3.2416900102,0,3.2416900102
2021-01-28 15:00:00,2.1154999449,-0.007,2.115511526,0.047,-0.007,0.0475184175,2.0684999449,0,2.0684999449,3.1879632883,-0.007,3.1879709734,0.047,-0.007,0.0475184175,3.1409632883,0,3.1409632883
2021-01-28 15:30:00,2.1377435555,-0.0195,2.1378324909,0.064,-0.0195,0.0669047831,2.0737435555,0,2.0737435555,3.1823418387,-0.0195,3.1824015818999998,0.064,-0.0195,0.0669047831,3.1183418387,0,3.1183418387
2021-01-28 16:00:00,2.0807090689,-0.02,2.0808051877000002,0.059500000000000004,-0.02,0.0627714107,2.0212090689,0,2.0212090689,3.0443000286,-0.02,3.0443657245,0.059500000000000004,-0.02,0.0627714107,2.9848000286,0,2.9848000286
2021-01-28 16:30:00,2.2518756962,-0.0095,2.251895735,0.053500000000000006,-0.0095,0.0543369119,2.1983756962,0,2.1983756962,3.204599596,-0.0095,3.2046136773000002,0.053500000000000006,-0.0095,0.0543369119,3.151099596,0,3.151099596
2021-01-28 17:00:00,2.3769411960999998,-0.0105,2.3769643875,0.053500000000000006,-0.0105,0.0545206383,2.3234411961,0,2.3234411961,3.2869887496,-0.0105,3.2870055202,0.053500000000000006,-0.0105,0.0545206383,3.2334887496,0,3.2334887496
2021-01-28 17:30:00,2.5270545811,-0.025,2.5271782398,0.0655,-0.025,0.07010884390000001,2.4615545811,0,2.4615545811,3.5916991007,-0.025,3.5917861058,0.0655,-0.025,0.07010884390000001,3.5261991007,0,3.5261991007
2021-01-28 18:00:00,2.63369569,-0.018500000000000003,2.6337606645,0.058,-0.018500000000000003,0.060878978300000004,2.57569569,0,2.57569569,3.5876008485,-0.018500000000000003,3.5876485472,0.058,-0.018500000000000003,0.060878978300000004,3.5296008485,0,3.5296008485
2021-01-28 18:30:00,2.4819388116,-0.0155,2.4819872108,0.059500000000000004,-0.0155,0.061485770700000004,2.4224388116,0,2.4224388116,3.462917483,-0.0155,3.4629521718,0.059500000000000004,-0.0155,0.061485770700000004,3.403417483,0,3.403417483
2021-01-28 19:00:00,2.4173446985,-0.0095,2.4173633656,0.046,-0.0095,0.0469707356,2.3713446985,0,2.3713446985,3.4015231605,-0.0095,3.4015364266,0.046,-0.0095,0.0469707356,3.3555231604999998,0,3.3555231604999998
2021-01-28 19:30:00,2.3932338575,-0.001,2.3932340664,0.044,-0.001,0.0440113622,2.3492338575,0,2.3492338575,3.3544037566,-0.001,3.3544039057,0.044,-0.001,0.0440113622,3.3104037566,0,3.3104037566
2021-01-28 20:00:00,2.2702707321,-0.0315,2.2704892528,0.068,-0.0315,0.074941644,2.2022707321,0,2.2022707321,3.2497702321,-0.0315,3.2499228931,0.068,-0.0315,0.074941644,3.1817702321,0,3.1817702321
2021-01-28 20:30:00,2.440374528,-0.0655,2.4412533844,0.151,-0.0655,0.164594198,2.289374528,0,2.289374528,2.928278518,-0.0655,2.9290109814000003,0.151,-0.0655,0.164594198,2.777278518,0,2.777278518
2021-01-28 21:00:00,2.4747121421,-0.0665,2.4756054687,0.17250000000000001,-0.0665,0.1848742816,2.3022121421,0,2.3022121421,2.9626389953,-0.0665,2.9633852376,0.17250000000000001,-0.0665,0.1848742816,2.7901389953,0,2.7901389953
2021-01-28 21:30:00,2.5074808498,-0.0625,2.508259648,0.162,-0.0625,0.17363827340000001,2.3454808498,0,2.3454808498,3.0003566917,-0.0625,3.0010075854,0.162,-0.0625,0.17363827340000001,2.8383566917,0,2.8383566917
2021-01-28 22:00:00,2.4337360612,-0.0655,2.434617314,0.1675,-0.0655,0.17985132750000002,2.2662360612,0,2.2662360612,2.9322563103,-0.0655,2.9329877803,0.1675,-0.0655,0.17985132750000002,2.7647563103,0,2.7647563103
2021-01-28 22:30:00,2.3222777781,-0.0695,2.3233175265,0.187,-0.0695,0.1994974937,2.1352777781,0,2.1352777781,2.8282766762,-0.0695,2.8291304684,0.187,-0.0695,0.1994974937,2.6412766762,0,2.6412766762
2021-01-28 23:00:00,2.3403350622,-0.07150000000000001,2.3414270122,0.1975,-0.07150000000000001,0.210044043,2.1428350622,0,2.1428350622,2.8247023777,-0.07150000000000001,2.8256071512,0.1975,-0.07150000000000001,0.210044043,2.6272023776999998,0,2.6272023776999998
2021-01-28 23:30:00,2.2617460684,-0.07,2.262829043,0.191,-0.07,0.2034232042,2.0707460684,0,2.0707460684,2.7613417478,-0.07,2.7622288551,0.191,-0.07,0.2034232042,2.5703417478,0,2.5703417478
2021-01-29 00:00:00,2.2294185085000002,-0.0655,2.2303804913,0.1895,-0.0655,0.2005006234,2.0399185085,0,2.0399185085,2.7279856961,-0.0655,2.7287719231,0.1895,-0.0655,0.2005006234,2.5384856961,0,2.5384856961
2021-01-29 00:30:00,2.3640467863,-0.061,2.3648336533,0.18,-0.061,0.19005525510000001,2.1840467863,0,2.1840467863,2.8448696331,-0.061,2.8455235422,0.18,-0.061,0.19005525510000001,2.6648696331,0,2.6648696331
2021-01-29 01:00:00,2.5379693528000002,-0.043500000000000004,2.5383421136,0.145,-0.043500000000000004,0.1513844444,2.3929693528,0,2.3929693528,2.9972948509,-0.043500000000000004,2.997610494,0.145,-0.043500000000000004,0.1513844444,2.8522948509,0,2.8522948509
2021-01-29 01:30:00,2.5604152492,-0.041,2.5607434953,0.124,-0.041,0.1306024502,2.4364152492,0,2.4364152492,3.0198193825,-0.041,3.0200976976,0.124,-0.041,0.1306024502,2.8958193825,0,2.8958193825
2021-01-29 02:00:00,2.560697669,-0.053500000000000006,2.5612564889,0.14300000000000002,-0.053500000000000006,0.1526802214,2.417697669,0,2.417697669,3.0205200925,-0.053500000000000006,3.0209938562,0.14300000000000002,-0.053500000000000006,0.1526802214,2.8775200925,0,2.8775200925
2021-01-29 02:30:00,2.4939242154,-0.058,2.4945985634,0.1565,-0.058,0.1669019173,2.3374242154,0,2.3374242154,2.970698047,-0.058,2.97126419,0.1565,-0.058,0.1669019173,2.814198047,0,2.814198047
2021-01-29 03:00:00,2.3817864395,-0.055,2.3824213824,0.156,-0.055,0.1654116078,2.2257864395,0,2.2257864395,3.3270975082,-0.055,3.3275520776,0.156,-0.055,0.1654116078,3.1710975082,0,3.1710975082
2021-01-29 03:30:00,2.2753649396,-0.0495,2.275903306,0.1315,-0.0495,0.1405080069,2.1438649396,0,2.1438649396,3.2878951681,-0.0495,3.2882677638,0.1315,-0.0495,0.1405080069,3.1563951681,0,3.1563951681
2021-01-29 04:00:00,2.2625508804,-0.045,2.2629983399,0.1295,-0.045,0.1370957694,2.1330508804,0,2.1330508804,3.2795797645,-0.045,3.2798884785,0.1295,-0.045,0.1370957694,3.1500797645,0,3.1500797645
2021-01-29 04:30:00,2.1455591051,-0.0325,2.145805239,0.1,-0.0325,0.1051487042,2.0455591051,0,2.0455591051,3.1840079152,-0.0325,3.1841737788,0.1,-0.0325,0.1051487042,3.0840079152,0,3.0840079152
2021-01-29 05:00:00,1.9760169158,-0.030500000000000003,1.976252287,0.08650000000000001,-0.030500000000000003,0.0917196816,1.8895169158,0,1.8895169158,3.0403001297,-0.030500000000000003,3.0404531124,0.08650000000000001,-0.030500000000000003,0.0917196816,2.9538001297000003,0,2.9538001297000003
2021-01-29 05:30:00,2.0274604596,-0.016,2.0275235917,0.0635,-0.016,0.065484731,1.9639604596,0,1.9639604596,3.0935063815,-0.016,3.0935477582,0.0635,-0.016,0.065484731,3.0300063815,0,3.0300063815
2021-01-29 06:00:00,2.1132029301,0.0155,2.1132597743,0.0205,0.0155,0.0257001946,2.0927029301,0,2.0927029301,2.8316046043,0.0155,2.8316470269,0.0205,0.0155,0.0257001946,2.8111046043,0,2.8111046043
2021-01-29 06:30:00,2.2692848629,0.013000000000000001,2.269322099,0.0055000000000000005,0.013000000000000001,0.014115594200000001,2.2637848629,0,2.2637848629,2.7236868334,0.013000000000000001,2.7237178574,0.0055000000000000005,0.013000000000000001,0.014115594200000001,2.7181868334,0,2.7181868334
2021-01-29 07:00:00,2.2888812052,0.009000000000000001,2.2888988994,0.018500000000000003,0.009000000000000001,0.020573040600000002,2.2703812052,0,2.2703812052,2.7447008593,0.009000000000000001,2.744715615,0.018500000000000003,0.009000000000000001,0.020573040600000002,2.7262008593,0,2.7262008593
2021-01-29 07:30:00,2.1263188182,-0.030500000000000003,2.1265375536,0.0635,-0.030500000000000003,0.070445014,2.0628188182,0,2.0628188182,3.0120656989,-0.030500000000000003,3.0122201156,0.0635,-0.030500000000000003,0.070445014,2.9485656989,0,2.9485656989
2021-01-29 08:00:00,2.1966698376,-0.045,2.1971307143,0.082,-0.045,0.0935360893,2.1146698376,0,2.1146698376,3.1861918496,-0.045,3.1865096113,0.082,-0.045,0.0935360893,3.1041918496,0,3.1041918496
2021-01-29 08:30:00,2.241025599,-0.062,2.241883078,0.122,-0.062,0.1368502832,2.119025599,0,2.119025599,3.2473381115,-0.062,3.247929927,0.122,-0.062,0.1368502832,3.1253381115,0,3.1253381115
2021-01-29 09:00:00,2.1345694786,-0.063,2.1354989719,0.14150000000000001,-0.063,0.1548910908,1.9930694786,0,1.9930694786,3.6513506195,-0.063,3.6518940766,0.14150000000000001,-0.063,0.1548910908,3.5098506195,0,3.5098506195
2021-01-29 09:30:00,2.1002118802,-0.0685,2.101328673,0.165,-0.0685,0.1786539952,1.9352118802,0,1.9352118802,3.6561345981,-0.0685,3.6567762373,0.165,-0.0685,0.1786539952,3.4911345981,0,3.4911345981
2021-01-29 10:00:00,2.0726050314,-0.0755,2.0739797169,0.17750000000000002,-0.0755,0.1928898649,1.8951050314,0,1.8951050314,3.6569787622,-0.0755,3.6577580452,0.17750000000000002,-0.0755,0.1928898649,3.4794787622,0,3.4794787622
2021-01-29 10:30:00,2.0236467194,-0.0795,2.0252077164,0.1975,-0.0795,0.2129002114,1.8261467194,0,1.8261467194,3.672416194,-0.0795,3.6732765961,0.1975,-0.0795,0.2129002114,3.474916194,0,3.474916194
2021-01-29 11:00:00,2.1153269315,-0.073,2.1165861728,0.17950000000000002,-0.073,0.1937762885,1.9358269315,0,1.9358269315,3.7005064124000002,-0.073,3.7012263789,0.17950000000000002,-0.073,0.1937762885,3.5210064124000002,0,3.5210064124000002
2021-01-29 11:30:00,2.1475341963,-0.07350000000000001,2.1487916079,0.17200000000000001,-0.07350000000000001,0.1870461173,1.9755341963,0,1.9755341963,3.6898343345,-0.07350000000000001,3.690566307,0.17200000000000001,-0.07350000000000001,0.1870461173,3.5178343345,0,3.5178343345
2021-01-29 12:00:00,2.1233498039,-0.08700000000000001,2.1251313817,0.20750000000000002,-0.08700000000000001,0.2250005556,1.9158498039,0,1.9158498039,3.7107359175,-0.08700000000000001,3.7117556559000002,0.20750000000000002,-0.08700000000000001,0.2250005556,3.5032359175,0,3.5032359175
2021-01-29 12:30:00,2.1308080165,-0.08650000000000001,2.1325630245,0.21150000000000002,-0.08650000000000001,0.2285049234,1.9193080165,0,1.9193080165,3.7480955625,-0.08650000000000001,3.7490935698000003,0.21150000000000002,-0.08650000000000001,0.2285049234,3.5365955625,0,3.5365955625
2021-01-29 13:00:00,2.1517142621,-0.08650000000000001,2.1534522320000002,0.217,-0.08650000000000001,0.23360490150000002,1.9347142621,0,1.9347142621,3.7982111128,-0.08650000000000001,3.7991959554,0.217,-0.08650000000000001,0.23360490150000002,3.5812111128,0,3.5812111128
2021-01-29 13:30:00,2.1082344277,-0.084,2.1099072022,0.23900000000000002,-0.084,0.2533317982,1.8692344277,0,1.8692344277,3.701391215,-0.084,3.7023442474,0.23900000000000002,-0.084,0.2533317982,3.4623912150000002,0,3.4623912150000002
2021-01-29 14:00:00,2.069332898,-0.0775,2.0707836422,0.20700000000000002,-0.0775,0.2210322375,1.862332898,0,1.862332898,3.3730995024,-0.0775,3.3739897011,0.20700000000000002,-0.0775,0.2210322375,3.1660995024,0,3.1660995024
2021-01-29 14:30:00,2.0457347394,-0.07350000000000001,2.0470546827,0.195,-0.07350000000000001,0.2083920584,1.8507347394,0,1.8507347394,2.7892336566,-0.07350000000000001,2.7902018997,0.195,-0.07350000000000001,0.2083920584,2.5942336566,0,2.5942336566
2021-01-29 15:00:00,2.1887573088,-0.066,2.1897521679,0.17250000000000001,-0.066,0.1846950189,2.0162573088,0,2.0162573088,2.6995231571,-0.066,2.7003298457,0.17250000000000001,-0.066,0.1846950189,2.5270231571,0,2.5270231571
2021-01-29 15:30:00,2.1962323102,-0.055,2.1969208817,0.1505,-0.055,0.1602349837,2.0457323102,0,2.0457323102,2.69537731,-0.055,2.6959383976,0.1505,-0.055,0.1602349837,2.54487731,0,2.54487731
2021-01-29 16:00:00,1.9365278640999999,-0.0455,1.9370623166,0.125,-0.0455,0.1330234942,1.8115278640999999,0,1.8115278640999999,2.468748799,-0.0455,2.4691680547,0.125,-0.0455,0.1330234942,2.343748799,0,2.343748799
2021-01-29 16:30:00,2.143653163,-0.036000000000000004,2.1439554294,0.114,-0.036000000000000004,0.1195491531,2.029653163,0,2.029653163,2.6295377550000003,-0.036000000000000004,2.6297841746,0.114,-0.036000000000000004,0.1195491531,2.515537755,0,2.515537755
2021-01-29 17:00:00,2.1877566115000002,-0.017,2.1878226599,0.069,-0.017,0.07106335200000001,2.1187566115,0,2.1187566115,2.8344394311,-0.017,2.8344904108,0.069,-0.017,0.07106335200000001,2.7654394311,0,2.7654394311
2021-01-29 17:30:00,2.1617032625,-0.004,2.1617069633,0.039,-0.004,0.0392045916,2.1227032625,0,2.1227032625,3.601754899,-0.004,3.6017571201000003,0.039,-0.004,0.0392045916,3.562754899,0,3.562754899
2021-01-29 18:00:00,2.2207645004,-0.002,2.220765401,0.026500000000000003,-0.002,0.0265753645,2.1942645004,0,2.1942645004,3.6324782269,-0.002,3.6324787775000003,0.026500000000000003,-0.002,0.0265753645,3.6059782269,0,3.6059782269
2021-01-29 18:30:00,2.2782513463000003,0.0095,2.2782711531,0.0115,0.0095,0.014916433900000001,2.2667513463,0,2.2667513463,3.6843050772,0.0095,3.6843173251,0.0115,0.0095,0.014916433900000001,3.6728050772,0,3.6728050772
2021-01-29 19:00:00,2.3969758897,0.004,2.3969792272,0.0005,0.004,0.0040311289,2.3964758897,0,2.3964758897,3.7754382243,0.004,3.7754403433,0.0005,0.004,0.0040311289,3.7749382243,0,3.7749382243
2021-01-29 19:30:00,2.2904605238,0.0,2.2904605238,0.0,0.0,0.0,2.2904605238,0,2.2904605238,3.7196085541,0.0,3.7196085541,0.0,0.0,0.0,3.7196085541,0,3.7196085541
2021-01-29 20:00:00,2.2481562221,0.0,2.2481562221,0.0,0.0,0.0,2.2481562221,0,2.2481562221,3.6906311709,0.0,3.6906311709,0.0,0.0,0.0,3.6906311709,0,3.6906311709
2021-01-29 20:30:00,2.1972055227,0.0,2.1972055227,0.0,0.0,0.0,2.1972055227,0,2.1972055227,3.6592770676,0.0,3.6592770676,0.0,0.0,0.0,3.6592770676,0,3.6592770676
2021-01-29 21:00:00,2.2446347465,0.0045000000000000005,2.2446392573,0.0005,0.0045000000000000005,0.0045276926,2.2441347465,0,2.2441347465,3.4773538392,0.0045000000000000005,3.4773567509,0.0005,0.0045000000000000005,0.0045276926,3.4768538392,0,3.4768538392
2021-01-29 21:30:00,2.2550067864,0.004,2.255010334,0.0005,0.004,0.0040311289,2.2545067864,0,2.2545067864,3.2073875669,0.004,3.2073900611,0.0005,0.004,0.0040311289,3.2068875669,0,3.2068875669
2021-01-29 22:00:00,2.1628211103,0.006,2.1628294328,0.001,0.006,0.0060827625,2.1618211103,0,2.1618211103,3.1352526306,0.006,3.1352583718,0.001,0.006,0.0060827625,3.1342526306,0,3.1342526306
2021-01-29 22:30:00,2.1092285569,0.008,2.1092437283,0.0005,0.008,0.0080156098,2.1087285569,0,2.1087285569,3.0995095536,0.008,3.0995198778,0.0005,0.008,0.0080156098,3.0990095536,0,3.0990095536
2021-01-29 23:00:00,2.0810001996,0.011,2.0810292719,0.0015,0.011,0.0111018017,2.0795001996,0,2.0795001996,3.0474339743,0.011,3.047453827,0.0015,0.011,0.0111018017,3.0459339743,0,3.0459339743
2021-01-29 23:30:00,2.2035637127,0.022,2.203673532,0.01,0.022,0.024166091900000002,2.1935637127,0,2.1935637127,2.6735633203,0.022,2.6736538347,0.01,0.022,0.024166091900000002,2.6635633202999998,0,2.6635633202999998
2021-01-30 00:00:00,2.1720646039,0.003,2.1720666756,0.0325,0.003,0.0326381678,2.1395646039,0,2.1395646039,2.6554346045,0.003,2.6554362992,0.0325,0.003,0.0326381678,2.6229346045,0,2.6229346045
2021-01-30 00:30:00,2.265315199,-0.0045000000000000005,2.2653196686,0.0555,-0.0045000000000000005,0.0556821336,2.209815199,0,2.209815199,2.7475288825,-0.0045000000000000005,2.7475325677,0.0555,-0.0045000000000000005,0.0556821336,2.6920288825,0,2.6920288825
2021-01-30 01:00:00,2.3709420367,-0.021,2.3710350359,0.08600000000000001,-0.021,0.08852683210000001,2.2849420367,0,2.2849420367,2.8414512138,-0.021,2.8415288139,0.08600000000000001,-0.021,0.08852683210000001,2.7554512138,0,2.7554512138
2021-01-30 01:30:00,2.4123649362,-0.0155,2.4124147313,0.0755,-0.0155,0.07707463910000001,2.3368649362,0,2.3368649362,2.887752954,-0.0155,2.8877945518,0.0755,-0.0155,0.07707463910000001,2.812252954,0,2.812252954
2021-01-30 02:00:00,2.3348606115,-0.029500000000000002,2.3350469643,0.10250000000000001,-0.029500000000000002,0.1066606769,2.2323606115,0,2.2323606115,2.8253505535,-0.029500000000000002,2.8255045567,0.10250000000000001,-0.029500000000000002,0.1066606769,2.7228505535,0,2.7228505535
2021-01-30 02:30:00,2.3324135776,-0.038,2.3327231077,0.11850000000000001,-0.038,0.1244437624,2.2139135776,0,2.2139135776,2.8262025567,-0.038,2.8264580115999998,0.11850000000000001,-0.038,0.1244437624,2.7077025567,0,2.7077025567
2021-01-30 03:00:00,2.4167031523,-0.056,2.4173518830000003,0.1505,-0.056,0.1605809765,2.2662031523,0,2.2662031523,2.9150652651,-0.056,2.9156031108000002,0.1505,-0.056,0.1605809765,2.7645652651,0,2.7645652651
2021-01-30 03:30:00,2.3929989612,-0.0635,2.3938413227,0.165,-0.0635,0.1767972002,2.2279989612,0,2.2279989612,2.8992448497,-0.0635,2.8999401629,0.165,-0.0635,0.1767972002,2.7342448497,0,2.7342448497
2021-01-30 04:00:00,2.3047269934,-0.0685,2.3057447309,0.186,-0.0685,0.1982126383,2.1187269934,0,2.1187269934,2.8224167148,-0.0685,2.8232478393,0.186,-0.0685,0.1982126383,2.6364167148,0,2.6364167148
2021-01-30 04:30:00,2.305113986,-0.0755,2.3063500902,0.20550000000000002,-0.0755,0.2189303542,2.099613986,0,2.099613986,2.826882687,-0.0755,2.8278907292,0.20550000000000002,-0.0755,0.2189303542,2.621382687,0,2.621382687
2021-01-30 05:00:00,2.2788982286,-0.0755,2.2801485448,0.20700000000000002,-0.0755,0.22033894340000001,2.0718982286,0,2.0718982286,2.80141812,-0.0755,2.8024353219,0.20700000000000002,-0.0755,0.22033894340000001,2.5944181200000003,0,2.5944181200000003
2021-01-30 05:30:00,2.2571158293,-0.0765,2.2584118573,0.21050000000000002,-0.0765,0.22396986400000002,2.0466158293,0,2.0466158293,2.7814453675,-0.0765,2.7824971846,0.21050000000000002,-0.0765,0.22396986400000002,2.5709453675000002,0,2.5709453675000002
2021-01-30 06:00:00,2.2589325784,-0.0755,2.2601939394,0.21250000000000002,-0.0755,0.22551385770000001,2.0464325784,0,2.0464325784,2.7742634198,-0.0755,2.7752905744,0.21250000000000002,-0.0755,0.22551385770000001,2.5617634198,0,2.5617634198
2021-01-30 06:30:00,2.3233704091,-0.07350000000000001,2.3245327074,0.20850000000000002,-0.07350000000000001,0.22107577890000002,2.1148704091,0,2.1148704091,2.8331417138,-0.07350000000000001,2.8340949562,0.20850000000000002,-0.07350000000000001,0.22107577890000002,2.6246417138,0,2.6246417138
2021-01-30 07:00:00,2.3209599571,-0.07100000000000001,2.3220456762,0.20800000000000002,-0.07100000000000001,0.2197839849,2.1129599571,0,2.1129599571,2.8279083654,-0.07100000000000001,2.8287995198,0.20800000000000002,-0.07100000000000001,0.2197839849,2.6199083654,0,2.6199083654
2021-01-30 07:30:00,2.2723838095,-0.076,2.2736543663,0.201,-0.076,0.21488834310000002,2.0713838095,0,2.0713838095,2.792273755,-0.076,2.7933078461000003,0.201,-0.076,0.21488834310000002,2.591273755,0,2.591273755
2021-01-30 08:00:00,2.3252819407,-0.0815,2.3267097699,0.202,-0.0815,0.2178216013,2.1232819407,0,2.1232819407,2.8459400507,-0.0815,2.847106781,0.202,-0.0815,0.2178216013,2.6439400507,0,2.6439400507
2021-01-30 08:30:00,2.3647416467,-0.079,2.3660608732,0.1905,-0.079,0.2062310597,2.1742416467,0,2.1742416467,2.8614401247,-0.079,2.8625304518,0.1905,-0.079,0.2062310597,2.6709401247,0,2.6709401247
2021-01-30 09:00:00,2.3399549641,-0.085,2.3414982883,0.1985,-0.085,0.21593343880000002,2.1414549641,0,2.1414549641,2.832133136,-0.085,2.8334083892,0.1985,-0.085,0.21593343880000002,2.6336331360000003,0,2.6336331360000003
2021-01-30 09:30:00,2.2374311159,-0.0805,2.2388787927,0.212,-0.0805,0.2267691558,2.0254311159,0,2.0254311159,2.7430718259,-0.0805,2.7442527748,0.212,-0.0805,0.2267691558,2.5310718259,0,2.5310718259
2021-01-30 10:00:00,2.1939339096,-0.0825,2.1954845136,0.2165,-0.0825,0.23168621020000002,1.9774339096,0,1.9774339096,2.6925871802,-0.0825,2.6938507703,0.2165,-0.0825,0.23168621020000002,2.4760871802,0,2.4760871802
2021-01-30 10:30:00,2.1538080661,-0.08650000000000001,2.1555443479,0.248,-0.08650000000000001,0.2626523367,1.9058080661,0,1.9058080661,2.6614839357999998,-0.08650000000000001,2.6628892186,0.248,-0.08650000000000001,0.2626523367,2.4134839358,0,2.4134839358
2021-01-30 11:00:00,2.0956200944,-0.08750000000000001,2.0974460256,0.281,-0.08750000000000001,0.2943080869,1.8146200944,0,1.8146200944,2.6226410663,-0.08750000000000001,2.6241003054,0.281,-0.08750000000000001,0.2943080869,2.3416410663000002,0,2.3416410663000002
2021-01-30 11:30:00,2.0559291447,-0.0785,2.0574272522,0.2605,-0.0785,0.2720707629,1.7954291447,0,1.7954291447,2.9527090158,-0.0785,2.9537523224,0.2605,-0.0785,0.2720707629,2.6922090158,0,2.6922090158
2021-01-30 12:00:00,1.9653754519,-0.079,1.9669625484000002,0.2645,-0.079,0.276045739,1.7008754519,0,1.7008754519,3.0745116802,-0.079,3.0755264707,0.2645,-0.079,0.276045739,2.8100116802,0,2.8100116802
2021-01-30 12:30:00,1.9105621977,-0.0815,1.9122997049000001,0.2755,-0.0815,0.2873021058,1.6350621977,0,1.6350621977,3.0591845079,-0.0815,3.0602699397,0.2755,-0.0815,0.2873021058,2.7836845079,0,2.7836845079
2021-01-30 13:00:00,1.8739052579000002,-0.079,1.8755697576,0.2975,-0.079,0.3078104124,1.5764052578999999,0,1.5764052578999999,3.043475337,-0.079,3.0445004725,0.2975,-0.079,0.3078104124,2.745975337,0,2.745975337
2021-01-30 13:30:00,1.8756551311,-0.0775,1.8772555556000001,0.2595,-0.0775,0.2708255896,1.6161551311,0,1.6161551311,3.0369563996,-0.0775,3.0379450988,0.2595,-0.0775,0.2708255896,2.7774563996,0,2.7774563996
2021-01-30 14:00:00,1.9038919203,-0.0765,1.9054282181,0.233,-0.0765,0.2452371301,1.6708919202999999,0,1.6708919202999999,3.066219429,-0.0765,3.0671735909,0.233,-0.0765,0.2452371301,2.833219429,0,2.833219429
2021-01-30 14:30:00,1.8940102681000002,-0.078,1.8956157035999999,0.23450000000000001,-0.078,0.24713204970000002,1.6595102681,0,1.6595102681,3.0616927582,-0.078,3.0626861651,0.23450000000000001,-0.078,0.24713204970000002,2.8271927582,0,2.8271927582
2021-01-30 15:00:00,1.94171038,-0.076,1.9431971592,0.225,-0.076,0.23748894710000001,1.7167103799999999,0,1.7167103799999999,3.1026517284,-0.076,3.1035824055,0.225,-0.076,0.23748894710000001,2.8776517284,0,2.8776517284
2021-01-30 15:30:00,2.0349293067,-0.07350000000000001,2.0362562543,0.2155,-0.07350000000000001,0.2276894815,1.8194293067,0,1.8194293067,3.1540561773,-0.07350000000000001,3.1549124583,0.2155,-0.07350000000000001,0.2276894815,2.9385561773,0,2.9385561773
2021-01-30 16:00:00,2.159716201,-0.0695,2.160834172,0.20450000000000002,-0.0695,0.21598726810000002,1.955216201,0,1.955216201,3.2282309882,-0.0695,3.228979028,0.20450000000000002,-0.0695,0.21598726810000002,3.0237309882,0,3.0237309882
2021-01-30 16:30:00,2.2713412862,-0.067,2.272329254,0.197,-0.067,0.2080817147,2.0743412862,0,2.0743412862,3.3138029116,-0.067,3.3144801608,0.197,-0.067,0.2080817147,3.1168029116,0,3.1168029116
2021-01-30 17:00:00,2.502967658,-0.07350000000000001,2.5040465945,0.19,-0.07350000000000001,0.2037210102,2.312967658,0,2.312967658,3.4740888819,-0.07350000000000001,3.4748663009,0.19,-0.07350000000000001,0.2037210102,3.2840888819,0,3.2840888819
2021-01-30 17:30:00,2.6306561766,-0.0745,2.6317108825,0.192,-0.0745,0.20594720200000002,2.4386561766,0,2.4386561766,3.9517696162,-0.0745,3.9524718025,0.192,-0.0745,0.20594720200000002,3.7597696162,0,3.7597696162
2021-01-30 18:00:00,2.8132092179,-0.07250000000000001,2.8141432717,0.183,-0.07250000000000001,0.1968381315,2.6302092179,0,2.6302092179,3.7794398231,-0.07250000000000001,3.7801351334,0.183,-0.07250000000000001,0.1968381315,3.5964398231,0,3.5964398231
2021-01-30 18:30:00,2.8418206544,-0.060500000000000005,2.8424645788,0.1665,-0.060500000000000005,0.1771510655,2.6753206544,0,2.6753206544,3.8111100613,-0.060500000000000005,3.8115902389,0.1665,-0.060500000000000005,0.1771510655,3.6446100613,0,3.6446100613
2021-01-30 19:00:00,2.7097864186000002,-0.0555,2.7103547156000003,0.1605,-0.0555,0.1698249098,2.5492864186,0,2.5492864186,3.6893709623,-0.0555,3.6897883879,0.1605,-0.0555,0.1698249098,3.5288709623,0,3.5288709623
2021-01-30 19:30:00,2.5992444269,-0.055,2.5998262616,0.1655,-0.055,0.1743996846,2.4337444269,0,2.4337444269,3.5841162289,-0.055,3.5845382049,0.1655,-0.055,0.1743996846,3.4186162289,0,3.4186162289
2021-01-30 20:00:00,2.5042700143000003,-0.053500000000000006,2.5048414230000002,0.1555,-0.053500000000000006,0.1644460398,2.3487700143,0,2.3487700143,3.4918914469,-0.053500000000000006,3.4923012652,0.1555,-0.053500000000000006,0.1644460398,3.3363914469,0,3.3363914469
2021-01-30 20:30:00,2.4619394312000003,-0.053,2.4625098503,0.161,-0.053,0.1694992625,2.3009394311999998,0,2.3009394311999998,3.4920177593,-0.053,3.4924199391,0.161,-0.053,0.1694992625,3.3310177593,0,3.3310177593
2021-01-30 21:00:00,2.3994837678,-0.063,2.4003106782,0.183,-0.063,0.19354069340000002,2.2164837678,0,2.2164837678,3.4606388979,-0.063,3.4612122994,0.183,-0.063,0.19354069340000002,3.2776388979,0,3.2776388979
2021-01-30 21:30:00,2.5026772737,-0.061,2.5034205672,0.177,-0.061,0.1872164523,2.3256772737,0,2.3256772737,3.1349097666,-0.061,3.1355031885,0.177,-0.061,0.1872164523,2.9579097666000003,0,2.9579097666000003
2021-01-30 22:00:00,2.4556513977,-0.0575,2.4563244975,0.169,-0.0575,0.1785140051,2.2866513977,0,2.2866513977,2.9548521695,-0.0575,2.9554115777,0.169,-0.0575,0.1785140051,2.7858521695,0,2.7858521695
2021-01-30 22:30:00,2.4208511013000003,-0.038,2.4211493251,0.13,-0.038,0.13544002360000001,2.2908511013,0,2.2908511013,2.9307100478,-0.038,2.9309563941,0.13,-0.038,0.13544002360000001,2.8007100478,0,2.8007100478
2021-01-30 23:00:00,2.1157501448,-0.008,2.1157652694,0.058,-0.008,0.0585491247,2.0577501448,0,2.0577501448,3.1453209819,-0.008,3.1453311558,0.058,-0.008,0.0585491247,3.0873209819,0,3.0873209819
2021-01-30 23:30:00,2.0775636665,-0.007500000000000001,2.0775772039,0.0635,-0.007500000000000001,0.0639413794,2.0140636665,0,2.0140636665,3.1185840523,-0.007500000000000001,3.1185930708,0.0635,-0.007500000000000001,0.0639413794,3.0550840523,0,3.0550840523
2021-01-31 00:00:00,2.1041066709,-0.028,2.104292965,0.10350000000000001,-0.028,0.1072205671,2.0006066709,0,2.0006066709,3.0163508113,-0.028,3.0164807668,0.10350000000000001,-0.028,0.1072205671,2.9128508113000002,0,2.9128508113000002
2021-01-31 00:30:00,2.3126967388,-0.0415,2.3130690556,0.129,-0.0415,0.13551106970000001,2.1836967388,0,2.1836967388,2.8005664343000003,-0.0415,2.8008738999,0.129,-0.0415,0.13551106970000001,2.6715664343,0,2.6715664343
2021-01-31 01:00:00,2.4220055637,-0.046,2.4224423524,0.14550000000000002,-0.046,0.152598329,2.2765055637,0,2.2765055637,2.8948202735,-0.046,2.8951857308,0.14550000000000002,-0.046,0.152598329,2.7493202735,0,2.7493202735
2021-01-31 01:30:00,2.4500897986,-0.027,2.4502385641,0.1105,-0.027,0.1137508242,2.3395897986,0,2.3395897986,2.9172377578,-0.027,2.9173627021,0.1105,-0.027,0.1137508242,2.8067377578,0,2.8067377578
2021-01-31 02:00:00,2.4132308811,-0.018500000000000003,2.4133017912,0.08850000000000001,-0.018500000000000003,0.0904129416,2.3247308811,0,2.3247308811,2.8849268593,-0.018500000000000003,2.8849861756,0.08850000000000001,-0.018500000000000003,0.0904129416,2.7964268593,0,2.7964268593
2021-01-31 02:30:00,2.4243063873,-0.0145,2.4243497499,0.0755,-0.0145,0.07687977630000001,2.3488063873,0,2.3488063873,2.8923612483000003,-0.0145,2.8923975939,0.0755,-0.0145,0.07687977630000001,2.8168612483,0,2.8168612483
2021-01-31 03:00:00,2.4340335809,-0.0115,2.4340607476000002,0.0675,-0.0115,0.06847262230000001,2.3665335809,0,2.3665335809,2.9021691555,-0.0115,2.9021919401,0.0675,-0.0115,0.06847262230000001,2.8346691555,0,2.8346691555
2021-01-31 03:30:00,2.420513739,-0.04,2.4208442248,0.1255,-0.04,0.13172034770000002,2.295013739,0,2.295013739,2.898700058,-0.04,2.8989760306,0.1255,-0.04,0.13172034770000002,2.773200058,0,2.773200058
2021-01-31 04:00:00,2.4210629788,-0.0485,2.4215487188,0.1395,-0.0485,0.1476905549,2.2815629788000003,0,2.2815629788000003,2.9012853236,-0.0485,2.9016906759000003,0.1395,-0.0485,0.1476905549,2.7617853236,0,2.7617853236
2021-01-31 04:30:00,2.4294963745,-0.042,2.4298593856,0.133,-0.042,0.1394740119,2.2964963745,0,2.2964963745,2.90719668,-0.042,2.9075000492000003,0.133,-0.042,0.1394740119,2.77419668,0,2.77419668
2021-01-31 05:00:00,2.4101092237,-0.0415,2.4104664943,0.1265,-0.0415,0.1331333918,2.2836092237,0,2.2836092237,2.8835930247,-0.0415,2.8838916384,0.1265,-0.0415,0.1331333918,2.7570930247,0,2.7570930247
2021-01-31 05:30:00,2.3752425634,-0.043500000000000004,2.3756408578,0.124,-0.043500000000000004,0.1314087136,2.2512425634,0,2.2512425634,2.8508389468,-0.043500000000000004,2.8511708035,0.124,-0.043500000000000004,0.1314087136,2.7268389468,0,2.7268389468
2021-01-31 06:00:00,2.4113840992,-0.044,2.411785495,0.1255,-0.044,0.1329896613,2.2858840992,0,2.2858840992,2.8869390866,-0.044,2.8872743704,0.1255,-0.044,0.1329896613,2.7614390866000003,0,2.7614390866000003
2021-01-31 06:30:00,2.4249311567,-0.035,2.425183728,0.1155,-0.035,0.1206865775,2.3094311567,0,2.3094311567,2.8891981958,-0.035,2.8894101846,0.1155,-0.035,0.1206865775,2.7736981957999998,0,2.7736981957999998
2021-01-31 07:00:00,2.3472967475,-0.0505,2.347839916,0.1265,-0.0505,0.1362075622,2.2207967475,0,2.2207967475,2.8256704744,-0.0505,2.826121703,0.1265,-0.0505,0.1362075622,2.6991704744,0,2.6991704744
2021-01-31 07:30:00,2.3989244681,-0.056,2.3995780053,0.139,-0.056,0.14985659810000002,2.2599244681,0,2.2599244681,2.8703732827,-0.056,2.8709195011,0.139,-0.056,0.14985659810000002,2.7313732827,0,2.7313732827
2021-01-31 08:00:00,2.3425127885,-0.0625,2.3433464137,0.145,-0.0625,0.1578963267,2.1975127885,0,2.1975127885,2.8431307243,-0.0625,2.8438176041,0.145,-0.0625,0.1578963267,2.6981307243,0,2.6981307243
2021-01-31 08:30:00,2.3599678367,-0.064,2.3608354856,0.1515,-0.064,0.1644635218,2.2084678367,0,2.2084678367,2.8521300736,-0.064,2.8528480431,0.1515,-0.064,0.1644635218,2.7006300736,0,2.7006300736
2021-01-31 09:00:00,2.2034549172,-0.051000000000000004,2.2040450476,0.147,-0.051000000000000004,0.1555956298,2.0564549172,0,2.0564549172,2.6903960602,-0.051000000000000004,2.6908794028000003,0.147,-0.051000000000000004,0.1555956298,2.5433960602,0,2.5433960602
2021-01-31 09:30:00,2.0866505722,-0.0575,2.0874426604,0.1655,-0.0575,0.17520416660000002,1.9211505722000002,0,1.9211505722000002,3.1050838031,-0.0575,3.1056161505,0.1655,-0.0575,0.17520416660000002,2.9395838031,0,2.9395838031
2021-01-31 10:00:00,2.1582358004,-0.0585,2.1590284899,0.1685,-0.0585,0.1783661963,1.9897358004,0,1.9897358004,3.1901908056,-0.0585,3.1907271312,0.1685,-0.0585,0.1783661963,3.0216908056,0,3.0216908056
2021-01-31 10:30:00,2.2018848655,-0.06,2.2027021952,0.1665,-0.06,0.1769809312,2.0353848655,0,2.0353848655,3.2175889039,-0.06,3.2181482804,0.1665,-0.06,0.1769809312,3.0510889039,0,3.0510889039
2021-01-31 11:00:00,2.1481241749,-0.060500000000000005,2.1489759703,0.1695,-0.060500000000000005,0.1799736092,1.9786241749000002,0,1.9786241749000002,3.1559385487,-0.060500000000000005,3.1565183942,0.1695,-0.060500000000000005,0.1799736092,2.9864385487,0,2.9864385487
2021-01-31 11:30:00,2.0759914472,-0.0635,2.0769623827,0.1705,-0.0635,0.18194092450000002,1.9054914472000002,0,1.9054914472000002,3.1129546773,-0.0635,3.1136022663,0.1705,-0.0635,0.18194092450000002,2.9424546772999998,0,2.9424546772999998
2021-01-31 12:00:00,2.0840275535,-0.058,2.0848344883,0.1635,-0.058,0.1734827081,1.9205275535,0,1.9205275535,3.1075065948,-0.058,3.1080478176,0.1635,-0.058,0.1734827081,2.9440065948000003,0,2.9440065948000003
2021-01-31 12:30:00,2.1083764691,-0.0585,2.1091878971,0.17450000000000002,-0.0585,0.1840448315,1.9338764690999999,0,1.9338764690999999,3.1320616244,-0.0585,3.1326079022,0.17450000000000002,-0.0585,0.1840448315,2.9575616244000003,0,2.9575616244000003
2021-01-31 13:00:00,2.0962199478,-0.0585,2.0970360797,0.19,-0.0585,0.1988020372,1.9062199478,0,1.9062199478,3.1579986162,-0.0585,3.1585404081,0.19,-0.0585,0.1988020372,2.9679986162,0,2.9679986162
2021-01-31 13:30:00,2.0610884917,-0.0555,2.0618355949,0.169,-0.0555,0.1778798752,1.8920884917,0,1.8920884917,3.1308345938,-0.0555,3.1313264767,0.169,-0.0555,0.1778798752,2.9618345938,0,2.9618345938
2021-01-31 14:00:00,2.0108501417,-0.059000000000000004,2.0117155098,0.1695,-0.059000000000000004,0.1794749286,1.8413501417,0,1.8413501417,3.1051411358,-0.059000000000000004,3.1057016072,0.1695,-0.059000000000000004,0.1794749286,2.9356411358,0,2.9356411358
2021-01-31 14:30:00,2.0128991485,-0.053500000000000006,2.01361,0.1495,-0.053500000000000006,0.1587844451,1.8633991485,0,1.8633991485,3.0929904437,-0.053500000000000006,3.0934531085,0.1495,-0.053500000000000006,0.1587844451,2.9434904437,0,2.9434904437
2021-01-31 15:00:00,2.1320103689,-0.0485,2.1325619482000002,0.1315,-0.0485,0.1401588385,2.0005103689,0,2.0005103689,2.6861398412,-0.0485,2.686577655,0.1315,-0.0485,0.1401588385,2.5546398412,0,2.5546398412
2021-01-31 15:30:00,2.2494635017,-0.044,2.2498937854,0.12350000000000001,-0.044,0.1311039664,2.1259635017,0,2.1259635017,2.7379787325000002,-0.044,2.7383322552,0.12350000000000001,-0.044,0.1311039664,2.6144787325000003,0,2.6144787325000003
2021-01-31 16:00:00,2.4230207589,-0.044500000000000005,2.423429357,0.139,-0.044500000000000005,0.14594947760000002,2.2840207589,0,2.2840207589,2.9015372068,-0.044500000000000005,2.9018784283,0.139,-0.044500000000000005,0.14594947760000002,2.7625372068000003,0,2.7625372068000003
2021-01-31 16:30:00,2.5297321985,-0.0505,2.5302362036,0.1515,-0.0505,0.1596950218,2.3782321985,0,2.3782321985,2.9954713076,-0.0505,2.9958969616,0.1515,-0.0505,0.1596950218,2.8439713076,0,2.8439713076
2021-01-31 17:00:00,2.5569834152,-0.0565,2.5576075609,0.14150000000000001,-0.0565,0.1523630533,2.4154834152,0,2.4154834152,3.4957010861,-0.0565,3.4961576529,0.14150000000000001,-0.0565,0.1523630533,3.3542010861,0,3.3542010861
2021-01-31 17:30:00,2.7142529385,-0.059000000000000004,2.7148941074,0.14750000000000002,-0.059000000000000004,0.15886236180000002,2.5667529385,0,2.5667529385,3.8544708186000003,-0.059000000000000004,3.8549223457,0.14750000000000002,-0.059000000000000004,0.15886236180000002,3.7069708186,0,3.7069708186
2021-01-31 18:00:00,2.7502236426,-0.051000000000000004,2.7506964726,0.1315,-0.051000000000000004,0.141043433,2.6187236426,0,2.6187236426,3.7382262997,-0.051000000000000004,3.7385741757,0.1315,-0.051000000000000004,0.141043433,3.6067262997,0,3.6067262997
2021-01-31 18:30:00,2.6706527482,-0.043500000000000004,2.6710069921,0.123,-0.043500000000000004,0.1304655127,2.5476527482,0,2.5476527482,3.6595072279,-0.043500000000000004,3.6597657576,0.123,-0.043500000000000004,0.1304655127,3.5365072279,0,3.5365072279
2021-01-31 19:00:00,2.5352658322,-0.044,2.5356476174,0.1325,-0.044,0.1396146482,2.4027658322,0,2.4027658322,3.537410684,-0.044,3.5376843199,0.1325,-0.044,0.1396146482,3.404910684,0,3.404910684
2021-01-31 19:30:00,2.4778657545,-0.0405,2.4781967128,0.1315,-0.0405,0.1375954214,2.3463657545,0,2.3463657545,3.2248344891,-0.0405,3.2250887945,0.1315,-0.0405,0.1375954214,3.0933344891,0,3.0933344891
2021-01-31 20:00:00,2.4824830546,-0.0385,2.4827815785,0.1295,-0.0385,0.1351018135,2.3529830546,0,2.3529830546,2.9654058398,-0.0385,2.9656557529,0.1295,-0.0385,0.1351018135,2.8359058398,0,2.8359058398
2021-01-31 20:30:00,2.5183554709,-0.037,2.5186272605999998,0.1265,-0.037,0.1318000379,2.3918554709,0,2.3918554709,3.0055882913,-0.037,3.0058160251,0.1265,-0.037,0.1318000379,2.8790882913,0,2.8790882913
2021-01-31 21:00:00,2.4194317699,-0.035500000000000004,2.4196921993,0.125,-0.035500000000000004,0.12994325680000002,2.2944317699,0,2.2944317699,2.917720617,-0.035500000000000004,2.9179365738,0.125,-0.035500000000000004,0.12994325680000002,2.792720617,0,2.792720617
2021-01-31 21:30:00,2.4104089865000002,-0.026000000000000002,2.4105492075,0.101,-0.026000000000000002,0.10429285690000001,2.3094089865000003,0,2.3094089865000003,2.893720617,-0.026000000000000002,2.8938374193,0.101,-0.026000000000000002,0.10429285690000001,2.792720617,0,2.792720617
2021-01-31 22:00:00,2.3594825293,-0.022,2.3595850919,0.08700000000000001,-0.022,0.08973850900000001,2.2724825293,0,2.2724825293,2.8422243151,-0.022,2.8423094584,0.08700000000000001,-0.022,0.08973850900000001,2.7552243151,0,2.7552243151
2021-01-31 22:30:00,2.2670912542,-0.0195,2.2671751156,0.0775,-0.0195,0.0799155805,2.1895912542,0,2.1895912542,2.7596409509,-0.0195,2.7597098449,0.0775,-0.0195,0.0799155805,2.6821409509,0,2.6821409509
2021-01-31 23:00:00,2.2030887702,-0.0145,2.2031364868,0.07250000000000001,-0.0145,0.0739357829,2.1305887702,0,2.1305887702,2.6830168395,-0.0145,2.6830560208,0.07250000000000001,-0.0145,0.0739357829,2.6105168395,0,2.6105168395
2021-01-31 23:30:00,2.1472923975000002,-0.0135,2.1473348342,0.0695,-0.0135,0.0707990113,2.0777923975,0,2.0777923975,2.6276420479,-0.0135,2.6276767271,0.0695,-0.0135,0.0707990113,2.5581420479,0,2.5581420479
2021-02-01 00:00:00,2.139933907,-0.011,2.1399621787,0.064,-0.011,0.0649384324,2.075933907,0,2.075933907,2.6270292025,-0.011,2.6270522322,0.064,-0.011,0.0649384324,2.5630292025,0,2.5630292025
2021-02-01 00:30:00,2.2359697101,-0.0035,2.2359724494,0.052000000000000005,-0.0035,0.052117655400000004,2.1839697101,0,2.1839697101,2.6932957287,-0.0035,2.6932980028999998,0.052000000000000005,-0.0035,0.052117655400000004,2.6412957287000003,0,2.6412957287000003
2021-02-01 01:00:00,2.3077733013,-0.0025,2.3077746554,0.043500000000000004,-0.0025,0.0435717799,2.2642733013,0,2.2642733013,2.7552600589000003,-0.0025,2.7552611931,0.043500000000000004,-0.0025,0.0435717799,2.7117600589,0,2.7117600589
2021-02-01 01:30:00,2.2704124467,-0.0025,2.2704138231,0.0455,-0.0025,0.0455686296,2.2249124467,0,2.2249124467,3.1793462915,-0.0025,3.1793472744,0.0455,-0.0025,0.0455686296,3.1338462915,0,3.1338462915
2021-02-01 02:00:00,2.2684467394,0.001,2.2684469598,0.0395,0.001,0.0395126562,2.2289467394,0,2.2289467394,3.2280964175,0.001,3.2280965724,0.0395,0.001,0.0395126562,3.1885964175,0,3.1885964175
2021-02-01 02:30:00,2.2498294467,0.002,2.2498303357,0.043500000000000004,0.002,0.0435459527,2.2063294467,0,2.2063294467,3.2217290542,0.002,3.221729675,0.043500000000000004,0.002,0.0435459527,3.1782290542,0,3.1782290542
2021-02-01 03:00:00,2.2423155885,0.006,2.2423236159,0.032,0.006,0.0325576412,2.2103155885,0,2.2103155885,3.2159607568,0.006,3.2159663538,0.032,0.006,0.0325576412,3.1839607568,0,3.1839607568
2021-02-01 03:30:00,2.2613054059,0.005,2.2613109337,0.036500000000000005,0.005,0.036840874,2.2248054059,0,2.2248054059,3.2339198308,0.005,3.233923696,0.036500000000000005,0.005,0.036840874,3.1974198308,0,3.1974198308
2021-02-01 04:00:00,2.2459388674,0.0035,2.2459415946,0.036000000000000004,0.0035,0.0361697387,2.2099388674,0,2.2099388674,3.226270791,0.0035,3.2262726895,0.036000000000000004,0.0035,0.0361697387,3.190270791,0,3.190270791
2021-02-01 04:30:00,2.2149674162,0.0045000000000000005,2.2149719874000002,0.0335,0.0045000000000000005,0.0338008876,2.1814674162,0,2.1814674162,3.2054126113,0.0045000000000000005,3.2054157701,0.0335,0.0045000000000000005,0.0338008876,3.1719126113,0,3.1719126113
2021-02-01 05:00:00,2.2318699739,0.0095,2.2318901923,0.0195,0.0095,0.021691012000000003,2.2123699739,0,2.2123699739,3.2204961693,0.0095,3.2205101811,0.0195,0.0095,0.021691012000000003,3.2009961693,0,3.2009961693
2021-02-01 05:30:00,2.1466599584,0.009000000000000001,2.1466788248,0.018000000000000002,0.009000000000000001,0.0201246118,2.1286599584,0,2.1286599584,3.1194004765,0.009000000000000001,3.1194134598,0.018000000000000002,0.009000000000000001,0.0201246118,3.1014004765,0,3.1014004765
2021-02-01 06:00:00,2.1688248825,0.0095,2.1688456886,0.0175,0.0095,0.0199123078,2.1513248825,0,2.1513248825,3.1309202163,0.0095,3.130934629,0.0175,0.0095,0.0199123078,3.1134202163,0,3.1134202163
2021-02-01 06:30:00,2.2402199287,0.013000000000000001,2.2402576479,0.0145,0.013000000000000001,0.0194743421,2.2257199287000002,0,2.2257199287000002,3.1808627741,0.013000000000000001,3.1808893391,0.0145,0.013000000000000001,0.0194743421,3.1663627741,0,3.1663627741
2021-02-01 07:00:00,2.2387199287,0.012,2.2387520897,0.013000000000000001,0.012,0.017691806,2.2257199287000002,0,2.2257199287000002,3.5401236694,0.012,3.5401440076,0.013000000000000001,0.012,0.017691806,3.5271236694,0,3.5271236694
2021-02-01 07:30:00,2.2498289562,0.0105,2.2498534579,0.013000000000000001,0.0105,0.016710775,2.2368289562,0,2.2368289562,3.6943368131,0.0105,3.6943517345,0.013000000000000001,0.0105,0.016710775,3.6813368131,0,3.6813368131
2021-02-01 08:00:00,2.3286817826,0.0095,2.3287011604,0.015,0.0095,0.0177552809,2.3136817826,0,2.3136817826,3.7861336015,0.0095,3.78614552,0.015,0.0095,0.0177552809,3.7711336015,0,3.7711336015
2021-02-01 08:30:00,2.2943779518,0.0125,2.2944120022,0.0115,0.0125,0.016985287800000002,2.2828779518,0,2.2828779518,3.7574152882,0.0125,3.7574360803999998,0.0115,0.0125,0.016985287800000002,3.7459152882,0,3.7459152882
2021-02-01 09:00:00,2.2332864395,0.01,2.2333088279,0.007500000000000001,0.01,0.0125,2.2257864395,0,2.2257864395,3.715957611,0.01,3.7159710665,0.007500000000000001,0.01,0.0125,3.708457611,0,3.708457611
2021-02-01 09:30:00,2.1266913132,0.005,2.1266971909,0.008,0.005,0.0094339811,2.1186913132,0,2.1186913132,3.6234049134,0.005,3.6234083632000003,0.008,0.005,0.0094339811,3.6154049134,0,3.6154049134
2021-02-01 10:00:00,2.0703835641,-0.004,2.0703874281,0.03,-0.004,0.0302654919,2.0403835641,0,2.0403835641,3.3933748932,-0.004,3.3933772508,0.03,-0.004,0.0302654919,3.3633748932,0,3.3633748932
2021-02-01 10:30:00,2.2340333953,-0.002,2.2340342905,0.026500000000000003,-0.002,0.0265753645,2.2075333953,0,2.2075333953,3.2312096862,-0.002,3.2312103052,0.026500000000000003,-0.002,0.0265753645,3.2047096862,0,3.2047096862
