Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-01 11:00:00,2.4005977492,-0.005,2.4006029563,0.025,-0.005,0.025495097600000002,2.3755977491999998,0,2.3755977491999998,3.3548936583,-0.005,3.3548973842,0.025,-0.005,0.025495097600000002,3.3298936583,0,3.3298936583
2021-02-01 11:30:00,2.3957124606,-0.0035,2.3957150172,0.0335,-0.0035,0.0336823396,2.3622124606,0,2.3622124606,3.3498022556000002,-0.0035,3.3498040841,0.0335,-0.0035,0.0336823396,3.3163022556,0,3.3163022556
2021-02-01 12:00:00,2.2427228835,-0.005,2.2427284571,0.039,-0.005,0.0393192065,2.2037228835000002,0,2.2037228835000002,3.2216423197,-0.005,3.2216461997,0.039,-0.005,0.0393192065,3.1826423197,0,3.1826423197
2021-02-01 12:30:00,2.2808962843,-0.003,2.2808982572,0.0325,-0.003,0.0326381678,2.2483962843,0,2.2483962843,3.4101376388,-0.003,3.4101389584,0.0325,-0.003,0.0326381678,3.3776376388,0,3.3776376388
2021-02-01 13:00:00,2.2625895025,-0.0045000000000000005,2.2625939775,0.031,-0.0045000000000000005,0.0313249102,2.2315895025,0,2.2315895025,3.7179238894,-0.0045000000000000005,3.7179266126,0.031,-0.0045000000000000005,0.0313249102,3.6869238894,0,3.6869238894
2021-02-01 13:30:00,2.2424641572,-0.002,2.2424650490999998,0.036500000000000005,-0.002,0.0365547535,2.2059641572,0,2.2059641572,3.7593436786,-0.002,3.7593442106,0.036500000000000005,-0.002,0.0365547535,3.7228436786,0,3.7228436786
2021-02-01 14:00:00,2.192271011,0.001,2.1922712391,0.031,0.001,0.031016124800000003,2.161271011,0,2.161271011,3.7179985407,0.001,3.7179986752,0.031,0.001,0.031016124800000003,3.6869985407,0,3.6869985407
2021-02-01 14:30:00,2.1168490495,-0.008,2.1168641663,0.069,-0.008,0.0694622199,2.0478490495,0,2.0478490495,3.6839854107,-0.008,3.6839940970000002,0.069,-0.008,0.0694622199,3.6149854107,0,3.6149854107
2021-02-01 15:00:00,2.1642781825,-0.0115,2.1643087352,0.060500000000000005,-0.0115,0.061583277000000006,2.1037781825,0,2.1037781825,3.7317808725,-0.0115,3.7317985919,0.060500000000000005,-0.0115,0.061583277000000006,3.6712808725,0,3.6712808725
2021-02-01 15:30:00,2.2644999508,-0.007,2.2645107700000002,0.023,-0.007,0.024041630600000002,2.2414999508,0,2.2414999508,3.7598954604,-0.007,3.7599019765,0.023,-0.007,0.024041630600000002,3.7368954604,0,3.7368954604
2021-02-01 16:00:00,2.1706111025,-0.0015,2.1706116207,0.016,-0.0015,0.0160701587,2.1546111025,0,2.1546111025,3.6996563755,-0.0015,3.6996566796,0.016,-0.0015,0.0160701587,3.6836563755,0,3.6836563755
2021-02-01 16:30:00,2.2278726132,0.0105,2.2278973564,0.011,0.0105,0.0152069063,2.2168726132,0,2.2168726132,3.7079308129,0.0105,3.7079456796,0.011,0.0105,0.0152069063,3.6969308129,0,3.6969308129
2021-02-01 17:00:00,2.3976329548,0.003,2.3976348316,0.025500000000000002,0.003,0.025675864200000002,2.3721329548,0,2.3721329548,3.87580651,0.003,3.875807671,0.025500000000000002,0.003,0.025675864200000002,3.8503065100000002,0,3.8503065100000002
2021-02-01 17:30:00,2.4998803752,-0.0025,2.4998816252,0.028,-0.0025,0.0281113856,2.4718803752,0,2.4718803752,3.93496449,-0.0025,3.9349652841,0.028,-0.0025,0.0281113856,3.90696449,0,3.90696449
2021-02-01 18:00:00,2.5709523546,-0.0055000000000000005,2.5709582377,0.0335,-0.0055000000000000005,0.0339484904,2.5374523546,0,2.5374523546,3.9564222205,-0.0055000000000000005,3.9564260434,0.0335,-0.0055000000000000005,0.0339484904,3.9229222205000003,0,3.9229222205000003
2021-02-01 18:30:00,2.5622945788,-0.0095,2.5623121899,0.055,-0.0095,0.055814424700000004,2.5072945788,0,2.5072945788,3.9625481911,-0.0095,3.962559579,0.055,-0.0095,0.055814424700000004,3.9075481911,0,3.9075481911
2021-02-01 19:00:00,2.4926753742,-0.015,2.492720506,0.08650000000000001,-0.015,0.0877909449,2.4061753742,0,2.4061753742,3.9099422288000003,-0.015,3.9099710013999998,0.08650000000000001,-0.015,0.0877909449,3.8234422288000003,0,3.8234422288000003
2021-02-01 19:30:00,2.4296284354,-0.028,2.4297897716,0.116,-0.028,0.1193314711,2.3136284354,0,2.3136284354,3.8881503154,-0.028,3.8882511332,0.116,-0.028,0.1193314711,3.7721503154000002,0,3.7721503154000002
2021-02-01 20:00:00,2.498405794,-0.0315,2.4986043627,0.12150000000000001,-0.0315,0.1255169311,2.376905794,0,2.376905794,3.8936503154,-0.0315,3.8937777323000002,0.12150000000000001,-0.0315,0.1255169311,3.7721503154000002,0,3.7721503154000002
2021-02-01 20:30:00,2.1635318745,-0.0405,2.163910909,0.1305,-0.0405,0.1366400381,2.0330318745,0,2.0330318745,3.6484921243,-0.0405,3.6487169021,0.1305,-0.0405,0.1366400381,3.5179921243,0,3.5179921243
2021-02-01 21:00:00,2.2960178347999998,-0.046,2.2964785864,0.14850000000000002,-0.046,0.15546141,2.1475178348,0,2.1475178348,3.7798456698000003,-0.046,3.7801255651,0.14850000000000002,-0.046,0.15546141,3.6313456698,0,3.6313456698
2021-02-01 21:30:00,2.2639873235,-0.046,2.2644545924,0.151,-0.046,0.1578511958,2.1129873235,0,2.1129873235,3.7404894496,-0.046,3.7407722896,0.151,-0.046,0.1578511958,3.5894894496000003,0,3.5894894496000003
2021-02-01 22:00:00,2.1091479638,-0.051000000000000004,2.1097644734,0.166,-0.051000000000000004,0.17365770930000002,1.9431479638,0,1.9431479638,3.6574361482,-0.051000000000000004,3.6577917078,0.166,-0.051000000000000004,0.17365770930000002,3.4914361482,0,3.4914361482
2021-02-01 22:30:00,2.0859069054,-0.046,2.0864140572,0.14250000000000002,-0.046,0.1497406091,1.9434069054,0,1.9434069054,3.102271548,-0.046,3.1026125697,0.14250000000000002,-0.046,0.1497406091,2.959771548,0,2.959771548
2021-02-01 23:00:00,2.0302406847,-0.0335,2.0305170494,0.1145,-0.0335,0.1193000419,1.9157406847,0,1.9157406847,3.0579909633,-0.0335,3.0581744524,0.1145,-0.0335,0.1193000419,2.9434909633,0,2.9434909633
2021-02-01 23:30:00,2.0936441589,-0.052500000000000005,2.0943022977,0.1625,-0.052500000000000005,0.1707703136,1.9311441589,0,1.9311441589,2.8241272339,-0.052500000000000005,2.8246151744,0.1625,-0.052500000000000005,0.1707703136,2.6616272339,0,2.6616272339
2021-02-02 00:00:00,2.1886723606,-0.0625,2.1895645576,0.1915,-0.0625,0.2014410584,1.9971723606,0,1.9971723606,2.6831815264000003,-0.0625,2.6839093415,0.1915,-0.0625,0.2014410584,2.4916815264,0,2.4916815264
2021-02-02 00:30:00,2.2882675393,-0.0675,2.2892628904,0.20350000000000001,-0.0675,0.21440265860000002,2.0847675393,0,2.0847675393,2.7718609745,-0.0675,2.7726827283,0.20350000000000001,-0.0675,0.21440265860000002,2.5683609745,0,2.5683609745
2021-02-02 01:00:00,2.4599164539,-0.062,2.4606976572,0.1925,-0.062,0.20223810220000002,2.2674164539,0,2.2674164539,2.9291950088,-0.062,2.9298510883,0.1925,-0.062,0.20223810220000002,2.7366950088,0,2.7366950088
2021-02-02 01:30:00,2.5957299273,-0.053500000000000006,2.5962812069,0.17550000000000002,-0.053500000000000006,0.18347343130000002,2.4202299273,0,2.4202299273,3.0607737911,-0.053500000000000006,3.0612413251,0.17550000000000002,-0.053500000000000006,0.18347343130000002,2.8852737911,0,2.8852737911
2021-02-02 02:00:00,2.5474731642,-0.047,2.5479066942,0.1565,-0.047,0.1634051713,2.3909731642,0,2.3909731642,3.0190478989,-0.047,3.0194137206,0.1565,-0.047,0.1634051713,2.8625478989,0,2.8625478989
2021-02-02 02:30:00,2.5451126337,-0.0415,2.5454509557,0.14550000000000002,-0.0415,0.1513026768,2.3996126337,0,2.3996126337,3.0183820068,-0.0415,3.0186672869,0.14550000000000002,-0.0415,0.1513026768,2.8728820068000003,0,2.8728820068000003
2021-02-02 03:00:00,2.5331908756,-0.028,2.5333456164,0.126,-0.028,0.1290736224,2.4071908756,0,2.4071908756,2.9940426569,-0.028,2.9941735807,0.126,-0.028,0.1290736224,2.8680426569,0,2.8680426569
2021-02-02 03:30:00,2.3461446127,-0.0105,2.3461681086,0.088,-0.0105,0.0886242066,2.2581446126999998,0,2.2581446126999998,3.2958187174,-0.0105,3.2958354431,0.088,-0.0105,0.0886242066,3.2078187174,0,3.2078187174
2021-02-02 04:00:00,2.3211651792,-0.001,2.3211653946,0.059500000000000004,-0.001,0.0595084028,2.2616651792,0,2.2616651792,3.3117388924,-0.001,3.3117390434000002,0.059500000000000004,-0.001,0.0595084028,3.2522388924,0,3.2522388924
2021-02-02 04:30:00,2.3124800078,-0.0405,2.3128346324,0.1115,-0.0405,0.1186275685,2.2009800078,0,2.2009800078,3.3290130058000003,-0.0405,3.3292593535,0.1115,-0.0405,0.1186275685,3.2175130058,0,3.2175130058
2021-02-02 05:00:00,2.2910616182,-0.06,2.2918471455000002,0.156,-0.06,0.1671406593,2.1350616182,0,2.1350616182,3.3542889739,-0.06,3.3548255573,0.156,-0.06,0.1671406593,3.1982889739,0,3.1982889739
2021-02-02 05:30:00,2.2941813816,-0.05,2.2947261736,0.14200000000000002,-0.05,0.1505456741,2.1521813816,0,2.1521813816,3.328967597,-0.05,3.3293430676,0.14200000000000002,-0.05,0.1505456741,3.186967597,0,3.186967597
2021-02-02 06:00:00,2.3268224277,-0.0335,2.3270635703,0.1115,-0.0335,0.11642379480000001,2.2153224277,0,2.2153224277,3.3325048202,-0.0335,3.3326731953,0.1115,-0.0335,0.11642379480000001,3.2210048202,0,3.2210048202
2021-02-02 06:30:00,2.3598169499,-0.029,2.3599951349,0.0975,-0.029,0.1017214333,2.2623169498999998,0,2.2623169498999998,3.3404615087,-0.029,3.3405873871000002,0.0975,-0.029,0.1017214333,3.2429615087,0,3.2429615087
2021-02-02 07:00:00,2.2696313591,-0.036500000000000005,2.2699248349,0.097,-0.036500000000000005,0.1036400019,2.1726313591,0,2.1726313591,3.2446701354,-0.036500000000000005,3.2448754271,0.097,-0.036500000000000005,0.1036400019,3.1476701354,0,3.1476701354
2021-02-02 07:30:00,2.3070495445,-0.038,2.3073624771,0.095,-0.038,0.1023181313,2.2120495445,0,2.2120495445,3.2744558658000003,-0.038,3.2746763530000003,0.095,-0.038,0.1023181313,3.1794558658,0,3.1794558658
2021-02-02 08:00:00,2.2013375844,-0.0395,2.2016919427,0.0815,-0.0395,0.09056765430000001,2.1198375844,0,2.1198375844,3.6221000639,-0.0395,3.6223154367,0.0815,-0.0395,0.09056765430000001,3.5406000639,0,3.5406000639
2021-02-02 08:30:00,2.2168688859,-0.037,2.2171776332,0.0855,-0.037,0.0931624925,2.1313688859,0,2.1313688859,3.7430330656,-0.037,3.7432159342,0.0855,-0.037,0.0931624925,3.6575330656,0,3.6575330656
2021-02-02 09:00:00,2.1177934114,-0.039,2.1181524811,0.0785,-0.039,0.0876541499,2.0392934114,0,2.0392934114,3.6833463317,-0.039,3.6835527958,0.0785,-0.039,0.0876541499,3.6048463317,0,3.6048463317
2021-02-02 09:30:00,2.1477979082,-0.044,2.1482485551,0.0945,-0.044,0.1042413066,2.0532979082,0,2.0532979082,3.7324763067,-0.044,3.732735643,0.0945,-0.044,0.1042413066,3.6379763067,0,3.6379763067
2021-02-02 10:00:00,2.1856623214,-0.048,2.1861893292,0.11,-0.048,0.12001666550000001,2.0756623214,0,2.0756623214,3.8099653659,-0.048,3.8102677189,0.11,-0.048,0.12001666550000001,3.6999653659,0,3.6999653659
2021-02-02 10:30:00,2.0422971309,-0.039,2.0426694718,0.08650000000000001,-0.039,0.0948854573,1.9557971309000002,0,1.9557971309000002,3.6677436754,-0.039,3.6679510177,0.08650000000000001,-0.039,0.0948854573,3.5812436754,0,3.5812436754
2021-02-02 11:00:00,2.1844503512,-0.036000000000000004,2.1847469732,0.08650000000000001,-0.036000000000000004,0.0936923156,2.0979503512,0,2.0979503512,3.7689986727,-0.036000000000000004,3.7691705978,0.08650000000000001,-0.036000000000000004,0.0936923156,3.6824986727,0,3.6824986727
2021-02-02 11:30:00,2.2248522666,-0.052000000000000005,2.2254598644,0.1115,-0.052000000000000005,0.123029468,2.1133522666,0,2.1133522666,3.8085196671,-0.052000000000000005,3.8088746441,0.1115,-0.052000000000000005,0.123029468,3.6970196671,0,3.6970196671
2021-02-02 12:00:00,2.2472458372,-0.058,2.2479941843,0.145,-0.058,0.15616977940000001,2.1022458372,0,2.1022458372,3.8246059747,-0.058,3.8250457333,0.145,-0.058,0.15616977940000001,3.6796059747000003,0,3.6796059747000003
2021-02-02 12:30:00,2.1094272154,-0.07100000000000001,2.1106217513,0.1695,-0.07100000000000001,0.1837695568,1.9399272154,0,1.9399272154,3.7339926655999998,-0.07100000000000001,3.7346676193,0.1695,-0.07100000000000001,0.1837695568,3.5644926656,0,3.5644926656
2021-02-02 13:00:00,2.1009696459,-0.0695,2.1021188604,0.151,-0.0695,0.1662265021,1.9499696459,0,1.9499696459,3.6974176762,-0.0695,3.6980708109,0.151,-0.0695,0.1662265021,3.5464176762,0,3.5464176762
2021-02-02 13:30:00,2.0817962733,-0.0625,2.0827342541,0.14400000000000002,-0.0625,0.1569785017,1.9377962733,0,1.9377962733,3.699951057,-0.0625,3.700478898,0.14400000000000002,-0.0625,0.1569785017,3.555951057,0,3.555951057
2021-02-02 14:00:00,2.0114141911,-0.0765,2.0128684254,0.1845,-0.0765,0.1997310692,1.8269141911000002,0,1.8269141911000002,3.6693356489,-0.0765,3.6701330159000003,0.1845,-0.0765,0.1997310692,3.4848356489,0,3.4848356489
2021-02-02 14:30:00,2.034162159,-0.069,2.0353320833,0.1675,-0.069,0.18115532010000002,1.866662159,0,1.866662159,3.655699638,-0.069,3.656350755,0.1675,-0.069,0.18115532010000002,3.488199638,0,3.488199638
2021-02-02 15:00:00,1.9081968532,-0.062,1.9092038211000002,0.1555,-0.062,0.16740445040000002,1.7526968532,0,1.7526968532,3.4833113868,-0.062,3.4838631169,0.1555,-0.062,0.16740445040000002,3.3278113868,0,3.3278113868
2021-02-02 15:30:00,1.7889418137000002,-0.0545,1.7897717907000001,0.14,-0.0545,0.1502339842,1.6489418137,0,1.6489418137,2.8992352252,-0.0545,2.8997474271,0.14,-0.0545,0.1502339842,2.7592352252,0,2.7592352252
2021-02-02 16:00:00,1.9294729253,-0.056,1.9302854113999999,0.1405,-0.056,0.1512489669,1.7889729253,0,1.7889729253,3.0514530032,-0.056,3.0519668135,0.1405,-0.056,0.1512489669,2.9109530032,0,2.9109530032
2021-02-02 16:30:00,2.2155772393,-0.0585,2.2163494204,0.1505,-0.0585,0.1614698114,2.0650772393,0,2.0650772393,3.2638131756,-0.0585,3.2643374052,0.1505,-0.0585,0.1614698114,3.1133131756,0,3.1133131756
2021-02-02 17:00:00,2.1825789432000002,-0.059500000000000004,2.1833898171,0.15,-0.059500000000000004,0.1613699167,2.0325789432,0,2.0325789432,3.7096574726,-0.059500000000000004,3.7101346085999998,0.15,-0.059500000000000004,0.1613699167,3.5596574726,0,3.5596574726
2021-02-02 17:30:00,2.2778968955,-0.05,2.2784455812,0.133,-0.05,0.1420880009,2.1448968955,0,2.1448968955,3.7796279005,-0.05,3.7799586064,0.133,-0.05,0.1420880009,3.6466279005,0,3.6466279005
2021-02-02 18:00:00,2.4786977672,-0.031,2.4788916114,0.08600000000000001,-0.031,0.0914166287,2.3926977672,0,2.3926977672,3.8683129503,-0.031,3.8684371626000003,0.08600000000000001,-0.031,0.0914166287,3.7823129503,0,3.7823129503
2021-02-02 18:30:00,2.5094912974,-0.0385,2.5097866089,0.097,-0.0385,0.10436115180000001,2.4124912974,0,2.4124912974,3.900698928,-0.0385,3.9008889214,0.097,-0.0385,0.10436115180000001,3.803698928,0,3.803698928
2021-02-02 19:00:00,2.4817380172,-0.061,2.4824875802,0.1385,-0.061,0.1513381974,2.3432380172,0,2.3432380172,3.9270784709,-0.061,3.9275522042,0.1385,-0.061,0.1513381974,3.7885784709,0,3.7885784709
2021-02-02 19:30:00,2.4142250154,-0.06,2.4149704812,0.1395,-0.06,0.1518560173,2.2747250154,0,2.2747250154,3.872053209,-0.06,3.8725180508,0.1395,-0.06,0.1518560173,3.732553209,0,3.732553209
2021-02-02 20:00:00,2.3528357103,-0.0455,2.353275617,0.114,-0.0455,0.1227446537,2.2388357103,0,2.2388357103,3.8445797103,-0.0455,3.8448489436,0.114,-0.0455,0.1227446537,3.7305797103,0,3.7305797103
2021-02-02 20:30:00,2.2958314044,-0.04,2.2961798356,0.109,-0.04,0.1161077086,2.1868314044,0,2.1868314044,3.7911183144000002,-0.04,3.7913293279999998,0.109,-0.04,0.1161077086,3.6821183144000003,0,3.6821183144000003
2021-02-02 21:00:00,2.2772065862,-0.0475,2.2777019309,0.132,-0.0475,0.1402863144,2.1452065862,0,2.1452065862,3.7780656768,-0.0475,3.7783642636,0.132,-0.0475,0.1402863144,3.6460656768,0,3.6460656768
2021-02-02 21:30:00,2.2724960512,-0.036000000000000004,2.2727811823,0.11850000000000001,-0.036000000000000004,0.1238476887,2.1539960512,0,2.1539960512,3.2732140396,-0.036000000000000004,3.2734120042,0.11850000000000001,-0.036000000000000004,0.1238476887,3.1547140396,0,3.1547140396
2021-02-02 22:00:00,2.2518832628,-0.0425,2.2522842803,0.12250000000000001,-0.0425,0.1296630248,2.1293832628000002,0,2.1293832628000002,3.2629118033,-0.0425,3.2631885765,0.12250000000000001,-0.0425,0.1296630248,3.1404118033,0,3.1404118033
2021-02-02 22:30:00,2.2616519076,-0.053,2.2622728287,0.14,-0.053,0.1496963593,2.1216519076,0,2.1216519076,3.2501994679,-0.053,3.2506315665,0.14,-0.053,0.1496963593,3.1101994679,0,3.1101994679
2021-02-02 23:00:00,2.4034000406000002,-0.046,2.4038402100000003,0.1315,-0.046,0.13931349540000001,2.2719000406,0,2.2719000406,2.8717470986,-0.046,2.8721154918,0.1315,-0.046,0.13931349540000001,2.7402470986000003,0,2.7402470986000003
2021-02-02 23:30:00,2.3019746562,-0.047,2.3024544117,0.139,-0.047,0.14673104650000002,2.1629746562,0,2.1629746562,2.7893557401,-0.047,2.7897516816,0.139,-0.047,0.14673104650000002,2.6503557401,0,2.6503557401
2021-02-03 00:00:00,2.2515797719,-0.048,2.2520913546,0.139,-0.048,0.1470544117,2.1125797719,0,2.1125797719,2.7392378108,-0.048,2.7396583334,0.139,-0.048,0.1470544117,2.6002378108,0,2.6002378108
2021-02-03 00:30:00,2.3293592371000003,-0.04,2.3297026539,0.121,-0.04,0.127440182,2.2083592371,0,2.2083592371,2.7924043143,-0.04,2.7926907911,0.121,-0.04,0.127440182,2.6714043143,0,2.6714043143
2021-02-03 01:00:00,2.4265572949,-0.0395,2.4268787682,0.12050000000000001,-0.0395,0.1268089114,2.3060572949,0,2.3060572949,2.8882437515,-0.0395,2.8885138425,0.12050000000000001,-0.0395,0.1268089114,2.7677437515000003,0,2.7677437515000003
2021-02-03 01:30:00,2.4160527439,-0.0345,2.4162990525,0.1005,-0.0345,0.1062567645,2.3155527439,0,2.3155527439,2.8907254246000003,-0.0345,2.8909312912000003,0.1005,-0.0345,0.1062567645,2.7902254246,0,2.7902254246
2021-02-03 02:00:00,2.3967914673,-0.026000000000000002,2.396932485,0.08850000000000001,-0.026000000000000002,0.0922401756,2.3082914673,0,2.3082914673,2.8711539377,-0.026000000000000002,2.871271658,0.08850000000000001,-0.026000000000000002,0.0922401756,2.7826539377,0,2.7826539377
2021-02-03 02:30:00,2.3681284063,-0.0235,2.3682450040000003,0.085,-0.0235,0.08818871810000001,2.2831284063,0,2.2831284063,2.8440280719,-0.0235,2.8441251596,0.085,-0.0235,0.08818871810000001,2.7590280719,0,2.7590280719
2021-02-03 03:00:00,2.3677787362,-0.0045000000000000005,2.3677830124,0.0585,-0.0045000000000000005,0.0586728216,2.3092787362,0,2.3092787362,2.8323352010000002,-0.0045000000000000005,2.8323387758000003,0.0585,-0.0045000000000000005,0.0586728216,2.773835201,0,2.773835201
2021-02-03 03:30:00,2.3747787362,-0.015,2.3748261086,0.0655,-0.015,0.06719561,2.3092787362,0,2.3092787362,2.839335201,-0.015,2.8393748227,0.0655,-0.015,0.06719561,2.773835201,0,2.773835201
2021-02-03 04:00:00,2.3078190751,-0.0125,2.3078529272,0.053,-0.0125,0.0544541091,2.2548190751,0,2.2548190751,2.7758505534999998,-0.0125,2.7758786978,0.053,-0.0125,0.0544541091,2.7228505535,0,2.7228505535
2021-02-03 04:30:00,2.2636961978,0.003,2.2636981857,0.034,0.003,0.034132096300000005,2.2296961978,0,2.2296961978,2.7269898243,0.003,2.7269914745,0.034,0.003,0.034132096300000005,2.6929898243,0,2.6929898243
2021-02-03 05:00:00,2.268795171,0.0175,2.2688626617,0.01,0.0175,0.020155644400000002,2.258795171,0,2.258795171,2.7248701294,0.0175,2.7249263241,0.01,0.0175,0.020155644400000002,2.7148701294,0,2.7148701294
2021-02-03 05:30:00,2.2594285482,0.015,2.259478339,0.0205,0.015,0.0254017716,2.2389285482,0,2.2389285482,2.7067362118,0.015,2.7067777745,0.0205,0.015,0.0254017716,2.6862362118,0,2.6862362118
2021-02-03 06:00:00,2.2917529005,0.016,2.2918087523,0.015,0.016,0.0219317122,2.2767529005,0,2.2767529005,2.8078898384,0.016,2.8079354238,0.015,0.016,0.0219317122,2.7928898384,0,2.7928898384
2021-02-03 06:30:00,2.2469189386,0.021500000000000002,2.2470217993,0.015,0.021500000000000002,0.0262154535,2.2319189386,0,2.2319189386,3.2158867037,0.021500000000000002,3.2159585726,0.015,0.021500000000000002,0.0262154535,3.2008867037,0,3.2008867037
2021-02-03 07:00:00,2.2682753432,0.0195,2.2683591608,0.018500000000000003,0.0195,0.0268793601,2.2497753432,0,2.2497753432,3.2268954903,0.0195,3.2269544086,0.018500000000000003,0.0195,0.0268793601,3.2083954903,0,3.2083954903
2021-02-03 07:30:00,2.3641089335,0.023,2.3642208124,0.0155,0.023,0.027735356500000002,2.3486089335,0,2.3486089335,3.2915145806,0.023,3.2915949378000002,0.0155,0.023,0.027735356500000002,3.2760145806,0,3.2760145806
2021-02-03 08:00:00,2.3088001781,0.024,2.3089249148,0.016,0.024,0.0288444102,2.2928001781000003,0,2.2928001781000003,3.5908177669,0.024,3.5908979705,0.016,0.024,0.0288444102,3.5748177669,0,3.5748177669
2021-02-03 08:30:00,2.301125196,0.013000000000000001,2.3011619169,0.005,0.013000000000000001,0.0139283883,2.296125196,0,2.296125196,3.7553957572,0.013000000000000001,3.7554182581,0.005,0.013000000000000001,0.0139283883,3.7503957572,0,3.7503957572
2021-02-03 09:00:00,2.1737888043,0.0045000000000000005,2.1737934621,0.005,0.0045000000000000005,0.006726812,2.1687888043,0,2.1687888043,3.6517229901,0.0045000000000000005,3.6517257628,0.005,0.0045000000000000005,0.006726812,3.6467229901,0,3.6467229901
2021-02-03 09:30:00,2.0107205996,-0.001,2.0107208483,0.0165,-0.001,0.0165302753,1.9942205996000002,0,1.9942205996000002,3.5202808207,-0.001,3.5202809627000002,0.0165,-0.001,0.0165302753,3.5037808207,0,3.5037808207
2021-02-03 10:00:00,2.0345188147,-0.008,2.0345345432,0.0385,-0.008,0.0393223855,1.9960188147000002,0,1.9960188147000002,3.5284853824,-0.008,3.5284944514000003,0.0385,-0.008,0.0393223855,3.4899853824,0,3.4899853824
2021-02-03 10:30:00,2.0072364351,-0.0135,2.0072818328,0.0785,-0.0135,0.0796523697,1.9287364351,0,1.9287364351,3.5779008106,-0.0135,3.5779262794,0.0785,-0.0135,0.0796523697,3.4994008106,0,3.4994008106
2021-02-03 11:00:00,1.9636321496,-0.0165,1.9637014715,0.0935,-0.0165,0.09494472080000001,1.8701321496,0,1.8701321496,3.6303668016,-0.0165,3.6304042976,0.0935,-0.0165,0.09494472080000001,3.5368668016,0,3.5368668016
2021-02-03 11:30:00,1.9486184008,-0.025500000000000002,1.9487852426,0.12350000000000001,-0.025500000000000002,0.1261051149,1.8251184008,0,1.8251184008,3.6467220518,-0.025500000000000002,3.6468112060999998,0.12350000000000001,-0.025500000000000002,0.1261051149,3.5232220518,0,3.5232220518
2021-02-03 12:00:00,1.9911918342,-0.0315,1.9914409784,0.154,-0.0315,0.15718858100000002,1.8371918342,0,1.8371918342,3.6866930788000003,-0.0315,3.6868276481,0.154,-0.0315,0.15718858100000002,3.5326930788,0,3.5326930788
2021-02-03 12:30:00,2.081173794,-0.026000000000000002,2.081336196,0.0935,-0.026000000000000002,0.0970476687,1.987673794,0,1.987673794,3.7134435794,-0.026000000000000002,3.7135345989,0.0935,-0.026000000000000002,0.0970476687,3.6199435794,0,3.6199435794
2021-02-03 13:00:00,2.04572385,-0.032,2.0459741129,0.1505,-0.032,0.15386438830000002,1.89522385,0,1.89522385,3.7372561002999998,-0.032,3.7373930967,0.1505,-0.032,0.15386438830000002,3.5867561003,0,3.5867561003
2021-02-03 13:30:00,1.9012530708000002,-0.036500000000000005,1.9016033996,0.17550000000000002,-0.036500000000000005,0.1792554044,1.7257530708000002,0,1.7257530708000002,3.6564135931,-0.036500000000000005,3.6565957684,0.17550000000000002,-0.036500000000000005,0.1792554044,3.4809135931,0,3.4809135931
2021-02-03 14:00:00,2.1023452856000002,-0.036500000000000005,2.1026621103,0.1545,-0.036500000000000005,0.1587529527,1.9478452856000001,0,1.9478452856000001,3.2790417146,-0.036500000000000005,3.2792448545,0.1545,-0.036500000000000005,0.1587529527,3.1245417146,0,3.1245417146
2021-02-03 14:30:00,2.1477546667,-0.0345,2.1480317406,0.13,-0.0345,0.1345,2.0177546667,0,2.0177546667,3.2497647184,-0.0345,3.2499478419,0.13,-0.0345,0.1345,3.1197647184,0,3.1197647184
2021-02-03 15:00:00,2.0366755924,-0.0275,2.0368612419,0.0985,-0.0275,0.1022668079,1.9381755924,0,1.9381755924,3.1305588617,-0.0275,3.1306796445,0.0985,-0.0275,0.1022668079,3.0320588617,0,3.0320588617
2021-02-03 15:30:00,1.9856375939,-0.028,1.9858350018,0.09050000000000001,-0.028,0.0947325182,1.8951375939,0,1.8951375939,3.0683763287,-0.028,3.0685040809,0.09050000000000001,-0.028,0.0947325182,2.9778763287,0,2.9778763287
2021-02-03 16:00:00,2.1024859779,-0.016,2.1025468574,0.0755,-0.016,0.07717674520000001,2.0269859779,0,2.0269859779,3.1381881018,-0.016,3.1382288894,0.0755,-0.016,0.07717674520000001,3.0626881018,0,3.0626881018
2021-02-03 16:30:00,2.2032501056,-0.018000000000000002,2.2033236321,0.061500000000000006,-0.018000000000000002,0.0640800281,2.1417501056,0,2.1417501056,3.2157765236,-0.018000000000000002,3.2158268998,0.061500000000000006,-0.018000000000000002,0.0640800281,3.1542765236,0,3.1542765236
2021-02-03 17:00:00,2.3224714067,-0.0175,2.3225373377,0.0625,-0.0175,0.0649037749,2.2599714067,0,2.2599714067,3.6033318123,-0.0175,3.6033743075,0.0625,-0.0175,0.0649037749,3.5408318123,0,3.5408318123
2021-02-03 17:30:00,2.4871806013,-0.007500000000000001,2.4871919092,0.0545,-0.007500000000000001,0.0550136347,2.4326806013,0,2.4326806013,3.9606982307000003,-0.007500000000000001,3.9607053317,0.0545,-0.007500000000000001,0.0550136347,3.9061982307000003,0,3.9061982307000003
2021-02-03 18:00:00,2.6735086502,-0.007500000000000001,2.67351917,0.051500000000000004,-0.007500000000000001,0.0520432512,2.6220086502,0,2.6220086502,3.8995325005,-0.007500000000000001,3.8995397129000002,0.051500000000000004,-0.007500000000000001,0.0520432512,3.8480325005,0,3.8480325005
2021-02-03 18:30:00,2.6978636579,0.007500000000000001,2.6978740828000003,0.034,0.007500000000000001,0.034817380700000004,2.6638636579,0,2.6638636579,3.6511269183,0.007500000000000001,3.6511346214,0.034,0.007500000000000001,0.034817380700000004,3.6171269183,0,3.6171269183
2021-02-03 19:00:00,2.6402865685,0.004,2.6402895984,0.041,0.004,0.0411946598,2.5992865685,0,2.5992865685,3.5881534514,0.004,3.5881556809,0.041,0.004,0.0411946598,3.5471534514,0,3.5471534514
2021-02-03 19:30:00,2.5936270296,-0.001,2.5936272224,0.051000000000000004,-0.001,0.051009803000000006,2.5426270296,0,2.5426270296,3.5520705076,-0.001,3.5520706483,0.051000000000000004,-0.001,0.051009803000000006,3.5010705076,0,3.5010705076
2021-02-03 20:00:00,2.5103565187,0.0045000000000000005,2.510360552,0.044,0.0045000000000000005,0.044229515000000004,2.4663565187,0,2.4663565187,3.4730012591,0.0045000000000000005,3.4730041745,0.044,0.0045000000000000005,0.044229515000000004,3.4290012591,0,3.4290012591
2021-02-03 20:30:00,2.4295162492,0.0055000000000000005,2.4295224747,0.039,0.0055000000000000005,0.0393859112,2.3905162492,0,2.3905162492,3.3962891595,0.0055000000000000005,3.3962936129,0.039,0.0055000000000000005,0.0393859112,3.3572891595,0,3.3572891595
2021-02-03 21:00:00,2.4057256663,0.001,2.4057258741,0.041,0.001,0.0410121933,2.3647256663,0,2.3647256663,3.3801275675999998,0.001,3.3801277155,0.041,0.001,0.0410121933,3.3391275676,0,3.3391275676
2021-02-03 21:30:00,2.4493203515,-0.007,2.4493303542,0.053,-0.007,0.0534602656,2.3963203515,0,2.3963203515,3.3185032839,-0.007,3.3185106667,0.053,-0.007,0.0534602656,3.2655032839,0,3.2655032839
2021-02-03 22:00:00,2.5142477553,-0.016,2.5142986646,0.068,-0.016,0.0698569968,2.4462477553,0,2.4462477553,2.9757710527,-0.016,2.9758140664,0.068,-0.016,0.0698569968,2.9077710527000002,0,2.9077710527000002
2021-02-03 22:30:00,2.5230752439,-0.0235,2.5231846814,0.079,-0.0235,0.0824211745,2.4440752439,0,2.4440752439,2.9841932415,-0.0235,2.9842857692,0.079,-0.0235,0.0824211745,2.9051932415,0,2.9051932415
2021-02-03 23:00:00,2.384287742,-0.018000000000000002,2.3843556858,0.073,-0.018000000000000002,0.0751864349,2.311287742,0,2.311287742,2.8598337227,-0.018000000000000002,2.8598903688,0.073,-0.018000000000000002,0.0751864349,2.7868337227,0,2.7868337227
2021-02-03 23:30:00,2.3074823344,-0.022500000000000003,2.3075920293,0.0815,-0.022500000000000003,0.0845488025,2.2259823344,0,2.2259823344,2.7711670581,-0.022500000000000003,2.7712583989,0.0815,-0.022500000000000003,0.0845488025,2.6896670581,0,2.6896670581
2021-02-04 00:00:00,2.286495762,-0.0115,2.2865246816,0.0695,-0.0115,0.070445014,2.216995762,0,2.216995762,2.7476593125,-0.0115,2.7476833783,0.0695,-0.0115,0.070445014,2.6781593125,0,2.6781593125
2021-02-04 00:30:00,2.3841084335,-0.0125,2.3841412023,0.0775,-0.0125,0.0785015923,2.3066084335,0,2.3066084335,2.8410217045,-0.0125,2.8410492033,0.0775,-0.0125,0.0785015923,2.7635217045,0,2.7635217045
2021-02-04 01:00:00,2.3922484666,-0.014,2.3922894318,0.0785,-0.014,0.0797386356,2.3137484666,0,2.3137484666,3.1549009212,-0.014,3.1549319838,0.0785,-0.014,0.0797386356,3.0764009212,0,3.0764009212
2021-02-04 01:30:00,2.3646750847,-0.0165,2.36473265,0.0805,-0.0165,0.0821735967,2.2841750847,0,2.2841750847,3.3261506907,-0.0165,3.3261916162,0.0805,-0.0165,0.0821735967,3.2456506907,0,3.2456506907
2021-02-04 02:00:00,2.2816438205000003,-0.026500000000000003,2.2817977065,0.089,-0.026500000000000003,0.0928614559,2.1926438205,0,2.1926438205,3.2643271763,-0.026500000000000003,3.2644347388,0.089,-0.026500000000000003,0.0928614559,3.1753271763,0,3.1753271763
2021-02-04 02:30:00,2.2441131772,-0.023,2.244231038,0.0815,-0.023,0.08468323330000001,2.1626131772,0,2.1626131772,3.2224646739000002,-0.023,3.2225467529,0.0815,-0.023,0.08468323330000001,3.1409646739,0,3.1409646739
2021-02-04 03:00:00,2.239992369,-0.022,2.2401004024,0.0825,-0.022,0.0853829608,2.157492369,0,2.157492369,3.2262969234,-0.022,3.2263719311,0.0825,-0.022,0.0853829608,3.1437969234,0,3.1437969234
2021-02-04 03:30:00,2.1828491975,-0.022,2.182960059,0.081,-0.022,0.08393449830000001,2.1018491975,0,2.1018491975,3.1656813365,-0.022,3.1657577804,0.081,-0.022,0.08393449830000001,3.0846813365,0,3.0846813365
2021-02-04 04:00:00,2.1420777645,-0.026500000000000003,2.1422416762,0.089,-0.026500000000000003,0.0928614559,2.0530777645,0,2.0530777645,3.146533865,-0.026500000000000003,3.146645454,0.089,-0.026500000000000003,0.0928614559,3.057533865,0,3.057533865
2021-02-04 04:30:00,2.097774722,-0.027,2.0979484703,0.0945,-0.027,0.0982814835,2.003274722,0,2.003274722,3.1131990342,-0.027,3.1133161141,0.0945,-0.027,0.0982814835,3.0186990342,0,3.0186990342
2021-02-04 05:00:00,2.0944732159,-0.03,2.0946880561,0.093,-0.03,0.0977189848,2.0014732159,0,2.0014732159,3.1089868158,-0.03,3.1091315542,0.093,-0.03,0.0977189848,3.0159868158,0,3.0159868158
2021-02-04 05:30:00,2.0545691481,-0.032,2.0548183336,0.0955,-0.032,0.1007186676,1.9590691481,0,1.9590691481,3.0629760564,-0.032,3.0631432096,0.0955,-0.032,0.1007186676,2.9674760564,0,2.9674760564
2021-02-04 06:00:00,2.0976073554,-0.021,2.0977124725,0.079,-0.021,0.08174350130000001,2.0186073554,0,2.0186073554,3.0766322734,-0.021,3.0767039419,0.079,-0.021,0.08174350130000001,2.9976322734,0,2.9976322734
2021-02-04 06:30:00,2.0040076677,-0.014,2.0040565691,0.061,-0.014,0.0625859409,1.9430076676999999,0,1.9430076676999999,3.0059043167,-0.014,3.0059369191,0.061,-0.014,0.0625859409,2.9449043167,0,2.9449043167
2021-02-04 07:00:00,1.8705657164,-0.0285,1.8707828173,0.074,-0.0285,0.0792984867,1.7965657164,0,1.7965657164,2.9308283207,-0.0285,2.9309668875,0.074,-0.0285,0.0792984867,2.8568283207,0,2.8568283207
2021-02-04 07:30:00,1.9508675756,-0.018500000000000003,1.950955291,0.074,-0.018500000000000003,0.0762774541,1.8768675756,0,1.8768675756,2.9601754968,-0.018500000000000003,2.9602333053,0.074,-0.018500000000000003,0.0762774541,2.8861754968,0,2.8861754968
2021-02-04 08:00:00,1.9734446875,-0.019,1.9735361498000001,0.08,-0.019,0.0822253002,1.8934446875000002,0,1.8934446875000002,2.9858467442,-0.019,2.9859071955000003,0.08,-0.019,0.0822253002,2.9058467441999998,0,2.9058467441999998
2021-02-04 08:30:00,1.9379984821,-0.023,1.9381349583,0.0755,-0.023,0.0789255979,1.8624984821,0,1.8624984821,2.9812819655,-0.023,2.9813706844,0.0755,-0.023,0.0789255979,2.9057819655,0,2.9057819655
2021-02-04 09:00:00,2.0185719166,-0.016,2.0186353267,0.053500000000000006,-0.016,0.055841293,1.9650719166,0,1.9650719166,3.0144983596,-0.016,3.0145408208,0.053500000000000006,-0.016,0.055841293,2.9609983596,0,2.9609983596
2021-02-04 09:30:00,1.9049480382000001,-0.001,1.9049483007,0.047,-0.001,0.0470106371,1.8579480382,0,1.8579480382,2.9224213665,-0.001,2.9224215376,0.047,-0.001,0.0470106371,2.8754213665,0,2.8754213665
2021-02-04 10:00:00,2.022220828,-0.01,2.0222455531,0.053500000000000006,-0.01,0.054426556,1.968720828,0,1.968720828,3.0106926976,-0.01,3.010709305,0.053500000000000006,-0.01,0.054426556,2.9571926976,0,2.9571926976
2021-02-04 10:30:00,2.0378603414,-0.02,2.0379584812,0.062,-0.02,0.0651459899,1.9758603414,0,1.9758603414,3.0769572848,-0.02,3.0770222834,0.062,-0.02,0.0651459899,3.0149572848,0,3.0149572848
2021-02-04 11:00:00,2.0737908713,-0.0195,2.0738825492,0.066,-0.0195,0.06882041850000001,2.0077908713,0,2.0077908713,3.1079237571,-0.0195,3.1079849308,0.066,-0.0195,0.06882041850000001,3.0419237571,0,3.0419237571
2021-02-04 11:30:00,2.0371908204,-0.0195,2.0372841454,0.069,-0.0195,0.0717025104,1.9681908204,0,1.9681908204,3.0566740205,-0.0195,3.0567362198,0.069,-0.0195,0.0717025104,2.9876740205,0,2.9876740205
2021-02-04 12:00:00,1.9131542459,-0.021500000000000002,1.9132750504,0.07,-0.021500000000000002,0.0732273856,1.8431542459,0,1.8431542459,2.9595637346,-0.021500000000000002,2.9596418278,0.07,-0.021500000000000002,0.0732273856,2.8895637346000003,0,2.8895637346000003
2021-02-04 12:30:00,1.9232504935999999,-0.0175,1.9233301098000002,0.0565,-0.0175,0.0591481192,1.8667504936000001,0,1.8667504936000001,2.9705124978,-0.0175,2.9705640456999998,0.0565,-0.0175,0.0591481192,2.9140124978,0,2.9140124978
2021-02-04 13:00:00,1.9610608247,-0.009000000000000001,1.9610814767,0.0745,-0.009000000000000001,0.07504165510000001,1.8865608247,0,1.8865608247,3.0217247452,-0.009000000000000001,3.0217381481,0.0745,-0.009000000000000001,0.07504165510000001,2.9472247451999998,0,2.9472247451999998
2021-02-04 13:30:00,1.87942243,-0.0085,1.8794416512,0.0775,-0.0085,0.0779647356,1.8019224299999999,0,1.8019224299999999,2.9381216852,-0.0085,2.9381339804,0.0775,-0.0085,0.0779647356,2.8606216852,0,2.8606216852
2021-02-04 14:00:00,1.908702337,-0.006,1.9087117675,0.03,-0.006,0.030594117100000002,1.878702337,0,1.878702337,2.9521176295,-0.006,2.9521237268,0.03,-0.006,0.030594117100000002,2.9221176294999998,0,2.9221176294999998
2021-02-04 14:30:00,1.9300166032,-0.006,1.9300259295000002,0.02,-0.006,0.020880613000000003,1.9100166031999999,0,1.9100166031999999,2.9811651561,-0.006,2.981171194,0.02,-0.006,0.020880613000000003,2.9611651561,0,2.9611651561
2021-02-04 15:00:00,1.9801417154,0.0025,1.9801432936,0.009000000000000001,0.0025,0.0093407708,1.9711417154,0,1.9711417154,3.0571617381,0.0025,3.0571627602,0.009000000000000001,0.0025,0.0093407708,3.0481617381,0,3.0481617381
2021-02-04 15:30:00,2.2082780498,0.007500000000000001,2.2082907859,0.0055000000000000005,0.007500000000000001,0.0093005376,2.2027780498,0,2.2027780498,3.2337709465,0.007500000000000001,3.2337796438,0.0055000000000000005,0.007500000000000001,0.0093005376,3.2282709465,0,3.2282709465
2021-02-04 16:00:00,2.3903190997,0.004,2.3903224466,0.0025,0.004,0.0047169906,2.3878190997,0,2.3878190997,3.3742348097,0.004,3.3742371805999998,0.0025,0.004,0.0047169906,3.3717348097,0,3.3717348097
2021-02-04 16:30:00,2.3210604922,0.0015,2.3210609769,0.0,0.0015,0.0015,2.3210604922,0,2.3210604922,3.2565045871000002,0.0015,3.2565049326,0.0,0.0015,0.0015,3.2565045871000002,0,3.2565045871000002
2021-02-04 17:00:00,2.3199729375,0.0,2.3199729375,0.0,0.0,0.0,2.3199729375,0,2.3199729375,3.2361332448,0.0,3.2361332448,0.0,0.0,0.0,3.2361332448,0,3.2361332448
2021-02-04 17:30:00,2.3309842343,0.003,2.3309861648,0.0005,0.003,0.0030413813000000002,2.3304842343,0,2.3304842343,3.4263406128,0.003,3.4263419262,0.0005,0.003,0.0030413813000000002,3.4258406128,0,3.4258406128
2021-02-04 18:00:00,2.3352101349,0.0,2.3352101349,0.0,0.0,0.0,2.3352101349,0,2.3352101349,3.6528622442,0.0,3.6528622442,0.0,0.0,0.0,3.6528622442,0,3.6528622442
2021-02-04 18:30:00,2.2600893593,0.0,2.2600893593,0.0,0.0,0.0,2.2600893593,0,2.2600893593,3.5929012433,0.0,3.5929012433,0.0,0.0,0.0,3.5929012433,0,3.5929012433
2021-02-04 19:00:00,2.2432270658,0.0035,2.2432297962,0.001,0.0035,0.0036400549,2.2422270658,0,2.2422270658,3.6135167187,0.0035,3.6135184137,0.001,0.0035,0.0036400549,3.6125167187000002,0,3.6125167187000002
2021-02-04 19:30:00,2.1838049499,0.006,2.1838131924,0.0025,0.006,0.006500000000000001,2.1813049499,0,2.1813049499,3.6241101586999998,0.006,3.6241151254,0.0025,0.006,0.006500000000000001,3.6216101587000002,0,3.6216101587000002
2021-02-04 20:00:00,2.1744726161,0.005,2.1744783646,0.001,0.005,0.0050990195,2.1734726161,0,2.1734726161,3.6175452957000003,0.005,3.6175487511,0.001,0.005,0.0050990195,3.6165452957,0,3.6165452957
2021-02-04 20:30:00,2.1351911335000002,0.01,2.1352145504,0.0025,0.01,0.0103077641,2.1326911335,0,2.1326911335,3.5566959699,0.01,3.5567100279,0.0025,0.01,0.0103077641,3.5541959699,0,3.5541959699
2021-02-04 21:00:00,2.193945892,0.0125,2.1939815011,0.005,0.0125,0.013462912,2.188945892,0,2.188945892,3.6225213063,0.0125,3.6225428727,0.005,0.0125,0.013462912,3.6175213063,0,3.6175213063
2021-02-04 21:30:00,2.127025555,0.012,2.1270594047999998,0.006500000000000001,0.012,0.0136473441,2.120525555,0,2.120525555,3.5879783682,0.012,3.5879984352000003,0.006500000000000001,0.012,0.0136473441,3.5814783682,0,3.5814783682
2021-02-04 22:00:00,2.096687688,0.012,2.0967220276,0.004,0.012,0.012649110600000001,2.092687688,0,2.092687688,3.3997434587,0.012,3.3997646367,0.004,0.012,0.012649110600000001,3.3957434587,0,3.3957434587
2021-02-04 22:30:00,2.0598536811,0.0155,2.0599119975,0.0085,0.0155,0.0176776695,2.0513536811,0,2.0513536811,3.0533621813,0.0155,3.0534015229,0.0085,0.0155,0.0176776695,3.0448621813,0,3.0448621813
2021-02-04 23:00:00,1.9711432808,0.0135,1.9711895098,0.014,0.0135,0.019448650300000002,1.9571432808,0,1.9571432808,2.9759042222,0.0135,2.975934843,0.014,0.0135,0.019448650300000002,2.9619042222000003,0,2.9619042222000003
2021-02-04 23:30:00,2.1415594152,0.0095,2.1415804862,0.018000000000000002,0.0095,0.0203531324,2.1235594152,0,2.1235594152,2.62192119,0.0095,2.6219384006,0.018000000000000002,0.0095,0.0203531324,2.60392119,0,2.60392119
2021-02-05 00:00:00,2.1200849278,0.011,2.1201134642,0.014,0.011,0.0178044938,2.1060849278,0,2.1060849278,2.608192607,0.011,2.6082158031000002,0.014,0.011,0.0178044938,2.594192607,0,2.594192607
2021-02-05 00:30:00,2.2014635233,0.001,2.2014637505,0.029,0.001,0.029017236300000002,2.1724635233,0,2.1724635233,2.6832684429,0.001,2.6832686292,0.029,0.001,0.029017236300000002,2.6542684429,0,2.6542684429
2021-02-05 01:00:00,2.3590417824,0.0055000000000000005,2.3590481939,0.03,0.0055000000000000005,0.030500000000000003,2.3290417824,0,2.3290417824,2.8198343275,0.0055000000000000005,2.8198396913,0.03,0.0055000000000000005,0.030500000000000003,2.7898343275,0,2.7898343275
2021-02-05 01:30:00,2.3750978887,0.0115,2.3751257295,0.02,0.0115,0.023070544000000002,2.3550978887,0,2.3550978887,2.8329885559,0.0115,2.8330118969,0.02,0.0115,0.023070544000000002,2.8129885559,0,2.8129885559
2021-02-05 02:00:00,2.3474665683,0.019,2.3475434584,0.019,0.019,0.0268700577,2.3284665683,0,2.3284665683,2.8122918474,0.019,2.8123560292,0.019,0.019,0.0268700577,2.7932918474,0,2.7932918474
2021-02-05 02:30:00,2.3596980508,0.022500000000000003,2.3598053185,0.018000000000000002,0.022500000000000003,0.0288140591,2.3416980508,0,2.3416980508,2.8188480922,0.022500000000000003,2.8189378881,0.018000000000000002,0.022500000000000003,0.0288140591,2.8008480922,0,2.8008480922
2021-02-05 03:00:00,2.3493769763,0.0205,2.3494664132,0.0175,0.0205,0.0269536639,2.3318769763000002,0,2.3318769763000002,2.8208668405,0.0205,2.820941329,0.0175,0.0205,0.0269536639,2.8033668405,0,2.8033668405
2021-02-05 03:30:00,2.3052843284,0.021500000000000002,2.305384585,0.0095,0.021500000000000002,0.0235053185,2.2957843284,0,2.2957843284,2.7761896254,0.021500000000000002,2.7762728768000002,0.0095,0.021500000000000002,0.0235053185,2.7666896254,0,2.7666896254
2021-02-05 04:00:00,2.3709949609,0.018500000000000003,2.3710671341,0.0145,0.018500000000000003,0.0235053185,2.3564949609,0,2.3564949609,2.8418533193,0.018500000000000003,2.8419135347,0.0145,0.018500000000000003,0.0235053185,2.8273533193000002,0,2.8273533193000002
2021-02-05 04:30:00,2.371248799,0.0125,2.3712817455,0.0275,0.0125,0.030207614900000002,2.343748799,0,2.343748799,2.8502283972,0.0125,2.8502558072,0.0275,0.0125,0.030207614900000002,2.8227283972,0,2.8227283972
2021-02-05 05:00:00,2.3831430952,0.0125,2.3831758773000002,0.028,0.0125,0.0306634962,2.3551430952,0,2.3551430952,2.8567063974,0.0125,2.8567337452,0.028,0.0125,0.0306634962,2.8287063974,0,2.8287063974
2021-02-05 05:30:00,2.4098285015,0.0085,2.4098434921000003,0.0335,0.0085,0.0345615393,2.3763285015,0,2.3763285015,2.8800489456,0.0085,2.8800614888,0.0335,0.0085,0.0345615393,2.8465489456,0,2.8465489456
2021-02-05 06:00:00,2.4345315278,0.014,2.4345717816,0.029500000000000002,0.014,0.0326534837,2.4050315278,0,2.4050315278,2.8938630881,0.014,2.8938969527,0.029500000000000002,0.014,0.0326534837,2.8643630881,0,2.8643630881
2021-02-05 06:30:00,2.493829715,0.0125,2.4938610421,0.027,0.0125,0.0297531511,2.4668297150000003,0,2.4668297150000003,2.9423498142,0.0125,2.942376366,0.027,0.0125,0.0297531511,2.9153498142,0,2.9153498142
2021-02-05 07:00:00,2.3950142278,0.006,2.3950217434,0.034,0.006,0.034525353,2.3610142278,0,2.3610142278,3.0385220251,0.006,3.0385279491,0.034,0.006,0.034525353,3.0045220251,0,3.0045220251
2021-02-05 07:30:00,2.3094599761,-0.004,2.3094634401,0.051500000000000004,-0.004,0.0516551062,2.2579599761,0,2.2579599761,3.5000969891000002,-0.004,3.5000992748,0.051500000000000004,-0.004,0.0516551062,3.4485969891,0,3.4485969891
2021-02-05 08:00:00,2.2891833001,-0.0145,2.2892292221,0.07250000000000001,-0.0145,0.0739357829,2.2166833001,0,2.2166833001,3.7972092705,-0.0145,3.7972369552,0.07250000000000001,-0.0145,0.0739357829,3.7247092705,0,3.7247092705
2021-02-05 08:30:00,2.290387155,-0.0145,2.2904330529,0.0575,-0.0145,0.0593000843,2.2328871550000002,0,2.2328871550000002,3.794796257,-0.0145,3.7948239593,0.0575,-0.0145,0.0593000843,3.737296257,0,3.737296257
2021-02-05 09:00:00,2.2824786017,-0.006500000000000001,2.2824878569,0.0375,-0.006500000000000001,0.0380591645,2.2449786017,0,2.2449786017,3.7949978584,-0.006500000000000001,3.7950034249,0.0375,-0.006500000000000001,0.0380591645,3.7574978584,0,3.7574978584
2021-02-05 09:30:00,2.2819633606,-0.0055000000000000005,2.2819699886,0.039,-0.0055000000000000005,0.0393859112,2.2429633606,0,2.2429633606,3.767638601,-0.0055000000000000005,3.7676426155,0.039,-0.0055000000000000005,0.0393859112,3.728638601,0,3.728638601
2021-02-05 10:00:00,2.2475523645,-0.0145,2.2475991371,0.047,-0.0145,0.049185872000000005,2.2005523645,0,2.2005523645,3.7599955841,-0.0145,3.7600235428,0.047,-0.0145,0.049185872000000005,3.7129955841,0,3.7129955841
2021-02-05 10:30:00,2.2286967388,-0.018000000000000002,2.2287694259,0.045,-0.018000000000000002,0.0484664833,2.1836967388,0,2.1836967388,3.7567543965,-0.018000000000000002,3.7567975186,0.045,-0.018000000000000002,0.0484664833,3.7117543965,0,3.7117543965
2021-02-05 11:00:00,2.127864198,-0.023,2.1279884974,0.065,-0.023,0.0689492567,2.062864198,0,2.062864198,3.7405431031000003,-0.023,3.7406138141,0.065,-0.023,0.0689492567,3.6755431031,0,3.6755431031
2021-02-05 11:30:00,2.1564191247,-0.013000000000000001,2.1564583096,0.045,-0.013000000000000001,0.046840153700000005,2.1114191247,0,2.1114191247,3.7416649431,-0.013000000000000001,3.7416875266,0.045,-0.013000000000000001,0.046840153700000005,3.6966649431,0,3.6966649431
2021-02-05 12:00:00,2.138604456,-0.012,2.1386381225,0.031,-0.012,0.033241540300000004,2.107604456,0,2.107604456,3.7209982795,-0.012,3.7210176291,0.031,-0.012,0.033241540300000004,3.6899982795,0,3.6899982795
2021-02-05 12:30:00,2.1416859457,-0.007500000000000001,2.1416990778000002,0.027,-0.007500000000000001,0.0280223125,2.1146859457,0,2.1146859457,3.681143269,-0.007500000000000001,3.6811509093,0.027,-0.007500000000000001,0.0280223125,3.654143269,0,3.654143269
2021-02-05 13:00:00,2.2154826068,-0.0085,2.2154989125,0.0165,-0.0085,0.0185607112,2.1989826068,0,2.1989826068,3.6838470387,-0.0085,3.683856845,0.0165,-0.0085,0.0185607112,3.6673470387,0,3.6673470387
2021-02-05 13:30:00,2.232009141,-0.0045000000000000005,2.2320136772,0.0125,-0.0045000000000000005,0.0132853303,2.219509141,0,2.219509141,3.6779885482,-0.0045000000000000005,3.677991301,0.0125,-0.0045000000000000005,0.0132853303,3.6654885482,0,3.6654885482
2021-02-05 14:00:00,2.2481252249,-0.0045000000000000005,2.2481297286,0.014,-0.0045000000000000005,0.0147054412,2.2341252249,0,2.2341252249,3.6990245224000002,-0.0045000000000000005,3.6990272596000002,0.014,-0.0045000000000000005,0.0147054412,3.6850245224,0,3.6850245224
2021-02-05 14:30:00,2.2309888348,-0.002,2.2309897312,0.016,-0.002,0.016124515500000002,2.2149888348,0,2.2149888348,3.7130196671,-0.002,3.7130202057,0.016,-0.002,0.016124515500000002,3.6970196671,0,3.6970196671
2021-02-05 15:00:00,2.2011523937,-0.005,2.2011580725,0.007500000000000001,-0.005,0.0090138782,2.1936523937,0,2.1936523937,3.7381701233999998,-0.005,3.7381734673,0.007500000000000001,-0.005,0.0090138782,3.7306701234,0,3.7306701234
2021-02-05 15:30:00,2.2746055947,-0.009000000000000001,2.2746234,0.009000000000000001,-0.009000000000000001,0.0127279221,2.2656055947000002,0,2.2656055947000002,3.7952502482,-0.009000000000000001,3.7952609194,0.009000000000000001,-0.009000000000000001,0.0127279221,3.7862502482,0,3.7862502482
2021-02-05 16:00:00,2.4475681013,0.0035,2.4475706038,0.008,0.0035,0.0087321246,2.4395681013,0,2.4395681013,3.9060142906,0.0035,3.9060158587,0.008,0.0035,0.0087321246,3.8980142906,0,3.8980142906
2021-02-05 16:30:00,2.4798682939,0.0115,2.4798949584,0.007500000000000001,0.0115,0.013729530200000001,2.4723682939,0,2.4723682939,3.936214718,0.0115,3.9362315171,0.007500000000000001,0.0115,0.013729530200000001,3.928714718,0,3.928714718
2021-02-05 17:00:00,2.6328706890999998,0.006,2.6328775257,0.004,0.006,0.007211102600000001,2.6288706891,0,2.6288706891,4.0132601035,0.006,4.0132645886,0.004,0.006,0.007211102600000001,4.0092601035,0,4.0092601035
2021-02-05 17:30:00,2.7839824207,0.001,2.7839826003,0.0,0.001,0.001,2.7839824207,0,2.7839824207,3.9553637053,0.001,3.9553638317,0.0,0.001,0.001,3.9553637053,0,3.9553637053
2021-02-05 18:00:00,2.7856011954,0.0005,2.7856012402,0.0,0.0005,0.0005,2.7856011954,0,2.7856011954,4.2567285947,0.0005,4.256728624,0.0,0.0005,0.0005,4.2567285947,0,4.2567285947
2021-02-05 18:30:00,2.7971903473,0.0,2.7971903473,0.0,0.0,0.0,2.7971903473,0,2.7971903473,4.271521521,0.0,4.271521521,0.0,0.0,0.0,4.271521521,0,4.271521521
2021-02-05 19:00:00,2.7014145195,0.001,2.7014147045,0.0,0.001,0.001,2.7014145195,0,2.7014145195,4.1375385576,0.001,4.1375386784,0.0,0.001,0.001,4.1375385576,0,4.1375385576
2021-02-05 19:30:00,2.725187913,0.003,2.7251895642,0.0005,0.003,0.0030413813000000002,2.724687913,0,2.724687913,3.419455018,0.003,3.419456334,0.0005,0.003,0.0030413813000000002,3.418955018,0,3.418955018
2021-02-05 20:00:00,2.6979514571000003,0.0,2.6979514571000003,0.0,0.0,0.0,2.6979514571000003,0,2.6979514571000003,3.1579360005,0.0,3.1579360005,0.0,0.0,0.0,3.1579360005,0,3.1579360005
2021-02-05 20:30:00,2.7283195039,0.0,2.7283195039,0.0,0.0,0.0,2.7283195039,0,2.7283195039,3.177607248,0.0,3.177607248,0.0,0.0,0.0,3.177607248,0,3.177607248
2021-02-05 21:00:00,2.7402824324,0.0,2.7402824324,0.0,0.0,0.0,2.7402824324,0,2.7402824324,3.1903648414,0.0,3.1903648414,0.0,0.0,0.0,3.1903648414,0,3.1903648414
2021-02-05 21:30:00,2.7025443362,0.0,2.7025443362,0.0,0.0,0.0,2.7025443362,0,2.7025443362,3.142391191,0.0,3.142391191,0.0,0.0,0.0,3.142391191,0,3.142391191
2021-02-05 22:00:00,2.6638137749,0.0,2.6638137749,0.0,0.0,0.0,2.6638137749,0,2.6638137749,3.1108779122,0.0,3.1108779122,0.0,0.0,0.0,3.1108779122,0,3.1108779122
2021-02-05 22:30:00,2.6283207199,0.0025,2.6283219088000003,0.0005,0.0025,0.0025495098,2.6278207199,0,2.6278207199,3.07336875,0.0025,3.0733697668,0.0005,0.0025,0.0025495098,3.07286875,0,3.07286875
2021-02-05 23:00:00,2.5476419234,0.0085,2.5476561031,0.001,0.0085,0.0085586214,2.5466419234,0,2.5466419234,3.0063956716,0.0085,3.0064076876,0.001,0.0085,0.0085586214,3.0053956716,0,3.0053956716
2021-02-05 23:30:00,2.3537381427,0.007500000000000001,2.3537500917,0.001,0.007500000000000001,0.007566373,2.3527381427,0,2.3527381427,2.9135619052,0.007500000000000001,2.9135715583,0.001,0.007500000000000001,0.007566373,2.9125619052,0,2.9125619052
