Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-06 00:00:00,2.1449717201,0.001,2.1449719532,0.0,0.001,0.001,2.1449717201,0,2.1449717201,3.1575182299,0.001,3.1575183882,0.0,0.001,0.001,3.1575182299,0,3.1575182299
2021-02-06 00:30:00,2.2529228259,0.0,2.2529228259,0.0,0.0,0.0,2.2529228259,0,2.2529228259,3.2479693872,0.0,3.2479693872,0.0,0.0,0.0,3.2479693872,0,3.2479693872
2021-02-06 01:00:00,2.3649220809,0.0,2.3649220809,0.0,0.0,0.0,2.3649220809,0,2.3649220809,3.3218274977,0.0,3.3218274977,0.0,0.0,0.0,3.3218274977,0,3.3218274977
2021-02-06 01:30:00,2.3958197888,0.0,2.3958197888,0.0,0.0,0.0,2.3958197888,0,2.3958197888,3.3422068075,0.0,3.3422068075,0.0,0.0,0.0,3.3422068075,0,3.3422068075
2021-02-06 02:00:00,2.3789857707,0.0035,2.3789883454,0.0005,0.0035,0.0035355339000000003,2.3784857707000002,0,2.3784857707000002,3.3380631793,0.0035,3.3380650142,0.0005,0.0035,0.0035355339000000003,3.3375631793,0,3.3375631793
2021-02-06 02:30:00,2.3665259599,0.001,2.3665261712,0.0,0.001,0.001,2.3665259599,0,2.3665259599,3.3315765189,0.001,3.331576669,0.0,0.001,0.001,3.3315765189,0,3.3315765189
2021-02-06 03:00:00,2.2915432288,0.0,2.2915432288,0.0,0.0,0.0,2.2915432288,0,2.2915432288,3.2647555576,0.0,3.2647555576,0.0,0.0,0.0,3.2647555576,0,3.2647555576
2021-02-06 03:30:00,2.2256201626,0.0,2.2256201626,0.0,0.0,0.0,2.2256201626,0,2.2256201626,3.2088946674,0.0,3.2088946674,0.0,0.0,0.0,3.2088946674,0,3.2088946674
2021-02-06 04:00:00,2.2143403549,0.0,2.2143403549,0.0,0.0,0.0,2.2143403549,0,2.2143403549,3.220444675,0.0,3.220444675,0.0,0.0,0.0,3.220444675,0,3.220444675
2021-02-06 04:30:00,2.1825889191,0.0,2.1825889191,0.0,0.0,0.0,2.1825889191,0,2.1825889191,3.1862806656,0.0,3.1862806656,0.0,0.0,0.0,3.1862806656,0,3.1862806656
2021-02-06 05:00:00,2.2265838757,0.0,2.2265838757,0.0,0.0,0.0,2.2265838757,0,2.2265838757,3.236114885,0.0,3.236114885,0.0,0.0,0.0,3.236114885,0,3.236114885
2021-02-06 05:30:00,2.2285648222,0.0,2.2285648222,0.0,0.0,0.0,2.2285648222,0,2.2285648222,3.236114885,0.0,3.236114885,0.0,0.0,0.0,3.236114885,0,3.236114885
2021-02-06 06:00:00,2.1969696174,0.0,2.1969696174,0.0,0.0,0.0,2.1969696174,0,2.1969696174,3.1940373087,0.0,3.1940373087,0.0,0.0,0.0,3.1940373087,0,3.1940373087
2021-02-06 06:30:00,2.2918814983,0.0,2.2918814983,0.0,0.0,0.0,2.2918814983,0,2.2918814983,3.2392696424,0.0,3.2392696424,0.0,0.0,0.0,3.2392696424,0,3.2392696424
2021-02-06 07:00:00,2.2432482829,0.0,2.2432482829,0.0,0.0,0.0,2.2432482829,0,2.2432482829,3.1907722198,0.0,3.1907722198,0.0,0.0,0.0,3.1907722198,0,3.1907722198
2021-02-06 07:30:00,2.1552254609,0.0,2.1552254609,0.0,0.0,0.0,2.1552254609,0,2.1552254609,3.1141113046,0.0,3.1141113046,0.0,0.0,0.0,3.1141113046,0,3.1141113046
2021-02-06 08:00:00,2.0590852095,0.0,2.0590852095,0.0,0.0,0.0,2.0590852095,0,2.0590852095,3.0356623934,0.0,3.0356623934,0.0,0.0,0.0,3.0356623934,0,3.0356623934
2021-02-06 08:30:00,2.1594170238,0.0,2.1594170238,0.0,0.0,0.0,2.1594170238,0,2.1594170238,3.1035787036,0.0,3.1035787036,0.0,0.0,0.0,3.1035787036,0,3.1035787036
2021-02-06 09:00:00,2.2413885369,0.0,2.2413885369,0.0005,0.0,0.0005,2.2408885369,0,2.2408885369,3.1714762647,0.0,3.1714762647,0.0005,0.0,0.0005,3.1709762647,0,3.1709762647
2021-02-06 09:30:00,2.1752281807,0.0,2.1752281807,0.0025,0.0,0.0025,2.1727281807,0,2.1727281807,3.1307058681,0.0,3.1307058681,0.0025,0.0,0.0025,3.1282058681000002,0,3.1282058681000002
2021-02-06 10:00:00,2.0468896675,-0.0005,2.0468897286,0.002,-0.0005,0.0020615528,2.0448896675,0,2.0448896675,3.0166093158,-0.0005,3.0166093573,0.002,-0.0005,0.0020615528,3.0146093158,0,3.0146093158
2021-02-06 10:30:00,1.9063129636,-0.0055000000000000005,1.9063208977000001,0.01,-0.0055000000000000005,0.011412712200000001,1.8963129636,0,1.8963129636,2.9132193964,-0.0055000000000000005,2.9132245882000003,0.01,-0.0055000000000000005,0.011412712200000001,2.9032193964,0,2.9032193964
2021-02-06 11:00:00,1.8568502737,-0.01,1.8568772009,0.02,-0.01,0.0223606798,1.8368502737,0,1.8368502737,2.8816739061,-0.01,2.881691257,0.02,-0.01,0.0223606798,2.8616739061,0,2.8616739061
2021-02-06 11:30:00,1.7672408079,-0.011,1.7672750418,0.023,-0.011,0.025495097600000002,1.7442408079,0,1.7442408079,2.8082076734,-0.011,2.8082292173,0.023,-0.011,0.025495097600000002,2.7852076734,0,2.7852076734
2021-02-06 12:00:00,1.7396390241000002,-0.01,1.7396677655000001,0.033,-0.01,0.034481879300000004,1.7066390241,0,1.7066390241,2.8003549061,-0.01,2.800372761,0.033,-0.01,0.034481879300000004,2.7673549061,0,2.7673549061
2021-02-06 12:30:00,1.8213683478,-0.0105,1.8213986133,0.022,-0.0105,0.0243772435,1.7993683478,0,1.7993683478,2.8637492596,-0.0105,2.8637685088,0.022,-0.0105,0.0243772435,2.8417492596000002,0,2.8417492596000002
2021-02-06 13:00:00,1.7913309083,-0.008,1.7913487721,0.026500000000000003,-0.008,0.0276812211,1.7648309083,0,1.7648309083,2.8574339879,-0.008,2.8574451868,0.026500000000000003,-0.008,0.0276812211,2.8309339879,0,2.8309339879
2021-02-06 13:30:00,1.8425111952000002,-0.007500000000000001,1.8425264597000002,0.035500000000000004,-0.007500000000000001,0.0362836051,1.8070111951999999,0,1.8070111951999999,2.8926516946,-0.007500000000000001,2.8926614175000003,0.035500000000000004,-0.007500000000000001,0.0362836051,2.8571516946,0,2.8571516946
2021-02-06 14:00:00,2.0175353253,-0.0055000000000000005,2.0175428221,0.049,-0.0055000000000000005,0.0493077073,1.9685353253,0,1.9685353253,3.0160023405,-0.0055000000000000005,3.0160073555,0.049,-0.0055000000000000005,0.0493077073,2.9670023405,0,2.9670023405
2021-02-06 14:30:00,2.0236430037,-0.0005,2.0236430655,0.029500000000000002,-0.0005,0.029504237000000003,1.9941430037,0,1.9941430037,3.022508737,-0.0005,3.0225087784,0.029500000000000002,-0.0005,0.029504237000000003,2.9930087370000003,0,2.9930087370000003
2021-02-06 15:00:00,1.9761830327,-0.006,1.9761921412,0.022,-0.006,0.0228035085,1.9541830327,0,1.9541830327,3.0123268295,-0.006,3.012332805,0.022,-0.006,0.0228035085,2.9903268295,0,2.9903268295
2021-02-06 15:30:00,2.0550058525,-0.006500000000000001,2.0550161323,0.026500000000000003,-0.006500000000000001,0.0272855273,2.0285058525,0,2.0285058525,3.0394214323,-0.006500000000000001,3.0394283827,0.026500000000000003,-0.006500000000000001,0.0272855273,3.0129214323,0,3.0129214323
2021-02-06 16:00:00,2.1255626265,-0.008,2.1255776813,0.017,-0.008,0.0187882942,2.1085626265,0,2.1085626265,3.0865075322,-0.008,3.0865178999,0.017,-0.008,0.0187882942,3.0695075322,0,3.0695075322
2021-02-06 16:30:00,2.2040733719,-0.0045000000000000005,2.2040779657,0.017,-0.0045000000000000005,0.0175855054,2.1870733719,0,2.1870733719,3.1586259709,-0.0045000000000000005,3.1586291764,0.017,-0.0045000000000000005,0.0175855054,3.1416259709,0,3.1416259709
2021-02-06 17:00:00,2.3176175319,-0.0035,2.3176201747,0.022,-0.0035,0.0222766694,2.2956175319,0,2.2956175319,3.2537823331,-0.0035,3.2537842156,0.022,-0.0035,0.0222766694,3.2317823331,0,3.2317823331
2021-02-06 17:30:00,2.5178612693,-0.006,2.5178684182,0.0245,-0.006,0.025223996500000002,2.4933612693000002,0,2.4933612693000002,3.7809704057999998,-0.006,3.7809751665,0.0245,-0.006,0.025223996500000002,3.7564704058,0,3.7564704058
2021-02-06 18:00:00,2.6433308116000003,-0.001,2.6433310008,0.021,-0.001,0.021023796,2.6223308116,0,2.6223308116,4.0306013175,-0.001,4.0306014415,0.021,-0.001,0.021023796,4.0096013175,0,4.0096013175
2021-02-06 18:30:00,2.6247991151,0.0015,2.6247995437,0.0025,0.0015,0.0029154759,2.6222991151,0,2.6222991151,3.9940074487,0.0015,3.9940077304,0.0025,0.0015,0.0029154759,3.9915074487,0,3.9915074487
2021-02-06 19:00:00,2.7039135242,0.0015,2.7039139403,0.004,0.0015,0.0042720019,2.6999135242,0,2.6999135242,4.0149940596,0.0015,4.0149943398,0.004,0.0015,0.0042720019,4.0109940596,0,4.0109940596
2021-02-06 19:30:00,2.5870194515,0.003,2.587021191,0.006500000000000001,0.003,0.0071589105,2.5805194515,0,2.5805194515,3.9670801227,0.003,3.9670812571000003,0.006500000000000001,0.003,0.0071589105,3.9605801227,0,3.9605801227
2021-02-06 20:00:00,2.5045375462,0.012,2.5045662938,0.0055000000000000005,0.012,0.0132003788,2.4990375462,0,2.4990375462,3.8884350563,0.012,3.8884535727,0.0055000000000000005,0.012,0.0132003788,3.8829350563,0,3.8829350563
2021-02-06 20:30:00,2.4587842547,0.007500000000000001,2.4587956933,0.005,0.007500000000000001,0.0090138782,2.4537842547,0,2.4537842547,3.8449469409,0.007500000000000001,3.8449542557000003,0.005,0.007500000000000001,0.0090138782,3.8399469409,0,3.8399469409
2021-02-06 21:00:00,2.3493422005,0.0165,2.3494001415,0.007,0.0165,0.017923448300000002,2.3423422005,0,2.3423422005,3.7853676848999998,0.0165,3.7854036455999998,0.007,0.0165,0.017923448300000002,3.7783676849,0,3.7783676849
2021-02-06 21:30:00,2.3621331823,0.0095,2.3621522857,0.0135,0.0095,0.016507574,2.3486331823,0,2.3486331823,3.8020064176,0.0095,3.8020182863,0.0135,0.0095,0.016507574,3.7885064176,0,3.7885064176
2021-02-06 22:00:00,2.3755398154,0.005,2.3755450773,0.007,0.005,0.0086023253,2.3685398154,0,2.3685398154,3.5846805004,0.005,3.5846839875,0.007,0.005,0.0086023253,3.5776805004,0,3.5776805004
2021-02-06 22:30:00,2.3754638626,0.006500000000000001,2.3754727556,0.002,0.006500000000000001,0.0068007353,2.3734638626,0,2.3734638626,3.3099891046,0.006500000000000001,3.3099954868,0.002,0.006500000000000001,0.0068007353,3.3079891046,0,3.3079891046
2021-02-06 23:00:00,2.3397433041,0.0055000000000000005,2.3397497685,0.0055000000000000005,0.0055000000000000005,0.0077781746,2.3342433041,0,2.3342433041,3.2894033792,0.0055000000000000005,3.2894079773,0.0055000000000000005,0.0055000000000000005,0.0077781746,3.2839033792,0,3.2839033792
2021-02-06 23:30:00,2.3102910001,0.007500000000000001,2.3103031738,0.021500000000000002,0.007500000000000001,0.022770595100000002,2.2887910001,0,2.2887910001,3.115613912,0.007500000000000001,3.1156229391,0.021500000000000002,0.007500000000000001,0.022770595100000002,3.094113912,0,3.094113912
2021-02-07 00:00:00,2.3799008225,0.0095,2.3799197833,0.0205,0.0095,0.0225942471,2.3594008225,0,2.3594008225,2.8314023006999998,0.0095,2.831418238,0.0205,0.0095,0.0225942471,2.8109023007,0,2.8109023007
2021-02-07 00:30:00,2.329967658,0.007,2.3299781732,0.017,0.007,0.0183847763,2.312967658,0,2.312967658,3.1703484908,0.007,3.1703562186,0.017,0.007,0.0183847763,3.1533484908,0,3.1533484908
2021-02-07 01:00:00,2.4219792658,0.0045000000000000005,2.4219834462,0.022500000000000003,0.0045000000000000005,0.0229455878,2.3994792658,0,2.3994792658,3.3229240263,0.0045000000000000005,3.3229270733,0.022500000000000003,0.0045000000000000005,0.0229455878,3.3004240263,0,3.3004240263
2021-02-07 01:30:00,2.4613594509,-0.011,2.4613840307,0.061500000000000006,-0.011,0.062475995400000005,2.3998594509,0,2.3998594509,3.3769123279,-0.011,3.3769302436,0.061500000000000006,-0.011,0.062475995400000005,3.3154123279,0,3.3154123279
2021-02-07 02:00:00,2.4342623381,-0.002,2.4342631597,0.06,-0.002,0.0600333241,2.3742623381,0,2.3742623381,3.3787856701,-0.002,3.378786262,0.06,-0.002,0.0600333241,3.3187856701,0,3.3187856701
2021-02-07 02:30:00,2.3944389435,-0.0115,2.3944665594,0.069,-0.0115,0.0699517691,2.3254389435,0,2.3254389435,3.3337555576,-0.0115,3.3337753924999998,0.069,-0.0115,0.0699517691,3.2647555576,0,3.2647555576
2021-02-07 03:00:00,2.3826098792,0.0125,2.3826426686,0.019,0.0125,0.0227431308,2.3636098792,0,2.3636098792,3.3381636036,0.0125,3.3381870071,0.019,0.0125,0.0227431308,3.3191636036,0,3.3191636036
2021-02-07 03:30:00,2.3479648821,0.0115,2.3479930446,0.025,0.0115,0.027518175800000003,2.3229648821,0,2.3229648821,3.3217382221,0.0115,3.3217581288,0.025,0.0115,0.027518175800000003,3.2967382221,0,3.2967382221
2021-02-07 04:00:00,2.3136649498,0.0105,2.3136887755,0.0245,0.0105,0.0266552059,2.2891649498,0,2.2891649498,3.2820330789,0.0105,3.2820498749,0.0245,0.0105,0.0266552059,3.2575330789,0,3.2575330789
2021-02-07 04:30:00,2.2122515203,-0.002,2.2122524244,0.04,-0.002,0.0400499688,2.1722515203,0,2.1722515203,3.2061784839,-0.002,3.2061791077,0.04,-0.002,0.0400499688,3.1661784839,0,3.1661784839
2021-02-07 05:00:00,2.2854334971,-0.012,2.2854650008,0.07350000000000001,-0.012,0.0744731495,2.2119334971,0,2.2119334971,3.2612314314,-0.012,3.2612535088,0.07350000000000001,-0.012,0.0744731495,3.1877314314,0,3.1877314314
2021-02-07 05:30:00,2.2419278149,-0.018000000000000002,2.242000073,0.10200000000000001,-0.018000000000000002,0.10357605900000001,2.1399278149,0,2.1399278149,3.2107421203,-0.018000000000000002,3.2107925755,0.10200000000000001,-0.018000000000000002,0.10357605900000001,3.1087421203,0,3.1087421203
2021-02-07 06:00:00,2.2501031003,-0.028,2.2502773078000002,0.114,-0.028,0.1173882447,2.1361031003,0,2.1361031003,3.2002866012,-0.028,3.2004090879,0.114,-0.028,0.1173882447,3.0862866012,0,3.0862866012
2021-02-07 06:30:00,2.1784641289,-0.0325,2.1787065454,0.0975,-0.0325,0.102774024,2.0809641289,0,2.0809641289,3.1865471438,-0.0325,3.1867128753,0.0975,-0.0325,0.102774024,3.0890471438000002,0,3.0890471438000002
2021-02-07 07:00:00,2.2551699417,-0.0195,2.2552542464,0.085,-0.0195,0.0872080845,2.1701699417,0,2.1701699417,3.2210454764,-0.0195,3.2211045017,0.085,-0.0195,0.0872080845,3.1360454764,0,3.1360454764
2021-02-07 07:30:00,2.2388131401,-0.0245,2.2389471915,0.07100000000000001,-0.0245,0.0751082552,2.1678131401,0,2.1678131401,3.2239818156,-0.0245,3.2240749057,0.07100000000000001,-0.0245,0.0751082552,3.1529818156,0,3.1529818156
2021-02-07 08:00:00,2.235036232,-0.015,2.2350865662,0.075,-0.015,0.0764852927,2.160036232,0,2.160036232,3.2053170648,-0.015,3.2053521625,0.075,-0.015,0.0764852927,3.1303170648,0,3.1303170648
2021-02-07 08:30:00,2.1715405629,-0.041,2.1719275808,0.106,-0.041,0.11365298060000001,2.0655405629,0,2.0655405629,3.1498229508,-0.041,3.1500897799,0.106,-0.041,0.11365298060000001,3.0438229508,0,3.0438229508
2021-02-07 09:00:00,2.2043024818,-0.044500000000000005,2.2047516144,0.116,-0.044500000000000005,0.12424270600000001,2.0883024818,0,2.0883024818,3.1625651336,-0.044500000000000005,3.1628781947,0.116,-0.044500000000000005,0.12424270600000001,3.0465651336,0,3.0465651336
2021-02-07 09:30:00,2.0935817022,-0.047,2.0941092005,0.1275,-0.047,0.13588690150000002,1.9660817022,0,1.9660817022,3.0618226987,-0.047,3.0621834103,0.1275,-0.047,0.13588690150000002,2.9343226987,0,2.9343226987
2021-02-07 10:00:00,2.1705304598,-0.061,2.1713874543,0.168,-0.061,0.1787316424,2.0025304598,0,2.0025304598,3.146650209,-0.061,3.1472414172,0.168,-0.061,0.1787316424,2.978650209,0,2.978650209
2021-02-07 10:30:00,2.2260247712,-0.07200000000000001,2.2271888743,0.189,-0.07200000000000001,0.2022498455,2.0370247712,0,2.0370247712,3.2250865726,-0.07200000000000001,3.2258901719,0.189,-0.07200000000000001,0.2022498455,3.0360865726,0,3.0360865726
2021-02-07 11:00:00,2.1904998548,-0.065,2.1914640344,0.20750000000000002,-0.065,0.2174425211,1.9829998548,0,1.9829998548,3.2219579346,-0.065,3.2226135251,0.20750000000000002,-0.065,0.2174425211,3.0144579346,0,3.0144579346
2021-02-07 11:30:00,2.1044049215,-0.058,2.1052040456,0.178,-0.058,0.1872111108,1.9264049215,0,1.9264049215,3.1443599229,-0.058,3.1448948034,0.178,-0.058,0.1872111108,2.9663599229,0,2.9663599229
2021-02-07 12:00:00,2.2101338941,-0.055,2.2108181359,0.181,-0.055,0.1891718795,2.0291338941,0,2.0291338941,3.1933567838,-0.055,3.1938303882,0.181,-0.055,0.1891718795,3.0123567838,0,3.0123567838
2021-02-07 12:30:00,2.2359791752,-0.061500000000000006,2.2368247857,0.1995,-0.061500000000000006,0.2087642211,2.0364791752,0,2.0364791752,3.2227513833,-0.061500000000000006,3.2233381344,0.1995,-0.061500000000000006,0.2087642211,3.0232513833,0,3.0232513833
2021-02-07 13:00:00,2.2872526923,-0.0575,2.2879753339,0.214,-0.0575,0.2215902751,2.0732526923,0,2.0732526923,3.2961185941,-0.0575,3.2966200929,0.214,-0.0575,0.2215902751,3.0821185940999998,0,3.0821185940999998
2021-02-07 13:30:00,2.3089234595,-0.052500000000000005,2.3095202514,0.20750000000000002,-0.052500000000000005,0.21403854790000001,2.1014234595,0,2.1014234595,3.3137807029,-0.052500000000000005,3.3141965538,0.20750000000000002,-0.052500000000000005,0.21403854790000001,3.1062807029,0,3.1062807029
2021-02-07 14:00:00,2.33984232,-0.0565,2.3405243713,0.161,-0.0565,0.1706260531,2.17884232,0,2.17884232,3.3365561534,-0.0565,3.3370344941,0.161,-0.0565,0.1706260531,3.1755561534,0,3.1755561534
2021-02-07 14:30:00,2.3748745999,-0.052000000000000005,2.3754438249,0.147,-0.052000000000000005,0.1559262646,2.2278745999,0,2.2278745999,3.3593771287,-0.052000000000000005,3.3597795602,0.147,-0.052000000000000005,0.1559262646,3.2123771287,0,3.2123771287
2021-02-07 15:00:00,2.5829021699,-0.048,2.5833481413,0.14150000000000001,-0.048,0.1494197109,2.4414021699,0,2.4414021699,3.5391246390999997,-0.048,3.5394501284,0.14150000000000001,-0.048,0.1494197109,3.3976246391,0,3.3976246391
2021-02-07 15:30:00,2.5757469856,-0.0495,2.5762225804,0.1505,-0.0495,0.1584313732,2.4252469856,0,2.4252469856,3.5323569146000002,-0.0495,3.5327037269,0.1505,-0.0495,0.1584313732,3.3818569146,0,3.3818569146
2021-02-07 16:00:00,2.5072117622,-0.042,2.5075635227,0.133,-0.042,0.1394740119,2.3742117622,0,2.3742117622,3.4582148695,-0.042,3.4584699049,0.133,-0.042,0.1394740119,3.3252148695,0,3.3252148695
2021-02-07 16:30:00,2.6113820613,-0.043500000000000004,2.6117443444,0.134,-0.043500000000000004,0.1408838174,2.4773820613,0,2.4773820613,3.533126154,-0.043500000000000004,3.5333939307,0.134,-0.043500000000000004,0.1408838174,3.399126154,0,3.399126154
2021-02-07 17:00:00,2.674754943,-0.0505,2.6752316264,0.135,-0.0505,0.1441362203,2.539754943,0,2.539754943,3.5945948189,-0.0505,3.5949495354,0.135,-0.0505,0.1441362203,3.4595948189,0,3.4595948189
2021-02-07 17:30:00,2.8505006417,-0.051000000000000004,2.8509568409,0.1405,-0.051000000000000004,0.1494698966,2.7100006416999998,0,2.7100006416999998,3.8610365869,-0.051000000000000004,3.8613733989,0.1405,-0.051000000000000004,0.1494698966,3.7205365868999998,0,3.7205365868999998
2021-02-07 18:00:00,2.8034039239,-0.052500000000000005,2.8038954707,0.1305,-0.052500000000000005,0.14066449450000001,2.6729039239,0,2.6729039239,4.0387721883,-0.052500000000000005,4.0391133977,0.1305,-0.052500000000000005,0.14066449450000001,3.9082721883,0,3.9082721883
2021-02-07 18:30:00,2.733683122,-0.057,2.7342773106,0.135,-0.057,0.1465400969,2.598683122,0,2.598683122,4.2317172377,-0.057,4.232101107,0.135,-0.057,0.1465400969,4.0967172377,0,4.0967172377
2021-02-07 19:00:00,2.668556287,-0.0545,2.6691127565,0.151,-0.0545,0.1605342643,2.517556287,0,2.517556287,4.1741521902,-0.0545,4.1745079658,0.151,-0.0545,0.1605342643,4.0231521902,0,4.0231521902
2021-02-07 19:30:00,2.6543743926000003,-0.0665,2.6552072736,0.1675,-0.0665,0.1802179236,2.4868743926,0,2.4868743926,3.7996105435,-0.0665,3.8001924336,0.1675,-0.0665,0.1802179236,3.6321105435,0,3.6321105435
2021-02-07 20:00:00,2.6192232041,-0.0645,2.6200172601,0.17450000000000002,-0.0645,0.1860389744,2.4447232040999998,0,2.4447232040999998,3.6157714534,-0.0645,3.6163466999000002,0.17450000000000002,-0.0645,0.1860389744,3.4412714534,0,3.4412714534
2021-02-07 20:30:00,2.5889339563,-0.0565,2.5895504012,0.1545,-0.0565,0.1645068388,2.4344339563,0,2.4344339563,3.5775322656,-0.0565,3.5779783903,0.1545,-0.0565,0.1645068388,3.4230322656,0,3.4230322656
2021-02-07 21:00:00,2.533373708,-0.054,2.5339491598,0.157,-0.054,0.1660271062,2.376373708,0,2.376373708,3.5396141672,-0.054,3.5400260525,0.157,-0.054,0.1660271062,3.3826141672,0,3.3826141672
2021-02-07 21:30:00,2.607434681,-0.052500000000000005,2.6079631642,0.14850000000000002,-0.052500000000000005,0.15750714270000002,2.458934681,0,2.458934681,3.2100764716,-0.052500000000000005,3.2105057551,0.14850000000000002,-0.052500000000000005,0.15750714270000002,3.0615764716,0,3.0615764716
2021-02-07 22:00:00,2.5725428911,-0.0335,2.5727610026,0.114,-0.0335,0.1188202424,2.4585428911,0,2.4585428911,3.0381067167,-0.0335,3.0382914067,0.114,-0.0335,0.1188202424,2.9241067167,0,2.9241067167
2021-02-07 22:30:00,2.4464457799,-0.035500000000000004,2.4467033339,0.11,-0.035500000000000004,0.1155865477,2.3364457799,0,2.3364457799,3.1643739115,-0.035500000000000004,3.1645730362,0.11,-0.035500000000000004,0.1155865477,3.0543739115,0,3.0543739115
2021-02-07 23:00:00,2.2838147823,-0.0335,2.2840604655,0.109,-0.0335,0.1140317938,2.1748147823,0,2.1748147823,3.2746318487,-0.0335,3.2748031994,0.109,-0.0335,0.1140317938,3.1656318487,0,3.1656318487
2021-02-07 23:30:00,2.2339224642,-0.044500000000000005,2.2343656429,0.134,-0.044500000000000005,0.1411957861,2.0999224642,0,2.0999224642,3.1270489206,-0.044500000000000005,3.127365537,0.134,-0.044500000000000005,0.1411957861,2.9930489206,0,2.9930489206
2021-02-08 00:00:00,2.2172232437,-0.0455,2.217690051,0.136,-0.0455,0.1434093791,2.0812232437000002,0,2.0812232437000002,2.7068622291,-0.0455,2.7072446098,0.136,-0.0455,0.1434093791,2.5708622291000003,0,2.5708622291000003
2021-02-08 00:30:00,2.2808344115,-0.042,2.2812210793,0.1355,-0.042,0.1418599662,2.1453344115,0,2.1453344115,2.7535529925,-0.042,2.7538732873000002,0.1355,-0.042,0.1418599662,2.6180529925,0,2.6180529925
2021-02-08 01:00:00,2.2785093375,-0.033,2.278748297,0.109,-0.033,0.1138859078,2.1695093375,0,2.1695093375,3.1986348286,-0.033,3.198805053,0.109,-0.033,0.1138859078,3.0896348286,0,3.0896348286
2021-02-08 01:30:00,2.2583946878,-0.036500000000000005,2.2586896237,0.115,-0.036500000000000005,0.1206534293,2.1433946878,0,2.1433946878,3.2298439621,-0.036500000000000005,3.2300501961,0.115,-0.036500000000000005,0.1206534293,3.1148439621,0,3.1148439621
2021-02-08 02:00:00,2.1695438622,-0.0425,2.1699600964,0.122,-0.0425,0.1291907504,2.0475438622,0,2.0475438622,3.1591732613,-0.0425,3.1594591222,0.122,-0.0425,0.1291907504,3.0371732613,0,3.0371732613
2021-02-08 02:30:00,2.0914191843,-0.039,2.0917827814,0.108,-0.039,0.1148259553,1.9834191843000002,0,1.9834191843000002,3.1119882071,-0.039,3.112232575,0.108,-0.039,0.1148259553,3.0039882071,0,3.0039882071
2021-02-08 03:00:00,2.0455908942,-0.038,2.045943818,0.10550000000000001,-0.038,0.1121349633,1.9400908942,0,1.9400908942,3.0988589577,-0.038,3.0990919379,0.10550000000000001,-0.038,0.1121349633,2.9933589577,0,2.9933589577
2021-02-08 03:30:00,2.0653231182,-0.043000000000000003,2.0657706994,0.12350000000000001,-0.043000000000000003,0.1307717477,1.9418231182,0,1.9418231182,2.7610295575,-0.043000000000000003,2.761364376,0.12350000000000001,-0.043000000000000003,0.1307717477,2.6375295575,0,2.6375295575
2021-02-08 04:00:00,2.1074554347,-0.0485,2.1080134391,0.1395,-0.0485,0.1476905549,1.9679554347,0,1.9679554347,2.6123246893000003,-0.0485,2.6127748721,0.1395,-0.0485,0.1476905549,2.4728246893,0,2.4728246893
2021-02-08 04:30:00,2.1401152394,-0.0465,2.1406203512,0.1285,-0.0465,0.1366546743,2.0116152394,0,2.0116152394,2.6532455103,-0.0465,2.6536529517,0.1285,-0.0465,0.1366546743,2.5247455103,0,2.5247455103
2021-02-08 05:00:00,2.1764382473,-0.0395,2.176796659,0.12250000000000001,-0.0395,0.12871091640000001,2.0539382473,0,2.0539382473,2.6798494615,-0.0395,2.6801405534000002,0.12250000000000001,-0.0395,0.12871091640000001,2.5573494615,0,2.5573494615
2021-02-08 05:30:00,2.1236845692,-0.042,2.1240998445,0.12150000000000001,-0.042,0.1285544632,2.0021845692,0,2.0021845692,2.6186648528000003,-0.042,2.619001644,0.12150000000000001,-0.042,0.1285544632,2.4971648528,0,2.4971648528
2021-02-08 06:00:00,2.1115818202,-0.042,2.1119994752,0.12,-0.042,0.1271377206,1.9915818202,0,1.9915818202,2.6066603111,-0.042,2.6069986531,0.12,-0.042,0.1271377206,2.4866603111,0,2.4866603111
2021-02-08 06:30:00,2.1923613396,-0.0395,2.1927171485,0.1285,-0.0395,0.1344339987,2.0638613396,0,2.0638613396,2.6755396022999998,-0.0395,2.6758311631,0.1285,-0.0395,0.1344339987,2.5470396023,0,2.5470396023
2021-02-08 07:00:00,2.2578834828,-0.047,2.2583726048,0.136,-0.047,0.1438923209,2.1218834828,0,2.1218834828,2.7522824902,-0.047,2.7526837642,0.136,-0.047,0.1438923209,2.6162824902,0,2.6162824902
2021-02-08 07:30:00,2.1129239386,-0.0395,2.1132931222,0.1105,-0.0395,0.1173477737,2.0024239386,0,2.0024239386,3.0813965104,-0.0395,3.0816496725,0.1105,-0.0395,0.1173477737,2.9708965104000002,0,2.9708965104000002
2021-02-08 08:00:00,2.0915629746,-0.036000000000000004,2.0918727678,0.0795,-0.036000000000000004,0.0872711292,2.0120629746,0,2.0120629746,3.0530948723,-0.036000000000000004,3.0533071086,0.0795,-0.036000000000000004,0.0872711292,2.9735948723,0,2.9735948723
2021-02-08 08:30:00,2.1249837263,-0.0475,2.1255145464,0.098,-0.0475,0.1089047749,2.0269837263,0,2.0269837263,3.126223062,-0.0475,3.1265838999,0.098,-0.0475,0.1089047749,3.028223062,0,3.028223062
2021-02-08 09:00:00,2.1081436432,-0.038,2.1084860968,0.0925,-0.038,0.10000125,2.0156436432,0,2.0156436432,3.5594820156,-0.038,3.5596848484,0.0925,-0.038,0.10000125,3.4669820156,0,3.4669820156
2021-02-08 09:30:00,2.2039056035,-0.027,2.2040709855,0.0685,-0.027,0.07362913830000001,2.1354056035,0,2.1354056035,3.6026848941000003,-0.027,3.6027860673000003,0.0685,-0.027,0.07362913830000001,3.5341848941,0,3.5341848941
2021-02-08 10:00:00,2.0736900294,-0.036500000000000005,2.0740112314,0.0805,-0.036500000000000005,0.0883883476,1.9931900294,0,1.9931900294,3.5488278191,-0.036500000000000005,3.549015517,0.0805,-0.036500000000000005,0.0883883476,3.4683278191,0,3.4683278191
2021-02-08 10:30:00,2.0510940063,-0.056,2.0518583339,0.099,-0.056,0.1137409337,1.9520940063,0,1.9520940063,3.6581752696,-0.056,3.6586038735,0.099,-0.056,0.1137409337,3.5591752696,0,3.5591752696
2021-02-08 11:00:00,2.0010926393,-0.047,2.0016445116,0.089,-0.047,0.1006479011,1.9120926393,0,1.9120926393,3.6202158126,-0.047,3.6205208921,0.089,-0.047,0.1006479011,3.5312158126,0,3.5312158126
2021-02-08 11:30:00,1.7964972702000002,-0.0475,1.7971251186,0.121,-0.0475,0.12998942260000002,1.6754972702000002,0,1.6754972702000002,3.4544893958,-0.0475,3.4548159482000003,0.121,-0.0475,0.12998942260000002,3.3334893958,0,3.3334893958
2021-02-08 12:00:00,1.7514824906,-0.061,1.7525444117000002,0.139,-0.061,0.1517959156,1.6124824906000002,0,1.6124824906000002,3.4336467708000002,-0.061,3.4341885718,0.139,-0.061,0.1517959156,3.2946467708,0,3.2946467708
2021-02-08 12:30:00,1.8016794060999999,-0.061,1.802711758,0.149,-0.061,0.1610031056,1.6526794060999999,0,1.6526794060999999,3.4639677105,-0.061,3.4645047697,0.149,-0.061,0.1610031056,3.3149677105,0,3.3149677105
2021-02-08 13:00:00,1.8717780994000002,-0.0565,1.8726306372,0.147,-0.0565,0.15748412620000002,1.7247780994,0,1.7247780994,3.5058067824,-0.0565,3.5062620333,0.147,-0.0565,0.15748412620000002,3.3588067824,0,3.3588067824
2021-02-08 13:30:00,1.8534530899,-0.0565,1.8543140528,0.15,-0.0565,0.160288022,1.7034530899,0,1.7034530899,3.4229940572,-0.0565,3.4234603205000003,0.15,-0.0565,0.160288022,3.2729940572,0,3.2729940572
2021-02-08 14:00:00,1.9887477251,-0.05,1.9893761621000001,0.128,-0.05,0.13741906710000001,1.8607477251,0,1.8607477251,3.0345026719,-0.05,3.034914573,0.128,-0.05,0.13741906710000001,2.9065026719000002,0,2.9065026719000002
2021-02-08 14:30:00,1.9563401604,-0.052000000000000005,1.9570311247,0.1605,-0.052000000000000005,0.1687135146,1.7958401604,0,1.7958401604,3.0515804915,-0.052000000000000005,3.0520235084,0.1605,-0.052000000000000005,0.1687135146,2.8910804915,0,2.8910804915
2021-02-08 15:00:00,2.0244348916,-0.037,2.0247729824,0.11,-0.037,0.11605602100000001,1.9144348916,0,1.9144348916,3.1227250178,-0.037,3.1229442096,0.11,-0.037,0.11605602100000001,3.0127250178,0,3.0127250178
2021-02-08 15:30:00,2.2189843285,-0.0345,2.2192525093,0.09050000000000001,-0.0345,0.09685298140000001,2.1284843285,0,2.1284843285,3.2504069012,-0.0345,3.2505899885,0.09050000000000001,-0.0345,0.09685298140000001,3.1599069012,0,3.1599069012
2021-02-08 16:00:00,2.4360113264,-0.018500000000000003,2.4360815734,0.0745,-0.018500000000000003,0.0767626211,2.3615113264,0,2.3615113264,3.4222698083,-0.018500000000000003,3.4223198113,0.0745,-0.018500000000000003,0.0767626211,3.3477698083,0,3.3477698083
2021-02-08 16:30:00,2.4813580185,-0.022500000000000003,2.481460027,0.074,-0.022500000000000003,0.0773450063,2.4073580185,0,2.4073580185,3.3929408618,-0.022500000000000003,3.3930154644,0.074,-0.022500000000000003,0.0773450063,3.3189408618,0,3.3189408618
2021-02-08 17:00:00,2.4408580185,-0.005,2.4408631396000002,0.0335,-0.005,0.0338710791,2.4073580185,0,2.4073580185,3.3361599306,-0.005,3.3361636775,0.0335,-0.005,0.0338710791,3.3026599306,0,3.3026599306
2021-02-08 17:30:00,2.6294007114999998,-0.0015,2.6294011394,0.032,-0.0015,0.032035137000000005,2.5974007115,0,2.5974007115,3.5047994547,-0.0015,3.5047997757,0.032,-0.0015,0.032035137000000005,3.4727994547,0,3.4727994547
2021-02-08 18:00:00,2.7430148829,0.0025,2.7430160222,0.022500000000000003,0.0025,0.022638462800000002,2.7205148829,0,2.7205148829,3.9195336035,0.0025,3.9195344008,0.022500000000000003,0.0025,0.022638462800000002,3.8970336035,0,3.8970336035
2021-02-08 18:30:00,2.5584493277,0.0035,2.5584517218,0.03,0.0035,0.0302034766,2.5284493276999997,0,2.5284493276999997,3.9123641724000002,0.0035,3.9123657379,0.03,0.0035,0.0302034766,3.8823641724,0,3.8823641724
2021-02-08 19:00:00,2.4680505673,-0.002,2.4680513777,0.035,-0.002,0.0350570963,2.4330505673,0,2.4330505673,3.8370870815,-0.002,3.8370876028,0.035,-0.002,0.0350570963,3.8020870815,0,3.8020870815
2021-02-08 19:30:00,2.432967411,-0.0095,2.4329859582,0.0545,-0.0095,0.0553217859,2.378467411,0,2.378467411,3.7990053988,-0.0095,3.7990172769,0.0545,-0.0095,0.0553217859,3.7445053988,0,3.7445053988
2021-02-08 20:00:00,2.4237623381,-0.005,2.4237674953,0.0495,-0.005,0.0497518844,2.3742623381,0,2.3742623381,3.8300987396,-0.005,3.8301020032,0.0495,-0.005,0.0497518844,3.7805987396000003,0,3.7805987396000003
2021-02-08 20:30:00,2.3839420162,-0.008,2.3839554393,0.055,-0.008,0.055578772900000004,2.3289420162,0,2.3289420162,3.7602706375,-0.008,3.7602791475,0.055,-0.008,0.055578772900000004,3.7052706375,0,3.7052706375
2021-02-08 21:00:00,2.424580614,-0.0235,2.424694497,0.075,-0.0235,0.0785954833,2.349580614,0,2.349580614,3.79695046,-0.0235,3.7970231822000002,0.075,-0.0235,0.0785954833,3.72195046,0,3.72195046
2021-02-08 21:30:00,2.4309766798,-0.006500000000000001,2.4309853697,0.0575,-0.006500000000000001,0.057866225,2.3734766798,0,2.3734766798,3.8348672524,-0.006500000000000001,3.8348727611,0.0575,-0.006500000000000001,0.057866225,3.7773672524,0,3.7773672524
2021-02-08 22:00:00,2.3757475893,0.0,2.3757475893,0.038,0.0,0.038,2.3377475893,0,2.3377475893,3.3926360041,0.0,3.3926360041,0.038,0.0,0.038,3.3546360041,0,3.3546360041
2021-02-08 22:30:00,2.3036958299,0.0005,2.3036958842,0.028,0.0005,0.028004463900000002,2.2756958299,0,2.2756958299,3.2120172216,0.0005,3.2120172605,0.028,0.0005,0.028004463900000002,3.1840172216,0,3.1840172216
2021-02-08 23:00:00,2.2574687364,-0.0015,2.2574692348,0.0285,-0.0015,0.0285394464,2.2289687364,0,2.2289687364,3.1820880334,-0.0015,3.1820883869,0.0285,-0.0015,0.0285394464,3.1535880334,0,3.1535880334
2021-02-08 23:30:00,2.2557641475,-0.011,2.2557909675,0.0475,-0.011,0.0487570508,2.2082641475,0,2.2082641475,2.9553318477,-0.011,2.9553523191,0.0475,-0.011,0.0487570508,2.9078318477,0,2.9078318477
2021-02-09 00:00:00,2.2051140984,-0.015,2.2051651156,0.068,-0.015,0.06963476140000001,2.1371140984,0,2.1371140984,2.6837542147,-0.015,2.6837961333,0.068,-0.015,0.06963476140000001,2.6157542147,0,2.6157542147
2021-02-09 00:30:00,2.3255757725,-0.021,2.3256705858,0.08650000000000001,-0.021,0.0890126396,2.2390757725,0,2.2390757725,2.7998081659,-0.021,2.7998869202,0.08650000000000001,-0.021,0.0890126396,2.7133081659,0,2.7133081659
2021-02-09 01:00:00,2.4020805794,-0.0135,2.4021185149,0.07100000000000001,-0.0135,0.0722720555,2.3310805794,0,2.3310805794,2.8540581984,-0.0135,2.8540901264,0.07100000000000001,-0.0135,0.0722720555,2.7830581984,0,2.7830581984
2021-02-09 01:30:00,2.4223772929000003,0.0105,2.4224000494,0.026500000000000003,0.0105,0.0285043856,2.3958772929,0,2.3958772929,2.8662839015,0.0105,2.8663031337,0.026500000000000003,0.0105,0.0285043856,2.8397839015,0,2.8397839015
2021-02-09 02:00:00,2.4232413681000002,0.015,2.4232877931,0.023,0.015,0.027459060400000002,2.4002413681,0,2.4002413681,2.867947145,0.015,2.8679863714,0.023,0.015,0.027459060400000002,2.844947145,0,2.844947145
2021-02-09 02:30:00,2.4074680168,0.009000000000000001,2.4074848393,0.028,0.009000000000000001,0.0294108823,2.3794680168,0,2.3794680168,2.8609786739,0.009000000000000001,2.8609928299,0.028,0.009000000000000001,0.0294108823,2.8329786739,0,2.8329786739
2021-02-09 03:00:00,2.4079398246,0.019,2.4080147838,0.022,0.019,0.029068883700000003,2.3859398246,0,2.3859398246,2.8601062371,0.019,2.860169346,0.022,0.019,0.029068883700000003,2.8381062371,0,2.8381062371
2021-02-09 03:30:00,2.4155771257,0.019,2.4156518479,0.014,0.019,0.0236008474,2.4015771257000003,0,2.4015771257000003,2.8697949792,0.019,2.869857875,0.014,0.019,0.0236008474,2.8557949792,0,2.8557949792
2021-02-09 04:00:00,2.4023411838,0.018500000000000003,2.4024124154,0.0155,0.018500000000000003,0.024135036800000002,2.3868411838,0,2.3868411838,2.8561641298,0.018500000000000003,2.8562240434,0.0155,0.018500000000000003,0.024135036800000002,2.8406641298,0,2.8406641298
2021-02-09 04:30:00,2.3610877716,0.008,2.3611013246,0.039,0.008,0.039812058500000004,2.3220877716,0,2.3220877716,2.8173134184,0.008,2.8173247767,0.039,0.008,0.039812058500000004,2.7783134184,0,2.7783134184
2021-02-09 05:00:00,2.3459059249,-0.016,2.3459604874,0.064,-0.016,0.06596969,2.2819059249,0,2.2819059249,2.8059471064,-0.016,2.8059927235,0.064,-0.016,0.06596969,2.7419471064,0,2.7419471064
2021-02-09 05:30:00,2.3447943827,-0.0145,2.3448392156,0.067,-0.0145,0.0685510758,2.2777943827,0,2.2777943827,2.804011108,-0.0145,2.8040485987,0.067,-0.0145,0.0685510758,2.737011108,0,2.737011108
2021-02-09 06:00:00,2.4018334185,-0.0205,2.4019209022,0.077,-0.0205,0.07968218120000001,2.3248334185,0,2.3248334185,2.8529657967,-0.0205,2.8530394472,0.077,-0.0205,0.07968218120000001,2.7759657967,0,2.7759657967
2021-02-09 06:30:00,2.4097233958,-0.029500000000000002,2.4099039596000003,0.0975,-0.029500000000000002,0.1018651069,2.3122233958000002,0,2.3122233958000002,3.2766972706,-0.029500000000000002,3.2768300617,0.0975,-0.029500000000000002,0.1018651069,3.1791972706,0,3.1791972706
2021-02-09 07:00:00,2.4367144276,-0.030500000000000003,2.4369053021,0.114,-0.030500000000000003,0.1180095335,2.3227144276000002,0,2.3227144276000002,3.3976834088,-0.030500000000000003,3.3978203008,0.114,-0.030500000000000003,0.1180095335,3.2836834088,0,3.2836834088
2021-02-09 07:30:00,2.4429207073,-0.029,2.4430928313,0.10400000000000001,-0.029,0.1079675877,2.3389207073,0,2.3389207073,3.3871892547,-0.029,3.3873133967,0.10400000000000001,-0.029,0.1079675877,3.2831892547,0,3.2831892547
2021-02-09 08:00:00,2.3997026056,-0.025,2.3998328265,0.0755,-0.025,0.0795314403,2.3242026056,0,2.3242026056,3.3383563639,-0.025,3.3384499715000002,0.0755,-0.025,0.0795314403,3.2628563639,0,3.2628563639
2021-02-09 08:30:00,2.4063215891,-0.037,2.4066060314,0.064,-0.037,0.0739256383,2.3423215891,0,2.3423215891,3.3387908867,-0.037,3.3389958948,0.064,-0.037,0.0739256383,3.2747908867,0,3.2747908867
2021-02-09 09:00:00,2.5145307312,-0.038,2.5148178459,0.07250000000000001,-0.038,0.08185505480000001,2.4420307312,0,2.4420307312,3.4085847007,-0.038,3.4087965123,0.07250000000000001,-0.038,0.08185505480000001,3.3360847007,0,3.3360847007
2021-02-09 09:30:00,2.4621515308,-0.041,2.4624928752,0.08950000000000001,-0.041,0.0984441466,2.3726515308,0,2.3726515308,3.7699707877,-0.041,3.7701937271,0.08950000000000001,-0.041,0.0984441466,3.6804707877,0,3.6804707877
2021-02-09 10:00:00,2.4518505723,-0.061500000000000006,2.4526217562,0.14100000000000001,-0.061500000000000006,0.1538286384,2.3108505723,0,2.3108505723,3.9503526883,-0.061500000000000006,3.9508313823,0.14100000000000001,-0.061500000000000006,0.1538286384,3.8093526883,0,3.8093526883
2021-02-09 10:30:00,2.4071029366,-0.0755,2.4082866934,0.1985,-0.0755,0.2123734918,2.2086029366,0,2.2086029366,3.9830675608,-0.0755,3.9837830568,0.1985,-0.0755,0.2123734918,3.7845675608000002,0,3.7845675608000002
2021-02-09 11:00:00,2.4615319863,-0.0765,2.4627204408,0.20400000000000001,-0.0765,0.2178720955,2.2575319863,0,2.2575319863,4.0755132205,-0.0765,4.0762311343,0.20400000000000001,-0.0765,0.2178720955,3.8715132205,0,3.8715132205
2021-02-09 11:30:00,2.5091209362,-0.0785,2.5103486057,0.178,-0.0785,0.19454112680000002,2.3311209362,0,2.3311209362,4.0911548396,-0.0785,4.0919078889,0.178,-0.0785,0.19454112680000002,3.9131548395999998,0,3.9131548395999998
2021-02-09 12:00:00,2.5690259599000003,-0.0665,2.5698865019,0.2025,-0.0665,0.21313962560000002,2.3665259599,0,2.3665259599,4.1276492914,-0.0665,4.1281849429,0.2025,-0.0665,0.21313962560000002,3.9251492914,0,3.9251492914
2021-02-09 12:30:00,2.4518310216,-0.0555,2.4524590942,0.187,-0.0555,0.1950621696,2.2648310216,0,2.2648310216,3.9489551179,-0.0555,3.9493451069,0.187,-0.0555,0.1950621696,3.7619551179,0,3.7619551179
2021-02-09 13:00:00,2.4352426262,-0.0555,2.435874976,0.133,-0.0555,0.1441154051,2.3022426262,0,2.3022426262,3.9072689599,-0.0555,3.9076631092,0.133,-0.0555,0.1441154051,3.7742689599,0,3.7742689599
2021-02-09 13:30:00,2.5008952303000003,-0.060500000000000005,2.5016269113,0.128,-0.060500000000000005,0.1415777172,2.3728952303,0,2.3728952303,3.9642084824,-0.060500000000000005,3.9646701177,0.128,-0.060500000000000005,0.1415777172,3.8362084824,0,3.8362084824
2021-02-09 14:00:00,2.5328545488,-0.052000000000000005,2.5333882776000003,0.1135,-0.052000000000000005,0.1248449038,2.4193545488,0,2.4193545488,4.0288891851,-0.052000000000000005,4.0292247475,0.1135,-0.052000000000000005,0.1248449038,3.9153891851,0,3.9153891851
2021-02-09 14:30:00,2.4641290656,-0.047,2.4645772562,0.109,-0.047,0.1187013058,2.3551290656,0,2.3551290656,3.9688915059000003,-0.047,3.9691697855,0.109,-0.047,0.1187013058,3.8598915059000003,0,3.8598915059000003
2021-02-09 15:00:00,2.4091641821,-0.059500000000000004,2.4098988166,0.145,-0.059500000000000004,0.1567330533,2.2641641821,0,2.2641641821,3.9776543142,-0.059500000000000004,3.9780993066,0.145,-0.059500000000000004,0.1567330533,3.8326543142,0,3.8326543142
2021-02-09 15:30:00,2.4762041617,-0.0645,2.4770440651,0.146,-0.0645,0.1596128128,2.3302041617,0,2.3302041617,4.0354427176,-0.0645,4.0359581486,0.146,-0.0645,0.1596128128,3.8894427176,0,3.8894427176
2021-02-09 16:00:00,2.378534502,-0.0585,2.3792537963,0.13,-0.0585,0.1425561293,2.248534502,0,2.248534502,3.9618047433,-0.0585,3.9622366251,0.13,-0.0585,0.1425561293,3.8318047433,0,3.8318047433
2021-02-09 16:30:00,2.4550083575,-0.0585,2.4557052522,0.134,-0.0585,0.1462130295,2.3210083575000002,0,2.3210083575000002,3.946091407,-0.0585,3.9465250084,0.134,-0.0585,0.1462130295,3.812091407,0,3.812091407
2021-02-09 17:00:00,2.5341094317,-0.0565,2.5347392098,0.1395,-0.0565,0.1505074749,2.3946094317,0,2.3946094317,3.9829001306,-0.0565,3.9833008549,0.1395,-0.0565,0.1505074749,3.8434001306,0,3.8434001306
2021-02-09 17:30:00,2.695789187,-0.0505,2.6962621518,0.1405,-0.0505,0.1493000335,2.555289187,0,2.555289187,4.1017874923,-0.0505,4.1020983511,0.1405,-0.0505,0.1493000335,3.9612874923,0,3.9612874923
2021-02-09 18:00:00,2.8027191993000002,-0.05,2.8031651592999998,0.127,-0.05,0.1364880947,2.6757191993,0,2.6757191993,4.1684253262,-0.05,4.1687251889,0.127,-0.05,0.1364880947,4.0414253262,0,4.0414253262
2021-02-09 18:30:00,2.7821428580000003,-0.05,2.7825921157,0.10400000000000001,-0.05,0.1153949739,2.678142858,0,2.678142858,3.8544560326,-0.05,3.8547803189,0.10400000000000001,-0.05,0.1153949739,3.7504560326,0,3.7504560326
2021-02-09 19:00:00,2.8060688789,-0.0415,2.8063757416,0.084,-0.0415,0.0936923156,2.7220688789,0,2.7220688789,3.7543905984,-0.0415,3.7546199562,0.084,-0.0415,0.0936923156,3.6703905984,0,3.6703905984
2021-02-09 19:30:00,2.8098958424,-0.0385,2.8101595853,0.078,-0.0385,0.086984194,2.7318958424,0,2.7318958424,3.750233154,-0.0385,3.7504307699,0.078,-0.0385,0.086984194,3.672233154,0,3.672233154
2021-02-09 20:00:00,2.7431209855,-0.023,2.7432174068,0.053500000000000006,-0.023,0.05823444,2.6896209855,0,2.6896209855,3.6837305755000003,-0.023,3.683802377,0.053500000000000006,-0.023,0.05823444,3.6302305755,0,3.6302305755
2021-02-09 20:30:00,2.6728664572,-0.026500000000000003,2.6729978204,0.069,-0.026500000000000003,0.07391380110000001,2.6038664572,0,2.6038664572,3.6058668016,-0.026500000000000003,3.6059641763,0.069,-0.026500000000000003,0.07391380110000001,3.5368668016,0,3.5368668016
2021-02-09 21:00:00,2.597351126,-0.032,2.5975482425000003,0.081,-0.032,0.0870919055,2.516351126,0,2.516351126,3.5549361996,-0.032,3.5550802218,0.081,-0.032,0.0870919055,3.4739361995999998,0,3.4739361995999998
2021-02-09 21:30:00,2.5178012803,-0.0315,2.5179983195,0.0815,-0.0315,0.0873756259,2.4363012803,0,2.4363012803,3.4542643407,-0.0315,3.4544079645,0.0815,-0.0315,0.0873756259,3.3727643407,0,3.3727643407
2021-02-09 22:00:00,2.5595161202,-0.0285,2.5596747879,0.078,-0.0285,0.0830436632,2.4815161202000002,0,2.4815161202000002,3.0200542271,-0.0285,3.0201887002,0.078,-0.0285,0.0830436632,2.9420542271,0,2.9420542271
2021-02-09 22:30:00,2.5843776302,-0.0275,2.5845239378000002,0.076,-0.0275,0.08082233600000001,2.5083776302,0,2.5083776302,2.7494883179,-0.0275,2.74962584,0.076,-0.0275,0.08082233600000001,2.6734883179,0,2.6734883179
2021-02-09 23:00:00,2.4687693449,-0.028,2.4689281234,0.0775,-0.028,0.08240297320000001,2.3912693449,0,2.3912693449,2.5808912291,-0.028,2.5810431101,0.0775,-0.028,0.08240297320000001,2.5033912291,0,2.5033912291
2021-02-09 23:30:00,2.2462893661,-0.025500000000000002,2.2464341001,0.075,-0.025500000000000002,0.0792164756,2.1712893661,0,2.1712893661,2.7058060826,-0.025500000000000002,2.7059262383,0.075,-0.025500000000000002,0.0792164756,2.6308060826,0,2.6308060826
2021-02-10 00:00:00,2.20034533,-0.02,2.2004362229,0.069,-0.02,0.0718401002,2.13134533,0,2.13134533,2.6526083910000002,-0.02,2.6526837874,0.069,-0.02,0.0718401002,2.5836083910000003,0,2.5836083910000003
2021-02-10 00:30:00,2.1992705531,-0.023,2.199390817,0.0775,-0.023,0.0808408931,2.1217705531,0,2.1217705531,2.6495227031,-0.023,2.6496225305000003,0.0775,-0.023,0.0808408931,2.5720227031,0,2.5720227031
2021-02-10 01:00:00,2.4020090026,-0.0155,2.4020590123,0.07150000000000001,-0.0155,0.0731607818,2.3305090026,0,2.3305090026,2.8395257294,-0.0155,2.8395680337,0.07150000000000001,-0.0155,0.0731607818,2.7680257294,0,2.7680257294
2021-02-10 01:30:00,2.4301426195999998,-0.0205,2.4302290842,0.0765,-0.0205,0.0791991162,2.3536426196,0,2.3536426196,2.8698185209,-0.0205,2.8698917389,0.0765,-0.0205,0.0791991162,2.7933185208999998,0,2.7933185208999998
2021-02-10 02:00:00,2.3921544555,-0.022500000000000003,2.3922602678000002,0.07,-0.022500000000000003,0.07352720580000001,2.3221544554999998,0,2.3221544554999998,2.8323551683,-0.022500000000000003,2.832444536,0.07,-0.022500000000000003,0.07352720580000001,2.7623551683,0,2.7623551683
2021-02-10 02:30:00,2.4174446874,-0.018000000000000002,2.4175116994,0.059500000000000004,-0.018000000000000002,0.0621630919,2.3579446874,0,2.3579446874,2.8530897601,-0.018000000000000002,2.8531465401,0.059500000000000004,-0.018000000000000002,0.0621630919,2.7935897601,0,2.7935897601
2021-02-10 03:00:00,2.4411011993000002,0.0,2.4411011993000002,0.035500000000000004,0.0,0.035500000000000004,2.4056011993,0,2.4056011993,2.8788966131000002,0.0,2.8788966131000002,0.035500000000000004,0.0,0.035500000000000004,2.8433966131,0,2.8433966131
2021-02-10 03:30:00,2.3842500498,0.004,2.3842534052,0.03,0.004,0.0302654919,2.3542500498,0,2.3542500498,2.8261867971,0.004,2.8261896278,0.03,0.004,0.0302654919,2.7961867971,0,2.7961867971
2021-02-10 04:00:00,2.3616487398,-0.004,2.3616521272,0.0395,-0.004,0.0397020151,2.3221487398000002,0,2.3221487398000002,2.8043650831,-0.004,2.8043679358,0.0395,-0.004,0.0397020151,2.7648650831,0,2.7648650831
2021-02-10 04:30:00,2.2122225904,0.0005,2.2122226469,0.03,0.0005,0.0300041664,2.1822225904,0,2.1822225904,2.6639296631000002,0.0005,2.66392971,0.03,0.0005,0.0300041664,2.6339296631,0,2.6339296631
2021-02-10 05:00:00,2.2301455442,0.008,2.2301598929,0.0195,0.008,0.0210772389,2.2106455442,0,2.2106455442,2.6785915116,0.008,2.6786034581,0.0195,0.008,0.0210772389,2.6590915116,0,2.6590915116
2021-02-10 05:30:00,2.1482334798,0.0125,2.1482698466,0.0105,0.0125,0.0163248277,2.1377334798,0,2.1377334798,2.5834545464,0.0125,2.5834847868,0.0105,0.0125,0.0163248277,2.5729545464,0,2.5729545464
2021-02-10 06:00:00,2.1631722888000002,0.014,2.1632175921,0.012,0.014,0.0184390889,2.1511722887999998,0,2.1511722887999998,2.6014989225000003,0.014,2.6015365929,0.012,0.014,0.0184390889,2.5894989225,0,2.5894989225
2021-02-10 06:30:00,2.077627641,0.0085,2.0776450286,0.0105,0.0085,0.0135092561,2.067127641,0,2.067127641,2.9536177063,0.0085,2.9536299371,0.0105,0.0085,0.0135092561,2.9431177063,0,2.9431177063
2021-02-10 07:00:00,1.9809725839,0.0095,1.980995363,0.017,0.0095,0.0194743421,1.9639725839,0,1.9639725839,2.8985471106,0.0095,2.8985626787000003,0.017,0.0095,0.0194743421,2.8815471106,0,2.8815471106
2021-02-10 07:30:00,2.0435921948,0.0105,2.0436191692,0.014,0.0105,0.0175,2.0295921948,0,2.0295921948,2.9242783694,0.0105,2.9242972202,0.014,0.0105,0.0175,2.9102783694000003,0,2.9102783694000003
2021-02-10 08:00:00,1.9974884205,0.01,1.9975134518000002,0.0085,0.01,0.0131244047,1.9889884205000001,0,1.9889884205000001,2.89653035,0.01,2.896547612,0.0085,0.01,0.0131244047,2.88803035,0,2.88803035
2021-02-10 08:30:00,2.047480647,0.0085,2.0474982905,0.01,0.0085,0.0131244047,2.037480647,0,2.037480647,2.9221340887,0.0085,2.9221464512,0.01,0.0085,0.0131244047,2.9121340887000002,0,2.9121340887000002
2021-02-10 09:00:00,2.1246971216,-0.0045000000000000005,2.124701887,0.019,-0.0045000000000000005,0.0195256242,2.1056971216,0,2.1056971216,2.9662247452,-0.0045000000000000005,2.9662281586,0.019,-0.0045000000000000005,0.0195256242,2.9472247451999998,0,2.9472247451999998
2021-02-10 09:30:00,2.0851871402,-0.004,2.0851909768,0.025,-0.004,0.025317977800000002,2.0601871402,0,2.0601871402,2.9245251052,-0.004,2.9245278407,0.025,-0.004,0.025317977800000002,2.8995251052,0,2.8995251052
2021-02-10 10:00:00,1.9776970689,-0.008,1.9777132493,0.0375,-0.008,0.0383438391,1.9401970688999999,0,1.9401970688999999,2.8361414595000003,-0.008,2.8361527424,0.0375,-0.008,0.0383438391,2.7986414594999998,0,2.7986414594999998
2021-02-10 10:30:00,1.9201299962,-0.022500000000000003,1.9202618187,0.075,-0.022500000000000003,0.0783022988,1.8451299962,0,1.8451299962,2.8697474629,-0.022500000000000003,2.8698356661,0.075,-0.022500000000000003,0.0783022988,2.7947474629,0,2.7947474629
2021-02-10 11:00:00,1.8922953068,-0.03,1.8925330983,0.1105,-0.03,0.1145,1.7817953067999999,0,1.7817953067999999,2.9052474629000002,-0.03,2.9054023509,0.1105,-0.03,0.1145,2.7947474629,0,2.7947474629
2021-02-10 11:30:00,1.9101885759,-0.0275,1.9103865173,0.14300000000000002,-0.0275,0.1456202252,1.7671885759000001,0,1.7671885759000001,2.9242301919,-0.0275,2.9243594966,0.14300000000000002,-0.0275,0.1456202252,2.7812301918999998,0,2.7812301918999998
2021-02-10 12:00:00,1.9070373613,-0.032,1.9073058217,0.126,-0.032,0.13,1.7810373613000001,0,1.7810373613000001,2.9158187391,-0.032,2.9159943277,0.126,-0.032,0.13,2.7898187391000002,0,2.7898187391000002
2021-02-10 12:30:00,1.8406521492999999,-0.033,1.8409479445999999,0.14450000000000002,-0.033,0.1482202753,1.6961521493,0,1.6961521493,2.8749866458,-0.033,2.8751760318,0.14450000000000002,-0.033,0.1482202753,2.7304866458,0,2.7304866458
2021-02-10 13:00:00,1.7533783224000001,-0.025500000000000002,1.7535637403000002,0.0795,-0.025500000000000002,0.08348952030000001,1.6738783224,0,1.6738783224,2.7456390531,-0.025500000000000002,2.7457574656,0.0795,-0.025500000000000002,0.08348952030000001,2.6661390531,0,2.6661390531
2021-02-10 13:30:00,1.7931409219,-0.022500000000000003,1.7932820793,0.07050000000000001,-0.022500000000000003,0.0740033783,1.7226409219,0,1.7226409219,2.2668706741999998,-0.022500000000000003,2.2669823342,0.07050000000000001,-0.022500000000000003,0.0740033783,2.1963706742,0,2.1963706742
