Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-10 14:00:00,1.8314364678000001,-0.0245,1.8316003346,0.14,-0.0245,0.14212758350000002,1.6914364678,0,1.6914364678,2.0791048376,-0.0245,2.0792491856,0.14,-0.0245,0.14212758350000002,1.9391048376,0,1.9391048376
2021-02-10 14:30:00,2.0230894645,-0.025,2.0232439254,0.0815,-0.025,0.08524816710000001,1.9415894645,0,1.9415894645,2.0100363832,-0.025,2.010191847,0.0815,-0.025,0.08524816710000001,1.9285363832,0,1.9285363832
2021-02-10 15:00:00,2.1052886131,-0.018500000000000003,2.1053698949,0.0835,-0.018500000000000003,0.0855248502,2.0217886131,0,2.0217886131,2.0924277894,-0.018500000000000003,2.0925095708,0.0835,-0.018500000000000003,0.0855248502,2.0089277894,0,2.0089277894
2021-02-10 15:30:00,2.0310072717,-0.018000000000000002,2.0310870335,0.0745,-0.018000000000000002,0.076643656,1.9565072717,0,1.9565072717,2.2491046845,-0.018000000000000002,2.249176712,0.0745,-0.018000000000000002,0.076643656,2.1746046845,0,2.1746046845
2021-02-10 16:00:00,1.8875245826,-0.022,1.8876527885,0.096,-0.022,0.09848857800000001,1.7915245826000001,0,1.7915245826000001,2.372685697,-0.022,2.3727876889,0.096,-0.022,0.09848857800000001,2.276685697,0,2.276685697
2021-02-10 16:30:00,1.9723204433000001,-0.014,1.9723701303,0.051500000000000004,-0.014,0.0533689985,1.9208204433,0,1.9208204433,2.424866175,-0.014,2.4249065892,0.051500000000000004,-0.014,0.0533689985,2.373366175,0,2.373366175
2021-02-10 17:00:00,2.0642565177,0.0015,2.0642570627,0.023,0.0015,0.0230488611,2.0412565177,0,2.0412565177,2.4944399146,0.0015,2.4944403656,0.023,0.0015,0.0230488611,2.4714399146,0,2.4714399146
2021-02-10 17:30:00,2.1783801283,-0.0035,2.1783829401,0.013000000000000001,-0.0035,0.013462912,2.1653801283,0,2.1653801283,2.6752684392,-0.0035,2.6752707286,0.013000000000000001,-0.0035,0.013462912,2.6622684392,0,2.6622684392
2021-02-10 18:00:00,2.2616447007,-0.004,2.2616482379000002,0.006500000000000001,-0.004,0.0076321688,2.2551447007,0,2.2551447007,3.0751707785,-0.004,3.0751733799,0.006500000000000001,-0.004,0.0076321688,3.0686707785,0,3.0686707785
2021-02-10 18:30:00,2.309001741,0.0035,2.3090043937,0.006500000000000001,0.0035,0.0073824115,2.302501741,0,2.302501741,3.1198485094,0.0035,3.1198504727,0.006500000000000001,0.0035,0.0073824115,3.1133485094,0,3.1133485094
2021-02-10 19:00:00,2.2209650635,0.0025,2.2209664706,0.0085,0.0025,0.0088600226,2.2124650635,0,2.2124650635,3.0489496086,0.0025,3.0489506336,0.0085,0.0025,0.0088600226,3.0404496086,0,3.0404496086
2021-02-10 19:30:00,2.1242601205,0.002,2.124261062,0.009000000000000001,0.002,0.009219544500000001,2.1152601205,0,2.1152601205,2.9679011925000003,0.002,2.9679018664,0.009000000000000001,0.002,0.009219544500000001,2.9589011925,0,2.9589011925
2021-02-10 20:00:00,2.0885118932,0.003,2.0885140479,0.014,0.003,0.014317821100000001,2.0745118932,0,2.0745118932,2.9388154718,0.003,2.9388170031,0.014,0.003,0.014317821100000001,2.9248154718,0,2.9248154718
2021-02-10 20:30:00,2.041877854,0.0025,2.0418793844,0.0135,0.0025,0.013729530200000001,2.028377854,0,2.028377854,2.9115999738,0.0025,2.9116010471,0.0135,0.0025,0.013729530200000001,2.8980999738,0,2.8980999738
2021-02-10 21:00:00,1.9656064293000002,0.005,1.9656127886,0.004,0.005,0.0064031242000000006,1.9616064293000002,0,1.9616064293000002,2.84284513,0.005,2.8428495270000003,0.004,0.005,0.0064031242000000006,2.83884513,0,2.83884513
2021-02-10 21:30:00,1.9968123580000001,0.0035,1.9968154254,0.009000000000000001,0.0035,0.009656604000000001,1.9878123580000002,0,1.9878123580000002,2.6399072344,0.0035,2.6399095546,0.009000000000000001,0.0035,0.009656604000000001,2.6309072344,0,2.6309072344
2021-02-10 22:00:00,1.9176300525,-0.0055000000000000005,1.9176379398,0.007500000000000001,-0.0055000000000000005,0.0093005376,1.9101300525,0,1.9101300525,2.345508263,-0.0055000000000000005,2.3455147115,0.007500000000000001,-0.0055000000000000005,0.0093005376,2.338008263,0,2.338008263
2021-02-10 22:30:00,1.8504117157,-0.0045000000000000005,1.8504171874000002,0.008,-0.0045000000000000005,0.0091787799,1.8424117157,0,1.8424117157,2.2895941557,-0.0045000000000000005,2.2895985779,0.008,-0.0045000000000000005,0.0091787799,2.2815941557,0,2.2815941557
2021-02-10 23:00:00,1.7474592242,-0.0105,1.7474907697000002,0.013000000000000001,-0.0105,0.016710775,1.7344592242,0,1.7344592242,2.1866458212,-0.0105,2.1866710309,0.013000000000000001,-0.0105,0.016710775,2.1736458212,0,2.1736458212
2021-02-10 23:30:00,1.7476723535,-0.008,1.7476906635,0.014,-0.008,0.016124515500000002,1.7336723535,0,1.7336723535,1.9458664241,-0.008,1.9458828692,0.014,-0.008,0.016124515500000002,1.9318664240999999,0,1.9318664240999999
2021-02-11 00:00:00,1.7969293628,-0.002,1.7969304758,0.005,-0.002,0.0053851648,1.7919293628,0,1.7919293628,1.8183501548,-0.002,1.8183512547,0.005,-0.002,0.0053851648,1.8133501548000002,0,1.8133501548000002
2021-02-11 00:30:00,1.7571433768,-0.0045000000000000005,1.757149139,0.006,-0.0045000000000000005,0.007500000000000001,1.7511433768,0,1.7511433768,2.1817403903,-0.0045000000000000005,2.181745031,0.006,-0.0045000000000000005,0.007500000000000001,2.1757403903,0,2.1757403903
2021-02-11 01:00:00,1.8892189235,-0.006500000000000001,1.8892301053,0.015,-0.006500000000000001,0.0163477827,1.8742189235,0,1.8742189235,2.2889914919,-0.006500000000000001,2.2890007209,0.015,-0.006500000000000001,0.0163477827,2.2739914919,0,2.2739914919
2021-02-11 01:30:00,1.8704910839000002,-0.006500000000000001,1.8705023777,0.021500000000000002,-0.006500000000000001,0.0224610774,1.8489910839,0,1.8489910839,2.2691199792,-0.006500000000000001,2.2691292889,0.021500000000000002,-0.006500000000000001,0.0224610774,2.2476199792,0,2.2476199792
2021-02-11 02:00:00,1.8784339655000002,-0.006500000000000001,1.8784452115999999,0.021,-0.006500000000000001,0.0219829479,1.8574339655,0,1.8574339655,2.2730987161,-0.006500000000000001,2.2731080096,0.021,-0.006500000000000001,0.0219829479,2.2520987161,0,2.2520987161
2021-02-11 02:30:00,1.8607819504,-0.0165,1.8608551037,0.037,-0.0165,0.0405123438,1.8237819504,0,1.8237819504,2.2799919394,-0.0165,2.2800516428,0.037,-0.0165,0.0405123438,2.2429919394,0,2.2429919394
2021-02-11 03:00:00,1.8301346071,-0.0105,1.8301647276000002,0.03,-0.0105,0.0317844302,1.8001346071,0,1.8001346071,2.2515643924,-0.0105,2.2515888753,0.03,-0.0105,0.0317844302,2.2215643924,0,2.2215643924
2021-02-11 03:30:00,1.8214301034,-0.0115,1.8214664069,0.039,-0.0115,0.0406601771,1.7824301034,0,1.7824301034,2.2391219499,-0.0115,2.2391514813,0.039,-0.0115,0.0406601771,2.2001219499,0,2.2001219499
2021-02-11 04:00:00,1.789791689,-0.014,1.7898464432,0.05,-0.014,0.0519230199,1.739791689,0,1.739791689,2.2103447102000002,-0.014,2.2103890468,0.05,-0.014,0.0519230199,2.1603447102,0,2.1603447102
2021-02-11 04:30:00,1.7359117237000001,-0.029,1.7361539426,0.0965,-0.029,0.1007633366,1.6394117236999999,0,1.6394117236999999,2.174706704,-0.029,2.1749000548,0.0965,-0.029,0.1007633366,2.078206704,0,2.078206704
2021-02-11 05:00:00,1.7193350649,-0.045,1.7199238545000002,0.1395,-0.045,0.1465784773,1.5798350649000001,0,1.5798350649000001,2.1723065347,-0.045,2.1727725791,0.1395,-0.045,0.1465784773,2.0328065347,0,2.0328065347
2021-02-11 05:30:00,1.7645055408,-0.061,1.7655596290000002,0.182,-0.061,0.1919505145,1.5825055408000002,0,1.5825055408000002,2.2126871973,-0.061,2.2135278704,0.182,-0.061,0.1919505145,2.0306871973,0,2.0306871973
2021-02-11 06:00:00,1.7940575792,-0.0645,1.7952166575000001,0.1905,-0.0645,0.2011230966,1.6035575791999999,0,1.6035575791999999,2.255424126,-0.0645,2.2563462142,0.1905,-0.0645,0.2011230966,2.064924126,0,2.064924126
2021-02-11 06:30:00,1.895009713,-0.053500000000000006,1.8957647698,0.1595,-0.053500000000000006,0.1682334687,1.735509713,0,1.735509713,2.3484008587,-0.053500000000000006,2.3490101837,0.1595,-0.053500000000000006,0.1682334687,2.1889008587,0,2.1889008587
2021-02-11 07:00:00,1.9630866153,-0.05,1.9637232644,0.133,-0.05,0.1420880009,1.8300866153,0,1.8300866153,2.4011274607,-0.05,2.4016479931,0.133,-0.05,0.1420880009,2.2681274607,0,2.2681274607
2021-02-11 07:30:00,1.974426704,-0.053,1.9751379216,0.145,-0.053,0.1543826415,1.829426704,0,1.829426704,2.41465894,-0.053,2.4152405256,0.145,-0.053,0.1543826415,2.2696589400000002,0,2.2696589400000002
2021-02-11 08:00:00,1.9246538871,-0.053500000000000006,1.9253973188,0.148,-0.053500000000000006,0.1573729646,1.7766538871000002,0,1.7766538871000002,2.7050035708999998,-0.053500000000000006,2.7055325851000003,0.148,-0.053500000000000006,0.1573729646,2.5570035709,0,2.5570035709
2021-02-11 08:30:00,1.8871551960000001,-0.0635,1.8882232346,0.1315,-0.0635,0.1460291067,1.7556551960000002,0,1.7556551960000002,2.7759414794,-0.0635,2.7766676696,0.1315,-0.0635,0.1460291067,2.6444414794,0,2.6444414794
2021-02-11 09:00:00,1.8842556109,-0.059500000000000004,1.8851948062,0.127,-0.059500000000000004,0.14024710340000002,1.7572556109000002,0,1.7572556109000002,3.0291124427,-0.059500000000000004,3.0296967572,0.127,-0.059500000000000004,0.14024710340000002,2.9021124427,0,2.9021124427
2021-02-11 09:30:00,1.8615015349,-0.066,1.8626711907,0.1385,-0.066,0.1534218042,1.7230015349,0,1.7230015349,3.1819322001,-0.066,3.1826166163,0.1385,-0.066,0.1534218042,3.0434322001,0,3.0434322001
2021-02-11 10:00:00,1.7451363228,-0.0775,1.7468563293,0.1885,-0.0775,0.2038099605,1.5566363228,0,1.5566363228,3.0980353196,-0.0775,3.0990045324,0.1885,-0.0775,0.2038099605,2.9095353196,0,2.9095353196
2021-02-11 10:30:00,1.6898839479,-0.0795,1.6917529392000001,0.194,-0.0795,0.20965745870000002,1.4958839479,0,1.4958839479,3.057218549,-0.0795,3.0582520344,0.194,-0.0795,0.20965745870000002,2.863218549,0,2.863218549
2021-02-11 11:00:00,1.6876626321,-0.083,1.6897023879000002,0.1855,-0.083,0.20322216910000002,1.5021626321000001,0,1.5021626321000001,3.043536253,-0.083,3.0446677853,0.1855,-0.083,0.20322216910000002,2.858036253,0,2.858036253
2021-02-11 11:30:00,1.6595614212,-0.0945,1.6622497889,0.2165,-0.0945,0.2362255278,1.4430614212,0,1.4430614212,3.0310234994,-0.0945,3.0324962826,0.2165,-0.0945,0.2362255278,2.8145234994,0,2.8145234994
2021-02-11 12:00:00,1.6918562894,-0.0975,1.6946633748000002,0.2195,-0.0975,0.24018014070000002,1.4723562894,0,1.4723562894,3.0553698131,-0.0975,3.05692508,0.2195,-0.0975,0.24018014070000002,2.8358698131,0,2.8358698131
2021-02-11 12:30:00,1.7128529058000002,-0.0975,1.7156256372,0.2275,-0.0975,0.2475126259,1.4853529058000001,0,1.4853529058000001,3.0863004338,-0.0975,3.0878401218000002,0.2275,-0.0975,0.2475126259,2.8588004338,0,2.8588004338
2021-02-11 13:00:00,1.7281657151,-0.099,1.730999058,0.24450000000000002,-0.099,0.2637825809,1.4836657151,0,1.4836657151,3.1214433196,-0.099,3.1230128718,0.24450000000000002,-0.099,0.2637825809,2.8769433196,0,2.8769433196
2021-02-11 13:30:00,1.7176828605,-0.0965,1.7203914262,0.23,-0.0965,0.24942383610000002,1.4876828605,0,1.4876828605,3.21574798,-0.0965,3.2171955677,0.23,-0.0965,0.24942383610000002,2.98574798,0,2.98574798
2021-02-11 14:00:00,1.7118609575,-0.0955,1.7145227289,0.2215,-0.0955,0.24121048900000003,1.4903609575,0,1.4903609575,3.1377532519,-0.0955,3.1392062245,0.2215,-0.0955,0.24121048900000003,2.9162532519,0,2.9162532519
2021-02-11 14:30:00,1.7218781028999999,-0.0975,1.7246363244,0.2275,-0.0975,0.2475126259,1.4943781029,0,1.4943781029,3.0492698803,-0.0975,3.0508282569,0.2275,-0.0975,0.2475126259,2.8217698802999998,0,2.8217698802999998
2021-02-11 15:00:00,1.7356201023,-0.0955,1.7382454916999999,0.2165,-0.0955,0.2366273442,1.5191201023,0,1.5191201023,3.0737066006,-0.0955,3.0751898343,0.2165,-0.0955,0.2366273442,2.8572066006,0,2.8572066006
2021-02-11 15:30:00,1.6765827506000002,-0.551,1.7648033091,0.28750000000000003,-0.551,0.6214959775000001,1.3890827506,0,1.3890827506,3.025470491,-0.551,3.075235388,0.28750000000000003,-0.551,0.6214959775000001,2.737970491,0,2.737970491
2021-02-11 16:00:00,1.5062032365,-0.6525000000000001,1.6414641146,0.2565,-0.6525000000000001,0.701105199,1.2497032365,0,1.2497032365,2.5435885673,-0.6525000000000001,2.6259472671,0.2565,-0.6525000000000001,0.701105199,2.2870885673,0,2.2870885673
2021-02-11 16:30:00,1.6108048482,-0.5955,1.7173562557,0.233,-0.5955,0.6394601239000001,1.3778048482,0,1.3778048482,2.6058952303,-0.5955,2.673071305,0.233,-0.5955,0.6394601239000001,2.3728952303,0,2.3728952303
2021-02-11 17:00:00,1.6898566479000001,-0.623,1.8010398359000002,0.24350000000000002,-0.623,0.6688955449,1.4463566479,0,1.4463566479,2.6799481582,-0.623,2.7514089354999998,0.24350000000000002,-0.623,0.6688955449,2.4364481582,0,2.4364481582
2021-02-11 17:30:00,1.8087278519,-0.48,1.8713354703,0.231,-0.48,0.5326922188000001,1.5777278519,0,1.5777278519,2.7420011675,-0.48,2.7836972541,0.231,-0.48,0.5326922188000001,2.5110011675,0,2.5110011675
2021-02-11 18:00:00,1.9854759606,-0.135,1.9900602479,0.20550000000000002,-0.135,0.2458764934,1.7799759606,0,1.7799759606,3.0704937278,-0.135,3.0734600588,0.20550000000000002,-0.135,0.2458764934,2.8649937278,0,2.8649937278
2021-02-11 18:30:00,1.9467358551,-0.6315000000000001,2.0466002882,0.26,-0.6315000000000001,0.6829291691,1.6867358551,0,1.6867358551,3.254289069,-0.6315000000000001,3.3149946598,0.26,-0.6315000000000001,0.6829291691,2.994289069,0,2.994289069
2021-02-11 19:00:00,1.9396574849000001,-0.6385000000000001,2.0420463778,0.264,-0.6385000000000001,0.6909256472,1.6756574848999999,0,1.6756574848999999,3.2610012873,-0.6385000000000001,3.3229221547,0.264,-0.6385000000000001,0.6909256472,2.9970012873,0,2.9970012873
2021-02-11 19:30:00,1.8773462906,-0.623,1.9780187296,0.2275,-0.623,0.6632384564,1.6498462906,0,1.6498462906,3.2321262946,-0.623,3.2916210876,0.2275,-0.623,0.6632384564,3.0046262946,0,3.0046262946
2021-02-11 20:00:00,1.7803054478,-0.20450000000000002,1.7920122035000001,0.2025,-0.20450000000000002,0.2877959346,1.5778054477999999,0,1.5778054477999999,2.9994433569,-0.20450000000000002,3.0064066094,0.2025,-0.20450000000000002,0.2877959346,2.7969433569,0,2.7969433569
2021-02-11 20:30:00,1.6486197529000002,-0.48550000000000004,1.7186207667,0.216,-0.48550000000000004,0.5313814543000001,1.4326197529,0,1.4326197529,2.5764215200000002,-0.48550000000000004,2.6217662174000003,0.216,-0.48550000000000004,0.5313814543000001,2.36042152,0,2.36042152
2021-02-11 21:00:00,1.6341919906,-0.634,1.7528660708000001,0.2255,-0.634,0.6729087977,1.4086919906,0,1.4086919906,2.5707709252,-0.634,2.6477951488,0.2255,-0.634,0.6729087977,2.3452709252,0,2.3452709252
2021-02-11 21:30:00,1.5882010683,-0.494,1.6632554324000002,0.23900000000000002,-0.494,0.5487777328,1.3492010683,0,1.3492010683,2.5455149028,-0.494,2.5930063865,0.23900000000000002,-0.494,0.5487777328,2.3065149028,0,2.3065149028
2021-02-11 22:00:00,1.5465555142,-0.583,1.6527924728999999,0.2505,-0.583,0.6345386119,1.2960555142,0,1.2960555142,2.5106174185,-0.583,2.5774190234,0.2505,-0.583,0.6345386119,2.2601174185,0,2.2601174185
2021-02-11 22:30:00,1.4920508591,-0.5755,1.5991923012,0.242,-0.5755,0.6243110202000001,1.2500508591,0,1.2500508591,2.1759154402,-0.5755,2.2507350473,0.242,-0.5755,0.6243110202000001,1.9339154402,0,1.9339154402
2021-02-11 23:00:00,1.4117502966,-0.525,1.5062084517,0.23700000000000002,-0.525,0.5760156248,1.1747502966,0,1.1747502966,1.958865656,-0.525,2.0279989296,0.23700000000000002,-0.525,0.5760156248,1.721865656,0,1.721865656
2021-02-11 23:30:00,1.3720992421,-0.5795,1.4894551286,0.248,-0.5795,0.6303366164,1.1240992421,0,1.1240992421,1.9252348636,-0.5795,2.0105595067,0.248,-0.5795,0.6303366164,1.6772348636,0,1.6772348636
2021-02-12 00:00:00,1.3305917277,-0.5075000000000001,1.4240893918,0.2495,-0.5075000000000001,0.5655143676000001,1.0810917277,0,1.0810917277,1.8992395963000002,-0.5075000000000001,1.9658757067,0.2495,-0.5075000000000001,0.5655143676000001,1.6497395962999999,0,1.6497395962999999
2021-02-12 00:30:00,1.4006215219,-0.23950000000000002,1.4209507021,0.233,-0.23950000000000002,0.3341395666,1.1676215219000001,0,1.1676215219000001,1.924498302,-0.23950000000000002,1.9393436943000002,0.233,-0.23950000000000002,0.3341395666,1.691498302,0,1.691498302
2021-02-12 01:00:00,1.5399209310000002,-0.272,1.5637584449,0.23800000000000002,-0.272,0.36142495760000004,1.301920931,0,1.301920931,2.0431807639,-0.272,2.0612063541,0.23800000000000002,-0.272,0.36142495760000004,1.8051807639000002,0,1.8051807639000002
2021-02-12 01:30:00,1.5835349309,-0.583,1.6874453702,0.255,-0.583,0.6363285315,1.3285349309,0,1.3285349309,2.0843172384,-0.583,2.1643168322,0.255,-0.583,0.6363285315,1.8293172384,0,1.8293172384
2021-02-12 02:00:00,1.5475660769,-0.6185,1.6665842350000002,0.24550000000000002,-0.6185,0.6654415827,1.3020660769,0,1.3020660769,2.0581015624,-0.6185,2.1490286855,0.24550000000000002,-0.6185,0.6654415827,1.8126015624,0,1.8126015624
2021-02-12 02:30:00,1.538477321,-0.6165,1.6574030038,0.2615,-0.6165,0.6696674548,1.276977321,0,1.276977321,2.0591089306,-0.6165,2.1494189536,0.2615,-0.6165,0.6696674548,1.7976089306,0,1.7976089306
2021-02-12 03:00:00,1.5624308833,-0.6255000000000001,1.6829855957,0.24550000000000002,-0.6255000000000001,0.6719527513,1.3169308833,0,1.3169308833,2.0757097641,-0.6255000000000001,2.1679071186,0.24550000000000002,-0.6255000000000001,0.6719527513,1.8302097641000001,0,1.8302097641000001
2021-02-12 03:30:00,1.5243831854,-0.6155,1.6439538758,0.2505,-0.6155,0.6645227611,1.2738831854,0,1.2738831854,2.0580599089,-0.6155,2.1481272864,0.2505,-0.6155,0.6645227611,1.8075599089,0,1.8075599089
2021-02-12 04:00:00,1.4566370955,-0.645,1.593052613,0.257,-0.645,0.6943154902,1.1996370955,0,1.1996370955,2.0059677478,-0.645,2.1071145211,0.257,-0.645,0.6943154902,1.7489677478,0,1.7489677478
2021-02-12 04:30:00,1.4523062756,-0.62,1.5791116231,0.257,-0.62,0.6711549747000001,1.1953062756,0,1.1953062756,1.9783761784,-0.62,2.0732516257,0.257,-0.62,0.6711549747000001,1.7213761784,0,1.7213761784
2021-02-12 05:00:00,1.4555543905000001,-0.6295000000000001,1.5858464093,0.257,-0.6295000000000001,0.6799406224,1.1985543905,0,1.1985543905,1.9830495979,-0.6295000000000001,2.0805662589,0.257,-0.6295000000000001,0.6799406224,1.7260495979,0,1.7260495979
2021-02-12 05:30:00,1.4539012267,-0.593,1.5701839946,0.24,-0.593,0.6397257225,1.2139012267,0,1.2139012267,1.9684576682000001,-0.593,2.0558391453000002,0.24,-0.593,0.6397257225,1.7284576682,0,1.7284576682
2021-02-12 06:00:00,1.5013660099,-0.6115,1.621120645,0.26,-0.6115,0.6644789312,1.2413660099000001,0,1.2413660099000001,2.0153616134,-0.6115,2.1060899037,0.26,-0.6115,0.6644789312,1.7553616134,0,1.7553616134
2021-02-12 06:30:00,1.5699193647,-0.616,1.6864468008,0.252,-0.616,0.6655524021,1.3179193647,0,1.3179193647,2.0696040716,-0.616,2.1593325388,0.252,-0.616,0.6655524021,1.8176040716,0,1.8176040716
2021-02-12 07:00:00,1.6349710268000002,-0.6075,1.744186489,0.232,-0.6075,0.6502924342,1.4029710268,0,1.4029710268,2.1244937916,-0.6075,2.2096447951,0.232,-0.6075,0.6502924342,1.8924937916000002,0,1.8924937916000002
2021-02-12 07:30:00,1.6459838833,-0.591,1.7488693331,0.23450000000000001,-0.591,0.6358232852,1.4114838833,0,1.4114838833,2.5231219519,-0.591,2.591413781,0.23450000000000001,-0.591,0.6358232852,2.2886219519,0,2.2886219519
2021-02-12 08:00:00,1.6666183400999999,-0.5995,1.771162596,0.2685,-0.5995,0.6568808872,1.3981183401,0,1.3981183401,2.5932502801,-0.5995,2.6616437149000003,0.2685,-0.5995,0.6568808872,2.3247502801,0,2.3247502801
2021-02-12 08:30:00,1.6705816366000001,-0.5075000000000001,1.7459665674,0.214,-0.5075000000000001,0.5507742278000001,1.4565816366,0,1.4565816366,2.5817841216,-0.5075000000000001,2.6311908902,0.214,-0.5075000000000001,0.5507742278000001,2.3677841216,0,2.3677841216
2021-02-12 09:00:00,1.7004929165,-0.30000000000000004,1.7267530682999999,0.16,-0.30000000000000004,0.34,1.5404929164999999,0,1.5404929164999999,2.5084738336,-0.30000000000000004,2.5263493372,0.16,-0.30000000000000004,0.34,2.3484738336,0,2.3484738336
2021-02-12 09:30:00,1.8221541135,-0.076,1.8237383621,0.1595,-0.076,0.1766812101,1.6626541135,0,1.6626541135,2.2946752407,-0.076,2.2959334617,0.1595,-0.076,0.1766812101,2.1351752407,0,2.1351752407
2021-02-12 10:00:00,1.7214988597,-0.09,1.7238498554000001,0.20450000000000002,-0.09,0.22342840020000002,1.5169988597000001,0,1.5169988597000001,2.242595525,-0.09,2.2444007416,0.20450000000000002,-0.09,0.22342840020000002,2.038095525,0,2.038095525
2021-02-12 10:30:00,1.8387725735,-0.098,1.8413822463,0.24250000000000002,-0.098,0.2615535318,1.5962725735,0,1.5962725735,2.0611533479,-0.098,2.0634817963,0.24250000000000002,-0.098,0.2615535318,1.8186533479,0,1.8186533479
2021-02-12 11:00:00,1.9408359087,-0.08750000000000001,1.9428073179,0.2205,-0.08750000000000001,0.2372266848,1.7203359087,0,1.7203359087,1.9276356031000002,-0.08750000000000001,1.9296204985,0.2205,-0.08750000000000001,0.2372266848,1.7071356031,0,1.7071356031
2021-02-12 11:30:00,1.9346891272,-0.08600000000000001,1.9365996021,0.23550000000000001,-0.08600000000000001,0.2507114876,1.6991891272,0,1.6991891272,1.92127041,-0.08600000000000001,1.9231942149,0.23550000000000001,-0.08600000000000001,0.2507114876,1.68577041,0,1.68577041
2021-02-12 12:00:00,1.9566753504,-0.085,1.9585207241,0.24250000000000002,-0.085,0.2569654646,1.7141753504000001,0,1.7141753504000001,1.9448851074,-0.085,1.9467416574,0.24250000000000002,-0.085,0.2569654646,1.7023851074,0,1.7023851074
2021-02-12 12:30:00,1.9383224155,-0.0855,1.9402072148,0.254,-0.0855,0.2680041977,1.6843224155,0,1.6843224155,1.9249932453,-0.0855,1.9268910827,0.254,-0.0855,0.2680041977,1.6709932453,0,1.6709932453
2021-02-12 13:00:00,1.8997420838,-0.092,1.90196845,0.29150000000000004,-0.092,0.3056734369,1.6082420838,0,1.6082420838,1.888518741,-0.092,1.8907583227,0.29150000000000004,-0.092,0.3056734369,1.597018741,0,1.597018741
2021-02-12 13:30:00,1.8597279585000002,-0.091,1.8619530283999999,0.325,-0.091,0.3374996296,1.5347279585,0,1.5347279585,1.8462463679,-0.091,1.8484876659,0.325,-0.091,0.3374996296,1.5212463679,0,1.5212463679
2021-02-12 14:00:00,1.8620830804000001,-0.0935,1.8644290409000002,0.34450000000000003,-0.0935,0.3569628832,1.5175830804000001,0,1.5175830804000001,1.8485020699999999,-0.0935,1.8508652444,0.34450000000000003,-0.0935,0.3569628832,1.5040020699999999,0,1.5040020699999999
2021-02-12 14:30:00,1.8558802873,-0.0985,1.8584923704,0.31,-0.0985,0.32527257800000003,1.5458802873000002,0,1.5458802873000002,1.8409666370000002,-0.0985,1.8435998505,0.31,-0.0985,0.32527257800000003,1.5309666370000001,0,1.5309666370000001
2021-02-12 15:00:00,2.1872041468,-0.089,2.1890141571,0.28950000000000004,-0.089,0.3028716725,1.8977041468,0,1.8977041468,2.1739776872,-0.089,2.1757987004,0.28950000000000004,-0.089,0.3028716725,1.8844776872,0,1.8844776872
2021-02-12 15:30:00,2.0382591116,-0.0815,2.0398878537,0.2665,-0.0815,0.2786835123,1.7717591116,0,1.7717591116,2.0249495135,-0.0815,2.0265889525,0.2665,-0.0815,0.2786835123,1.7584495135,0,1.7584495135
2021-02-12 16:00:00,1.9667530708,-0.0805,1.9683998302,0.241,-0.0805,0.2540890592,1.7257530708000002,0,1.7257530708000002,1.9549513962,-0.0805,1.9566080884,0.241,-0.0805,0.2540890592,1.7139513962000001,0,1.7139513962000001
2021-02-12 16:30:00,2.0345029245,-0.0765,2.035940667,0.227,-0.0765,0.2395438373,1.8075029245,0,1.8075029245,2.0220697442,-0.0765,2.0235163207,0.227,-0.0765,0.2395438373,1.7950697442,0,1.7950697442
2021-02-12 17:00:00,2.1832258987,-0.074,2.1844796462,0.224,-0.074,0.2359067612,1.9592258987000002,0,1.9592258987000002,2.2641480052,-0.074,2.2653569674,0.224,-0.074,0.2359067612,2.0401480052,0,2.0401480052
2021-02-12 17:30:00,2.1158296344,-0.073,2.1170885767,0.219,-0.073,0.2308462692,1.8968296344,0,1.8968296344,2.7046418652,-0.073,2.705626844,0.219,-0.073,0.2308462692,2.4856418652,0,2.4856418652
2021-02-12 18:00:00,2.1881912942,-0.07200000000000001,2.1893755137,0.21450000000000002,-0.07200000000000001,0.2262614638,1.9736912942,0,1.9736912942,3.0820701534,-0.07200000000000001,3.0829110319,0.21450000000000002,-0.07200000000000001,0.2262614638,2.8675701534,0,2.8675701534
2021-02-12 18:30:00,2.1557195425,-0.0805,2.1572220553,0.216,-0.0805,0.2305130148,1.9397195425,0,1.9397195425,3.5228643108,-0.0805,3.5237839323999998,0.216,-0.0805,0.2305130148,3.3068643108,0,3.3068643108
2021-02-12 19:00:00,2.2154406525,-0.0845,2.2170515408,0.212,-0.0845,0.2282197406,2.0034406525,0,2.0034406525,3.552861004,-0.0845,3.5538657211,0.212,-0.0845,0.2282197406,3.340861004,0,3.340861004
2021-02-12 19:30:00,2.2271667684,-0.088,2.2289046221,0.2165,-0.088,0.2337011981,2.0106667684,0,2.0106667684,3.5596637656,-0.088,3.5607513426,0.2165,-0.088,0.2337011981,3.3431637656,0,3.3431637656
2021-02-12 20:00:00,2.2878315437,-0.09,2.2896010946,0.214,-0.09,0.23215512060000001,2.0738315437,0,2.0738315437,3.2402557987,-0.09,3.241505459,0.214,-0.09,0.23215512060000001,3.0262557987,0,3.0262557987
2021-02-12 20:30:00,2.2146018661,-0.08850000000000001,2.2163694808,0.2175,-0.08850000000000001,0.2348158853,1.9971018661,0,1.9971018661,3.1619257511,-0.08850000000000001,3.1631640339000002,0.2175,-0.08850000000000001,0.2348158853,2.9444257511,0,2.9444257511
2021-02-12 21:00:00,2.1421602745,-0.08650000000000001,2.1439059894,0.227,-0.08650000000000001,0.2429223127,1.9151602745,0,1.9151602745,3.1214553925,-0.08650000000000001,3.1226536819,0.227,-0.08650000000000001,0.2429223127,2.8944553925000003,0,2.8944553925000003
2021-02-12 21:30:00,2.0588214383,-0.0815,2.0604339264,0.229,-0.0815,0.24307046300000001,1.8298214383,0,1.8298214383,2.9242927591,-0.0815,2.9254282406,0.229,-0.0815,0.24307046300000001,2.6952927591,0,2.6952927591
2021-02-12 22:00:00,2.0100051021,-0.08,2.0115965079,0.2295,-0.08,0.24304372030000002,1.7805051021,0,1.7805051021,2.4915322007,-0.08,2.4928162201,0.2295,-0.08,0.24304372030000002,2.2620322007,0,2.2620322007
2021-02-12 22:30:00,2.1089384586,-0.081,2.1104934073,0.2295,-0.081,0.2433747111,1.8794384586000001,0,1.8794384586000001,2.5815893164,-0.081,2.5828597327000002,0.2295,-0.081,0.2433747111,2.3520893164,0,2.3520893164
2021-02-12 23:00:00,2.0637575678,-0.084,2.0654663635,0.2315,-0.084,0.2462686541,1.8322575678000002,0,1.8322575678000002,2.539851223,-0.084,2.5412399011,0.2315,-0.084,0.2462686541,2.308351223,0,2.308351223
2021-02-12 23:30:00,2.004078027,-0.085,2.0058797916,0.23550000000000001,-0.085,0.2503702259,1.768578027,0,1.768578027,2.4777963478,-0.085,2.4792538678,0.23550000000000001,-0.085,0.2503702259,2.2422963478,0,2.2422963478
2021-02-13 00:00:00,2.0436615335,-0.0815,2.0452859735,0.2285,-0.0815,0.2425994641,1.8151615335,0,1.8151615335,2.5222489955,-0.0815,2.5235653836000003,0.2285,-0.0815,0.2425994641,2.2937489955,0,2.2937489955
2021-02-13 00:30:00,2.2637897638,-0.07200000000000001,2.264934457,0.2025,-0.07200000000000001,0.2149191709,2.0612897638,0,2.0612897638,2.7133007692,-0.07200000000000001,2.7142558951,0.2025,-0.07200000000000001,0.2149191709,2.5108007692000003,0,2.5108007692000003
2021-02-13 01:00:00,2.44055672,-0.07150000000000001,2.4416038486,0.2015,-0.07150000000000001,0.2138094946,2.23905672,0,2.23905672,2.8773345539,-0.07150000000000001,2.8782227824,0.2015,-0.07150000000000001,0.2138094946,2.6758345539,0,2.6758345539
2021-02-13 01:30:00,2.486192188,-0.07150000000000001,2.4872201039,0.2005,-0.07150000000000001,0.21286732960000002,2.285692188,0,2.285692188,2.9203906518,-0.07150000000000001,2.9212657889,0.2005,-0.07150000000000001,0.21286732960000002,2.7198906518,0,2.7198906518
2021-02-13 02:00:00,2.5239326641,-0.07150000000000001,2.5249452158,0.197,-0.07150000000000001,0.20957397260000002,2.3269326641,0,2.3269326641,2.9547643676,-0.07150000000000001,2.9556293269,0.197,-0.07150000000000001,0.20957397260000002,2.7577643676,0,2.7577643676
2021-02-13 02:30:00,2.5998661160000003,-0.0695,2.6007948922,0.193,-0.0695,0.2051322744,2.4068661159999998,0,2.4068661159999998,3.0285424555,-0.0695,3.0293398051,0.193,-0.0695,0.2051322744,2.8355424555,0,2.8355424555
2021-02-13 03:00:00,2.5965058513,-0.0685,2.5974092643,0.194,-0.0685,0.2057383046,2.4025058513,0,2.4025058513,3.033593376,-0.0685,3.0343666589,0.194,-0.0685,0.2057383046,2.839593376,0,2.839593376
2021-02-13 03:30:00,2.603366116,-0.0695,2.604293644,0.1965,-0.0695,0.20842864490000002,2.4068661159999998,0,2.4068661159999998,3.0412375669,-0.0695,3.0420315889,0.1965,-0.0695,0.20842864490000002,2.8447375669,0,2.8447375669
2021-02-13 04:00:00,2.5436973533,-0.0685,2.5446195149,0.192,-0.0685,0.20385350130000002,2.3516973533,0,2.3516973533,2.9864921586,-0.0685,2.9872776341,0.192,-0.0685,0.20385350130000002,2.7944921585999998,0,2.7944921585999998
2021-02-13 04:30:00,2.5382303962,-0.069,2.5391680811,0.195,-0.069,0.2068477701,2.3432303962,0,2.3432303962,2.981953061,-0.069,2.9827512565000003,0.195,-0.069,0.2068477701,2.786953061,0,2.786953061
2021-02-13 05:00:00,2.6198653867,-0.0815,2.6211327502,0.2275,-0.0815,0.24165781590000002,2.3923653867,0,2.3923653867,3.0634924423,-0.0815,3.0645763482,0.2275,-0.0815,0.24165781590000002,2.8359924423000002,0,2.8359924423000002
2021-02-13 05:30:00,2.6496725945,-0.0815,2.6509257078,0.2255,-0.0815,0.2397759371,2.4241725945,0,2.4241725945,3.0784786646,-0.0815,3.0795572958,0.2255,-0.0815,0.2397759371,2.8529786646,0,2.8529786646
2021-02-13 06:00:00,2.6628137511,-0.081,2.6640454337,0.2265,-0.081,0.2405478123,2.4363137511,0,2.4363137511,3.093163598,-0.081,3.0942239809,0.2265,-0.081,0.2405478123,2.866663598,0,2.866663598
2021-02-13 06:30:00,2.7281266027,-0.073,2.7291031055,0.1985,-0.073,0.2114976359,2.5296266027,0,2.5296266027,3.1556926976,-0.073,3.1565369318,0.1985,-0.073,0.2114976359,2.9571926976,0,2.9571926976
2021-02-13 07:00:00,2.7233869711,-0.0775,2.7244894649,0.189,-0.0775,0.2042724896,2.5343869711,0,2.5343869711,3.15192007,-0.0775,3.1528727183,0.189,-0.0775,0.2042724896,2.96292007,0,2.96292007
2021-02-13 07:30:00,2.660271212,-0.0775,2.6613998518,0.187,-0.0775,0.2024234423,2.473271212,0,2.473271212,3.3417213142,-0.0775,3.3426198695,0.187,-0.0775,0.2024234423,3.1547213142,0,3.1547213142
2021-02-13 08:00:00,2.6422309094000003,-0.079,2.6434116552,0.1925,-0.079,0.20807991250000002,2.4497309094,0,2.4497309094,3.5425467622999998,-0.079,3.5434275163,0.1925,-0.079,0.20807991250000002,3.3500467623,0,3.3500467623
2021-02-13 08:30:00,2.5994581731,-0.077,2.6005983531,0.1895,-0.077,0.2045464495,2.4099581731,0,2.4099581731,3.4830588697,-0.077,3.4839098854,0.1895,-0.077,0.2045464495,3.2935588697,0,3.2935588697
2021-02-13 09:00:00,2.5560692190000003,-0.077,2.5572287447,0.192,-0.077,0.2068646901,2.364069219,0,2.364069219,3.8587979786,-0.077,3.8595661465,0.192,-0.077,0.2068646901,3.6667979786,0,3.6667979786
2021-02-13 09:30:00,2.5804904023,-0.0755,2.5815946557,0.1985,-0.0755,0.2123734918,2.3819904023,0,2.3819904023,3.9561828414,-0.0755,3.9569031988,0.1985,-0.0755,0.2123734918,3.7576828414,0,3.7576828414
2021-02-13 10:00:00,2.5417274629,-0.0815,2.5430337681,0.2225,-0.0815,0.2369567471,2.3192274629,0,2.3192274629,3.9076944366,-0.0815,3.9085442379,0.2225,-0.0815,0.2369567471,3.6851944366,0,3.6851944366
2021-02-13 10:30:00,2.6267659923,-0.069,2.6276720835000003,0.196,-0.069,0.2077907601,2.4307659923,0,2.4307659923,3.9427527348,-0.069,3.9433564545,0.196,-0.069,0.2077907601,3.7467527348000003,0,3.7467527348000003
2021-02-13 11:00:00,2.6044747952,-0.0635,2.6052487806,0.1825,-0.0635,0.1932317262,2.4219747952,0,2.4219747952,3.9080082656,-0.0635,3.9085241272999998,0.1825,-0.0635,0.1932317262,3.7255082656000003,0,3.7255082656000003
2021-02-13 11:30:00,2.6151480443,-0.07150000000000001,2.616125292,0.1945,-0.07150000000000001,0.2072257223,2.4206480443,0,2.4206480443,3.9402555931,-0.07150000000000001,3.9409042603,0.1945,-0.07150000000000001,0.2072257223,3.7457555931,0,3.7457555931
2021-02-13 12:00:00,2.5097059966,-0.079,2.5109490615,0.21450000000000002,-0.079,0.2285853232,2.2952059966,0,2.2952059966,3.8662804053,-0.079,3.8670874275,0.21450000000000002,-0.079,0.2285853232,3.6517804053000003,0,3.6517804053000003
2021-02-13 12:30:00,2.5407244164,-0.067,2.5416076723,0.1885,-0.067,0.2000531179,2.3522244164,0,2.3522244164,3.8403787857,-0.067,3.8409631888,0.1885,-0.067,0.2000531179,3.6518787857,0,3.6518787857
2021-02-13 13:00:00,2.518662819,-0.0655,2.519514367,0.21,-0.0655,0.21997783980000002,2.3086628190000003,0,2.3086628190000003,3.8590661084,-0.0655,3.8596219348,0.21,-0.0655,0.21997783980000002,3.6490661084,0,3.6490661084
2021-02-13 13:30:00,2.3052944469,-0.0645,2.3061965954,0.258,-0.0645,0.26594031290000003,2.0472944469,0,2.0472944469,3.7069894718,-0.0645,3.7075505653,0.258,-0.0645,0.26594031290000003,3.4489894718,0,3.4489894718
2021-02-13 14:00:00,2.2963738029,-0.065,2.2972935474,0.2165,-0.065,0.2260470084,2.0798738029,0,2.0798738029,3.6805591799,-0.065,3.6811330968,0.2165,-0.065,0.2260470084,3.4640591799,0,3.4640591799
2021-02-13 14:30:00,2.2219067455,-0.067,2.2229166843,0.214,-0.067,0.2242431716,2.0079067455,0,2.0079067455,3.6297141778,-0.067,3.6303324933,0.214,-0.067,0.2242431716,3.4157141778,0,3.4157141778
2021-02-13 15:00:00,2.3396871104,-0.07200000000000001,2.3407946887,0.2155,-0.07200000000000001,0.2272097049,2.1241871104,0,2.1241871104,3.7491133174,-0.07200000000000001,3.7498046171,0.2155,-0.07200000000000001,0.2272097049,3.5336133174,0,3.5336133174
2021-02-13 15:30:00,2.389907535,-0.076,2.3911156446,0.218,-0.076,0.2308679276,2.171907535,0,2.171907535,3.7707271909,-0.076,3.7714930131,0.218,-0.076,0.2308679276,3.5527271908999998,0,3.5527271908999998
2021-02-13 16:00:00,2.479835392,-0.074,2.4809392519,0.20850000000000002,-0.074,0.221242514,2.271335392,0,2.271335392,3.8541025264,-0.074,3.8548128728,0.20850000000000002,-0.074,0.221242514,3.6456025264000003,0,3.6456025264000003
2021-02-13 16:30:00,2.4273419128000002,-0.074,2.4284696337,0.211,-0.074,0.2236000894,2.2163419128,0,2.2163419128,3.7879786734,-0.074,3.7887014174,0.211,-0.074,0.2236000894,3.5769786734,0,3.5769786734
2021-02-13 17:00:00,2.4706813331,-0.074,2.471789281,0.21450000000000002,-0.074,0.2269058175,2.2561813331,0,2.2561813331,3.8147385569,-0.074,3.8154562319,0.21450000000000002,-0.074,0.2269058175,3.6002385569,0,3.6002385569
2021-02-13 17:30:00,2.6937203299,-0.07350000000000001,2.6947228922,0.214,-0.07350000000000001,0.226270303,2.4797203299,0,2.4797203299,3.9945317092,-0.07350000000000001,3.9952078577,0.214,-0.07350000000000001,0.226270303,3.7805317092,0,3.7805317092
2021-02-13 18:00:00,2.8398507733000002,-0.0755,2.8408542139,0.217,-0.0755,0.22975911300000001,2.6228507733,0,2.6228507733,4.4731996264,-0.0755,4.4738367368,0.217,-0.0755,0.22975911300000001,4.2561996264,0,4.2561996264
2021-02-13 18:30:00,2.8081058322,-0.0805,2.8092594424,0.216,-0.0805,0.2305130148,2.5921058322,0,2.5921058322,4.5748807944,-0.0805,4.5755889821,0.216,-0.0805,0.2305130148,4.3588807944,0,4.3588807944
2021-02-13 19:00:00,2.658940482,-0.08,2.6601436966,0.197,-0.08,0.2126240814,2.461940482,0,2.461940482,4.5282145736,-0.08,4.5289211988,0.197,-0.08,0.2126240814,4.3312145736,0,4.3312145736
2021-02-13 19:30:00,2.6120288727,-0.076,2.6131342927,0.17750000000000002,-0.076,0.1930861207,2.4345288727,0,2.4345288727,4.4758781812,-0.076,4.4765233712,0.17750000000000002,-0.076,0.1930861207,4.2983781812,0,4.2983781812
2021-02-13 20:00:00,2.4859244869,-0.0745,2.4870405716,0.17350000000000002,-0.0745,0.18881869610000002,2.3124244869,0,2.3124244869,3.9299695398,-0.0745,3.9306756205,0.17350000000000002,-0.0745,0.18881869610000002,3.7564695398,0,3.7564695398
2021-02-13 20:30:00,2.5947161982,-0.07200000000000001,2.5957149591,0.169,-0.07200000000000001,0.1836981219,2.4257161982,0,2.4257161982,3.9775917982999998,-0.07200000000000001,3.9782433955,0.169,-0.07200000000000001,0.1836981219,3.8085917983,0,3.8085917983
2021-02-13 21:00:00,2.4649474445,-0.0675,2.4658714797,0.1695,-0.0675,0.1824458824,2.2954474445,0,2.2954474445,3.9410475617,-0.0675,3.9416255699000002,0.1695,-0.0675,0.1824458824,3.7715475617000003,0,3.7715475617000003
2021-02-13 21:30:00,2.4714557209,-0.07100000000000001,2.4724753548000002,0.1885,-0.07100000000000001,0.20142802680000002,2.2829557209,0,2.2829557209,3.9357489673,-0.07100000000000001,3.936389327,0.1885,-0.07100000000000001,0.20142802680000002,3.7472489673,0,3.7472489673
2021-02-13 22:00:00,2.4780319863,-0.084,2.479455288,0.2205,-0.084,0.2359581531,2.2575319863,0,2.2575319863,3.7522054634,-0.084,3.7531455927,0.2205,-0.084,0.2359581531,3.5317054634,0,3.5317054634
2021-02-13 22:30:00,2.4189657638,-0.084,2.4204237989,0.2225,-0.084,0.23782819430000002,2.1964657638,0,2.1964657638,3.1524238093,-0.084,3.1535427496,0.2225,-0.084,0.23782819430000002,2.9299238093,0,2.9299238093
2021-02-13 23:00:00,2.4641095906,-0.083,2.4655070623,0.2245,-0.083,0.2393517286,2.2396095906,0,2.2396095906,2.9210687609,-0.083,2.9222477147,0.2245,-0.083,0.2393517286,2.6965687609,0,2.6965687609
2021-02-13 23:30:00,2.3613650772,-0.084,2.3628586559,0.234,-0.084,0.24862019230000001,2.1273650772,0,2.1273650772,2.8206585324,-0.084,2.8219090270000002,0.234,-0.084,0.24862019230000001,2.5866585324,0,2.5866585324
2021-02-14 00:00:00,2.5093566925,-0.0845,2.5107790145999997,0.23,-0.0845,0.2450311205,2.2793566925,0,2.2793566925,2.961725755,-0.0845,2.9629309302999998,0.23,-0.0845,0.2450311205,2.7317257550000003,0,2.7317257550000003
2021-02-14 00:30:00,2.4757323771,-0.07350000000000001,2.4768231776,0.202,-0.07350000000000001,0.21495639090000002,2.2737323771,0,2.2737323771,2.9356090138,-0.07350000000000001,2.9365289939,0.202,-0.07350000000000001,0.21495639090000002,2.7336090137999998,0,2.7336090137999998
2021-02-14 01:00:00,2.4656747008,-0.07,2.4666681435,0.194,-0.07,0.2062425756,2.2716747008000002,0,2.2716747008000002,3.381063899,-0.07,3.3817884453,0.194,-0.07,0.2062425756,3.187063899,0,3.187063899
2021-02-14 01:30:00,2.5015662492,-0.059500000000000004,2.5022737558,0.176,-0.059500000000000004,0.18578549460000002,2.3255662492,0,2.3255662492,3.4626443496,-0.059500000000000004,3.463155518,0.176,-0.059500000000000004,0.18578549460000002,3.2866443496,0,3.2866443496
2021-02-14 02:00:00,2.6222486259,-0.068,2.6231301638,0.186,-0.068,0.1980403999,2.4362486259000002,0,2.4362486259000002,3.5614753466,-0.068,3.5621244566,0.186,-0.068,0.1980403999,3.3754753466,0,3.3754753466
2021-02-14 02:30:00,2.5686638676999998,-0.07,2.569617494,0.1875,-0.07,0.2001405756,2.3811638676999998,0,2.3811638676999998,3.5290160656,-0.07,3.5297102419,0.1875,-0.07,0.2001405756,3.3415160656,0,3.3415160656
2021-02-14 03:00:00,2.5807998712,-0.069,2.5817220948,0.187,-0.069,0.1993238571,2.3937998712,0,2.3937998712,3.5225169345,-0.069,3.5231926648,0.187,-0.069,0.1993238571,3.3355169345,0,3.3355169345
2021-02-14 03:30:00,2.5399173266,-0.07150000000000001,2.5409235085,0.194,-0.07150000000000001,0.2067564993,2.3459173266,0,2.3459173266,3.4860571816,-0.07150000000000001,3.4867903469,0.194,-0.07150000000000001,0.2067564993,3.2920571816,0,3.2920571816
2021-02-14 04:00:00,2.5204876132000003,-0.07200000000000001,2.5215157759,0.193,-0.07200000000000001,0.20599271830000002,2.3274876132,0,2.3274876132,3.4699961338,-0.07200000000000001,3.4707430283000003,0.193,-0.07200000000000001,0.20599271830000002,3.2769961338,0,3.2769961338
2021-02-14 04:30:00,2.5461039958000002,-0.07200000000000001,2.5471218183,0.1945,-0.07200000000000001,0.2073987705,2.3516039958,0,2.3516039958,3.4907728201,-0.07200000000000001,3.4915152701,0.1945,-0.07200000000000001,0.2073987705,3.2962728201,0,3.2962728201
2021-02-14 05:00:00,2.4845655376,-0.0785,2.4858053344,0.21150000000000002,-0.0785,0.22559809400000003,2.2730655376,0,2.2730655376,3.4544454006,-0.0785,3.4553372159,0.21150000000000002,-0.0785,0.22559809400000003,3.2429454006,0,3.2429454006
2021-02-14 05:30:00,2.5838654831,-0.0805,2.5851191626,0.21250000000000002,-0.0805,0.22723666080000002,2.3713654831,0,2.3713654831,3.5155569167,-0.0805,3.5164784493,0.21250000000000002,-0.0805,0.22723666080000002,3.3030569167,0,3.3030569167
2021-02-14 06:00:00,2.5555425529,-0.08,2.5567944266,0.20750000000000002,-0.08,0.22238761210000002,2.3480425529,0,2.3480425529,3.4957582746,-0.08,3.4966735499,0.20750000000000002,-0.08,0.22238761210000002,3.2882582746,0,3.2882582746
2021-02-14 06:30:00,2.6329961865,-0.0815,2.6342572327,0.212,-0.0815,0.2271260663,2.4209961865,0,2.4209961865,3.5382712473,-0.0815,3.5392097521,0.212,-0.0815,0.2271260663,3.3262712473000002,0,3.3262712473000002
2021-02-14 07:00:00,2.5233499638,-0.082,2.524681968,0.20750000000000002,-0.082,0.22311488070000002,2.3158499638,0,2.3158499638,3.444827667,-0.082,3.4458034847,0.20750000000000002,-0.082,0.22311488070000002,3.237327667,0,3.237327667
2021-02-14 07:30:00,2.6313546733,-0.08600000000000001,2.632759658,0.2005,-0.08600000000000001,0.2181656481,2.4308546733,0,2.4308546733,3.5327807707,-0.08600000000000001,3.5338273832000002,0.2005,-0.08600000000000001,0.2181656481,3.3322807707,0,3.3322807707
2021-02-14 08:00:00,2.6888518338000003,-0.08850000000000001,2.6903078698,0.20450000000000002,-0.08850000000000001,0.2228284093,2.4843518338,0,2.4843518338,3.6445728743,-0.08850000000000001,3.6456472246000002,0.20450000000000002,-0.08850000000000001,0.2228284093,3.4400728743,0,3.4400728743
2021-02-14 08:30:00,2.5241258767,-0.08650000000000001,2.5256075886,0.202,-0.08650000000000001,0.2197413252,2.3221258767,0,2.3221258767,3.9760749702,-0.08650000000000001,3.9770157680000002,0.202,-0.08650000000000001,0.2197413252,3.7740749702,0,3.7740749702
2021-02-14 09:00:00,2.4999572779,-0.09050000000000001,2.5015948195,0.213,-0.09050000000000001,0.2314287147,2.2869572779,0,2.2869572779,3.9727138442000003,-0.09050000000000001,3.9737445234,0.213,-0.09050000000000001,0.2314287147,3.7597138442,0,3.7597138442
2021-02-14 09:30:00,2.6763424544000003,-0.093,2.6779577916,0.2285,-0.093,0.2467007296,2.4478424544,0,2.4478424544,4.0721699841,-0.093,4.0732318102,0.2285,-0.093,0.2467007296,3.8436699841,0,3.8436699841
2021-02-14 10:00:00,2.4780667640000003,-0.0915,2.4797554591,0.23500000000000001,-0.0915,0.252184952,2.243066764,0,2.243066764,3.9249845963,-0.0915,3.9260509842999998,0.23500000000000001,-0.0915,0.252184952,3.6899845963,0,3.6899845963
2021-02-14 10:30:00,2.2465212631,-0.075,2.2477728501,0.20800000000000002,-0.075,0.2211085706,2.0385212631,0,2.0385212631,3.7392937549000003,-0.075,3.7400458267000003,0.20800000000000002,-0.075,0.2211085706,3.5312937549,0,3.5312937549
2021-02-14 11:00:00,2.4456746277,-0.07,2.4466761912,0.203,-0.07,0.2147300631,2.2426746277,0,2.2426746277,3.8374384198,-0.07,3.8380768134,0.203,-0.07,0.2147300631,3.6344384198,0,3.6344384198
2021-02-14 11:30:00,2.4119377851,-0.07150000000000001,2.4129973331,0.2025,-0.07150000000000001,0.2147521828,2.2094377851,0,2.2094377851,3.7581734093,-0.07150000000000001,3.7588534986,0.2025,-0.07150000000000001,0.2147521828,3.5556734092999998,0,3.5556734092999998
2021-02-14 12:00:00,2.1999017684,-0.0675,2.2009370824,0.1975,-0.0675,0.2087163146,2.0024017684,0,2.0024017684,3.6008520115,-0.0675,3.6014846187,0.1975,-0.0675,0.2087163146,3.4033520115,0,3.4033520115
2021-02-14 12:30:00,2.2422432587,-0.0575,2.2429804014,0.182,-0.0575,0.19086710040000002,2.0602432587,0,2.0602432587,3.6424057651,-0.0575,3.6428595920999998,0.182,-0.0575,0.19086710040000002,3.4604057651,0,3.4604057651
2021-02-14 13:00:00,2.1318263248,-0.065,2.132817029,0.195,-0.065,0.2055480479,1.9368263248000002,0,1.9368263248000002,3.56352913,-0.065,3.5641218919,0.195,-0.065,0.2055480479,3.3685291299999998,0,3.3685291299999998
2021-02-14 13:30:00,2.0844841417,-0.07250000000000001,2.0857445642,0.20550000000000002,-0.07250000000000001,0.2179139739,1.8789841417000002,0,1.8789841417000002,3.5405018226,-0.07250000000000001,3.5412440477000002,0.20550000000000002,-0.07250000000000001,0.2179139739,3.3350018225999998,0,3.3350018225999998
2021-02-14 14:00:00,2.1437766983,-0.0695,2.1449029773,0.2,-0.0695,0.21173155170000002,1.9437766983,0,1.9437766983,3.5620145405,-0.0695,3.5626924982,0.2,-0.0695,0.21173155170000002,3.3620145405,0,3.3620145405
2021-02-14 14:30:00,2.1804982969,-0.07,2.181621604,0.1995,-0.07,0.21142433630000002,1.9809982969000002,0,1.9809982969000002,3.1923268717,-0.07,3.1930942447,0.1995,-0.07,0.21142433630000002,2.9928268717,0,2.9928268717
2021-02-14 15:00:00,2.2796395847,-0.0695,2.2806987715,0.1965,-0.0695,0.20842864490000002,2.0831395847,0,2.0831395847,3.2646620751,-0.0695,3.2654017693,0.1965,-0.0695,0.20842864490000002,3.0681620751,0,3.0681620751
2021-02-14 15:30:00,2.3533071369,-0.076,2.3545340262,0.219,-0.076,0.2318124242,2.1343071369,0,2.1343071369,3.3440518035,-0.076,3.344915315,0.219,-0.076,0.2318124242,3.1250518035,0,3.1250518035
2021-02-14 16:00:00,2.4896130856,-0.078,2.4908346625,0.2235,-0.078,0.23671977100000002,2.2661130856,0,2.2661130856,3.4465320125,-0.078,3.4474145258,0.2235,-0.078,0.23671977100000002,3.2230320125,0,3.2230320125
2021-02-14 16:30:00,2.5506632431,-0.0765,2.5518101869,0.223,-0.0765,0.2357567602,2.3276632431,0,2.3276632431,3.5070916532,-0.0765,3.5079258991,0.223,-0.0765,0.2357567602,3.2840916532,0,3.2840916532
2021-02-14 17:00:00,2.6637159286000003,-0.07350000000000001,2.6647297796,0.217,-0.07350000000000001,0.2291096899,2.4467159286,0,2.4467159286,3.577836746,-0.07350000000000001,3.5785916266999998,0.217,-0.07350000000000001,0.2291096899,3.360836746,0,3.360836746
2021-02-14 17:30:00,2.5538720733,-0.07,2.5548312208,0.2005,-0.07,0.21236819440000002,2.3533720733,0,2.3533720733,3.9465871076,-0.07,3.9472078484,0.2005,-0.07,0.21236819440000002,3.7460871076,0,3.7460871076
2021-02-14 18:00:00,2.6252273611,-0.07350000000000001,2.6262560704,0.18050000000000002,-0.07350000000000001,0.1948909952,2.4447273611,0,2.4447273611,3.9934061637,-0.07350000000000001,3.9940825027,0.18050000000000002,-0.07350000000000001,0.1948909952,3.8129061637,0,3.8129061637
2021-02-14 18:30:00,2.5909748336,-0.0695,2.5919067959,0.1585,-0.0695,0.1730679057,2.4324748336,0,2.4324748336,3.9780825267,-0.0695,3.9786895882,0.1585,-0.0695,0.1730679057,3.8195825267,0,3.8195825267
2021-02-14 19:00:00,2.5682332032,-0.0585,2.5688993823,0.116,-0.0585,0.1299163192,2.4522332032,0,2.4522332032,3.926899756,-0.0585,3.9273354764,0.116,-0.0585,0.1299163192,3.810899756,0,3.810899756
2021-02-14 19:30:00,2.6019962372,-0.052500000000000005,2.6025258248,0.10400000000000001,-0.052500000000000005,0.1165,2.4979962372,0,2.4979962372,3.7419075443,-0.052500000000000005,3.742275821,0.10400000000000001,-0.052500000000000005,0.1165,3.6379075443,0,3.6379075443
2021-02-14 20:00:00,2.5326192792,-0.030500000000000003,2.5328029263,0.084,-0.030500000000000003,0.0893658212,2.4486192792,0,2.4486192792,3.439245686,-0.030500000000000003,3.4393809237,0.084,-0.030500000000000003,0.0893658212,3.355245686,0,3.355245686
2021-02-14 20:30:00,2.4724647587,-0.024,2.4725812389,0.07050000000000001,-0.024,0.0744731495,2.4019647587,0,2.4019647587,3.3403199009,-0.024,3.3404061191,0.07050000000000001,-0.024,0.0744731495,3.2698199009,0,3.2698199009
2021-02-14 21:00:00,2.4548757331,-0.0115,2.4549026692,0.057,-0.0115,0.0581485167,2.3978757331000002,0,2.3978757331000002,3.3111024059,-0.0115,3.3111223765,0.057,-0.0115,0.0581485167,3.2541024059,0,3.2541024059
2021-02-14 21:30:00,2.2949892037,0.003,2.2949911645,0.035500000000000004,0.003,0.0356265351,2.2594892037,0,2.2594892037,3.1678892904,0.003,3.1678907109,0.035500000000000004,0.003,0.0356265351,3.1323892904,0,3.1323892904
2021-02-14 22:00:00,2.4993938523,-0.012,2.4994226592,0.05,-0.012,0.0514198405,2.4493938523,0,2.4493938523,3.3206531906,-0.012,3.320674873,0.05,-0.012,0.0514198405,3.2706531906,0,3.2706531906
2021-02-14 22:30:00,2.2809539709,-0.0145,2.2810000586,0.052500000000000005,-0.0145,0.054465585500000004,2.2284539709,0,2.2284539709,2.9560988887,-0.0145,2.9561344505,0.052500000000000005,-0.0145,0.054465585500000004,2.9035988887,0,2.9035988887
2021-02-14 23:00:00,2.1648481967,-0.0125,2.1648842844,0.052500000000000005,-0.0125,0.053967582900000005,2.1123481967,0,2.1123481967,2.6167243175,-0.0125,2.6167541734,0.052500000000000005,-0.0125,0.053967582900000005,2.5642243175,0,2.5642243175
2021-02-14 23:30:00,2.10729167,-0.0145,2.1073415557,0.048,-0.0145,0.0501422975,2.05929167,0,2.05929167,2.5688406017,-0.0145,2.5688815245,0.048,-0.0145,0.0501422975,2.5208406017,0,2.5208406017
