Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-15 00:00:00,2.3190620276000002,-0.014,2.3191042857,0.0405,-0.014,0.0428514877,2.2785620276,0,2.2785620276,2.3097169207,-0.014,2.3097593497,0.0405,-0.014,0.0428514877,2.2692169207,0,2.2692169207
2021-02-15 00:30:00,2.5194142232,0.0,2.5194142232,0.018500000000000003,0.0,0.018500000000000003,2.5009142232,0,2.5009142232,2.5090342159,0.0,2.5090342159,0.018500000000000003,0.0,0.018500000000000003,2.4905342159,0,2.4905342159
2021-02-15 01:00:00,2.3467559528,0.003,2.3467578703,0.022500000000000003,0.003,0.022699118900000002,2.3242559528,0,2.3242559528,3.2224278403,0.003,3.2224292368,0.022500000000000003,0.003,0.022699118900000002,3.1999278403,0,3.1999278403
2021-02-15 01:30:00,2.4272666149,0.004,2.4272699107,0.0315,0.004,0.0317529526,2.3957666149,0,2.3957666149,3.3532161268,0.004,3.3532185126,0.0315,0.004,0.0317529526,3.3217161268,0,3.3217161268
2021-02-15 02:00:00,2.4325275066,-0.006500000000000001,2.432536191,0.04,-0.006500000000000001,0.0405246838,2.3925275066,0,2.3925275066,3.3766923041,-0.006500000000000001,3.3766985603,0.04,-0.006500000000000001,0.0405246838,3.3366923041,0,3.3366923041
2021-02-15 02:30:00,2.4591778796,-0.003,2.4591797095,0.04,-0.003,0.040112342200000005,2.4191778796,0,2.4191778796,3.3707018332,-0.003,3.3707031683,0.04,-0.003,0.040112342200000005,3.3307018332,0,3.3307018332
2021-02-15 03:00:00,2.4410702031,-0.012,2.4410996982,0.051500000000000004,-0.012,0.052879580200000005,2.3895702031,0,2.3895702031,3.350422165,-0.012,3.3504436548,0.051500000000000004,-0.012,0.052879580200000005,3.298922165,0,3.298922165
2021-02-15 03:30:00,2.4450257351999998,-0.017,2.4450848341,0.061,-0.017,0.0633245608,2.3840257352,0,2.3840257352,3.3530571816,-0.017,3.3531002764,0.061,-0.017,0.0633245608,3.2920571816,0,3.2920571816
2021-02-15 04:00:00,2.5115932966,-0.009000000000000001,2.5116094218000002,0.059000000000000004,-0.009000000000000001,0.0596824932,2.4525932966,0,2.4525932966,3.4299041181,-0.009000000000000001,3.429915926,0.059000000000000004,-0.009000000000000001,0.0596824932,3.3709041181,0,3.3709041181
2021-02-15 04:30:00,2.5536271943,-0.02,2.553705513,0.0855,-0.02,0.0878080292,2.4681271943,0,2.4681271943,3.4533835947,-0.02,3.4534415084,0.0855,-0.02,0.0878080292,3.3678835947,0,3.3678835947
2021-02-15 05:00:00,2.5212486259,-0.0205,2.5213319662,0.085,-0.0205,0.0874371203,2.4362486259000002,0,2.4362486259000002,3.4124306821,-0.0205,3.4124922579,0.085,-0.0205,0.0874371203,3.3274306821,0,3.3274306821
2021-02-15 05:30:00,2.4704796084,-0.0095,2.4704978741,0.063,-0.0095,0.0637122437,2.4074796084,0,2.4074796084,3.3541194493,-0.0095,3.3541329029,0.063,-0.0095,0.0637122437,3.2911194493,0,3.2911194493
2021-02-15 06:00:00,2.5566105873,0.0045000000000000005,2.5566145476,0.04,0.0045000000000000005,0.040252329100000005,2.5166105872999998,0,2.5166105872999998,3.4159152875,0.0045000000000000005,3.4159182516,0.04,0.0045000000000000005,0.040252329100000005,3.3759152875,0,3.3759152875
2021-02-15 06:30:00,2.5565498830999998,-0.011,2.5565735477000002,0.049,-0.011,0.0502195181,2.5075498831000003,0,2.5075498831000003,3.412782618,-0.011,3.4128003454,0.049,-0.011,0.0502195181,3.363782618,0,3.363782618
2021-02-15 07:00:00,2.5821082036,-0.0105,2.5821295523,0.061,-0.0105,0.061897092,2.5211082036,0,2.5211082036,3.4485525905,-0.0105,3.4485685754,0.061,-0.0105,0.061897092,3.3875525905,0,3.3875525905
2021-02-15 07:30:00,2.5459667202,-0.021500000000000002,2.5460574994,0.079,-0.021500000000000002,0.08187337780000001,2.4669667202,0,2.4669667202,3.7211370392000003,-0.021500000000000002,3.7211991501,0.079,-0.021500000000000002,0.08187337780000001,3.6421370392,0,3.6421370392
2021-02-15 08:00:00,2.5446497063,-0.0235,2.5447582159,0.0665,-0.0235,0.0705301354,2.4781497063,0,2.4781497063,3.8601675825,-0.0235,3.8602391138,0.0665,-0.0235,0.0705301354,3.7936675825,0,3.7936675825
2021-02-15 08:30:00,2.544230123,-0.037,2.5444991489,0.0795,-0.037,0.0876883687,2.464730123,0,2.464730123,3.8707920748999998,-0.037,3.870968908,0.0795,-0.037,0.0876883687,3.7912920749,0,3.7912920749
2021-02-15 09:00:00,2.49196797,-0.052500000000000005,2.4925209354,0.105,-0.052500000000000005,0.1173935688,2.38696797,0,2.38696797,3.8867476089,-0.052500000000000005,3.887102163,0.105,-0.052500000000000005,0.1173935688,3.7817476089,0,3.7817476089
2021-02-15 09:30:00,2.2948926366,-0.052000000000000005,2.2954816953,0.117,-0.052000000000000005,0.1280351514,2.1778926366,0,2.1778926366,3.7632695392,-0.052000000000000005,3.7636287841,0.117,-0.052000000000000005,0.1280351514,3.6462695392,0,3.6462695392
2021-02-15 10:00:00,2.2364630692,-0.0545,2.2371270214,0.1115,-0.0545,0.12410680880000001,2.1249630692,0,2.1249630692,3.4016101833,-0.0545,3.4020467500000002,0.1115,-0.0545,0.12410680880000001,3.2901101833,0,3.2901101833
2021-02-15 10:30:00,2.3806744508,-0.063,2.3815078922,0.13,-0.063,0.1444610674,2.2506744508,0,2.2506744508,3.3862581163,-0.063,3.3868441107000002,0.13,-0.063,0.1444610674,3.2562581163,0,3.2562581163
2021-02-15 11:00:00,2.5352800266,-0.054,2.5358550458,0.1145,-0.054,0.1265948261,2.4207800266,0,2.4207800266,3.5052591361000003,-0.054,3.5056750579,0.1145,-0.054,0.1265948261,3.3907591361,0,3.3907591361
2021-02-15 11:30:00,2.3846146931,-0.057,2.3852958380000002,0.13,-0.057,0.1419471733,2.2546146931,0,2.2546146931,3.3891968869,-0.057,3.3896761701,0.13,-0.057,0.1419471733,3.2591968869,0,3.2591968869
2021-02-15 12:00:00,2.3525681206,-0.057,2.3532585411999998,0.14,-0.057,0.15115885680000002,2.2125681206,0,2.2125681206,3.3858446804,-0.057,3.3863244381,0.14,-0.057,0.15115885680000002,3.2458446804,0,3.2458446804
2021-02-15 12:30:00,2.3129637424,-0.053500000000000006,2.3135824004,0.146,-0.053500000000000006,0.155493569,2.1669637424,0,2.1669637424,3.379244184,-0.053500000000000006,3.379667662,0.146,-0.053500000000000006,0.155493569,3.233244184,0,3.233244184
2021-02-15 13:00:00,2.4149440852,-0.051500000000000004,2.4154931556,0.1585,-0.051500000000000004,0.166656833,2.2564440852,0,2.2564440852,3.4616594541,-0.051500000000000004,3.4620425223,0.1585,-0.051500000000000004,0.166656833,3.3031594541000002,0,3.3031594541000002
2021-02-15 13:30:00,2.557505108,-0.052500000000000005,2.5580439065,0.1395,-0.052500000000000005,0.1490520043,2.418005108,0,2.418005108,3.5583682423000003,-0.052500000000000005,3.5587555125,0.1395,-0.052500000000000005,0.1490520043,3.4188682423,0,3.4188682423
2021-02-15 14:00:00,2.4753815967,-0.046,2.4758089687,0.116,-0.046,0.1247878199,2.3593815967,0,2.3593815967,3.5107603467,-0.046,3.5110616930000003,0.116,-0.046,0.1247878199,3.3947603467,0,3.3947603467
2021-02-15 14:30:00,2.4951134715,-0.054,2.4956977453,0.128,-0.054,0.1389244399,2.3671134715,0,2.3671134715,3.5197238884,-0.054,3.5201381011,0.128,-0.054,0.1389244399,3.3917238884,0,3.3917238884
2021-02-15 15:00:00,2.4801291939,-0.055,2.4807389662,0.12150000000000001,-0.055,0.13336884940000002,2.3586291939,0,2.3586291939,3.5153056403000003,-0.055,3.5157358753,0.12150000000000001,-0.055,0.13336884940000002,3.3938056403,0,3.3938056403
2021-02-15 15:30:00,2.4172445708,-0.0385,2.4175511505,0.10650000000000001,-0.0385,0.113245309,2.3107445708,0,2.3107445708,3.4562696342,-0.0385,3.4564840567,0.10650000000000001,-0.0385,0.113245309,3.3497696342,0,3.3497696342
2021-02-15 16:00:00,2.3205467723,-0.043000000000000003,2.3209451356,0.10650000000000001,-0.043000000000000003,0.1148531671,2.2140467723,0,2.2140467723,3.3697105682,-0.043000000000000003,3.369984913,0.10650000000000001,-0.043000000000000003,0.1148531671,3.2632105682,0,3.2632105682
2021-02-15 16:30:00,2.4731297135,-0.0455,2.4735482267,0.1145,-0.0455,0.12320917170000001,2.3586297135,0,2.3586297135,3.4899753466,-0.0455,3.4902719335,0.1145,-0.0455,0.12320917170000001,3.3754753466,0,3.3754753466
2021-02-15 17:00:00,2.5464221868,-0.055,2.5470160881,0.13,-0.055,0.14115594210000001,2.4164221868,0,2.4164221868,3.5316000421,-0.055,3.5320282923,0.13,-0.055,0.14115594210000001,3.4016000421,0,3.4016000421
2021-02-15 17:30:00,2.7005926798,-0.056,2.7011732307000003,0.1325,-0.056,0.1438480101,2.5680926798,0,2.5680926798,3.7998731927,-0.056,3.8002858156,0.1325,-0.056,0.1438480101,3.6673731927,0,3.6673731927
2021-02-15 18:00:00,2.7257049402,-0.053500000000000006,2.7262299373000003,0.115,-0.053500000000000006,0.1268355234,2.6107049401999998,0,2.6107049401999998,4.1861355401,-0.053500000000000006,4.1864773988,0.115,-0.053500000000000006,0.1268355234,4.0711355401,0,4.0711355401
2021-02-15 18:30:00,2.7262177986,-0.0405,2.7265186108,0.111,-0.0405,0.11815773360000001,2.6152177986,0,2.6152177986,4.1658227392,-0.0405,4.1660196044,0.111,-0.0405,0.11815773360000001,4.0548227392,0,4.0548227392
2021-02-15 19:00:00,2.7271865514,-0.0635,2.7279257204,0.147,-0.0635,0.1601288544,2.5801865513999998,0,2.5801865513999998,4.1769439078,-0.0635,4.1774265594,0.147,-0.0635,0.1601288544,4.0299439078,0,4.0299439078
2021-02-15 19:30:00,2.6290188531,-0.07350000000000001,2.6300460794,0.158,-0.07350000000000001,0.1742591461,2.4710188531,0,2.4710188531,4.1185801227,-0.07350000000000001,4.1192359094,0.158,-0.07350000000000001,0.1742591461,3.9605801227,0,3.9605801227
2021-02-15 20:00:00,2.5532090696000003,-0.0675,2.5541011732000003,0.162,-0.0675,0.17550000000000002,2.3912090696,0,2.3912090696,4.0710161042,-0.0675,4.0715756619,0.162,-0.0675,0.17550000000000002,3.9090161042,0,3.9090161042
2021-02-15 20:30:00,2.4987482053,-0.07050000000000001,2.4997425555,0.182,-0.07050000000000001,0.1951774833,2.3167482053,0,2.3167482053,4.0247417781,-0.07050000000000001,4.0253591927,0.182,-0.07050000000000001,0.1951774833,3.8427417781,0,3.8427417781
2021-02-15 21:00:00,2.4258973769,-0.076,2.4270875722,0.199,-0.076,0.2130187785,2.2268973769000002,0,2.2268973769000002,3.9757871886,-0.076,3.9765135193,0.199,-0.076,0.2130187785,3.7767871886,0,3.7767871886
2021-02-15 21:30:00,2.4078465885,-0.073,2.4089529247,0.1895,-0.073,0.2030744937,2.2183465885,0,2.2183465885,3.6745116253,-0.073,3.6752366841,0.1895,-0.073,0.2030744937,3.4850116253,0,3.4850116253
2021-02-15 22:00:00,2.4085863904,-0.074,2.4097228887,0.189,-0.074,0.20297044120000002,2.2195863904,0,2.2195863904,3.4200647445,-0.074,3.4208652205,0.189,-0.074,0.20297044120000002,3.2310647445,0,3.2310647445
2021-02-15 22:30:00,2.3368184401,-0.0785,2.3381365811,0.20600000000000002,-0.0785,0.2204501077,2.1308184401,0,2.1308184401,3.3545455138999998,-0.0785,3.3554638807,0.20600000000000002,-0.0785,0.2204501077,3.1485455139,0,3.1485455139
2021-02-15 23:00:00,2.2486970232,-0.078,2.2500493999,0.21050000000000002,-0.078,0.2244866366,2.0381970232,0,2.0381970232,3.3053678737,-0.078,3.3062880668,0.21050000000000002,-0.078,0.2244866366,3.0948678737,0,3.0948678737
2021-02-15 23:30:00,2.2275104878,-0.076,2.2288066254,0.20350000000000001,-0.076,0.2172285663,2.0240104878,0,2.0240104878,3.1687093215,-0.076,3.1696206026000002,0.20350000000000001,-0.076,0.2172285663,2.9652093215,0,2.9652093215
2021-02-16 00:00:00,2.3436599547,-0.076,2.3448918916,0.20700000000000002,-0.076,0.2205107707,2.1366599547,0,2.1366599547,2.8361206240000003,-0.076,2.8371387336,0.20700000000000002,-0.076,0.2205107707,2.629120624,0,2.629120624
2021-02-16 00:30:00,2.4937487848,-0.0765,2.4949218929,0.21250000000000002,-0.0765,0.2258506143,2.2812487848,0,2.2812487848,2.9700641425,-0.0765,2.9710491852,0.21250000000000002,-0.0765,0.2258506143,2.7575641425,0,2.7575641425
2021-02-16 01:00:00,2.5759467621,-0.074,2.5770094531,0.21,-0.074,0.2226566864,2.3659467621,0,2.3659467621,3.0426398848,-0.074,3.0435396282,0.21,-0.074,0.2226566864,2.8326398848,0,2.8326398848
2021-02-16 01:30:00,2.4576289427,-0.07350000000000001,2.4587277747,0.21050000000000002,-0.07350000000000001,0.2229630014,2.2471289427,0,2.2471289427,3.3337206794,-0.07350000000000001,3.3345308243,0.21050000000000002,-0.07350000000000001,0.2229630014,3.1232206794,0,3.1232206794
2021-02-16 02:00:00,2.4035396802,-0.0755,2.4047251911,0.20950000000000002,-0.0755,0.2226892454,2.1940396802,0,2.1940396802,3.4389108092000003,-0.0755,3.4397394965,0.20950000000000002,-0.0755,0.2226892454,3.2294108092,0,3.2294108092
2021-02-16 02:30:00,2.3905752285,-0.069,2.3915708066,0.192,-0.069,0.2040220576,2.1985752285,0,2.1985752285,3.4156233346000002,-0.069,3.416320208,0.192,-0.069,0.2040220576,3.2236233346,0,3.2236233346
2021-02-16 03:00:00,2.3758473823,-0.07050000000000001,2.3768931474,0.1885,-0.07050000000000001,0.2012523292,2.1873473823,0,2.1873473823,3.4130657434,-0.07050000000000001,3.4137937868,0.1885,-0.07050000000000001,0.2012523292,3.2245657434,0,3.2245657434
2021-02-16 03:30:00,2.3066864588,-0.0675,2.3076738654,0.178,-0.0675,0.1903687212,2.1286864588,0,2.1286864588,3.3557451192,-0.0675,3.3564239236,0.178,-0.0675,0.1903687212,3.1777451192,0,3.1777451192
2021-02-16 04:00:00,2.3044580669,-0.0505,2.3050113302,0.131,-0.0505,0.1403967592,2.1734580669,0,2.1734580669,3.3386195316,-0.0505,3.3390014415,0.131,-0.0505,0.1403967592,3.2076195316,0,3.2076195316
2021-02-16 04:30:00,2.2445824028,-0.0425,2.2449847244,0.1095,-0.0425,0.1174585033,2.1350824028,0,2.1350824028,3.2752177584,-0.0425,3.2754934918,0.1095,-0.0425,0.1174585033,3.1657177584,0,3.1657177584
2021-02-16 05:00:00,2.2247211943,-0.044500000000000005,2.2251662056,0.113,-0.044500000000000005,0.1214464903,2.1117211943,0,2.1117211943,3.2671294725,-0.044500000000000005,3.267432515,0.113,-0.044500000000000005,0.1214464903,3.1541294725,0,3.1541294725
2021-02-16 05:30:00,2.2865064661,-0.031,2.2867166023,0.088,-0.031,0.0933005895,2.1985064661,0,2.1985064661,3.2935133578,-0.031,3.2936592474,0.088,-0.031,0.0933005895,3.2055133578,0,3.2055133578
2021-02-16 06:00:00,2.3044803037,-0.029,2.3046627671,0.088,-0.029,0.0926552751,2.2164803037,0,2.2164803037,3.2961207871,-0.029,3.2962483588,0.088,-0.029,0.0926552751,3.2081207871,0,3.2081207871
2021-02-16 06:30:00,2.3687282174,-0.030500000000000003,2.3689245699,0.089,-0.030500000000000003,0.0940810821,2.2797282174,0,2.2797282174,3.345778944,-0.030500000000000003,3.3459179595,0.089,-0.030500000000000003,0.0940810821,3.256778944,0,3.256778944
2021-02-16 07:00:00,2.4573993442,-0.033,2.4576209099,0.085,-0.033,0.0911811384,2.3723993442,0,2.3723993442,3.4073670315,-0.033,3.4075268286,0.085,-0.033,0.0911811384,3.3223670315,0,3.3223670315
2021-02-16 07:30:00,2.3974664335,-0.0165,2.3975232115000003,0.0585,-0.0165,0.060782398800000005,2.3389664335,0,2.3389664335,3.7915934357000003,-0.0165,3.7916293373,0.0585,-0.0165,0.060782398800000005,3.7330934357,0,3.7330934357
2021-02-16 08:00:00,2.4217511649,0.0005,2.4217512165,0.044500000000000005,0.0005,0.0445028089,2.3772511649,0,2.3772511649,3.8919068837,0.0005,3.8919069158,0.044500000000000005,0.0005,0.0445028089,3.8474068837,0,3.8474068837
2021-02-16 08:30:00,2.3846764002,-0.0005,2.3846764526,0.043000000000000003,-0.0005,0.0430029069,2.3416764002,0,2.3416764002,3.8888812934,-0.0005,3.8888813255,0.043000000000000003,-0.0005,0.0430029069,3.8458812934,0,3.8458812934
2021-02-16 09:00:00,2.4706397698,-0.0005,2.4706398204,0.0415,-0.0005,0.041503011900000004,2.4291397698,0,2.4291397698,3.9470372801,-0.0005,3.9470373118,0.0415,-0.0005,0.041503011900000004,3.9055372801,0,3.9055372801
2021-02-16 09:30:00,2.3315019208,-0.0105,2.3315255642,0.043000000000000003,-0.0105,0.044263416,2.2885019208,0,2.2885019208,3.8129956442,-0.0105,3.8130101013,0.043000000000000003,-0.0105,0.044263416,3.7699956441999998,0,3.7699956441999998
2021-02-16 10:00:00,2.1244520139,-0.021500000000000002,2.1245608039,0.0635,-0.021500000000000002,0.0670410322,2.0609520139,0,2.0609520139,3.6844379497,-0.021500000000000002,3.6845006793,0.0635,-0.021500000000000002,0.0670410322,3.6209379497,0,3.6209379497
2021-02-16 10:30:00,2.1492211652,-0.0245,2.1493608043,0.068,-0.0245,0.0722789734,2.0812211652,0,2.0812211652,3.7540110986,-0.0245,3.7540910455,0.068,-0.0245,0.0722789734,3.6860110986,0,3.6860110986
2021-02-16 11:00:00,2.07892502,-0.025500000000000002,2.079081405,0.074,-0.025500000000000002,0.0782703648,2.00492502,0,2.00492502,3.7138857195,-0.025500000000000002,3.7139732616,0.074,-0.025500000000000002,0.0782703648,3.6398857195,0,3.6398857195
2021-02-16 11:30:00,1.9826873487,-0.028,1.9828850503000002,0.091,-0.028,0.09521029360000001,1.8916873487,0,1.8916873487,3.6827868418,-0.028,3.6828932814,0.091,-0.028,0.09521029360000001,3.5917868418000003,0,3.5917868418000003
2021-02-16 12:00:00,2.1216658537,-0.035500000000000004,2.1219628284,0.0995,-0.035500000000000004,0.1056432677,2.0221658537,0,2.0221658537,3.7456796458,-0.035500000000000004,3.7458478691,0.0995,-0.035500000000000004,0.1056432677,3.6461796458,0,3.6461796458
2021-02-16 12:30:00,2.2429918119,-0.0345,2.2432571226,0.098,-0.0345,0.1038953801,2.1449918119,0,2.1449918119,3.838844363,-0.0345,3.8389993870000003,0.098,-0.0345,0.1038953801,3.740844363,0,3.740844363
2021-02-16 13:00:00,2.1242413253,-0.034,2.124513405,0.0965,-0.034,0.10231446620000001,2.0277413253,0,2.0277413253,3.7340200846,-0.034,3.7341748743,0.0965,-0.034,0.10231446620000001,3.6375200846,0,3.6375200846
2021-02-16 13:30:00,2.014025608,-0.036500000000000005,2.0143563239,0.1,-0.036500000000000005,0.10645304130000001,1.9140256080000002,0,1.9140256080000002,3.6521923336,-0.036500000000000005,3.6523747195,0.1,-0.036500000000000005,0.10645304130000001,3.5521923336,0,3.5521923336
2021-02-16 14:00:00,2.0954504146,-0.0485,2.0960116149,0.1335,-0.0485,0.14203696700000001,1.9619504146,0,1.9619504146,3.7733294279000003,-0.0485,3.7736411093,0.1335,-0.0485,0.14203696700000001,3.6398294279,0,3.6398294279
2021-02-16 14:30:00,2.2355334512000002,-0.0475,2.2360380277,0.148,-0.0475,0.15543567800000002,2.0875334512,0,2.0875334512,3.8199962095,-0.0475,3.820291519,0.148,-0.0475,0.15543567800000002,3.6719962095,0,3.6719962095
2021-02-16 15:00:00,2.1387691063,-0.0495,2.1393418474,0.1645,-0.0495,0.1717862043,1.9742691063,0,1.9742691063,3.7701188264,-0.0495,3.770443769,0.1645,-0.0495,0.1717862043,3.6056188263999998,0,3.6056188263999998
2021-02-16 15:30:00,2.4605081245,-0.035,2.4607570442,0.10400000000000001,-0.035,0.1097314905,2.3565081245,0,2.3565081245,3.8803136459000003,-0.035,3.8804714907,0.10400000000000001,-0.035,0.1097314905,3.7763136459,0,3.7763136459
2021-02-16 16:00:00,2.2598564807,-0.0235,2.2599786644,0.0835,-0.0235,0.0867438759,2.1763564807,0,2.1763564807,3.9086164291000003,-0.0235,3.9086870736,0.0835,-0.0235,0.0867438759,3.8251164291,0,3.8251164291
2021-02-16 16:30:00,2.1692618179,-0.022500000000000003,2.1693785019,0.07250000000000001,-0.022500000000000003,0.0759111323,2.0967618179,0,2.0967618179,3.7783945222,-0.022500000000000003,3.7784615144,0.07250000000000001,-0.022500000000000003,0.0759111323,3.7058945222,0,3.7058945222
2021-02-16 17:00:00,2.1912008881,-0.0245,2.1913378521,0.084,-0.0245,0.08750000000000001,2.1072008881,0,2.1072008881,3.772213228,-0.0245,3.7722927891999998,0.084,-0.0245,0.08750000000000001,3.688213228,0,3.688213228
2021-02-16 17:30:00,2.3222504419,-0.0155,2.3223021692,0.066,-0.0155,0.0677956488,2.2562504419,0,2.2562504419,3.8675695447000003,-0.0155,3.8676006042,0.066,-0.0155,0.0677956488,3.8015695447,0,3.8015695447
2021-02-16 18:00:00,2.5073738027,-0.013000000000000001,2.5074075031,0.0555,-0.013000000000000001,0.057002192900000005,2.4518738026999998,0,2.4518738026999998,3.7058563131,-0.013000000000000001,3.7058791148,0.0555,-0.013000000000000001,0.057002192900000005,3.6503563131,0,3.6503563131
2021-02-16 18:30:00,2.6046684182,-0.004,2.6046714896000003,0.046,-0.004,0.0461735855,2.5586684182,0,2.5586684182,3.5848309472,-0.004,3.5848331789,0.046,-0.004,0.0461735855,3.5388309472,0,3.5388309472
2021-02-16 19:00:00,2.4802623063,0.0025,2.4802635663,0.038,0.0025,0.038082148,2.4422623063,0,2.4422623063,3.4534569682000003,0.0025,3.4534578731,0.038,0.0025,0.038082148,3.4154569682,0,3.4154569682
2021-02-16 19:30:00,2.4210386432,-0.01,2.4210592954,0.046,-0.01,0.0470744092,2.3750386432,0,2.3750386432,3.4211202762,-0.01,3.4211348912,0.046,-0.01,0.0470744092,3.3751202762,0,3.3751202762
2021-02-16 20:00:00,2.3238842442,-0.0375,2.3241867891,0.07050000000000001,-0.0375,0.0798529899,2.2533842442,0,2.2533842442,3.3536140837,-0.0375,3.353823739,0.07050000000000001,-0.0375,0.0798529899,3.2831140837,0,3.2831140837
2021-02-16 20:30:00,2.4232428688,-0.042,2.4236068165,0.084,-0.042,0.0939148551,2.3392428688,0,2.3392428688,3.267356271,-0.042,3.2676262029,0.084,-0.042,0.0939148551,3.183356271,0,3.183356271
2021-02-16 21:00:00,2.58522547,-0.0325,2.5854297477,0.078,-0.0325,0.0845,2.50722547,0,2.50722547,3.0556177335,-0.0325,3.055790566,0.078,-0.0325,0.0845,2.9776177335,0,2.9776177335
2021-02-16 21:30:00,2.5145787566999998,-0.0335,2.5148018954999998,0.082,-0.0335,0.0885790607,2.4325787567,0,2.4325787567,3.0554109285,-0.0335,3.0555945726,0.082,-0.0335,0.0885790607,2.9734109285,0,2.9734109285
2021-02-16 22:00:00,2.2783388643,-0.0505,2.2788984687,0.11750000000000001,-0.0505,0.127892533,2.1608388643,0,2.1608388643,3.1841236676,-0.0505,3.1845241058,0.11750000000000001,-0.0505,0.127892533,3.0666236676,0,3.0666236676
2021-02-16 22:30:00,2.3615793686,-0.060500000000000005,2.3623541996,0.127,-0.060500000000000005,0.1406742691,2.2345793686,0,2.2345793686,2.836650421,-0.060500000000000005,2.8372955188,0.127,-0.060500000000000005,0.1406742691,2.709650421,0,2.709650421
2021-02-16 23:00:00,2.2445037039,-0.0655,2.2454592241,0.1585,-0.0655,0.1715007289,2.0860037039,0,2.0860037039,2.740611033,-0.0655,2.7413936391,0.1585,-0.0655,0.1715007289,2.582111033,0,2.582111033
2021-02-16 23:30:00,2.2016545458,-0.0675,2.2026890359,0.166,-0.0675,0.1791989118,2.0356545458,0,2.0356545458,2.7031265559,-0.0675,2.7039691986000003,0.166,-0.0675,0.1791989118,2.5371265559,0,2.5371265559
2021-02-17 00:00:00,2.3044483365,-0.0665,2.3054076398,0.1575,-0.0665,0.1709634464,2.1469483365,0,2.1469483365,2.7910146637,-0.0665,2.7918067811,0.1575,-0.0665,0.1709634464,2.6335146636999998,0,2.6335146636999998
2021-02-17 00:30:00,2.4206525014,-0.07200000000000001,2.4217230504,0.17950000000000002,-0.07200000000000001,0.1934017839,2.2411525014,0,2.2411525014,2.8847288417,-0.07200000000000001,2.8856272265,0.17950000000000002,-0.07200000000000001,0.1934017839,2.7052288417,0,2.7052288417
2021-02-17 01:00:00,2.4499439953,-0.0745,2.4510764636,0.1865,-0.0745,0.2008295297,2.2634439953,0,2.2634439953,3.3494398953,-0.0745,3.3502683269,0.1865,-0.0745,0.2008295297,3.1629398953,0,3.1629398953
2021-02-17 01:30:00,2.4861804044,-0.0755,2.4873265273,0.1885,-0.0755,0.2030578735,2.2976804044,0,2.2976804044,3.4724956976,-0.0755,3.4733163719,0.1885,-0.0755,0.2030578735,3.2839956976,0,3.2839956976
2021-02-17 02:00:00,2.5186544555,-0.079,2.5198931061,0.1965,-0.079,0.2117858588,2.3221544554999998,0,2.3221544554999998,3.51280087,-0.079,3.5136890802,0.1965,-0.079,0.2117858588,3.31630087,0,3.31630087
2021-02-17 02:30:00,2.5202793785,-0.08,2.5215487594,0.1955,-0.08,0.2112350586,2.3247793785,0,2.3247793785,3.5267796454,-0.08,3.5276868720000003,0.1955,-0.08,0.2112350586,3.3312796454,0,3.3312796454
2021-02-17 03:00:00,2.4762884946,-0.0815,2.4776293021,0.2005,-0.0815,0.2164312824,2.2757884946,0,2.2757884946,3.4988259931,-0.0815,3.4997750756,0.2005,-0.0815,0.2164312824,3.2983259931,0,3.2983259931
2021-02-17 03:30:00,2.4144488535,-0.07250000000000001,2.4155371071,0.169,-0.07250000000000001,0.1838946709,2.2454488535,0,2.2454488535,3.4380638607,-0.07250000000000001,3.4388281958,0.169,-0.07250000000000001,0.1838946709,3.2690638607,0,3.2690638607
2021-02-17 04:00:00,2.4039627089,-0.0655,2.4048548721,0.1565,-0.0655,0.1696540598,2.2474627089,0,2.2474627089,3.4255638607,-0.0655,3.4261900143,0.1565,-0.0655,0.1696540598,3.2690638607,0,3.2690638607
2021-02-17 04:30:00,2.3436391964,-0.0675,2.3446110408,0.1705,-0.0675,0.1833752982,2.1731391964,0,2.1731391964,3.3441557473,-0.0675,3.3448369036,0.1705,-0.0675,0.1833752982,3.1736557472999998,0,3.1736557472999998
2021-02-17 05:00:00,2.3146529713,-0.065,2.3155654552,0.1525,-0.065,0.1657746965,2.1621529713,0,2.1621529713,3.3350597009,-0.065,3.3356930627,0.1525,-0.065,0.1657746965,3.1825597009,0,3.1825597009
2021-02-17 05:30:00,2.2512333936,-0.0465,2.2517135792,0.1145,-0.0465,0.1235819566,2.1367333936,0,2.1367333936,3.2859217481,-0.0465,3.2862507489,0.1145,-0.0465,0.1235819566,3.1714217481,0,3.1714217481
2021-02-17 06:00:00,2.2756616203,-0.0315,2.2758796234,0.08950000000000001,-0.0315,0.094881505,2.1861616203,0,2.1861616203,3.2776748364,-0.0315,3.2778261978,0.08950000000000001,-0.0315,0.094881505,3.1881748364,0,3.1881748364
2021-02-17 06:30:00,2.3875511878,-0.0245,2.3876768886,0.078,-0.0245,0.0817572627,2.3095511878,0,2.3095511878,3.3312223509,-0.0245,3.3313124442,0.078,-0.0245,0.0817572627,3.2532223509,0,3.2532223509
2021-02-17 07:00:00,2.4256745268,-0.0085,2.4256894195,0.059500000000000004,-0.0085,0.060104076400000005,2.3661745268,0,2.3661745268,3.3871134134,-0.0085,3.3871240788,0.059500000000000004,-0.0085,0.060104076400000005,3.3276134134,0,3.3276134134
2021-02-17 07:30:00,2.4018265203,-0.001,2.4018267285,0.0485,-0.001,0.048510308200000005,2.3533265203,0,2.3533265203,3.4642967966000002,-0.001,3.4642969409,0.0485,-0.001,0.048510308200000005,3.4157967966,0,3.4157967966
2021-02-17 08:00:00,2.4100255264,0.006500000000000001,2.4100342919,0.0425,0.006500000000000001,0.0429941857,2.3675255264,0,2.3675255264,3.8926339977,0.006500000000000001,3.8926394246,0.0425,0.006500000000000001,0.0429941857,3.8501339977,0,3.8501339977
2021-02-17 08:30:00,2.4274275729,0.0015,2.4274280364,0.047,0.0015,0.0470239301,2.3804275729,0,2.3804275729,3.9701324914000002,0.0015,3.9701327748,0.047,0.0015,0.0470239301,3.9231324914,0,3.9231324914
2021-02-17 09:00:00,2.3600302421,-0.026000000000000002,2.3601734563,0.0765,-0.026000000000000002,0.0807975866,2.2835302421,0,2.2835302421,3.9041408931,-0.026000000000000002,3.9042274669,0.0765,-0.026000000000000002,0.0807975866,3.8276408931,0,3.8276408931
2021-02-17 09:30:00,2.4236996162,-0.036000000000000004,2.4239669613,0.096,-0.036000000000000004,0.1025280449,2.3276996162,0,2.3276996162,3.9453554409000002,-0.036000000000000004,3.9455196812,0.096,-0.036000000000000004,0.1025280449,3.8493554409,0,3.8493554409
2021-02-17 10:00:00,2.3818256073,-0.046,2.382269763,0.1135,-0.046,0.1224673426,2.2683256073,0,2.2683256073,3.9574015593,-0.046,3.9576688974,0.1135,-0.046,0.1224673426,3.8439015593,0,3.8439015593
2021-02-17 10:30:00,2.4080789998,-0.0465,2.4085279154,0.1255,-0.0465,0.13383758810000002,2.2825789998,0,2.2825789998,4.0419448701,-0.0465,4.0422123377,0.1255,-0.0465,0.13383758810000002,3.9164448701000003,0,3.9164448701000003
2021-02-17 11:00:00,2.4387482053,-0.0455,2.4391726177,0.122,-0.0455,0.13020848670000001,2.3167482053,0,2.3167482053,4.11391985,-0.0455,4.1141714576,0.122,-0.0455,0.13020848670000001,3.99191985,0,3.99191985
2021-02-17 11:30:00,2.3255945965,-0.049,2.3261107513,0.1535,-0.049,0.1611311578,2.1720945965,0,2.1720945965,4.0541587858,-0.049,4.0544548907,0.1535,-0.049,0.1611311578,3.9006587858,0,3.9006587858
2021-02-17 12:00:00,2.2917898659000002,-0.0505,2.2923461867,0.171,-0.0505,0.1783010095,2.1207898659,0,2.1207898659,3.6178994061000003,-0.0505,3.618251838,0.171,-0.0505,0.1783010095,3.4468994061,0,3.4468994061
2021-02-17 12:30:00,2.3467109922000002,-0.055,2.3473554228,0.17850000000000002,-0.055,0.1867812892,2.1682109922,0,2.1682109922,3.5093580642,-0.055,3.5097890282,0.17850000000000002,-0.055,0.1867812892,3.3308580642,0,3.3308580642
2021-02-17 13:00:00,2.294722153,-0.058,2.2954550223,0.196,-0.058,0.2044015656,2.098722153,0,2.098722153,3.4650042782,-0.058,3.4654896693,0.196,-0.058,0.2044015656,3.2690042782,0,3.2690042782
2021-02-17 13:30:00,2.2431014084,-0.0635,2.2440000397,0.193,-0.0635,0.2031778777,2.0501014084,0,2.0501014084,3.3628686182,-0.0635,3.3634680901,0.193,-0.0635,0.2031778777,3.1698686182,0,3.1698686182
2021-02-17 14:00:00,2.3074528529,-0.0645,2.3083541579,0.1885,-0.0645,0.1992297669,2.1189528529,0,2.1189528529,3.4384002774,-0.0645,3.439005193,0.1885,-0.0645,0.1992297669,3.2499002774,0,3.2499002774
2021-02-17 14:30:00,2.2779654556,-0.065,2.2788926296,0.1635,-0.065,0.17594672490000002,2.1144654556,0,2.1144654556,3.3959276953,-0.065,3.3965497069,0.1635,-0.065,0.17594672490000002,3.2324276953,0,3.2324276953
2021-02-17 15:00:00,2.3868415571,-0.061,2.3876209119,0.1505,-0.061,0.162392272,2.2363415571,0,2.2363415571,3.4540630219,-0.061,3.454601621,0.1505,-0.061,0.162392272,3.3035630219,0,3.3035630219
2021-02-17 15:30:00,2.4961232141,-0.051500000000000004,2.4966544314,0.1285,-0.051500000000000004,0.1384359057,2.3676232141,0,2.3676232141,3.5216819288,-0.051500000000000004,3.5220584688,0.1285,-0.051500000000000004,0.1384359057,3.3931819288,0,3.3931819288
2021-02-17 16:00:00,2.5169792658,-0.044500000000000005,2.5173726133,0.11750000000000001,-0.044500000000000005,0.1256443393,2.3994792658,0,2.3994792658,3.539834942,-0.044500000000000005,3.5401146403,0.11750000000000001,-0.044500000000000005,0.1256443393,3.422334942,0,3.422334942
2021-02-17 16:30:00,2.4283827885,-0.0415,2.428737371,0.11750000000000001,-0.0415,0.1246134022,2.3108827885,0,2.3108827885,3.4209192617,-0.0415,3.4211709757,0.11750000000000001,-0.0415,0.1246134022,3.3034192617,0,3.3034192617
2021-02-17 17:00:00,2.5145708978,-0.0455,2.5149825148,0.129,-0.0455,0.1367890712,2.3855708978,0,2.3855708978,3.5009447342,-0.0455,3.5012403919,0.129,-0.0455,0.1367890712,3.3719447342,0,3.3719447342
2021-02-17 17:30:00,2.6949917902,-0.0495,2.6954463451,0.132,-0.0495,0.1409760618,2.5629917902,0,2.5629917902,3.8801534442000003,-0.0495,3.8804691728,0.132,-0.0495,0.1409760618,3.7481534442,0,3.7481534442
2021-02-17 18:00:00,2.7879402661,-0.0625,2.7886407401,0.14150000000000001,-0.0625,0.15468839650000002,2.6464402661,0,2.6464402661,4.2268813116,-0.0625,4.2273433587,0.14150000000000001,-0.0625,0.15468839650000002,4.0853813116,0,4.0853813116
2021-02-17 18:30:00,2.8943547751,-0.0645,2.8950733694,0.1245,-0.0645,0.1402159049,2.7698547750999998,0,2.7698547750999998,3.913941725,-0.0645,3.9144731544,0.1245,-0.0645,0.1402159049,3.789441725,0,3.789441725
2021-02-17 19:00:00,2.8478186977,-0.0835,2.8490425734000002,0.155,-0.0835,0.176060359,2.6928186977,0,2.6928186977,3.8216448653,-0.0835,3.8225569618,0.155,-0.0835,0.176060359,3.6666448653,0,3.6666448653
2021-02-17 19:30:00,2.7031756497,-0.0785,2.7043152263,0.145,-0.0785,0.16488556640000002,2.5581756497,0,2.5581756497,3.6840048451,-0.0785,3.6848411023,0.145,-0.0785,0.16488556640000002,3.5390048451,0,3.5390048451
2021-02-17 20:00:00,2.6274671509000003,-0.081,2.6287153952,0.1555,-0.081,0.17533182830000002,2.4719671509,0,2.4719671509,3.645553452,-0.081,3.6464532043,0.1555,-0.081,0.17533182830000002,3.490053452,0,3.490053452
2021-02-17 20:30:00,2.6547128006,-0.085,2.6560732396,0.186,-0.085,0.2045018337,2.4687128006,0,2.4687128006,3.6246248798,-0.085,3.6256213977,0.186,-0.085,0.2045018337,3.4386248798,0,3.4386248798
2021-02-17 21:00:00,2.6061485181,-0.0665,2.6069968062999997,0.18,-0.0665,0.1918912452,2.4261485181,0,2.4261485181,3.1101791136,-0.0665,3.1108899641,0.18,-0.0665,0.1918912452,2.9301791136,0,2.9301791136
2021-02-17 21:30:00,2.6811402549,-0.065,2.6819280502,0.178,-0.065,0.1894967018,2.5031402549,0,2.5031402549,3.1700095169,-0.065,3.1706758487,0.178,-0.065,0.1894967018,2.9920095169,0,2.9920095169
2021-02-17 22:00:00,2.6432010751,-0.077,2.644322394,0.194,-0.077,0.20872230360000002,2.4492010751,0,2.4492010751,3.1396738669,-0.077,3.1406179313,0.194,-0.077,0.20872230360000002,2.9456738669,0,2.9456738669
2021-02-17 22:30:00,2.4525824807,-0.0835,2.454003479,0.20600000000000002,-0.0835,0.2222796662,2.2465824807,0,2.2465824807,3.3464895724,-0.0835,3.3475311362,0.20600000000000002,-0.0835,0.2222796662,3.1404895724,0,3.1404895724
2021-02-17 23:00:00,2.3866380963,-0.0625,2.3874563143,0.176,-0.0625,0.18676790410000002,2.2106380963,0,2.2106380963,3.3192811187,-0.0625,3.3198694846,0.176,-0.0625,0.18676790410000002,3.1432811187,0,3.1432811187
2021-02-17 23:30:00,2.3389219101,-0.057,2.3396163577999998,0.165,-0.057,0.1745680383,2.1739219101,0,2.1739219101,2.977252954,-0.057,2.9777985412,0.165,-0.057,0.1745680383,2.812252954,0,2.812252954
2021-02-18 00:00:00,2.2389748695,-0.0565,2.2396876381,0.162,-0.0565,0.17156995660000002,2.0769748695,0,2.0769748695,3.2730729411,-0.0565,3.2735605581,0.162,-0.0565,0.17156995660000002,3.1110729411,0,3.1110729411
2021-02-18 00:30:00,2.3137797190000002,-0.0555,2.3144452549,0.162,-0.0555,0.17124324800000001,2.151779719,0,2.151779719,3.3332837037,-0.0555,3.333745716,0.162,-0.0555,0.17124324800000001,3.1712837037,0,3.1712837037
2021-02-18 01:00:00,2.472884867,-0.055,2.4734964251,0.162,-0.055,0.17108185180000002,2.310884867,0,2.310884867,3.4459527427,-0.055,3.4463916354,0.162,-0.055,0.17108185180000002,3.2839527427,0,3.2839527427
2021-02-18 01:30:00,2.5047442516,-0.056,2.5053701854,0.1595,-0.056,0.1690451123,2.3452442516,0,2.3452442516,3.4759920884,-0.056,3.4764431534,0.1595,-0.056,0.1690451123,3.3164920884,0,3.3164920884
2021-02-18 02:00:00,2.4853339381,-0.0565,2.4859760727,0.1605,-0.0565,0.17015434170000002,2.3248339381,0,2.3248339381,3.4551344732000002,-0.0565,3.4555963998,0.1605,-0.0565,0.17015434170000002,3.2946344732,0,3.2946344732
2021-02-18 02:30:00,2.3695548727,-0.0575,2.3702524221,0.162,-0.0575,0.1719018615,2.2075548727,0,2.2075548727,3.3409800714,-0.0575,3.3414748372,0.162,-0.0575,0.1719018615,3.1789800714,0,3.1789800714
2021-02-18 03:00:00,2.3785593704,-0.056,2.3792185017,0.159,-0.056,0.1685734261,2.2195593704,0,2.2195593704,3.3399286286,-0.056,3.3403980667,0.159,-0.056,0.1685734261,3.1809286286,0,3.1809286286
2021-02-18 03:30:00,2.2625845842,-0.0575,2.2633151019,0.1625,-0.0575,0.17237314180000002,2.1000845842,0,2.1000845842,3.2540989742,-0.0575,3.2546069477,0.1625,-0.0575,0.17237314180000002,3.0915989742,0,3.0915989742
2021-02-18 04:00:00,2.3348925111,-0.059500000000000004,2.3356505065,0.1665,-0.059500000000000004,0.1768120471,2.1683925111,0,2.1683925111,3.3257440453,-0.059500000000000004,3.3262762521,0.1665,-0.059500000000000004,0.1768120471,3.1592440453,0,3.1592440453
2021-02-18 04:30:00,2.2197000033,-0.059500000000000004,2.2204973215,0.165,-0.059500000000000004,0.1754002566,2.0547000033,0,2.0547000033,3.2212905989,-0.059500000000000004,3.2218400601,0.165,-0.059500000000000004,0.1754002566,3.0562905989,0,3.0562905989
2021-02-18 05:00:00,2.3029426179,-0.053500000000000006,2.3035639673,0.15,-0.053500000000000006,0.1592552982,2.1529426179,0,2.1529426179,3.2895277646,-0.053500000000000006,3.2899627906,0.15,-0.053500000000000006,0.1592552982,3.1395277646,0,3.1395277646
2021-02-18 05:30:00,2.360343467,-0.056,2.3610076837,0.134,-0.056,0.1452308507,2.226343467,0,2.226343467,3.3348946711,-0.056,3.3353648177,0.134,-0.056,0.1452308507,3.2008946711,0,3.2008946711
2021-02-18 06:00:00,2.3647202256,-0.0545,2.3653481763,0.1255,-0.0545,0.1368228782,2.2392202256,0,2.2392202256,3.3444696605,-0.0545,3.344913685,0.1255,-0.0545,0.1368228782,3.2189696605,0,3.2189696605
2021-02-18 06:30:00,2.4581012424,-0.009000000000000001,2.4581177185,0.052000000000000005,-0.009000000000000001,0.0527730992,2.4061012424,0,2.4061012424,3.4045759029,-0.009000000000000001,3.4045877986,0.052000000000000005,-0.009000000000000001,0.0527730992,3.3525759029,0,3.3525759029
2021-02-18 07:00:00,2.4098709714,0.02,2.4099539619,0.015,0.02,0.025,2.3948709714,0,2.3948709714,3.6488708267,0.02,3.6489256378,0.015,0.02,0.025,3.6338708267,0,3.6338708267
2021-02-18 07:30:00,2.4603938523,0.02,2.4604751388,0.011,0.02,0.022825424400000002,2.4493938523,0,2.4493938523,3.9239660460000003,0.02,3.9240170145,0.011,0.02,0.022825424400000002,3.912966046,0,3.912966046
2021-02-18 08:00:00,2.5948126896,0.0195,2.5948859598,0.018000000000000002,0.0195,0.026537709000000003,2.5768126896,0,2.5768126896,3.9615887043,0.0195,3.9616366961000002,0.018000000000000002,0.0195,0.026537709000000003,3.9435887043,0,3.9435887043
2021-02-18 08:30:00,2.4811597615,0.014,2.4811992588000003,0.023,0.014,0.026925824,2.4581597615,0,2.4581597615,3.8898193628,0.014,3.8898445567,0.023,0.014,0.026925824,3.8668193628000003,0,3.8668193628000003
2021-02-18 09:00:00,2.3720099904,0.007500000000000001,2.3720218474,0.024,0.007500000000000001,0.0251445819,2.3480099904,0,2.3480099904,3.8290239469,0.007500000000000001,3.8290312921,0.024,0.007500000000000001,0.0251445819,3.8050239469,0,3.8050239469
2021-02-18 09:30:00,2.2542261789999998,-0.0155,2.2542794672,0.060500000000000005,-0.0155,0.0624539831,2.193726179,0,2.193726179,3.8051133056,-0.0155,3.8051448748,0.060500000000000005,-0.0155,0.0624539831,3.7446133056,0,3.7446133056
2021-02-18 10:00:00,2.0963186374,-0.0315,2.0965552889,0.11,-0.0315,0.1144213704,1.9863186374000001,0,1.9863186374000001,3.6965482542,-0.0315,3.6966824648000003,0.11,-0.0315,0.1144213704,3.5865482542000002,0,3.5865482542000002
2021-02-18 10:30:00,2.1008815388,-0.0495,2.101464606,0.17450000000000002,-0.0495,0.1813849498,1.9263815388,0,1.9263815388,3.7674700057,-0.0495,3.7677951768,0.17450000000000002,-0.0495,0.1813849498,3.5929700057,0,3.5929700057
2021-02-18 11:00:00,2.1950809542,-0.054,2.1957450661,0.20350000000000001,-0.054,0.210542751,1.9915809542,0,1.9915809542,3.3386754673,-0.054,3.3391121389,0.20350000000000001,-0.054,0.210542751,3.1351754673,0,3.1351754673
2021-02-18 11:30:00,2.1319557614,-0.066,2.1329771139,0.21450000000000002,-0.066,0.22442426340000002,1.9174557614,0,1.9174557614,3.3070358405,-0.066,3.3076943708,0.21450000000000002,-0.066,0.22442426340000002,3.0925358405,0,3.0925358405
2021-02-18 12:00:00,2.0841518247,-0.0795,2.0856675378,0.249,-0.0795,0.2613833392,1.8351518247,0,1.8351518247,3.2837452725,-0.0795,3.2847074854000002,0.249,-0.0795,0.2613833392,3.0347452725,0,3.0347452725
2021-02-18 12:30:00,2.067581202,-0.0745,2.0689229751,0.23600000000000002,-0.0745,0.24747979720000002,1.8315812020000002,0,1.8315812020000002,3.2178666274,-0.0745,3.2187289233,0.23600000000000002,-0.0745,0.24747979720000002,2.9818666274,0,2.9818666274
2021-02-18 13:00:00,2.1357481409,-0.083,2.1373603162,0.23800000000000002,-0.083,0.2520575331,1.8977481409,0,1.8977481409,3.2527359288,-0.083,3.2537947111,0.23800000000000002,-0.083,0.2520575331,3.0147359288,0,3.0147359288
2021-02-18 13:30:00,2.0334624159,-0.092,2.0355425314,0.272,-0.092,0.2871375977,1.7614624159,0,1.7614624159,3.0721559647,-0.092,3.0735331902,0.272,-0.092,0.2871375977,2.8001559647,0,2.8001559647
2021-02-18 14:00:00,2.1085266836,-0.091,2.1104894635,0.2725,-0.091,0.2872929689,1.8360266836,0,1.8360266836,2.6856181266,-0.091,2.6871594151,0.2725,-0.091,0.2872929689,2.4131181266,0,2.4131181266
2021-02-18 14:30:00,2.216149095,-0.08650000000000001,2.2178365722,0.1915,-0.08650000000000001,0.2101297218,2.024649095,0,2.024649095,2.7129146034,-0.08650000000000001,2.7142932589,0.1915,-0.08650000000000001,0.2101297218,2.5214146034000002,0,2.5214146034000002
2021-02-18 15:00:00,2.1553407401999998,-0.082,2.1569000223,0.21,-0.082,0.22544178850000002,1.9453407402,0,1.9453407402,2.6669310446,-0.082,2.6681913719,0.21,-0.082,0.22544178850000002,2.4569310446,0,2.4569310446
2021-02-18 15:30:00,2.157646611,-0.0855,2.1593399797,0.192,-0.0855,0.21017671140000002,1.965646611,0,1.965646611,2.6384843534,-0.0855,2.6398693023,0.192,-0.0855,0.21017671140000002,2.4464843534,0,2.4464843534
2021-02-18 16:00:00,2.1732929095,-0.0695,2.1744039,0.17200000000000001,-0.0695,0.18551078140000002,2.0012929095,0,2.0012929095,2.6424055339,-0.0695,2.6433193631,0.17200000000000001,-0.0695,0.18551078140000002,2.4704055339,0,2.4704055339
2021-02-18 16:30:00,2.2939549641,-0.053500000000000006,2.2945787473,0.1525,-0.053500000000000006,0.1616121901,2.1414549641,0,2.1414549641,3.0133290117,-0.053500000000000006,3.0138039058,0.1525,-0.053500000000000006,0.1616121901,2.8608290117,0,2.8608290117
2021-02-18 17:00:00,2.3839527576,-0.056,2.384610398,0.1535,-0.056,0.1633959914,2.2304527576,0,2.2304527576,3.3573956223,-0.056,3.3578626185,0.1535,-0.056,0.1633959914,3.2038956223,0,3.2038956223
2021-02-18 17:30:00,2.4910064729,-0.0455,2.4914219832,0.12150000000000001,-0.0455,0.1297401249,2.3695064729,0,2.3695064729,3.5837310003000002,-0.0455,3.5840198287,0.12150000000000001,-0.0455,0.1297401249,3.4622310003,0,3.4622310003
2021-02-18 18:00:00,2.6497576993000003,-0.036500000000000005,2.6500090783,0.078,-0.036500000000000005,0.0861176521,2.5717576993,0,2.5717576993,4.0382801315,-0.036500000000000005,4.0384450808,0.078,-0.036500000000000005,0.0861176521,3.9602801315000002,0,3.9602801315000002
2021-02-18 18:30:00,2.6723574515,-0.0205,2.6724360794,0.07050000000000001,-0.0205,0.0734200245,2.6018574515,0,2.6018574515,4.0629169486,-0.0205,4.0629686661,0.07050000000000001,-0.0205,0.0734200245,3.9924169486,0,3.9924169486
2021-02-18 19:00:00,2.5367725555,-0.018000000000000002,2.5368364153,0.066,-0.018000000000000002,0.0684105255,2.4707725555,0,2.4707725555,3.9418797205000002,-0.018000000000000002,3.9419208175,0.066,-0.018000000000000002,0.0684105255,3.8758797205,0,3.8758797205
2021-02-18 19:30:00,2.4403578069,-0.007,2.4403678464,0.043500000000000004,-0.007,0.044059618700000004,2.3968578069,0,2.3968578069,3.8143353424,-0.007,3.8143417655,0.043500000000000004,-0.007,0.044059618700000004,3.7708353424,0,3.7708353424
2021-02-18 20:00:00,2.310259399,-0.0105,2.3102832598,0.0405,-0.0105,0.041838977,2.269759399,0,2.269759399,3.7168020878,-0.0105,3.716816919,0.0405,-0.0105,0.041838977,3.6763020878,0,3.6763020878
2021-02-18 20:30:00,2.2967101778,-0.018500000000000003,2.2967846853,0.053500000000000006,-0.018500000000000003,0.0566083033,2.2432101778,0,2.2432101778,3.6986411081,-0.018500000000000003,3.6986873748,0.053500000000000006,-0.018500000000000003,0.0566083033,3.6451411081,0,3.6451411081
2021-02-18 21:00:00,2.1959290788,-0.03,2.1961339939,0.07350000000000001,-0.03,0.0793867117,2.1224290788,0,2.1224290788,3.6230954698,-0.03,3.6232196709,0.07350000000000001,-0.03,0.0793867117,3.5495954698,0,3.5495954698
2021-02-18 21:30:00,2.0959946391,-0.029,2.0961952503,0.07100000000000001,-0.029,0.076694198,2.0249946391,0,2.0249946391,3.5651554679,-0.029,3.5652734131,0.07100000000000001,-0.029,0.076694198,3.4941554679,0,3.4941554679
2021-02-18 22:00:00,2.0785505085000002,-0.027,2.0787258637,0.0765,-0.027,0.0811249037,2.0020505085,0,2.0020505085,3.2641185016,-0.027,3.2642301685,0.0765,-0.027,0.0811249037,3.1876185016,0,3.1876185016
2021-02-18 22:30:00,2.1506711679,-0.044,2.1511212129,0.10300000000000001,-0.044,0.1120044642,2.0476711679,0,2.0476711679,2.7894378225,-0.044,2.7897848243,0.10300000000000001,-0.044,0.1120044642,2.6864378225000003,0,2.6864378225000003
2021-02-18 23:00:00,2.1716529074,-0.056,2.172374818,0.151,-0.056,0.1610496818,2.0206529074,0,2.0206529074,2.6287712532,-0.056,2.6293676619,0.151,-0.056,0.1610496818,2.4777712532000002,0,2.4777712532000002
2021-02-18 23:30:00,2.2424261539,-0.061,2.2432556822,0.162,-0.061,0.173104015,2.0804261539,0,2.0804261539,2.6820402211000003,-0.061,2.6827338197,0.162,-0.061,0.173104015,2.5200402211,0,2.5200402211
2021-02-19 00:00:00,2.2455037039,-0.06,2.2463051628,0.1595,-0.06,0.17041200080000002,2.0860037039,0,2.0860037039,2.6862843073000002,-0.06,2.6869542943,0.1595,-0.06,0.17041200080000002,2.5267843073,0,2.5267843073
2021-02-19 00:30:00,2.3449732677,-0.0625,2.3458060185000003,0.176,-0.0625,0.18676790410000002,2.1689732677,0,2.1689732677,2.8217353214000003,-0.0625,2.8224274081000003,0.176,-0.0625,0.18676790410000002,2.6457353214,0,2.6457353214
2021-02-19 01:00:00,2.5276775237,-0.063,2.5284625098999998,0.181,-0.063,0.19165072400000002,2.3466775237,0,2.3466775237,2.9890080438,-0.063,2.9896719028,0.181,-0.063,0.19165072400000002,2.8080080438,0,2.8080080438
2021-02-19 01:30:00,2.4244751862,-0.07,2.4254855037,0.191,-0.07,0.2034232042,2.2334751862,0,2.2334751862,2.9067394457,-0.07,2.9075821923,0.191,-0.07,0.2034232042,2.7157394457,0,2.7157394457
2021-02-19 02:00:00,2.560263249,-0.07,2.5612200031,0.1895,-0.07,0.2020154697,2.370763249,0,2.370763249,3.0330109285,-0.07,3.0338185991,0.1895,-0.07,0.2020154697,2.8435109284999998,0,2.8435109284999998
2021-02-19 02:30:00,2.6061912688,-0.0755,2.6072846372000003,0.20650000000000002,-0.0755,0.2198692793,2.3996912688,0,2.3996912688,3.0760592406,-0.0755,3.0769856518,0.20650000000000002,-0.0755,0.2198692793,2.8695592406,0,2.8695592406
2021-02-19 03:00:00,2.5707603935,-0.0755,2.5718688245,0.20500000000000002,-0.0755,0.2184610949,2.3657603935,0,2.3657603935,3.0461080544,-0.0755,3.0470435719,0.20500000000000002,-0.0755,0.2184610949,2.8411080544000002,0,2.8411080544000002
2021-02-19 03:30:00,2.3713079486,-0.079,2.3726235240999998,0.21350000000000002,-0.079,0.2276472051,2.1578079486,0,2.1578079486,3.2569322001,-0.079,3.2578901694,0.21350000000000002,-0.079,0.2276472051,3.0434322001,0,3.0434322001
2021-02-19 04:00:00,2.328604412,-0.079,2.3299440996,0.2195,-0.079,0.2332836257,2.109104412,0,2.109104412,3.3265757142,-0.079,3.3275136337,0.2195,-0.079,0.2332836257,3.1070757142,0,3.1070757142
2021-02-19 04:30:00,2.1842467235,-0.0775,2.1856211930000002,0.2185,-0.0775,0.2318372274,1.9657467235000001,0,1.9657467235000001,3.2073372658,-0.0775,3.2082734589,0.2185,-0.0775,0.2318372274,2.9888372658,0,2.9888372658
2021-02-19 05:00:00,2.1494297741,-0.0805,2.1509366806,0.218,-0.0805,0.2323881451,1.9314297741000002,0,1.9314297741000002,3.2009572998,-0.0805,3.201969376,0.218,-0.0805,0.2323881451,2.9829572998,0,2.9829572998
2021-02-19 05:30:00,2.1443821867,-0.0795,2.1458553569,0.21450000000000002,-0.0795,0.2287586064,1.9298821867,0,1.9298821867,3.1782911182999998,-0.0795,3.1792852472,0.21450000000000002,-0.0795,0.2287586064,2.9637911183,0,2.9637911183
2021-02-19 06:00:00,2.2021595855,-0.075,2.2034363708,0.2025,-0.075,0.21594270070000002,1.9996595855,0,1.9996595855,3.20435051,-0.075,3.2052281028,0.2025,-0.075,0.21594270070000002,3.00185051,0,3.00185051
2021-02-19 06:30:00,2.3546108347,-0.07100000000000001,2.3556810444,0.183,-0.07100000000000001,0.1962906009,2.1716108347,0,2.1716108347,3.3287125716,-0.07100000000000001,3.3294696851,0.183,-0.07100000000000001,0.1962906009,3.1457125716,0,3.1457125716
2021-02-19 07:00:00,2.4321072041000003,-0.07200000000000001,2.4331727132,0.182,-0.07200000000000001,0.1957242959,2.2501072041,0,2.2501072041,3.4252970069,-0.07200000000000001,3.426053646,0.182,-0.07200000000000001,0.1957242959,3.2432970069,0,3.2432970069
2021-02-19 07:30:00,2.6171512828,-0.076,2.6182545402,0.177,-0.076,0.1926265818,2.4401512828,0,2.4401512828,3.9510749702,-0.076,3.9518058429,0.177,-0.076,0.1926265818,3.7740749702,0,3.7740749702
2021-02-19 08:00:00,2.2686683696,-0.051500000000000004,2.2692528332,0.163,-0.051500000000000004,0.1709422417,2.1056683696,0,2.1056683696,3.8170840328,-0.051500000000000004,3.8174314354,0.163,-0.051500000000000004,0.1709422417,3.6540840328,0,3.6540840328
2021-02-19 08:30:00,2.2878259337999998,-0.052000000000000005,2.2884168116,0.1625,-0.052000000000000005,0.1706172617,2.1253259338,0,2.1253259338,3.8722886921,-0.052000000000000005,3.8726378238,0.1625,-0.052000000000000005,0.1706172617,3.7097886921,0,3.7097886921
2021-02-19 09:00:00,2.33756074,-0.0575,2.338267834,0.17650000000000002,-0.0575,0.1856300083,2.16106074,0,2.16106074,3.9159453856,-0.0575,3.9163675151,0.17650000000000002,-0.0575,0.1856300083,3.7394453856,0,3.7394453856
2021-02-19 09:30:00,2.2521805135,-0.062,2.2530337471,0.1885,-0.062,0.19843449800000001,2.0636805135,0,2.0636805135,3.8555321519,-0.062,3.8560306241,0.1885,-0.062,0.19843449800000001,3.6670321519,0,3.6670321519
2021-02-19 10:00:00,2.136833592,-0.060500000000000005,2.1376898862,0.184,-0.060500000000000005,0.1936911201,1.9528335920000002,0,1.9528335920000002,3.7591052873,-0.060500000000000005,3.759592107,0.184,-0.060500000000000005,0.1936911201,3.5751052873,0,3.5751052873
2021-02-19 10:30:00,2.1679330782,-0.056,2.1686562272,0.17200000000000001,-0.056,0.1808867049,1.9959330782,0,1.9959330782,3.7713172791,-0.056,3.7717330261,0.17200000000000001,-0.056,0.1808867049,3.5993172791,0,3.5993172791
2021-02-19 11:00:00,2.1372858183,-0.053,2.1379428592,0.158,-0.053,0.16665233270000002,1.9792858183000002,0,1.9792858183000002,3.7540949718,-0.053,3.754469078,0.158,-0.053,0.16665233270000002,3.5960949718,0,3.5960949718
