Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-19 11:30:00,2.0034258754,-0.0545,2.004167031,0.1615,-0.0545,0.17044793930000002,1.8419258754,0,1.8419258754,3.622099062,-0.0545,3.6225090566,0.1615,-0.0545,0.17044793930000002,3.460599062,0,3.460599062
2021-02-19 12:00:00,1.987251163,-0.0555,1.9880260146,0.163,-0.0555,0.1721895758,1.824251163,0,1.824251163,3.5963604846,-0.0555,3.5967887044999998,0.163,-0.0555,0.1721895758,3.4333604846,0,3.4333604846
2021-02-19 12:30:00,2.0594300081,-0.0545,2.0601510159,0.1655,-0.0545,0.17424264690000002,1.8939300081,0,1.8939300081,3.6488831511,-0.0545,3.6492901365,0.1655,-0.0545,0.17424264690000002,3.4833831511,0,3.4833831511
2021-02-19 13:00:00,2.0873398891,-0.059000000000000004,2.088173559,0.17400000000000002,-0.059000000000000004,0.1837307813,1.9133398891,0,1.9133398891,3.6756060577,-0.059000000000000004,3.6760795545000002,0.17400000000000002,-0.059000000000000004,0.1837307813,3.5016060577,0,3.5016060577
2021-02-19 13:30:00,2.1317838484,-0.068,2.1328681103,0.1995,-0.068,0.21077060990000002,1.9322838484,0,1.9322838484,3.7817778829,-0.068,3.7823891862,0.1995,-0.068,0.21077060990000002,3.5822778829,0,3.5822778829
2021-02-19 14:00:00,2.1788156068,-0.061,2.1796693438,0.1935,-0.061,0.202887284,1.9853156068,0,1.9853156068,3.8102891683999998,-0.061,3.8107774203,0.1935,-0.061,0.202887284,3.6167891684,0,3.6167891684
2021-02-19 14:30:00,2.1527775073,-0.056,2.1535057455,0.17950000000000002,-0.056,0.188032577,1.9732775073000002,0,1.9732775073000002,3.7995126882,-0.056,3.7999253503,0.17950000000000002,-0.056,0.188032577,3.6200126882,0,3.6200126882
2021-02-19 15:00:00,2.2896079557,-0.052000000000000005,2.2901983737,0.1655,-0.052000000000000005,0.1734769437,2.1241079557,0,2.1241079557,3.4049487364,-0.052000000000000005,3.4053457824,0.1655,-0.052000000000000005,0.1734769437,3.2394487364,0,3.2394487364
2021-02-19 15:30:00,2.4947751317,-0.0505,2.4952861976,0.163,-0.0505,0.1706436345,2.3317751317,0,2.3317751317,3.499883869,-0.0505,3.5002481835,0.163,-0.0505,0.1706436345,3.3368838690000002,0,3.3368838690000002
2021-02-19 16:00:00,2.494957688,-0.049,2.4954388121,0.159,-0.049,0.1663790852,2.335957688,0,2.335957688,3.5167744802,-0.049,3.5171158275,0.159,-0.049,0.1663790852,3.3577744802,0,3.3577744802
2021-02-19 16:30:00,2.5570606337,-0.051500000000000004,2.5575791942,0.168,-0.051500000000000004,0.1757163908,2.3890606336999998,0,2.3890606336999998,3.5618056403000002,-0.051500000000000004,3.562177939,0.168,-0.051500000000000004,0.1757163908,3.3938056403,0,3.3938056403
2021-02-19 17:00:00,2.6074653139,-0.0585,2.6081214721,0.189,-0.0585,0.1978465314,2.4184653139,0,2.4184653139,3.6115705009,-0.0585,3.6120442595,0.189,-0.0585,0.1978465314,3.4225705009,0,3.4225705009
2021-02-19 17:30:00,2.7072482844,-0.059000000000000004,2.7078911118,0.1885,-0.059000000000000004,0.1975177207,2.5187482844,0,2.5187482844,3.7354975668,-0.059000000000000004,3.735963473,0.1885,-0.059000000000000004,0.1975177207,3.5469975668,0,3.5469975668
2021-02-19 18:00:00,2.6563368613,-0.07150000000000001,2.6572989615,0.193,-0.07150000000000001,0.20581848800000002,2.4633368613,0,2.4633368613,4.1431898963,-0.07150000000000001,4.1438067965,0.193,-0.07150000000000001,0.20581848800000002,3.9501898963,0,3.9501898963
2021-02-19 18:30:00,2.6202046337000002,-0.060500000000000005,2.6209030071,0.188,-0.060500000000000005,0.1974949366,2.4322046337,0,2.4322046337,4.1102896755,-0.060500000000000005,4.1107349059,0.188,-0.060500000000000005,0.1974949366,3.9222896755,0,3.9222896755
2021-02-19 19:00:00,2.5259606728,-0.059500000000000004,2.5266613486000002,0.1835,-0.059500000000000004,0.1929054172,2.3424606728,0,2.3424606728,4.0361588082,-0.059500000000000004,4.0365973511,0.1835,-0.059500000000000004,0.1929054172,3.8526588082,0,3.8526588082
2021-02-19 19:30:00,2.4419950534,-0.0835,2.4434222088,0.191,-0.0835,0.2084544315,2.2509950534,0,2.2509950534,3.995290943,-0.0835,3.9961634062,0.191,-0.0835,0.2084544315,3.804290943,0,3.804290943
2021-02-19 20:00:00,2.3052012748,-0.07200000000000001,2.3063254145,0.1915,-0.07200000000000001,0.20458800060000001,2.1137012748,0,2.1137012748,3.8521325705000002,-0.07200000000000001,3.8528053858,0.1915,-0.07200000000000001,0.20458800060000001,3.6606325705,0,3.6606325705
2021-02-19 20:30:00,2.3613699907,-0.059500000000000004,2.3621194896,0.185,-0.059500000000000004,0.194332833,2.1763699907,0,2.1763699907,3.8438631074,-0.059500000000000004,3.8443235866,0.185,-0.059500000000000004,0.194332833,3.6588631074,0,3.6588631074
2021-02-19 21:00:00,2.4601301365,-0.0545,2.4607337399,0.17300000000000001,-0.0545,0.181381504,2.2871301365,0,2.2871301365,3.4463654089,-0.0545,3.446796307,0.17300000000000001,-0.0545,0.181381504,3.2733654089,0,3.2733654089
2021-02-19 21:30:00,2.4729280043,-0.060500000000000005,2.4736679576,0.182,-0.060500000000000005,0.19179220530000002,2.2909280043,0,2.2909280043,3.465900608,-0.060500000000000005,3.4664286051,0.182,-0.060500000000000005,0.19179220530000002,3.283900608,0,3.283900608
2021-02-19 22:00:00,2.4228809664,-0.079,2.4241685538,0.1975,-0.079,0.2127140099,2.2253809664,0,2.2253809664,3.4350277189,-0.079,3.435936034,0.1975,-0.079,0.2127140099,3.2375277189,0,3.2375277189
2021-02-19 22:30:00,2.3527537457,-0.0845,2.3542706807,0.217,-0.0845,0.2328717458,2.1357537457,0,2.1357537457,3.1387951216,-0.0845,3.1399323346,0.217,-0.0845,0.2328717458,2.9217951215999998,0,2.9217951215999998
2021-02-19 23:00:00,2.426492429,-0.079,2.4277781011,0.212,-0.079,0.2262410219,2.214492429,0,2.214492429,2.9048186977,-0.079,2.9058927486,0.212,-0.079,0.2262410219,2.6928186977,0,2.6928186977
2021-02-19 23:30:00,2.2880108081,-0.0745,2.2892233854,0.20800000000000002,-0.0745,0.2209394713,2.0800108081,0,2.0800108081,2.770398736,-0.0745,2.771400261,0.20800000000000002,-0.0745,0.2209394713,2.562398736,0,2.562398736
2021-02-20 00:00:00,2.3001107316000002,-0.067,2.3010863473,0.186,-0.067,0.1976992666,2.1141107316,0,2.1141107316,2.7753816627,-0.067,2.7761902625,0.186,-0.067,0.1976992666,2.5893816627,0,2.5893816627
2021-02-20 00:30:00,2.4491774262,-0.061500000000000006,2.4499494515,0.17200000000000001,-0.061500000000000006,0.18266430960000002,2.2771774262,0,2.2771774262,2.9192310738,-0.061500000000000006,2.9198788181,0.17200000000000001,-0.061500000000000006,0.18266430960000002,2.7472310738,0,2.7472310738
2021-02-20 01:00:00,2.4587409803,-0.0545,2.4593449246,0.1555,-0.0545,0.1647740878,2.3032409803,0,2.3032409803,3.191857119,-0.0545,3.1923223706,0.1555,-0.0545,0.1647740878,3.036357119,0,3.036357119
2021-02-20 01:30:00,2.3945799688,-0.0485,2.3950710797,0.147,-0.0485,0.1547942182,2.2475799688,0,2.2475799688,3.3908067495,-0.0485,3.3911535887,0.147,-0.0485,0.1547942182,3.2438067495,0,3.2438067495
2021-02-20 02:00:00,2.3701599867,-0.041,2.3705145776,0.1165,-0.041,0.1235040485,2.2536599867,0,2.2536599867,3.3690659036,-0.041,3.36931537,0.1165,-0.041,0.1235040485,3.2525659036,0,3.2525659036
2021-02-20 02:30:00,2.3337732683,-0.07,2.3348228343,0.1845,-0.07,0.1973328407,2.1492732683,0,2.1492732683,3.3665023269,-0.07,3.3672300066,0.1845,-0.07,0.1973328407,3.1820023269,0,3.1820023269
2021-02-20 03:00:00,2.313853259,-0.07100000000000001,2.3149423112,0.193,-0.07100000000000001,0.20564532570000002,2.120853259,0,2.120853259,3.3600358491,-0.07100000000000001,3.3607859062,0.193,-0.07100000000000001,0.20564532570000002,3.1670358491,0,3.1670358491
2021-02-20 03:30:00,2.2879487437,-0.0655,2.2888861273,0.17850000000000002,-0.0655,0.1901381077,2.1094487437,0,2.1094487437,3.3455358491,-0.0655,3.3461769779,0.17850000000000002,-0.0655,0.1901381077,3.1670358491,0,3.1670358491
2021-02-20 04:00:00,2.237666043,-0.059000000000000004,2.2384437272,0.157,-0.059000000000000004,0.16772000480000002,2.080666043,0,2.080666043,3.301191831,-0.059000000000000004,3.3017190227,0.157,-0.059000000000000004,0.16772000480000002,3.144191831,0,3.144191831
2021-02-20 04:30:00,2.2020102473,-0.046,2.202490665,0.1265,-0.046,0.134604049,2.0755102473,0,2.0755102473,3.2526185736,-0.046,3.2529438337,0.1265,-0.046,0.134604049,3.1261185736,0,3.1261185736
2021-02-20 05:00:00,2.2327243672,-0.054,2.2333772856,0.14650000000000002,-0.054,0.1561353579,2.0862243672,0,2.0862243672,3.2990763425000003,-0.054,3.2995182548,0.14650000000000002,-0.054,0.1561353579,3.1525763425,0,3.1525763425
2021-02-20 05:30:00,2.2307449009,-0.0645,2.2316771861,0.1635,-0.0645,0.175762624,2.0672449009,0,2.0672449009,3.2883489804,-0.0645,3.2889814938,0.1635,-0.0645,0.175762624,3.1248489804,0,3.1248489804
2021-02-20 06:00:00,2.2584873235,-0.0585,2.2592448385,0.14550000000000002,-0.0585,0.1568199605,2.1129873235,0,2.1129873235,3.2841432062,-0.0585,3.2846641912,0.14550000000000002,-0.0585,0.1568199605,3.1386432062,0,3.1386432062
2021-02-20 06:30:00,2.2767693509,-0.0695,2.2778298723,0.177,-0.0695,0.19015585710000002,2.0997693509,0,2.0997693509,3.2932443252,-0.0695,3.2939776009,0.177,-0.0695,0.19015585710000002,3.1162443252,0,3.1162443252
2021-02-20 07:00:00,2.2953720972,-0.0765,2.2966465367,0.179,-0.0765,0.1946618864,2.1163720972,0,2.1163720972,3.3150454764,-0.0765,3.3159280391,0.179,-0.0765,0.1946618864,3.1360454764,0,3.1360454764
2021-02-20 07:30:00,2.3458832479,-0.081,2.3472812385,0.1845,-0.081,0.2014975186,2.1613832479,0,2.1613832479,3.3635897103,-0.081,3.3645648662,0.1845,-0.081,0.2014975186,3.1790897103,0,3.1790897103
2021-02-20 08:00:00,2.3494378084,-0.0845,2.350956883,0.19,-0.0845,0.2079429008,2.1594378084,0,2.1594378084,3.3731910334,-0.0845,3.3742492495,0.19,-0.0845,0.2079429008,3.1831910334,0,3.1831910334
2021-02-20 08:30:00,2.4046280954,-0.085,2.4061299377,0.1975,-0.085,0.2150145344,2.2071280954,0,2.2071280954,3.4106167144,-0.085,3.4116757426,0.1975,-0.085,0.2150145344,3.2131167144,0,3.2131167144
2021-02-20 09:00:00,2.3467881667,-0.085,2.3483270001,0.20350000000000001,-0.085,0.2205385454,2.1432881667,0,2.1432881667,3.3930230647,-0.085,3.3940875825,0.20350000000000001,-0.085,0.2205385454,3.1895230647,0,3.1895230647
2021-02-20 09:30:00,2.3146860768,-0.081,2.316102898,0.2025,-0.081,0.2180991747,2.1121860768,0,2.1121860768,3.3348750876,-0.081,3.3358586375,0.2025,-0.081,0.2180991747,3.1323750876,0,3.1323750876
2021-02-20 10:00:00,2.3360298281,-0.07200000000000001,2.3371391396,0.186,-0.07200000000000001,0.1994492417,2.1500298281,0,2.1500298281,3.3481253118,-0.07200000000000001,3.3488993869,0.186,-0.07200000000000001,0.1994492417,3.1621253118,0,3.1621253118
2021-02-20 10:30:00,2.3369650484,-0.07150000000000001,2.3380585723,0.185,-0.07150000000000001,0.1983362045,2.1519650484,0,2.1519650484,3.3499663948,-0.07150000000000001,3.3507293379,0.185,-0.07150000000000001,0.1983362045,3.1649663948,0,3.1649663948
2021-02-20 11:00:00,2.2851507064,-0.07200000000000001,2.2862847047,0.1875,-0.07200000000000001,0.2008488237,2.0976507064,0,2.0976507064,3.3113679468,-0.07200000000000001,3.3121506124,0.1875,-0.07200000000000001,0.2008488237,3.1238679468,0,3.1238679468
2021-02-20 11:30:00,2.2632136762,-0.07150000000000001,2.2643428173,0.1865,-0.07150000000000001,0.1997360759,2.0767136762,0,2.0767136762,3.2850088177,-0.07150000000000001,3.2857868437,0.1865,-0.07150000000000001,0.1997360759,3.0985088177,0,3.0985088177
2021-02-20 12:00:00,2.2389303276,-0.075,2.2401861557,0.1945,-0.075,0.20845922860000002,2.0444303276,0,2.0444303276,3.2706222342,-0.075,3.2714820493,0.1945,-0.075,0.20845922860000002,3.0761222342,0,3.0761222342
2021-02-20 12:30:00,2.1948904614,-0.0585,2.1956699177,0.181,-0.0585,0.1902189528,2.0138904614,0,2.0138904614,3.2202253951,-0.0585,3.2207567194,0.181,-0.0585,0.1902189528,3.0392253951,0,3.0392253951
2021-02-20 13:00:00,2.206100372,-0.052000000000000005,2.206713133,0.162,-0.052000000000000005,0.1701411179,2.044100372,0,2.044100372,3.2179590844,-0.052000000000000005,3.218379199,0.162,-0.052000000000000005,0.1701411179,3.0559590844,0,3.0559590844
2021-02-20 13:30:00,2.2096701277,-0.0495,2.2102244962,0.16,-0.0495,0.1674820886,2.0496701277,0,2.0496701277,3.2242708498,-0.0495,3.224650797,0.16,-0.0495,0.1674820886,3.0642708498,0,3.0642708498
2021-02-20 14:00:00,2.2422270102,-0.049,2.2427623515,0.1595,-0.049,0.1668569747,2.0827270102,0,2.0827270102,3.2672581422,-0.049,3.2676255551,0.1595,-0.049,0.1668569747,3.1077581422,0,3.1077581422
2021-02-20 14:30:00,2.2448506796,-0.0505,2.2454186299,0.164,-0.0505,0.1715990967,2.0808506796,0,2.0808506796,3.2717581422,-0.0505,3.272147856,0.164,-0.0505,0.1715990967,3.1077581422,0,3.1077581422
2021-02-20 15:00:00,2.2414821441,-0.0505,2.2420509478,0.1645,-0.0505,0.1720770176,2.0769821441,0,2.0769821441,3.2927171264,-0.0505,3.2931043598,0.1645,-0.0505,0.1720770176,3.1282171264,0,3.1282171264
2021-02-20 15:30:00,2.2447143672,-0.049,2.2452491154,0.164,-0.049,0.1711636644,2.0807143672,0,2.0807143672,3.2724069685,-0.049,3.2727738033,0.164,-0.049,0.1711636644,3.1084069685,0,3.1084069685
2021-02-20 16:00:00,2.3219188439,-0.05,2.3224571293,0.1655,-0.05,0.17288796950000002,2.1564188439,0,2.1564188439,3.3340222951,-0.05,3.3343971965,0.1655,-0.05,0.17288796950000002,3.1685222951,0,3.1685222951
2021-02-20 16:30:00,2.373057512,-0.0485,2.3735530761,0.161,-0.0485,0.1681465135,2.212057512,0,2.212057512,3.3803784245,-0.0485,3.3807263336,0.161,-0.0485,0.1681465135,3.2193784245,0,3.2193784245
2021-02-20 17:00:00,2.4082580685,-0.05,2.4087770600000002,0.164,-0.05,0.1714526174,2.2442580685,0,2.2442580685,3.4214372965,-0.05,3.4218026205,0.164,-0.05,0.1714526174,3.2574372965,0,3.2574372965
2021-02-20 17:30:00,2.4389481448,-0.048,2.4394204338,0.1595,-0.048,0.16656605300000002,2.2794481448,0,2.2794481448,3.6125653338,-0.048,3.6128842067,0.1595,-0.048,0.16656605300000002,3.4530653338,0,3.4530653338
2021-02-20 18:00:00,2.5751745475,-0.0485,2.5756312236000003,0.1605,-0.0485,0.1676678264,2.4146745474999998,0,2.4146745474999998,3.7743803623,-0.0485,3.7746919569,0.1605,-0.0485,0.1676678264,3.6138803622999998,0,3.6138803622999998
2021-02-20 18:30:00,2.4801225849,-0.047,2.4805678858,0.156,-0.047,0.1629263637,2.3241225849,0,2.3241225849,3.5119099275,-0.047,3.5122244146,0.156,-0.047,0.1629263637,3.3559099275,0,3.3559099275
2021-02-20 19:00:00,2.4569196381,-0.046,2.4573502209,0.14650000000000002,-0.046,0.1535521084,2.3104196381,0,2.3104196381,3.4760025612,-0.046,3.4763069205,0.14650000000000002,-0.046,0.1535521084,3.3295025612,0,3.3295025612
2021-02-20 19:30:00,2.4239183132,-0.0475,2.4243836824000002,0.151,-0.0475,0.1582948199,2.2729183132,0,2.2729183132,3.420678912,-0.0475,3.4210086917,0.151,-0.0475,0.1582948199,3.269678912,0,3.269678912
2021-02-20 20:00:00,2.2579146597,-0.047,2.2584037749,0.136,-0.047,0.1438923209,2.1219146597,0,2.1219146597,2.8784835226,-0.047,2.878867206,0.136,-0.047,0.1438923209,2.7424835226,0,2.7424835226
2021-02-20 20:30:00,2.2803648423,-0.044500000000000005,2.2807989968,0.1135,-0.044500000000000005,0.1219118534,2.1668648423,0,2.1668648423,2.7737668812000003,-0.044500000000000005,2.7741238187,0.1135,-0.044500000000000005,0.1219118534,2.6602668812,0,2.6602668812
2021-02-20 21:00:00,2.1948228666,-0.033,2.1950709364,0.085,-0.033,0.0911811384,2.1098228666,0,2.1098228666,2.6879855362000002,-0.033,2.6881880966000002,0.085,-0.033,0.0911811384,2.6029855362000003,0,2.6029855362000003
2021-02-20 21:30:00,2.3417377614,-0.035500000000000004,2.3420068303,0.1,-0.035500000000000004,0.1061143251,2.2417377614,0,2.2417377614,2.8000574576,-0.035500000000000004,2.8002824886,0.1,-0.035500000000000004,0.1061143251,2.7000574576,0,2.7000574576
2021-02-20 22:00:00,2.286885669,-0.045,2.2873283681,0.11750000000000001,-0.045,0.1258222953,2.169385669,0,2.169385669,2.760221553,-0.045,2.760588347,0.11750000000000001,-0.045,0.1258222953,2.642721553,0,2.642721553
2021-02-20 22:30:00,2.1446684574,-0.0475,2.1451944066,0.1345,-0.0475,0.1426411582,2.0101684574,0,2.0101684574,2.6367716314000003,-0.0475,2.63719944,0.1345,-0.0475,0.1426411582,2.5022716314,0,2.5022716314
2021-02-20 23:00:00,2.1246183497,-0.035,2.1249066172,0.097,-0.035,0.1031212878,2.0276183497,0,2.0276183497,2.6081923859,-0.035,2.6084272123,0.097,-0.035,0.1031212878,2.5111923859000003,0,2.5111923859000003
2021-02-20 23:30:00,1.8838234016,-0.0285,1.8840389748000002,0.0855,-0.0285,0.0901249133,1.7983234016,0,1.7983234016,2.4702843735,-0.0285,2.4704487722,0.0855,-0.0285,0.0901249133,2.3847843735,0,2.3847843735
2021-02-21 00:00:00,1.6791306755000002,-0.031,1.6794168111,0.0835,-0.031,0.0890687936,1.5956306755,0,1.5956306755,2.7718131139,-0.031,2.7719864608,0.0835,-0.031,0.0890687936,2.6883131139,0,2.6883131139
2021-02-21 00:30:00,1.8082723743,-0.018500000000000003,1.8083670064000001,0.0635,-0.018500000000000003,0.066140003,1.7447723743,0,1.7447723743,2.8114768949,-0.018500000000000003,2.8115377608000003,0.0635,-0.018500000000000003,0.066140003,2.7479768949,0,2.7479768949
2021-02-21 01:00:00,1.9944229348,-0.023,1.9945555502,0.068,-0.023,0.0717843994,1.9264229348000002,0,1.9264229348000002,2.9450306149000003,-0.023,2.9451204259,0.068,-0.023,0.0717843994,2.8770306149,0,2.8770306149
2021-02-21 01:30:00,1.962254851,-0.02,1.9623567719000001,0.061,-0.02,0.0641950154,1.901254851,0,1.901254851,2.9235073689,-0.02,2.9235757791,0.061,-0.02,0.0641950154,2.8625073689000002,0,2.8625073689000002
2021-02-21 02:00:00,2.0880626694,-0.029500000000000002,2.0882710459,0.07150000000000001,-0.029500000000000002,0.07734662240000001,2.0165626694,0,2.0165626694,3.0286926976,-0.029500000000000002,3.0288363618,0.07150000000000001,-0.029500000000000002,0.07734662240000001,2.9571926976,0,2.9571926976
2021-02-21 02:30:00,2.209177924,-0.03,2.2093816103,0.07100000000000001,-0.03,0.0770778827,2.138177924,0,2.138177924,3.1416870588,-0.03,3.1418302907,0.07100000000000001,-0.03,0.0770778827,3.0706870588,0,3.0706870588
2021-02-21 03:00:00,2.257945892,-0.026500000000000003,2.2581013931,0.069,-0.026500000000000003,0.07391380110000001,2.188945892,0,2.188945892,3.1768816375,-0.026500000000000003,3.1769921606000002,0.069,-0.026500000000000003,0.07391380110000001,3.1078816375,0,3.1078816375
2021-02-21 03:30:00,2.2648982513,-0.0165,2.2649583525,0.056,-0.0165,0.0583802193,2.2088982513,0,2.2088982513,3.18640003,-0.0165,3.1864427504,0.056,-0.0165,0.0583802193,3.13040003,0,3.13040003
2021-02-21 04:00:00,2.2628790227,-0.0125,2.2629135471,0.048,-0.0125,0.0496009072,2.2148790227,0,2.2148790227,3.1868681996,-0.0125,3.1868927142,0.048,-0.0125,0.0496009072,3.1388681996,0,3.1388681996
2021-02-21 04:30:00,2.1887585458,-0.01,2.1887813897,0.0395,-0.01,0.0407461655,2.1492585458,0,2.1492585458,3.1586091372,-0.01,3.1586249669,0.0395,-0.01,0.0407461655,3.1191091372,0,3.1191091372
2021-02-21 05:00:00,2.1728946878,0.0055000000000000005,2.1729016486,0.029500000000000002,0.0055000000000000005,0.0300083322,2.1433946878,0,2.1433946878,3.1366813693,0.0055000000000000005,3.1366861913,0.029500000000000002,0.0055000000000000005,0.0300083322,3.1071813693,0,3.1071813693
2021-02-21 05:30:00,2.1775152404,0.0025,2.1775166756,0.038,0.0025,0.038082148,2.1395152404,0,2.1395152404,3.1507932139,0.0025,3.1507942058,0.038,0.0025,0.038082148,3.1127932139,0,3.1127932139
2021-02-21 06:00:00,2.201712332,0.008,2.2017268661,0.028,0.008,0.029120439600000003,2.173712332,0,2.173712332,3.166056907,0.008,3.1660670142,0.028,0.008,0.029120439600000003,3.138056907,0,3.138056907
2021-02-21 06:30:00,2.2552804672,-0.0015,2.255280966,0.036500000000000005,-0.0015,0.0365308089,2.2187804672,0,2.2187804672,3.2051660553,-0.0015,3.2051664063,0.036500000000000005,-0.0015,0.0365308089,3.1686660553,0,3.1686660553
2021-02-21 07:00:00,2.3365285429,0.001,2.3365287569,0.030500000000000003,0.001,0.030516389,2.3060285429,0,2.3060285429,3.3459777994,0.001,3.3459779489,0.030500000000000003,0.001,0.030516389,3.3154777994,0,3.3154777994
2021-02-21 07:30:00,2.3837810498,0.0125,2.3838138231,0.021500000000000002,0.0125,0.0248696602,2.3622810498,0,2.3622810498,3.3701732460000002,0.0125,3.3701964272,0.021500000000000002,0.0125,0.0248696602,3.348673246,0,3.348673246
2021-02-21 08:00:00,2.4027452301,0.015,2.4027920511,0.02,0.015,0.025,2.3827452301,0,2.3827452301,3.3780342878000003,0.015,3.378067591,0.02,0.015,0.025,3.3580342878,0,3.3580342878
2021-02-21 08:30:00,2.4795391209,0.011,2.4795635205,0.0145,0.011,0.0182002747,2.4650391209,0,2.4650391209,3.4297550111,0.011,3.4297726508,0.0145,0.011,0.0182002747,3.4152550111,0,3.4152550111
2021-02-21 09:00:00,2.3660141473,0.003,2.3660160492,0.018000000000000002,0.003,0.0182482876,2.3480141473,0,2.3480141473,3.3377958021,0.003,3.3377971503,0.018000000000000002,0.003,0.0182482876,3.3197958021,0,3.3197958021
2021-02-21 09:30:00,2.3811700263,-0.0005,2.3811700788,0.021,-0.0005,0.0210059515,2.3601700263,0,2.3601700263,3.332561979,-0.0005,3.3325620165,0.021,-0.0005,0.0210059515,3.311561979,0,3.311561979
2021-02-21 10:00:00,2.3370277265,-0.006,2.3370354285,0.044500000000000005,-0.006,0.044902672500000004,2.2925277265,0,2.2925277265,3.2721425585,-0.006,3.2721480595,0.044500000000000005,-0.006,0.044902672500000004,3.2276425585,0,3.2276425585
2021-02-21 10:30:00,2.291383601,-0.011,2.2914100041,0.051500000000000004,-0.011,0.0526616559,2.239883601,0,2.239883601,3.2310736453,-0.011,3.2310923696,0.051500000000000004,-0.011,0.0526616559,3.1795736453,0,3.1795736453
2021-02-21 11:00:00,2.3044684144,-0.004,2.304471886,0.035,-0.004,0.0352278299,2.2694684144,0,2.2694684144,3.2270546302,-0.004,3.2270571092,0.035,-0.004,0.0352278299,3.1920546302,0,3.1920546302
2021-02-21 11:30:00,2.3133200189,-0.0105,2.3133438482,0.0395,-0.0105,0.0408717506,2.2738200189,0,2.2738200189,3.2299791568,-0.0105,3.2299962234,0.0395,-0.0105,0.0408717506,3.1904791568,0,3.1904791568
2021-02-21 12:00:00,2.2933703643,-0.0165,2.2934297195,0.0825,-0.0165,0.08413382200000001,2.2108703643,0,2.2108703643,3.2372213142,-0.0165,3.2372633639,0.0825,-0.0165,0.08413382200000001,3.1547213142,0,3.1547213142
2021-02-21 12:30:00,2.2505256065,-0.0205,2.2506189716,0.14750000000000002,-0.0205,0.1489177625,2.1030256065,0,2.1030256065,3.2329242131,-0.0205,3.2329892078,0.14750000000000002,-0.0205,0.1489177625,3.0854242131,0,3.0854242131
2021-02-21 13:00:00,2.341873719,-0.026500000000000003,2.3420236476,0.082,-0.026500000000000003,0.0861756926,2.259873719,0,2.259873719,3.2948910282,-0.026500000000000003,3.294997593,0.082,-0.026500000000000003,0.0861756926,3.2128910282,0,3.2128910282
2021-02-21 13:30:00,2.305914381,-0.012,2.3059456047999998,0.0505,-0.012,0.0519061653,2.255414381,0,2.255414381,3.2630939815,-0.012,3.2631160463,0.0505,-0.012,0.0519061653,3.2125939815,0,3.2125939815
2021-02-21 14:00:00,2.1842076722,-0.013000000000000001,2.1842463587,0.0465,-0.013000000000000001,0.0482830198,2.1377076722,0,2.1377076722,3.164918915,-0.013000000000000001,3.1649456138,0.0465,-0.013000000000000001,0.0482830198,3.118418915,0,3.118418915
2021-02-21 14:30:00,2.2601260216,-0.018500000000000003,2.2602017351,0.063,-0.018500000000000003,0.0656601097,2.1971260216,0,2.1971260216,3.2320301324,-0.018500000000000003,3.2320830785,0.063,-0.018500000000000003,0.0656601097,3.1690301324,0,3.1690301324
2021-02-21 15:00:00,2.3418321386,-0.013000000000000001,2.3418682212,0.058,-0.013000000000000001,0.0594390444,2.2838321386000002,0,2.2838321386000002,3.312133756,-0.013000000000000001,3.3121592681,0.058,-0.013000000000000001,0.0594390444,3.254133756,0,3.254133756
2021-02-21 15:30:00,2.2889784471,-0.02,2.2890658207,0.084,-0.02,0.0863481326,2.2049784471000002,0,2.2049784471000002,3.301383102,-0.02,3.3014436821,0.084,-0.02,0.0863481326,3.217383102,0,3.217383102
2021-02-21 16:00:00,2.3801771042,-0.018000000000000002,2.3802451654,0.0625,-0.018000000000000002,0.06504037210000001,2.3176771042,0,2.3176771042,3.3491266827,-0.018000000000000002,3.3491750532,0.0625,-0.018000000000000002,0.06504037210000001,3.2866266827,0,3.2866266827
2021-02-21 16:30:00,2.4990311581,-0.0045000000000000005,2.4990352097,0.044,-0.0045000000000000005,0.044229515000000004,2.4550311581,0,2.4550311581,3.4496518286,-0.0045000000000000005,3.4496547637,0.044,-0.0045000000000000005,0.044229515000000004,3.4056518286,0,3.4056518286
2021-02-21 17:00:00,2.6642074326,0.0145,2.6642468905000003,0.0125,0.0145,0.0191441897,2.6517074326,0,2.6517074326,3.5741340889,0.0145,3.5741635015,0.0125,0.0145,0.0191441897,3.5616340889,0,3.5616340889
2021-02-21 17:30:00,2.8298107998,0.0165,2.8298589033,0.007500000000000001,0.0165,0.018124569,2.8223107998,0,2.8223107998,3.9597932988,0.0165,3.9598276755,0.007500000000000001,0.0165,0.018124569,3.9522932988,0,3.9522932988
2021-02-21 18:00:00,2.9014135648,0.0145,2.901449797,0.01,0.0145,0.017613915,2.8914135648,0,2.8914135648,3.8250090466,0.0145,3.8250365301,0.01,0.0145,0.017613915,3.8150090466,0,3.8150090466
2021-02-21 18:30:00,2.9702971393,0.02,2.9703644719,0.011,0.02,0.022825424400000002,2.9592971393000003,0,2.9592971393000003,3.8737130167,0.02,3.8737646464,0.011,0.02,0.022825424400000002,3.8627130167,0,3.8627130167
2021-02-21 19:00:00,2.8642900452,0.009000000000000001,2.8643041848,0.0135,0.009000000000000001,0.0162249807,2.8507900452,0,2.8507900452,3.7753558714,0.009000000000000001,3.7753665988,0.0135,0.009000000000000001,0.0162249807,3.7618558714,0,3.7618558714
2021-02-21 19:30:00,2.6524211302,0.011,2.6524439394,0.013000000000000001,0.011,0.0170293864,2.6394211302,0,2.6394211302,3.5949843003,0.011,3.5950011292,0.013000000000000001,0.011,0.0170293864,3.5819843003000003,0,3.5819843003000003
2021-02-21 20:00:00,2.6018025913000002,0.011,2.6018258443,0.0055000000000000005,0.011,0.012298373900000001,2.5963025913,0,2.5963025913,3.5487459447000003,0.011,3.548762993,0.0055000000000000005,0.011,0.012298373900000001,3.5432459446999998,0,3.5432459446999998
2021-02-21 20:30:00,2.5627160496,0.008,2.5627285363,0.004,0.008,0.0089442719,2.5587160496,0,2.5587160496,3.5285751299,0.008,3.5285841987,0.004,0.008,0.0089442719,3.5245751299,0,3.5245751299
2021-02-21 21:00:00,2.533852332,0.007,2.533862001,0.0035,0.007,0.0078262379,2.530352332,0,2.530352332,3.4874509174,0.007,3.4874579426,0.0035,0.007,0.0078262379,3.4839509174,0,3.4839509174
2021-02-21 21:30:00,2.513171385,0.006,2.5131785473,0.0025,0.006,0.006500000000000001,2.510671385,0,2.510671385,3.4516886577,0.006,3.4516938725,0.0025,0.006,0.006500000000000001,3.4491886577,0,3.4491886577
2021-02-21 22:00:00,2.4586887298,0.0005,2.4586887806,0.0,0.0005,0.0005,2.4586887298,0,2.4586887298,3.4076814457,0.0005,3.4076814824,0.0,0.0005,0.0005,3.4076814457,0,3.4076814457
2021-02-21 22:30:00,2.4104119705000002,0.0,2.4104119705000002,0.0,0.0,0.0,2.4104119705000002,0,2.4104119705000002,3.3733442313,0.0,3.3733442313,0.0,0.0,0.0,3.3733442313,0,3.3733442313
2021-02-21 23:00:00,2.3141910055,0.001,2.3141912216,0.0,0.001,0.001,2.3141910055,0,2.3141910055,3.3104037566,0.001,3.3104039076,0.0,0.001,0.001,3.3104037566,0,3.3104037566
2021-02-21 23:30:00,2.339107076,0.0005,2.3391071295,0.0,0.0005,0.0005,2.339107076,0,2.339107076,3.0859533546,0.0005,3.0859533950999998,0.0,0.0005,0.0005,3.0859533546,0,3.0859533546
2021-02-22 00:00:00,2.2837337581,0.0,2.2837337581,0.0,0.0,0.0,2.2837337581,0,2.2837337581,3.0870991062,0.0,3.0870991062,0.0,0.0,0.0,3.0870991062,0,3.0870991062
2021-02-22 00:30:00,2.3508548838,0.0,2.3508548838,0.0,0.0,0.0,2.3508548838,0,2.3508548838,3.3095573034,0.0,3.3095573034,0.0,0.0,0.0,3.3095573034,0,3.3095573034
2021-02-22 01:00:00,2.3783184546,0.0,2.3783184546,0.0,0.0,0.0,2.3783184546,0,2.3783184546,3.3153773405,0.0,3.3153773405,0.0,0.0,0.0,3.3153773405,0,3.3153773405
2021-02-22 01:30:00,2.4748849637,0.0,2.4748849637,0.0,0.0,0.0,2.4748849637,0,2.4748849637,3.3841840981,0.0,3.3841840981,0.0,0.0,0.0,3.3841840981,0,3.3841840981
2021-02-22 02:00:00,2.4385725185,0.0,2.4385725185,0.0,0.0,0.0,2.4385725185,0,2.4385725185,3.3631722433,0.0,3.3631722433,0.0,0.0,0.0,3.3631722433,0,3.3631722433
2021-02-22 02:30:00,2.4576100086,0.0,2.4576100086,0.0,0.0,0.0,2.4576100086,0,2.4576100086,3.3886874302,0.0,3.3886874302,0.0,0.0,0.0,3.3886874302,0,3.3886874302
2021-02-22 03:00:00,2.4975052008,0.0,2.4975052008,0.0,0.0,0.0,2.4975052008,0,2.4975052008,3.4195466866,0.0,3.4195466866,0.0,0.0,0.0,3.4195466866,0,3.4195466866
2021-02-22 03:30:00,2.4224774364,0.0,2.4224774364,0.0,0.0,0.0,2.4224774364,0,2.4224774364,3.3671738003,0.0,3.3671738003,0.0,0.0,0.0,3.3671738003,0,3.3671738003
2021-02-22 04:00:00,2.4289778231,0.0,2.4289778231,0.0,0.0,0.0,2.4289778231,0,2.4289778231,3.3684276319,0.0,3.3684276319,0.0,0.0,0.0,3.3684276319,0,3.3684276319
2021-02-22 04:30:00,2.3115485888,0.0,2.3115485888,0.0,0.0,0.0,2.3115485888,0,2.3115485888,3.2846833217,0.0,3.2846833217,0.0,0.0,0.0,3.2846833217,0,3.2846833217
2021-02-22 05:00:00,2.1954265333,0.0,2.1954265333,0.0,0.0,0.0,2.1954265333,0,2.1954265333,3.2018691229,0.0,3.2018691229,0.0,0.0,0.0,3.2018691229,0,3.2018691229
2021-02-22 05:30:00,2.1666216624,0.0,2.1666216624,0.0,0.0,0.0,2.1666216624,0,2.1666216624,3.1725354568,0.0,3.1725354568,0.0,0.0,0.0,3.1725354568,0,3.1725354568
2021-02-22 06:00:00,2.2264196773,0.0,2.2264196773,0.0,0.0,0.0,2.2264196773,0,2.2264196773,3.2211208676,0.0,3.2211208676,0.0,0.0,0.0,3.2211208676,0,3.2211208676
2021-02-22 06:30:00,2.4167495444,0.0,2.4167495444,0.0,0.0,0.0,2.4167495444,0,2.4167495444,3.3754724020999998,0.0,3.3754724020999998,0.0,0.0,0.0,3.3754724020999998,0,3.3754724020999998
2021-02-22 07:00:00,2.4037446141,0.0,2.4037446141,0.0,0.0,0.0,2.4037446141,0,2.4037446141,3.3573409478,0.0,3.3573409478,0.0,0.0,0.0,3.3573409478,0,3.3573409478
2021-02-22 07:30:00,2.4355488774,0.002,2.4355496986,0.0,0.002,0.002,2.4355488774,0,2.4355488774,3.4832231096,0.002,3.4832236838,0.0,0.002,0.002,3.4832231096,0,3.4832231096
2021-02-22 08:00:00,2.3619297899,0.0005,2.3619298428,0.0,0.0005,0.0005,2.3619297899,0,2.3619297899,3.8037110524,0.0005,3.8037110852,0.0,0.0005,0.0005,3.8037110524,0,3.8037110524
2021-02-22 08:30:00,2.1745691344,0.0,2.1745691344,0.0005,0.0,0.0005,2.1740691344,0,2.1740691344,3.6587118563,0.0,3.6587118563,0.0005,0.0,0.0005,3.6582118563,0,3.6582118563
2021-02-22 09:00:00,2.2165462124,-0.006,2.2165543332,0.009000000000000001,-0.006,0.010816653800000001,2.2075462124,0,2.2075462124,3.741755859,-0.006,3.7417606696,0.009000000000000001,-0.006,0.010816653800000001,3.732755859,0,3.732755859
2021-02-22 09:30:00,2.3170340873,-0.01,2.3170556665,0.015,-0.01,0.0180277564,2.3020340873,0,2.3020340873,3.7758647919,-0.01,3.7758780338999998,0.015,-0.01,0.0180277564,3.7608647919,0,3.7608647919
2021-02-22 10:00:00,2.1695271064,-0.0135,2.1695691082,0.033,-0.0135,0.035654593000000005,2.1365271064,0,2.1365271064,3.646684987,-0.0135,3.6467099753000003,0.033,-0.0135,0.035654593000000005,3.613684987,0,3.613684987
2021-02-22 10:30:00,2.007562556,-0.0125,2.007601471,0.026500000000000003,-0.0125,0.0293001706,1.981062556,0,1.981062556,3.6314279113,-0.0125,3.6314494248,0.026500000000000003,-0.0125,0.0293001706,3.6049279113,0,3.6049279113
2021-02-22 11:00:00,2.0135008557,-0.0155,2.0135605146,0.041,-0.0155,0.0438320659,1.9725008556999999,0,1.9725008556999999,3.6353374598,-0.0155,3.6353705034,0.041,-0.0155,0.0438320659,3.5943374598,0,3.5943374598
2021-02-22 11:30:00,2.1030518108,-0.018000000000000002,2.1031288403,0.108,-0.018000000000000002,0.10948972550000001,1.9950518108000002,0,1.9950518108000002,3.755912909,-0.018000000000000002,3.7559560408,0.108,-0.018000000000000002,0.10948972550000001,3.647912909,0,3.647912909
2021-02-22 12:00:00,2.0185909559,-0.0175,2.0186668118,0.11800000000000001,-0.0175,0.1192906115,1.9005909559,0,1.9005909559,3.6638506027,-0.0175,3.663892396,0.11800000000000001,-0.0175,0.1192906115,3.5458506027,0,3.5458506027
2021-02-22 12:30:00,2.0630563889,-0.0155,2.0631146148,0.1355,-0.0155,0.13638365,1.9275563889,0,1.9275563889,3.7206939636,-0.0155,3.7207262491,0.1355,-0.0155,0.13638365,3.5851939636,0,3.5851939636
2021-02-22 13:00:00,2.0523776431,-0.018000000000000002,2.0524565744,0.129,-0.018000000000000002,0.1302497601,1.9233776431,0,1.9233776431,3.4867391463,-0.018000000000000002,3.4867856078,0.129,-0.018000000000000002,0.1302497601,3.3577391463,0,3.3577391463
2021-02-22 13:30:00,1.7730698609000002,-0.01,1.7730980603000002,0.1355,-0.01,0.1358685026,1.6375698609,0,1.6375698609,2.877303173,-0.01,2.8773205503,0.1355,-0.01,0.1358685026,2.741803173,0,2.741803173
2021-02-22 14:00:00,1.9941170349,-0.0145,1.9941697518,0.11850000000000001,-0.0145,0.1193838348,1.8756170348999999,0,1.8756170348999999,2.5685378288000003,-0.0145,2.5685787565,0.11850000000000001,-0.0145,0.1193838348,2.4500378288,0,2.4500378288
2021-02-22 14:30:00,2.0051170349,-0.017,2.0051890992,0.1295,-0.017,0.1306110638,1.8756170348999999,0,1.8756170348999999,2.5928753129,-0.017,2.5929310419,0.1295,-0.017,0.1306110638,2.4633753129000002,0,2.4633753129000002
2021-02-22 15:00:00,2.0384798809,-0.014,2.0385279554,0.12250000000000001,-0.014,0.1232974047,1.9159798809000002,0,1.9159798809000002,2.6171031497,-0.014,2.6171405954,0.12250000000000001,-0.014,0.1232974047,2.4946031497,0,2.4946031497
2021-02-22 15:30:00,2.1676951993999998,-0.014,2.1677404082,0.11850000000000001,-0.014,0.1193241384,2.0491951994,0,2.0491951994,2.7070298401,-0.014,2.7070660419,0.11850000000000001,-0.014,0.1193241384,2.5885298401,0,2.5885298401
2021-02-22 16:00:00,2.2564876128,-0.022,2.2565948566,0.114,-0.022,0.11610340220000001,2.1424876128,0,2.1424876128,2.7818234725,-0.022,2.7819104644,0.114,-0.022,0.11610340220000001,2.6678234725000003,0,2.6678234725000003
2021-02-22 16:30:00,2.3486385833,-0.0145,2.3486833429000002,0.068,-0.0145,0.069528771,2.2806385833,0,2.2806385833,2.8321590992,-0.0145,2.8321962173,0.068,-0.0145,0.069528771,2.7641590992,0,2.7641590992
2021-02-22 17:00:00,2.5751527529000002,-0.0005,2.5751528014,0.0375,-0.0005,0.0375033332,2.5376527529,0,2.5376527529,3.0336181146,-0.0005,3.0336181558,0.0375,-0.0005,0.0375033332,2.9961181145999998,0,2.9961181145999998
2021-02-22 17:30:00,2.7270821801,0.0005,2.7270822259000003,0.021500000000000002,0.0005,0.0215058132,2.7055821801,0,2.7055821801,3.1741179117,0.0005,3.1741179511,0.021500000000000002,0.0005,0.0215058132,3.1526179117,0,3.1526179117
2021-02-22 18:00:00,2.6736583818,-0.007,2.6736675452,0.0425,-0.007,0.043072613100000004,2.6311583818,0,2.6311583818,3.5906195893,-0.007,3.5906264126,0.0425,-0.007,0.043072613100000004,3.5481195893,0,3.5481195893
2021-02-22 18:30:00,2.6583801909,-0.0235,2.6584840585,0.07,-0.0235,0.0738393527,2.5883801909,0,2.5883801909,4.046454888,-0.0235,4.0465231262,0.07,-0.0235,0.0738393527,3.976454888,0,3.976454888
2021-02-22 19:00:00,2.6206830049,-0.0195,2.6207555518,0.0495,-0.0195,0.0532024436,2.5711830049,0,2.5711830049,4.0176484919,-0.0195,4.0176958141,0.0495,-0.0195,0.0532024436,3.9681484919,0,3.9681484919
2021-02-22 19:30:00,2.5857734806,-0.0205,2.5858547413,0.056,-0.0205,0.0596343022,2.5297734806000003,0,2.5297734806000003,3.9924907601,-0.0205,3.9925433898,0.056,-0.0205,0.0596343022,3.9364907601,0,3.9364907601
2021-02-22 20:00:00,2.5251695639,-0.0395,2.5254784846,0.10200000000000001,-0.0395,0.1093812141,2.4231695639,0,2.4231695639,3.990937998,-0.0395,3.9911334673,0.10200000000000001,-0.0395,0.1093812141,3.8889379980000003,0,3.8889379980000003
2021-02-22 20:30:00,2.3827336916,-0.0585,2.3834517186,0.14200000000000002,-0.0585,0.15357815600000002,2.2407336916,0,2.2407336916,3.8923458742,-0.0585,3.8927854621,0.14200000000000002,-0.0585,0.15357815600000002,3.7503458741999998,0,3.7503458741999998
2021-02-22 21:00:00,2.2876597496,-0.069,2.2887000961,0.17550000000000002,-0.069,0.1885769074,2.1121597496,0,2.1121597496,3.8591407870000003,-0.069,3.8597575849,0.17550000000000002,-0.069,0.1885769074,3.683640787,0,3.683640787
2021-02-22 21:30:00,2.2284833359,-0.075,2.2297450478,0.2,-0.075,0.2136000936,2.0284833359,0,2.0284833359,3.8085174134,-0.075,3.8092558182,0.2,-0.075,0.2136000936,3.6085174134,0,3.6085174134
2021-02-22 22:00:00,2.1952243258,-0.0765,2.1965568717,0.20600000000000002,-0.0765,0.219745876,1.9892243258,0,1.9892243258,3.5775117215,-0.0765,3.5783295499000003,0.20600000000000002,-0.0765,0.219745876,3.3715117215,0,3.3715117215
2021-02-22 22:30:00,2.1564571209,-0.068,2.1575289834,0.183,-0.068,0.1952255106,1.9734571209,0,1.9734571209,3.2092017587,-0.068,3.2099221062,0.183,-0.068,0.1952255106,3.0262017587,0,3.0262017587
2021-02-22 23:00:00,2.2276951994,-0.0635,2.228600043,0.17850000000000002,-0.0635,0.1894584387,2.0491951994,0,2.0491951994,2.9636787482,-0.0635,2.964358948,0.17850000000000002,-0.0635,0.1894584387,2.7851787482,0,2.7851787482
2021-02-22 23:30:00,2.1968182302,-0.0545,2.1974941608,0.17300000000000001,-0.0545,0.181381504,2.0238182302,0,2.0238182302,2.6926863631,-0.0545,2.6932378469,0.17300000000000001,-0.0545,0.181381504,2.5196863631,0,2.5196863631
2021-02-23 00:00:00,2.1428041012,-0.067,2.1438513046,0.1845,-0.067,0.1962886905,1.9583041012,0,1.9583041012,2.6552725555,-0.067,2.6561177202,0.1845,-0.067,0.1962886905,2.4707725555,0,2.4707725555
2021-02-23 00:30:00,2.1871330468,-0.07,2.188252948,0.198,-0.07,0.2100095236,1.9891330468000001,0,1.9891330468000001,2.6858008666,-0.07,2.6867129163,0.198,-0.07,0.2100095236,2.4878008665999998,0,2.4878008665999998
2021-02-23 01:00:00,2.2983720718000002,-0.0755,2.2996117999,0.2205,-0.0755,0.2330675868,2.0778720718,0,2.0778720718,2.7976537304,-0.0755,2.7986723005,0.2205,-0.0755,0.2330675868,2.5771537304,0,2.5771537304
2021-02-23 01:30:00,2.3400194076,-0.077,2.3412859347,0.2225,-0.077,0.23544691550000002,2.1175194076,0,2.1175194076,2.8356163013,-0.077,2.8366615604,0.2225,-0.077,0.23544691550000002,2.6131163013,0,2.6131163013
2021-02-23 02:00:00,2.3159222489,-0.0765,2.3171853860000002,0.2185,-0.0765,0.2315048596,2.0974222489,0,2.0974222489,2.8099111066,-0.0765,2.8109522722999998,0.2185,-0.0765,0.2315048596,2.5914111066,0,2.5914111066
2021-02-23 02:30:00,2.3210010104,-0.077,2.3222779098,0.216,-0.077,0.22931419490000002,2.1050010104,0,2.1050010104,2.8167579456,-0.077,2.8178102002000003,0.216,-0.077,0.22931419490000002,2.6007579456,0,2.6007579456
2021-02-23 03:00:00,2.3273957008,-0.079,2.3287360838,0.2205,-0.079,0.2342247852,2.1068957008,0,2.1068957008,2.8342069307,-0.079,2.8353077304000003,0.2205,-0.079,0.2342247852,2.6137069307000003,0,2.6137069307000003
2021-02-23 03:30:00,2.2993797818,-0.0805,2.3007884802,0.2265,-0.0805,0.2403799076,2.0728797818,0,2.0728797818,2.798110475,-0.0805,2.7992682044,0.2265,-0.0805,0.2403799076,2.571610475,0,2.571610475
2021-02-23 04:00:00,2.3047423824,-0.08,2.306130406,0.2225,-0.08,0.2364450253,2.0822423824,0,2.0822423824,2.8057152154000002,-0.08,2.8068555129,0.2225,-0.08,0.2364450253,2.5832152154,0,2.5832152154
2021-02-23 04:30:00,2.3346131434,-0.07100000000000001,2.335692516,0.1925,-0.07100000000000001,0.20517614380000002,2.1421131434,0,2.1421131434,2.8296272021,-0.07100000000000001,2.8305178153,0.1925,-0.07100000000000001,0.20517614380000002,2.6371272021000003,0,2.6371272021000003
2021-02-23 05:00:00,2.3571544628,-0.0555,2.3578077554,0.14350000000000002,-0.0555,0.1538587014,2.2136544628,0,2.2136544628,2.842845758,-0.0555,2.843387461,0.14350000000000002,-0.0555,0.1538587014,2.699345758,0,2.699345758
2021-02-23 05:30:00,2.3503158169000002,-0.053500000000000006,2.3509246455,0.1655,-0.053500000000000006,0.1739324582,2.1848158169,0,2.1848158169,2.8351847343000003,-0.053500000000000006,2.8356894625,0.1655,-0.053500000000000006,0.1739324582,2.6696847343,0,2.6696847343
2021-02-23 06:00:00,2.3385060016,-0.053500000000000006,2.3391179042,0.1655,-0.053500000000000006,0.1739324582,2.1730060016,0,2.1730060016,2.9550327775,-0.053500000000000006,2.9555170387,0.1655,-0.053500000000000006,0.1739324582,2.7895327775,0,2.7895327775
2021-02-23 06:30:00,2.280905874,-0.054,2.2815450042,0.1685,-0.054,0.1769413745,2.112405874,0,2.112405874,3.3312194053,-0.054,3.3316570541,0.1685,-0.054,0.1769413745,3.1627194053,0,3.1627194053
2021-02-23 07:00:00,2.3529225964,-0.052500000000000005,2.3535082313,0.165,-0.052500000000000005,0.1731509457,2.1879225964,0,2.1879225964,3.3635844617,-0.052500000000000005,3.3639941559,0.165,-0.052500000000000005,0.1731509457,3.1985844617,0,3.1985844617
2021-02-23 07:30:00,2.3780443044,-0.052000000000000005,2.3786127708,0.1645,-0.052000000000000005,0.1725231868,2.2135443044,0,2.2135443044,3.6487843372,-0.052000000000000005,3.6491548527,0.1645,-0.052000000000000005,0.1725231868,3.4842843372,0,3.4842843372
2021-02-23 08:00:00,2.3493955352,-0.053500000000000006,2.3500046023,0.166,-0.053500000000000006,0.1744082854,2.1833955352,0,2.1833955352,3.9016319293,-0.053500000000000006,3.9019987137000003,0.166,-0.053500000000000006,0.1744082854,3.7356319293,0,3.7356319293
2021-02-23 08:30:00,2.3393714588,-0.0645,2.340260471,0.154,-0.0645,0.166961822,2.1853714588,0,2.1853714588,3.8930064839,-0.0645,3.8935407708,0.154,-0.0645,0.166961822,3.7390064839,0,3.7390064839
2021-02-23 09:00:00,2.3373714588,-0.0665,2.3383172553,0.152,-0.0665,0.1659103674,2.1853714588,0,2.1853714588,3.8876319293,-0.0665,3.8882006466,0.152,-0.0665,0.1659103674,3.7356319293,0,3.7356319293
2021-02-23 09:30:00,2.3686808761,-0.07250000000000001,2.3697901474,0.154,-0.07250000000000001,0.1702123674,2.2146808761,0,2.2146808761,3.9225608133,-0.07250000000000001,3.9232307584,0.154,-0.07250000000000001,0.1702123674,3.7685608133,0,3.7685608133
2021-02-23 10:00:00,2.2814101583,-0.075,2.2826426155,0.1635,-0.075,0.1798812108,2.1179101583,0,2.1179101583,3.8622681724,-0.075,3.8629963028,0.1635,-0.075,0.1798812108,3.6987681724,0,3.6987681724
2021-02-23 10:30:00,2.3543283691,-0.074,2.3554910464,0.1585,-0.074,0.1749235547,2.1958283691,0,2.1958283691,3.9616096843,-0.074,3.9623007572,0.1585,-0.074,0.1749235547,3.8031096843,0,3.8031096843
2021-02-23 11:00:00,2.3119065417,-0.068,2.3129063659,0.14550000000000002,-0.068,0.1606058841,2.1664065417,0,2.1664065417,3.9365144271,-0.068,3.9371017049,0.14550000000000002,-0.068,0.1606058841,3.7910144271,0,3.7910144271
2021-02-23 11:30:00,2.4577332245,-0.069,2.4587016091000002,0.14400000000000002,-0.069,0.1596778006,2.3137332245,0,2.3137332245,4.0178237762,-0.069,4.0184162175,0.14400000000000002,-0.069,0.1596778006,3.8738237762,0,3.8738237762
2021-02-23 12:00:00,2.4038656654,-0.069,2.4048557415,0.145,-0.069,0.160580198,2.2588656654,0,2.2588656654,4.032929598,-0.069,4.0335198205,0.145,-0.069,0.160580198,3.887929598,0,3.887929598
2021-02-23 12:30:00,2.4095353611,-0.069,2.4105231085,0.15,-0.069,0.1651090549,2.2595353611,0,2.2595353611,4.0390398755,-0.069,4.0396292052,0.15,-0.069,0.1651090549,3.8890398755,0,3.8890398755
2021-02-23 13:00:00,2.4265429769,-0.07,2.4275524338,0.152,-0.07,0.1673439572,2.2745429769,0,2.2745429769,4.0336779338,-0.07,4.0342852742,0.152,-0.07,0.1673439572,3.8816779338,0,3.8816779338
2021-02-23 13:30:00,2.307083693,-0.07200000000000001,2.3082069159,0.153,-0.07200000000000001,0.1690946481,2.154083693,0,2.154083693,3.9743838596,-0.07200000000000001,3.9750359826,0.153,-0.07200000000000001,0.1690946481,3.8213838596,0,3.8213838596
2021-02-23 14:00:00,2.2383149535,-0.0695,2.239393686,0.152,-0.0695,0.1671354241,2.0863149535,0,2.0863149535,3.9313404047000002,-0.0695,3.9319546828,0.152,-0.0695,0.1671354241,3.7793404047,0,3.7793404047
2021-02-23 14:30:00,2.221359,-0.07100000000000001,2.2224933761,0.1545,-0.07100000000000001,0.170033085,2.066859,0,2.066859,3.9374929534,-0.07100000000000001,3.9381330295,0.1545,-0.07100000000000001,0.170033085,3.7829929534,0,3.7829929534
2021-02-23 15:00:00,2.2357828693,-0.0695,2.236862823,0.154,-0.0695,0.1689563553,2.0817828693,0,2.0817828693,3.9369929534,-0.0695,3.9376063497000002,0.154,-0.0695,0.1689563553,3.7829929534,0,3.7829929534
2021-02-23 15:30:00,2.2908058327,-0.0625,2.2916582671,0.14550000000000002,-0.0625,0.1583556125,2.1453058327,0,2.1453058327,3.9678023661,-0.0625,3.9682945791,0.14550000000000002,-0.0625,0.1583556125,3.8223023661,0,3.8223023661
2021-02-23 16:00:00,2.2641698367,-0.063,2.2650461473,0.14750000000000002,-0.063,0.16039092870000002,2.1166698367,0,2.1166698367,3.9103769153,-0.063,3.9108843782,0.14750000000000002,-0.063,0.16039092870000002,3.7628769153,0,3.7628769153
2021-02-23 16:30:00,2.3259375847,-0.065,2.3268456433,0.151,-0.065,0.1643958637,2.1749375847,0,2.1749375847,3.8429451046,-0.065,3.8434947739,0.151,-0.065,0.1643958637,3.6919451046000002,0,3.6919451046000002
2021-02-23 17:00:00,2.4503785098,-0.063,2.4511882509,0.157,-0.063,0.169168555,2.2933785098,0,2.2933785098,3.6510158646,-0.063,3.6515593715,0.157,-0.063,0.169168555,3.4940158646,0,3.4940158646
2021-02-23 17:30:00,2.5955135052,-0.053500000000000006,2.5960648308,0.1705,-0.053500000000000006,0.1786966704,2.4250135052,0,2.4250135052,3.5888262836,-0.053500000000000006,3.5892250339,0.1705,-0.053500000000000006,0.1786966704,3.4183262836,0,3.4183262836
2021-02-23 18:00:00,2.7195405188,-0.061,2.7202245556999998,0.188,-0.061,0.1976486782,2.5315405188,0,2.5315405188,3.6770691275000003,-0.061,3.6775750663,0.188,-0.061,0.1976486782,3.4890691275,0,3.4890691275
2021-02-23 18:30:00,2.6893903565,-0.055,2.6899526929,0.17200000000000001,-0.055,0.18057962230000002,2.5173903565,0,2.5173903565,3.6552231096,-0.055,3.6556368777,0.17200000000000001,-0.055,0.18057962230000002,3.4832231096,0,3.4832231096
2021-02-23 19:00:00,2.6375066445,-0.054,2.6380593814,0.1715,-0.054,0.179800584,2.4660066445,0,2.4660066445,3.6226119269,-0.054,3.6230143766,0.1715,-0.054,0.179800584,3.4511119269,0,3.4511119269
2021-02-23 19:30:00,2.5029981449000003,-0.066,2.5038681501999998,0.196,-0.066,0.206813926,2.3069981449,0,2.3069981449,3.5156267539,-0.066,3.5162462191,0.196,-0.066,0.206813926,3.3196267539,0,3.3196267539
2021-02-23 20:00:00,2.5864694839,-0.065,2.5872861054,0.196,-0.065,0.2064969733,2.3904694839,0,2.3904694839,3.3012955124,-0.065,3.3019353507,0.196,-0.065,0.2064969733,3.1052955124,0,3.1052955124
2021-02-23 20:30:00,2.5329952614,-0.055,2.5335923102,0.171,-0.055,0.1796273921,2.3619952614,0,2.3619952614,3.3399878703,-0.055,3.3404406856,0.171,-0.055,0.1796273921,3.1689878703,0,3.1689878703
2021-02-23 21:00:00,2.4147336916,-0.0545,2.4153486397,0.17400000000000002,-0.0545,0.18233554230000001,2.2407336916,0,2.2407336916,3.3898800283,-0.0545,3.3903181054,0.17400000000000002,-0.0545,0.18233554230000001,3.2158800283,0,3.2158800283
2021-02-23 21:30:00,2.3745812513,-0.0575,2.3752773247,0.1845,-0.0575,0.1932524256,2.1900812513,0,2.1900812513,3.3764636975,-0.0575,3.3769532645,0.1845,-0.0575,0.1932524256,3.1919636975,0,3.1919636975
2021-02-23 22:00:00,2.2971855085,-0.053500000000000006,2.2978084146,0.17350000000000002,-0.053500000000000006,0.1815612844,2.1236855085,0,2.1236855085,3.296725356,-0.053500000000000006,3.2971594324,0.17350000000000002,-0.053500000000000006,0.1815612844,3.123225356,0,3.123225356
2021-02-23 22:30:00,2.2462678042,-0.052500000000000005,2.2468812381,0.17250000000000001,-0.052500000000000005,0.1803122292,2.0737678042,0,2.0737678042,3.2625266185,-0.052500000000000005,3.2629490015,0.17250000000000001,-0.052500000000000005,0.1803122292,3.0900266185,0,3.0900266185
2021-02-23 23:00:00,2.1888587742,-0.06,2.1896809661,0.195,-0.06,0.2040220576,1.9938587742,0,1.9938587742,3.152513993,-0.06,3.1530849142,0.195,-0.06,0.2040220576,2.957513993,0,2.957513993
2021-02-23 23:30:00,2.2683853271,-0.063,2.2692600099,0.2015,-0.063,0.2111190422,2.0668853271,0,2.0668853271,2.7638647878000002,-0.063,2.7645827109,0.2015,-0.063,0.2111190422,2.5623647878,0,2.5623647878
2021-02-24 00:00:00,2.3086134626,-0.0635,2.3094866031,0.201,-0.0635,0.210791959,2.1076134626,0,2.1076134626,2.8093822601,-0.0635,2.8100998084,0.201,-0.0635,0.210791959,2.6083822601,0,2.6083822601
2021-02-24 00:30:00,2.4059440233,-0.063,2.4067687141,0.2025,-0.063,0.21207369,2.2034440233,0,2.2034440233,2.8933871146000003,-0.063,2.8940729077,0.2025,-0.063,0.21207369,2.6908871146,0,2.6908871146
2021-02-24 01:00:00,2.4833329185,-0.063,2.4841319176,0.2005,-0.063,0.2101648163,2.2828329185,0,2.2828329185,2.9686287864,-0.063,2.9692972016,0.2005,-0.063,0.2101648163,2.7681287864,0,2.7681287864
2021-02-24 01:30:00,2.4812707388,-0.062,2.482045221,0.2005,-0.062,0.2098672199,2.2807707388000003,0,2.2807707388000003,2.966132728,-0.062,2.966780639,0.2005,-0.062,0.2098672199,2.765632728,0,2.765632728
2021-02-24 02:00:00,2.4411207618,-0.062,2.4419079782,0.2005,-0.062,0.2098672199,2.2406207618,0,2.2406207618,2.9297823509,-0.062,2.9304382989,0.2005,-0.062,0.2098672199,2.7292823509,0,2.7292823509
