Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-24 02:30:00,2.3647882379,-0.056,2.3654512065,0.1885,-0.056,0.196642442,2.1762882379,0,2.1762882379,2.8420191577000002,-0.056,2.8425708246,0.1885,-0.056,0.196642442,2.6535191577,0,2.6535191577
2021-02-24 03:00:00,2.2690076034,-0.056,2.2696985492,0.188,-0.056,0.19616319740000002,2.0810076034,0,2.0810076034,2.7674809139,-0.056,2.7680474361,0.188,-0.056,0.19616319740000002,2.5794809139,0,2.5794809139
2021-02-24 03:30:00,2.2868474271,-0.06,2.2876344015,0.1955,-0.06,0.20450000000000002,2.0913474271,0,2.0913474271,2.7726778059,-0.06,2.7733269219,0.1955,-0.06,0.20450000000000002,2.5771778059,0,2.5771778059
2021-02-24 04:00:00,2.2671064211,-0.06,2.2679002457,0.195,-0.06,0.2040220576,2.0721064211,0,2.0721064211,2.7790871298,-0.06,2.779734749,0.195,-0.06,0.2040220576,2.5840871298,0,2.5840871298
2021-02-24 04:30:00,2.1681682598,-0.06,2.1689982948,0.1985,-0.06,0.2073698387,1.9696682598000002,0,1.9696682598000002,2.6917488592,-0.06,2.6924174864,0.1985,-0.06,0.2073698387,2.4932488592,0,2.4932488592
2021-02-24 05:00:00,2.0978320555,-0.06,2.0986899087,0.193,-0.06,0.2021113554,1.9048320555,0,1.9048320555,2.6209507169,-0.06,2.6216374007,0.193,-0.06,0.2021113554,2.4279507169,0,2.4279507169
2021-02-24 05:30:00,2.076164231,-0.060500000000000005,2.0770455373,0.1955,-0.060500000000000005,0.2046472575,1.880664231,0,1.880664231,2.5935731869,-0.060500000000000005,2.5942787294,0.1955,-0.060500000000000005,0.2046472575,2.3980731869,0,2.3980731869
2021-02-24 06:00:00,2.1966282785,-0.060500000000000005,2.1974612724,0.1965,-0.060500000000000005,0.2056027724,2.0001282785,0,2.0001282785,2.6892860552,-0.060500000000000005,2.6899664936,0.1965,-0.060500000000000005,0.2056027724,2.4927860552,0,2.4927860552
2021-02-24 06:30:00,2.2325464649,-0.059500000000000004,2.2333391968,0.195,-0.059500000000000004,0.20387557480000001,2.0375464649,0,2.0375464649,2.73046881,-0.059500000000000004,2.7311170192,0.195,-0.059500000000000004,0.20387557480000001,2.5354688100000002,0,2.5354688100000002
2021-02-24 07:00:00,2.2411794808,-0.059500000000000004,2.2419691602,0.1915,-0.059500000000000004,0.2005305463,2.0496794808,0,2.0496794808,2.7387316867,-0.059500000000000004,2.7393779406,0.1915,-0.059500000000000004,0.2005305463,2.5472316867,0,2.5472316867
2021-02-24 07:30:00,2.2985173329,-0.0585,2.2992616597,0.189,-0.0585,0.1978465314,2.1095173329,0,2.1095173329,2.9851867971,-0.0585,2.9857599474,0.189,-0.0585,0.1978465314,2.7961867971,0,2.7961867971
2021-02-24 08:00:00,2.1732530376,-0.058,2.1740268548,0.1905,-0.058,0.199133749,1.9827530376,0,1.9827530376,3.1797148529,-0.058,3.1802437872000002,0.1905,-0.058,0.199133749,2.9892148529,0,2.9892148529
2021-02-24 08:30:00,1.8330010461000001,-0.069,1.8342992763,0.176,-0.069,0.1890423233,1.6570010461,0,1.6570010461,2.9275809462,-0.069,2.928393962,0.176,-0.069,0.1890423233,2.7515809462,0,2.7515809462
2021-02-24 09:00:00,1.9669551245,-0.07,1.9682003103999999,0.1695,-0.07,0.18338552290000001,1.7974551245,0,1.7974551245,2.9775080438,-0.07,2.9783307659,0.1695,-0.07,0.18338552290000001,2.8080080438,0,2.8080080438
2021-02-24 09:30:00,1.8488415579000002,-0.07050000000000001,1.8501852222,0.1715,-0.07050000000000001,0.1854251871,1.6773415579000002,0,1.6773415579000002,2.859475364,-0.07050000000000001,2.8603443163,0.1715,-0.07050000000000001,0.1854251871,2.687975364,0,2.687975364
2021-02-24 10:00:00,1.8301374015,-0.07100000000000001,1.8315141027,0.17250000000000001,-0.07100000000000001,0.18654021010000002,1.6576374015000002,0,1.6576374015000002,2.8823288223,-0.07100000000000001,2.8832031562,0.17250000000000001,-0.07100000000000001,0.18654021010000002,2.7098288223,0,2.7098288223
2021-02-24 10:30:00,1.7985992692,-0.074,1.8001209213,0.17550000000000002,-0.074,0.190463251,1.6230992692,0,1.6230992692,2.9373615338,-0.074,2.938293515,0.17550000000000002,-0.074,0.190463251,2.7618615338,0,2.7618615338
2021-02-24 11:00:00,1.8035562703,-0.074,1.8050737437,0.179,-0.074,0.1936930561,1.6245562703,0,1.6245562703,2.9340602899,-0.074,2.9349933194,0.179,-0.074,0.1936930561,2.7550602899000003,0,2.7550602899000003
2021-02-24 11:30:00,1.9866559086,-0.073,1.9879966547,0.18050000000000002,-0.073,0.19470297890000002,1.8061559086,0,1.8061559086,3.0865099034,-0.073,3.0873730555,0.18050000000000002,-0.073,0.19470297890000002,2.9060099034,0,2.9060099034
2021-02-24 12:00:00,2.0607748585,-0.054,2.0614822379,0.1645,-0.054,0.1731365068,1.8962748585,0,1.8962748585,3.1118435639,-0.054,3.1123120612,0.1645,-0.054,0.1731365068,2.9473435639,0,2.9473435639
2021-02-24 12:30:00,2.0981717781,-0.053500000000000006,2.0988537492,0.152,-0.053500000000000006,0.1611404667,1.9461717781,0,1.9461717781,3.1479507985,-0.053500000000000006,3.1484053868,0.152,-0.053500000000000006,0.1611404667,2.9959507985,0,2.9959507985
2021-02-24 13:00:00,1.9696606226000002,-0.0675,1.9708168911000001,0.151,-0.0675,0.1654002721,1.8186606226,0,1.8186606226,3.0319433177,-0.0675,3.0326945992,0.151,-0.0675,0.1654002721,2.8809433177,0,2.8809433177
2021-02-24 13:30:00,1.8216927850000002,-0.07150000000000001,1.8230954043,0.1665,-0.07150000000000001,0.1812029249,1.655192785,0,1.655192785,2.9143639652,-0.07150000000000001,2.9152409114,0.1665,-0.07150000000000001,0.1812029249,2.7478639652,0,2.7478639652
2021-02-24 14:00:00,1.9303566793,-0.075,1.9318131145000002,0.18,-0.075,0.195,1.7503566793,0,1.7503566793,3.0483684556,-0.075,3.0492909408,0.18,-0.075,0.195,2.8683684555999998,0,2.8683684555999998
2021-02-24 14:30:00,1.9111764927000001,-0.056,1.9119967538,0.1395,-0.056,0.150320491,1.7716764927000002,0,1.7716764927000002,3.0078684556,-0.056,3.0083897099,0.1395,-0.056,0.150320491,2.8683684555999998,0,2.8683684555999998
2021-02-24 15:00:00,2.0068975026,-0.0635,2.0079018492,0.14250000000000002,-0.0635,0.1560080126,1.8643975026000001,0,1.8643975026000001,3.0779519959,-0.0635,3.0786069478,0.14250000000000002,-0.0635,0.1560080126,2.9354519959000003,0,2.9354519959000003
2021-02-24 15:30:00,2.1310955202,-0.074,2.1323799183,0.17550000000000002,-0.074,0.190463251,1.9555955202000002,0,1.9555955202000002,3.248266559,-0.074,3.2491093608,0.17550000000000002,-0.074,0.190463251,3.072766559,0,3.072766559
2021-02-24 16:00:00,2.2997871771,-0.07250000000000001,2.3009296621,0.17,-0.07250000000000001,0.1848140958,2.1297871771,0,2.1297871771,3.3789213409,-0.07250000000000001,3.3796990514,0.17,-0.07250000000000001,0.1848140958,3.2089213409,0,3.2089213409
2021-02-24 16:30:00,2.283619346,-0.069,2.2846615324,0.164,-0.069,0.17792414110000002,2.119619346,0,2.119619346,3.3111920894,-0.069,3.3119109367,0.164,-0.069,0.17792414110000002,3.1471920894,0,3.1471920894
2021-02-24 17:00:00,2.4995289698,-0.0695,2.5004950152000003,0.18050000000000002,-0.0695,0.1934179413,2.3190289698,0,2.3190289698,3.4466372145,-0.0695,3.4473378625,0.18050000000000002,-0.0695,0.1934179413,3.2661372145,0,3.2661372145
2021-02-24 17:30:00,2.5132570351,-0.059500000000000004,2.5139612516,0.1885,-0.059500000000000004,0.1976676504,2.3247570351,0,2.3247570351,3.4593516836,-0.059500000000000004,3.4598633385,0.1885,-0.059500000000000004,0.1976676504,3.2708516836,0,3.2708516836
2021-02-24 18:00:00,2.709948282,-0.051500000000000004,2.7104375922,0.1675,-0.051500000000000004,0.175238409,2.542448282,0,2.542448282,3.6053627775,-0.051500000000000004,3.6057305788000003,0.1675,-0.051500000000000004,0.175238409,3.4378627775,0,3.4378627775
2021-02-24 18:30:00,2.7569047141,-0.026000000000000002,2.7570273126,0.107,-0.026000000000000002,0.1101135777,2.6499047141,0,2.6499047141,3.6310937929,-0.026000000000000002,3.6311868766,0.107,-0.026000000000000002,0.1101135777,3.5240937929,0,3.5240937929
2021-02-24 19:00:00,2.7255844823,0.011,2.7256066793000002,0.035500000000000004,0.011,0.0371651719,2.6900844823,0,2.6900844823,3.592903728,0.011,3.5929205667,0.035500000000000004,0.011,0.0371651719,3.557403728,0,3.557403728
2021-02-24 19:30:00,2.6823696331,0.0155,2.6824144158000003,0.0175,0.0155,0.0233773395,2.6648696331,0,2.6648696331,3.5565048451,0.0155,3.5565386211,0.0175,0.0155,0.0233773395,3.5390048451,0,3.5390048451
2021-02-24 20:00:00,2.5647608301,0.0155,2.5648076664,0.021,0.0155,0.0261007663,2.5437608301,0,2.5437608301,3.4722719684,0.0155,3.4723065637,0.021,0.0155,0.0261007663,3.4512719684,0,3.4512719684
2021-02-24 20:30:00,2.5361679575,0.02,2.5362468154,0.011,0.02,0.022825424400000002,2.5251679575,0,2.5251679575,3.4529609829,0.02,3.4530189037,0.011,0.02,0.022825424400000002,3.4419609829,0,3.4419609829
2021-02-24 21:00:00,2.3990262951,0.02,2.3991096607999998,0.0085,0.02,0.021731313800000002,2.3905262951,0,2.3905262951,3.3460926242,0.02,3.3461523948,0.0085,0.02,0.021731313800000002,3.3375926242,0,3.3375926242
2021-02-24 21:30:00,2.2842449322,0.017,2.2843081907,0.0055000000000000005,0.017,0.017867568400000002,2.2787449322,0,2.2787449322,3.2341376217,0.017,3.234182301,0.0055000000000000005,0.017,0.017867568400000002,3.2286376217,0,3.2286376217
2021-02-24 22:00:00,2.2468065678,0.0145,2.246853356,0.006500000000000001,0.0145,0.0158902486,2.2403065678,0,2.2403065678,3.2368669012,0.0145,3.2368993784,0.006500000000000001,0.0145,0.0158902486,3.2303669012,0,3.2303669012
2021-02-24 22:30:00,2.1560959137,0.019,2.1561796282,0.023,0.019,0.029832867800000003,2.1330959137,0,2.1330959137,3.131533235,0.019,3.1315908739,0.023,0.019,0.029832867800000003,3.108533235,0,3.108533235
2021-02-24 23:00:00,2.1314465847,0.011,2.131474969,0.035,0.011,0.0366878727,2.0964465847,0,2.0964465847,3.1387418628,0.011,3.138761138,0.035,0.011,0.0366878727,3.1037418628,0,3.1037418628
2021-02-24 23:30:00,2.1099464713,0.0055000000000000005,2.1099536397,0.049,0.0055000000000000005,0.0493077073,2.0609464713,0,2.0609464713,2.9228422558,0.0055000000000000005,2.9228474306,0.049,0.0055000000000000005,0.0493077073,2.8738422558,0,2.8738422558
2021-02-25 00:00:00,2.2583212237,0.0005,2.2583212791,0.061,0.0005,0.061002049100000004,2.1973212237,0,2.1973212237,2.7367588633,0.0005,2.736758909,0.061,0.0005,0.061002049100000004,2.6757588633,0,2.6757588633
2021-02-25 00:30:00,2.3033912989,0.007,2.3034019353,0.0425,0.007,0.043072613100000004,2.2608912989,0,2.2608912989,2.7806159832,0.007,2.7806247942,0.0425,0.007,0.043072613100000004,2.7381159832,0,2.7381159832
2021-02-25 01:00:00,2.4586725945,0.007500000000000001,2.4586840336,0.0345,0.007500000000000001,0.0353058069,2.4241725945,0,2.4241725945,2.9132931498,0.007500000000000001,2.9133028038,0.0345,0.007500000000000001,0.0353058069,2.8787931498,0,2.8787931498
2021-02-25 01:30:00,2.3534255122,0.0015,2.3534259902,0.011,0.0015,0.0111018017,2.3424255122,0,2.3424255122,2.8125904492,0.0015,2.8125908492000002,0.011,0.0015,0.0111018017,2.8015904492,0,2.8015904492
2021-02-25 02:00:00,2.230722788,0.018000000000000002,2.230795409,0.008,0.018000000000000002,0.019697715600000002,2.222722788,0,2.222722788,2.6983363225,0.018000000000000002,2.6983963588,0.008,0.018000000000000002,0.019697715600000002,2.6903363225,0,2.6903363225
2021-02-25 02:30:00,2.1838318416,0.0175,2.1839019581,0.006,0.0175,0.018500000000000003,2.1778318416,0,2.1778318416,2.661643518,0.0175,2.6617010476000003,0.006,0.0175,0.018500000000000003,2.655643518,0,2.655643518
2021-02-25 03:00:00,2.2891660808,0.019,2.2892449291,0.011,0.019,0.0219544984,2.2781660808,0,2.2781660808,2.7635915979,0.019,2.7636569107,0.011,0.019,0.0219544984,2.7525915979,0,2.7525915979
2021-02-25 03:30:00,2.3454758755,0.0205,2.3455654611,0.0115,0.0205,0.0235053185,2.3339758755,0,2.3339758755,2.8113968499,0.0205,2.8114715893,0.0115,0.0205,0.0235053185,2.7998968499,0,2.7998968499
2021-02-25 04:00:00,2.202517598,0.014,2.2025620921,0.0115,0.014,0.0181176709,2.191017598,0,2.191017598,2.6808866484,0.014,2.6809232032,0.0115,0.014,0.0181176709,2.6693866484,0,2.6693866484
2021-02-25 04:30:00,2.1091876421,0.0155,2.1092445946,0.011,0.0155,0.0190065778,2.0981876421,0,2.0981876421,2.5895871757,0.0155,2.589633563,0.011,0.0155,0.0190065778,2.5785871757,0,2.5785871757
2021-02-25 05:00:00,2.0534752767,0.019,2.0535631746,0.014,0.019,0.0236008474,2.0394752767,0,2.0394752767,2.5427875973000003,0.019,2.5428585814,0.014,0.019,0.0236008474,2.5287875973,0,2.5287875973
2021-02-25 05:30:00,2.1019719662,0.016,2.1020328605,0.0205,0.016,0.0260048072,2.0814719662,0,2.0814719662,2.576148068,0.016,2.5761977541,0.0205,0.016,0.0260048072,2.555648068,0,2.555648068
2021-02-25 06:00:00,2.2673998355,0.021,2.2674970814,0.02,0.021,0.029,2.2473998355,0,2.2473998355,2.735267635,0.021,2.7353482475,0.02,0.021,0.029,2.715267635,0,2.715267635
2021-02-25 06:30:00,2.1166404854,0.021500000000000002,2.1167496769,0.015,0.021500000000000002,0.0262154535,2.1016404854,0,2.1016404854,2.8780184971000002,0.021500000000000002,2.8780988030000003,0.015,0.021500000000000002,0.0262154535,2.8630184971,0,2.8630184971
2021-02-25 07:00:00,2.1465480651,0.021,2.1466507857,0.012,0.021,0.0241867732,2.1345480651,0,2.1345480651,3.0975002501,0.021,3.0975714358,0.012,0.021,0.0241867732,3.0855002501,0,3.0855002501
2021-02-25 07:30:00,2.2114486128,0.0155,2.2115029317,0.007,0.0155,0.017007351400000002,2.2044486128,0,2.2044486128,3.6007457913,0.0155,3.6007791523,0.007,0.0155,0.017007351400000002,3.5937457913,0,3.5937457913
2021-02-25 08:00:00,2.1789025991,0.014,2.1789475754,0.008,0.014,0.016124515500000002,2.1709025991,0,2.1709025991,3.6348967241,0.014,3.6349236849,0.008,0.014,0.016124515500000002,3.6268967241,0,3.6268967241
2021-02-25 08:30:00,2.2357578625,0.014,2.2358016951,0.014,0.014,0.0197989899,2.2217578625,0,2.2217578625,3.7298924391,0.014,3.7299187132,0.014,0.014,0.0197989899,3.7158924391,0,3.7158924391
2021-02-25 09:00:00,2.1633103351,0.002,2.1633112596,0.016,0.002,0.016124515500000002,2.1473103351,0,2.1473103351,3.6940554428,0.002,3.6940559842000003,0.016,0.002,0.016124515500000002,3.6780554428,0,3.6780554428
2021-02-25 09:30:00,2.1080906126,0.003,2.1080927473,0.0285,0.003,0.0286574598,2.0795906126,0,2.0795906126,3.6688682689,0.003,3.6688694954,0.0285,0.003,0.0286574598,3.6403682689,0,3.6403682689
2021-02-25 10:00:00,2.0933513387,0.004,2.0933551603,0.033,0.004,0.033241540300000004,2.0603513387,0,2.0603513387,3.3005512608,0.004,3.3005536846,0.033,0.004,0.033241540300000004,3.2675512608,0,3.2675512608
2021-02-25 10:30:00,2.0538208572,-0.007,2.0538327861,0.092,-0.007,0.09226592,1.9618208572,0,1.9618208572,3.1198629686,-0.007,3.1198708215,0.092,-0.007,0.09226592,3.0278629686,0,3.0278629686
2021-02-25 11:00:00,2.0149295334,-0.018500000000000003,2.0150144602,0.1245,-0.018500000000000003,0.1258669933,1.8904295334,0,1.8904295334,2.5577823157,-0.018500000000000003,2.5578492185,0.1245,-0.018500000000000003,0.1258669933,2.4332823157,0,2.4332823157
2021-02-25 11:30:00,1.8762631074,-0.018500000000000003,1.8763543104,0.1305,-0.018500000000000003,0.1318047799,1.7457631074000002,0,1.7457631074000002,2.6911602766,-0.018500000000000003,2.6912238637,0.1305,-0.018500000000000003,0.1318047799,2.5606602766,0,2.5606602766
2021-02-25 12:00:00,1.7943436073,-0.013000000000000001,1.7943906991,0.14750000000000002,-0.013000000000000001,0.1480717731,1.6468436073000001,0,1.6468436073000001,2.8618453180000003,-0.013000000000000001,2.8618748442,0.14750000000000002,-0.013000000000000001,0.1480717731,2.714345318,0,2.714345318
2021-02-25 12:30:00,1.8600684221,-0.014,1.8601211076,0.1085,-0.014,0.10939949730000001,1.7515684221,0,1.7515684221,2.9059200173,-0.014,2.9059537413000003,0.1085,-0.014,0.10939949730000001,2.7974200173,0,2.7974200173
2021-02-25 13:00:00,1.8918383075,-0.01,1.8918647366,0.1155,-0.01,0.1159320922,1.7763383075,0,1.7763383075,2.9306174196,-0.01,2.9306344808,0.1155,-0.01,0.1159320922,2.8151174196,0,2.8151174196
2021-02-25 13:30:00,1.8622741888,-0.007500000000000001,1.8622892912000002,0.1085,-0.007500000000000001,0.1087589077,1.7537741888,0,1.7537741888,2.9202995031,-0.007500000000000001,2.9203091339,0.1085,-0.007500000000000001,0.1087589077,2.8117995031,0,2.8117995031
2021-02-25 14:00:00,1.7679976409,-0.009000000000000001,1.768020548,0.14450000000000002,-0.009000000000000001,0.1447800055,1.6234976409000001,0,1.6234976409000001,2.8587933564,-0.009000000000000001,2.8588075232,0.14450000000000002,-0.009000000000000001,0.1447800055,2.7142933564,0,2.7142933564
2021-02-25 14:30:00,1.8019844353,-0.004,1.8019888749000001,0.08850000000000001,-0.004,0.0885903494,1.7134844353,0,1.7134844353,2.8774586027,-0.004,2.8774613829,0.08850000000000001,-0.004,0.0885903494,2.7889586027,0,2.7889586027
2021-02-25 15:00:00,1.8151333861,0.003,1.8151358653,0.08950000000000001,0.003,0.0895502652,1.7256333861000002,0,1.7256333861000002,2.8734107138000002,0.003,2.8734122799,0.08950000000000001,0.003,0.0895502652,2.7839107138,0,2.7839107138
2021-02-25 15:30:00,1.8717942694,0.0015,1.8717948704,0.094,0.0015,0.0940119673,1.7777942694000002,0,1.7777942694000002,2.8990548972,0.0015,2.8990552853000002,0.094,0.0015,0.0940119673,2.8050548972,0,2.8050548972
2021-02-25 16:00:00,2.1204648695,0.007500000000000001,2.120478133,0.049,0.007500000000000001,0.0495706566,2.0714648695,0,2.0714648695,3.0641138622,0.007500000000000001,3.0641230411000002,0.049,0.007500000000000001,0.0495706566,3.0151138622,0,3.0151138622
2021-02-25 16:30:00,2.0965137161,0.01,2.0965375651000002,0.031,0.01,0.0325729949,2.0655137161,0,2.0655137161,3.3531636888,0.01,3.3531786,0.031,0.01,0.0325729949,3.3221636888,0,3.3221636888
2021-02-25 17:00:00,2.4138486673,0.0155,2.4138984317,0.0105,0.0155,0.0187216452,2.4033486673,0,2.4033486673,3.3594704659,0.0155,3.3595062228,0.0105,0.0155,0.0187216452,3.3489704659,0,3.3489704659
2021-02-25 17:30:00,2.4721633089,0.019,2.4722363208,0.007,0.019,0.0202484567,2.4651633089000002,0,2.4651633089000002,3.3894426942,0.019,3.3894959473,0.007,0.019,0.0202484567,3.3824426942,0,3.3824426942
2021-02-25 18:00:00,2.4991231535000002,0.0095,2.4991412098,0.0015,0.0095,0.009617692,2.4976231535,0,2.4976231535,3.6081493966,0.0095,3.608161903,0.0015,0.0095,0.009617692,3.6066493966,0,3.6066493966
2021-02-25 18:30:00,2.5640217977,0.009000000000000001,2.5640375932,0.0005,0.009000000000000001,0.0090138782,2.5635217977,0,2.5635217977,3.5417481973,0.009000000000000001,3.5417596323,0.0005,0.009000000000000001,0.0090138782,3.5412481973,0,3.5412481973
2021-02-25 19:00:00,2.4735452224,0.0045000000000000005,2.4735493157,0.0,0.0045000000000000005,0.0045000000000000005,2.4735452224,0,2.4735452224,3.395105198,0.0045000000000000005,3.3951081802,0.0,0.0045000000000000005,0.0045000000000000005,3.395105198,0,3.395105198
2021-02-25 19:30:00,2.5704071762,0.007,2.5704167077999998,0.0005,0.007,0.0070178344,2.5699071762,0,2.5699071762,3.4815540624,0.007,3.4815610995,0.0005,0.007,0.0070178344,3.4810540624,0,3.4810540624
2021-02-25 20:00:00,2.4257875165,0.0105,2.425810241,0.0025,0.0105,0.0107935166,2.4232875165,0,2.4232875165,3.4042339297,0.0105,3.4042501227,0.0025,0.0105,0.0107935166,3.4017339296999998,0,3.4017339296999998
2021-02-25 20:30:00,2.3679781993,0.0125,2.3680111914,0.003,0.0125,0.0128549601,2.3649781993,0,2.3649781993,3.3695923508,0.0125,3.369615536,0.003,0.0125,0.0128549601,3.3665923508,0,3.3665923508
2021-02-25 21:00:00,2.3993470251,0.01,2.3993678640000002,0.003,0.01,0.0104403065,2.3963470251,0,2.3963470251,3.3997248387,0.01,3.3997395458,0.003,0.01,0.0104403065,3.3967248387,0,3.3967248387
2021-02-25 21:30:00,2.4868000885,0.0095,2.4868182343000003,0.002,0.0095,0.0097082439,2.4848000885,0,2.4848000885,2.9646843379,0.0095,2.9646995587,0.002,0.0095,0.0097082439,2.9626843379,0,2.9626843379
2021-02-25 22:00:00,2.3458274359,0.012,2.3458581285,0.006,0.012,0.0134164079,2.3398274359,0,2.3398274359,2.9686843379,0.012,2.968708591,0.006,0.012,0.0134164079,2.9626843379,0,2.9626843379
2021-02-25 22:30:00,2.0508540734,0.014,2.0509018578,0.005,0.014,0.0148660687,2.0458540734,0,2.0458540734,3.0308698978,0.014,3.0309022315,0.005,0.014,0.0148660687,3.0258698978,0,3.0258698978
2021-02-25 23:00:00,1.8705841746,0.015,1.8706443153,0.006500000000000001,0.015,0.0163477827,1.8640841745999999,0,1.8640841745999999,2.8854500736,0.015,2.8854890621,0.006500000000000001,0.015,0.0163477827,2.8789500736,0,2.8789500736
2021-02-25 23:30:00,1.7902899355000002,0.0135,1.7903408344,0.0045000000000000005,0.0135,0.0142302495,1.7857899355,0,1.7857899355,2.8299272788,0.0135,2.8299594791000002,0.0045000000000000005,0.0135,0.0142302495,2.8254272788,0,2.8254272788
2021-02-26 00:00:00,1.7892899355,0.0105,1.7893207436,0.0035,0.0105,0.0110679718,1.7857899355,0,1.7857899355,2.8386506656,0.0105,2.838670085,0.0035,0.0105,0.0110679718,2.8351506656,0,2.8351506656
2021-02-26 00:30:00,1.9222418513,0.009000000000000001,1.9222629203000001,0.001,0.009000000000000001,0.0090553851,1.9212418513,0,1.9212418513,2.9579304651,0.009000000000000001,2.9579441571,0.001,0.009000000000000001,0.0090553851,2.9569304651,0,2.9569304651
2021-02-26 01:00:00,1.9399897433,0.011,1.9400209288,0.002,0.011,0.0111803399,1.9379897433000002,0,1.9379897433000002,2.9458451677,0.011,2.945865705,0.002,0.011,0.0111803399,2.9438451677,0,2.9438451677
2021-02-26 01:30:00,1.9330248206,0.013000000000000001,1.933068534,0.002,0.013000000000000001,0.0131529464,1.9310248206,0,1.9310248206,2.9279109940000003,0.013000000000000001,2.927939854,0.002,0.013000000000000001,0.0131529464,2.925910994,0,2.925910994
2021-02-26 02:00:00,1.9753026211,0.001,1.9753028742,0.0,0.001,0.001,1.9753026211,0,1.9753026211,2.9685769479,0.001,2.9685771164,0.0,0.001,0.001,2.9685769479,0,2.9685769479
2021-02-26 02:30:00,2.0247685634,0.0085,2.0247864049,0.0005,0.0085,0.0085146932,2.0242685634,0,2.0242685634,3.0382839824,0.0085,3.0382958723,0.0005,0.0085,0.0085146932,3.0377839824,0,3.0377839824
2021-02-26 03:00:00,1.989444903,0.008,1.9894609878,0.001,0.008,0.0080622577,1.988444903,0,1.988444903,3.0249372755,0.008,3.0249478542,0.001,0.008,0.0080622577,3.0239372755,0,3.0239372755
2021-02-26 03:30:00,1.9375019548,0.0035,1.937505116,0.0005,0.0035,0.0035355339000000003,1.9370019548,0,1.9370019548,2.9821215422,0.0035,2.9821235961,0.0005,0.0035,0.0035355339000000003,2.9816215422,0,2.9816215422
2021-02-26 04:00:00,1.9439260011,0.003,1.943928316,0.0,0.003,0.003,1.9439260011,0,1.9439260011,2.9922701905,0.003,2.9922716944000003,0.0,0.003,0.003,2.9922701905,0,2.9922701905
2021-02-26 04:30:00,1.9215953628,0.0005,1.9215954279,0.0,0.0005,0.0005,1.9215953628,0,1.9215953628,2.9801998749000003,0.0005,2.9801999168,0.0,0.0005,0.0005,2.9801998749000003,0,2.9801998749000003
2021-02-26 05:00:00,1.9614627562,0.007,1.9614752468,0.001,0.007,0.007071067800000001,1.9604627562,0,1.9604627562,2.5973303040999998,0.007,2.5973397369,0.001,0.007,0.007071067800000001,2.5963303041,0,2.5963303041
2021-02-26 05:30:00,2.1130615002,0.0085,2.1130785962,0.0035,0.0085,0.0091923882,2.1095615002,0,2.1095615002,2.6012064185,0.0085,2.6012203063,0.0035,0.0085,0.0091923882,2.5977064185,0,2.5977064185
2021-02-26 06:00:00,2.2241118946,0.0095,2.2241321835,0.004,0.0095,0.0103077641,2.2201118946,0,2.2201118946,2.6971450161,0.0095,2.6971617467,0.004,0.0095,0.0103077641,2.6931450161,0,2.6931450161
2021-02-26 06:30:00,2.1773185497,0.01,2.1773415137,0.003,0.01,0.0104403065,2.1743185497,0,2.1743185497,2.9753897114,0.01,2.9754065159,0.003,0.01,0.0104403065,2.9723897114,0,2.9723897114
2021-02-26 07:00:00,2.1174045754,0.011,2.117433148,0.006,0.011,0.0125299641,2.1114045754,0,2.1114045754,3.0878832084,0.011,3.0879028011,0.006,0.011,0.0125299641,3.0818832084,0,3.0818832084
2021-02-26 07:30:00,2.1186373612,0.007500000000000001,2.1186506362,0.003,0.007500000000000001,0.0080777472,2.1156373612,0,2.1156373612,3.1072765469,0.007500000000000001,3.1072855982,0.003,0.007500000000000001,0.0080777472,3.1042765469,0,3.1042765469
2021-02-26 08:00:00,2.122801818,0.006500000000000001,2.1228117695,0.004,0.006500000000000001,0.0076321688,2.118801818,0,2.118801818,3.156040446,0.006500000000000001,3.1560471395,0.004,0.006500000000000001,0.0076321688,3.152040446,0,3.152040446
2021-02-26 08:30:00,2.1687664637,0.0025,2.1687679046,0.006,0.0025,0.006500000000000001,2.1627664637,0,2.1627664637,3.2165092851,0.0025,3.2165102567,0.006,0.0025,0.006500000000000001,3.2105092851,0,3.2105092851
2021-02-26 09:00:00,2.2941032476,-0.001,2.2941034656,0.0095,-0.001,0.0095524866,2.2846032475999998,0,2.2846032475999998,3.2960785317,-0.001,3.2960786834,0.0095,-0.001,0.0095524866,3.2865785317,0,3.2865785317
2021-02-26 09:30:00,2.2693977496,-0.0005,2.2693978047,0.006,-0.0005,0.0060207973,2.2633977496,0,2.2633977496,3.2720724358,-0.0005,3.272072474,0.006,-0.0005,0.0060207973,3.2660724358,0,3.2660724358
2021-02-26 10:00:00,2.353272573,-0.005,2.3532778846999998,0.013000000000000001,-0.005,0.0139283883,2.340272573,0,2.340272573,3.3421519942,-0.005,3.3421557343,0.013000000000000001,-0.005,0.0139283883,3.3291519942,0,3.3291519942
2021-02-26 10:30:00,2.2821493379,-0.005,2.2821548152,0.035500000000000004,-0.005,0.0358503835,2.2466493379,0,2.2466493379,3.3218793459000002,-0.005,3.3218831088,0.035500000000000004,-0.005,0.0358503835,3.2863793459,0,3.2863793459
2021-02-26 11:00:00,2.1429514456,-0.008,2.1429663782,0.07050000000000001,-0.008,0.0709524489,2.0724514456,0,2.0724514456,3.2113940062,-0.008,3.2114039707,0.07050000000000001,-0.008,0.0709524489,3.1408940062,0,3.1408940062
2021-02-26 11:30:00,1.8650323120999999,-0.008,1.8650494699,0.12050000000000001,-0.008,0.1207652682,1.7445323121,0,1.7445323121,3.007977999,-0.008,3.0079886374,0.12050000000000001,-0.008,0.1207652682,2.887477999,0,2.887477999
2021-02-26 12:00:00,2.0826733773,-0.006500000000000001,2.0826835204,0.13,-0.006500000000000001,0.1301623986,1.9526733773,0,1.9526733773,2.7004434192,-0.006500000000000001,2.700451242,0.13,-0.006500000000000001,0.1301623986,2.5704434192,0,2.5704434192
2021-02-26 12:30:00,2.1585559369,-0.004,2.1585596431,0.0975,-0.004,0.0975820168,2.0610559369,0,2.0610559369,2.7088606946000002,-0.004,2.7088636479,0.0975,-0.004,0.0975820168,2.6113606946,0,2.6113606946
2021-02-26 13:00:00,2.0796580248,-0.0045000000000000005,2.0796628934,0.076,-0.0045000000000000005,0.0761331071,2.0036580248,0,2.0036580248,2.6416066673,-0.0045000000000000005,2.6416105002,0.076,-0.0045000000000000005,0.0761331071,2.5656066673,0,2.5656066673
2021-02-26 13:30:00,2.3759495989,-0.0055000000000000005,2.3759559647,0.0575,-0.0055000000000000005,0.0577624445,2.3184495989,0,2.3184495989,2.8641705542,-0.0055000000000000005,2.864175835,0.0575,-0.0055000000000000005,0.0577624445,2.8066705542,0,2.8066705542
2021-02-26 14:00:00,2.2727911226,-0.009000000000000001,2.272808942,0.061,-0.009000000000000001,0.061660360000000004,2.2117911226,0,2.2117911226,2.7880992741,-0.009000000000000001,2.7881138001,0.061,-0.009000000000000001,0.061660360000000004,2.7270992741,0,2.7270992741
2021-02-26 14:30:00,2.1818220709,-0.007,2.1818333,0.037,-0.007,0.0376563408,2.1448220709,0,2.1448220709,2.7059196875,-0.007,2.7059287417,0.037,-0.007,0.0376563408,2.6689196875,0,2.6689196875
2021-02-26 15:00:00,2.2563933501,-0.01,2.2564155092,0.03,-0.01,0.0316227766,2.2263933501,0,2.2263933501,2.7985179783,-0.01,2.7985358448,0.03,-0.01,0.0316227766,2.7685179783000002,0,2.7685179783000002
2021-02-26 15:30:00,2.3403566925,-0.012,2.3403874568,0.061,-0.012,0.0621691242,2.2793566925,0,2.2793566925,2.8912901847,-0.012,2.8913150869,0.061,-0.012,0.0621691242,2.8302901847,0,2.8302901847
2021-02-26 16:00:00,2.4958805025,-0.009000000000000001,2.4958967292,0.018500000000000003,-0.009000000000000001,0.020573040600000002,2.4773805025,0,2.4773805025,3.0109511899,-0.009000000000000001,3.0109646407,0.018500000000000003,-0.009000000000000001,0.020573040600000002,2.9924511899,0,2.9924511899
2021-02-26 16:30:00,2.5353883155,-0.002,2.5353891044,0.0055000000000000005,-0.002,0.00585235,2.5298883155,0,2.5298883155,3.0193796028,-0.002,3.0193802652,0.0055000000000000005,-0.002,0.00585235,3.0138796028,0,3.0138796028
2021-02-26 17:00:00,2.5806755973,0.0005,2.5806756458,0.003,0.0005,0.0030413813000000002,2.5776755973,0,2.5776755973,3.154099596,0.0005,3.1540996356,0.003,0.0005,0.0030413813000000002,3.151099596,0,3.151099596
2021-02-26 17:30:00,2.5654300852,0.0025,2.5654313033,0.001,0.0025,0.0026925824,2.5644300852,0,2.5644300852,3.5139930793,0.0025,3.5139939686,0.001,0.0025,0.0026925824,3.5129930793,0,3.5129930793
2021-02-26 18:00:00,2.5897441809,0.0015,2.5897446153,0.0,0.0015,0.0015,2.5897441809,0,2.5897441809,3.6330027228,0.0015,3.6330030325,0.0,0.0015,0.0015,3.6330027228,0,3.6330027228
2021-02-26 18:30:00,2.4992262966,0.0045000000000000005,2.4992303479,0.0005,0.0045000000000000005,0.0045276926,2.4987262966,0,2.4987262966,3.9612491709,0.0045000000000000005,3.9612517269,0.0005,0.0045000000000000005,0.0045276926,3.9607491709,0,3.9607491709
2021-02-26 19:00:00,2.4813611457,0.006500000000000001,2.4813696591,0.0015,0.006500000000000001,0.006670832000000001,2.4798611457,0,2.4798611457,3.938648593,0.006500000000000001,3.9386539565,0.0015,0.006500000000000001,0.006670832000000001,3.937148593,0,3.937148593
2021-02-26 19:30:00,2.3826153263,0.001,2.3826155361,0.0,0.001,0.001,2.3826153263,0,2.3826153263,3.8555444048,0.001,3.8555445345,0.0,0.001,0.001,3.8555444048,0,3.8555444048
2021-02-26 20:00:00,2.3284703788,0.0015,2.3284708619,0.0,0.0015,0.0015,2.3284703788,0,2.3284703788,3.7831460667,0.0015,3.7831463641000003,0.0,0.0015,0.0015,3.7831460667,0,3.7831460667
2021-02-26 20:30:00,2.2930715474,0.007,2.2930822317,0.0005,0.007,0.0070178344,2.2925715474,0,2.2925715474,3.7568297633,0.007,3.7568362847,0.0005,0.007,0.0070178344,3.7563297633,0,3.7563297633
2021-02-26 21:00:00,2.2338657206,0.006500000000000001,2.2338751773,0.0005,0.006500000000000001,0.0065192024,2.2333657206,0,2.2333657206,3.6962686068,0.006500000000000001,3.696274322,0.0005,0.006500000000000001,0.0065192024,3.6957686068,0,3.6957686068
2021-02-26 21:30:00,2.2102985282,0.0085,2.2103148721,0.001,0.0085,0.0085586214,2.2092985282,0,2.2092985282,3.6876722224,0.0085,3.6876820185,0.001,0.0085,0.0085586214,3.6866722224,0,3.6866722224
2021-02-26 22:00:00,2.1680621229,0.009000000000000001,2.1680808031,0.001,0.009000000000000001,0.0090553851,2.1670621229,0,2.1670621229,3.7042689064000003,0.009000000000000001,3.7042798397,0.001,0.009000000000000001,0.0090553851,3.7032689064,0,3.7032689064
2021-02-26 22:30:00,2.1733719409,0.0055000000000000005,2.1733789001,0.0005,0.0055000000000000005,0.0055226805,2.1728719409,0,2.1728719409,3.2700069193,0.0055000000000000005,3.2700115447,0.0005,0.0055000000000000005,0.0055226805,3.2695069193,0,3.2695069193
2021-02-26 23:00:00,2.1232074625,0.0005,2.1232075213,0.0,0.0005,0.0005,2.1232074625,0,2.1232074625,3.1290440074,0.0005,3.1290440474,0.0,0.0005,0.0005,3.1290440074,0,3.1290440074
2021-02-26 23:30:00,2.1611928955,0.0015,2.1611934161,0.0,0.0015,0.0015,2.1611928955,0,2.1611928955,2.6566628299,0.0015,2.6566632534,0.0,0.0015,0.0015,2.6566628299,0,2.6566628299
2021-02-27 00:00:00,2.0908996489,0.005,2.0909056272,0.0005,0.005,0.0050249378,2.0903996489,0,2.0903996489,2.5366266429,0.005,2.5366315707,0.0005,0.005,0.0050249378,2.5361266429000002,0,2.5361266429000002
2021-02-27 00:30:00,2.365257536,0.006,2.3652651462,0.0005,0.006,0.0060207973,2.364757536,0,2.364757536,2.7953482682,0.006,2.7953547075,0.0005,0.006,0.0060207973,2.7948482682,0,2.7948482682
2021-02-27 01:00:00,2.2987031373,0.0055000000000000005,2.2987097171,0.0005,0.0055000000000000005,0.0055226805,2.2982031373,0,2.2982031373,3.1392081581,0.0055000000000000005,3.1392129762,0.0005,0.0055000000000000005,0.0055226805,3.1387081581,0,3.1387081581
2021-02-27 01:30:00,2.3344287637,0.007,2.3344392588,0.0005,0.007,0.0070178344,2.3339287637,0,2.3339287637,3.2645109489,0.007,3.2645184539,0.0005,0.007,0.0070178344,3.2640109489,0,3.2640109489
2021-02-27 02:00:00,2.2975702029000002,0.005,2.2975756434,0.0005,0.005,0.0050249378,2.2970702029,0,2.2970702029,3.2577798531,0.005,3.25778369,0.0005,0.005,0.0050249378,3.2572798531,0,3.2572798531
2021-02-27 02:30:00,2.2132938498,0.0,2.2132938498,0.0,0.0,0.0,2.2132938498,0,2.2132938498,3.2261313442,0.0,3.2261313442,0.0,0.0,0.0,3.2261313442,0,3.2261313442
2021-02-27 03:00:00,2.169751305,0.001,2.1697515354,0.0,0.001,0.001,2.169751305,0,2.169751305,3.2046688098000002,0.001,3.2046689658,0.0,0.001,0.001,3.2046688098000002,0,3.2046688098000002
2021-02-27 03:30:00,2.1712893661,0.0005,2.1712894237,0.0,0.0005,0.0005,2.1712893661,0,2.1712893661,3.184710908,0.0005,3.1847109472,0.0,0.0005,0.0005,3.184710908,0,3.184710908
2021-02-27 04:00:00,2.1667868569,0.006,2.1667951642,0.0005,0.006,0.0060207973,2.1662868569000002,0,2.1662868569000002,3.1937642945,0.006,3.1937699304000002,0.0005,0.006,0.0060207973,3.1932642945,0,3.1932642945
2021-02-27 04:30:00,2.156607291,0.002,2.1566082184,0.0,0.002,0.002,2.156607291,0,2.156607291,3.1818597791,0.002,3.1818604077,0.0,0.002,0.002,3.1818597791,0,3.1818597791
2021-02-27 05:00:00,2.1970823739,0.001,2.1970826015,0.0,0.001,0.001,2.1970823739,0,2.1970823739,3.1996728824,0.001,3.1996730387,0.0,0.001,0.001,3.1996728824,0,3.1996728824
2021-02-27 05:30:00,2.1692429481,0.0025,2.1692443887,0.0,0.0025,0.0025,2.1692429481,0,2.1692429481,3.1648697463,0.0025,3.1648707337,0.0,0.0025,0.0025,3.1648697463,0,3.1648697463
2021-02-27 06:00:00,2.2171151003,0.0015,2.2171156077,0.0,0.0015,0.0015,2.2171151003,0,2.2171151003,3.2128281547,0.0015,3.2128285049,0.0,0.0015,0.0015,3.2128281547,0,3.2128281547
2021-02-27 06:30:00,2.2493662328,0.0,2.2493662328,0.0,0.0,0.0,2.2493662328,0,2.2493662328,3.2213122592,0.0,3.2213122592,0.0,0.0,0.0,3.2213122592,0,3.2213122592
2021-02-27 07:00:00,2.3368230206,0.0,2.3368230206,0.0,0.0,0.0,2.3368230206,0,2.3368230206,3.329065738,0.0,3.329065738,0.0,0.0,0.0,3.329065738,0,3.329065738
2021-02-27 07:30:00,2.3459173266,0.0,2.3459173266,0.0,0.0,0.0,2.3459173266,0,2.3459173266,3.3477698083,0.0,3.3477698083,0.0,0.0,0.0,3.3477698083,0,3.3477698083
2021-02-27 08:00:00,2.3278174396,0.0,2.3278174396,0.0015,0.0,0.0015,2.3263174396,0,2.3263174396,3.3220866565,0.0,3.3220866565,0.0015,0.0,0.0015,3.3205866565,0,3.3205866565
2021-02-27 08:30:00,2.3586472521,-0.0005,2.3586473051,0.0035,-0.0005,0.0035355339000000003,2.3551472521,0,2.3551472521,3.3579544852,-0.0005,3.3579545224,0.0035,-0.0005,0.0035355339000000003,3.3544544852,0,3.3544544852
2021-02-27 09:00:00,2.2804039822,-0.004,2.2804074903,0.011,-0.004,0.0117046999,2.2694039822,0,2.2694039822,3.308593682,-0.004,3.3085961,0.011,-0.004,0.0117046999,3.297593682,0,3.297593682
2021-02-27 09:30:00,2.2746552213,-0.0045000000000000005,2.2746596725,0.016,-0.0045000000000000005,0.0166207701,2.2586552213,0,2.2586552213,3.2903357038,-0.0045000000000000005,3.290338781,0.016,-0.0045000000000000005,0.0166207701,3.2743357038,0,3.2743357038
2021-02-27 10:00:00,2.2013629876,-0.0095,2.2013834861,0.05,-0.0095,0.0508944987,2.1513629875999998,0,2.1513629875999998,3.2362806656,-0.0095,3.236294609,0.05,-0.0095,0.0508944987,3.1862806656,0,3.1862806656
2021-02-27 10:30:00,2.1244820177,-0.0135,2.1245249101,0.055,-0.0135,0.0566325878,2.0694820177,0,2.0694820177,3.1886696223,-0.0135,3.1886981999,0.055,-0.0135,0.0566325878,3.1336696223000002,0,3.1336696223000002
2021-02-27 11:00:00,2.2114544181999998,-0.0145,2.2115019543,0.10650000000000001,-0.0145,0.10748255670000001,2.1049544182,0,2.1049544182,2.7239762196,-0.0145,2.7240148118,0.10650000000000001,-0.0145,0.10748255670000001,2.6174762196,0,2.6174762196
2021-02-27 11:30:00,2.2006394527,-0.013000000000000001,2.2006778503,0.113,-0.013000000000000001,0.1137453296,2.0876394527,0,2.0876394527,2.9942663452,-0.013000000000000001,2.9942945657,0.113,-0.013000000000000001,0.1137453296,2.8812663452000002,0,2.8812663452000002
2021-02-27 12:00:00,2.0772279678,-0.0115,2.0772598009,0.098,-0.0115,0.0986724379,1.9792279678,0,1.9792279678,3.1329723444,-0.0115,3.1329934504,0.098,-0.0115,0.0986724379,3.0349723444,0,3.0349723444
2021-02-27 12:30:00,2.0713763222,-0.013000000000000001,2.0714171159,0.101,-0.013000000000000001,0.1018331969,1.9703763222,0,1.9703763222,3.1251234709,-0.013000000000000001,3.1251505097,0.101,-0.013000000000000001,0.1018331969,3.0241234709,0,3.0241234709
2021-02-27 13:00:00,1.9660958196,-0.012,1.9661324401,0.0955,-0.012,0.096250974,1.8705958196,0,1.8705958196,3.0408884249,-0.012,3.0409121021,0.0955,-0.012,0.096250974,2.9453884249,0,2.9453884249
2021-02-27 13:30:00,2.0126093587,-0.0105,2.0126367483,0.1115,-0.0105,0.11199330340000001,1.9011093587,0,1.9011093587,3.0915195684,-0.0105,3.0915373994,0.1115,-0.0105,0.11199330340000001,2.9800195684,0,2.9800195684
2021-02-27 14:00:00,2.0248902224,-0.012,2.0249257796,0.14850000000000002,-0.012,0.1489840596,1.8763902224,0,1.8763902224,3.1191216339,-0.012,3.1191447172,0.14850000000000002,-0.012,0.1489840596,2.9706216339,0,2.9706216339
2021-02-27 14:30:00,1.9616518247,-0.013000000000000001,1.9616949002,0.1265,-0.013000000000000001,0.1271662298,1.8351518247,0,1.8351518247,3.056572246,-0.013000000000000001,3.0565998913,0.1265,-0.013000000000000001,0.1271662298,2.930072246,0,2.930072246
2021-02-27 15:00:00,1.9574465318,-0.0125,1.957486443,0.11900000000000001,-0.0125,0.1196547116,1.8384465318,0,1.8384465318,3.0351744436,-0.0125,3.0352001833,0.11900000000000001,-0.0125,0.1196547116,2.9161744436,0,2.9161744436
2021-02-27 15:30:00,2.1329750155,-0.0135,2.1330177371,0.09050000000000001,-0.0135,0.09150136610000001,2.0424750155,0,2.0424750155,3.1501582253000002,-0.0135,3.1501871523,0.09050000000000001,-0.0135,0.09150136610000001,3.0596582253,0,3.0596582253
2021-02-27 16:00:00,2.1978762082,-0.0125,2.1979117536,0.076,-0.0125,0.07702110100000001,2.1218762082,0,2.1218762082,3.2161907936,-0.0125,3.2162150847,0.076,-0.0125,0.07702110100000001,3.1401907936,0,3.1401907936
2021-02-27 16:30:00,2.2997296564,-0.011,2.2997559637,0.0415,-0.011,0.0429330875,2.2582296564,0,2.2582296564,3.2799552321,-0.011,3.2799736774,0.0415,-0.011,0.0429330875,3.2384552321,0,3.2384552321
2021-02-27 17:00:00,2.4438454485,-0.0045000000000000005,2.4438495916000003,0.0095,-0.0045000000000000005,0.010511898,2.4343454485000002,0,2.4343454485000002,3.3877435102,-0.0045000000000000005,3.3877464989,0.0095,-0.0045000000000000005,0.010511898,3.3782435102,0,3.3782435102
2021-02-27 17:30:00,2.5352892844,-0.0005,2.5352893336999998,0.003,-0.0005,0.0030413813000000002,2.5322892844,0,2.5322892844,3.5608540612,-0.0005,3.5608540964,0.003,-0.0005,0.0030413813000000002,3.5578540612,0,3.5578540612
2021-02-27 18:00:00,2.6995026818,0.0,2.6995026818,0.0,0.0,0.0,2.6995026818,0,2.6995026818,3.7933935721000003,0.0,3.7933935721000003,0.0,0.0,0.0,3.7933935721000003,0,3.7933935721000003
2021-02-27 18:30:00,2.6388053861,0.0,2.6388053861,0.0,0.0,0.0,2.6388053861,0,2.6388053861,3.8914858447,0.0,3.8914858447,0.0,0.0,0.0,3.8914858447,0,3.8914858447
2021-02-27 19:00:00,2.5996722962,0.0,2.5996722962,0.0,0.0,0.0,2.5996722962,0,2.5996722962,3.9791844269,0.0,3.9791844269,0.0,0.0,0.0,3.9791844269,0,3.9791844269
2021-02-27 19:30:00,2.5435945532,0.0,2.5435945532,0.0,0.0,0.0,2.5435945532,0,2.5435945532,3.9588149897,0.0,3.9588149897,0.0,0.0,0.0,3.9588149897,0,3.9588149897
2021-02-27 20:00:00,2.4559948712,0.0,2.4559948712,0.0,0.0,0.0,2.4559948712,0,2.4559948712,3.900462198,0.0,3.900462198,0.0,0.0,0.0,3.900462198,0,3.900462198
2021-02-27 20:30:00,2.3601547842,0.0,2.3601547842,0.0,0.0,0.0,2.3601547842,0,2.3601547842,3.8351573008,0.0,3.8351573008,0.0,0.0,0.0,3.8351573008,0,3.8351573008
2021-02-27 21:00:00,2.3142478168,0.0015,2.3142483029,0.0,0.0015,0.0015,2.3142478168,0,2.3142478168,3.7950731418,0.0015,3.7950734382,0.0,0.0015,0.0015,3.7950731418,0,3.7950731418
2021-02-27 21:30:00,2.3142478168,0.0,2.3142478168,0.0,0.0,0.0,2.3142478168,0,2.3142478168,3.7835929358,0.0,3.7835929358,0.0,0.0,0.0,3.7835929358,0,3.7835929358
2021-02-27 22:00:00,2.2283263188,0.0,2.2283263188,0.0,0.0,0.0,2.2283263188,0,2.2283263188,3.7373153095,0.0,3.7373153095,0.0,0.0,0.0,3.7373153095,0,3.7373153095
2021-02-27 22:30:00,2.1562265862,0.0,2.1562265862,0.0,0.0,0.0,2.1562265862,0,2.1562265862,3.7032340921999998,0.0,3.7032340921999998,0.0,0.0,0.0,3.7032340921999998,0,3.7032340921999998
2021-02-27 23:00:00,2.1132786544,0.0,2.1132786544,0.0,0.0,0.0,2.1132786544,0,2.1132786544,3.5625932987,0.0,3.5625932987,0.0,0.0,0.0,3.5625932987,0,3.5625932987
2021-02-27 23:30:00,2.0905518962,0.0,2.0905518962,0.0,0.0,0.0,2.0905518962,0,2.0905518962,3.1257645424,0.0,3.1257645424,0.0,0.0,0.0,3.1257645424,0,3.1257645424
2021-02-28 00:00:00,2.0384007124,0.0,2.0384007124,0.0,0.0,0.0,2.0384007124,0,2.0384007124,3.0847831811,0.0,3.0847831811,0.0,0.0,0.0,3.0847831811,0,3.0847831811
2021-02-28 00:30:00,2.0311011574,0.0,2.0311011574,0.0,0.0,0.0,2.0311011574,0,2.0311011574,3.0737562528,0.0,3.0737562528,0.0,0.0,0.0,3.0737562528,0,3.0737562528
2021-02-28 01:00:00,2.1103625737,0.0,2.1103625737,0.0,0.0,0.0,2.1103625737,0,2.1103625737,3.1409198138,0.0,3.1409198138,0.0,0.0,0.0,3.1409198138,0,3.1409198138
2021-02-28 01:30:00,2.1992029237,0.0,2.1992029237,0.0,0.0,0.0,2.1992029237,0,2.1992029237,3.2081703237,0.0,3.2081703237,0.0,0.0,0.0,3.2081703237,0,3.2081703237
2021-02-28 02:00:00,2.2661130856,0.0,2.2661130856,0.0,0.0,0.0,2.2661130856,0,2.2661130856,3.2690366675,0.0,3.2690366675,0.0,0.0,0.0,3.2690366675,0,3.2690366675
2021-02-28 02:30:00,2.1163275404,0.0035,2.1163304345,0.0005,0.0035,0.0035355339000000003,2.1158275404,0,2.1158275404,3.1399389104,0.0035,3.139940861,0.0005,0.0035,0.0035355339000000003,3.1394389104,0,3.1394389104
2021-02-28 03:00:00,2.0945747574,0.002,2.0945757122,0.0,0.002,0.002,2.0945747574,0,2.0945747574,3.1195482121,0.002,3.1195488532,0.0,0.002,0.002,3.1195482121,0,3.1195482121
2021-02-28 03:30:00,2.1583306394,0.0,2.1583306394,0.0025,0.0,0.0025,2.1558306394,0,2.1558306394,3.1929131656,0.0,3.1929131656,0.0025,0.0,0.0025,3.1904131656,0,3.1904131656
2021-02-28 04:00:00,2.1215691605,0.0085,2.121586188,0.0035,0.0085,0.0091923882,2.1180691605,0,2.1180691605,3.1590244662,0.0085,3.1590359017,0.0035,0.0085,0.0091923882,3.1555244662,0,3.1555244662
2021-02-28 04:30:00,2.1913325747,0.0085,2.19134906,0.007,0.0085,0.0110113578,2.1843325747,0,2.1843325747,2.9096623688000003,0.0085,2.9096747843,0.007,0.0085,0.0110113578,2.9026623688,0,2.9026623688
2021-02-28 05:00:00,2.2035452649,0.0095,2.2035657432,0.007,0.0095,0.0118004237,2.1965452649,0,2.1965452649,2.7049680848,0.0095,2.704984767,0.007,0.0095,0.0118004237,2.6979680848000003,0,2.6979680848000003
2021-02-28 05:30:00,2.2127439705,0.01,2.2127665668,0.007500000000000001,0.01,0.0125,2.2052439705,0,2.2052439705,2.7123832976,0.01,2.7124017315,0.007500000000000001,0.01,0.0125,2.7048832976,0,2.7048832976
2021-02-28 06:00:00,2.1797267511,0.008,2.1797414317,0.0055000000000000005,0.008,0.0097082439,2.1742267511,0,2.1742267511,2.6788719241,0.008,2.6788838694,0.0055000000000000005,0.008,0.0097082439,2.6733719241,0,2.6733719241
2021-02-28 06:30:00,2.2391993997,0.0085,2.2392155327,0.0045000000000000005,0.0085,0.009617692,2.2346993997,0,2.2346993997,2.7263804318,0.0085,2.7263936819,0.0045000000000000005,0.0085,0.009617692,2.7218804318,0,2.7218804318
2021-02-28 07:00:00,2.3194491232,0.0055000000000000005,2.3194556442,0.0025,0.0055000000000000005,0.006041523,2.3169491232,0,2.3169491232,2.8112968198,0.0055000000000000005,2.8113021999,0.0025,0.0055000000000000005,0.006041523,2.8087968198,0,2.8087968198
2021-02-28 07:30:00,2.2675538055,0.0,2.2675538055,0.0,0.0,0.0,2.2675538055,0,2.2675538055,2.7603165445,0.0,2.7603165445,0.0,0.0,0.0,2.7603165445,0,2.7603165445
2021-02-28 08:00:00,2.2526353495,0.0,2.2526353495,0.0015,0.0,0.0015,2.2511353495,0,2.2511353495,2.7551074457,0.0,2.7551074457,0.0015,0.0,0.0015,2.7536074457,0,2.7536074457
2021-02-28 08:30:00,2.2525839104,-0.0005,2.2525839659,0.007500000000000001,-0.0005,0.0075166482,2.2450839104,0,2.2450839104,2.7583947077,-0.0005,2.758394753,0.007500000000000001,-0.0005,0.0075166482,2.7508947077,0,2.7508947077
2021-02-28 09:00:00,2.2820266151,-0.006,2.2820345028,0.0205,-0.006,0.0213600094,2.2615266151,0,2.2615266151,2.786500962,-0.006,2.7865074217,0.0205,-0.006,0.0213600094,2.766000962,0,2.766000962
2021-02-28 09:30:00,2.1677165993,-0.0085,2.1677332642,0.045,-0.0085,0.0457957422,2.1227165993,0,2.1227165993,2.6815568377,-0.0085,2.6815703094,0.045,-0.0085,0.0457957422,2.6365568377,0,2.6365568377
2021-02-28 10:00:00,2.0413521605,-0.0155,2.0414110055,0.07200000000000001,-0.0155,0.0736495078,1.9693521605000002,0,1.9693521605000002,2.5890162335999998,-0.0155,2.5890626311,0.07200000000000001,-0.0155,0.0736495078,2.5170162336,0,2.5170162336
2021-02-28 10:30:00,2.0685978917,-0.0165,2.0686636961,0.0915,-0.0165,0.0929758033,1.9770978917000002,0,1.9770978917000002,2.6198360516,-0.0165,2.6198880105,0.0915,-0.0165,0.0929758033,2.5283360516,0,2.5283360516
2021-02-28 11:00:00,2.0124613114,-0.0175,2.0125373984,0.111,-0.0175,0.11237103720000001,1.9014613114,0,1.9014613114,2.5667840806,-0.0175,2.5668437363,0.111,-0.0175,0.11237103720000001,2.4557840806,0,2.4557840806
2021-02-28 11:30:00,1.9758916192,-0.017,1.9759647494,0.12350000000000001,-0.017,0.1246645499,1.8523916192,0,1.8523916192,2.5318636472,-0.017,2.5319207191,0.12350000000000001,-0.017,0.1246645499,2.4083636472,0,2.4083636472
2021-02-28 12:00:00,1.9226969665,-0.016,1.9227635385,0.1345,-0.016,0.1354483296,1.7881969665000002,0,1.7881969665000002,2.5116191827,-0.016,2.5116701453,0.1345,-0.016,0.1354483296,2.3771191827,0,2.3771191827
2021-02-28 12:30:00,1.9402602688,-0.0145,1.9403144489000002,0.14300000000000002,-0.0145,0.1437332599,1.7972602688000001,0,1.7972602688000001,2.5158818936,-0.0145,2.5159236778,0.14300000000000002,-0.0145,0.1437332599,2.3728818936,0,2.3728818936
2021-02-28 13:00:00,1.8744371438,-0.0155,1.8745012286,0.147,-0.0155,0.1478149181,1.7274371438,0,1.7274371438,2.4611910055,-0.0155,2.4612398127,0.147,-0.0155,0.1478149181,2.3141910055,0,2.3141910055
2021-02-28 13:30:00,1.7519546906999999,-0.0145,1.7520146941,0.1385,-0.0145,0.13925695670000002,1.6134546907,0,1.6134546907,2.3685881609,-0.0145,2.3686325434,0.1385,-0.0145,0.13925695670000002,2.2300881609,0,2.2300881609
2021-02-28 14:00:00,1.7264871343000001,-0.0165,1.7265659776,0.1365,-0.0165,0.1374936362,1.5899871343,0,1.5899871343,2.3174685856,-0.0165,2.3175273235000002,0.1365,-0.0165,0.1374936362,2.1809685856,0,2.1809685856
2021-02-28 14:30:00,1.7486468173,-0.0125,1.7486914941,0.1325,-0.0125,0.1330883165,1.6161468173,0,1.6161468173,2.3406512178,-0.0125,2.340684595,0.1325,-0.0125,0.1330883165,2.2081512178000002,0,2.2081512178000002
2021-02-28 15:00:00,1.71060513,-0.0125,1.7106508004,0.12,-0.0125,0.1206492851,1.5906051300000001,0,1.5906051300000001,2.301138673,-0.0125,2.3011726233,0.12,-0.0125,0.1206492851,2.181138673,0,2.181138673
2021-02-28 15:30:00,1.8105549317,-0.008,1.8105726057,0.101,-0.008,0.1013163363,1.7095549317,0,1.7095549317,2.3679496662,-0.008,2.3679631799,0.101,-0.008,0.1013163363,2.2669496662,0,2.2669496662
2021-02-28 16:00:00,2.1787897873,-0.0035,2.1787925985,0.075,-0.0035,0.0750816223,2.1037897873,0,2.1037897873,2.6639060415999998,-0.0035,2.6639083408,0.075,-0.0035,0.0750816223,2.5889060416,0,2.5889060416
2021-02-28 16:30:00,2.2752700702,-0.001,2.27527029,0.0465,-0.001,0.0465107514,2.2287700702,0,2.2287700702,2.837637003,-0.001,2.8376371792,0.0465,-0.001,0.0465107514,2.7911370030000002,0,2.7911370030000002
2021-02-28 17:00:00,2.2458334614,0.001,2.245833684,0.013000000000000001,0.001,0.0130384048,2.2328334614,0,2.2328334614,3.4175455677,0.001,3.417545714,0.013000000000000001,0.001,0.0130384048,3.4045455677,0,3.4045455677
2021-02-28 17:30:00,2.4949995319,0.005,2.4950045419,0.005,0.005,0.007071067800000001,2.4899995319,0,2.4899995319,3.6401004096,0.005,3.6401038435,0.005,0.005,0.007071067800000001,3.6351004096,0,3.6351004096
2021-02-28 18:00:00,2.6169342179,0.004,2.6169372749,0.0005,0.004,0.0040311289,2.6164342179,0,2.6164342179,3.5511556581,0.004,3.5511579108999998,0.0005,0.004,0.0040311289,3.5506556581,0,3.5506556581
2021-02-28 18:30:00,2.7002661698,0.0025,2.7002673271,0.0,0.0025,0.0025,2.7002661698,0,2.7002661698,3.5989095544,0.0025,3.5989104227,0.0,0.0025,0.0025,3.5989095544,0,3.5989095544
2021-02-28 19:00:00,2.6009067297,0.0045000000000000005,2.6009106226,0.002,0.0045000000000000005,0.0049244289000000005,2.5989067297,0,2.5989067297,3.4963338692,0.0045000000000000005,3.4963367651,0.002,0.0045000000000000005,0.0049244289000000005,3.4943338692,0,3.4943338692
