Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-02-28 19:30:00,2.4754345883,0.0035,2.4754370627,0.0035,0.0035,0.004949747500000001,2.4719345883,0,2.4719345883,3.3930021869,0.0035,3.393003992,0.0035,0.0035,0.004949747500000001,3.3895021869,0,3.3895021869
2021-02-28 20:00:00,2.4304221868,0.0025,2.4304234725000002,0.014,0.0025,0.014221462700000001,2.4164221868,0,2.4164221868,3.3562068075,0.0025,3.3562077386,0.014,0.0025,0.014221462700000001,3.3422068075,0,3.3422068075
2021-02-28 20:30:00,2.3836700263,0.0045000000000000005,2.3836742739,0.0235,0.0045000000000000005,0.0239269722,2.3601700263,0,2.3601700263,3.3320946295000002,0.0045000000000000005,3.3320976682,0.0235,0.0045000000000000005,0.0239269722,3.3085946295,0,3.3085946295
2021-02-28 21:00:00,2.3771009202,0.004,2.3771042857,0.023,0.004,0.0233452351,2.3541009202,0,2.3541009202,3.3526944725,0.004,3.3526968586,0.023,0.004,0.0233452351,3.3296944725,0,3.3296944725
2021-02-28 21:30:00,2.2945787142,-0.003,2.2945806753999998,0.0495,-0.003,0.0495908258,2.2450787142,0,2.2450787142,3.284884306,-0.003,3.2848856759,0.0495,-0.003,0.0495908258,3.235384306,0,3.235384306
2021-02-28 22:00:00,2.2721930519,-0.0195,2.2722767251000002,0.075,-0.0195,0.0774935481,2.1971930519,0,2.1971930519,3.2233518706,-0.0195,3.2234108537,0.075,-0.0195,0.0774935481,3.1483518706,0,3.1483518706
2021-02-28 22:30:00,2.3661621317,-0.016,2.3662162272,0.0695,-0.016,0.0713179501,2.2966621316999998,0,2.2966621316999998,2.838761028,-0.016,2.8388061178,0.0695,-0.016,0.0713179501,2.769261028,0,2.769261028
2021-02-28 23:00:00,2.2837527918,-0.007,2.2837635198,0.052500000000000005,-0.007,0.0529646108,2.2312527918,0,2.2312527918,2.7571155226,-0.007,2.7571244086,0.052500000000000005,-0.007,0.0529646108,2.7046155226,0,2.7046155226
2021-02-28 23:30:00,2.2344070454000002,0.0085,2.234423213,0.034,0.0085,0.035046397800000004,2.2004070454,0,2.2004070454,2.7119348387,0.0085,2.7119481594,0.034,0.0085,0.035046397800000004,2.6779348387,0,2.6779348387
2021-03-01 00:00:00,2.1968873936,0.0135,2.1969288724,0.0115,0.0135,0.0177341479,2.1853873936,0,2.1853873936,2.6769372261,0.0135,2.6769712667,0.0115,0.0135,0.0177341479,2.6654372261,0,2.6654372261
2021-03-01 00:30:00,2.3541276471,0.013000000000000001,2.3541635413,0.021500000000000002,0.013000000000000001,0.0251246891,2.3326276471,0,2.3326276471,2.8246842823,0.013000000000000001,2.824714197,0.021500000000000002,0.013000000000000001,0.0251246891,2.8031842823,0,2.8031842823
2021-03-01 01:00:00,2.42424717,0.017,2.4243067754,0.023,0.017,0.0286006993,2.40124717,0,2.40124717,2.8904291645,0.017,2.8904791566,0.023,0.017,0.0286006993,2.8674291645,0,2.8674291645
2021-03-01 01:30:00,2.4305956465,0.0155,2.4306450681,0.003,0.0155,0.0157876534,2.4275956465,0,2.4275956465,2.8962377608,0.0155,2.8962792367,0.003,0.0155,0.0157876534,2.8932377608,0,2.8932377608
2021-03-01 02:00:00,2.4654667652,0.007500000000000001,2.4654781727,0.002,0.007500000000000001,0.0077620873000000005,2.4634667652,0,2.4634667652,2.9323670411,0.007500000000000001,2.9323766323,0.002,0.007500000000000001,0.0077620873000000005,2.9303670411000002,0,2.9303670411000002
2021-03-01 02:30:00,2.4144114499000002,0.007500000000000001,2.4144230987,0.002,0.007500000000000001,0.0077620873000000005,2.4124114499,0,2.4124114499,2.8799557033000003,0.007500000000000001,2.879965469,0.002,0.007500000000000001,0.0077620873000000005,2.8779557033,0,2.8779557033
2021-03-01 03:00:00,2.3609878585,0.013000000000000001,2.3610236484,0.0025,0.013000000000000001,0.0132382023,2.3584878585,0,2.3584878585,2.833253335,0.013000000000000001,2.8332831593,0.0025,0.013000000000000001,0.0132382023,2.830753335,0,2.830753335
2021-03-01 03:30:00,2.3560005933,0.0125,2.3560337531,0.006500000000000001,0.0125,0.0140890028,2.3495005933,0,2.3495005933,2.8232691032,0.0125,2.8232967749,0.006500000000000001,0.0125,0.0140890028,2.8167691032,0,2.8167691032
2021-03-01 04:00:00,2.3018018689,0.006500000000000001,2.3018110465,0.0135,0.006500000000000001,0.0149833241,2.2883018689,0,2.2883018689,2.7677829455,0.006500000000000001,2.7677905779,0.0135,0.006500000000000001,0.0149833241,2.7542829455,0,2.7542829455
2021-03-01 04:30:00,2.307865261,0.0015,2.3078657485000003,0.0175,0.0015,0.0175641681,2.290365261,0,2.290365261,2.7742642815,0.0015,2.774264687,0.0175,0.0015,0.0175641681,2.7567642815,0,2.7567642815
2021-03-01 05:00:00,2.2852621393,-0.005,2.2852676091,0.042,-0.005,0.042296572000000004,2.2432621393,0,2.2432621393,2.7608554051,-0.005,2.7608599326,0.042,-0.005,0.042296572000000004,2.7188554051000002,0,2.7188554051000002
2021-03-01 05:30:00,2.2566573549,0.002,2.2566582412000002,0.0235,0.002,0.0235849528,2.2331573549,0,2.2331573549,2.7301193321,0.002,2.7301200647,0.0235,0.002,0.0235849528,2.7066193321,0,2.7066193321
2021-03-01 06:00:00,2.3175864757999998,-0.001,2.3175866915,0.0025,-0.001,0.0026925824,2.3150864758,0,2.3150864758,2.7730375495,-0.001,2.7730377298,0.0025,-0.001,0.0026925824,2.7705375495,0,2.7705375495
2021-03-01 06:30:00,2.2892191639,0.0035,2.2892218395,0.002,0.0035,0.0040311289,2.2872191639,0,2.2872191639,3.1693384384,0.0035,3.1693403709,0.002,0.0035,0.0040311289,3.1673384384,0,3.1673384384
2021-03-01 07:00:00,2.3264182497,-0.0005,2.3264183034,0.01,-0.0005,0.0100124922,2.3164182497,0,2.3164182497,3.2826912948,-0.0005,3.2826913328,0.01,-0.0005,0.0100124922,3.2726912948,0,3.2726912948
2021-03-01 07:30:00,2.3148250279,0.001,2.3148252439,0.011,0.001,0.011045361,2.3038250279,0,2.3038250279,3.6316887076,0.001,3.6316888453000002,0.011,0.001,0.011045361,3.6206887076000003,0,3.6206887076000003
2021-03-01 08:00:00,2.2826635258,0.001,2.2826637448,0.004,0.001,0.0041231056,2.2786635258,0,2.2786635258,3.7971533367,0.001,3.7971534683,0.004,0.001,0.0041231056,3.7931533367,0,3.7931533367
2021-03-01 08:30:00,2.357632965,0.0,2.357632965,0.007500000000000001,0.0,0.007500000000000001,2.3501329650000002,0,2.3501329650000002,3.8722388233,0.0,3.8722388233,0.007500000000000001,0.0,0.007500000000000001,3.8647388233,0,3.8647388233
2021-03-01 09:00:00,2.3088021292,-0.007,2.3088127407,0.021500000000000002,-0.007,0.022610838100000002,2.2873021292,0,2.2873021292,3.8760552306,-0.007,3.8760615515,0.021500000000000002,-0.007,0.022610838100000002,3.8545552306,0,3.8545552306
2021-03-01 09:30:00,2.2277882379,-0.0015,2.2277887429,0.051500000000000004,-0.0015,0.05152184,2.1762882379,0,2.1762882379,3.8138302801,-0.0015,3.8138305751,0.051500000000000004,-0.0015,0.05152184,3.7623302801,0,3.7623302801
2021-03-01 10:00:00,2.124426079,-0.006500000000000001,2.1244360228,0.069,-0.006500000000000001,0.0693054832,2.055426079,0,2.055426079,3.7584906154,-0.006500000000000001,3.758496236,0.069,-0.006500000000000001,0.0693054832,3.6894906154,0,3.6894906154
2021-03-01 10:30:00,2.1452662098,-0.015,2.1453186502,0.088,-0.015,0.0892692556,2.0572662098,0,2.0572662098,3.8197796751,-0.015,3.819809127,0.088,-0.015,0.0892692556,3.7317796751000003,0,3.7317796751000003
2021-03-01 11:00:00,2.1279349732,-0.016,2.1279951246,0.11,-0.016,0.1111575459,2.0179349732,0,2.0179349732,3.8319355644,-0.016,3.8319689677,0.11,-0.016,0.1111575459,3.7219355644,0,3.7219355644
2021-03-01 11:30:00,2.1715204785,-0.0125,2.1715564553,0.122,-0.0125,0.122638697,2.0495204785,0,2.0495204785,3.8246812216,-0.0125,3.8247016481,0.122,-0.0125,0.122638697,3.7026812216,0,3.7026812216
2021-03-01 12:00:00,2.1018518618,-0.0125,2.1018890311,0.14200000000000002,-0.0125,0.1425491143,1.9598518618,0,1.9598518618,3.8413752562,-0.0125,3.8413955939,0.14200000000000002,-0.0125,0.1425491143,3.6993752562,0,3.6993752562
2021-03-01 12:30:00,2.0964609042,-0.007500000000000001,2.0964743196,0.1575,-0.007500000000000001,0.1576784703,1.9389609042,0,1.9389609042,3.8177603528,-0.007500000000000001,3.8177677197,0.1575,-0.007500000000000001,0.1576784703,3.6602603528,0,3.6602603528
2021-03-01 13:00:00,2.0709181787,-0.0105,2.0709447971,0.1595,-0.0105,0.1598452377,1.9114181787,0,1.9114181787,3.7936469156,-0.0105,3.7936614465,0.1595,-0.0105,0.1598452377,3.6341469156,0,3.6341469156
2021-03-01 13:30:00,2.0219169456,-0.013000000000000001,2.0219587372,0.159,-0.013000000000000001,0.1595305613,1.8629169455999999,0,1.8629169455999999,3.7012820585,-0.013000000000000001,3.7013048883,0.159,-0.013000000000000001,0.1595305613,3.5422820585,0,3.5422820585
2021-03-01 14:00:00,2.153944903,-0.017,2.1540119881,0.1655,-0.017,0.1663708208,1.988444903,0,1.988444903,3.2957436258,-0.017,3.29578747,0.1655,-0.017,0.1663708208,3.1302436258,0,3.1302436258
2021-03-01 14:30:00,2.2819951533,-0.008,2.2820091761,0.1525,-0.008,0.1527096919,2.1294951533,0,2.1294951533,3.3927240024,-0.008,3.3927334343,0.1525,-0.008,0.1527096919,3.2402240024,0,3.2402240024
2021-03-01 15:00:00,2.1953816065,-0.0045000000000000005,2.1953862184,0.1355,-0.0045000000000000005,0.1355747027,2.0598816065,0,2.0598816065,3.3075392242,-0.0045000000000000005,3.3075422854,0.1355,-0.0045000000000000005,0.1355747027,3.1720392242,0,3.1720392242
2021-03-01 15:30:00,2.10949972,-0.005,2.1095056456,0.116,-0.005,0.1161077086,1.99349972,0,1.99349972,3.2409865052,-0.005,3.2409903621,0.116,-0.005,0.1161077086,3.1249865052,0,3.1249865052
2021-03-01 16:00:00,2.1219986612,-0.0025,2.1220001339,0.08650000000000001,-0.0025,0.0865361196,2.0354986612,0,2.0354986612,3.2358240707,-0.0025,3.2358250365,0.08650000000000001,-0.0025,0.0865361196,3.1493240707,0,3.1493240707
2021-03-01 16:30:00,2.0369790712,-0.003,2.0369812803,0.056,-0.003,0.0560802996,1.9809790712000002,0,1.9809790712000002,3.0795440999,-0.003,3.0795455612,0.056,-0.003,0.0560802996,3.0235440999,0,3.0235440999
2021-03-01 17:00:00,2.167844331,0.0005,2.1678443887,0.03,0.0005,0.0300041664,2.137844331,0,2.137844331,3.1490024429,0.0005,3.1490024826,0.03,0.0005,0.0300041664,3.1190024429,0,3.1190024429
2021-03-01 17:30:00,2.3580832168,0.0,2.3580832168,0.018500000000000003,0.0,0.018500000000000003,2.3395832168,0,2.3395832168,3.3455423563,0.0,3.3455423563,0.018500000000000003,0.0,0.018500000000000003,3.3270423563,0,3.3270423563
2021-03-01 18:00:00,2.4394888754,-0.005,2.4394939994,0.033,-0.005,0.0333766385,2.4064888754,0,2.4064888754,3.4247860691,-0.005,3.4247897189,0.033,-0.005,0.0333766385,3.3917860691,0,3.3917860691
2021-03-01 18:30:00,2.6570480183000003,-0.019,2.6571159499,0.0505,-0.019,0.053956000600000005,2.6065480183,0,2.6065480183,3.6190179517,-0.019,3.6190678267000003,0.0505,-0.019,0.053956000600000005,3.5685179517,0,3.5685179517
2021-03-01 19:00:00,2.6843114969,-0.021500000000000002,2.6843975977,0.057,-0.021500000000000002,0.0609200295,2.6273114969,0,2.6273114969,3.6233272538,-0.021500000000000002,3.6233910413,0.057,-0.021500000000000002,0.0609200295,3.5663272538,0,3.5663272538
2021-03-01 19:30:00,2.6135560502,-0.018000000000000002,2.613618034,0.052500000000000005,-0.018000000000000002,0.0555,2.5610560502,0,2.5610560502,3.5636195199,-0.018000000000000002,3.5636649791,0.052500000000000005,-0.018000000000000002,0.0555,3.5111195199000003,0,3.5111195199000003
2021-03-01 20:00:00,2.5507557799000002,-0.0145,2.5507969929,0.0415,-0.0145,0.043960209300000004,2.5092557799,0,2.5092557799,3.5125466193,-0.0145,3.5125765476,0.0415,-0.0145,0.043960209300000004,3.4710466193,0,3.4710466193
2021-03-01 20:30:00,2.532430247,-0.007500000000000001,2.5324413529000003,0.036500000000000005,-0.007500000000000001,0.0372625818,2.495930247,0,2.495930247,3.499033936,-0.007500000000000001,3.4990419739,0.036500000000000005,-0.007500000000000001,0.0372625818,3.462533936,0,3.462533936
2021-03-01 21:00:00,2.5044216878,-0.011,2.5044458450000002,0.0395,-0.011,0.0410030487,2.4649216878,0,2.4649216878,3.4689224939,-0.011,3.4689399344,0.0395,-0.011,0.0410030487,3.4294224939,0,3.4294224939
2021-03-01 21:30:00,2.442174642,-0.013000000000000001,2.4422092421,0.044500000000000005,-0.013000000000000001,0.0463600043,2.397674642,0,2.397674642,3.4052778563,-0.013000000000000001,3.4053026706000002,0.044500000000000005,-0.013000000000000001,0.0463600043,3.3607778563,0,3.3607778563
2021-03-01 22:00:00,2.4484766742,-0.0165,2.4485322694000002,0.063,-0.0165,0.06512488,2.3854766742,0,2.3854766742,3.4177711041,-0.0165,3.4178109324,0.063,-0.0165,0.06512488,3.3547711041,0,3.3547711041
2021-03-01 22:30:00,2.3376284569,-0.0155,2.3376798439,0.07,-0.0155,0.0716955368,2.2676284569,0,2.2676284569,3.3373728595,-0.0155,3.3374088532,0.07,-0.0155,0.0716955368,3.2673728595,0,3.2673728595
2021-03-01 23:00:00,2.2954552236,-0.0105,2.2954792384,0.060500000000000005,-0.0105,0.0614043972,2.2349552236,0,2.2349552236,3.2971954685,-0.0105,3.2972121872,0.060500000000000005,-0.0105,0.0614043972,3.2366954685,0,3.2366954685
2021-03-01 23:30:00,2.2282303434,-0.0115,2.2282600192,0.0505,-0.0115,0.0517928567,2.1777303434,0,2.1777303434,3.2516645245999998,-0.0115,3.2516848603,0.0505,-0.0115,0.0517928567,3.2011645246000002,0,3.2011645246000002
2021-03-02 00:00:00,2.2592117478000002,0.004,2.2592152889,0.04,0.004,0.040199502500000005,2.2192117478,0,2.2192117478,3.234092388,0.004,3.2340948616,0.04,0.004,0.040199502500000005,3.194092388,0,3.194092388
2021-03-02 00:30:00,2.4817528231,0.0035,2.4817552911,0.039,0.0035,0.0391567363,2.4427528231,0,2.4427528231,2.957589442,0.0035,2.957591513,0.039,0.0035,0.0391567363,2.918589442,0,2.918589442
2021-03-02 01:00:00,2.5614371163,0.007500000000000001,2.5614480965,0.032,0.007500000000000001,0.0328671569,2.5294371163,0,2.5294371163,3.024216497,0.007500000000000001,3.0242257969,0.032,0.007500000000000001,0.0328671569,2.9922164970000003,0,2.9922164970000003
2021-03-02 01:30:00,2.5778266827,0.019,2.577896702,0.0155,0.019,0.0245203997,2.5623266827,0,2.5623266827,3.0420325804,0.019,3.0420919151,0.0155,0.019,0.0245203997,3.0265325804,0,3.0265325804
2021-03-02 02:00:00,2.573589226,0.006,2.5735962200999998,0.0275,0.006,0.0281469359,2.546089226,0,2.546089226,3.0411126938,0.006,3.0411186127,0.0275,0.006,0.0281469359,3.0136126938,0,3.0136126938
2021-03-02 02:30:00,2.5375371062000003,0.008,2.5375497168,0.0235,0.008,0.0248243832,2.5140371062,0,2.5140371062,3.0109914624,0.008,3.0110020901,0.0235,0.008,0.0248243832,2.9874914624,0,2.9874914624
2021-03-02 03:00:00,2.4819770685,0.0125,2.4820085452000002,0.0135,0.0125,0.0183983695,2.4684770685,0,2.4684770685,2.9549978923999998,0.0125,2.9550243305,0.0135,0.0125,0.0183983695,2.9414978924,0,2.9414978924
2021-03-02 03:30:00,2.5477857763,0.017,2.5478424916,0.014,0.017,0.0220227155,2.5337857763000002,0,2.5337857763000002,3.0147572395,0.017,3.01480517,0.014,0.017,0.0220227155,3.0007572395,0,3.0007572395
2021-03-02 04:00:00,2.4774350714,0.006500000000000001,2.4774435984,0.02,0.006500000000000001,0.021029740800000002,2.4574350714,0,2.4574350714,2.9574778025,0.006500000000000001,2.9574849454,0.02,0.006500000000000001,0.021029740800000002,2.9374778025,0,2.9374778025
2021-03-02 04:30:00,2.4512232116,0.006,2.4512305549,0.022500000000000003,0.006,0.023286262000000002,2.4287232116,0,2.4287232116,2.92958135,0.006,2.9295874942999998,0.022500000000000003,0.006,0.023286262000000002,2.90708135,0,2.90708135
2021-03-02 05:00:00,2.4497206529,0.0135,2.4497578507,0.0125,0.0135,0.0183983695,2.4372206529,0,2.4372206529,2.9265462727,0.0135,2.92657741,0.0125,0.0135,0.0183983695,2.9140462727000003,0,2.9140462727000003
2021-03-02 05:30:00,2.4696705461,0.011,2.4696950431,0.017,0.011,0.0202484567,2.4526705461000002,0,2.4526705461000002,2.9419682387,0.011,2.9419888031,0.017,0.011,0.0202484567,2.9249682387,0,2.9249682387
2021-03-02 06:00:00,2.517870965,0.012,2.5178995604,0.0165,0.012,0.0204022058,2.501370965,0,2.501370965,2.984957956,0.012,2.9849820769,0.0165,0.012,0.0204022058,2.968457956,0,2.968457956
2021-03-02 06:30:00,2.3523365746,0.009000000000000001,2.3523537915,0.017,0.009000000000000001,0.0192353841,2.3353365746,0,2.3353365746,3.2032723518,0.009000000000000001,3.2032849951,0.017,0.009000000000000001,0.0192353841,3.1862723518,0,3.1862723518
2021-03-02 07:00:00,2.4679036361,0.01,2.4679238961,0.0135,0.01,0.0168002976,2.4544036361,0,2.4544036361,3.3943989173,0.01,3.3944136474,0.0135,0.01,0.0168002976,3.3808989173,0,3.3808989173
2021-03-02 07:30:00,2.364439406,0.0105,2.3644627201,0.0095,0.0105,0.014159802300000001,2.354939406,0,2.354939406,3.3081498866,0.0105,3.30816655,0.0095,0.0105,0.014159802300000001,3.2986498866,0,3.2986498866
2021-03-02 08:00:00,2.341934222,0.0105,2.3419577601,0.013000000000000001,0.0105,0.016710775,2.328934222,0,2.328934222,3.302669896,0.0105,3.302686587,0.013000000000000001,0.0105,0.016710775,3.289669896,0,3.289669896
2021-03-02 08:30:00,2.4172975287,0.007,2.417307664,0.0145,0.007,0.0161012422,2.4027975287,0,2.4027975287,3.3852288346,0.007,3.3852360719,0.0145,0.007,0.0161012422,3.3707288346,0,3.3707288346
2021-03-02 09:00:00,2.5295009091000002,0.0,2.5295009091000002,0.021500000000000002,0.0,0.021500000000000002,2.5080009091,0,2.5080009091,3.4473482338,0.0,3.4473482338,0.021500000000000002,0.0,0.021500000000000002,3.4258482338,0,3.4258482338
2021-03-02 09:30:00,2.2808129371,-0.0045000000000000005,2.2808173763,0.049,-0.0045000000000000005,0.0492061988,2.2318129371,0,2.2318129371,3.3007667354,-0.0045000000000000005,3.3007698028,0.049,-0.0045000000000000005,0.0492061988,3.2517667354,0,3.2517667354
2021-03-02 10:00:00,2.3006233206,-0.0125,2.3006572785,0.0685,-0.0125,0.06963117120000001,2.2321233206,0,2.2321233206,3.3127946682,-0.0125,3.3128182509,0.0685,-0.0125,0.06963117120000001,3.2442946682000002,0,3.2442946682000002
2021-03-02 10:30:00,2.4556167624,-0.014,2.4556566706,0.08850000000000001,-0.014,0.0896005022,2.3671167624000002,0,2.3671167624000002,3.4914451528,-0.014,3.4914732213,0.08850000000000001,-0.014,0.0896005022,3.4029451528,0,3.4029451528
2021-03-02 11:00:00,2.3527358964,-0.0155,2.3527869534,0.10450000000000001,-0.0155,0.1056432677,2.2482358964,0,2.2482358964,3.4183174555,-0.0155,3.4183525969,0.10450000000000001,-0.0155,0.1056432677,3.3138174555,0,3.3138174555
2021-03-02 11:30:00,2.1846082861,-0.0175,2.1846783776,0.11900000000000001,-0.0175,0.12027988190000001,2.0656082861,0,2.0656082861,3.2980086503,-0.0175,3.2980550795,0.11900000000000001,-0.0175,0.12027988190000001,3.1790086503,0,3.1790086503
2021-03-02 12:00:00,2.0584653261,-0.0145,2.058516395,0.1305,-0.0145,0.1313030845,1.9279653261,0,1.9279653261,3.1943603538,-0.0145,3.1943932631,0.1305,-0.0145,0.1313030845,3.0638603538,0,3.0638603538
2021-03-02 12:30:00,2.1665317893,-0.015,2.166583715,0.1365,-0.015,0.1373217026,2.0300317893,0,2.0300317893,3.3120324243,-0.015,3.3120663912,0.1365,-0.015,0.1373217026,3.1755324243,0,3.1755324243
2021-03-02 13:00:00,2.0697379921,-0.0155,2.06979603,0.137,-0.0155,0.1378740367,1.9327379921,0,1.9327379921,3.225897841,-0.0155,3.2259350785,0.137,-0.0155,0.1378740367,3.088897841,0,3.088897841
2021-03-02 13:30:00,2.0644258784,-0.016,2.0644878802,0.136,-0.016,0.13693794210000002,1.9284258784000001,0,1.9284258784000001,3.1092692468,-0.016,3.1093104137,0.136,-0.016,0.13693794210000002,2.9732692468,0,2.9732692468
2021-03-02 14:00:00,2.0166356915,-0.016,2.0166991625,0.1275,-0.016,0.1285,1.8891356915,0,1.8891356915,2.6150374216,-0.016,2.6150863689,0.1275,-0.016,0.1285,2.4875374216,0,2.4875374216
2021-03-02 14:30:00,1.9978356609,-0.0135,1.9978812723,0.11750000000000001,-0.0135,0.1182729893,1.8803356609000001,0,1.8803356609000001,2.5932293385,-0.0135,2.5932644778,0.11750000000000001,-0.0135,0.1182729893,2.4757293385,0,2.4757293385
2021-03-02 15:00:00,2.0672365054,-0.0125,2.067274297,0.10350000000000001,-0.0125,0.1042520983,1.9637365054,0,1.9637365054,2.6482567593,-0.0125,2.6482862597,0.10350000000000001,-0.0125,0.1042520983,2.5447567593000002,0,2.5447567593000002
2021-03-02 15:30:00,2.1153990692,-0.0125,2.1154360005,0.082,-0.0125,0.08294727240000001,2.0333990692,0,2.0333990692,2.6918943404,-0.0125,2.6919233626,0.082,-0.0125,0.08294727240000001,2.6098943404,0,2.6098943404
2021-03-02 16:00:00,2.184074221,-0.013000000000000001,2.1841129098,0.053500000000000006,-0.013000000000000001,0.0550567889,2.130574221,0,2.130574221,2.7425539121,-0.013000000000000001,2.7425847226,0.053500000000000006,-0.013000000000000001,0.0550567889,2.6890539121,0,2.6890539121
2021-03-02 16:30:00,2.2928704702,-0.0115,2.2928993095,0.030500000000000003,-0.0115,0.032596012,2.2623704702,0,2.2623704702,2.801504164,-0.0115,2.8015277673,0.030500000000000003,-0.0115,0.032596012,2.771004164,0,2.771004164
2021-03-02 17:00:00,2.3536250884,-0.01,2.3536463321,0.0125,-0.01,0.016007810600000002,2.3411250884,0,2.3411250884,2.8383469547,-0.01,2.8383645706,0.0125,-0.01,0.016007810600000002,2.8258469547000002,0,2.8258469547000002
2021-03-02 17:30:00,2.5108467126000003,-0.0025,2.5108479572,0.0015,-0.0025,0.0029154759,2.5093467126,0,2.5093467126,2.9816624626,-0.0025,2.9816635107,0.0015,-0.0025,0.0029154759,2.9801624626,0,2.9801624626
2021-03-02 18:00:00,2.6789366569,0.0,2.6789366569,0.0,0.0,0.0,2.6789366569,0,2.6789366569,3.4002225421,0.0,3.4002225421,0.0,0.0,0.0,3.4002225421,0,3.4002225421
2021-03-02 18:30:00,2.6054374273,0.0,2.6054374273,0.0,0.0,0.0,2.6054374273,0,2.6054374273,3.987125187,0.0,3.987125187,0.0,0.0,0.0,3.987125187,0,3.987125187
2021-03-02 19:00:00,2.5886625152000002,0.0,2.5886625152000002,0.0,0.0,0.0,2.5886625152000002,0,2.5886625152000002,3.9979794298,0.0,3.9979794298,0.0,0.0,0.0,3.9979794298,0,3.9979794298
2021-03-02 19:30:00,2.50789192,0.0025,2.5078931661,0.0005,0.0025,0.0025495098,2.50739192,0,2.50739192,3.9271030016,0.0025,3.9271037974,0.0005,0.0025,0.0025495098,3.9266030016,0,3.9266030016
2021-03-02 20:00:00,2.4283352781,0.0095,2.4283538607,0.0055000000000000005,0.0095,0.0109772492,2.4228352781,0,2.4228352781,3.8633807682,0.0095,3.8633924483,0.0055000000000000005,0.0095,0.0109772492,3.8578807682000003,0,3.8578807682000003
2021-03-02 20:30:00,2.4332184929,0.0105,2.433241148,0.007,0.0105,0.012619429500000001,2.4262184929,0,2.4262184929,3.8823372422,0.0105,3.8823514411,0.007,0.0105,0.012619429500000001,3.8753372422,0,3.8753372422
2021-03-02 21:00:00,2.3626291939,0.012,2.3626596682,0.004,0.012,0.012649110600000001,2.3586291939,0,2.3586291939,3.847380212,0.012,3.8473989260000003,0.004,0.012,0.012649110600000001,3.843380212,0,3.843380212
2021-03-02 21:30:00,2.3302389815,0.0105,2.3302626377,0.012,0.0105,0.0159452187,2.3182389815,0,2.3182389815,3.8462062317,0.0105,3.8462205640000002,0.012,0.0105,0.0159452187,3.8342062317,0,3.8342062317
2021-03-02 22:00:00,2.2601384737,0.006,2.2601464378,0.023,0.006,0.0237697286,2.2371384737,0,2.2371384737,3.7417957027,0.006,3.7418005132000003,0.023,0.006,0.0237697286,3.7187957027,0,3.7187957027
2021-03-02 22:30:00,2.2804277599000002,0.0,2.2804277599000002,0.022500000000000003,0.0,0.022500000000000003,2.2579277599,0,2.2579277599,3.2943223249,0.0,3.2943223249,0.022500000000000003,0.0,0.022500000000000003,3.2718223249,0,3.2718223249
2021-03-02 23:00:00,2.2309620769,0.0035,2.2309648224,0.021,0.0035,0.0212896689,2.2099620769,0,2.2099620769,3.2570513188,0.0035,3.2570531993,0.021,0.0035,0.0212896689,3.2360513188,0,3.2360513188
2021-03-02 23:30:00,2.1789801547,0.015,2.1790317838,0.0145,0.015,0.020862646000000002,2.1644801547,0,2.1644801547,3.1628518706,0.015,3.1628874396,0.0145,0.015,0.020862646000000002,3.1483518706,0,3.1483518706
2021-03-03 00:00:00,2.2917349256,0.014,2.2917776876,0.0045000000000000005,0.014,0.0147054412,2.2872349256,0,2.2872349256,2.7796351052,0.014,2.7796703614,0.0045000000000000005,0.014,0.0147054412,2.7751351052,0,2.7751351052
2021-03-03 00:30:00,2.4400621271,0.01,2.4400826183,0.0035,0.01,0.010594810100000001,2.4365621271,0,2.4365621271,2.9107472805,0.01,2.9107644582,0.0035,0.01,0.010594810100000001,2.9072472805,0,2.9072472805
2021-03-03 01:00:00,2.5344832319,0.0095,2.5345010363,0.0045000000000000005,0.0095,0.010511898,2.5299832319,0,2.5299832319,2.9941021395,0.0095,2.9941172107,0.0045000000000000005,0.0095,0.010511898,2.9896021395,0,2.9896021395
2021-03-03 01:30:00,2.5301977909,0.0035,2.5302002116,0.0025,0.0035,0.0043011626,2.5276977909,0,2.5276977909,2.9894063755999998,0.0035,2.9894084245,0.0025,0.0035,0.0043011626,2.9869063756000003,0,2.9869063756000003
2021-03-03 02:00:00,2.5520337976,0.0,2.5520337976,0.0,0.0,0.0,2.5520337976,0,2.5520337976,2.9949936672,0.0,2.9949936672,0.0,0.0,0.0,2.9949936672,0,2.9949936672
2021-03-03 02:30:00,2.6125769407,0.0,2.6125769407,0.0,0.0,0.0,2.6125769407,0,2.6125769407,3.0467452669,0.0,3.0467452669,0.0,0.0,0.0,3.0467452669,0,3.0467452669
2021-03-03 03:00:00,2.5841855103,0.0,2.5841855103,0.0,0.0,0.0,2.5841855103,0,2.5841855103,3.0262557987,0.0,3.0262557987,0.0,0.0,0.0,3.0262557987,0,3.0262557987
2021-03-03 03:30:00,2.559294901,0.0,2.559294901,0.0,0.0,0.0,2.559294901,0,2.559294901,3.0042199555,0.0,3.0042199555,0.0,0.0,0.0,3.0042199555,0,3.0042199555
2021-03-03 04:00:00,2.5326889986000003,0.004,2.5326921573,0.0005,0.004,0.0040311289,2.5321889986,0,2.5321889986,2.9860920955,0.004,2.9860947745,0.0005,0.004,0.0040311289,2.9855920955,0,2.9855920955
2021-03-03 04:30:00,2.4977313205,0.006,2.4977385271,0.001,0.006,0.0060827625,2.4967313205,0,2.4967313205,2.9537941546,0.006,2.9538002484,0.001,0.006,0.0060827625,2.9527941546000003,0,2.9527941546000003
2021-03-03 05:00:00,2.4216438453,0.009000000000000001,2.4216605694,0.0035,0.009000000000000001,0.009656604000000001,2.4181438453,0,2.4181438453,2.8897530927,0.009000000000000001,2.8897671077,0.0035,0.009000000000000001,0.009656604000000001,2.8862530927,0,2.8862530927
2021-03-03 05:30:00,2.4298956377,0.006,2.4299030454,0.002,0.006,0.0063245553000000005,2.4278956377,0,2.4278956377,2.9067730459,0.006,2.9067792384,0.002,0.006,0.0063245553000000005,2.9047730459,0,2.9047730459
2021-03-03 06:00:00,2.4895929765,0.0015,2.4895934283,0.0005,0.0015,0.0015811388,2.4890929765,0,2.4890929765,2.9613658577,0.0015,2.9613662376,0.0005,0.0015,0.0015811388,2.9608658577,0,2.9608658577
2021-03-03 06:30:00,2.5778908482,0.0015,2.5778912846,0.0005,0.0015,0.0015811388,2.5773908482,0,2.5773908482,3.0360922453,0.0015,3.0360926159,0.0005,0.0015,0.0015811388,3.0355922453,0,3.0355922453
2021-03-03 07:00:00,2.4875582062,0.0,2.4875582062,0.0,0.0,0.0,2.4875582062,0,2.4875582062,3.3418264491,0.0,3.3418264491,0.0,0.0,0.0,3.3418264491,0,3.3418264491
2021-03-03 07:30:00,2.4100513575,0.0,2.4100513575,0.0,0.0,0.0,2.4100513575,0,2.4100513575,3.8081040528,0.0,3.8081040528,0.0,0.0,0.0,3.8081040528,0,3.8081040528
2021-03-03 08:00:00,2.3597172251,0.0,2.3597172251,0.0005,0.0,0.0005,2.3592172251,0,2.3592172251,3.8401656558,0.0,3.8401656558,0.0005,0.0,0.0005,3.8396656558,0,3.8396656558
2021-03-03 08:30:00,2.3477380172,-0.004,2.3477414247,0.0045000000000000005,-0.004,0.0060207973,2.3432380172,0,2.3432380172,3.868511362,-0.004,3.86851343,0.0045000000000000005,-0.004,0.0060207973,3.8640113620000003,0,3.8640113620000003
2021-03-03 09:00:00,2.3109394312,-0.007,2.3109500329,0.01,-0.007,0.0122065556,2.3009394311999998,0,2.3009394311999998,3.8443614235,-0.007,3.8443677964000003,0.01,-0.007,0.0122065556,3.8343614235,0,3.8343614235
2021-03-03 09:30:00,2.2378017302,-0.0095,2.237821895,0.0235,-0.0095,0.025347583700000002,2.2143017302,0,2.2143017302,3.8231926945,-0.0095,3.8232044974,0.0235,-0.0095,0.025347583700000002,3.7996926945,0,3.7996926945
2021-03-03 10:00:00,2.2766476405000002,-0.006,2.2766555469,0.0115,-0.006,0.0129711218,2.2651476405,0,2.2651476405,3.918840345,-0.006,3.9188449382,0.0115,-0.006,0.0129711218,3.907340345,0,3.907340345
2021-03-03 10:30:00,2.2008590695,0.0045000000000000005,2.2008636699,0.0045000000000000005,0.0045000000000000005,0.0063639610000000004,2.1963590695,0,2.1963590695,3.7876460667,0.0045000000000000005,3.7876487399,0.0045000000000000005,0.0045000000000000005,0.0063639610000000004,3.7831460667,0,3.7831460667
2021-03-03 11:00:00,2.2327169384,-0.0025,2.232718338,0.0015,-0.0025,0.0029154759,2.2312169384000002,0,2.2312169384000002,3.8117242561999998,-0.0025,3.8117250761,0.0015,-0.0025,0.0029154759,3.8102242562,0,3.8102242562
2021-03-03 11:30:00,2.2416534105,0.0,2.2416534105,0.0,0.0,0.0,2.2416534105,0,2.2416534105,3.813672423,0.0,3.813672423,0.0,0.0,0.0,3.813672423,0,3.813672423
2021-03-03 12:00:00,2.3507551692,-0.01,2.3507764388,0.0175,-0.01,0.020155644400000002,2.3332551692,0,2.3332551692,3.8927172111,-0.01,3.8927300556,0.0175,-0.01,0.020155644400000002,3.8752172111,0,3.8752172111
2021-03-03 12:30:00,2.0790585406,-0.0095,2.079080245,0.03,-0.0095,0.031468238,2.0490585406,0,2.0490585406,3.6653991883,-0.0095,3.6654114994,0.03,-0.0095,0.031468238,3.6353991883,0,3.6353991883
2021-03-03 13:00:00,1.9801898710999999,-0.0085,1.9802081141999999,0.019,-0.0085,0.0208146583,1.9611898711,0,1.9611898711,3.5842128523,-0.0085,3.5842229312000002,0.019,-0.0085,0.0208146583,3.5652128523,0,3.5652128523
2021-03-03 13:30:00,1.9672662292,-0.01,1.967291645,0.044500000000000005,-0.01,0.0456097577,1.9227662292,0,1.9227662292,3.6725679369,-0.01,3.6725815513,0.044500000000000005,-0.01,0.0456097577,3.6280679369,0,3.6280679369
2021-03-03 14:00:00,3.1800394489,-0.011,3.1800584738,0.025500000000000002,-0.011,0.0277713882,3.1545394489,0,3.1545394489,3.6841734479,-0.011,3.6841898694,0.025500000000000002,-0.011,0.0277713882,3.6586734479,0,3.6586734479
2021-03-03 14:30:00,2.5909324210999998,-0.0095,2.5909498376,0.021500000000000002,-0.0095,0.0235053185,2.5694324211,0,2.5694324211,2.583120006,-0.0095,2.5831374751,0.021500000000000002,-0.0095,0.0235053185,2.561620006,0,2.561620006
2021-03-03 15:00:00,2.8755911618,-0.011,2.8756122008,0.0235,-0.011,0.0259470615,2.8520911617999998,0,2.8520911617999998,2.866347553,-0.011,2.8663686599,0.0235,-0.011,0.0259470615,2.842847553,0,2.842847553
2021-03-03 15:30:00,2.9395324566000003,-0.0125,2.9395590338,0.019,-0.0125,0.0227431308,2.9205324566,0,2.9205324566,2.9327861187,-0.0125,2.9328127571,0.019,-0.0125,0.0227431308,2.9137861187,0,2.9137861187
2021-03-03 16:00:00,2.9059305773,-0.004,2.9059333303,0.004,-0.004,0.0056568542,2.9019305773,0,2.9019305773,2.8985444199,-0.004,2.8985471799,0.004,-0.004,0.0056568542,2.8945444199,0,2.8945444199
2021-03-03 16:30:00,2.9933743299,-0.0005,2.9933743716,0.0005,-0.0005,0.0007071068,2.9928743299000002,0,2.9928743299000002,2.9833424647999998,-0.0005,2.9833425067,0.0005,-0.0005,0.0007071068,2.9828424648,0,2.9828424648
2021-03-03 17:00:00,3.0704175086,0.0,3.0704175086,0.0005,0.0,0.0005,3.0699175086,0,3.0699175086,3.0640546468,0.0,3.0640546468,0.0005,0.0,0.0005,3.0635546468,0,3.0635546468
2021-03-03 17:30:00,3.1281419554,0.0005,3.1281419953,0.0,0.0005,0.0005,3.1281419554,0,3.1281419554,3.2292081592,0.0005,3.2292081979000002,0.0,0.0005,0.0005,3.2292081592,0,3.2292081592
2021-03-03 18:00:00,2.9201909842,0.006500000000000001,2.9201982183,0.003,0.006500000000000001,0.0071589105,2.9171909842,0,2.9171909842,3.3854504884,0.006500000000000001,3.3854567283,0.003,0.006500000000000001,0.0071589105,3.3824504884,0,3.3824504884
2021-03-03 18:30:00,2.9674599924000002,0.0055000000000000005,2.9674650893,0.0015,0.0055000000000000005,0.0057008771000000005,2.9659599924,0,2.9659599924,3.424074831,0.0055000000000000005,3.4240792482,0.0015,0.0055000000000000005,0.0057008771000000005,3.422574831,0,3.422574831
2021-03-03 19:00:00,2.9085286517,0.0,2.9085286517,0.0,0.0,0.0,2.9085286517,0,2.9085286517,3.3649714977,0.0,3.3649714977,0.0,0.0,0.0,3.3649714977,0,3.3649714977
2021-03-03 19:30:00,2.8345967558,0.0,2.8345967558,0.0,0.0,0.0,2.8345967558,0,2.8345967558,3.3000971883,0.0,3.3000971883,0.0,0.0,0.0,3.3000971883,0,3.3000971883
2021-03-03 20:00:00,2.7324320853,0.0,2.7324320853,0.0,0.0,0.0,2.7324320853,0,2.7324320853,3.1895542416,0.0,3.1895542416,0.0,0.0,0.0,3.1895542416,0,3.1895542416
2021-03-03 20:30:00,2.7167875096,0.0,2.7167875096,0.0,0.0,0.0,2.7167875096,0,2.7167875096,3.1862065338,0.0,3.1862065338,0.0,0.0,0.0,3.1862065338,0,3.1862065338
2021-03-03 21:00:00,2.6995605323,0.0,2.6995605323,0.0,0.0,0.0,2.6995605323,0,2.6995605323,3.1705934814,0.0,3.1705934814,0.0,0.0,0.0,3.1705934814,0,3.1705934814
2021-03-03 21:30:00,2.6510665738,0.0,2.6510665738,0.0,0.0,0.0,2.6510665738,0,2.6510665738,3.1182377424,0.0,3.1182377424,0.0,0.0,0.0,3.1182377424,0,3.1182377424
2021-03-03 22:00:00,2.5853006046,0.0,2.5853006046,0.0,0.0,0.0,2.5853006046,0,2.5853006046,3.0602105763,0.0,3.0602105763,0.0,0.0,0.0,3.0602105763,0,3.0602105763
2021-03-03 22:30:00,2.5444163682000003,0.003,2.5444181368,0.0005,0.003,0.0030413813000000002,2.5439163682,0,2.5439163682,3.0275835458,0.003,3.0275850321,0.0005,0.003,0.0030413813000000002,3.0270835458,0,3.0270835458
2021-03-03 23:00:00,2.4253470991,0.008,2.425360293,0.002,0.008,0.0082462113,2.4233470991,0,2.4233470991,2.9089415735,0.008,2.9089525741,0.002,0.008,0.0082462113,2.9069415735,0,2.9069415735
2021-03-03 23:30:00,2.3402452066,0.0035,2.3402478238,0.0,0.0035,0.0035,2.3402452066,0,2.3402452066,2.8086050818,0.0035,2.8086072626,0.0,0.0035,0.0035,2.8086050818,0,2.8086050818
2021-03-04 00:00:00,2.3537340719,0.0,2.3537340719,0.0,0.0,0.0,2.3537340719,0,2.3537340719,2.8161483362,0.0,2.8161483362,0.0,0.0,0.0,2.8161483362,0,2.8161483362
2021-03-04 00:30:00,2.3883880784000002,0.0,2.3883880784000002,0.0,0.0,0.0,2.3883880784000002,0,2.3883880784000002,2.8541415635,0.0,2.8541415635,0.0,0.0,0.0,2.8541415635,0,2.8541415635
2021-03-04 01:00:00,2.5761920957999997,0.0,2.5761920957999997,0.0,0.0,0.0,2.5761920957999997,0,2.5761920957999997,3.0099630895,0.0,3.0099630895,0.0,0.0,0.0,3.0099630895,0,3.0099630895
2021-03-04 01:30:00,2.4295961652,0.0,2.4295961652,0.0,0.0,0.0,2.4295961652,0,2.4295961652,2.8785773363000002,0.0,2.8785773363000002,0.0,0.0,0.0,2.8785773363000002,0,2.8785773363000002
2021-03-04 02:00:00,2.3954165674,0.0,2.3954165674,0.0,0.0,0.0,2.3954165674,0,2.3954165674,2.8577300264,0.0,2.8577300264,0.0,0.0,0.0,2.8577300264,0,2.8577300264
2021-03-04 02:30:00,2.3559251162,0.0,2.3559251162,0.0,0.0,0.0,2.3559251162,0,2.3559251162,2.8269442089,0.0,2.8269442089,0.0,0.0,0.0,2.8269442089,0,2.8269442089
2021-03-04 03:00:00,2.3834973305,0.005,2.3835025749,0.0015,0.005,0.0052201533000000005,2.3819973305,0,2.3819973305,2.8497664472,0.005,2.8497708335,0.0015,0.005,0.0052201533000000005,2.8482664472,0,2.8482664472
2021-03-04 03:30:00,2.3462692372,0.011,2.3462950226,0.0025,0.011,0.011280514200000001,2.3437692372,0,2.3437692372,2.8151530577,0.011,2.8151745485,0.0025,0.011,0.011280514200000001,2.8126530577,0,2.8126530577
2021-03-04 04:00:00,2.3246886631,0.007,2.3246992021,0.0015,0.007,0.0071589105,2.3231886631,0,2.3231886631,2.7988533333000003,0.007,2.7988620869,0.0015,0.007,0.0071589105,2.7973533333000002,0,2.7973533333000002
2021-03-04 04:30:00,2.3151181293,0.004,2.3151215848,0.0005,0.004,0.0040311289,2.3146181293,0,2.3146181293,2.7856428947,0.004,2.7856457666,0.0005,0.004,0.0040311289,2.7851428947,0,2.7851428947
2021-03-04 05:00:00,2.3146181293,0.0015,2.3146186153,0.0,0.0015,0.0015,2.3146181293,0,2.3146181293,2.7766149694,0.0015,2.7766153745,0.0,0.0015,0.0015,2.7766149694,0,2.7766149694
2021-03-04 05:30:00,2.3240082695,0.0025,2.3240096142,0.0,0.0025,0.0025,2.3240082695,0,2.3240082695,2.7822931515000002,0.0025,2.7822942747,0.0,0.0025,0.0025,2.7822931515000002,0,2.7822931515000002
2021-03-04 06:00:00,2.3897122313,0.0015,2.389712702,0.0,0.0015,0.0015,2.3897122313,0,2.3897122313,2.845716522,0.0015,2.8457169173,0.0,0.0015,0.0015,2.845716522,0,2.845716522
2021-03-04 06:30:00,2.4685690404000002,0.0,2.4685690404000002,0.0,0.0,0.0,2.4685690404000002,0,2.4685690404000002,2.9148502907,0.0,2.9148502907,0.0,0.0,0.0,2.9148502907,0,2.9148502907
2021-03-04 07:00:00,2.4282735712,0.0,2.4282735712,0.0,0.0,0.0,2.4282735712,0,2.4282735712,3.2280908133,0.0,3.2280908133,0.0,0.0,0.0,3.2280908133,0,3.2280908133
2021-03-04 07:30:00,2.3171860678,0.0,2.3171860678,0.0,0.0,0.0,2.3171860678,0,2.3171860678,3.2406997967,0.0,3.2406997967,0.0,0.0,0.0,3.2406997967,0,3.2406997967
2021-03-04 08:00:00,2.3721048956,0.0,2.3721048956,0.0,0.0,0.0,2.3721048956,0,2.3721048956,3.2792005149,0.0,3.2792005149,0.0,0.0,0.0,3.2792005149,0,3.2792005149
2021-03-04 08:30:00,2.25915665,0.0005,2.2591567053,0.0,0.0005,0.0005,2.25915665,0,2.25915665,3.7108712238,0.0005,3.7108712575,0.0,0.0005,0.0005,3.7108712238,0,3.7108712238
2021-03-04 09:00:00,2.2183866859,0.0,2.2183866859,0.001,0.0,0.001,2.2173866859,0,2.2173866859,3.6904573601,0.0,3.6904573601,0.001,0.0,0.001,3.6894573601,0,3.6894573601
2021-03-04 09:30:00,2.1544259902,-0.0005,2.1544260482,0.0015,-0.0005,0.0015811388,2.1529259902,0,2.1529259902,3.6721729227,-0.0005,3.6721729567,0.0015,-0.0005,0.0015811388,3.6706729227,0,3.6706729227
2021-03-04 10:00:00,2.1357553055,0.0,2.1357553055,0.002,0.0,0.002,2.1337553055,0,2.1337553055,3.6854762422,0.0,3.6854762422,0.002,0.0,0.002,3.6834762422000003,0,3.6834762422000003
2021-03-04 10:30:00,2.2672150603,0.0,2.2672150603,0.0015,0.0,0.0015,2.2657150603,0,2.2657150603,3.8254320527,0.0,3.8254320527,0.0015,0.0,0.0015,3.8239320527,0,3.8239320527
2021-03-04 11:00:00,2.2612400047,0.0005,2.26124006,0.0015,0.0005,0.0015811388,2.2597400047000002,0,2.2597400047000002,3.5204695206,0.0005,3.5204695561,0.0015,0.0005,0.0015811388,3.5189695206,0,3.5189695206
2021-03-04 11:30:00,2.2893642237,-0.003,2.2893661893,0.003,-0.003,0.0042426407000000005,2.2863642237,0,2.2863642237,3.3051943554,-0.003,3.3051957169,0.003,-0.003,0.0042426407000000005,3.3021943554,0,3.3021943554
2021-03-04 12:00:00,2.4262756113,-0.006,2.42628303,0.0085,-0.006,0.010404326,2.4177756113,0,2.4177756113,3.4024180504,-0.006,3.4024233407,0.0085,-0.006,0.010404326,3.3939180504,0,3.3939180504
2021-03-04 12:30:00,2.4021919213,-0.0045000000000000005,2.4021961362,0.009000000000000001,-0.0045000000000000005,0.0100623059,2.3931919213,0,2.3931919213,3.6564958312,-0.0045000000000000005,3.6564986002,0.009000000000000001,-0.0045000000000000005,0.0100623059,3.6474958312,0,3.6474958312
2021-03-04 13:00:00,2.2027114585,-0.008,2.202725986,0.013000000000000001,-0.008,0.0152643375,2.1897114585,0,2.1897114585,3.7120099667,-0.008,3.7120185873000002,0.013000000000000001,-0.008,0.0152643375,3.6990099667000003,0,3.6990099667000003
2021-03-04 13:30:00,2.1315847069,-0.005,2.131590571,0.016,-0.005,0.0167630546,2.1155847069,0,2.1155847069,3.6752843422,-0.005,3.6752877433,0.016,-0.005,0.0167630546,3.6592843422,0,3.6592843422
2021-03-04 14:00:00,2.0703490018,-0.004,2.0703528659,0.013000000000000001,-0.004,0.0136014705,2.0573490018,0,2.0573490018,3.6208590609,-0.004,3.6208612703,0.013000000000000001,-0.004,0.0136014705,3.6078590609,0,3.6078590609
2021-03-04 14:30:00,2.0684945381,-0.0005,2.0684945985,0.0125,-0.0005,0.012509996,2.0559945381,0,2.0559945381,3.6333369712,-0.0005,3.6333370056,0.0125,-0.0005,0.012509996,3.6208369712,0,3.6208369712
2021-03-04 15:00:00,1.8430561331000002,-0.0005,1.8430562009,0.017,-0.0005,0.017007351400000002,1.8260561331,0,1.8260561331,3.4376202117,-0.0005,3.437620248,0.017,-0.0005,0.017007351400000002,3.4206202117,0,3.4206202117
2021-03-04 15:30:00,1.8529561048,0.0005,1.8529561722999999,0.022,0.0005,0.0220056811,1.8309561048,0,1.8309561048,3.3890672792,0.0005,3.389067316,0.022,0.0005,0.0220056811,3.3670672792,0,3.3670672792
2021-03-04 16:00:00,1.8609561048,-0.002,1.8609571795000002,0.03,-0.002,0.0300665928,1.8309561048,0,1.8309561048,3.4262176942,-0.002,3.426218278,0.03,-0.002,0.0300665928,3.3962176942,0,3.3962176942
2021-03-04 16:30:00,1.9954274167000001,0.001,1.9954276673,0.023,0.001,0.0230217289,1.9724274167,0,1.9724274167,3.519449396,0.001,3.5194495381,0.023,0.001,0.0230217289,3.496449396,0,3.496449396
2021-03-04 17:00:00,2.1517772595,0.0045000000000000005,2.1517819649,0.018500000000000003,0.0045000000000000005,0.019039432800000002,2.1332772595,0,2.1332772595,3.6216198235,0.0045000000000000005,3.6216226192,0.018500000000000003,0.0045000000000000005,0.019039432800000002,3.6031198235,0,3.6031198235
2021-03-04 17:30:00,2.3021831354,0.007500000000000001,2.3021953521,0.011,0.007500000000000001,0.013313527,2.2911831354,0,2.2911831354,3.7466599886000003,0.007500000000000001,3.7466674952,0.011,0.007500000000000001,0.013313527,3.7356599886,0,3.7356599886
2021-03-04 18:00:00,2.4267172421,0.006,2.4267246595,0.011,0.006,0.0125299641,2.4157172421,0,2.4157172421,3.819206417,0.006,3.8192111300000002,0.011,0.006,0.0125299641,3.808206417,0,3.808206417
2021-03-04 18:30:00,2.551769921,0.0085,2.5517840778,0.003,0.0085,0.0090138782,2.548769921,0,2.548769921,3.9085854311,0.0085,3.9085946736,0.003,0.0085,0.0090138782,3.9055854311,0,3.9055854311
2021-03-04 19:00:00,2.5432374914,0.0035,2.5432398997,0.001,0.0035,0.0036400549,2.5422374914,0,2.5422374914,3.9171601209,0.0035,3.9171616845,0.001,0.0035,0.0036400549,3.9161601209,0,3.9161601209
2021-03-04 19:30:00,2.4550734201,0.0005,2.4550734711,0.0,0.0005,0.0005,2.4550734201,0,2.4550734201,3.8574342455,0.0005,3.8574342779,0.0,0.0005,0.0005,3.8574342455,0,3.8574342455
2021-03-04 20:00:00,2.3657624719,0.001,2.3657626833,0.0,0.001,0.001,2.3657624719,0,2.3657624719,3.7780782593,0.001,3.7780783916000003,0.0,0.001,0.001,3.7780782593,0,3.7780782593
2021-03-04 20:30:00,2.1767655921,0.0035,2.1767684059,0.002,0.0035,0.0040311289,2.1747655921,0,2.1747655921,3.6324659612,0.0035,3.6324676474,0.002,0.0035,0.0040311289,3.6304659612,0,3.6304659612
2021-03-04 21:00:00,2.2018130381,0.003,2.2018150819,0.001,0.003,0.0031622777,2.2008130381,0,2.2008130381,3.4553520743,0.003,3.4553533767,0.001,0.003,0.0031622777,3.4543520743,0,3.4543520743
2021-03-04 21:30:00,2.3916914466,0.006500000000000001,2.3917002793,0.002,0.006500000000000001,0.0068007353,2.3896914466,0,2.3896914466,3.2907529483,0.006500000000000001,3.2907593678,0.002,0.006500000000000001,0.0068007353,3.2887529483,0,3.2887529483
2021-03-04 22:00:00,2.2661875638,0.001,2.2661877844,0.0,0.001,0.001,2.2661875638,0,2.2661875638,3.1989665521,0.001,3.1989667084,0.0,0.001,0.001,3.1989665521,0,3.1989665521
2021-03-04 22:30:00,2.0887244093,0.0,2.0887244093,0.0,0.0,0.0,2.0887244093,0,2.0887244093,3.0744140857,0.0,3.0744140857,0.0,0.0,0.0,3.0744140857,0,3.0744140857
2021-03-04 23:00:00,1.9653168285,0.0005,1.9653168921000002,0.0,0.0005,0.0005,1.9653168285,0,1.9653168285,2.9713989783,0.0005,2.9713990204,0.0,0.0005,0.0005,2.9713989783,0,2.9713989783
2021-03-04 23:30:00,1.9888092843,0.0055000000000000005,1.9888168894,0.0025,0.0055000000000000005,0.006041523,1.9863092843,0,1.9863092843,2.5803318283000003,0.0055000000000000005,2.58033769,0.0025,0.0055000000000000005,0.006041523,2.5778318283,0,2.5778318283
2021-03-05 00:00:00,2.0471157909,0.0005,2.047115852,0.011,0.0005,0.0110113578,2.0361157909,0,2.0361157909,2.542301669,0.0005,2.5423017182,0.011,0.0005,0.0110113578,2.5313016690000003,0,2.5313016690000003
2021-03-05 00:30:00,2.1006915574,-0.006,2.100700126,0.0415,-0.006,0.041931491700000004,2.0591915574,0,2.0591915574,2.5944930073,-0.006,2.5944999451,0.0415,-0.006,0.041931491700000004,2.5529930073,0,2.5529930073
2021-03-05 01:00:00,2.6008207721,-0.01,2.6008399967,0.085,-0.01,0.0855862138,2.5158207721,0,2.5158207721,3.0108786046,-0.01,3.010895211,0.085,-0.01,0.0855862138,2.9258786046000003,0,2.9258786046000003
2021-03-05 01:30:00,2.3704708319,-0.015,2.3705182903,0.085,-0.015,0.08631338250000001,2.2854708319,0,2.2854708319,2.8235477835,-0.015,2.8235876267,0.085,-0.015,0.08631338250000001,2.7385477835,0,2.7385477835
2021-03-05 02:00:00,2.3217633462,-0.011,2.3217894038,0.0665,-0.011,0.06740363490000001,2.2552633462,0,2.2552633462,2.7838159583,-0.011,2.783837691,0.0665,-0.011,0.06740363490000001,2.7173159583,0,2.7173159583
2021-03-05 02:30:00,2.2730396288,-0.011,2.273066245,0.061500000000000006,-0.011,0.062475995400000005,2.2115396288,0,2.2115396288,2.7579566972,-0.011,2.7579786337,0.061500000000000006,-0.011,0.062475995400000005,2.6964566972,0,2.6964566972
2021-03-05 03:00:00,2.2660829338,-0.0105,2.2661072598,0.0625,-0.0105,0.0633758629,2.2035829338,0,2.2035829338,2.7533871146,-0.0105,2.7534071354,0.0625,-0.0105,0.0633758629,2.6908871146,0,2.6908871146
2021-03-05 03:30:00,2.2728524446,-0.0125,2.2728868175,0.077,-0.0125,0.0780080124,2.1958524446,0,2.1958524446,2.7637189344,-0.0125,2.7637472023000003,0.077,-0.0125,0.0780080124,2.6867189344,0,2.6867189344
2021-03-05 04:00:00,2.2419836656,-0.016,2.2420407572,0.085,-0.016,0.0864927743,2.1569836656,0,2.1569836656,2.746390809,-0.016,2.7464374152,0.085,-0.016,0.0864927743,2.6613908090000002,0,2.6613908090000002
2021-03-05 04:30:00,2.2621967828000002,-0.0095,2.2622167302,0.08,-0.0095,0.08056208790000001,2.1821967828,0,2.1821967828,2.7589766673,-0.0095,2.7589930229,0.08,-0.0095,0.08056208790000001,2.6789766673,0,2.6789766673
2021-03-05 05:00:00,2.2600840638,-0.0015,2.2600845616,0.0655,-0.0015,0.06551717330000001,2.1945840638,0,2.1945840638,2.7397055601,-0.0015,2.7397059707,0.0655,-0.0015,0.06551717330000001,2.6742055601,0,2.6742055601
2021-03-05 05:30:00,2.3040690934,0.008,2.3040829818,0.042,0.008,0.0427551167,2.2620690934,0,2.2620690934,2.7653616816,0.008,2.7653732533,0.042,0.008,0.0427551167,2.7233616816,0,2.7233616816
2021-03-05 06:00:00,2.3976091891999998,0.012,2.3976392189,0.04,0.012,0.041761226000000005,2.3576091892,0,2.3576091892,2.8623107998,0.012,2.8623359541999998,0.04,0.012,0.041761226000000005,2.8223107998,0,2.8223107998
2021-03-05 06:30:00,2.3656552682,0.013000000000000001,2.3656909874,0.022,0.013000000000000001,0.0255538647,2.3436552682,0,2.3436552682,3.3308147732,0.013000000000000001,3.3308401423,0.022,0.013000000000000001,0.0255538647,3.3088147732,0,3.3088147732
2021-03-05 07:00:00,2.3062305038,0.012,2.3062617233,0.008,0.012,0.0144222051,2.2982305038,0,2.2982305038,3.7814043202,0.012,3.7814233606,0.008,0.012,0.0144222051,3.7734043202,0,3.7734043202
2021-03-05 07:30:00,2.3786816702999998,0.006,2.3786892376,0.01,0.006,0.0116619038,2.3686816703,0,2.3686816703,3.8085086646,0.006,3.8085133908,0.01,0.006,0.0116619038,3.7985086646,0,3.7985086646
2021-03-05 08:00:00,2.3348903581,0.009000000000000001,2.3349077036,0.006500000000000001,0.009000000000000001,0.0111018017,2.3283903581,0,2.3283903581,3.7819547219,0.009000000000000001,3.7819654306,0.006500000000000001,0.009000000000000001,0.0111018017,3.7754547219,0,3.7754547219
2021-03-05 08:30:00,2.3563395144,0.006,2.3563471534,0.011,0.006,0.0125299641,2.3453395144,0,2.3453395144,3.8355931764999998,0.006,3.8355978694,0.011,0.006,0.0125299641,3.8245931765,0,3.8245931765
2021-03-05 09:00:00,2.2873564434,0.001,2.287356662,0.031,0.001,0.031016124800000003,2.2563564434,0,2.2563564434,3.8129041863,0.001,3.8129043174,0.031,0.001,0.031016124800000003,3.7819041863000002,0,3.7819041863000002
2021-03-05 09:30:00,2.2539642892,-0.0045000000000000005,2.2539687813000002,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,2.2014642892,0,2.2014642892,3.7624982702,-0.0045000000000000005,3.7625009611999998,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,3.7099982702,0,3.7099982702
2021-03-05 10:00:00,2.3944927269000003,-0.0045000000000000005,2.3944969554,0.076,-0.0045000000000000005,0.0761331071,2.3184927269,0,2.3184927269,3.8577476089,-0.0045000000000000005,3.8577502335,0.076,-0.0045000000000000005,0.0761331071,3.7817476089,0,3.7817476089
2021-03-05 10:30:00,2.205051664,-0.0005,2.2050517207,0.081,-0.0005,0.0810015432,2.124051664,0,2.124051664,3.7071564456,-0.0005,3.7071564793,0.081,-0.0005,0.0810015432,3.6261564456,0,3.6261564456
2021-03-05 11:00:00,2.1734752767,0.0005,2.1734753342,0.134,0.0005,0.1340009328,2.0394752767,0,2.0394752767,3.7255784761,0.0005,3.7255785097,0.134,0.0005,0.1340009328,3.5915784761,0,3.5915784761
2021-03-05 11:30:00,2.446886819,-0.003,2.4468886581,0.14350000000000002,-0.003,0.1435313555,2.303386819,0,2.303386819,3.8682960463000002,-0.003,3.8682972096,0.14350000000000002,-0.003,0.1435313555,3.7247960463,0,3.7247960463
2021-03-05 12:00:00,2.093446104,-0.006500000000000001,2.093456195,0.17350000000000002,-0.006500000000000001,0.1736217152,1.919946104,0,1.919946104,3.7213774486,-0.006500000000000001,3.7213831253,0.17350000000000002,-0.006500000000000001,0.1736217152,3.5478774486,0,3.5478774486
2021-03-05 12:30:00,2.0418849345,-0.008,2.0419006062,0.1545,-0.008,0.1547069811,1.8873849345,0,1.8873849345,3.5455549704,-0.008,3.5455639958000003,0.1545,-0.008,0.1547069811,3.3910549704,0,3.3910549704
2021-03-05 13:00:00,2.1673300484,-0.0025,2.1673314903,0.137,-0.0025,0.1370228083,2.0303300484,0,2.0303300484,3.2368279476,-0.0025,3.2368289131,0.137,-0.0025,0.1370228083,3.0998279476,0,3.0998279476
