Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-05 13:30:00,2.1004561069,0.0,2.1004561069,0.181,0.0,0.181,1.9194561069,0,1.9194561069,3.2099674974,0.0,3.2099674974,0.181,0.0,0.181,3.0289674974,0,3.0289674974
2021-03-05 14:00:00,1.9896773767,-0.0025,1.9896789473,0.1635,-0.0025,0.16351911200000002,1.8261773767,0,1.8261773767,3.1102427155,-0.0025,3.1102437202,0.1635,-0.0025,0.16351911200000002,2.9467427155,0,2.9467427155
2021-03-05 14:30:00,2.0453912495,0.0035,2.045394244,0.14300000000000002,0.0035,0.1430428258,1.9023912495,0,1.9023912495,3.1526038622,0.0035,3.152605805,0.14300000000000002,0.0035,0.1430428258,3.0096038622,0,3.0096038622
2021-03-05 15:00:00,2.0908241069,0.001,2.090824346,0.1335,0.001,0.1335037453,1.9573241069,0,1.9573241069,3.1901337182,0.001,3.1901338749,0.1335,0.001,0.1335037453,3.0566337182,0,3.0566337182
2021-03-05 15:30:00,2.1401667647,0.003,2.1401688673,0.12150000000000001,0.003,0.12153703140000001,2.0186667647,0,2.0186667647,3.2225637659,0.003,3.2225651623,0.12150000000000001,0.003,0.12153703140000001,3.1010637659,0,3.1010637659
2021-03-05 16:00:00,2.2618170817,0.0005,2.261817137,0.0965,0.0005,0.0965012953,2.1653170817,0,2.1653170817,3.3287775265,0.0005,3.328777564,0.0965,0.0005,0.0965012953,3.2322775265,0,3.2322775265
2021-03-05 16:30:00,2.3503988225,0.002,2.3503996735,0.0665,0.002,0.0665300684,2.2838988225,0,2.2838988225,3.3811121204,0.002,3.381112712,0.0665,0.002,0.0665300684,3.3146121204,0,3.3146121204
2021-03-05 17:00:00,2.4317518035,0.007,2.4317618785,0.031,0.007,0.0317804972,2.4007518035,0,2.4007518035,3.4201377634,0.007,3.4201449268,0.031,0.007,0.0317804972,3.3891377634,0,3.3891377634
2021-03-05 17:30:00,2.5622374025,0.012,2.5622655027,0.015,0.012,0.0192093727,2.5472374025,0,2.5472374025,3.5230388944,0.012,3.5230593312,0.015,0.012,0.0192093727,3.5080388944000003,0,3.5080388944000003
2021-03-05 18:00:00,2.7063508240000003,0.0085,2.7063641722,0.006500000000000001,0.0085,0.0107004673,2.6998508240000003,0,2.6998508240000003,3.8285735622,0.0085,3.8285829978,0.006500000000000001,0.0085,0.0107004673,3.8220735622,0,3.8220735622
2021-03-05 18:30:00,2.7229322229,0.0095,2.7229487950999998,0.007,0.0095,0.0118004237,2.7159322229000002,0,2.7159322229000002,4.1286092327,0.0095,4.1286201625,0.007,0.0095,0.0118004237,4.1216092327,0,4.1216092327
2021-03-05 19:00:00,2.7203990097,0.009000000000000001,2.7204138972000003,0.002,0.009000000000000001,0.009219544500000001,2.7183990097,0,2.7183990097,4.120270878,0.009000000000000001,4.1202807074,0.002,0.009000000000000001,0.009219544500000001,4.118270878,0,4.118270878
2021-03-05 19:30:00,2.6337301748,0.005,2.6337349209000003,0.0015,0.005,0.0052201533000000005,2.6322301748,0,2.6322301748,4.0584147102,0.005,4.0584177902,0.0015,0.005,0.0052201533000000005,4.0569147102,0,4.0569147102
2021-03-05 20:00:00,2.4621743088,0.0,2.4621743088,0.0,0.0,0.0,2.4621743088,0,2.4621743088,3.9207256336,0.0,3.9207256336,0.0,0.0,0.0,3.9207256336,0,3.9207256336
2021-03-05 20:30:00,2.4047074611,0.0005,2.4047075131,0.0,0.0005,0.0005,2.4047074611,0,2.4047074611,3.8793372404,0.0005,3.8793372726,0.0,0.0005,0.0005,3.8793372404,0,3.8793372404
2021-03-05 21:00:00,2.3717746805,0.004,2.3717780535,0.001,0.004,0.0041231056,2.3707746805,0,2.3707746805,3.8557691389,0.004,3.8557712136999998,0.001,0.004,0.0041231056,3.8547691389,0,3.8547691389
2021-03-05 21:30:00,2.3314282029,0.006500000000000001,2.3314372638,0.002,0.006500000000000001,0.0068007353,2.3294282029,0,2.3294282029,3.818761016,0.006500000000000001,3.8187665479,0.002,0.006500000000000001,0.0068007353,3.816761016,0,3.816761016
2021-03-05 22:00:00,2.3286093333,0.007,2.3286198546,0.0015,0.007,0.0071589105,2.3271093333,0,2.3271093333,3.4709060207,0.007,3.4709130794,0.0015,0.007,0.0071589105,3.4694060207,0,3.4694060207
2021-03-05 22:30:00,2.2730892236,0.004,2.273092743,0.0005,0.004,0.0040311289,2.2725892236,0,2.2725892236,3.2449619843,0.004,3.2449644496,0.0005,0.004,0.0040311289,3.2444619843,0,3.2444619843
2021-03-05 23:00:00,2.1796979101,0.004,2.1797015803,0.0005,0.004,0.0040311289,2.1791979101,0,2.1791979101,3.1364143602,0.004,3.1364169109,0.0005,0.004,0.0040311289,3.1359143602,0,3.1359143602
2021-03-05 23:30:00,2.1561003207000002,0.01,2.1561235106,0.002,0.01,0.010198039,2.1541003207,0,2.1541003207,3.1349546318,0.01,3.1349705809,0.002,0.01,0.010198039,3.1329546318,0,3.1329546318
2021-03-06 00:00:00,2.1353565434,0.003,2.1353586508,0.0005,0.003,0.0030413813000000002,2.1348565434,0,2.1348565434,3.1298942281,0.003,3.1298956659,0.0005,0.003,0.0030413813000000002,3.1293942281,0,3.1293942281
2021-03-06 00:30:00,2.2382553001,0.0,2.2382553001,0.0,0.0,0.0,2.2382553001,0,2.2382553001,3.2218114363,0.0,3.2218114363,0.0,0.0,0.0,3.2218114363,0,3.2218114363
2021-03-06 01:00:00,2.3234896935,0.0,2.3234896935,0.0,0.0,0.0,2.3234896935,0,2.3234896935,3.2727763384,0.0,3.2727763384,0.0,0.0,0.0,3.2727763384,0,3.2727763384
2021-03-06 01:30:00,2.3978491035,0.006500000000000001,2.3978579135,0.0015,0.006500000000000001,0.006670832000000001,2.3963491035,0,2.3963491035,3.3429651433,0.006500000000000001,3.3429714626,0.0015,0.006500000000000001,0.006670832000000001,3.3414651432999998,0,3.3414651432999998
2021-03-06 02:00:00,2.4210601863,0.007,2.4210703058,0.001,0.007,0.007071067800000001,2.4200601863,0,2.4200601863,3.3627710142,0.007,3.3627782998,0.001,0.007,0.007071067800000001,3.3617710142,0,3.3617710142
2021-03-06 02:30:00,2.3894398246,0.007,2.389450078,0.0035,0.007,0.0078262379,2.3859398246,0,2.3859398246,3.3391090796,0.007,3.3391164168,0.0035,0.007,0.0078262379,3.3356090796,0,3.3356090796
2021-03-06 03:00:00,2.382621131,0.01,2.3826421162,0.005,0.01,0.0111803399,2.377621131,0,2.377621131,3.317599131,0.01,3.3176142021,0.005,0.01,0.0111803399,3.312599131,0,3.312599131
2021-03-06 03:30:00,2.3523084658,0.0085,2.352323823,0.0035,0.0085,0.0091923882,2.3488084658,0,2.3488084658,3.2930282142,0.0085,3.2930391844,0.0035,0.0085,0.0091923882,3.2895282142,0,3.2895282142
2021-03-06 04:00:00,2.3540443692,0.002,2.3540452188,0.001,0.002,0.0022360680000000003,2.3530443692,0,2.3530443692,3.299418831,0.002,3.2994194372,0.001,0.002,0.0022360680000000003,3.298418831,0,3.298418831
2021-03-06 04:30:00,2.3176771042,0.0,2.3176771042,0.0,0.0,0.0,2.3176771042,0,2.3176771042,3.2831871762000002,0.0,3.2831871762000002,0.0,0.0,0.0,3.2831871762000002,0,3.2831871762000002
2021-03-06 05:00:00,2.2466493379,0.0025,2.2466507288,0.0,0.0025,0.0025,2.2466493379,0,2.2466493379,3.2260485521,0.0025,3.2260495208,0.0,0.0025,0.0025,3.2260485521,0,3.2260485521
2021-03-06 05:30:00,2.2622666773,0.0055000000000000005,2.2622733631,0.0005,0.0055000000000000005,0.0055226805,2.2617666773,0,2.2617666773,3.245574091,0.0055000000000000005,3.2455787512,0.0005,0.0055000000000000005,0.0055226805,3.245074091,0,3.245074091
2021-03-06 06:00:00,2.3537590574,0.006,2.3537667047,0.0015,0.006,0.0061846584,2.3522590574,0,2.3522590574,3.3088094478,0.006,3.3088148879,0.0015,0.006,0.0061846584,3.3073094478,0,3.3073094478
2021-03-06 06:30:00,2.3069381298,0.005,2.3069435483,0.001,0.005,0.0050990195,2.3059381298,0,2.3059381298,3.2667942684,0.005,3.2667980948,0.001,0.005,0.0050990195,3.2657942684,0,3.2657942684
2021-03-06 07:00:00,2.2997058646,0.0035,2.299708528,0.0,0.0035,0.0035,2.2997058646,0,2.2997058646,3.2569836724,0.0035,3.256985553,0.0,0.0035,0.0035,3.2569836724,0,3.2569836724
2021-03-06 07:30:00,2.3037832864,0.011,2.3038095474,0.002,0.011,0.0111803399,2.3017832864,0,2.3017832864,3.2619205377,0.011,3.261939085,0.002,0.011,0.0111803399,3.2599205377000002,0,3.2599205377000002
2021-03-06 08:00:00,2.3577272719,0.0045000000000000005,2.3577315663,0.0005,0.0045000000000000005,0.0045276926,2.3572272719000003,0,2.3572272719000003,3.314340665,0.0045000000000000005,3.3143437199,0.0005,0.0045000000000000005,0.0045276926,3.313840665,0,3.313840665
2021-03-06 08:30:00,2.2666406758,-0.0025,2.2666420545,0.016,-0.0025,0.0161941347,2.2506406758,0,2.2506406758,3.248656326,-0.0025,3.2486572879,0.016,-0.0025,0.0161941347,3.232656326,0,3.232656326
2021-03-06 09:00:00,2.1974212266,-0.007500000000000001,2.1974340257,0.043500000000000004,-0.007500000000000001,0.0441418169,2.1539212266,0,2.1539212266,3.2081508150999998,-0.007500000000000001,3.2081595818,0.043500000000000004,-0.007500000000000001,0.0441418169,3.1646508151,0,3.1646508151
2021-03-06 09:30:00,2.1430980183,-0.0095,2.1431190742,0.066,-0.0095,0.066680207,2.0770980183,0,2.0770980183,3.1506839346,-0.0095,3.1506982568,0.066,-0.0095,0.066680207,3.0846839346,0,3.0846839346
2021-03-06 10:00:00,2.0720368337,-0.015,2.0720911274,0.088,-0.015,0.0892692556,1.9840368337,0,1.9840368337,3.0716353977,-0.015,3.0716720229,0.088,-0.015,0.0892692556,2.9836353977,0,2.9836353977
2021-03-06 10:30:00,2.1210545092,-0.013000000000000001,2.1210943475,0.0625,-0.013000000000000001,0.0638376848,2.0585545092,0,2.0585545092,3.0989724736,-0.013000000000000001,3.0989997405,0.0625,-0.013000000000000001,0.0638376848,3.0364724736,0,3.0364724736
2021-03-06 11:00:00,2.1077111839000002,-0.013000000000000001,2.1077512744,0.07200000000000001,-0.013000000000000001,0.0731641989,2.0357111839,0,2.0357111839,3.0977663211,-0.013000000000000001,3.0977935987,0.07200000000000001,-0.013000000000000001,0.0731641989,3.0257663211,0,3.0257663211
2021-03-06 11:30:00,2.0579195953,-0.012,2.0579545818,0.12,-0.012,0.12059850750000001,1.9379195953,0,1.9379195953,3.1267248474000002,-0.012,3.1267478746,0.12,-0.012,0.12059850750000001,3.0067248474,0,3.0067248474
2021-03-06 12:00:00,2.0705299774,-0.0105,2.0705566009,0.148,-0.0105,0.1483719987,1.9225299774,0,1.9225299774,2.7382508058,-0.0105,2.7382709372000003,0.148,-0.0105,0.1483719987,2.5902508058000002,0,2.5902508058000002
2021-03-06 12:30:00,1.9557885985999999,-0.0085,1.9558070693,0.18150000000000002,-0.0085,0.1816989268,1.7742885986,0,1.7742885986,2.5165220342,-0.0085,2.5165363893,0.18150000000000002,-0.0085,0.1816989268,2.3350220342,0,2.3350220342
2021-03-06 13:00:00,2.0052594984,-0.009000000000000001,2.0052796952,0.1345,-0.009000000000000001,0.1348007789,1.8707594984,0,1.8707594984,2.536495416,-0.009000000000000001,2.5365113828,0.1345,-0.009000000000000001,0.1348007789,2.401995416,0,2.401995416
2021-03-06 13:30:00,1.9680475075000001,-0.0095,1.9680704362,0.12350000000000001,-0.0095,0.1238648457,1.8445475075000002,0,1.8445475075000002,2.525495416,-0.0095,2.5255132837,0.12350000000000001,-0.0095,0.1238648457,2.401995416,0,2.401995416
2021-03-06 14:00:00,1.803263083,-0.0125,1.8033064067,0.098,-0.0125,0.0987939775,1.7052630830000002,0,1.7052630830000002,2.3637150603,-0.0125,2.3637481119,0.098,-0.0125,0.0987939775,2.2657150603,0,2.2657150603
2021-03-06 14:30:00,1.8554919872000002,-0.011,1.8555245928000001,0.08650000000000001,-0.011,0.08719661690000001,1.7689919872000002,0,1.7689919872000002,2.0384195887,-0.011,2.0384492684,0.08650000000000001,-0.011,0.08719661690000001,1.9519195887,0,1.9519195887
2021-03-06 15:00:00,2.007986693,-0.0115,2.0080196237,0.12150000000000001,-0.0115,0.1220430252,1.8864866930000002,0,1.8864866930000002,1.9977367627,-0.0115,1.9977698624,0.12150000000000001,-0.0115,0.1220430252,1.8762367627,0,1.8762367627
2021-03-06 15:30:00,2.0438054138,-0.0105,2.0438323854,0.1145,-0.0105,0.1149804331,1.9293054137999999,0,1.9293054137999999,2.0321982485,-0.0105,2.0322253741,0.1145,-0.0105,0.1149804331,1.9176982485,0,1.9176982485
2021-03-06 16:00:00,2.1224721927,-0.011,2.122500697,0.0625,-0.011,0.0634606177,2.0599721927,0,2.0599721927,2.112192298,-0.011,2.112220941,0.0625,-0.011,0.0634606177,2.049692298,0,2.049692298
2021-03-06 16:30:00,2.327455676,-0.0055000000000000005,2.3274621745,0.041,-0.0055000000000000005,0.0413672576,2.286455676,0,2.286455676,2.317685697,-0.0055000000000000005,2.3176922229,0.041,-0.0055000000000000005,0.0413672576,2.276685697,0,2.276685697
2021-03-06 17:00:00,2.2783230616,-0.002,2.2783239395,0.029500000000000002,-0.002,0.0295677189,2.2488230616,0,2.2488230616,2.727723389,-0.002,2.7277241223,0.029500000000000002,-0.002,0.0295677189,2.698223389,0,2.698223389
2021-03-06 17:30:00,2.3645132766,0.0055000000000000005,2.3645196733000002,0.006500000000000001,0.0055000000000000005,0.0085146932,2.3580132766,0,2.3580132766,3.3345549132,0.0055000000000000005,3.334559449,0.006500000000000001,0.0055000000000000005,0.0085146932,3.3280549132,0,3.3280549132
2021-03-06 18:00:00,2.5199757897,0.006,2.5199829326,0.002,0.006,0.0063245553000000005,2.5179757897,0,2.5179757897,3.4512596718,0.006,3.4512648873,0.002,0.006,0.0063245553000000005,3.4492596718,0,3.4492596718
2021-03-06 18:30:00,2.6036123223,0.004,2.6036153949000003,0.0005,0.004,0.0040311289,2.6031123223,0,2.6031123223,3.7160649083,0.004,3.7160670611,0.0005,0.004,0.0040311289,3.7155649083,0,3.7155649083
2021-03-06 19:00:00,2.6471351648,0.0025,2.6471363454,0.0,0.0025,0.0025,2.6471351648,0,2.6471351648,3.5737709154,0.0025,3.5737717898,0.0,0.0025,0.0025,3.5737709154,0,3.5737709154
2021-03-06 19:30:00,2.5631372825,0.003,2.5631390381,0.0,0.003,0.003,2.5631372825,0,2.5631372825,3.5163186169,0.003,3.5163198965999998,0.0,0.003,0.003,3.5163186169,0,3.5163186169
2021-03-06 20:00:00,2.5087810248,0.0,2.5087810248,0.0,0.0,0.0,2.5087810248,0,2.5087810248,3.4988292338,0.0,3.4988292338,0.0,0.0,0.0,3.4988292338,0,3.4988292338
2021-03-06 20:30:00,2.4833614471,0.0,2.4833614471,0.0,0.0,0.0,2.4833614471,0,2.4833614471,3.4733330995,0.0,3.4733330995,0.0,0.0,0.0,3.4733330995,0,3.4733330995
2021-03-06 21:00:00,2.6231407186,0.0,2.6231407186,0.0,0.0,0.0,2.6231407186,0,2.6231407186,3.0979497117,0.0,3.0979497117,0.0,0.0,0.0,3.0979497117,0,3.0979497117
2021-03-06 21:30:00,2.6411372461,0.0,2.6411372461,0.0,0.0,0.0,2.6411372461,0,2.6411372461,3.1165086361,0.0,3.1165086361,0.0,0.0,0.0,3.1165086361,0,3.1165086361
2021-03-06 22:00:00,2.5411279396,0.0,2.5411279396,0.0,0.0,0.0,2.5411279396,0,2.5411279396,3.0107199957,0.0,3.0107199957,0.0,0.0,0.0,3.0107199957,0,3.0107199957
2021-03-06 22:30:00,2.4311446186,0.0,2.4311446186,0.0,0.0,0.0,2.4311446186,0,2.4311446186,2.9175121064000002,0.0,2.9175121064000002,0.0,0.0,0.0,2.9175121064000002,0,2.9175121064000002
2021-03-06 23:00:00,2.3331722039000002,0.0,2.3331722039000002,0.0,0.0,0.0,2.3331722039000002,0,2.3331722039000002,2.8297449351,0.0,2.8297449351,0.0,0.0,0.0,2.8297449351,0,2.8297449351
2021-03-06 23:30:00,2.1923065902,0.0,2.1923065902,0.0,0.0,0.0,2.1923065902,0,2.1923065902,3.128612034,0.0,3.128612034,0.0,0.0,0.0,3.128612034,0,3.128612034
2021-03-07 00:00:00,2.1884195218,0.0,2.1884195218,0.0,0.0,0.0,2.1884195218,0,2.1884195218,3.1704729307,0.0,3.1704729307,0.0,0.0,0.0,3.1704729307,0,3.1704729307
2021-03-07 00:30:00,2.2346708209,0.0,2.2346708209,0.0,0.0,0.0,2.2346708209,0,2.2346708209,3.2054475398,0.0,3.2054475398,0.0,0.0,0.0,3.2054475398,0,3.2054475398
2021-03-07 01:00:00,2.3368649362,0.0,2.3368649362,0.0,0.0,0.0,2.3368649362,0,2.3368649362,3.2815084726,0.0,3.2815084726,0.0,0.0,0.0,3.2815084726,0,3.2815084726
2021-03-07 01:30:00,2.3389664335,0.0,2.3389664335,0.0,0.0,0.0,2.3389664335,0,2.3389664335,3.2950150048,0.0,3.2950150048,0.0,0.0,0.0,3.2950150048,0,3.2950150048
2021-03-07 02:00:00,2.306282808,0.0,2.306282808,0.0,0.0,0.0,2.306282808,0,2.306282808,3.282606766,0.0,3.282606766,0.0,0.0,0.0,3.282606766,0,3.282606766
2021-03-07 02:30:00,2.306282808,0.0,2.306282808,0.0,0.0,0.0,2.306282808,0,2.306282808,3.282606766,0.0,3.282606766,0.0,0.0,0.0,3.282606766,0,3.282606766
2021-03-07 03:00:00,2.2616651792,0.0,2.2616651792,0.0,0.0,0.0,2.2616651792,0,2.2616651792,3.2493342432,0.0,3.2493342432,0.0,0.0,0.0,3.2493342432,0,3.2493342432
2021-03-07 03:30:00,2.2466493379,0.0,2.2466493379,0.0,0.0,0.0,2.2466493379,0,2.2466493379,3.2372999542,0.0,3.2372999542,0.0,0.0,0.0,3.2372999542,0,3.2372999542
2021-03-07 04:00:00,2.2745788304,0.0,2.2745788304,0.0,0.0,0.0,2.2745788304,0,2.2745788304,3.2618275257000002,0.0,3.2618275257000002,0.0,0.0,0.0,3.2618275257000002,0,3.2618275257000002
2021-03-07 04:30:00,2.2454488535,0.0,2.2454488535,0.0,0.0,0.0,2.2454488535,0,2.2454488535,3.240042137,0.0,3.240042137,0.0,0.0,0.0,3.240042137,0,3.240042137
2021-03-07 05:00:00,2.243434998,0.0,2.243434998,0.0,0.0,0.0,2.243434998,0,2.243434998,3.2249720826,0.0,3.2249720826,0.0,0.0,0.0,3.2249720826,0,3.2249720826
2021-03-07 05:30:00,2.2566349572,0.0,2.2566349572,0.0,0.0,0.0,2.2566349572,0,2.2566349572,3.2514653585,0.0,3.2514653585,0.0,0.0,0.0,3.2514653585,0,3.2514653585
2021-03-07 06:00:00,2.2606754853,0.0,2.2606754853,0.0,0.0,0.0,2.2606754853,0,2.2606754853,3.2730039298999998,0.0,3.2730039298999998,0.0,0.0,0.0,3.2730039298999998,0,3.2730039298999998
2021-03-07 06:30:00,2.3268176559000002,0.0,2.3268176559000002,0.0,0.0,0.0,2.3268176559000002,0,2.3268176559000002,3.3196887614,0.0,3.3196887614,0.0,0.0,0.0,3.3196887614,0,3.3196887614
2021-03-07 07:00:00,2.3473971908,0.0,2.3473971908,0.0,0.0,0.0,2.3473971908,0,2.3473971908,3.3342632761,0.0,3.3342632761,0.0,0.0,0.0,3.3342632761,0,3.3342632761
2021-03-07 07:30:00,2.4250775911,0.0,2.4250775911,0.0,0.0,0.0,2.4250775911,0,2.4250775911,3.4051897174,0.0,3.4051897174,0.0,0.0,0.0,3.4051897174,0,3.4051897174
2021-03-07 08:00:00,2.3729047566,0.0,2.3729047566,0.0,0.0,0.0,2.3729047566,0,2.3729047566,3.3660716964,0.0,3.3660716964,0.0,0.0,0.0,3.3660716964,0,3.3660716964
2021-03-07 08:30:00,2.3248826528,-0.004,2.3248860938,0.0015,-0.004,0.0042720019,2.3233826528,0,2.3233826528,3.3281588802,-0.004,3.328161284,0.0015,-0.004,0.0042720019,3.3266588802,0,3.3266588802
2021-03-07 09:00:00,2.3033103504,-0.005,2.3033157773,0.003,-0.005,0.0058309519,2.3003103504,0,2.3003103504,3.2870888819,-0.005,3.2870926846,0.003,-0.005,0.0058309519,3.2840888819,0,3.2840888819
2021-03-07 09:30:00,2.2541630201,-0.0055000000000000005,2.2541697299,0.0055000000000000005,-0.0055000000000000005,0.0077781746,2.2486630201,0,2.2486630201,3.2288146832,-0.0055000000000000005,3.2288193675,0.0055000000000000005,-0.0055000000000000005,0.0077781746,3.2233146832,0,3.2233146832
2021-03-07 10:00:00,2.1784767365,-0.007500000000000001,2.1784896469,0.0195,-0.007500000000000001,0.0208925824,2.1589767365,0,2.1589767365,3.1593556418,-0.007500000000000001,3.1593645439,0.0195,-0.007500000000000001,0.0208925824,3.1398556418,0,3.1398556418
2021-03-07 10:30:00,2.3049876356,-0.0085,2.305003308,0.025500000000000002,-0.0085,0.0268793601,2.2794876356,0,2.2794876356,3.2942311338,-0.0085,3.2942420999,0.025500000000000002,-0.0085,0.0268793601,3.2687311338000002,0,3.2687311338000002
2021-03-07 11:00:00,2.1341971216,-0.009000000000000001,2.1342160982,0.0285,-0.009000000000000001,0.029887288300000002,2.1056971216,0,2.1056971216,3.6479068168,-0.009000000000000001,3.6479179191,0.0285,-0.009000000000000001,0.029887288300000002,3.6194068167999998,0,3.6194068167999998
2021-03-07 11:30:00,2.0681753407,-0.011,2.0682045933,0.0545,-0.011,0.0555990108,2.0136753407,0,2.0136753407,3.6098909118,-0.011,3.6099076713000002,0.0545,-0.011,0.0555990108,3.5553909118,0,3.5553909118
2021-03-07 12:00:00,2.1881274615,-0.007500000000000001,2.1881403149,0.0145,-0.007500000000000001,0.0163248277,2.1736274615,0,2.1736274615,3.6826167621,-0.007500000000000001,3.6826243993,0.0145,-0.007500000000000001,0.0163248277,3.6681167621,0,3.6681167621
2021-03-07 12:30:00,2.2461195101,-0.007,2.2461304177,0.014,-0.007,0.0156524758,2.2321195101,0,2.2321195101,3.7309169472,-0.007,3.7309235139,0.014,-0.007,0.0156524758,3.7169169472,0,3.7169169472
2021-03-07 13:00:00,2.1638467587,-0.009000000000000001,2.1638654753,0.032,-0.009000000000000001,0.033241540300000004,2.1318467587,0,2.1318467587,3.7207153495,-0.009000000000000001,3.7207262345,0.032,-0.009000000000000001,0.033241540300000004,3.6887153495,0,3.6887153495
2021-03-07 13:30:00,2.1447417187,-0.009000000000000001,2.144760602,0.032,-0.009000000000000001,0.033241540300000004,2.1127417187,0,2.1127417187,3.719333173,-0.009000000000000001,3.7193440620000002,0.032,-0.009000000000000001,0.033241540300000004,3.687333173,0,3.687333173
2021-03-07 14:00:00,2.1733064843,-0.0115,2.1733369101,0.0325,-0.0115,0.0344746284,2.1408064843,0,2.1408064843,3.7406177827000002,-0.0115,3.7406354602,0.0325,-0.0115,0.0344746284,3.7081177827,0,3.7081177827
2021-03-07 14:30:00,2.1614295132,-0.0125,2.161465658,0.042,-0.0125,0.0438206572,2.1194295132,0,2.1194295132,3.2609344999,-0.0125,3.2609584576,0.042,-0.0125,0.0438206572,3.2189344999,0,3.2189344999
2021-03-07 15:00:00,2.2341661789,-0.012,2.2341984054,0.07350000000000001,-0.012,0.0744731495,2.1606661789,0,2.1606661789,2.9365938413,-0.012,2.9366183594,0.07350000000000001,-0.012,0.0744731495,2.8630938413,0,2.8630938413
2021-03-07 15:30:00,2.3251290093,-0.0085,2.325144546,0.035,-0.0085,0.0360173569,2.2901290093,0,2.2901290093,2.8120961331,-0.0085,2.8121089793,0.035,-0.0085,0.0360173569,2.7770961331,0,2.7770961331
2021-03-07 16:00:00,2.3740869833,-0.0045000000000000005,2.3740912481,0.033,-0.0045000000000000005,0.033305405,2.3410869833,0,2.3410869833,2.8655447952,-0.0045000000000000005,2.8655483286,0.033,-0.0045000000000000005,0.033305405,2.8325447952,0,2.8325447952
2021-03-07 16:30:00,2.4328098675,-0.0035,2.4328123851,0.025500000000000002,-0.0035,0.025739075400000002,2.4073098675,0,2.4073098675,2.9144599417,-0.0035,2.9144620433,0.025500000000000002,-0.0035,0.025739075400000002,2.8889599417,0,2.8889599417
2021-03-07 17:00:00,2.5650590415,0.001,2.5650592363999998,0.0115,0.001,0.011543396400000001,2.5535590415,0,2.5535590415,3.0342937755,0.001,3.0342939403,0.0115,0.001,0.011543396400000001,3.0227937755,0,3.0227937755
2021-03-07 17:30:00,2.6970227773,0.003,2.6970244458,0.0055000000000000005,0.003,0.0062649820000000005,2.6915227773,0,2.6915227773,3.1489709514,0.003,3.1489723805,0.0055000000000000005,0.003,0.0062649820000000005,3.1434709514,0,3.1434709514
2021-03-07 18:00:00,2.6784966299,0.0025,2.6784977966,0.001,0.0025,0.0026925824,2.6774966299000003,0,2.6774966299000003,3.4942205069,0.0025,3.4942214012,0.001,0.0025,0.0026925824,3.4932205069,0,3.4932205069
2021-03-07 18:30:00,2.8404600942,0.0015,2.8404604902,0.0,0.0015,0.0015,2.8404600942,0,2.8404600942,3.8752974051,0.0015,3.8752976954,0.0,0.0015,0.0015,3.8752974051,0,3.8752974051
2021-03-07 19:00:00,2.8507609467,0.0025,2.8507620429,0.0,0.0025,0.0025,2.8507609467,0,2.8507609467,3.77753249,0.0025,3.7775333173,0.0,0.0025,0.0025,3.77753249,0,3.77753249
2021-03-07 19:30:00,2.7944921585999998,0.002,2.7944928743,0.0,0.002,0.002,2.7944921585999998,0,2.7944921585999998,3.7239438773,0.002,3.7239444144,0.0,0.002,0.002,3.7239438773,0,3.7239438773
2021-03-07 20:00:00,2.7274188375,0.0,2.7274188375,0.0,0.0,0.0,2.7274188375,0,2.7274188375,3.6726384539,0.0,3.6726384539,0.0,0.0,0.0,3.6726384539,0,3.6726384539
2021-03-07 20:30:00,2.6528090169,0.004,2.6528120325,0.0,0.004,0.004,2.6528090169,0,2.6528090169,3.6135656487,0.004,3.6135678626,0.0,0.004,0.004,3.6135656487,0,3.6135656487
2021-03-07 21:00:00,2.5422268397,0.006500000000000001,2.5422351494,0.001,0.006500000000000001,0.0065764732,2.5412268397,0,2.5412268397,3.4223076626,0.006500000000000001,3.4223138354,0.001,0.006500000000000001,0.0065764732,3.4213076626,0,3.4213076626
2021-03-07 21:30:00,2.6248718603,0.002,2.6248726222,0.0005,0.002,0.0020615528,2.6243718603,0,2.6243718603,3.0947677181,0.002,3.0947683644,0.0005,0.002,0.0020615528,3.0942677181000002,0,3.0942677181000002
2021-03-07 22:00:00,2.5489904982000002,0.005,2.548995402,0.001,0.005,0.0050990195,2.5479904982,0,2.5479904982,3.0227415547,0.005,3.02274569,0.001,0.005,0.0050990195,3.0217415547,0,3.0217415547
2021-03-07 22:30:00,2.4244225294,0.0,2.4244225294,0.0,0.0,0.0,2.4244225294,0,2.4244225294,2.9023525049,0.0,2.9023525049,0.0,0.0,0.0,2.9023525049,0,2.9023525049
2021-03-07 23:00:00,2.364367305,0.0,2.364367305,0.0,0.0,0.0,2.364367305,0,2.364367305,2.8530063774,0.0,2.8530063774,0.0,0.0,0.0,2.8530063774,0,2.8530063774
2021-03-07 23:30:00,2.3363848118,0.0,2.3363848118,0.0,0.0,0.0,2.3363848118,0,2.3363848118,2.8333801633,0.0,2.8333801633,0.0,0.0,0.0,2.8333801633,0,2.8333801633
2021-03-08 00:00:00,2.1676117026,0.0,2.1676117026,0.0,0.0,0.0,2.1676117026,0,2.1676117026,3.1533500496,0.0,3.1533500496,0.0,0.0,0.0,3.1533500496,0,3.1533500496
2021-03-08 00:30:00,2.2354786494,0.0,2.2354786494,0.0,0.0,0.0,2.2354786494,0,2.2354786494,3.2141723994,0.0,3.2141723994,0.0,0.0,0.0,3.2141723994,0,3.2141723994
2021-03-08 01:00:00,2.3452442516,0.0,2.3452442516,0.0,0.0,0.0,2.3452442516,0,2.3452442516,3.2882700525,0.0,3.2882700525,0.0,0.0,0.0,3.2882700525,0,3.2882700525
2021-03-08 01:30:00,2.2527440783,0.0,2.2527440783,0.0,0.0,0.0,2.2527440783,0,2.2527440783,3.2067950754,0.0,3.2067950754,0.0,0.0,0.0,3.2067950754,0,3.2067950754
2021-03-08 02:00:00,2.2281811729,0.0,2.2281811729,0.0,0.0,0.0,2.2281811729,0,2.2281811729,3.187063899,0.0,3.187063899,0.0,0.0,0.0,3.187063899,0,3.187063899
2021-03-08 02:30:00,2.23221408,0.0,2.23221408,0.0,0.0,0.0,2.23221408,0,2.23221408,3.1928271248,0.0,3.1928271248,0.0,0.0,0.0,3.1928271248,0,3.1928271248
2021-03-08 03:00:00,2.23221408,0.0,2.23221408,0.0,0.0,0.0,2.23221408,0,2.23221408,3.1928271248,0.0,3.1928271248,0.0,0.0,0.0,3.1928271248,0,3.1928271248
2021-03-08 03:30:00,2.2553407688,0.0,2.2553407688,0.0,0.0,0.0,2.2553407688,0,2.2553407688,3.2231993286,0.0,3.2231993286,0.0,0.0,0.0,3.2231993286,0,3.2231993286
2021-03-08 04:00:00,2.2078202229,0.0,2.2078202229,0.0,0.0,0.0,2.2078202229,0,2.2078202229,3.1846802507,0.0,3.1846802507,0.0,0.0,0.0,3.1846802507,0,3.1846802507
2021-03-08 04:30:00,2.1739219101,0.0,2.1739219101,0.0,0.0,0.0,2.1739219101,0,2.1739219101,3.1551259213,0.0,3.1551259213,0.0,0.0,0.0,3.1551259213,0,3.1551259213
2021-03-08 05:00:00,2.2178841309,0.0,2.2178841309,0.0,0.0,0.0,2.2178841309,0,2.2178841309,3.1797002582,0.0,3.1797002582,0.0,0.0,0.0,3.1797002582,0,3.1797002582
2021-03-08 05:30:00,2.2138879433,0.0,2.2138879433,0.0,0.0,0.0,2.2138879433,0,2.2138879433,3.1711219301,0.0,3.1711219301,0.0,0.0,0.0,3.1711219301,0,3.1711219301
2021-03-08 06:00:00,2.2184202006,0.0,2.2184202006,0.0,0.0,0.0,2.2184202006,0,2.2184202006,3.1654030448,0.0,3.1654030448,0.0,0.0,0.0,3.1654030448,0,3.1654030448
2021-03-08 06:30:00,2.3571493297,0.0,2.3571493297,0.0,0.0,0.0,2.3571493297,0,2.3571493297,3.3085159944,0.0,3.3085159944,0.0,0.0,0.0,3.3085159944,0,3.3085159944
2021-03-08 07:00:00,2.3326466997,0.0,2.3326466997,0.0,0.0,0.0,2.3326466997,0,2.3326466997,3.283602522,0.0,3.283602522,0.0,0.0,0.0,3.283602522,0,3.283602522
2021-03-08 07:30:00,2.2494265081,-0.0005,2.2494265637,0.0,-0.0005,0.0005,2.2494265081,0,2.2494265081,3.6248917021000002,-0.0005,3.6248917366,0.0,-0.0005,0.0005,3.6248917021000002,0,3.6248917021000002
2021-03-08 08:00:00,2.2261519041,-0.005,2.2261575191,0.004,-0.005,0.0064031242000000006,2.2221519041,0,2.2221519041,3.7702336298,-0.005,3.7702369452,0.004,-0.005,0.0064031242000000006,3.7662336298,0,3.7662336298
2021-03-08 08:30:00,2.2252475189,-0.006500000000000001,2.2252570122,0.015,-0.006500000000000001,0.0163477827,2.2102475189,0,2.2102475189,3.773077749,-0.006500000000000001,3.7730833478,0.015,-0.006500000000000001,0.0163477827,3.758077749,0,3.758077749
2021-03-08 09:00:00,2.1974150306,-0.0085,2.1974314703,0.035,-0.0085,0.0360173569,2.1624150306,0,2.1624150306,3.7911634864,-0.0085,3.7911730151,0.035,-0.0085,0.0360173569,3.7561634864,0,3.7561634864
2021-03-08 09:30:00,2.2008439322,-0.011,2.2008714215,0.043500000000000004,-0.011,0.044869254500000004,2.1573439322,0,2.1573439322,3.8060880093,-0.011,3.8061039048,0.043500000000000004,-0.011,0.044869254500000004,3.7625880093,0,3.7625880093
2021-03-08 10:00:00,2.1139680312,-0.012,2.1140020901,0.044,-0.012,0.045607017,2.0699680312,0,2.0699680312,3.6248634902,-0.012,3.624883353,0.044,-0.012,0.045607017,3.5808634902,0,3.5808634902
2021-03-08 10:30:00,2.1423112796,-0.017,2.1423787291,0.07050000000000001,-0.017,0.0725206867,2.0718112796,0,2.0718112796,2.8343334736,-0.017,2.8343844552,0.07050000000000001,-0.017,0.0725206867,2.7638334736,0,2.7638334736
2021-03-08 11:00:00,2.0904536822,-0.017,2.0905228048,0.0785,-0.017,0.0803196738,2.0119536822,0,2.0119536822,2.6638006046,-0.017,2.6638548498,0.0785,-0.017,0.0803196738,2.5853006046,0,2.5853006046
2021-03-08 11:30:00,1.9719066478,-0.0175,1.9719842994999999,0.126,-0.0175,0.1272094729,1.8459066478000001,0,1.8459066478000001,2.5764282331,-0.0175,2.5764876655,0.126,-0.0175,0.1272094729,2.4504282331000002,0,2.4504282331000002
2021-03-08 12:00:00,2.0088666262,-0.0165,2.0089343872,0.139,-0.0165,0.1399758908,1.8698666261999999,0,1.8698666261999999,2.6425363749,-0.0165,2.6425878875,0.139,-0.0165,0.1399758908,2.5035363749,0,2.5035363749
2021-03-08 12:30:00,2.1437338512,-0.0095,2.1437549008,0.1525,-0.0095,0.1527956151,1.9912338512,0,1.9912338512,2.74691812,-0.0095,2.7469345475,0.1525,-0.0095,0.1527956151,2.5944181200000003,0,2.5944181200000003
2021-03-08 13:00:00,2.2098005502,-0.004,2.2098041705,0.158,-0.004,0.1580506248,2.0518005502,0,2.0518005502,2.8042991039,-0.004,2.8043019567,0.158,-0.004,0.1580506248,2.6462991039,0,2.6462991039
2021-03-08 13:30:00,2.1017410986,-0.006500000000000001,2.1017511497,0.145,-0.006500000000000001,0.14514561650000002,1.9567410986,0,1.9567410986,2.6855556701000003,-0.006500000000000001,2.6855635362,0.145,-0.006500000000000001,0.14514561650000002,2.5405556701,0,2.5405556701
2021-03-08 14:00:00,1.9721441064,-0.007,1.9721565293,0.114,-0.007,0.1142147101,1.8581441064000002,0,1.8581441064000002,2.5524465984,-0.007,2.552456197,0.114,-0.007,0.1142147101,2.4384465984,0,2.4384465984
2021-03-08 14:30:00,1.923761441,0.0005,1.9237615059,0.133,0.0005,0.1330009398,1.790761441,0,1.790761441,2.5037746805000003,0.0005,2.5037747305,0.133,0.0005,0.1330009398,2.3707746805,0,2.3707746805
2021-03-08 15:00:00,1.8884749747,-0.005,1.8884815938,0.13,-0.005,0.1300961183,1.7584749747,0,1.7584749747,2.5029047566,-0.005,2.5029097507999998,0.13,-0.005,0.1300961183,2.3729047566,0,2.3729047566
2021-03-08 15:30:00,1.8694749747000001,-0.001,1.8694752421,0.111,-0.001,0.11100450440000001,1.7584749747,0,1.7584749747,2.4754149364,-0.001,2.4754151384,0.111,-0.001,0.11100450440000001,2.3644149364000002,0,2.3644149364000002
2021-03-08 16:00:00,1.9194788191,-0.005,1.9194853313,0.048,-0.005,0.048259714,1.8714788191,0,1.8714788191,2.4723575775,-0.005,2.4723626334,0.048,-0.005,0.048259714,2.4243575775,0,2.4243575775
2021-03-08 16:30:00,2.0399941335,-0.003,2.0399963394,0.045,-0.003,0.0450998891,1.9949941335,0,1.9949941335,2.709316416,-0.003,2.709318077,0.045,-0.003,0.0450998891,2.664316416,0,2.664316416
2021-03-08 17:00:00,2.1985093375,-0.0055000000000000005,2.1985162171,0.029,-0.0055000000000000005,0.0295169443,2.1695093375,0,2.1695093375,3.167056907,-0.0055000000000000005,3.1670616827,0.029,-0.0055000000000000005,0.0295169443,3.138056907,0,3.138056907
2021-03-08 17:30:00,2.2638286426,-0.002,2.2638295261,0.0045000000000000005,-0.002,0.0049244289000000005,2.2593286426,0,2.2593286426,3.3989038906,-0.002,3.3989044791,0.0045000000000000005,-0.002,0.0049244289000000005,3.3944038906,0,3.3944038906
2021-03-08 18:00:00,2.4139443149,0.0005,2.4139443667,0.0,0.0005,0.0005,2.4139443149,0,2.4139443149,3.5493011944,0.0005,3.5493012296,0.0,0.0005,0.0005,3.5493011944,0,3.5493011944
2021-03-08 18:30:00,2.5237019497,0.002,2.5237027422000002,0.0,0.002,0.002,2.5237019497,0,2.5237019497,3.7977664808,0.002,3.7977670074,0.0,0.002,0.002,3.7977664808,0,3.7977664808
2021-03-08 19:00:00,2.5923479729,0.0015,2.5923484069000002,0.0,0.0015,0.0015,2.5923479729,0,2.5923479729,3.5430415627,0.0015,3.5430418803,0.0,0.0015,0.0015,3.5430415627,0,3.5430415627
2021-03-08 19:30:00,2.5261023989,0.0015,2.5261028442,0.0,0.0015,0.0015,2.5261023989,0,2.5261023989,3.4900529324000003,0.0015,3.4900532547,0.0,0.0015,0.0015,3.4900529324000003,0,3.4900529324000003
2021-03-08 20:00:00,2.5157162864,0.005,2.5157212551,0.0005,0.005,0.0050249378,2.5152162864000003,0,2.5152162864000003,3.4869218611,0.005,3.4869254459,0.0005,0.005,0.0050249378,3.4864218611,0,3.4864218611
2021-03-08 20:30:00,2.4363465739,0.006,2.436353962,0.001,0.006,0.0060827625,2.4353465739,0,2.4353465739,3.4240918482,0.006,3.424097105,0.001,0.006,0.0060827625,3.4230918482,0,3.4230918482
2021-03-08 21:00:00,2.3974201607,0.007500000000000001,2.397431892,0.0005,0.007500000000000001,0.0075166482,2.3969201607,0,2.3969201607,3.4110715457,0.007500000000000001,3.4110797909,0.0005,0.007500000000000001,0.0075166482,3.4105715457,0,3.4105715457
2021-03-08 21:30:00,2.4632225469,0.009000000000000001,2.4632389887,0.002,0.009000000000000001,0.009219544500000001,2.4612225469,0,2.4612225469,3.118792346,0.009000000000000001,3.1188053318,0.002,0.009000000000000001,0.009219544500000001,3.116792346,0,3.116792346
2021-03-08 22:00:00,2.2151904464,0.008,2.2152048921,0.002,0.008,0.0082462113,2.2131904464,0,2.2131904464,3.2102015006,0.008,3.2102114688,0.002,0.008,0.0082462113,3.2082015006,0,3.2082015006
2021-03-08 22:30:00,2.1861599763,0.01,2.1861828473,0.003,0.01,0.0104403065,2.1831599763,0,2.1831599763,3.1871970085,0.01,3.1872126962,0.003,0.01,0.0104403065,3.1841970085,0,3.1841970085
2021-03-08 23:00:00,2.0898628873,0.007500000000000001,2.0898763451,0.002,0.007500000000000001,0.0077620873000000005,2.0878628873,0,2.0878628873,3.1325519309,0.007500000000000001,3.1325609092,0.002,0.007500000000000001,0.0077620873000000005,3.1305519309,0,3.1305519309
2021-03-08 23:30:00,2.1119808737,0.013000000000000001,2.1120208831,0.0035,0.013000000000000001,0.013462912,2.1084808737,0,2.1084808737,2.9180918687,0.013000000000000001,2.9181208259,0.0035,0.013000000000000001,0.013462912,2.9145918687,0,2.9145918687
2021-03-09 00:00:00,2.1525178348,0.0125,2.1525541292,0.005,0.0125,0.013462912,2.1475178348,0,2.1475178348,2.6303858028000002,0.0125,2.6304155036,0.005,0.0125,0.013462912,2.6253858028,0,2.6253858028
2021-03-09 00:30:00,2.2719130347,0.017,2.2719766366,0.008,0.017,0.0187882942,2.2639130347,0,2.2639130347,2.7419673752,0.017,2.742020074,0.008,0.017,0.0187882942,2.7339673751999998,0,2.7339673751999998
2021-03-09 01:00:00,2.2370209142,0.0135,2.2370616488,0.007500000000000001,0.0135,0.015443445200000001,2.2295209142,0,2.2295209142,3.1062525173,0.0135,3.1062818531,0.007500000000000001,0.0135,0.015443445200000001,3.0987525173,0,3.0987525173
2021-03-09 01:30:00,2.2325744365,0.0105,2.2325991276,0.007,0.0105,0.012619429500000001,2.2255744365,0,2.2255744365,3.2359895744,0.0105,3.2360066093,0.007,0.0105,0.012619429500000001,3.2289895744,0,3.2289895744
2021-03-09 02:00:00,2.1119894955,0.014,2.1120358968,0.014,0.014,0.0197989899,2.0979894955,0,2.0979894955,3.1257236726,0.014,3.1257550251,0.014,0.014,0.0197989899,3.1117236726,0,3.1117236726
2021-03-09 02:30:00,2.0985381287,0.018500000000000003,2.098619672,0.013000000000000001,0.018500000000000003,0.022610838100000002,2.0855381287,0,2.0855381287,3.1127070505,0.018500000000000003,3.1127620263,0.013000000000000001,0.018500000000000003,0.022610838100000002,3.0997070505,0,3.0997070505
2021-03-09 03:00:00,2.1218389307,0.015,2.1218919501,0.0105,0.015,0.0183098334,2.1113389307,0,2.1113389307,3.1379228079,0.015,3.1379586594,0.0105,0.015,0.0183098334,3.1274228079,0,3.1274228079
2021-03-09 03:30:00,2.0673962858,0.018000000000000002,2.0674746438,0.008,0.018000000000000002,0.019697715600000002,2.0593962858,0,2.0593962858,3.0898759338,0.018000000000000002,3.0899283627,0.008,0.018000000000000002,0.019697715600000002,3.0818759338,0,3.0818759338
2021-03-09 04:00:00,2.0891013532,0.0165,2.0891665118,0.0135,0.0165,0.0213190056,2.0756013532,0,2.0756013532,3.1392645424,0.0165,3.1393079042,0.0135,0.0165,0.0213190056,3.1257645424,0,3.1257645424
2021-03-09 04:30:00,2.1539740588,0.009000000000000001,2.1539928612,0.01,0.009000000000000001,0.013453624,2.1439740588,0,2.1439740588,3.1840915313,0.009000000000000001,3.1841042507,0.01,0.009000000000000001,0.013453624,3.1740915313,0,3.1740915313
2021-03-09 05:00:00,2.1833484712,0.016,2.1834070959,0.0095,0.016,0.018607794100000002,2.1738484712,0,2.1738484712,3.2092438965,0.016,3.2092837811,0.0095,0.016,0.018607794100000002,3.1997438965000002,0,3.1997438965000002
2021-03-09 05:30:00,2.1473633836,0.017,2.1474306743,0.0095,0.017,0.0194743421,2.1378633836,0,2.1378633836,3.1666600418,0.017,3.1667056731,0.0095,0.017,0.0194743421,3.1571600418,0,3.1571600418
2021-03-09 06:00:00,2.2117270001,0.018000000000000002,2.2118002449,0.0145,0.018000000000000002,0.023113848700000002,2.1972270001,0,2.1972270001,3.2070583106,0.018000000000000002,3.2071088237,0.0145,0.018000000000000002,0.023113848700000002,3.1925583106,0,3.1925583106
2021-03-09 06:30:00,2.2675739918,0.018000000000000002,2.2676454327,0.017,0.018000000000000002,0.0247588368,2.2505739918,0,2.2505739918,3.2343640494,0.018000000000000002,3.2344141361,0.017,0.018000000000000002,0.0247588368,3.2173640494,0,3.2173640494
2021-03-09 07:00:00,2.3571619418,0.015,2.3572096682,0.0245,0.015,0.0287271648,2.3326619418,0,2.3326619418,3.3136478559,0.015,3.3136818062,0.0245,0.015,0.0287271648,3.2891478559,0,3.2891478559
2021-03-09 07:30:00,2.4211250174,0.0155,2.4211746322,0.0205,0.0155,0.0257001946,2.4006250174,0,2.4006250174,3.3966231336,0.0155,3.3966584994,0.0205,0.0155,0.0257001946,3.3761231336,0,3.3761231336
2021-03-09 08:00:00,2.4657794536,0.0125,2.4658111371,0.0235,0.0125,0.0266176633,2.4422794536,0,2.4422794536,3.4229583613,0.0125,3.4229811851,0.0235,0.0125,0.0266176633,3.3994583613,0,3.3994583613
2021-03-09 08:30:00,2.4229287816,0.002,2.4229296071,0.0345,0.002,0.0345579224,2.3884287816,0,2.3884287816,3.3782126525000002,0.002,3.3782132445,0.0345,0.002,0.0345579224,3.3437126525,0,3.3437126525
2021-03-09 09:00:00,2.3474909639,0.0035,2.3474935731,0.0555,0.0035,0.055610250900000005,2.2919909639,0,2.2919909639,3.3326894307,0.0035,3.3326912686,0.0555,0.0035,0.055610250900000005,3.2771894307,0,3.2771894307
2021-03-09 09:30:00,2.3170783294,-0.004,2.317081782,0.0825,-0.004,0.0825969128,2.2345783294,0,2.2345783294,3.3038122592,-0.004,3.3038146807,0.0825,-0.004,0.0825969128,3.2213122592,0,3.2213122592
2021-03-09 10:00:00,2.2805410873,-0.02,2.2806287841,0.1325,-0.02,0.1340009328,2.1480410873,0,2.1480410873,3.3176440939000003,-0.02,3.3177043771,0.1325,-0.02,0.1340009328,3.1851440939,0,3.1851440939
2021-03-09 10:30:00,2.2843623369,-0.0235,2.2844832099,0.1305,-0.0235,0.1325990196,2.1538623369,0,2.1538623369,3.3729891784,-0.0235,3.373071041,0.1305,-0.0235,0.1325990196,3.2424891784,0,3.2424891784
2021-03-09 11:00:00,2.230826459,-0.0235,2.2309502326,0.11750000000000001,-0.0235,0.1198269586,2.113326459,0,2.113326459,3.3541573633,-0.0235,3.3542396855,0.11750000000000001,-0.0235,0.1198269586,3.2366573633,0,3.2366573633
2021-03-09 11:30:00,2.25860632,-0.026500000000000003,2.2587617756,0.1555,-0.026500000000000003,0.1577418778,2.10310632,0,2.10310632,3.4070039832,-0.026500000000000003,3.4071070414,0.1555,-0.026500000000000003,0.1577418778,3.2515039832,0,3.2515039832
2021-03-09 12:00:00,2.2753762082,-0.0335,2.2756228024,0.1535,-0.0335,0.15711301660000002,2.1218762082,0,2.1218762082,3.4437993233,-0.0335,3.4439622572,0.1535,-0.0335,0.15711301660000002,3.2902993233,0,3.2902993233
2021-03-09 12:30:00,2.2341507981,-0.0315,2.2343728513,0.14750000000000002,-0.0315,0.1508260588,2.0866507981,0,2.0866507981,3.3714451496,-0.0315,3.3715923013999998,0.14750000000000002,-0.0315,0.1508260588,3.2239451496,0,3.2239451496
2021-03-09 13:00:00,2.2583862448,-0.0325,2.2586200833,0.1165,-0.0325,0.1209483361,2.1418862448000002,0,2.1418862448000002,3.3789909011,-0.0325,3.3791471942,0.1165,-0.0325,0.1209483361,3.2624909011,0,3.2624909011
2021-03-09 13:30:00,2.34742024,-0.036000000000000004,2.3476962714000003,0.12050000000000001,-0.036000000000000004,0.12576267330000002,2.22692024,0,2.22692024,3.3947688466,-0.036000000000000004,3.3949597232,0.12050000000000001,-0.036000000000000004,0.12576267330000002,3.2742688466,0,3.2742688466
2021-03-09 14:00:00,2.2010132405,-0.044500000000000005,2.2014630441,0.137,-0.044500000000000005,0.1440459996,2.0640132405,0,2.0640132405,3.3583079291,-0.044500000000000005,3.3586027447,0.137,-0.044500000000000005,0.1440459996,3.2213079291,0,3.2213079291
2021-03-09 14:30:00,2.2055132405,-0.0545,2.2061865071,0.14150000000000001,-0.0545,0.1516327801,2.0640132405,0,2.0640132405,3.3481568577,-0.0545,3.3486003933,0.14150000000000001,-0.0545,0.1516327801,3.2066568577,0,3.2066568577
2021-03-09 15:00:00,2.15420237,-0.0645,2.1551677663,0.1605,-0.0645,0.1729754318,1.99370237,0,1.99370237,3.2823440454,-0.0645,3.2829777158,0.1605,-0.0645,0.1729754318,3.1218440454,0,3.1218440454
2021-03-09 15:30:00,2.2784317228,-0.067,2.2794166173,0.1615,-0.067,0.17484636110000001,2.1169317228,0,2.1169317228,3.37933586,-0.067,3.3799999785,0.1615,-0.067,0.17484636110000001,3.21783586,0,3.21783586
2021-03-09 16:00:00,2.3993038573,-0.08650000000000001,2.4008626054,0.1965,-0.08650000000000001,0.21469629710000002,2.2028038573,0,2.2028038573,3.4983327032,-0.08650000000000001,3.4994019421,0.1965,-0.08650000000000001,0.21469629710000002,3.3018327032,0,3.3018327032
2021-03-09 16:30:00,2.4786931832,-0.08950000000000001,2.4803084781,0.1915,-0.08950000000000001,0.21138235500000002,2.2871931832,0,2.2871931832,3.5164056984,-0.08950000000000001,3.5175444966000002,0.1915,-0.08950000000000001,0.21138235500000002,3.3249056984,0,3.3249056984
2021-03-09 17:00:00,2.4428642442,-0.08700000000000001,2.4444129593,0.2005,-0.08700000000000001,0.2185617762,2.2423642442,0,2.2423642442,3.8034372653,-0.08700000000000001,3.8044321562,0.2005,-0.08700000000000001,0.2185617762,3.6029372653,0,3.6029372653
2021-03-09 17:30:00,2.3951264166,-0.0815,2.3965126333,0.20950000000000002,-0.0815,0.22479435050000002,2.1856264166,0,2.1856264166,3.9831684579,-0.0815,3.9840021604,0.20950000000000002,-0.0815,0.22479435050000002,3.7736684579,0,3.7736684579
2021-03-09 18:00:00,2.5523215891,-0.08700000000000001,2.5538039263,0.21,-0.08700000000000001,0.2273081609,2.3423215891,0,2.3423215891,3.9700081196,-0.08700000000000001,3.9709612778,0.21,-0.08700000000000001,0.2273081609,3.7600081196,0,3.7600081196
2021-03-09 18:30:00,2.6414180626,-0.095,2.6431258732,0.2025,-0.095,0.22367666400000003,2.4389180626,0,2.4389180626,4.2592941594,-0.095,4.2603534756,0.2025,-0.095,0.22367666400000003,4.0567941594,0,4.0567941594
2021-03-09 19:00:00,2.5370975113,-0.1005,2.5390872439,0.20850000000000002,-0.1005,0.2314573395,2.3285975113,0,2.3285975113,4.0882103241,-0.1005,4.0894454275,0.20850000000000002,-0.1005,0.2314573395,3.8797103241,0,3.8797103241
2021-03-09 19:30:00,2.5259541013,-0.10200000000000001,2.5280126823,0.20550000000000002,-0.10200000000000001,0.22942155520000002,2.3204541013,0,2.3204541013,3.6163625302,-0.10200000000000001,3.6178007062,0.20550000000000002,-0.10200000000000001,0.22942155520000002,3.4108625302,0,3.4108625302
2021-03-09 20:00:00,2.4803173338,-0.099,2.4822923027,0.20550000000000002,-0.099,0.2281035949,2.2748173338,0,2.2748173338,3.4545917561,-0.099,3.4560100117,0.20550000000000002,-0.099,0.2281035949,3.2490917561,0,3.2490917561
2021-03-09 20:30:00,2.4909716511,-0.0915,2.4926516035,0.198,-0.0915,0.2181198065,2.2929716511000002,0,2.2929716511000002,3.0220645012,-0.0915,3.0234493711,0.198,-0.0915,0.2181198065,2.8240645012,0,2.8240645012
2021-03-09 21:00:00,2.5437722257,-0.08700000000000001,2.545259542,0.2015,-0.08700000000000001,0.21947949790000001,2.3422722257,0,2.3422722257,3.0595501094,-0.08700000000000001,3.060786806,0.2015,-0.08700000000000001,0.21947949790000001,2.8580501094,0,2.8580501094
2021-03-09 21:30:00,2.6008843970999997,-0.08850000000000001,2.6023896513,0.211,-0.08850000000000001,0.2288083259,2.3898843971,0,2.3898843971,3.1261485499,-0.08850000000000001,3.1274009986,0.211,-0.08850000000000001,0.2288083259,2.9151485499,0,2.9151485499
2021-03-09 22:00:00,2.4826510578,-0.0845,2.4840886709,0.21,-0.0845,0.2263630933,2.2726510578,0,2.2726510578,3.0216741026,-0.0845,3.0228553773,0.21,-0.0845,0.2263630933,2.8116741026,0,2.8116741026
2021-03-09 22:30:00,2.2710179619,-0.08700000000000001,2.2726837843,0.21050000000000002,-0.08700000000000001,0.2277701692,2.0605179619,0,2.0605179619,3.3506076552,-0.08700000000000001,3.3517369615,0.21050000000000002,-0.08700000000000001,0.2277701692,3.1401076552,0,3.1401076552
2021-03-09 23:00:00,2.291448502,-0.08950000000000001,2.2931956932,0.221,-0.08950000000000001,0.2384350016,2.070448502,0,2.070448502,3.3044072399,-0.08950000000000001,3.3056190732,0.221,-0.08950000000000001,0.2384350016,3.0834072399,0,3.0834072399
2021-03-09 23:30:00,2.3222225434,-0.08750000000000001,2.3238704333999998,0.225,-0.08750000000000001,0.2414150989,2.0972225434,0,2.0972225434,2.8497033748,-0.08750000000000001,2.8510463999,0.225,-0.08750000000000001,0.2414150989,2.6247033748,0,2.6247033748
2021-03-10 00:00:00,2.2872628721,-0.0855,2.2888603487,0.2225,-0.0855,0.2383621195,2.0647628721,0,2.0647628721,2.8039840306,-0.0855,2.8052872748,0.2225,-0.0855,0.2383621195,2.5814840306,0,2.5814840306
2021-03-10 00:30:00,2.3668293923,-0.088,2.3684647712,0.2295,-0.088,0.24579310410000002,2.1373293923,0,2.1373293923,2.8832716907,-0.088,2.884614297,0.2295,-0.088,0.24579310410000002,2.6537716907,0,2.6537716907
2021-03-10 01:00:00,2.4501763279,-0.088,2.451756113,0.232,-0.088,0.24812899870000002,2.2181763279,0,2.2181763279,2.9521275964,-0.088,2.9534389016,0.232,-0.088,0.24812899870000002,2.7201275964000002,0,2.7201275964000002
2021-03-10 01:30:00,2.2897135105,-0.08850000000000001,2.2914231844,0.229,-0.08850000000000001,0.24550610990000002,2.0607135105,0,2.0607135105,3.341099874,-0.08850000000000001,3.342271775,0.229,-0.08850000000000001,0.24550610990000002,3.112099874,0,3.112099874
2021-03-10 02:00:00,2.1492938428,-0.081,2.1508196165,0.1995,-0.081,0.2153166273,1.9497938428000001,0,1.9497938428000001,3.2612546996000003,-0.081,3.2622604457,0.1995,-0.081,0.2153166273,3.0617546996,0,3.0617546996
2021-03-10 02:30:00,2.2405391866,-0.081,2.242002865,0.195,-0.081,0.21115397230000002,2.0455391866,0,2.0455391866,3.3371381383,-0.081,3.3381210215,0.195,-0.081,0.21115397230000002,3.1421381383,0,3.1421381383
2021-03-10 03:00:00,2.2478127607,-0.0795,2.249218188,0.195,-0.0795,0.210583119,2.0528127607,0,2.0528127607,3.325926227,-0.0795,3.3268762402,0.195,-0.0795,0.210583119,3.130926227,0,3.130926227
2021-03-10 03:30:00,2.2110287286,-0.085,2.2126619803,0.21050000000000002,-0.085,0.22701376610000001,2.0005287286,0,2.0005287286,3.3166029945,-0.085,3.3176920326,0.21050000000000002,-0.085,0.22701376610000001,3.1061029945,0,3.1061029945
2021-03-10 04:00:00,2.202973699,-0.088,2.2047306227,0.216,-0.088,0.2332380758,1.986973699,0,1.986973699,3.3078076864,-0.088,3.3089780430999998,0.216,-0.088,0.2332380758,3.0918076864,0,3.0918076864
2021-03-10 04:30:00,2.1623713535,-0.08650000000000001,2.1641007648,0.2155,-0.08650000000000001,0.23221218740000002,1.9468713535000002,0,1.9468713535000002,3.290674456,-0.08650000000000001,3.2918111467,0.2155,-0.08650000000000001,0.23221218740000002,3.075174456,0,3.075174456
2021-03-10 05:00:00,2.1243131284,-0.084,2.1259732518,0.21,-0.084,0.22617692190000002,1.9143131284,0,1.9143131284,3.266103191,-0.084,3.2671831988,0.21,-0.084,0.22617692190000002,3.056103191,0,3.056103191
2021-03-10 05:30:00,2.2409752767,-0.08,2.2424027717,0.2015,-0.08,0.21680002310000002,2.0394752767,0,2.0394752767,2.8828785021,-0.08,2.8839882902,0.2015,-0.08,0.21680002310000002,2.6813785021000003,0,2.6813785021000003
2021-03-10 06:00:00,2.3215122173,-0.0775,2.3228054643,0.199,-0.0775,0.21355854,2.1225122173,0,2.1225122173,2.8315661927,-0.0775,2.8326265821,0.199,-0.0775,0.21355854,2.6325661927,0,2.6325661927
2021-03-10 06:30:00,2.2787016792,-0.0785,2.2800534189,0.1965,-0.0785,0.21159985820000002,2.0822016792,0,2.0822016792,3.2070426337,-0.0785,3.208003227,0.1965,-0.0785,0.21159985820000002,3.0105426337,0,3.0105426337
2021-03-10 07:00:00,2.2372654804,-0.075,2.2385222424,0.1945,-0.075,0.20845922860000002,2.0427654804,0,2.0427654804,3.2764412321,-0.075,3.2772995206,0.1945,-0.075,0.20845922860000002,3.0819412321,0,3.0819412321
2021-03-10 07:30:00,2.1730861072,-0.078,2.1744855092,0.182,-0.078,0.1980101008,1.9910861072000001,0,1.9910861072000001,3.2316545926,-0.078,3.2325957691,0.182,-0.078,0.1980101008,3.0496545926,0,3.0496545926
2021-03-10 08:00:00,2.2335888056,-0.0785,2.2349678303,0.179,-0.0785,0.19545651690000002,2.0545888056,0,2.0545888056,3.4608531507,-0.0785,3.4617433153,0.179,-0.0785,0.19545651690000002,3.2818531507,0,3.2818531507
