Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-10 08:30:00,2.1492136751,-0.088,2.1510145098,0.163,-0.088,0.1852376852,1.9862136751000001,0,1.9862136751000001,3.7716294771000003,-0.088,3.7726559494,0.163,-0.088,0.1852376852,3.6086294771,0,3.6086294771
2021-03-10 09:00:00,2.0547048892,-0.0915,2.0567412165,0.1705,-0.0915,0.193500646,1.8842048892,0,1.8842048892,3.7131605116,-0.0915,3.7142877157000003,0.1705,-0.0915,0.193500646,3.5426605116000003,0,3.5426605116000003
2021-03-10 09:30:00,2.0210472014,-0.08950000000000001,2.0230279386,0.17,-0.08950000000000001,0.19212040500000002,1.8510472014000001,0,1.8510472014000001,3.6821469725,-0.08950000000000001,3.6832345265,0.17,-0.08950000000000001,0.19212040500000002,3.5121469725,0,3.5121469725
2021-03-10 10:00:00,2.0586382502,-0.085,2.0603923037,0.178,-0.085,0.19725364380000002,1.8806382502,0,1.8806382502,3.7092158126,-0.085,3.7101896104,0.178,-0.085,0.19725364380000002,3.5312158126,0,3.5312158126
2021-03-10 10:30:00,2.0732920526,-0.088,2.0751587735,0.1845,-0.088,0.20441196150000002,1.8887920526,0,1.8887920526,3.7790485968,-0.088,3.7800730545,0.1845,-0.088,0.20441196150000002,3.5945485968,0,3.5945485968
2021-03-10 11:00:00,1.8791860544999999,-0.08600000000000001,1.8811528983999999,0.1835,-0.08600000000000001,0.2026530286,1.6956860544999999,0,1.6956860544999999,3.6112649212,-0.08600000000000001,3.612288794,0.1835,-0.08600000000000001,0.2026530286,3.4277649212,0,3.4277649212
2021-03-10 11:30:00,1.8215234841,-0.083,1.823413503,0.18150000000000002,-0.083,0.19957767910000002,1.6400234840999999,0,1.6400234840999999,3.5832166092,-0.083,3.5841777674,0.18150000000000002,-0.083,0.19957767910000002,3.4017166092,0,3.4017166092
2021-03-10 12:00:00,1.7681600014,-0.085,1.7702019067,0.196,-0.085,0.2136375435,1.5721600014,0,1.5721600014,3.5642041973,-0.085,3.5652176035,0.196,-0.085,0.2136375435,3.3682041973,0,3.3682041973
2021-03-10 12:30:00,1.7757375074000001,-0.0855,1.7777946859,0.1965,-0.0855,0.2142953569,1.5792375074,0,1.5792375074,3.4742916648,-0.0855,3.4753435545,0.1965,-0.0855,0.2142953569,3.2777916648,0,3.2777916648
2021-03-10 13:00:00,1.6307791035,-0.085,1.6329927998,0.202,-0.085,0.2191551962,1.4287791035000001,0,1.4287791035000001,3.452692171,-0.085,3.4537382975,0.202,-0.085,0.2191551962,3.250692171,0,3.250692171
2021-03-10 13:30:00,1.6752672189000002,-0.08600000000000001,1.6774731755,0.20350000000000001,-0.08600000000000001,0.2209258926,1.4717672189,0,1.4717672189,3.4816850135,-0.08600000000000001,3.4827469809,0.20350000000000001,-0.08600000000000001,0.2209258926,3.2781850135,0,3.2781850135
2021-03-10 14:00:00,1.7056940674,-0.0845,1.7077858476999999,0.2005,-0.0845,0.2175787214,1.5051940674000002,0,1.5051940674000002,3.5113636161,-0.0845,3.5123802036000003,0.2005,-0.0845,0.2175787214,3.3108636161,0,3.3108636161
2021-03-10 14:30:00,1.7573709249,-0.081,1.7592366434,0.1915,-0.081,0.2079260686,1.5658709249,0,1.5658709249,3.5766685957,-0.081,3.5775856724,0.1915,-0.081,0.2079260686,3.3851685957,0,3.3851685957
2021-03-10 15:00:00,1.8834325665,-0.0775,1.8850263877,0.183,-0.0775,0.1987341189,1.7004325665,0,1.7004325665,3.68171284,-0.0775,3.6825284366,0.183,-0.0775,0.1987341189,3.49871284,0,3.49871284
2021-03-10 15:30:00,1.7016633174,-0.079,1.7034961244,0.1835,-0.079,0.1997830073,1.5181633174,0,1.5181633174,3.55106126,-0.079,3.5519399027,0.1835,-0.079,0.1997830073,3.36756126,0,3.36756126
2021-03-10 16:00:00,1.8651443214,-0.0815,1.8669240985000002,0.1895,-0.0815,0.2062825732,1.6756443214,0,1.6756443214,3.6617223353,-0.0815,3.6626292074,0.1895,-0.0815,0.2062825732,3.4722223353,0,3.4722223353
2021-03-10 16:30:00,2.1221775922,-0.0825,2.1237805872,0.201,-0.0825,0.2172722946,1.9211775922,0,1.9211775922,3.7899845568,-0.0825,3.7908823763,0.201,-0.0825,0.2172722946,3.5889845568,0,3.5889845568
2021-03-10 17:00:00,2.3433694944,-0.0775,2.3446506856,0.217,-0.0775,0.2304240656,2.1263694944,0,2.1263694944,3.9440809677,-0.0775,3.9448423200000002,0.217,-0.0775,0.2304240656,3.7270809677,0,3.7270809677
2021-03-10 17:30:00,2.488685697,-0.074,2.489785633,0.212,-0.074,0.2245439823,2.276685697,0,2.276685697,3.970397832,-0.074,3.9710873755,0.212,-0.074,0.2245439823,3.758397832,0,3.758397832
2021-03-10 18:00:00,2.7250229764,-0.0575,2.7256295552000003,0.182,-0.0575,0.19086710040000002,2.5430229764,0,2.5430229764,3.7375393486,-0.0575,3.7379816254,0.182,-0.0575,0.19086710040000002,3.5555393486,0,3.5555393486
2021-03-10 18:30:00,2.7127190950999998,-0.057,2.7133178747,0.185,-0.057,0.19358202400000002,2.5277190951,0,2.5277190951,3.7087728439000003,-0.057,3.7092108336000003,0.185,-0.057,0.19358202400000002,3.5237728439,0,3.5237728439
2021-03-10 19:00:00,2.6596016067,-0.0835,2.6609120535,0.199,-0.0835,0.2158083641,2.4606016067,0,2.4606016067,3.6721342601,-0.0835,3.6730834832,0.199,-0.0835,0.2158083641,3.4731342601,0,3.4731342601
2021-03-10 19:30:00,2.5679234048,-0.0765,2.5690626428,0.1635,-0.0765,0.1805117725,2.4044234048,0,2.4044234048,3.5818262836,-0.0765,3.582643127,0.1635,-0.0765,0.1805117725,3.4183262836,0,3.4183262836
2021-03-10 20:00:00,2.4801605242,-0.074,2.4812642395,0.17200000000000001,-0.074,0.1872431574,2.3081605242,0,2.3081605242,3.5317947442,-0.074,3.5325699024,0.17200000000000001,-0.074,0.1872431574,3.3597947442000002,0,3.3597947442000002
2021-03-10 20:30:00,2.4307901087,-0.0555,2.4314236164,0.18050000000000002,-0.0555,0.1888398793,2.2502901087,0,2.2502901087,3.5053973846,-0.0555,3.5058367152,0.18050000000000002,-0.0555,0.1888398793,3.3248973846,0,3.3248973846
2021-03-10 21:00:00,2.5372538098,-0.052000000000000005,2.5377866134,0.1675,-0.052000000000000005,0.1753860029,2.3697538098,0,2.3697538098,3.1733494689,-0.052000000000000005,3.1737754885,0.1675,-0.052000000000000005,0.1753860029,3.0058494689,0,3.0058494689
2021-03-10 21:30:00,2.3574736479,-0.051500000000000004,2.3580361004,0.168,-0.051500000000000004,0.1757163908,2.1894736479,0,2.1894736479,3.382672096,-0.051500000000000004,3.3830641081,0.168,-0.051500000000000004,0.1757163908,3.214672096,0,3.214672096
2021-03-10 22:00:00,2.2813409174,-0.048,2.2818458276999998,0.159,-0.048,0.1660873264,2.1223409174,0,2.1223409174,3.2801105219,-0.048,3.2804617108,0.159,-0.048,0.1660873264,3.1211105219,0,3.1211105219
2021-03-10 22:30:00,2.1755575182,-0.05,2.1761320077,0.1625,-0.05,0.1700183814,2.0130575182,0,2.0130575182,3.187253591,-0.05,3.1876457541,0.1625,-0.05,0.1700183814,3.024753591,0,3.024753591
2021-03-10 23:00:00,2.1429191843,-0.0485,2.1434679565,0.1595,-0.0485,0.16671082750000002,1.9834191843000002,0,1.9834191843000002,3.1876936171,-0.0485,3.1880625537,0.1595,-0.0485,0.16671082750000002,3.0281936171,0,3.0281936171
2021-03-10 23:30:00,2.0391797773,-0.0495,2.0397804818,0.161,-0.0495,0.1684376739,1.8781797773000002,0,1.8781797773000002,3.1136096912,-0.0495,3.1140031405,0.161,-0.0495,0.1684376739,2.9526096912,0,2.9526096912
2021-03-11 00:00:00,2.0315360592,-0.05,2.032151264,0.151,-0.05,0.1590628806,1.8805360592,0,1.8805360592,3.1275171885,-0.05,3.1279168410000002,0.151,-0.05,0.1590628806,2.9765171885,0,2.9765171885
2021-03-11 00:30:00,2.1467459353000002,-0.0505,2.1473398335000002,0.162,-0.0505,0.16968868550000002,1.9847459352999999,0,1.9847459352999999,3.20576995,-0.0505,3.2061676847,0.162,-0.0505,0.16968868550000002,3.04376995,0,3.04376995
2021-03-11 01:00:00,2.2254679862,-0.0485,2.2259964078,0.152,-0.0485,0.1595501489,2.0734679862,0,2.0734679862,3.256293521,-0.0485,3.2566546862,0.152,-0.0485,0.1595501489,3.104293521,0,3.104293521
2021-03-11 01:30:00,2.297634237,-0.052500000000000005,2.2982339605,0.168,-0.052500000000000005,0.1760120734,2.129634237,0,2.129634237,3.3314385528,-0.052500000000000005,3.3318521997,0.168,-0.052500000000000005,0.1760120734,3.1634385528,0,3.1634385528
2021-03-11 02:00:00,2.4092468514,-0.0495,2.4097553073,0.1605,-0.0495,0.1679598166,2.2487468514,0,2.2487468514,3.3846995879,-0.0495,3.3850615283,0.1605,-0.0495,0.1679598166,3.2241995879,0,3.2241995879
2021-03-11 02:30:00,2.8140783957,-0.047,2.8144708592,0.1645,-0.047,0.17108258240000002,2.6495783957,0,2.6495783957,3.5089508525,-0.047,3.5092656049,0.1645,-0.047,0.17108258240000002,3.3444508525,0,3.3444508525
2021-03-11 03:00:00,2.9036804015,-0.038,2.9039290409,0.1355,-0.038,0.1407275737,2.7681804015,0,2.7681804015,3.5935165742,-0.038,3.593717486,0.1355,-0.038,0.1407275737,3.4580165742,0,3.4580165742
2021-03-11 03:30:00,3.2560338866,-0.0455,3.2563517809,0.152,-0.0455,0.1586639531,3.1040338866,0,3.1040338866,3.9777436047,-0.0455,3.9780038253,0.152,-0.0455,0.1586639531,3.8257436047,0,3.8257436047
2021-03-11 04:00:00,2.2969396266,-0.042,2.2973235837,0.1365,-0.042,0.1428154403,2.1604396266,0,2.1604396266,4.8461626521,-0.042,4.8463446484,0.1365,-0.042,0.1428154403,4.7096626521000005,0,4.7096626521000005
2021-03-11 04:30:00,2.4560289698,-0.042,2.4563880599,0.137,-0.042,0.1432934053,2.3190289698,0,2.3190289698,4.6665466887000004,-0.042,4.6667356897,0.137,-0.042,0.1432934053,4.5295466887,0,4.5295466887
2021-03-11 05:00:00,3.2611128569,-0.04,3.2613581627,0.133,-0.04,0.1388848444,3.1281128569,0,3.1281128569,3.9676233095,-0.04,3.9678249365,0.133,-0.04,0.1388848444,3.8346233095,0,3.8346233095
2021-03-11 05:30:00,3.2505815573,-0.0425,3.2508593804,0.138,-0.0425,0.1443961565,3.1125815573,0,3.1125815573,3.9577929709,-0.0425,3.9580211534,0.138,-0.0425,0.1443961565,3.8197929709,0,3.8197929709
2021-03-11 06:00:00,3.2757622037,-0.046,3.276085166,0.149,-0.046,0.1559390907,3.1267622037,0,3.1267622037,3.9900021062,-0.046,3.9902672602,0.149,-0.046,0.1559390907,3.8410021062,0,3.8410021062
2021-03-11 06:30:00,3.3891387068,-0.051500000000000004,3.3895299709,0.166,-0.051500000000000004,0.1738052071,3.2231387068,0,3.2231387068,4.1300677802,-0.051500000000000004,4.1303888581,0.166,-0.051500000000000004,0.1738052071,3.9640677802,0,3.9640677802
2021-03-11 07:00:00,3.4278811753,-0.0495,3.4282385567,0.1645,-0.0495,0.1717862043,3.2633811753,0,3.2633811753,4.2575040672,-0.0495,4.2577918141,0.1645,-0.0495,0.1717862043,4.0930040672,0,4.0930040672
2021-03-11 07:30:00,3.4089411922,-0.044,3.4092251395,0.14850000000000002,-0.044,0.15488140620000002,3.2604411922,0,3.2604411922,4.4906387913,-0.044,4.4908543456,0.14850000000000002,-0.044,0.15488140620000002,4.3421387913,0,4.3421387913
2021-03-11 08:00:00,3.4099244232,-0.059000000000000004,3.4104348069,0.125,-0.059000000000000004,0.1382244551,3.2849244232,0,3.2849244232,4.501116432,-0.059000000000000004,4.5015030972,0.125,-0.059000000000000004,0.1382244551,4.376116432,0,4.376116432
2021-03-11 08:30:00,2.8728666513,-0.07050000000000001,2.8737315543,0.128,-0.07050000000000001,0.1461309344,2.7448666513,0,2.7448666513,4.1835616321,-0.07050000000000001,4.1841556113,0.128,-0.07050000000000001,0.1461309344,4.0555616321,0,4.0555616321
2021-03-11 09:00:00,2.4452616441,-0.0795,2.4465536492,0.1615,-0.0795,0.1800069443,2.2837616441,0,2.2837616441,3.9326258073,-0.0795,3.9334292914,0.1615,-0.0795,0.1800069443,3.7711258073,0,3.7711258073
2021-03-11 09:30:00,2.0904653261,-0.0745,2.0917924203,0.1625,-0.0745,0.1787638107,1.9279653261,0,1.9279653261,3.7370259163,-0.0745,3.7377684451,0.1625,-0.0745,0.1787638107,3.5745259163,0,3.5745259163
2021-03-11 10:00:00,2.0685989664,-0.07150000000000001,2.0698342769,0.1675,-0.07150000000000001,0.1821222117,1.9010989664,0,1.9010989664,3.8142169279,-0.07150000000000001,3.8148870263,0.1675,-0.07150000000000001,0.1821222117,3.6467169279,0,3.6467169279
2021-03-11 10:30:00,2.018415749,-0.076,2.0198460673,0.1895,-0.076,0.2041721088,1.828915749,0,1.828915749,3.4492133845,-0.076,3.4500505752,0.1895,-0.076,0.2041721088,3.2597133845,0,3.2597133845
2021-03-11 11:00:00,2.1404733787,-0.0835,2.1421014297,0.20950000000000002,-0.0835,0.22552716020000002,1.9309733787,0,1.9309733787,3.3587165104,-0.0835,3.3597542837,0.20950000000000002,-0.0835,0.22552716020000002,3.1492165104,0,3.1492165104
2021-03-11 11:30:00,2.0644977921,-0.078,2.0659707484,0.20800000000000002,-0.078,0.22214409740000002,1.8564977920999999,0,1.8564977920999999,3.2723725212,-0.078,3.2733019899,0.20800000000000002,-0.078,0.22214409740000002,3.0643725212,0,3.0643725212
2021-03-11 12:00:00,2.0469157508,-0.079,2.0484396723,0.222,-0.079,0.2356374334,1.8249157508,0,1.8249157508,3.2728498809,-0.079,3.2738031925,0.222,-0.079,0.2356374334,3.0508498809,0,3.0508498809
2021-03-11 12:30:00,1.9924413794,-0.081,1.9940871722,0.248,-0.081,0.2608926982,1.7444413794,0,1.7444413794,3.262465036,-0.081,3.2634704091,0.248,-0.081,0.2608926982,3.014465036,0,3.014465036
2021-03-11 13:00:00,2.0847991782,-0.0805,2.0863527658,0.248,-0.0805,0.2607378952,1.8367991782000002,0,1.8367991782000002,3.3336542295,-0.0805,3.3346260317,0.248,-0.0805,0.2607378952,3.0856542295,0,3.0856542295
2021-03-11 13:30:00,2.0170440789,-0.081,2.0186698135,0.2485,-0.081,0.2613680355,1.7685440789,0,1.7685440789,3.2615710815,-0.081,3.2625767301,0.2485,-0.081,0.2613680355,3.0130710815,0,3.0130710815
2021-03-11 14:00:00,2.1204841417,-0.0825,2.1220884159,0.24150000000000002,-0.0825,0.2552028605,1.8789841417000002,0,1.8789841417000002,2.9918174152,-0.0825,2.9929546765,0.24150000000000002,-0.0825,0.2552028605,2.7503174152,0,2.7503174152
2021-03-11 14:30:00,2.1610563889,-0.0825,2.1626305662,0.2335,-0.0825,0.24764591660000002,1.9275563889,0,1.9275563889,2.7729379777,-0.0825,2.7741649695,0.2335,-0.0825,0.24764591660000002,2.5394379777,0,2.5394379777
2021-03-11 15:00:00,2.2597339159,-0.082,2.2612212122,0.2215,-0.082,0.23619113020000002,2.0382339159,0,2.0382339159,2.8638179851,-0.082,2.8649917019,0.2215,-0.082,0.23619113020000002,2.6423179851,0,2.6423179851
2021-03-11 15:30:00,2.3582369888,-0.082,2.3596621993999998,0.224,-0.082,0.2385372088,2.1342369888,0,2.1342369888,2.9370012465,-0.082,2.9381457285,0.224,-0.082,0.2385372088,2.7130012465,0,2.7130012465
2021-03-11 16:00:00,2.3598194354,-0.077,2.3610753413,0.2275,-0.077,0.2401775385,2.1323194354,0,2.1323194354,2.9266839844,-0.077,2.9276967303,0.2275,-0.077,0.2401775385,2.6991839844000003,0,2.6991839844000003
2021-03-11 16:30:00,2.4302094522,-0.076,2.4313975367,0.20950000000000002,-0.076,0.22285926050000002,2.2207094522,0,2.2207094522,2.9643836207,-0.076,2.9653576936,0.20950000000000002,-0.076,0.22285926050000002,2.7548836207000003,0,2.7548836207000003
2021-03-11 17:00:00,2.3283987707,-0.07050000000000001,2.329465837,0.212,-0.07050000000000001,0.2234149726,2.1163987707,0,2.1163987707,3.6818492525,-0.07050000000000001,3.6825241572,0.212,-0.07050000000000001,0.2234149726,3.4698492525,0,3.4698492525
2021-03-11 17:30:00,2.4057841194,-0.0745,2.406937365,0.219,-0.0745,0.23132498780000002,2.1867841194,0,2.1867841194,4.0136274851,-0.0745,4.0143188512,0.219,-0.0745,0.23132498780000002,3.7946274851,0,3.7946274851
2021-03-11 18:00:00,2.4830760113,-0.0745,2.4841933758,0.199,-0.0745,0.21248823500000003,2.2840760113,0,2.2840760113,4.0460774477,-0.0745,4.0467632699,0.199,-0.0745,0.21248823500000003,3.8470774477000003,0,3.8470774477000003
2021-03-11 18:30:00,2.4617781033,-0.078,2.4630134855,0.188,-0.078,0.2035386941,2.2737781033,0,2.2737781033,4.0009061637,-0.078,4.0016664192,0.188,-0.078,0.2035386941,3.8129061637,0,3.8129061637
2021-03-11 19:00:00,2.5007313510999998,-0.07050000000000001,2.501724913,0.1625,-0.07050000000000001,0.17713413,2.3382313511,0,2.3382313511,3.9999448203,-0.07050000000000001,4.0005660619,0.1625,-0.07050000000000001,0.17713413,3.8374448203,0,3.8374448203
2021-03-11 19:30:00,2.4229887253,-0.07050000000000001,2.4240141528,0.159,-0.07050000000000001,0.1739288648,2.2639887253,0,2.2639887253,3.9616543282,-0.07050000000000001,3.9622815733000003,0.159,-0.07050000000000001,0.1739288648,3.8026543282,0,3.8026543282
2021-03-11 20:00:00,2.3237399502000002,-0.06,2.3245144345,0.133,-0.06,0.1459075049,2.1907399502000002,0,2.1907399502000002,3.8876131277,-0.06,3.8880761092,0.133,-0.06,0.1459075049,3.7546131277,0,3.7546131277
2021-03-11 20:30:00,2.3302451529,-0.063,2.3310966244999998,0.1535,-0.063,0.16592543510000002,2.1767451529,0,2.1767451529,3.9181432608,-0.063,3.9186497179,0.1535,-0.063,0.16592543510000002,3.7646432608,0,3.7646432608
2021-03-11 21:00:00,2.3274907933,-0.0465,2.3279552494,0.134,-0.0465,0.141838817,2.1934907933,0,2.1934907933,3.6404157896,-0.0465,3.6407127559,0.134,-0.0465,0.141838817,3.5064157896,0,3.5064157896
2021-03-11 21:30:00,2.3313352899,-0.043000000000000003,2.33173181,0.11950000000000001,-0.043000000000000003,0.1270009842,2.2118352899,0,2.2118352899,3.3664426274,-0.043000000000000003,3.3667172385,0.11950000000000001,-0.043000000000000003,0.1270009842,3.2469426274,0,3.2469426274
2021-03-11 22:00:00,2.2624548321,-0.038,2.262773932,0.1165,-0.038,0.1225408095,2.1459548321,0,2.1459548321,3.2430318409,-0.038,3.2432544645,0.1165,-0.038,0.1225408095,3.1265318409,0,3.1265318409
2021-03-11 22:30:00,2.3394404141000003,-0.033,2.3396731505,0.10350000000000001,-0.033,0.10863355840000001,2.2359404141,0,2.2359404141,2.8060443362000003,-0.033,2.8062383749,0.10350000000000001,-0.033,0.10863355840000001,2.7025443362,0,2.7025443362
2021-03-11 23:00:00,2.3277172043,-0.037,2.3280112506,0.1095,-0.037,0.11558222180000001,2.2182172043,0,2.2182172043,2.7917670442,-0.037,2.7920122186,0.1095,-0.037,0.11558222180000001,2.6822670442,0,2.6822670442
2021-03-11 23:30:00,2.2736465674,-0.043000000000000003,2.2740531465,0.12150000000000001,-0.043000000000000003,0.1288846383,2.1521465674,0,2.1521465674,2.7519456429,-0.043000000000000003,2.7522815664999998,0.12150000000000001,-0.043000000000000003,0.1288846383,2.6304456429,0,2.6304456429
2021-03-12 00:00:00,2.2831435723,-0.0385,2.2834681565,0.1155,-0.0385,0.12174768990000001,2.1676435723,0,2.1676435723,2.7624893262,-0.0385,2.7627575947,0.1155,-0.0385,0.12174768990000001,2.6469893262,0,2.6469893262
2021-03-12 00:30:00,2.3608662037,-0.048,2.3613541098,0.14200000000000002,-0.048,0.14989329540000002,2.2188662037,0,2.2188662037,2.8440782413,-0.048,2.8444832646,0.14200000000000002,-0.048,0.14989329540000002,2.7020782413,0,2.7020782413
2021-03-12 01:00:00,2.4483744746,-0.0455,2.4487972187000002,0.1375,-0.0455,0.1448326621,2.3108744746,0,2.3108744746,2.9151664974,-0.0455,2.9155215584,0.1375,-0.0455,0.1448326621,2.7776664974000003,0,2.7776664974000003
2021-03-12 01:30:00,2.468467658,-0.051500000000000004,2.4690048256,0.1555,-0.051500000000000004,0.16380628800000002,2.312967658,0,2.312967658,2.9381939481,-0.051500000000000004,2.9386452536,0.1555,-0.051500000000000004,0.16380628800000002,2.7826939481,0,2.7826939481
2021-03-12 02:00:00,2.3662214755,-0.034,2.3664657342,0.1145,-0.034,0.1194414082,2.2517214755,0,2.2517214755,2.8469736545,-0.034,2.8471766699,0.1145,-0.034,0.1194414082,2.7324736545,0,2.7324736545
2021-03-12 02:30:00,2.3530101709,-0.030500000000000003,2.3532078349,0.1135,-0.030500000000000003,0.1175265927,2.2395101709,0,2.2395101709,2.8314665166,-0.030500000000000003,2.8316307818,0.1135,-0.030500000000000003,0.1175265927,2.7179665165999998,0,2.7179665165999998
2021-03-12 03:00:00,2.3574658360000003,-0.042,2.3578399368,0.13,-0.042,0.1366162509,2.227465836,0,2.227465836,2.8410265354,-0.042,2.8413369696,0.13,-0.042,0.1366162509,2.7110265354000003,0,2.7110265354000003
2021-03-12 03:30:00,2.3391231502,-0.045,2.3395559646,0.113,-0.045,0.12163058830000001,2.2261231502,0,2.2261231502,2.8410770168,-0.045,2.8414333734,0.113,-0.045,0.12163058830000001,2.7280770168,0,2.7280770168
2021-03-12 04:00:00,2.3174059734,-0.053,2.3180119597,0.1395,-0.053,0.1492288511,2.1779059734,0,2.1779059734,2.8163637384999998,-0.053,2.816862387,0.1395,-0.053,0.1492288511,2.6768637385,0,2.6768637385
2021-03-12 04:30:00,2.2750431742,-0.053500000000000006,2.2756721412,0.145,-0.053500000000000006,0.1545550064,2.1300431742,0,2.1300431742,2.7764701509,-0.053500000000000006,2.7769855507,0.145,-0.053500000000000006,0.1545550064,2.6314701509000002,0,2.6314701509000002
2021-03-12 05:00:00,2.2826220312,-0.061,2.2834369571,0.164,-0.061,0.1749771414,2.1186220312,0,2.1186220312,2.7813729894,-0.061,2.7820418232,0.164,-0.061,0.1749771414,2.6173729894,0,2.6173729894
2021-03-12 05:30:00,2.2738409174,-0.053500000000000006,2.274470217,0.1515,-0.053500000000000006,0.1606689142,2.1223409174,0,2.1223409174,2.7594748817,-0.053500000000000006,2.7599934552,0.1515,-0.053500000000000006,0.1606689142,2.6079748817,0,2.6079748817
2021-03-12 06:00:00,2.3471795073,-0.061500000000000006,2.3479850701,0.1685,-0.061500000000000006,0.17937251740000001,2.1786795073,0,2.1786795073,2.8260534504,-0.061500000000000006,2.8267225465,0.1685,-0.061500000000000006,0.17937251740000001,2.6575534504,0,2.6575534504
2021-03-12 06:30:00,2.3145405789,-0.07,2.3155988624,0.1905,-0.07,0.2029538125,2.1240405789,0,2.1240405789,3.255636702,-0.07,3.256389156,0.1905,-0.07,0.2029538125,3.065136702,0,3.065136702
2021-03-12 07:00:00,2.2886832689,-0.07,2.2897535032,0.191,-0.07,0.2034232042,2.0976832689,0,2.0976832689,3.3204804842,-0.07,3.3212182473,0.191,-0.07,0.2034232042,3.1294804842,0,3.1294804842
2021-03-12 07:30:00,2.2561082027,-0.078,2.2574561396,0.1975,-0.078,0.2123446491,2.0586082027,0,2.0586082027,3.6680798316,-0.078,3.6689090546000003,0.1975,-0.078,0.2123446491,3.4705798316,0,3.4705798316
2021-03-12 08:00:00,2.1870835513,-0.0845,2.1887153105,0.1935,-0.0845,0.2111456843,1.9935835513,0,1.9935835513,3.8412312169,-0.0845,3.8421605265,0.1935,-0.0845,0.2111456843,3.6477312169,0,3.6477312169
2021-03-12 08:30:00,2.1291670604,-0.09,2.1310683638,0.1875,-0.09,0.2079813694,1.9416670604,0,1.9416670604,3.8247017336,-0.09,3.8257604932,0.1875,-0.09,0.2079813694,3.6372017336,0,3.6372017336
2021-03-12 09:00:00,2.0434450469,-0.08600000000000001,2.0452539353,0.178,-0.08600000000000001,0.1976866207,1.8654450469000001,0,1.8654450469000001,3.7536055036000002,-0.08600000000000001,3.7545905604,0.178,-0.08600000000000001,0.1976866207,3.5756055036000003,0,3.5756055036000003
2021-03-12 09:30:00,2.0058050793,-0.08850000000000001,2.0077565256,0.195,-0.08850000000000001,0.2141430597,1.8108050793000001,0,1.8108050793000001,3.7509799823,-0.08850000000000001,3.7520238642,0.195,-0.08850000000000001,0.2141430597,3.5559799823000002,0,3.5559799823000002
2021-03-12 10:00:00,2.0326514839,-0.08600000000000001,2.0344699691,0.20950000000000002,-0.08600000000000001,0.22646467720000002,1.8231514839,0,1.8231514839,3.8464663479,-0.08600000000000001,3.8474276297000003,0.20950000000000002,-0.08600000000000001,0.22646467720000002,3.6369663479,0,3.6369663479
2021-03-12 10:30:00,2.0307432011,-0.084,2.0324797536,0.2185,-0.084,0.2340902604,1.8122432011,0,1.8122432011,3.8336580961999998,-0.084,3.8345782556,0.2185,-0.084,0.2340902604,3.6151580962,0,3.6151580962
2021-03-12 11:00:00,2.0458584125,-0.082,2.047501073,0.20500000000000002,-0.082,0.2207917571,1.8408584125,0,1.8408584125,3.847770277,-0.082,3.8486439305999998,0.20500000000000002,-0.082,0.2207917571,3.642770277,0,3.642770277
2021-03-12 11:30:00,2.1285717189,-0.08,2.1300745439,0.20400000000000001,-0.08,0.21912553480000002,1.9245717189,0,1.9245717189,3.9132931523,-0.08,3.9141107925,0.20400000000000001,-0.08,0.21912553480000002,3.7092931523,0,3.7092931523
2021-03-12 12:00:00,1.9373688636000002,-0.0775,1.9389183488000001,0.2225,-0.0775,0.23561090810000002,1.7148688636,0,1.7148688636,3.4100722559,-0.0775,3.4109528054,0.2225,-0.0775,0.23561090810000002,3.1875722559,0,3.1875722559
2021-03-12 12:30:00,1.8158089072,-0.07350000000000001,1.8172958586,0.228,-0.07350000000000001,0.2395542736,1.5878089072,0,1.5878089072,3.0301987454,-0.07350000000000001,3.0310900163,0.228,-0.07350000000000001,0.2395542736,2.8021987454,0,2.8021987454
2021-03-12 13:00:00,1.9030818018,-0.078,1.904679591,0.24350000000000002,-0.078,0.2556877979,1.6595818018,0,1.6595818018,2.5843278685,-0.078,2.5855046958,0.24350000000000002,-0.078,0.2556877979,2.3408278685,0,2.3408278685
2021-03-12 13:30:00,1.8721550375,-0.077,1.8737378377,0.241,-0.077,0.2530019763,1.6311550375000001,0,1.6311550375000001,2.5593933072,-0.077,2.5605513275,0.241,-0.077,0.2530019763,2.3183933072,0,2.3183933072
2021-03-12 14:00:00,1.8880487261,-0.0775,1.8896386539,0.24250000000000002,-0.0775,0.2545829924,1.6455487261,0,1.6455487261,2.5818050493999998,-0.0775,2.5829679756,0.24250000000000002,-0.0775,0.2545829924,2.3393050494,0,2.3393050494
2021-03-12 14:30:00,1.9719739373,-0.077,1.9734766808000002,0.2175,-0.077,0.2307276533,1.7544739373,0,1.7544739373,2.630200356,-0.077,2.6313272149999998,0.2175,-0.077,0.2307276533,2.412700356,0,2.412700356
2021-03-12 15:00:00,2.0660681873,-0.07100000000000001,2.0672877774,0.1825,-0.07100000000000001,0.1958245388,1.8835681873,0,1.8835681873,2.6780810656,-0.07100000000000001,2.6790220592000002,0.1825,-0.07100000000000001,0.1958245388,2.4955810656,0,2.4955810656
2021-03-12 15:30:00,2.1692662873,-0.073,2.1704942353,0.1855,-0.073,0.1993470592,1.9837662873,0,1.9837662873,2.7578947476,-0.073,2.7588607139,0.1855,-0.073,0.1993470592,2.5723947475999998,0,2.5723947475999998
2021-03-12 16:00:00,2.238021647,-0.07200000000000001,2.2391795132,0.187,-0.07200000000000001,0.2003821349,2.051021647,0,2.051021647,2.8056287262,-0.07200000000000001,2.8065524313,0.187,-0.07200000000000001,0.2003821349,2.6186287262,0,2.6186287262
2021-03-12 16:30:00,2.4007246118,-0.0675,2.4016733566,0.189,-0.0675,0.2006919281,2.2117246118000002,0,2.2117246118000002,2.916934469,-0.0675,2.9177153642,0.189,-0.0675,0.2006919281,2.727934469,0,2.727934469
2021-03-12 17:00:00,2.2788132589,-0.060500000000000005,2.2796162218,0.18,-0.060500000000000005,0.1898953659,2.0988132589,0,2.0988132589,3.5373916969,-0.060500000000000005,3.5379090248000002,0.18,-0.060500000000000005,0.1898953659,3.3573916969,0,3.3573916969
2021-03-12 17:30:00,2.3639549455,-0.0645,2.3648347161,0.1825,-0.0645,0.1935626514,2.1814549455,0,2.1814549455,3.9232568945,-0.0645,3.9237870623,0.1825,-0.0645,0.1935626514,3.7407568945,0,3.7407568945
2021-03-12 18:00:00,2.519557236,-0.0655,2.5204084819,0.18,-0.0655,0.1915469916,2.339557236,0,2.339557236,4.0195071732,-0.0655,4.0200408164,0.18,-0.0655,0.1915469916,3.8395071732,0,3.8395071732
2021-03-12 18:30:00,2.4926392135,-0.064,2.4934606972,0.1705,-0.064,0.18211603440000002,2.3221392135,0,2.3221392135,3.9912130363,-0.064,3.9917261305,0.1705,-0.064,0.18211603440000002,3.8207130363,0,3.8207130363
2021-03-12 19:00:00,2.6181048967000002,-0.0675,2.6189748949,0.1555,-0.0675,0.16951843560000002,2.4626048967,0,2.4626048967,3.6276182391000003,-0.0675,3.6282461794,0.1555,-0.0675,0.16951843560000002,3.4721182391,0,3.4721182391
2021-03-12 19:30:00,2.6428854374,-0.0745,2.643935265,0.1625,-0.0745,0.1787638107,2.4803854374,0,2.4803854374,3.6492176954,-0.0745,3.6499780873,0.1625,-0.0745,0.1787638107,3.4867176954,0,3.4867176954
2021-03-12 20:00:00,2.5557901295,-0.0745,2.5568757178,0.1645,-0.0745,0.1805837756,2.3912901295,0,2.3912901295,3.5921445437,-0.0745,3.5929170145000002,0.1645,-0.0745,0.1805837756,3.4276445437,0,3.4276445437
2021-03-12 20:30:00,2.6120202883,-0.07350000000000001,2.6130541970000003,0.1545,-0.07350000000000001,0.1710920805,2.4575202883,0,2.4575202883,3.5586298755,-0.07350000000000001,3.5593888297,0.1545,-0.07350000000000001,0.1710920805,3.4041298755,0,3.4041298755
2021-03-12 21:00:00,2.6188493752,-0.07200000000000001,2.6198389359,0.155,-0.07200000000000001,0.17090640710000002,2.4638493752,0,2.4638493752,3.1257702439,-0.07200000000000001,3.1265993695,0.155,-0.07200000000000001,0.17090640710000002,2.9707702439,0,2.9707702439
2021-03-12 21:30:00,2.5787143893,-0.074,2.5797759402000002,0.17400000000000002,-0.074,0.18908199280000001,2.4047143893,0,2.4047143893,3.0907101669,-0.074,3.0915959205,0.17400000000000002,-0.074,0.18908199280000001,2.9167101669,0,2.9167101669
2021-03-12 22:00:00,2.4863847424,-0.073,2.4874561478,0.187,-0.073,0.2007436176,2.2993847424,0,2.2993847424,2.9995782331000003,-0.073,3.0004663932,0.187,-0.073,0.2007436176,2.8125782331,0,2.8125782331
2021-03-12 22:30:00,2.4197666154,-0.0795,2.4210722259,0.211,-0.0795,0.2254800435,2.2087666154,0,2.2087666154,2.9364645645,-0.0795,2.937540534,0.211,-0.0795,0.2254800435,2.7254645645,0,2.7254645645
2021-03-12 23:00:00,2.3719558199,-0.079,2.3732710363000002,0.20850000000000002,-0.079,0.22296468330000002,2.1634558199,0,2.1634558199,2.9095639524,-0.079,2.9106362523,0.20850000000000002,-0.079,0.22296468330000002,2.7010639524,0,2.7010639524
2021-03-12 23:30:00,2.2918132682,-0.0795,2.2931917291,0.213,-0.0795,0.2273526996,2.0788132682000002,0,2.0788132682000002,2.8165070567,-0.0795,2.8176288347,0.213,-0.0795,0.2273526996,2.6035070567,0,2.6035070567
2021-03-13 00:00:00,2.2900931658,-0.076,2.2913539028,0.20700000000000002,-0.076,0.2205107707,2.0830931658,0,2.0830931658,2.8049099345,-0.076,2.8059393686,0.20700000000000002,-0.076,0.2205107707,2.5979099345,0,2.5979099345
2021-03-13 00:30:00,2.4171777032,-0.0575,2.4178615136,0.177,-0.0575,0.1861054808,2.2401777032,0,2.2401777032,2.9198347825,-0.0575,2.9204008983,0.177,-0.0575,0.1861054808,2.7428347825,0,2.7428347825
2021-03-13 01:00:00,2.5180005933,-0.05,2.51849697,0.1685,-0.05,0.1757619128,2.3495005933,0,2.3495005933,3.0027015018,-0.05,3.0031177647,0.1685,-0.05,0.1757619128,2.8342015018,0,2.8342015018
2021-03-13 01:30:00,2.5625435276,-0.0505,2.5630410806,0.169,-0.0505,0.1763838145,2.3935435276,0,2.3935435276,3.0429612477,-0.0505,3.0433802597,0.169,-0.0505,0.1763838145,2.8739612477,0,2.8739612477
2021-03-13 02:00:00,2.5421973533,-0.0695,2.5431471906,0.1905,-0.0695,0.2027819025,2.3516973533,0,2.3516973533,3.032807846,-0.0695,3.0336040745,0.1905,-0.0695,0.2027819025,2.842307846,0,2.842307846
2021-03-13 02:30:00,2.5222054593000003,-0.07,2.5231766444,0.189,-0.07,0.2015465207,2.3332054593000002,0,2.3332054593000002,3.0072106891,-0.07,3.0080252873,0.189,-0.07,0.2015465207,2.8182106891,0,2.8182106891
2021-03-13 03:00:00,2.511318741,-0.07,2.5122941346000003,0.19,-0.07,0.2024845673,2.321318741,0,2.321318741,2.9987448583000003,-0.07,2.9995617555000003,0.19,-0.07,0.2024845673,2.8087448583,0,2.8087448583
2021-03-13 03:30:00,2.5072274629,-0.069,2.5081767383,0.188,-0.069,0.20026232800000002,2.3192274629,0,2.3192274629,3.0053799976,-0.069,3.0061719727,0.188,-0.069,0.20026232800000002,2.8173799976,0,2.8173799976
2021-03-13 04:00:00,2.4677768019,-0.0695,2.4687552722,0.189,-0.0695,0.2013734094,2.2787768019,0,2.2787768019,2.9670368099,-0.0695,2.9678506838,0.189,-0.0695,0.2013734094,2.7780368099,0,2.7780368099
2021-03-13 04:30:00,2.4586248177,-0.065,2.4594838878,0.187,-0.065,0.1979747459,2.2716248177000002,0,2.2716248177000002,2.955169836,-0.065,2.9558845985,0.187,-0.065,0.1979747459,2.768169836,0,2.768169836
2021-03-13 05:00:00,2.4446603238,-0.052000000000000005,2.4452133033,0.171,-0.052000000000000005,0.1787316424,2.2736603238,0,2.2736603238,2.9416480543,-0.052000000000000005,2.9421076247,0.171,-0.052000000000000005,0.1787316424,2.7706480543,0,2.7706480543
2021-03-13 05:30:00,2.4287921834,-0.053500000000000006,2.4293813452,0.1705,-0.053500000000000006,0.1786966704,2.2582921834,0,2.2582921834,2.9167185169,-0.053500000000000006,2.9172091384,0.1705,-0.053500000000000006,0.1786966704,2.7462185169,0,2.7462185169
2021-03-13 06:00:00,2.4504630826,-0.052500000000000005,2.4510254117,0.1685,-0.052500000000000005,0.17648937650000002,2.2819630826,0,2.2819630826,2.9341261462,-0.052500000000000005,2.934595797,0.1685,-0.052500000000000005,0.17648937650000002,2.7656261462,0,2.7656261462
2021-03-13 06:30:00,2.5375119715,-0.052500000000000005,2.5380550143000002,0.1665,-0.052500000000000005,0.1745809268,2.3710119715,0,2.3710119715,3.0063869586,-0.052500000000000005,3.0068453227,0.1665,-0.052500000000000005,0.1745809268,2.8398869586,0,2.8398869586
2021-03-13 07:00:00,2.4355155272,-0.053500000000000006,2.4361030629,0.168,-0.053500000000000006,0.176312932,2.2675155272,0,2.2675155272,3.353713419,-0.053500000000000006,3.3541401203,0.168,-0.053500000000000006,0.176312932,3.185713419,0,3.185713419
2021-03-13 07:30:00,2.4216841474,-0.051500000000000004,2.42223169,0.165,-0.051500000000000004,0.17285036880000001,2.2566841474,0,2.2566841474,3.4502985462,-0.051500000000000004,3.4506828756,0.165,-0.051500000000000004,0.17285036880000001,3.2852985462,0,3.2852985462
2021-03-13 08:00:00,2.3683038573,-0.054,2.3689194078,0.1655,-0.054,0.1740869036,2.2028038573,0,2.2028038573,3.3892248328,-0.054,3.3896549923,0.1655,-0.054,0.1740869036,3.2237248328,0,3.2237248328
2021-03-13 08:30:00,2.350627248,-0.0745,2.3518075408,0.1835,-0.0745,0.19804671170000002,2.167127248,0,2.167127248,3.3784307005,-0.0745,3.379252025,0.1835,-0.0745,0.19804671170000002,3.1949307005,0,3.1949307005
2021-03-13 09:00:00,2.3182866593,-0.0685,2.3192984467,0.1925,-0.0685,0.2043244968,2.1257866593,0,2.1257866593,3.3515756899999998,-0.0685,3.3522756235,0.1925,-0.0685,0.2043244968,3.15907569,0,3.15907569
2021-03-13 09:30:00,2.2929396602,-0.07100000000000001,2.2940386408,0.20450000000000002,-0.07100000000000001,0.2164745944,2.0884396602,0,2.0884396602,3.3158329219000002,-0.07100000000000001,3.3165929756,0.20450000000000002,-0.07100000000000001,0.2164745944,3.1113329219,0,3.1113329219
2021-03-13 10:00:00,2.2213016025,-0.0675,2.222326947,0.1975,-0.0675,0.2087163146,2.0238016025,0,2.0238016025,3.2552261226,-0.0675,3.2559258836,0.1975,-0.0675,0.2087163146,3.0577261226,0,3.0577261226
2021-03-13 10:30:00,2.1926901614,-0.065,2.1936533782,0.20400000000000001,-0.065,0.21410511440000002,1.9886901614,0,1.9886901614,3.2572851443,-0.065,3.257933626,0.20400000000000001,-0.065,0.21410511440000002,3.0532851443,0,3.0532851443
2021-03-13 11:00:00,2.1519560489,-0.068,2.1530301522,0.201,-0.068,0.21219095170000002,1.9509560489000002,0,1.9509560489000002,3.2458621813,-0.068,3.2465743946,0.201,-0.068,0.21219095170000002,3.0448621813,0,3.0448621813
2021-03-13 11:30:00,2.1170780854,-0.0695,2.1182185604,0.195,-0.0695,0.20701509610000002,1.9220780854,0,1.9220780854,3.2105439305,-0.0695,3.2112960903,0.195,-0.0695,0.20701509610000002,3.0155439305,0,3.0155439305
2021-03-13 12:00:00,2.0040904408,-0.068,2.0052437495,0.20600000000000002,-0.068,0.21693316940000001,1.7980904408,0,1.7980904408,3.1533927541,-0.068,3.1541258475,0.20600000000000002,-0.068,0.21693316940000001,2.9473927541,0,2.9473927541
2021-03-13 12:30:00,1.977395908,-0.0655,1.9784804338000002,0.222,-0.0655,0.2314611198,1.7553959080000001,0,1.7553959080000001,3.1411568619,-0.0655,3.1418396969,0.222,-0.0655,0.2314611198,2.9191568619,0,2.9191568619
2021-03-13 13:00:00,2.092189121,-0.06,2.0930492871,0.194,-0.06,0.2030664916,1.8981891210000001,0,1.8981891210000001,3.2108736259,-0.06,3.211434172,0.194,-0.06,0.2030664916,3.0168736259,0,3.0168736259
2021-03-13 13:30:00,2.1021518866,-0.061500000000000006,2.1030513081,0.214,-0.061500000000000006,0.22266173900000003,1.8881518866,0,1.8881518866,2.9489769876,-0.061500000000000006,2.9496181996,0.214,-0.061500000000000006,0.22266173900000003,2.7349769876,0,2.7349769876
2021-03-13 14:00:00,2.1593332539,-0.0655,2.1603264456,0.2245,-0.0655,0.2338600009,1.9348332539,0,1.9348332539,2.7318243701,-0.0655,2.7326094926,0.2245,-0.0655,0.2338600009,2.5073243701,0,2.5073243701
2021-03-13 14:30:00,2.4020757725,-0.053500000000000006,2.4026714854,0.163,-0.053500000000000006,0.1715553846,2.2390757725,0,2.2390757725,2.9071795467,-0.053500000000000006,2.9076717777,0.163,-0.053500000000000006,0.1715553846,2.7441795467,0,2.7441795467
2021-03-13 15:00:00,2.2789193372,-0.048,2.2794247839,0.159,-0.048,0.1660873264,2.1199193372,0,2.1199193372,2.8085783957,-0.048,2.8089885377,0.159,-0.048,0.1660873264,2.6495783957,0,2.6495783957
2021-03-13 15:30:00,2.4116981966,-0.060500000000000005,2.4124569305,0.197,-0.060500000000000005,0.20608068810000002,2.2146981966,0,2.2146981966,2.9336125631,-0.060500000000000005,2.9342363437000003,0.197,-0.060500000000000005,0.20608068810000002,2.7366125631,0,2.7366125631
2021-03-13 16:00:00,2.4388883262,-0.0645,2.439741076,0.21050000000000002,-0.0645,0.22016016900000002,2.2283883262,0,2.2283883262,2.9545537998,-0.0645,2.9552577563,0.21050000000000002,-0.0645,0.22016016900000002,2.7440537998,0,2.7440537998
2021-03-13 16:30:00,2.4621905458,-0.061500000000000006,2.4629584921,0.1835,-0.061500000000000006,0.19353165120000002,2.2786905458,0,2.2786905458,2.965154198,-0.061500000000000006,2.9657919124000003,0.1835,-0.061500000000000006,0.19353165120000002,2.781654198,0,2.781654198
2021-03-13 17:00:00,2.6430367803,-0.069,2.6439372953999998,0.17300000000000001,-0.069,0.18625251680000002,2.4700367803,0,2.4700367803,3.1234647194,-0.069,3.1242267609,0.17300000000000001,-0.069,0.18625251680000002,2.9504647194,0,2.9504647194
2021-03-13 17:30:00,2.7192813488,-0.068,2.7201314406,0.1625,-0.068,0.1761540519,2.5567813488,0,2.5567813488,3.3095523129,-0.068,3.3102508231,0.1625,-0.068,0.1761540519,3.1470523129,0,3.1470523129
2021-03-13 18:00:00,2.5784284624,-0.067,2.579298807,0.1555,-0.067,0.1693199634,2.4229284624,0,2.4229284624,3.7890697963,-0.067,3.7896621117000002,0.1555,-0.067,0.1693199634,3.6335697962999998,0,3.6335697962999998
2021-03-13 18:30:00,2.5228731472,-0.067,2.5237626506,0.151,-0.067,0.1651968523,2.3718731472,0,2.3718731472,4.0004595371,-0.067,4.0010205583,0.151,-0.067,0.1651968523,3.8494595371,0,3.8494595371
2021-03-13 19:00:00,2.7164340258,-0.060500000000000005,2.7171076656,0.1525,-0.060500000000000005,0.16406248810000001,2.5639340258,0,2.5639340258,3.7162425144,-0.060500000000000005,3.7167349483,0.1525,-0.060500000000000005,0.16406248810000001,3.5637425144,0,3.5637425144
2021-03-13 19:30:00,2.5725281115,-0.07050000000000001,2.5734939546,0.177,-0.07050000000000001,0.1905236206,2.3955281115,0,2.3955281115,3.5880263822,-0.07050000000000001,3.5887189315,0.177,-0.07050000000000001,0.1905236206,3.4110263822,0,3.4110263822
2021-03-13 20:00:00,2.5710386376,-0.07,2.5719913834,0.184,-0.07,0.1968654363,2.3870386376,0,2.3870386376,3.5901288354,-0.07,3.5908111973,0.184,-0.07,0.1968654363,3.4061288354,0,3.4061288354
2021-03-13 20:30:00,2.5358026152,-0.068,2.5367141943,0.17650000000000002,-0.068,0.1891461075,2.3593026152,0,2.3593026152,3.5560993596,-0.068,3.5567494507,0.17650000000000002,-0.068,0.1891461075,3.3795993596000002,0,3.3795993596000002
2021-03-13 21:00:00,2.4867128752,-0.0685,2.4876561607,0.178,-0.0685,0.19072558820000002,2.3087128752,0,2.3087128752,3.5288753754,-0.0685,3.5295401492,0.178,-0.0685,0.19072558820000002,3.3508753754000002,0,3.3508753754000002
2021-03-13 21:30:00,2.4360835181000002,-0.07200000000000001,2.4371472888,0.1855,-0.07200000000000001,0.19898303950000001,2.2505835181,0,2.2505835181,3.4953472487,-0.07200000000000001,3.4960887273,0.1855,-0.07200000000000001,0.19898303950000001,3.3098472487,0,3.3098472487
2021-03-13 22:00:00,2.4309820236,-0.07200000000000001,2.4320480257,0.1885,-0.07200000000000001,0.2017826801,2.2424820236,0,2.2424820236,3.4555293939,-0.07200000000000001,3.4562794146,0.1885,-0.07200000000000001,0.2017826801,3.2670293939,0,3.2670293939
2021-03-13 22:30:00,2.3658487698,-0.069,2.3668547488,0.1825,-0.069,0.1951083033,2.1833487698,0,2.1833487698,3.2085233575,-0.069,3.2092652018,0.1825,-0.069,0.1951083033,3.0260233575,0,3.0260233575
2021-03-13 23:00:00,2.2085340465,-0.07100000000000001,2.2096750066,0.1905,-0.07100000000000001,0.20330088540000002,2.0180340465,0,2.0180340465,3.2662889877,-0.07100000000000001,3.2670605674,0.1905,-0.07100000000000001,0.20330088540000002,3.0757889877,0,3.0757889877
2021-03-13 23:30:00,2.2207320583,-0.07,2.2218350242,0.192,-0.07,0.2043624232,2.0287320583,0,2.0287320583,3.0131442636,-0.07,3.013957258,0.192,-0.07,0.2043624232,2.8211442636,0,2.8211442636
2021-03-14 00:00:00,2.2716989089,-0.069,2.2727465614,0.1915,-0.069,0.20355159050000002,2.0801989089,0,2.0801989089,2.7646679351,-0.069,2.7655288448,0.1915,-0.069,0.20355159050000002,2.5731679351,0,2.5731679351
2021-03-14 00:30:00,2.3838038573,-0.065,2.3846898813,0.181,-0.065,0.1923174459,2.2028038573,0,2.2028038573,2.8635351657,-0.065,2.8642727950999998,0.181,-0.065,0.1923174459,2.6825351657,0,2.6825351657
2021-03-14 01:00:00,2.4670991722,-0.060500000000000005,2.4678408732,0.1715,-0.060500000000000005,0.1818584614,2.2955991722,0,2.2955991722,2.9361357596,-0.060500000000000005,2.9367590042,0.1715,-0.060500000000000005,0.1818584614,2.7646357596,0,2.7646357596
2021-03-14 01:30:00,2.5065299604,-0.061,2.5072721118,0.176,-0.061,0.1862713075,2.3305299604,0,2.3305299604,2.9713204253,-0.061,2.9719465119,0.176,-0.061,0.1862713075,2.7953204253,0,2.7953204253
2021-03-14 02:00:00,2.4611901479,-0.059500000000000004,2.4619092579,0.165,-0.059500000000000004,0.1754002566,2.2961901479,0,2.2961901479,2.9346074382,-0.059500000000000004,2.9352105659000003,0.165,-0.059500000000000004,0.1754002566,2.7696074382,0,2.7696074382
2021-03-14 02:30:00,2.4350598593,-0.055,2.4356809147,0.1495,-0.055,0.1592961079,2.2855598593,0,2.2855598593,2.9084184331,-0.055,2.9089384287,0.1495,-0.055,0.1592961079,2.7589184331,0,2.7589184331
2021-03-14 03:00:00,2.4061388492,-0.052500000000000005,2.4067115348,0.1385,-0.052500000000000005,0.1481165082,2.2676388492,0,2.2676388492,2.8876153719,-0.052500000000000005,2.8880925861,0.1385,-0.052500000000000005,0.1481165082,2.7491153719,0,2.7491153719
2021-03-14 03:30:00,2.3844700688,-0.051000000000000004,2.3850154106,0.134,-0.051000000000000004,0.1433771251,2.2504700688,0,2.2504700688,2.8685708217,-0.051000000000000004,2.8690241475000002,0.134,-0.051000000000000004,0.1433771251,2.7345708217,0,2.7345708217
2021-03-14 04:00:00,2.3410026144,-0.0585,2.3417334371000003,0.147,-0.0585,0.1582126733,2.1940026144,0,2.1940026144,2.8425634786,-0.0585,2.8431653803,0.147,-0.0585,0.1582126733,2.6955634786,0,2.6955634786
2021-03-14 04:30:00,2.3161155159,-0.0585,2.316854189,0.1545,-0.0585,0.1652044188,2.1616155159,0,2.1616155159,2.8254553668,-0.0585,2.8260609122,0.1545,-0.0585,0.1652044188,2.6709553668,0,2.6709553668
2021-03-14 05:00:00,2.2065271062,-0.0635,2.2074406267,0.1625,-0.0635,0.1744663291,2.0440271062,0,2.0440271062,2.7305569996,-0.0635,2.7312952565,0.1625,-0.0635,0.1744663291,2.5680569996,0,2.5680569996
2021-03-14 05:30:00,2.2366596362,-0.062,2.2375187884,0.16,-0.062,0.1715925406,2.0766596362,0,2.0766596362,2.748968049,-0.062,2.7496671315,0.16,-0.062,0.1715925406,2.588968049,0,2.588968049
2021-03-14 06:00:00,2.2804432742,-0.055,2.281106426,0.14200000000000002,-0.055,0.1522793486,2.1384432742,0,2.1384432742,2.7821324834,-0.055,2.782676078,0.14200000000000002,-0.055,0.1522793486,2.6401324834,0,2.6401324834
2021-03-14 06:30:00,2.3467156473,-0.0505,2.3472589502,0.1325,-0.0505,0.1417973907,2.2142156473,0,2.2142156473,2.8341161302,-0.0505,2.8345660143,0.1325,-0.0505,0.1417973907,2.7016161302,0,2.7016161302
2021-03-14 07:00:00,2.2947177481,-0.0475,2.2952093137,0.1285,-0.0475,0.13699817520000002,2.1662177481000002,0,2.1662177481000002,2.7881291401,-0.0475,2.788533728,0.1285,-0.0475,0.13699817520000002,2.6596291401,0,2.6596291401
2021-03-14 07:30:00,2.2454226693,-0.051500000000000004,2.246013182,0.121,-0.051500000000000004,0.1315038022,2.1244226693,0,2.1244226693,2.7439685527,-0.051500000000000004,2.7444517974,0.121,-0.051500000000000004,0.1315038022,2.6229685527,0,2.6229685527
2021-03-14 08:00:00,2.1916911633,-0.0545,2.1923686746,0.123,-0.0545,0.1345334531,2.0686911633,0,2.0686911633,2.7137449599,-0.0545,2.7142921651,0.123,-0.0545,0.1345334531,2.5907449599,0,2.5907449599
2021-03-14 08:30:00,2.1871067805,-0.06,2.1879296308,0.14300000000000002,-0.06,0.1550774,2.0441067805,0,2.0441067805,2.7198535660000003,-0.06,2.7205152859,0.14300000000000002,-0.06,0.1550774,2.576853566,0,2.576853566
2021-03-14 09:00:00,2.1646093579,-0.066,2.1656153103999998,0.169,-0.066,0.1814304274,1.9956093579,0,1.9956093579,2.6914812003,-0.066,2.6922902985,0.169,-0.066,0.1814304274,2.5224812003,0,2.5224812003
2021-03-14 09:30:00,2.0481628172,-0.0685,2.0493079748,0.2,-0.0685,0.2114054162,1.8481628172,0,1.8481628172,2.5952440551000002,-0.0685,2.5961479070999998,0.2,-0.0685,0.2114054162,2.3952440551,0,2.3952440551
2021-03-14 10:00:00,2.0272066108,-0.069,2.0283805469,0.21350000000000002,-0.069,0.2243730153,1.8137066108000002,0,1.8137066108000002,2.5783347855,-0.069,2.5792578906,0.21350000000000002,-0.069,0.2243730153,2.3648347855000003,0,2.3648347855000003
2021-03-14 10:30:00,1.9943288664,-0.066,1.9954206643,0.215,-0.066,0.22490220100000002,1.7793288664,0,1.7793288664,2.5624638748,-0.066,2.563313697,0.215,-0.066,0.22490220100000002,2.3474638748,0,2.3474638748
2021-03-14 11:00:00,2.0362799103,-0.064,2.0372854177,0.202,-0.064,0.211896201,1.8342799103,0,1.8342799103,2.5899354935,-0.064,2.5907261261,0.202,-0.064,0.211896201,2.3879354935,0,2.3879354935
2021-03-14 11:30:00,2.1167879173,-0.057,2.1175552146,0.18150000000000002,-0.057,0.19023998,1.9352879173000002,0,1.9352879173000002,2.6415248338,-0.057,2.6421397479,0.18150000000000002,-0.057,0.19023998,2.4600248338,0,2.4600248338
2021-03-14 12:00:00,2.0024008664,-0.06,2.0032995856,0.2015,-0.06,0.21024331140000002,1.8009008664000001,0,1.8009008664000001,2.5537559397000003,-0.06,2.5544606867,0.2015,-0.06,0.21024331140000002,2.3522559397,0,2.3522559397
2021-03-14 12:30:00,2.0495049833,-0.061500000000000006,2.0504274985,0.2,-0.061500000000000006,0.2092420847,1.8495049833000001,0,1.8495049833000001,2.5894867182,-0.061500000000000006,2.5902169241,0.2,-0.061500000000000006,0.2092420847,2.3894867182,0,2.3894867182
2021-03-14 13:00:00,2.1311470445,-0.0555,2.1318695962,0.1665,-0.0555,0.1755064101,1.9646470445,0,1.9646470445,2.6711635936,-0.0555,2.671740106,0.1665,-0.0555,0.1755064101,2.5046635936,0,2.5046635936
2021-03-14 13:30:00,2.2459884835,-0.041,2.2463626751,0.1135,-0.041,0.1206782913,2.1324884835,0,2.1324884835,2.7438443179,-0.041,2.7441506228,0.1135,-0.041,0.1206782913,2.6303443179,0,2.6303443179
2021-03-14 14:00:00,2.2193011804,-0.0475,2.2198094466000002,0.126,-0.0475,0.1346560433,2.0933011804,0,2.0933011804,2.7157343083,-0.0475,2.7161496798,0.126,-0.0475,0.1346560433,2.5897343083,0,2.5897343083
2021-03-14 14:30:00,2.139390995,-0.057,2.1401501885,0.1555,-0.057,0.1656177829,1.983890995,0,1.983890995,2.6508233364000002,-0.057,2.6514360941,0.1555,-0.057,0.1656177829,2.4953233364000003,0,2.4953233364000003
2021-03-14 15:00:00,2.1930575182,-0.062,2.1939337451,0.18,-0.062,0.1903785702,2.0130575182,0,2.0130575182,2.7009459103999998,-0.062,2.7016574193,0.18,-0.062,0.1903785702,2.5209459104,0,2.5209459104
2021-03-14 15:30:00,2.1196175733000002,-0.0645,2.1205987143,0.1915,-0.0645,0.2020705322,1.9281175733,0,1.9281175733,2.6324189277,-0.0645,2.6332090045000003,0.1915,-0.0645,0.2020705322,2.4409189277,0,2.4409189277
2021-03-14 16:00:00,2.2341531152,-0.064,2.2350696057,0.195,-0.064,0.2052340128,2.0391531152,0,2.0391531152,2.7359157634,-0.064,2.7366642221,0.195,-0.064,0.2052340128,2.5409157634,0,2.5409157634
2021-03-14 16:30:00,2.2435774658,-0.066,2.2445480269,0.2,-0.066,0.2106086418,2.0435774658,0,2.0435774658,2.9945569373,-0.066,2.9952841686,0.2,-0.066,0.2106086418,2.7945569373,0,2.7945569373
2021-03-14 17:00:00,2.3450091727,-0.065,2.345909849,0.1935,-0.065,0.2041255741,2.1515091727,0,2.1515091727,3.3382951043,-0.065,3.3389278524,0.1935,-0.065,0.2041255741,3.1447951043,0,3.1447951043
2021-03-14 17:30:00,2.3586046845,-0.07150000000000001,2.3596881802,0.184,-0.07150000000000001,0.197403774,2.1746046845,0,2.1746046845,3.8485095931,-0.07150000000000001,3.8491737214,0.184,-0.07150000000000001,0.197403774,3.6645095931,0,3.6645095931
2021-03-14 18:00:00,2.4820816372,-0.08,2.483370543,0.191,-0.08,0.2070772803,2.2910816372,0,2.2910816372,4.0020563334,-0.08,4.0028558425,0.191,-0.08,0.2070772803,3.8110563334,0,3.8110563334
2021-03-14 18:30:00,2.4656114781,-0.0805,2.4669252544,0.188,-0.0805,0.2045097797,2.2776114781,0,2.2776114781,3.989811339,-0.0805,3.9906233562,0.188,-0.0805,0.2045097797,3.801811339,0,3.801811339
2021-03-14 19:00:00,2.3470219889,-0.0815,2.3484366005,0.1935,-0.0815,0.20996309200000002,2.1535219889,0,2.1535219889,3.8827808641,-0.0815,3.8836361169,0.1935,-0.0815,0.20996309200000002,3.6892808641,0,3.6892808641
2021-03-14 19:30:00,2.2840544924,-0.0825,2.2855439558,0.1895,-0.0825,0.2066797039,2.0945544924,0,2.0945544924,3.8689994536,-0.0825,3.8698789415,0.1895,-0.0825,0.2066797039,3.6794994536,0,3.6794994536
2021-03-14 20:00:00,2.2825848501,-0.081,2.2840215843,0.1955,-0.081,0.2116158075,2.0870848501,0,2.0870848501,3.8749994536,-0.081,3.8758459418999998,0.1955,-0.081,0.2116158075,3.6794994536,0,3.6794994536
