Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-14 20:30:00,2.2561749335,-0.077,2.2574885006,0.20500000000000002,-0.077,0.2189840177,2.0511749335,0,2.0511749335,3.58029071,-0.077,3.5811186195999998,0.20500000000000002,-0.077,0.2189840177,3.37529071,0,3.37529071
2021-03-14 21:00:00,2.267990986,-0.075,2.2692307314,0.209,-0.075,0.22204954400000002,2.058990986,0,2.058990986,3.3118124444,-0.075,3.3126615684000003,0.209,-0.075,0.22204954400000002,3.1028124444,0,3.1028124444
2021-03-14 21:30:00,2.2402969635,-0.074,2.2415187897,0.20400000000000001,-0.074,0.21700691230000002,2.0362969635,0,2.0362969635,3.3014804992,-0.074,3.3023097199,0.20400000000000001,-0.074,0.21700691230000002,3.0974804992,0,3.0974804992
2021-03-14 22:00:00,2.1814374195,-0.077,2.1827959628,0.20950000000000002,-0.077,0.2232022625,1.9719374195000001,0,1.9719374195000001,3.1737345234,-0.077,3.174668459,0.20950000000000002,-0.077,0.2232022625,2.9642345234,0,2.9642345234
2021-03-14 22:30:00,2.2763082078,-0.07350000000000001,2.277494524,0.21,-0.07350000000000001,0.2224910111,2.0663082078,0,2.0663082078,2.7672188649000002,-0.07350000000000001,2.7681948082,0.21,-0.07350000000000001,0.2224910111,2.5572188649000003,0,2.5572188649000003
2021-03-14 23:00:00,2.2346907513,-0.073,2.2358827683,0.211,-0.073,0.2232711356,2.0236907513,0,2.0236907513,2.7357567686,-0.073,2.7367305489,0.211,-0.073,0.2232711356,2.5247567686,0,2.5247567686
2021-03-14 23:30:00,2.2252939852,-0.07250000000000001,2.2264746957,0.20950000000000002,-0.07250000000000001,0.221690099,2.0157939852,0,2.0157939852,2.7319903801,-0.07250000000000001,2.7329521926,0.20950000000000002,-0.07250000000000001,0.221690099,2.5224903801,0,2.5224903801
2021-03-15 00:00:00,2.218419514,-0.07050000000000001,2.2195394545,0.199,-0.07050000000000001,0.2111190422,2.019419514,0,2.019419514,2.7435974106,-0.07050000000000001,2.7445030517999998,0.199,-0.07050000000000001,0.2111190422,2.5445974105999998,0,2.5445974105999998
2021-03-15 00:30:00,2.2668456164,-0.069,2.2678955109,0.1925,-0.069,0.2044926649,2.0743456164,0,2.0743456164,2.7805346468,-0.069,2.7813906453,0.1925,-0.069,0.2044926649,2.5880346468,0,2.5880346468
2021-03-15 01:00:00,2.296865946,-0.064,2.2977574228,0.17550000000000002,-0.064,0.18680538,2.121365946,0,2.121365946,2.7938536766,-0.064,2.7945866181,0.17550000000000002,-0.064,0.18680538,2.6183536766,0,2.6183536766
2021-03-15 01:30:00,2.3213099887,-0.0625,2.3221512254,0.17400000000000002,-0.0625,0.1848844234,2.1473099887,0,2.1473099887,2.8123342683,-0.0625,2.8130286679000003,0.17400000000000002,-0.0625,0.1848844234,2.6383342683,0,2.6383342683
2021-03-15 02:00:00,2.3127137325,-0.065,2.3136269813,0.171,-0.065,0.1829371477,2.1417137325,0,2.1417137325,2.8117768063,-0.065,2.8125280103,0.171,-0.065,0.1829371477,2.6407768063,0,2.6407768063
2021-03-15 02:30:00,2.2708418443,-0.07100000000000001,2.2719515139,0.186,-0.07100000000000001,0.19909043170000001,2.0848418443,0,2.0848418443,2.7793904943000003,-0.07100000000000001,2.7802971999,0.186,-0.07100000000000001,0.19909043170000001,2.5933904943,0,2.5933904943
2021-03-15 03:00:00,2.2645900069,-0.07200000000000001,2.2657342958,0.186,-0.07200000000000001,0.1994492417,2.0785900069,0,2.0785900069,2.7910619187,-0.07200000000000001,2.791990443,0.186,-0.07200000000000001,0.1994492417,2.6050619187,0,2.6050619187
2021-03-15 03:30:00,2.2589604935,-0.07050000000000001,2.2600603446,0.182,-0.07050000000000001,0.1951774833,2.0769604935,0,2.0769604935,2.7917394951,-0.07050000000000001,2.792629524,0.182,-0.07050000000000001,0.1951774833,2.6097394951,0,2.6097394951
2021-03-15 04:00:00,2.2435188177,-0.065,2.2444602214,0.161,-0.065,0.1736260349,2.0825188177,0,2.0825188177,2.7777174082,-0.065,2.7784778206,0.161,-0.065,0.1736260349,2.6167174082,0,2.6167174082
2021-03-15 04:30:00,2.243666043,-0.0645,2.2445929614,0.163,-0.0645,0.1752976041,2.080666043,0,2.080666043,2.7773914371,-0.0645,2.7781402854,0.163,-0.0645,0.1752976041,2.6143914371,0,2.6143914371
2021-03-15 05:00:00,2.2212663802,-0.061,2.2221038076,0.158,-0.061,0.16936646660000002,2.0632663802,0,2.0632663802,2.7572278519,-0.061,2.7579025413,0.158,-0.061,0.16936646660000002,2.5992278519000003,0,2.5992278519000003
2021-03-15 05:30:00,2.269742581,-0.0585,2.2704963409,0.149,-0.0585,0.1600726398,2.120742581,0,2.120742581,2.7762134629,-0.0585,2.7768297466,0.149,-0.0585,0.1600726398,2.6272134629,0,2.6272134629
2021-03-15 06:00:00,2.3144892475,-0.056,2.3151666197000003,0.149,-0.056,0.1591760032,2.1654892475,0,2.1654892475,2.8106168416,-0.056,2.8111746709,0.149,-0.056,0.1591760032,2.6616168416,0,2.6616168416
2021-03-15 06:30:00,2.3409765128,-0.0635,2.3418375869,0.1665,-0.0635,0.1781979237,2.1744765128,0,2.1744765128,3.0241681922,-0.0635,3.0248347896,0.1665,-0.0635,0.1781979237,2.8576681922000002,0,2.8576681922000002
2021-03-15 07:00:00,2.3137474954,-0.0645,2.3146463493000002,0.146,-0.0645,0.1596128128,2.1677474954,0,2.1677474954,3.3395947698,-0.0645,3.3402175792,0.146,-0.0645,0.1596128128,3.1935947698,0,3.1935947698
2021-03-15 07:30:00,2.4179889239,-0.051500000000000004,2.418537303,0.1155,-0.051500000000000004,0.1264614566,2.3024889239,0,2.3024889239,3.3725231631,-0.051500000000000004,3.3729163547,0.1155,-0.051500000000000004,0.1264614566,3.2570231631,0,3.2570231631
2021-03-15 08:00:00,2.390493004,-0.05,2.3910158515,0.109,-0.05,0.1199208072,2.281493004,0,2.281493004,3.333707252,-0.05,3.3340821889,0.109,-0.05,0.1199208072,3.224707252,0,3.224707252
2021-03-15 08:30:00,2.2171025826,-0.0425,2.2175098899,0.085,-0.0425,0.09503288900000001,2.1321025826,0,2.1321025826,3.2174241046,-0.0425,3.2177047905,0.085,-0.0425,0.09503288900000001,3.1324241046,0,3.1324241046
2021-03-15 09:00:00,2.2434431713,-0.029500000000000002,2.243637117,0.07,-0.029500000000000002,0.07596216160000001,2.1734431713,0,2.1734431713,3.2403882334,-0.029500000000000002,3.2405225124,0.07,-0.029500000000000002,0.07596216160000001,3.1703882334,0,3.1703882334
2021-03-15 09:30:00,2.3336820203,-0.018500000000000003,2.3337553475,0.0655,-0.018500000000000003,0.0680624713,2.2681820203,0,2.2681820203,3.3074065165,-0.018500000000000003,3.3074582561,0.0655,-0.018500000000000003,0.0680624713,3.2419065165,0,3.2419065165
2021-03-15 10:00:00,2.2908010767,-0.022500000000000003,2.2909115703,0.068,-0.022500000000000003,0.07162576350000001,2.2228010767,0,2.2228010767,3.2977592978,-0.022500000000000003,3.2978360536,0.068,-0.022500000000000003,0.07162576350000001,3.2297592978,0,3.2297592978
2021-03-15 10:30:00,2.4683190005,-0.014,2.4683587033,0.053500000000000006,-0.014,0.055301446600000005,2.4148190005,0,2.4148190005,3.4877776055,-0.014,3.4878057035,0.053500000000000006,-0.014,0.055301446600000005,3.4342776055,0,3.4342776055
2021-03-15 11:00:00,2.3359933495,-0.013000000000000001,2.3360295222,0.052500000000000005,-0.013000000000000001,0.054085580300000005,2.2834933495,0,2.2834933495,3.3884097636,-0.013000000000000001,3.3884347014,0.052500000000000005,-0.013000000000000001,0.054085580300000005,3.3359097636,0,3.3359097636
2021-03-15 11:30:00,2.3849154279,-0.016,2.3849690979,0.053,-0.016,0.0553624421,2.3319154279,0,2.3319154279,3.4345021906,-0.016,3.4345394592,0.053,-0.016,0.0553624421,3.3815021906,0,3.3815021906
2021-03-15 12:00:00,2.3560251612,-0.001,2.3560253734,0.041,-0.001,0.0410121933,2.3150251612,0,2.3150251612,3.4068955468,-0.001,3.4068956935,0.041,-0.001,0.0410121933,3.3658955468,0,3.3658955468
2021-03-15 12:30:00,2.2722499512,-0.022500000000000003,2.2723613469,0.078,-0.022500000000000003,0.0811803548,2.1942499512,0,2.1942499512,3.3523893974,-0.022500000000000003,3.3524649024,0.078,-0.022500000000000003,0.0811803548,3.2743893974000002,0,3.2743893974000002
2021-03-15 13:00:00,2.1955707101,-0.008,2.1955852848,0.0575,-0.008,0.0580538543,2.1380707101,0,2.1380707101,3.2812248328,-0.008,3.2812345852,0.0575,-0.008,0.0580538543,3.2237248328,0,3.2237248328
2021-03-15 13:30:00,2.1805769585,-0.0105,2.1806022384,0.07050000000000001,-0.0105,0.0712776262,2.1100769585,0,2.1100769585,3.2830939815,-0.0105,3.283110772,0.07050000000000001,-0.0105,0.0712776262,3.2125939815,0,3.2125939815
2021-03-15 14:00:00,2.1874830804,-0.014,2.1875278803000002,0.0755,-0.014,0.0767870432,2.1119830804,0,2.1119830804,3.3029026695,-0.014,3.3029323402,0.0755,-0.014,0.0767870432,3.2274026695,0,3.2274026695
2021-03-15 14:30:00,2.2904471279,-0.007,2.2904578245,0.059000000000000004,-0.007,0.0594138031,2.2314471279,0,2.2314471279,3.3786031981,-0.007,3.3786104496,0.059000000000000004,-0.007,0.0594138031,3.3196031981,0,3.3196031981
2021-03-15 15:00:00,2.3152500534,-0.006,2.3152578279,0.061500000000000006,-0.006,0.0617919898,2.2537500534,0,2.2537500534,3.3930765189,-0.006,3.3930818238000002,0.061500000000000006,-0.006,0.0617919898,3.3315765189,0,3.3315765189
2021-03-15 15:30:00,2.2967152401,0.006500000000000001,2.296724438,0.045,0.006500000000000001,0.045467021,2.2517152401000002,0,2.2517152401000002,3.3915431699,0.006500000000000001,3.3915493986,0.045,0.006500000000000001,0.045467021,3.3465431699,0,3.3465431699
2021-03-15 16:00:00,2.4335463017,0.0055000000000000005,2.4335525169,0.046,0.0055000000000000005,0.046327637500000005,2.3875463017,0,2.3875463017,3.5087073142,0.0055000000000000005,3.5087116249,0.046,0.0055000000000000005,0.046327637500000005,3.4627073142,0,3.4627073142
2021-03-15 16:30:00,2.3079061945,0.004,2.3079096608,0.047,0.004,0.0471699057,2.2609061945,0,2.2609061945,3.3314517465,0.004,3.3314541479,0.047,0.004,0.0471699057,3.2844517465,0,3.2844517465
2021-03-15 17:00:00,2.3835789241,0.005,2.3835841683,0.0315,0.005,0.031894356900000004,2.3520789241,0,2.3520789241,3.3646656755,0.005,3.3646693906,0.0315,0.005,0.031894356900000004,3.3331656755,0,3.3331656755
2021-03-15 17:30:00,2.5417019497,0.0095,2.5417197035,0.018000000000000002,0.0095,0.0203531324,2.5237019497,0,2.5237019497,3.8520458438,0.0095,3.8520575583000003,0.018000000000000002,0.0095,0.0203531324,3.8340458438000002,0,3.8340458438000002
2021-03-15 18:00:00,2.6112714987,0.0175,2.611330138,0.01,0.0175,0.020155644400000002,2.6012714987,0,2.6012714987,4.0185059686,0.0175,4.0185440733,0.01,0.0175,0.020155644400000002,4.0085059686,0,4.0085059686
2021-03-15 18:30:00,2.6990669858,0.0165,2.6991174194000003,0.003,0.0165,0.0167705098,2.6960669858,0,2.6960669858,3.893635581,0.0165,3.8936705417,0.003,0.0165,0.0167705098,3.890635581,0,3.890635581
2021-03-15 19:00:00,2.7186707254,0.004,2.718673668,0.0005,0.004,0.0040311289,2.7181707254000003,0,2.7181707254000003,4.1896495147,0.004,4.1896514242,0.0005,0.004,0.0040311289,4.1891495147,0,4.1891495147
2021-03-15 19:30:00,2.6802403715,0.0,2.6802403715,0.0,0.0,0.0,2.6802403715,0,2.6802403715,4.0289718809,0.0,4.0289718809,0.0,0.0,0.0,4.0289718809,0,4.0289718809
2021-03-15 20:00:00,2.6630930685000003,0.0,2.6630930685000003,0.0,0.0,0.0,2.6630930685000003,0,2.6630930685000003,3.6675188581000002,0.0,3.6675188581000002,0.0,0.0,0.0,3.6675188581000002,0,3.6675188581000002
2021-03-15 20:30:00,2.532747585,0.0,2.532747585,0.0,0.0,0.0,2.532747585,0,2.532747585,3.4165284148,0.0,3.4165284148,0.0,0.0,0.0,3.4165284148,0,3.4165284148
2021-03-15 21:00:00,2.6151701672,0.0,2.6151701672,0.0,0.0,0.0,2.6151701672,0,2.6151701672,3.0962573249,0.0,3.0962573249,0.0,0.0,0.0,3.0962573249,0,3.0962573249
2021-03-15 21:30:00,2.504833681,0.0,2.504833681,0.0,0.0,0.0,2.504833681,0,2.504833681,2.992954697,0.0,2.992954697,0.0,0.0,0.0,2.992954697,0,2.992954697
2021-03-15 22:00:00,2.2696151192,0.0,2.2696151192,0.0,0.0,0.0,2.2696151192,0,2.2696151192,3.1418306993,0.0,3.1418306993,0.0,0.0,0.0,3.1418306993,0,3.1418306993
2021-03-15 22:30:00,2.1336700886,0.0,2.1336700886,0.0,0.0,0.0,2.1336700886,0,2.1336700886,3.1475717549,0.0,3.1475717549,0.0,0.0,0.0,3.1475717549,0,3.1475717549
2021-03-15 23:00:00,2.1685492617,0.0,2.1685492617,0.0,0.0,0.0,2.1685492617,0,2.1685492617,2.8446918407,0.0,2.8446918407,0.0,0.0,0.0,2.8446918407,0,2.8446918407
2021-03-15 23:30:00,2.1728719409,0.0005,2.1728719984,0.0,0.0005,0.0005,2.1728719409,0,2.1728719409,2.6593630971,0.0005,2.6593631441000003,0.0,0.0005,0.0005,2.6593630971,0,2.6593630971
2021-03-16 00:00:00,2.1201220312,0.003,2.1201241537,0.0015,0.003,0.0033541020000000003,2.1186220312,0,2.1186220312,2.5912810736000003,0.003,2.5912828102,0.0015,0.003,0.0033541020000000003,2.5897810736,0,2.5897810736
2021-03-16 00:30:00,2.2179989687,0.0015,2.2179994759,0.006,0.0015,0.0061846584,2.2119989687,0,2.2119989687,2.6728841814,0.0015,2.6728846022,0.006,0.0015,0.0061846584,2.6668841814,0,2.6668841814
2021-03-16 01:00:00,2.3110454721,0.001,2.3110456884,0.0015,0.001,0.0018027756000000002,2.3095454721,0,2.3095454721,2.7624063078,0.001,2.7624064888,0.0015,0.001,0.0018027756000000002,2.7609063078,0,2.7609063078
2021-03-16 01:30:00,2.4841488393,0.002,2.4841496444,0.004,0.002,0.004472136000000001,2.4801488393,0,2.4801488393,2.9359518676,0.002,2.9359525488,0.004,0.002,0.004472136000000001,2.9319518676,0,2.9319518676
2021-03-16 02:00:00,2.4692944354,0.012,2.4693235934,0.026000000000000002,0.012,0.0286356421,2.4432944354,0,2.4432944354,2.9332737809,0.012,2.9332983267,0.026000000000000002,0.012,0.0286356421,2.9072737808999998,0,2.9072737808999998
2021-03-16 02:30:00,2.4620416159,-0.004,2.4620448652,0.0545,-0.004,0.054646591800000005,2.4075416159,0,2.4075416159,2.9364929405,-0.004,2.9364956648,0.0545,-0.004,0.054646591800000005,2.8819929405,0,2.8819929405
2021-03-16 03:00:00,2.4031250884,-0.009000000000000001,2.4031419414,0.062,-0.009000000000000001,0.0626498204,2.3411250884,0,2.3411250884,2.8762673291,-0.009000000000000001,2.8762814098,0.062,-0.009000000000000001,0.0626498204,2.8142673290999998,0,2.8142673290999998
2021-03-16 03:30:00,2.4207016104,-0.03,2.4208874998,0.098,-0.03,0.10248902380000001,2.3227016104000002,0,2.3227016104000002,2.8991673092,-0.03,2.8993225220000003,0.098,-0.03,0.10248902380000001,2.8011673092000002,0,2.8011673092000002
2021-03-16 04:00:00,2.3773055998,-0.03,2.3774948822,0.10400000000000001,-0.03,0.108240473,2.2733055998,0,2.2733055998,2.8609075220999998,-0.03,2.8610648105000003,0.10400000000000001,-0.03,0.108240473,2.7569075221,0,2.7569075221
2021-03-16 04:30:00,2.3470182994,-0.022500000000000003,2.3471261465,0.0815,-0.022500000000000003,0.0845488025,2.2655182994,0,2.2655182994,2.8246766893,-0.022500000000000003,2.8247662999000003,0.0815,-0.022500000000000003,0.0845488025,2.7431766893000002,0,2.7431766893000002
2021-03-16 05:00:00,2.3440538055,-0.022,2.3441570432,0.0765,-0.022,0.07960056530000001,2.2675538055,0,2.2675538055,2.8149935703,-0.022,2.8150795372,0.0765,-0.022,0.07960056530000001,2.7384935703,0,2.7384935703
2021-03-16 05:30:00,2.3551319894000002,-0.0015,2.3551324671,0.0485,-0.0015,0.048523190300000005,2.3066319894,0,2.3066319894,2.8189305088000003,-0.0015,2.8189309078,0.0485,-0.0015,0.048523190300000005,2.7704305088,0,2.7704305088
2021-03-16 06:00:00,2.4017505236,0.0015,2.401750992,0.042,0.0015,0.042026777200000004,2.3597505236,0,2.3597505236,2.8574331725,0.0015,2.8574335662,0.042,0.0015,0.042026777200000004,2.8154331725,0,2.8154331725
2021-03-16 06:30:00,2.5050974526000003,-0.0035,2.5050998976,0.0505,-0.0035,0.050621141800000005,2.4545974526,0,2.4545974526,2.9590286517,-0.0035,2.9590307216,0.0505,-0.0035,0.050621141800000005,2.9085286517,0,2.9085286517
2021-03-16 07:00:00,2.4224022493,-0.0205,2.4224889902,0.0585,-0.0205,0.061987902000000004,2.3639022493,0,2.3639022493,3.3551760415,-0.0205,3.355238668,0.0585,-0.0205,0.061987902000000004,3.2966760415,0,3.2966760415
2021-03-16 07:30:00,2.3147436494,-0.035500000000000004,2.3150158558,0.07100000000000001,-0.035500000000000004,0.0793804132,2.2437436494,0,2.2437436494,3.8571452859,-0.035500000000000004,3.8573086481,0.07100000000000001,-0.035500000000000004,0.0793804132,3.7861452859,0,3.7861452859
2021-03-16 08:00:00,2.2879622904,-0.035500000000000004,2.2882376826,0.07150000000000001,-0.035500000000000004,0.07982794,2.2164622904,0,2.2164622904,3.8198604243,-0.035500000000000004,3.8200253809999998,0.07150000000000001,-0.035500000000000004,0.07982794,3.7483604243,0,3.7483604243
2021-03-16 08:30:00,2.2262182349,-0.04,2.2265775597,0.0825,-0.04,0.0916856041,2.1437182349,0,2.1437182349,3.7582914792,-0.04,3.7585043359,0.0825,-0.04,0.0916856041,3.6757914792,0,3.6757914792
2021-03-16 09:00:00,1.9503616941000002,-0.0505,1.9510153735,0.08950000000000001,-0.0505,0.1027642934,1.8608616941,0,1.8608616941,3.5596054229,-0.0505,3.5599636257,0.08950000000000001,-0.0505,0.1027642934,3.4701054229,0,3.4701054229
2021-03-16 09:30:00,1.9960770471,-0.035500000000000004,1.9963927038,0.076,-0.035500000000000004,0.0838823581,1.9200770471,0,1.9200770471,3.5461054229,-0.035500000000000004,3.5462831133,0.076,-0.035500000000000004,0.0838823581,3.4701054229,0,3.4701054229
2021-03-16 10:00:00,1.917394647,-0.022500000000000003,1.9175266576,0.058,-0.022500000000000003,0.0622113334,1.859394647,0,1.859394647,3.5085387913,-0.022500000000000003,3.508610936,0.058,-0.022500000000000003,0.0622113334,3.4505387913,0,3.4505387913
2021-03-16 10:30:00,1.8475471534999999,-0.034,1.8478599742,0.0795,-0.034,0.086465311,1.7680471535,0,1.7680471535,3.548792225,-0.034,3.5489550936,0.0795,-0.034,0.086465311,3.4692922250000002,0,3.4692922250000002
2021-03-16 11:00:00,1.7986437849999999,-0.035,1.7989842871000001,0.08700000000000001,-0.035,0.0937763296,1.7116437850000001,0,1.7116437850000001,3.549533936,-0.035,3.5497064896,0.08700000000000001,-0.035,0.0937763296,3.462533936,0,3.462533936
2021-03-16 11:30:00,1.8736168681,-0.039,1.8740227235,0.10450000000000001,-0.039,0.1115403514,1.7691168681,0,1.7691168681,3.5954033693,-0.039,3.5956148832,0.10450000000000001,-0.039,0.1115403514,3.4909033693,0,3.4909033693
2021-03-16 12:00:00,1.8673247656,-0.044500000000000005,1.8678549275,0.1155,-0.044500000000000005,0.1237760074,1.7518247656,0,1.7518247656,3.6043458662,-0.044500000000000005,3.6046205587999998,0.1155,-0.044500000000000005,0.1237760074,3.4888458662,0,3.4888458662
2021-03-16 12:30:00,1.8678247656,-0.0405,1.8682637943,0.116,-0.0405,0.12286679780000001,1.7518247656,0,1.7518247656,3.6139389597,-0.0405,3.6141658864,0.116,-0.0405,0.12286679780000001,3.4979389597,0,3.4979389597
2021-03-16 13:00:00,1.873416657,-0.0565,1.8742684495000002,0.1345,-0.0565,0.1458852289,1.738916657,0,1.738916657,3.6340740157,-0.0565,3.6345132001,0.1345,-0.0565,0.1458852289,3.4995740157,0,3.4995740157
2021-03-16 13:30:00,1.8627465442000002,-0.0665,1.8639331903,0.1625,-0.0665,0.1755804659,1.7002465442,0,1.7002465442,3.0578183002,-0.0665,3.0585413201,0.1625,-0.0665,0.1755804659,2.8953183002,0,2.8953183002
2021-03-16 14:00:00,1.8326850592000001,-0.044500000000000005,1.8332252387999999,0.1385,-0.044500000000000005,0.14547336530000002,1.6941850592,0,1.6941850592,2.4793735946,-0.044500000000000005,2.4797729073,0.1385,-0.044500000000000005,0.14547336530000002,2.3408735946,0,2.3408735946
2021-03-16 14:30:00,1.6211002604,-0.052000000000000005,1.6219340474,0.17350000000000002,-0.052000000000000005,0.1811249569,1.4476002604,0,1.4476002604,2.33456074,-0.052000000000000005,2.3351397922,0.17350000000000002,-0.052000000000000005,0.1811249569,2.16106074,0,2.16106074
2021-03-16 15:00:00,1.6404916589,-0.0555,1.6414302096000002,0.189,-0.0555,0.196980329,1.4514916589,0,1.4514916589,2.244602575,-0.0555,2.2452886161,0.189,-0.0555,0.196980329,2.055602575,0,2.055602575
2021-03-16 15:30:00,1.9322852374,-0.0565,1.9331110906000002,0.193,-0.0565,0.20110009950000002,1.7392852374,0,1.7392852374,1.9226217795,-0.0565,1.9234517817999999,0.193,-0.0565,0.20110009950000002,1.7296217795,0,1.7296217795
2021-03-16 16:00:00,2.1263763305,-0.051000000000000004,2.1269878465,0.17400000000000002,-0.051000000000000004,0.18132015880000002,1.9523763305,0,1.9523763305,2.1162045158,-0.051000000000000004,2.1168189702,0.17400000000000002,-0.051000000000000004,0.18132015880000002,1.9422045158,0,1.9422045158
2021-03-16 16:30:00,2.3832674,-0.053500000000000006,2.383867813,0.1855,-0.053500000000000006,0.1930608712,2.1977674,0,2.1977674,2.3731496252,-0.053500000000000006,2.3737525974,0.1855,-0.053500000000000006,0.1930608712,2.1876496252,0,2.1876496252
2021-03-16 17:00:00,2.3824692232,-0.052000000000000005,2.3830366342,0.176,-0.052000000000000005,0.183521116,2.2064692232,0,2.2064692232,2.3726015566,-0.052000000000000005,2.3731713268,0.176,-0.052000000000000005,0.183521116,2.1966015566,0,2.1966015566
2021-03-16 17:30:00,2.4706258767,-0.044,2.4710176492,0.14850000000000002,-0.044,0.15488140620000002,2.3221258767,0,2.3221258767,2.6510227788,-0.044,2.6513878958,0.14850000000000002,-0.044,0.15488140620000002,2.5025227788,0,2.5025227788
2021-03-16 18:00:00,2.3276452399,-0.0465,2.3281096651,0.1145,-0.0465,0.1235819566,2.2131452399000002,0,2.2131452399000002,3.3201952231,-0.0465,3.3205208281,0.1145,-0.0465,0.1235819566,3.2056952231,0,3.2056952231
2021-03-16 18:30:00,2.3405518327,-0.0575,2.3412580233,0.114,-0.0575,0.12768026470000002,2.2265518327000002,0,2.2265518327000002,3.5856715432,-0.0575,3.5861325499,0.114,-0.0575,0.12768026470000002,3.4716715432000003,0,3.4716715432000003
2021-03-16 19:00:00,2.222865946,-0.053500000000000006,2.2235096726,0.1015,-0.053500000000000006,0.114736655,2.121365946,0,2.121365946,3.7511466919,-0.053500000000000006,3.7515281891,0.1015,-0.053500000000000006,0.114736655,3.6496466919,0,3.6496466919
2021-03-16 19:30:00,2.1785219074,-0.0195,2.1786091782,0.036000000000000004,-0.0195,0.0409420322,2.1425219074,0,2.1425219074,3.7219780164,-0.0195,3.7220290978,0.036000000000000004,-0.0195,0.0409420322,3.6859780164,0,3.6859780164
2021-03-16 20:00:00,2.2379784471,-0.002,2.2379793408,0.033,-0.002,0.0330605505,2.2049784471000002,0,2.2049784471000002,3.7843180743,-0.002,3.7843186028,0.033,-0.002,0.0330605505,3.7513180743000003,0,3.7513180743000003
2021-03-16 20:30:00,2.2138796097,-0.017,2.2139448787,0.0505,-0.017,0.053284613200000004,2.1633796097,0,2.1633796097,3.7636712141,-0.017,3.7637096073,0.0505,-0.017,0.053284613200000004,3.7131712141,0,3.7131712141
2021-03-16 21:00:00,2.0904337515,-0.027,2.0906081099,0.052500000000000005,-0.027,0.059036006,2.0379337515,0,2.0379337515,3.6021003195,-0.027,3.6022015091,0.052500000000000005,-0.027,0.059036006,3.5496003195,0,3.5496003195
2021-03-16 21:30:00,2.2714525844,-0.0085,2.2714684882,0.041,-0.0085,0.0418718282,2.2304525844,0,2.2304525844,3.2719381316,-0.0085,3.2719491724,0.041,-0.0085,0.0418718282,3.2309381316,0,3.2309381316
2021-03-16 22:00:00,2.2373485845,0.0115,2.2373781394,0.028,0.0115,0.030269621700000002,2.2093485845,0,2.2093485845,3.2427077763,0.0115,3.2427281681,0.028,0.0115,0.030269621700000002,3.2147077763,0,3.2147077763
2021-03-16 22:30:00,2.1016112596,0.0105,2.1016374893,0.0055000000000000005,0.0105,0.0118532696,2.0961112595999998,0,2.0961112595999998,3.1080526367,0.0105,3.1080703729,0.0055000000000000005,0.0105,0.0118532696,3.1025526367,0,3.1025526367
2021-03-16 23:00:00,2.1168809316,0.002,2.1168818763,0.0025,0.002,0.0032015621000000003,2.1143809316,0,2.1143809316,3.1016702879,0.002,3.1016709327,0.0025,0.002,0.0032015621000000003,3.0991702879,0,3.0991702879
2021-03-16 23:30:00,2.0431088646,-0.001,2.0431091093,0.011,-0.001,0.011045361,2.0321088646,0,2.0321088646,3.070627568,-0.001,3.0706277308,0.011,-0.001,0.011045361,3.059627568,0,3.059627568
2021-03-17 00:00:00,2.0304540211,0.004,2.0304579611,0.0025,0.004,0.0047169906,2.0279540211,0,2.0279540211,3.0837534348,0.004,3.083756029,0.0025,0.004,0.0047169906,3.0812534348,0,3.0812534348
2021-03-17 00:30:00,2.1931616616,0.0055000000000000005,2.193168558,0.0025,0.0055000000000000005,0.006041523,2.1906616616,0,2.1906616616,3.2057471425,0.0055000000000000005,3.2057518606,0.0025,0.0055000000000000005,0.006041523,3.2032471425,0,3.2032471425
2021-03-17 01:00:00,2.2901633919,0.009000000000000001,2.2901810762,0.003,0.009000000000000001,0.009486833,2.2871633919,0,2.2871633919,3.2559621968,0.009000000000000001,3.2559746355,0.003,0.009000000000000001,0.009486833,3.2529621968,0,3.2529621968
2021-03-17 01:30:00,2.2538215899000003,0.013000000000000001,2.2538590814,0.006,0.013000000000000001,0.014317821100000001,2.2478215899,0,2.2478215899,3.2255027857,0.013000000000000001,3.2255289831,0.006,0.013000000000000001,0.014317821100000001,3.2195027857,0,3.2195027857
2021-03-17 02:00:00,2.2821477229,0.0125,2.2821819558,0.008,0.0125,0.014840822100000001,2.2741477229,0,2.2741477229,3.2605378444,0.0125,3.2605618051,0.008,0.0125,0.014840822100000001,3.2525378444,0,3.2525378444
2021-03-17 02:30:00,2.2511622421,0.013000000000000001,2.251199778,0.0055000000000000005,0.013000000000000001,0.014115594200000001,2.2456622421,0,2.2456622421,3.2354932979,0.013000000000000001,3.2355194143,0.0055000000000000005,0.013000000000000001,0.014115594200000001,3.2299932979,0,3.2299932979
2021-03-17 03:00:00,2.2394989575,0.009000000000000001,2.2395170418,0.0035,0.009000000000000001,0.009656604000000001,2.2359989575,0,2.2359989575,3.228800133,0.009000000000000001,3.2288126763,0.0035,0.009000000000000001,0.009656604000000001,3.225300133,0,3.225300133
2021-03-17 03:30:00,2.2292532263,0.0045000000000000005,2.2292577681,0.001,0.0045000000000000005,0.0046097722,2.2282532263,0,2.2282532263,3.226300133,0.0045000000000000005,3.2263032713,0.001,0.0045000000000000005,0.0046097722,3.225300133,0,3.225300133
2021-03-17 04:00:00,2.1996196551000002,0.0,2.1996196551000002,0.0,0.0,0.0,2.1996196551000002,0,2.1996196551000002,3.178929842,0.0,3.178929842,0.0,0.0,0.0,3.178929842,0,3.178929842
2021-03-17 04:30:00,2.1837447167,0.0015,2.1837452318,0.0,0.0015,0.0015,2.1837447167,0,2.1837447167,3.1846473417,0.0015,3.1846476949,0.0,0.0015,0.0015,3.1846473417,0,3.1846473417
2021-03-17 05:00:00,2.1896361143,0.0005,2.1896361714,0.0,0.0005,0.0005,2.1896361143,0,2.1896361143,3.1770273574,0.0005,3.1770273967,0.0,0.0005,0.0005,3.1770273574,0,3.1770273574
2021-03-17 05:30:00,2.1803171182,0.0025,2.1803185515,0.0005,0.0025,0.0025495098,2.1798171182,0,2.1798171182,3.1534793908,0.0025,3.1534803817,0.0005,0.0025,0.0025495098,3.1529793908,0,3.1529793908
2021-03-17 06:00:00,2.2427596714,0.003,2.2427616778,0.0,0.003,0.003,2.2427596714,0,2.2427596714,3.1999278403,0.003,3.1999292466,0.0,0.003,0.003,3.1999278403,0,3.1999278403
2021-03-17 06:30:00,2.3215245966999998,0.0105,2.3215483417,0.003,0.0105,0.0109201648,2.3185245967,0,2.3185245967,3.2760855095,0.0105,3.276102336,0.003,0.0105,0.0109201648,3.2730855095,0,3.2730855095
2021-03-17 07:00:00,2.4113461123,0.0045000000000000005,2.4113503111,0.007500000000000001,0.0045000000000000005,0.0087464278,2.4038461123,0,2.4038461123,3.3834152875,0.0045000000000000005,3.38341828,0.007500000000000001,0.0045000000000000005,0.0087464278,3.3759152875,0,3.3759152875
2021-03-17 07:30:00,2.4026303455,0.0015,2.4026308138,0.006500000000000001,0.0015,0.006670832000000001,2.3961303455,0,2.3961303455,3.5725497793,0.0015,3.5725500942,0.006500000000000001,0.0015,0.006670832000000001,3.5660497793,0,3.5660497793
2021-03-17 08:00:00,2.3046053233,-0.0045000000000000005,2.3046097166,0.014,-0.0045000000000000005,0.0147054412,2.2906053233,0,2.2906053233,3.8087075059,-0.0045000000000000005,3.8087101642,0.014,-0.0045000000000000005,0.0147054412,3.7947075059,0,3.7947075059
2021-03-17 08:30:00,2.3079605238,-0.003,2.3079624736,0.0175,-0.003,0.0177552809,2.2904605238,0,2.2904605238,3.8225005642000003,-0.003,3.8225017414,0.0175,-0.003,0.0177552809,3.8050005642,0,3.8050005642
2021-03-17 09:00:00,2.2035169033,-0.0045000000000000005,2.2035214982,0.0085,-0.0045000000000000005,0.009617692,2.1950169033,0,2.1950169033,3.7437739144,-0.0045000000000000005,3.7437766189,0.0085,-0.0045000000000000005,0.009617692,3.7352739144,0,3.7352739144
2021-03-17 09:30:00,2.1884744362,-0.0015,2.1884749502,0.018000000000000002,-0.0015,0.018062391900000002,2.1704744362,0,2.1704744362,3.7448221993,-0.0015,3.7448224997,0.018000000000000002,-0.0015,0.018062391900000002,3.7268221993,0,3.7268221993
2021-03-17 10:00:00,2.1329933884,-0.008,2.1330083908,0.026000000000000002,-0.008,0.027202941,2.1069933884,0,2.1069933884,3.7829065362,-0.008,3.7829149953,0.026000000000000002,-0.008,0.027202941,3.7569065362,0,3.7569065362
2021-03-17 10:30:00,2.1349579703,-0.009000000000000001,2.1349769402,0.033,-0.009000000000000001,0.034205262800000004,2.1019579703,0,2.1019579703,3.8321718668,-0.009000000000000001,3.8321824352,0.033,-0.009000000000000001,0.034205262800000004,3.7991718668,0,3.7991718668
2021-03-17 11:00:00,2.0783127607,-0.006500000000000001,2.0783229252,0.025500000000000002,-0.006500000000000001,0.0263153947,2.0528127607,0,2.0528127607,3.7945728075,-0.006500000000000001,3.7945783746,0.025500000000000002,-0.006500000000000001,0.0263153947,3.7690728075,0,3.7690728075
2021-03-17 11:30:00,2.1072010753,-0.007500000000000001,2.1072144224000002,0.03,-0.007500000000000001,0.0309232922,2.0772010753,0,2.0772010753,3.796064062,-0.007500000000000001,3.7960714710000003,0.03,-0.007500000000000001,0.0309232922,3.766064062,0,3.766064062
2021-03-17 12:00:00,1.8831765078,-0.007500000000000001,1.8831914426,0.051000000000000004,-0.007500000000000001,0.051548520800000004,1.8321765078,0,1.8321765078,3.6439107696,-0.007500000000000001,3.6439184879,0.051000000000000004,-0.007500000000000001,0.051548520800000004,3.5929107696,0,3.5929107696
2021-03-17 12:30:00,1.8864023233,-0.0045000000000000005,1.8864076906,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,1.8339023233,0,1.8339023233,3.6454327666,-0.0045000000000000005,3.6454355441,0.052500000000000005,-0.0045000000000000005,0.052692504200000004,3.5929327666,0,3.5929327666
2021-03-17 13:00:00,2.1021180323,-0.0115,2.1021494885,0.044,-0.0115,0.0454780167,2.0581180323,0,2.0581180323,3.744445144,-0.0115,3.7444628034000003,0.044,-0.0115,0.0454780167,3.700445144,0,3.700445144
2021-03-17 13:30:00,2.0707145786,-0.0125,2.0707523068,0.07200000000000001,-0.0125,0.0730770142,1.9987145786,0,1.9987145786,3.7369077915,-0.0125,3.7369286978,0.07200000000000001,-0.0125,0.0730770142,3.6649077915,0,3.6649077915
2021-03-17 14:00:00,1.8951336063,-0.007,1.8951465341,0.0845,-0.007,0.0847894451,1.8106336063000001,0,1.8106336063000001,3.6686535207,-0.007,3.6686601989,0.0845,-0.007,0.0847894451,3.5841535207,0,3.5841535207
2021-03-17 14:30:00,1.9257327564,-0.0105,1.9257613817,0.094,-0.0105,0.0945846182,1.8317327564,0,1.8317327564,3.377900608,-0.0105,3.3779169272000003,0.094,-0.0105,0.0945846182,3.283900608,0,3.283900608
2021-03-17 15:00:00,2.1182472985,-0.016,2.118307725,0.0855,-0.016,0.086984194,2.0327472985,0,2.0327472985,3.2845278667,-0.016,3.2845668371,0.0855,-0.016,0.086984194,3.1990278667,0,3.1990278667
2021-03-17 15:30:00,2.1766343848,-0.014,2.176679408,0.0855,-0.014,0.0866386173,2.0911343848,0,2.0911343848,3.3314712934,-0.014,3.3315007097000002,0.0855,-0.014,0.0866386173,3.2459712934000002,0,3.2459712934000002
2021-03-17 16:00:00,2.2989126199,-0.007500000000000001,2.2989248539,0.074,-0.007500000000000001,0.0743790965,2.2249126199,0,2.2249126199,3.4170314369,-0.007500000000000001,3.4170396677,0.074,-0.007500000000000001,0.0743790965,3.3430314369,0,3.3430314369
2021-03-17 16:30:00,2.2666600531,0.0,2.2666600531,0.0625,0.0,0.0625,2.2041600531,0,2.2041600531,3.3213089075,0.0,3.3213089075,0.0625,0.0,0.0625,3.2588089075,0,3.2588089075
2021-03-17 17:00:00,2.4078977891,0.002,2.4078986197,0.043500000000000004,0.002,0.0435459527,2.3643977891,0,2.3643977891,3.3917288018000002,0.002,3.3917293914,0.043500000000000004,0.002,0.0435459527,3.3482288018,0,3.3482288018
2021-03-17 17:30:00,2.4853186804,-0.0025,2.4853199378,0.034,-0.0025,0.034091787900000003,2.4513186804,0,2.4513186804,3.4603550319,-0.0025,3.460355935,0.034,-0.0025,0.034091787900000003,3.4263550319,0,3.4263550319
2021-03-17 18:00:00,2.583293035,0.0085,2.5833070191000003,0.0155,0.0085,0.0176776695,2.5677930350000002,0,2.5677930350000002,3.5218567266000003,0.0085,3.521866984,0.0155,0.0085,0.0176776695,3.5063567266,0,3.5063567266
2021-03-17 18:30:00,2.5528340986,0.0175,2.5528940802999998,0.015,0.0175,0.0230488611,2.5378340986,0,2.5378340986,3.4621794787,0.0175,3.4622237064,0.015,0.0175,0.0230488611,3.4471794787,0,3.4471794787
2021-03-17 19:00:00,2.5519896827,0.007500000000000001,2.5520007034,0.0195,0.007500000000000001,0.0208925824,2.5324896827,0,2.5324896827,3.432557385,0.007500000000000001,3.4325655786000002,0.0195,0.007500000000000001,0.0208925824,3.413057385,0,3.413057385
2021-03-17 19:30:00,2.7548195826,0.012,2.7548457184,0.0095,0.012,0.015305227900000001,2.7453195826,0,2.7453195826,3.6093848722,0.012,3.6094048201,0.0095,0.012,0.015305227900000001,3.5998848722,0,3.5998848722
2021-03-17 20:00:00,2.6330992336,0.0085,2.6331129532,0.005,0.0085,0.009861541500000001,2.6280992336,0,2.6280992336,3.5148554693,0.0085,3.5148657471,0.005,0.0085,0.009861541500000001,3.5098554693,0,3.5098554693
2021-03-17 20:30:00,2.6029212359000002,0.007500000000000001,2.602932041,0.0045000000000000005,0.007500000000000001,0.0087464278,2.5984212359,0,2.5984212359,3.488799406,0.007500000000000001,3.4888074675,0.0045000000000000005,0.007500000000000001,0.0087464278,3.484299406,0,3.484299406
2021-03-17 21:00:00,2.5660460455000003,0.003,2.5660477992,0.0005,0.003,0.0030413813000000002,2.5655460455,0,2.5655460455,3.4313860768,0.003,3.4313873882,0.0005,0.003,0.0030413813000000002,3.4308860768000002,0,3.4308860768000002
2021-03-17 21:30:00,2.548769921,0.0,2.548769921,0.0,0.0,0.0,2.548769921,0,2.548769921,3.4290698483,0.0,3.4290698483,0.0,0.0,0.0,3.4290698483,0,3.4290698483
2021-03-17 22:00:00,2.4777712532000002,0.0005,2.4777713036,0.0,0.0005,0.0005,2.4777712532000002,0,2.4777712532000002,3.3757017256,0.0005,3.3757017627,0.0,0.0005,0.0005,3.3757017256,0,3.3757017256
2021-03-17 22:30:00,2.3522296125,0.004,2.3522330136000003,0.0,0.004,0.004,2.3522296125,0,2.3522296125,3.2605511774,0.004,3.260553631,0.0,0.004,0.004,3.2605511774,0,3.2605511774
2021-03-17 23:00:00,2.2371800429,0.0,2.2371800429,0.0,0.0,0.0,2.2371800429,0,2.2371800429,3.1805536396,0.0,3.1805536396,0.0,0.0,0.0,3.1805536396,0,3.1805536396
2021-03-17 23:30:00,2.244581962,0.0,2.244581962,0.0,0.0,0.0,2.244581962,0,2.244581962,3.2197125371,0.0,3.2197125371,0.0,0.0,0.0,3.2197125371,0,3.2197125371
2021-03-18 00:00:00,2.210900502,0.0,2.210900502,0.0,0.0,0.0,2.210900502,0,2.210900502,3.1911931081000002,0.0,3.1911931081000002,0.0,0.0,0.0,3.1911931081000002,0,3.1911931081000002
2021-03-18 00:30:00,2.3080155516,0.0,2.3080155516,0.0,0.0,0.0,2.3080155516,0,2.3080155516,3.2559714619,0.0,3.2559714619,0.0,0.0,0.0,3.2559714619,0,3.2559714619
2021-03-18 01:00:00,2.3659999361,0.0,2.3659999361,0.0,0.0,0.0,2.3659999361,0,2.3659999361,3.2876969169,0.0,3.2876969169,0.0,0.0,0.0,3.2876969169,0,3.2876969169
2021-03-18 01:30:00,2.4014856734,0.0,2.4014856734,0.0,0.0,0.0,2.4014856734,0,2.4014856734,3.314535737,0.0,3.314535737,0.0,0.0,0.0,3.314535737,0,3.314535737
2021-03-18 02:00:00,2.4341069451,0.0,2.4341069451,0.0,0.0,0.0,2.4341069451,0,2.4341069451,3.355860564,0.0,3.355860564,0.0,0.0,0.0,3.355860564,0,3.355860564
2021-03-18 02:30:00,2.4025844864,0.0,2.4025844864,0.0,0.0,0.0,2.4025844864,0,2.4025844864,3.355860564,0.0,3.355860564,0.0,0.0,0.0,3.355860564,0,3.355860564
2021-03-18 03:00:00,2.3882243996,0.0,2.3882243996,0.0,0.0,0.0,2.3882243996,0,2.3882243996,3.3333982899,0.0,3.3333982899,0.0,0.0,0.0,3.3333982899,0,3.3333982899
2021-03-18 03:30:00,2.4477695351,0.002,2.4477703522,0.0,0.002,0.002,2.4477695351,0,2.4477695351,3.3779260253,0.002,3.3779266174,0.0,0.002,0.002,3.3779260253,0,3.3779260253
2021-03-18 04:00:00,2.4419863916,0.008,2.4419994956,0.002,0.008,0.0082462113,2.4399863916,0,2.4399863916,3.3979802301,0.008,3.3979896474,0.002,0.008,0.0082462113,3.3959802301,0,3.3959802301
2021-03-18 04:30:00,2.4222369847,0.0035,2.4222395133,0.0005,0.0035,0.0035355339000000003,2.4217369847,0,2.4217369847,3.3552465089,0.0035,3.3552483344,0.0005,0.0035,0.0035355339000000003,3.3547465089,0,3.3547465089
2021-03-18 05:00:00,2.4356136561,0.0,2.4356136561,0.0,0.0,0.0,2.4356136561,0,2.4356136561,3.3367906846,0.0,3.3367906846,0.0,0.0,0.0,3.3367906846,0,3.3367906846
2021-03-18 05:30:00,2.3729555928,0.003,2.3729574892,0.001,0.003,0.0031622777,2.3719555928,0,2.3719555928,3.270325054,0.003,3.27032643,0.001,0.003,0.0031622777,3.269325054,0,3.269325054
2021-03-18 06:00:00,2.4103772433,0.004,2.4103805623,0.001,0.004,0.0041231056,2.4093772433,0,2.4093772433,3.4763945864,0.004,3.4763968876,0.001,0.004,0.0041231056,3.4753945864,0,3.4753945864
2021-03-18 06:30:00,2.4522985015,0.0,2.4522985015,0.0,0.0,0.0,2.4522985015,0,2.4522985015,3.8931790976,0.0,3.8931790976,0.0,0.0,0.0,3.8931790976,0,3.8931790976
2021-03-18 07:00:00,2.4238329393,0.0,2.4238329393,0.0,0.0,0.0,2.4238329393,0,2.4238329393,3.8931790976,0.0,3.8931790976,0.0,0.0,0.0,3.8931790976,0,3.8931790976
2021-03-18 07:30:00,2.495173471,0.0015,2.4951739218,0.0005,0.0015,0.0015811388,2.494673471,0,2.494673471,3.9186977055,0.0015,3.9186979926000003,0.0005,0.0015,0.0015811388,3.9181977055,0,3.9181977055
2021-03-18 08:00:00,2.4851229007,0.006,2.4851301438,0.0025,0.006,0.006500000000000001,2.4826229007,0,2.4826229007,3.9327782403000002,0.006,3.9327828172,0.0025,0.006,0.006500000000000001,3.9302782403,0,3.9302782403
2021-03-18 08:30:00,2.398800519,0.004,2.398803854,0.0015,0.004,0.0042720019,2.397300519,0,2.397300519,3.8535612507,0.004,3.8535633267,0.0015,0.004,0.0042720019,3.8520612507000003,0,3.8520612507000003
2021-03-18 09:00:00,2.4209221868,-0.0005,2.4209222384,0.0045000000000000005,-0.0005,0.0045276926,2.4164221868,0,2.4164221868,3.8381173344,-0.0005,3.838117367,0.0045000000000000005,-0.0005,0.0045276926,3.8336173344,0,3.8336173344
2021-03-18 09:30:00,2.4284221867999998,-0.007,2.4284322756,0.012,-0.007,0.013892444,2.4164221868,0,2.4164221868,3.8407965174000003,-0.007,3.8408028963,0.012,-0.007,0.013892444,3.8287965174,0,3.8287965174
2021-03-18 10:00:00,2.3718458837,-0.012,2.3718762396,0.035,-0.012,0.037,2.3368458837,0,2.3368458837,3.8399224487,-0.012,3.839941199,0.035,-0.012,0.037,3.8049224487,0,3.8049224487
2021-03-18 10:30:00,2.3152768019,-0.0125,2.3153105449,0.036500000000000005,-0.0125,0.0385810834,2.2787768019,0,2.2787768019,3.791436848,-0.0125,3.7914574536,0.036500000000000005,-0.0125,0.0385810834,3.754936848,0,3.754936848
2021-03-18 11:00:00,2.1697143841,-0.01,2.1697374285,0.0325,-0.01,0.0340036763,2.1372143841,0,2.1372143841,3.6746075943000003,-0.01,3.6746212012,0.0325,-0.01,0.0340036763,3.6421075943,0,3.6421075943
2021-03-18 11:30:00,2.1460634541,-0.005,2.1460692787,0.048,-0.005,0.048259714,2.0980634541,0,2.0980634541,3.6537991329,-0.005,3.6538025540000003,0.048,-0.005,0.048259714,3.6057991329,0,3.6057991329
2021-03-18 12:00:00,2.298543504,0.0015,2.2985439934,0.04,0.0015,0.040028115100000004,2.258543504,0,2.258543504,3.7382206711,0.0015,3.7382209721,0.04,0.0015,0.040028115100000004,3.6982206711,0,3.6982206711
2021-03-18 12:30:00,2.2361228627,-0.005,2.2361284527,0.043500000000000004,-0.005,0.0437864134,2.1926228627,0,2.1926228627,3.7213505412,-0.005,3.7213539002,0.043500000000000004,-0.005,0.0437864134,3.6778505411999998,0,3.6778505411999998
2021-03-18 13:00:00,2.1738832675,-0.012,2.1739163877,0.0545,-0.012,0.0558054657,2.1193832675,0,2.1193832675,3.6950542912,-0.012,3.6950737766,0.0545,-0.012,0.0558054657,3.6405542912,0,3.6405542912
2021-03-18 13:30:00,2.233691715,-0.011,2.2337188,0.048,-0.011,0.049244289000000004,2.185691715,0,2.185691715,3.7359161813,-0.011,3.7359323754,0.048,-0.011,0.049244289000000004,3.6879161813,0,3.6879161813
2021-03-18 14:00:00,2.1514465847,-0.019,2.1515304801,0.055,-0.019,0.058189346100000004,2.0964465847,0,2.0964465847,3.6789796042000003,-0.019,3.6790286664,0.055,-0.019,0.058189346100000004,3.6239796042,0,3.6239796042
2021-03-18 14:30:00,2.0499654198,-0.006,2.0499742005,0.044500000000000005,-0.006,0.044902672500000004,2.0054654198,0,2.0054654198,3.5901621556,-0.006,3.5901671693,0.044500000000000005,-0.006,0.044902672500000004,3.5456621556,0,3.5456621556
2021-03-18 15:00:00,1.9562128117,-0.0315,1.9564664103,0.0685,-0.0315,0.0753956232,1.8877128117000002,0,1.8877128117000002,3.2041181795,-0.0315,3.2042730155,0.0685,-0.0315,0.0753956232,3.1356181794999998,0,3.1356181794999998
2021-03-18 15:30:00,2.0547584959,-0.035,2.0550565628,0.077,-0.035,0.0845813218,1.9777584959,0,1.9777584959,3.1064545501,-0.035,3.106651714,0.077,-0.035,0.0845813218,3.0294545501,0,3.0294545501
2021-03-18 16:00:00,2.1592067387,-0.02,2.1592993633,0.0625,-0.02,0.0656220237,2.0967067387,0,2.0967067387,3.1804962946,-0.02,3.1805591772,0.0625,-0.02,0.0656220237,3.1179962946,0,3.1179962946
2021-03-18 16:30:00,2.3010839122,-0.024,2.3012090672,0.06,-0.024,0.0646219777,2.2410839122,0,2.2410839122,3.2979151786,-0.024,3.2980025054,0.06,-0.024,0.0646219777,3.2379151785999998,0,3.2379151785999998
2021-03-18 17:00:00,2.4374420388,-0.026000000000000002,2.4375807048,0.064,-0.026000000000000002,0.0690796642,2.3734420388,0,2.3734420388,3.3973982899,-0.026000000000000002,3.3974977764,0.064,-0.026000000000000002,0.0690796642,3.3333982899,0,3.3333982899
2021-03-18 17:30:00,2.5757925387,-0.021500000000000002,2.5758822668,0.058,-0.021500000000000002,0.0618566892,2.5177925387,0,2.5177925387,3.4928562837,-0.021500000000000002,3.4929224538,0.058,-0.021500000000000002,0.0618566892,3.4348562837,0,3.4348562837
2021-03-18 18:00:00,2.6490688478,-0.0125,2.6490983391,0.046,-0.0125,0.0476681235,2.6030688478,0,2.6030688478,3.5410014015,-0.0125,3.5410234644000003,0.046,-0.0125,0.0476681235,3.4950014015,0,3.4950014015
2021-03-18 18:30:00,2.5324231868,-0.0005,2.5324232362,0.032,-0.0005,0.032003906,2.5004231868,0,2.5004231868,3.8765936868,-0.0005,3.876593719,0.032,-0.0005,0.032003906,3.8445936868,0,3.8445936868
2021-03-18 19:00:00,2.5875057346,0.0005,2.5875057829,0.0275,0.0005,0.0275045451,2.5600057346,0,2.5600057346,3.9378220705,0.0005,3.9378221022,0.0275,0.0005,0.0275045451,3.9103220705,0,3.9103220705
2021-03-18 19:30:00,2.5218629629000002,-0.02,2.5219422681,0.039,-0.02,0.043829214000000005,2.4828629629,0,2.4828629629,3.8681190253,-0.02,3.8681707296,0.039,-0.02,0.043829214000000005,3.8291190253,0,3.8291190253
2021-03-18 20:00:00,2.5094732571,-0.021500000000000002,2.5095653564,0.039,-0.021500000000000002,0.0445336951,2.4704732571,0,2.4704732571,3.8628121948,-0.021500000000000002,3.8628720277,0.039,-0.021500000000000002,0.0445336951,3.8238121948,0,3.8238121948
2021-03-18 20:30:00,2.5103190624,-0.0165,2.5103732880000003,0.0425,-0.0165,0.0455905692,2.4678190624000003,0,2.4678190624000003,3.8697570707,-0.0165,3.8697922471,0.0425,-0.0165,0.0455905692,3.8272570707,0,3.8272570707
2021-03-18 21:00:00,2.4651299504,-0.0095,2.4651482557,0.0575,-0.0095,0.058279499000000005,2.4076299504,0,2.4076299504,3.8761974488,-0.0095,3.8762090903,0.0575,-0.0095,0.058279499000000005,3.8186974488,0,3.8186974488
2021-03-18 21:30:00,2.5009782097,-0.014,2.5010173941,0.0655,-0.014,0.0669794745,2.4354782097,0,2.4354782097,3.4201360041,-0.014,3.4201646578,0.0655,-0.014,0.0669794745,3.3546360041,0,3.3546360041
2021-03-18 22:00:00,2.4366511001,-0.017,2.4367104021,0.069,-0.017,0.07106335200000001,2.3676511001,0,2.3676511001,3.3710391636,-0.017,3.3710820285,0.069,-0.017,0.07106335200000001,3.3020391636,0,3.3020391636
2021-03-18 22:30:00,2.3766042784,-0.0205,2.3766926908,0.074,-0.0205,0.0767870432,2.3026042784,0,2.3026042784,3.3087638854,-0.0205,3.3088273904,0.074,-0.0205,0.0767870432,3.2347638854,0,3.2347638854
2021-03-18 23:00:00,2.4605421504000002,-0.0275,2.4606958211,0.085,-0.0275,0.0893378419,2.3755421504,0,2.3755421504,2.9197720393,-0.0275,2.9199015414,0.085,-0.0275,0.0893378419,2.8347720392999998,0,2.8347720392999998
2021-03-18 23:30:00,2.3515838954,-0.017,2.3516453426,0.0745,-0.017,0.0764149854,2.2770838954,0,2.2770838954,3.0178764747,-0.017,3.0179243557,0.0745,-0.017,0.0764149854,2.9433764747,0,2.9433764747
2021-03-19 00:00:00,2.1261520611,0.0,2.1261520611,0.055,0.0,0.055,2.0711520611,0,2.0711520611,3.4985898034,0.0,3.4985898034,0.055,0.0,0.055,3.4435898034,0,3.4435898034
2021-03-19 00:30:00,2.2196338701,0.003,2.2196358974,0.046,0.003,0.046097722300000005,2.1736338701,0,2.1736338701,3.5630578561,0.003,3.5630591191,0.046,0.003,0.046097722300000005,3.5170578561,0,3.5170578561
2021-03-19 01:00:00,2.2838448873,0.006,2.2838527688,0.039,0.006,0.0394588393,2.2448448873,0,2.2448448873,4.0252983059,0.006,4.0253027776,0.039,0.006,0.0394588393,3.9862983059,0,3.9862983059
2021-03-19 01:30:00,2.3344672274000002,0.014,2.3345092066,0.026500000000000003,0.014,0.0299708191,2.3079672274,0,2.3079672274,4.0843652597,0.014,4.0843892535,0.026500000000000003,0.014,0.0299708191,4.0578652597,0,4.0578652597
2021-03-19 02:00:00,2.3888744907,0.002,2.3888753279,0.0195,0.002,0.0196022958,2.3693744907,0,2.3693744907,4.148433556,0.002,4.1484340380999996,0.0195,0.002,0.0196022958,4.128933556,0,4.128933556
2021-03-19 02:30:00,2.507284707,0.0035,2.5072871499,0.002,0.0035,0.0040311289,2.505284707,0,2.505284707,3.5865423660999998,0.0035,3.5865440739,0.002,0.0035,0.0040311289,3.5845423661,0,3.5845423661
2021-03-19 03:00:00,2.6068102966,0.0125,2.606840266,0.0055000000000000005,0.0125,0.0136565003,2.6013102966,0,2.6013102966,3.0496456318,0.0125,3.0496712495,0.0055000000000000005,0.0125,0.0136565003,3.0441456318,0,3.0441456318
2021-03-19 03:30:00,2.6034530653,0.007500000000000001,2.6034638683,0.0115,0.007500000000000001,0.013729530200000001,2.5919530653000002,0,2.5919530653000002,3.0474403876,0.007500000000000001,3.0474496166,0.0115,0.007500000000000001,0.013729530200000001,3.0359403876,0,3.0359403876
2021-03-19 04:00:00,2.5168857745,-0.0015,2.5168862215,0.0165,-0.0015,0.016568041500000002,2.5003857744999998,0,2.5003857744999998,2.9619436773,-0.0015,2.9619440572,0.0165,-0.0015,0.016568041500000002,2.9454436773,0,2.9454436773
2021-03-19 04:30:00,2.5156314196,0.006,2.5156385749,0.0085,0.006,0.010404326,2.5071314196,0,2.5071314196,2.9618828786,0.006,2.9618889558,0.0085,0.006,0.010404326,2.9533828786000003,0,2.9533828786000003
2021-03-19 05:00:00,2.5361426237,0.007500000000000001,2.5361537133,0.0055000000000000005,0.007500000000000001,0.0093005376,2.5306426237,0,2.5306426237,2.9804893464,0.007500000000000001,2.9804987828,0.0055000000000000005,0.007500000000000001,0.0093005376,2.9749893464,0,2.9749893464
2021-03-19 05:30:00,2.5246500762,0.007500000000000001,2.5246612163,0.004,0.007500000000000001,0.0085,2.5206500762,0,2.5206500762,2.9698962529,0.007500000000000001,2.9699057229,0.004,0.007500000000000001,0.0085,2.9658962529,0,2.9658962529
2021-03-19 06:00:00,2.5877093686,0.006,2.5877163245,0.002,0.006,0.0063245553000000005,2.5857093686,0,2.5857093686,3.0291997664,0.006,3.0292057085,0.002,0.006,0.0063245553000000005,3.0271997664,0,3.0271997664
2021-03-19 06:30:00,2.5696071429,0.007500000000000001,2.5696180881,0.0025,0.007500000000000001,0.0079056942,2.5671071429,0,2.5671071429,3.3030483875,0.007500000000000001,3.3030569024,0.0025,0.007500000000000001,0.0079056942,3.3005483875,0,3.3005483875
2021-03-19 07:00:00,2.5750829775,0.0055000000000000005,2.5750888511000003,0.001,0.0055000000000000005,0.005590169900000001,2.5740829775,0,2.5740829775,3.4678763605,0.0055000000000000005,3.467880722,0.001,0.0055000000000000005,0.005590169900000001,3.4668763605,0,3.4668763605
2021-03-19 07:30:00,2.6637149188,0.0055000000000000005,2.6637205969,0.0015,0.0055000000000000005,0.0057008771000000005,2.6622149188,0,2.6622149188,3.5481780034,0.0055000000000000005,3.5481822662,0.0015,0.0055000000000000005,0.0057008771000000005,3.5466780034000003,0,3.5466780034000003
2021-03-19 08:00:00,2.6927090158,0.0,2.6927090158,0.0005,0.0,0.0005,2.6922090158,0,2.6922090158,3.5856477179,0.0,3.5856477179,0.0005,0.0,0.0005,3.5851477179,0,3.5851477179
2021-03-19 08:30:00,2.6246050383,0.001,2.6246052288,0.0015,0.001,0.0018027756000000002,2.6231050383,0,2.6231050383,3.5330805825000002,0.001,3.5330807241,0.0015,0.001,0.0018027756000000002,3.5315805825,0,3.5315805825
2021-03-19 09:00:00,2.5029730352,-0.014,2.5030121883,0.021,-0.014,0.0252388589,2.4819730352000002,0,2.4819730352000002,3.4609083295,-0.014,3.4609366456,0.021,-0.014,0.0252388589,3.4399083295,0,3.4399083295
2021-03-19 09:30:00,2.5074410335,-0.0115,2.5074674048,0.021,-0.0115,0.023942639800000002,2.4864410335000002,0,2.4864410335000002,3.4531937752,-0.0115,3.453212924,0.021,-0.0115,0.023942639800000002,3.4321937752,0,3.4321937752
