Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-19 10:00:00,2.45614708,-0.0085,2.456161788,0.0105,-0.0085,0.0135092561,2.44564708,0,2.44564708,3.4047930394,-0.0085,3.4048036494,0.0105,-0.0085,0.0135092561,3.3942930394,0,3.3942930394
2021-03-19 10:30:00,2.4642332032,-0.006500000000000001,2.4642417759,0.012,-0.006500000000000001,0.0136473441,2.4522332032,0,2.4522332032,3.4239454084,-0.006500000000000001,3.4239515782,0.012,-0.006500000000000001,0.0136473441,3.4119454084,0,3.4119454084
2021-03-19 11:00:00,2.3831446045,-0.0035,2.3831471746,0.0145,-0.0035,0.014916433900000001,2.3686446045,0,2.3686446045,3.3443330365,-0.0035,3.344334868,0.0145,-0.0035,0.014916433900000001,3.3298330365,0,3.3298330365
2021-03-19 11:30:00,2.4180717591,-0.003,2.4180736201,0.022500000000000003,-0.003,0.022699118900000002,2.3955717591,0,2.3955717591,3.3713440262,-0.003,3.371345361,0.022500000000000003,-0.003,0.022699118900000002,3.3488440262,0,3.3488440262
2021-03-19 12:00:00,2.4690494438,-0.0025,2.4690507095,0.041,-0.0025,0.041076148800000004,2.4280494438,0,2.4280494438,3.3923842519000003,-0.0025,3.3923851731,0.041,-0.0025,0.041076148800000004,3.3513842519,0,3.3513842519
2021-03-19 12:30:00,2.4283407934,-0.0015,2.4283412567,0.04,-0.0015,0.040028115100000004,2.3883407934,0,2.3883407934,3.3614201194,-0.0015,3.361420454,0.04,-0.0015,0.040028115100000004,3.3214201194,0,3.3214201194
2021-03-19 13:00:00,2.2691778923,0.0005,2.2691779474000002,0.063,0.0005,0.0630019841,2.2061778923,0,2.2061778923,3.2350005995,0.0005,3.2350006382,0.063,0.0005,0.0630019841,3.1720005995,0,3.1720005995
2021-03-19 13:30:00,2.3227038216,-0.009000000000000001,2.3227212581,0.099,-0.009000000000000001,0.0994082492,2.2237038216,0,2.2237038216,3.307294685,-0.009000000000000001,3.3073069306000002,0.099,-0.009000000000000001,0.0994082492,3.208294685,0,3.208294685
2021-03-19 14:00:00,2.2000404506,-0.0025,2.2000418711,0.0795,-0.0025,0.07953929850000001,2.1205404506,0,2.1205404506,3.2221329853,-0.0025,3.2221339551,0.0795,-0.0025,0.07953929850000001,3.1426329853,0,3.1426329853
2021-03-19 14:30:00,2.2108780648,0.0035,2.2108808352000002,0.0775,0.0035,0.077578992,2.1333780648,0,2.1333780648,3.0612041601,0.0035,3.0612061609,0.0775,0.0035,0.077578992,2.9837041601000003,0,2.9837041601000003
2021-03-19 15:00:00,2.4267399553,-0.0005,2.4267400068000002,0.061,-0.0005,0.061002049100000004,2.3657399553,0,2.3657399553,2.9076047176,-0.0005,2.9076047606,0.061,-0.0005,0.061002049100000004,2.8466047176,0,2.8466047176
2021-03-19 15:30:00,2.4491456765,-0.004,2.4491489429,0.058,-0.004,0.058137767400000005,2.3911456765,0,2.3911456765,2.9189405558,-0.004,2.9189432965,0.058,-0.004,0.058137767400000005,2.8609405558,0,2.8609405558
2021-03-19 16:00:00,2.5213584249,-0.0125,2.5213894100000003,0.057,-0.0125,0.05835452,2.4643584249,0,2.4643584249,2.988674393,-0.0125,2.9887005333000003,0.057,-0.0125,0.05835452,2.931674393,0,2.931674393
2021-03-19 16:30:00,2.524501923,-0.0035,2.5245043492,0.055,-0.0035,0.0551112511,2.469501923,0,2.469501923,3.0760596462,-0.0035,3.0760616374,0.055,-0.0035,0.0551112511,3.0210596462,0,3.0210596462
2021-03-19 17:00:00,2.5849131991,0.0015,2.5849136343,0.0235,0.0015,0.0235478237,2.5614131991,0,2.5614131991,3.5270314054,0.0015,3.5270317243,0.0235,0.0015,0.0235478237,3.5035314054,0,3.5035314054
2021-03-19 17:30:00,2.8439446396,-0.0005,2.8439446835,0.012,-0.0005,0.012010412100000001,2.8319446396,0,2.8319446396,3.7561941493,-0.0005,3.7561941826,0.012,-0.0005,0.012010412100000001,3.7441941493,0,3.7441941493
2021-03-19 18:00:00,2.9104659084,-0.003,2.9104674545,0.0025,-0.003,0.0039051248,2.9079659084,0,2.9079659084,3.8029622446999998,-0.003,3.8029634279,0.0025,-0.003,0.0039051248,3.8004622447000003,0,3.8004622447000003
2021-03-19 18:30:00,2.9162845589,0.004,2.9162873021999998,0.0005,0.004,0.0040311289,2.9157845589,0,2.9157845589,3.9933447652,0.004,3.9933467685,0.0005,0.004,0.0040311289,3.9928447652,0,3.9928447652
2021-03-19 19:00:00,2.8314809696000003,0.001,2.8314811462,0.0,0.001,0.001,2.8314809696000003,0,2.8314809696000003,4.177166148,0.001,4.1771662677,0.0,0.001,0.001,4.177166148,0,4.177166148
2021-03-19 19:30:00,2.7100636884,0.0,2.7100636884,0.0,0.0,0.0,2.7100636884,0,2.7100636884,4.0810733548,0.0,4.0810733548,0.0,0.0,0.0,4.0810733548,0,4.0810733548
2021-03-19 20:00:00,2.6654372261,0.0,2.6654372261,0.0,0.0,0.0,2.6654372261,0,2.6654372261,4.0556648623,0.0,4.0556648623,0.0,0.0,0.0,4.0556648623,0,4.0556648623
2021-03-19 20:30:00,2.5906723447999997,0.002,2.5906731168,0.0025,0.002,0.0032015621000000003,2.5881723448000002,0,2.5881723448000002,3.9545424979,0.002,3.9545430036,0.0025,0.002,0.0032015621000000003,3.9520424979,0,3.9520424979
2021-03-19 21:00:00,2.5406731479999998,0.008,2.5406857431,0.0035,0.008,0.0087321246,2.537173148,0,2.537173148,3.8962511078,0.008,3.8962593209,0.0035,0.008,0.0087321246,3.8927511078,0,3.8927511078
2021-03-19 21:30:00,2.4589141567,0.005,2.4589192402,0.001,0.005,0.0050990195,2.4579141567000002,0,2.4579141567000002,3.8374035114,0.005,3.8374067688,0.001,0.005,0.0050990195,3.8364035114,0,3.8364035114
2021-03-19 22:00:00,2.4431061615000003,0.0025,2.4431074406,0.0,0.0025,0.0025,2.4431061615000003,0,2.4431061615000003,3.8394983397,0.0025,3.8394991536000003,0.0,0.0025,0.0025,3.8394983397,0,3.8394983397
2021-03-19 22:30:00,2.4047074611,0.001,2.404707669,0.0,0.001,0.001,2.4047074611,0,2.4047074611,3.5534355996,0.001,3.5534357403,0.0,0.001,0.001,3.5534355996,0,3.5534355996
2021-03-19 23:00:00,2.4047074611,0.0015,2.404707929,0.0,0.0015,0.0015,2.4047074611,0,2.4047074611,3.5534355996,0.0015,3.5534359161999998,0.0,0.0015,0.0015,3.5534355996,0,3.5534355996
2021-03-19 23:30:00,2.3409155103,0.0015,2.3409159908,0.0,0.0015,0.0015,2.3409155103,0,2.3409155103,3.2580568511,0.0015,3.2580571964000002,0.0,0.0015,0.0015,3.2580568511,0,3.2580568511
2021-03-20 00:00:00,2.4062732351,0.0,2.4062732351,0.0,0.0,0.0,2.4062732351,0,2.4062732351,3.088878442,0.0,3.088878442,0.0,0.0,0.0,3.088878442,0,3.088878442
2021-03-20 00:30:00,2.5880346468,0.0,2.5880346468,0.0,0.0,0.0,2.5880346468,0,2.5880346468,3.0291446862,0.0,3.0291446862,0.0,0.0,0.0,3.0291446862,0,3.0291446862
2021-03-20 01:00:00,2.5880346468,0.0,2.5880346468,0.0,0.0,0.0,2.5880346468,0,2.5880346468,3.0291446862,0.0,3.0291446862,0.0,0.0,0.0,3.0291446862,0,3.0291446862
2021-03-20 01:30:00,2.6968304738,0.0,2.6968304738,0.0,0.0,0.0,2.6968304738,0,2.6968304738,3.121105499,0.0,3.121105499,0.0,0.0,0.0,3.121105499,0,3.121105499
2021-03-20 02:00:00,2.6919360446000002,0.0,2.6919360446000002,0.0,0.0,0.0,2.6919360446000002,0,2.6919360446000002,3.1154461962,0.0,3.1154461962,0.0,0.0,0.0,3.1154461962,0,3.1154461962
2021-03-20 02:30:00,2.6010120375,0.0,2.6010120375,0.0,0.0,0.0,2.6010120375,0,2.6010120375,3.0355964023,0.0,3.0355964023,0.0,0.0,0.0,3.0355964023,0,3.0355964023
2021-03-20 03:00:00,2.5906096867,0.0,2.5906096867,0.0,0.0,0.0,2.5906096867,0,2.5906096867,3.0284031953,0.0,3.0284031953,0.0,0.0,0.0,3.0284031953,0,3.0284031953
2021-03-20 03:30:00,2.5814597819,0.0,2.5814597819,0.0,0.0,0.0,2.5814597819,0,2.5814597819,3.0223427495,0.0,3.0223427495,0.0,0.0,0.0,3.0223427495,0,3.0223427495
2021-03-20 04:00:00,2.5549150641000002,0.0,2.5549150641000002,0.0,0.0,0.0,2.5549150641000002,0,2.5549150641000002,2.9922979034,0.0,2.9922979034,0.0,0.0,0.0,2.9922979034,0,2.9922979034
2021-03-20 04:30:00,2.4990697623,0.0,2.4990697623,0.0,0.0,0.0,2.4990697623,0,2.4990697623,2.9453454701,0.0,2.9453454701,0.0,0.0,0.0,2.9453454701,0,2.9453454701
2021-03-20 05:00:00,2.4990697623,0.0,2.4990697623,0.0,0.0,0.0,2.4990697623,0,2.4990697623,2.9453454701,0.0,2.9453454701,0.0,0.0,0.0,2.9453454701,0,2.9453454701
2021-03-20 05:30:00,2.4944981874,0.0,2.4944981874,0.0,0.0,0.0,2.4944981874,0,2.4944981874,2.9472985306,0.0,2.9472985306,0.0,0.0,0.0,2.9472985306,0,2.9472985306
2021-03-20 06:00:00,2.5203895757,0.0,2.5203895757,0.0,0.0,0.0,2.5203895757,0,2.5203895757,2.9682362535,0.0,2.9682362535,0.0,0.0,0.0,2.9682362535,0,2.9682362535
2021-03-20 06:30:00,2.6732955406,0.0,2.6732955406,0.0,0.0,0.0,2.6732955406,0,2.6732955406,3.10284085,0.0,3.10284085,0.0,0.0,0.0,3.10284085,0,3.10284085
2021-03-20 07:00:00,2.6732955406,0.0,2.6732955406,0.0,0.0,0.0,2.6732955406,0,2.6732955406,3.10284085,0.0,3.10284085,0.0,0.0,0.0,3.10284085,0,3.10284085
2021-03-20 07:30:00,2.5544654237,0.0,2.5544654237,0.0,0.0,0.0,2.5544654237,0,2.5544654237,3.4442834898,0.0,3.4442834898,0.0,0.0,0.0,3.4442834898,0,3.4442834898
2021-03-20 08:00:00,2.5192689388,0.0,2.5192689388,0.0,0.0,0.0,2.5192689388,0,2.5192689388,3.426550234,0.0,3.426550234,0.0,0.0,0.0,3.426550234,0,3.426550234
2021-03-20 08:30:00,2.4253907458,0.0,2.4253907458,0.0,0.0,0.0,2.4253907458,0,2.4253907458,3.3271218574,0.0,3.3271218574,0.0,0.0,0.0,3.3271218574,0,3.3271218574
2021-03-20 09:00:00,2.4283907458,-0.0045000000000000005,2.4283949153,0.003,-0.0045000000000000005,0.0054083269000000005,2.4253907458,0,2.4253907458,3.3301218574,-0.0045000000000000005,3.3301248978,0.003,-0.0045000000000000005,0.0054083269000000005,3.3271218574,0,3.3271218574
2021-03-20 09:30:00,2.2387361239,-0.009000000000000001,2.2387542144,0.014,-0.009000000000000001,0.016643317,2.2247361239,0,2.2247361239,3.1864973517,-0.009000000000000001,3.1865100615,0.014,-0.009000000000000001,0.016643317,3.1724973517,0,3.1724973517
2021-03-20 10:00:00,2.2567361239,-0.01,2.2567582797,0.032,-0.01,0.0335261092,2.2247361239,0,2.2247361239,3.2044973517,-0.01,3.2045129547,0.032,-0.01,0.0335261092,3.1724973517,0,3.1724973517
2021-03-20 10:30:00,2.2026311016,-0.0105,2.2026561283,0.035,-0.0105,0.036541072800000005,2.1676311016,0,2.1676311016,3.1879818156,-0.0105,3.1879991071,0.035,-0.0105,0.036541072800000005,3.1529818156,0,3.1529818156
2021-03-20 11:00:00,2.2194736479,-0.0105,2.2194984847,0.03,-0.0105,0.0317844302,2.1894736479,0,2.1894736479,3.2020705744,-0.0105,3.2020877897,0.03,-0.0105,0.0317844302,3.1720705744,0,3.1720705744
2021-03-20 11:30:00,2.1933516843,-0.0095,2.1933722577,0.0385,-0.0095,0.0396547601,2.1548516843,0,2.1548516843,3.1770592018,-0.0095,3.1770734051,0.0385,-0.0095,0.0396547601,3.1385592018,0,3.1385592018
2021-03-20 12:00:00,2.1211457424,-0.014,2.1211919433,0.057,-0.014,0.0586941224,2.0641457424,0,2.0641457424,3.1123521738,-0.014,3.1123836611,0.057,-0.014,0.0586941224,3.0553521738,0,3.0553521738
2021-03-20 12:30:00,2.2026157836999998,-0.008,2.2026303118,0.058,-0.008,0.0585491247,2.1446157837,0,2.1446157837,2.6882566761,-0.008,2.6882685797,0.058,-0.008,0.0585491247,2.6302566761,0,2.6302566761
2021-03-20 13:00:00,2.2121157837,-0.008,2.2121302494,0.0675,-0.008,0.0679724209,2.1446157837,0,2.1446157837,2.6977566761,-0.008,2.6977685378,0.0675,-0.008,0.0679724209,2.6302566761,0,2.6302566761
2021-03-20 13:30:00,2.0956970269,-0.014,2.0957437889,0.0655,-0.014,0.0669794745,2.0301970269,0,2.0301970269,2.5908020182,-0.014,2.5908398441,0.0655,-0.014,0.0669794745,2.5253020182,0,2.5253020182
2021-03-20 14:00:00,2.184133767,-0.0125,2.184169536,0.068,-0.0125,0.069139352,2.116133767,0,2.116133767,2.683756986,-0.0125,2.6837860961,0.068,-0.0125,0.069139352,2.615756986,0,2.615756986
2021-03-20 14:30:00,1.9565787473,-0.0135,1.9566253203000001,0.061,-0.0135,0.062475995400000005,1.8955787473,0,1.8955787473,2.4493407934,-0.0135,2.449377997,0.061,-0.0135,0.062475995400000005,2.3883407934,0,2.3883407934
2021-03-20 15:00:00,1.9545787473,-0.0115,1.9546125778,0.059000000000000004,-0.0115,0.0601103153,1.8955787473,0,1.8955787473,2.4473407934,-0.0115,2.4473678124,0.059000000000000004,-0.0115,0.0601103153,2.3883407934,0,2.3883407934
2021-03-20 15:30:00,1.9838915754,-0.0085,1.9839097845,0.0375,-0.0085,0.0384512679,1.9463915754,0,1.9463915754,2.465207537,-0.0085,2.4652221909,0.0375,-0.0085,0.0384512679,2.427707537,0,2.427707537
2021-03-20 16:00:00,2.125128274,-0.006500000000000001,2.1251382146,0.022500000000000003,-0.006500000000000001,0.0234200769,2.102628274,0,2.102628274,2.5889134566000003,-0.006500000000000001,2.5889216163,0.022500000000000003,-0.006500000000000001,0.0234200769,2.5664134566,0,2.5664134566
2021-03-20 16:30:00,2.2331561087,-0.012,2.2331883499,0.0205,-0.012,0.023753947,2.2126561087,0,2.2126561087,2.6781414386,-0.012,2.6781683228,0.0205,-0.012,0.023753947,2.6576414386,0,2.6576414386
2021-03-20 17:00:00,2.2651783465,-0.014,2.2652216098,0.0115,-0.014,0.0181176709,2.2536783465,0,2.2536783465,3.1024811517,-0.014,3.1025127392,0.0115,-0.014,0.0181176709,3.0909811517,0,3.0909811517
2021-03-20 17:30:00,2.5627624292,-0.0035,2.5627648192,0.0125,-0.0035,0.012980755,2.5502624292,0,2.5502624292,3.4486948125,-0.0035,3.4486965886,0.0125,-0.0035,0.012980755,3.4361948125,0,3.4361948125
2021-03-20 18:00:00,2.5582624292,0.007500000000000001,2.558273423,0.008,0.007500000000000001,0.0109658561,2.5502624292,0,2.5502624292,3.4441948125,0.007500000000000001,3.4442029784,0.008,0.007500000000000001,0.0109658561,3.4361948125,0,3.4361948125
2021-03-20 18:30:00,2.751206621,-0.008,2.7512182522,0.030500000000000003,-0.008,0.0315317301,2.720706621,0,2.720706621,3.6760888432,-0.008,3.6760975481,0.030500000000000003,-0.008,0.0315317301,3.6455888432,0,3.6455888432
2021-03-20 19:00:00,2.750706621,-0.001,2.7507068027,0.03,-0.001,0.030016662000000003,2.720706621,0,2.720706621,3.6755888432,-0.001,3.6755889793,0.03,-0.001,0.030016662000000003,3.6455888432,0,3.6455888432
2021-03-20 19:30:00,2.5756394049,0.012,2.575667359,0.014,0.012,0.0184390889,2.5616394049,0,2.5616394049,3.9252104393,0.012,3.9252287822,0.014,0.012,0.0184390889,3.9112104393,0,3.9112104393
2021-03-20 20:00:00,2.5811394049,0.0095,2.5811568875,0.0195,0.0095,0.021691012000000003,2.5616394049,0,2.5616394049,3.9307104393000003,0.0095,3.9307219194,0.0195,0.0095,0.021691012000000003,3.9112104393,0,3.9112104393
2021-03-20 20:30:00,2.5138698434,0.001,2.5138700422999998,0.021500000000000002,0.001,0.0215232433,2.4923698434,0,2.4923698434,3.9141172203,0.001,3.9141173481,0.021500000000000002,0.001,0.0215232433,3.8926172203,0,3.8926172203
2021-03-20 21:00:00,2.408761942,0.0045000000000000005,2.4087661454,0.021,0.0045000000000000005,0.0214767316,2.387761942,0,2.387761942,3.5835932987,0.0045000000000000005,3.583596124,0.021,0.0045000000000000005,0.0214767316,3.5625932987,0,3.5625932987
2021-03-20 21:30:00,2.3851847918,0.009000000000000001,2.3852017715000002,0.0245,0.009000000000000001,0.0261007663,2.3606847918,0,2.3606847918,3.3124312634,0.009000000000000001,3.31244349,0.0245,0.009000000000000001,0.0261007663,3.2879312634,0,3.2879312634
2021-03-20 22:00:00,2.4473289154,0.001,2.4473291197,0.03,0.001,0.030016662000000003,2.4173289154,0,2.4173289154,3.3749041302,0.001,3.3749042784,0.03,0.001,0.030016662000000003,3.3449041301999998,0,3.3449041301999998
2021-03-20 22:30:00,2.4184306971,-0.0135,2.4184683762,0.052000000000000005,-0.0135,0.053723830800000004,2.3664306971,0,2.3664306971,3.3693562085,-0.0135,3.3693832537,0.052000000000000005,-0.0135,0.053723830800000004,3.3173562085,0,3.3173562085
2021-03-20 23:00:00,2.3267392651,-0.019,2.3268168401000002,0.059500000000000004,-0.019,0.062459987200000004,2.2672392651,0,2.2672392651,3.246170377,-0.019,3.2462259805,0.059500000000000004,-0.019,0.062459987200000004,3.186670377,0,3.186670377
2021-03-20 23:30:00,2.3449547163,-0.005,2.3449600469,0.043500000000000004,-0.005,0.0437864134,2.3014547163,0,2.3014547163,2.9415999738,-0.005,2.9416042232,0.043500000000000004,-0.005,0.0437864134,2.8980999738,0,2.8980999738
2021-03-21 00:00:00,2.3800314809,-0.0165,2.3800886748,0.06,-0.0165,0.0622274055,2.3200314809,0,2.3200314809,2.9840686115,-0.0165,2.9841142284,0.06,-0.0165,0.0622274055,2.9240686115,0,2.9240686115
2021-03-21 00:30:00,2.0950789432,-0.01,2.0951028085,0.0625,-0.01,0.0632949445,2.0325789432,0,2.0325789432,3.2075788142,-0.01,3.2075944022,0.0625,-0.01,0.0632949445,3.1450788142,0,3.1450788142
2021-03-21 01:00:00,2.2867957083,-0.0155,2.2868482375,0.066,-0.0155,0.0677956488,2.2207957083,0,2.2207957083,3.6486681139,-0.0155,3.6487010368,0.066,-0.0155,0.0677956488,3.5826681139,0,3.5826681139
2021-03-21 01:30:00,2.4620275872,-0.0135,2.4620645991,0.0565,-0.0135,0.0580904467,2.4055275872,0,2.4055275872,3.3851829548,-0.0135,3.3852098735,0.0565,-0.0135,0.0580904467,3.3286829548,0,3.3286829548
2021-03-21 02:00:00,2.4535275872,-0.005,2.4535326819,0.048,-0.005,0.048259714,2.4055275872,0,2.4055275872,3.3766829548,-0.005,3.3766866567,0.048,-0.005,0.048259714,3.3286829548,0,3.3286829548
2021-03-21 02:30:00,2.4709395438,0.0005,2.4709395944,0.04,0.0005,0.0400031249,2.4309395438,0,2.4309395438,3.3970106458,0.0005,3.3970106826,0.04,0.0005,0.0400031249,3.3570106458,0,3.3570106458
2021-03-21 03:00:00,2.4649395438,0.005,2.4649446149,0.034,0.005,0.034365680600000004,2.4309395438,0,2.4309395438,3.3910106458,0.005,3.391014332,0.034,0.005,0.034365680600000004,3.3570106458,0,3.3570106458
2021-03-21 03:30:00,2.396386659,0.007500000000000001,2.3963983954,0.0285,0.007500000000000001,0.0294703241,2.367886659,0,2.367886659,3.3345717243,0.007500000000000001,3.3345801587,0.0285,0.007500000000000001,0.0294703241,3.3060717243,0,3.3060717243
2021-03-21 04:00:00,2.400386659,0.005,2.4003918665,0.0325,0.005,0.032882366100000004,2.367886659,0,2.367886659,3.3385717243,0.005,3.3385754684,0.0325,0.005,0.032882366100000004,3.3060717243,0,3.3060717243
2021-03-21 04:30:00,2.3547925056,-0.009000000000000001,2.3548097045,0.044500000000000005,-0.009000000000000001,0.045400991200000004,2.3102925056,0,2.3102925056,3.3089585109,-0.009000000000000001,3.3089707503,0.044500000000000005,-0.009000000000000001,0.045400991200000004,3.2644585109,0,3.2644585109
2021-03-21 05:00:00,2.3628596594999998,-0.006,2.3628672774,0.039,-0.006,0.0394588393,2.3238596595,0,2.3238596595,3.3205296036,-0.006,3.3205350244,0.039,-0.006,0.0394588393,3.2815296036,0,3.2815296036
2021-03-21 05:30:00,2.3664363885,-0.0095,2.3664554571,0.0405,-0.0095,0.0415992788,2.3259363885,0,2.3259363885,3.3278894779,-0.0095,3.3279030375,0.0405,-0.0095,0.0415992788,3.2873894779,0,3.2873894779
2021-03-21 06:00:00,2.3255511494,0.0045000000000000005,2.3255555032,0.026500000000000003,0.0045000000000000005,0.0268793601,2.2990511494,0,2.2990511494,3.2979421397,0.0045000000000000005,3.2979452098,0.026500000000000003,0.0045000000000000005,0.0268793601,3.2714421397,0,3.2714421397
2021-03-21 06:30:00,2.3693393796,0.0145,2.3693837481,0.0135,0.0145,0.0198116128,2.3558393796,0,2.3558393796,3.3255306719,0.0145,3.3255622833,0.0135,0.0145,0.0198116128,3.3120306719,0,3.3120306719
2021-03-21 07:00:00,2.4555722554,0.015,2.4556180692,0.01,0.015,0.0180277564,2.4455722554,0,2.4455722554,3.3935266116,0.015,3.3935597628,0.01,0.015,0.0180277564,3.3835266116,0,3.3835266116
2021-03-21 07:30:00,2.5139890918,0.01,2.5140089805,0.0145,0.01,0.017613915,2.4994890918,0,2.4994890918,3.4160598586,0.01,3.4160744953,0.0145,0.01,0.017613915,3.4015598586,0,3.4015598586
2021-03-21 08:00:00,2.5304890918,0.0035,2.5304915123000002,0.031,0.0035,0.031196955000000002,2.4994890918,0,2.4994890918,3.4325598586,0.0035,3.4325616429,0.031,0.0035,0.031196955000000002,3.4015598586,0,3.4015598586
2021-03-21 08:30:00,2.5285978693,0.0035,2.5286002916,0.039,0.0035,0.0391567363,2.4895978693,0,2.4895978693,3.4411025101,0.0035,3.44110429,0.039,0.0035,0.0391567363,3.4021025101,0,3.4021025101
2021-03-21 09:00:00,2.5480978693000003,0.0015,2.5480983108,0.0585,0.0015,0.0585192276,2.4895978693,0,2.4895978693,3.4606025101,0.0015,3.4606028352,0.0585,0.0015,0.0585192276,3.4021025101,0,3.4021025101
2021-03-21 09:30:00,2.43342152,-0.0155,2.4334708842,0.073,-0.0155,0.0746274078,2.36042152,0,2.36042152,3.3671309661,-0.0155,3.3671666416,0.073,-0.0155,0.0746274078,3.2941309661,0,3.2941309661
2021-03-21 10:00:00,2.47242152,-0.019,2.4724945243,0.112,-0.019,0.1136001761,2.36042152,0,2.36042152,3.4061309661,-0.019,3.4061839583,0.112,-0.019,0.1136001761,3.2941309661,0,3.2941309661
2021-03-21 10:30:00,2.3016710286,-0.018500000000000003,2.3017453756,0.14100000000000001,-0.018500000000000003,0.1422084737,2.1606710286,0,2.1606710286,3.2684099907,-0.018500000000000003,3.2684623475,0.14100000000000001,-0.018500000000000003,0.1422084737,3.1274099907,0,3.1274099907
2021-03-21 11:00:00,2.1736995491,-0.013000000000000001,2.1737384226,0.1665,-0.013000000000000001,0.1670067364,2.0071995491,0,2.0071995491,3.1856831424,-0.013000000000000001,3.1857096672,0.1665,-0.013000000000000001,0.1670067364,3.0191831424,0,3.0191831424
2021-03-21 11:30:00,2.224606466,-0.0105,2.2246312455,0.156,-0.0105,0.15635296610000002,2.068606466,0,2.068606466,3.163013407,-0.0105,3.163030835,0.156,-0.0105,0.15635296610000002,3.007013407,0,3.007013407
2021-03-21 12:00:00,2.3898400395,-0.0125,2.3898727297,0.149,-0.0125,0.1495234095,2.2408400395,0,2.2408400395,2.8773546645,-0.0125,2.8773818160999998,0.149,-0.0125,0.1495234095,2.7283546645000003,0,2.7283546645000003
2021-03-21 12:30:00,2.3031957763,-0.009000000000000001,2.3032133604,0.191,-0.009000000000000001,0.1912119243,2.1121957763,0,2.1121957763,2.7764641102,-0.009000000000000001,2.7764786971,0.191,-0.009000000000000001,0.1912119243,2.5854641102,0,2.5854641102
2021-03-21 13:00:00,2.3106957763000002,-0.012,2.3107269355,0.1985,-0.012,0.1988623896,2.1121957763,0,2.1121957763,2.7839641102,-0.012,2.7839899725,0.1985,-0.012,0.1988623896,2.5854641102,0,2.5854641102
2021-03-21 13:30:00,2.2500853725,-0.0085,2.2501014274,0.169,-0.0085,0.1692136224,2.0810853725,0,2.0810853725,2.7331351168999998,-0.0085,2.7331483343,0.169,-0.0085,0.1692136224,2.5641351169,0,2.5641351169
2021-03-21 14:00:00,2.2417071366,-0.007500000000000001,2.2417196828,0.1625,-0.007500000000000001,0.1626729848,2.0792071366,0,2.0792071366,2.7187596551,-0.007500000000000001,2.7187699999,0.1625,-0.007500000000000001,0.1626729848,2.5562596551,0,2.5562596551
2021-03-21 14:30:00,2.1371730308,-0.004,2.1371767741,0.1845,-0.004,0.18454335530000002,1.9526730308,0,1.9526730308,2.6193841163,-0.004,2.6193871705,0.1845,-0.004,0.18454335530000002,2.4348841163,0,2.4348841163
2021-03-21 15:00:00,2.1321730308,0.0005,2.1321730895,0.17950000000000002,0.0005,0.1795006964,1.9526730308,0,1.9526730308,2.6143841163,0.0005,2.6143841641,0.17950000000000002,0.0005,0.1795006964,2.4348841163,0,2.4348841163
2021-03-21 15:30:00,2.0694972885,-0.0015,2.0694978321,0.1545,-0.0015,0.1545072814,1.9149972885,0,1.9149972885,2.9418495275,-0.0015,2.9418499099,0.1545,-0.0015,0.1545072814,2.7873495275,0,2.7873495275
2021-03-21 16:00:00,2.0234972885,-0.004,2.023501242,0.1085,-0.004,0.10857370770000001,1.9149972885,0,1.9149972885,2.8958495275000002,-0.004,2.89585229,0.1085,-0.004,0.10857370770000001,2.7873495275,0,2.7873495275
2021-03-21 16:30:00,1.95931331,-0.01,1.959338829,0.063,-0.01,0.0637887137,1.89631331,0,1.89631331,2.9473384837000003,-0.01,2.9473554481,0.063,-0.01,0.0637887137,2.8843384837,0,2.8843384837
2021-03-21 17:00:00,2.0140821731,-0.0115,2.0141150042,0.036500000000000005,-0.0115,0.0382687862,1.9775821731,0,1.9775821731,3.1719841187,-0.0115,3.1720049653,0.036500000000000005,-0.0115,0.0382687862,3.1354841187,0,3.1354841187
2021-03-21 17:30:00,2.2424202006,-0.01,2.2424424978,0.024,-0.01,0.026000000000000002,2.2184202006,0,2.2184202006,3.246349238,-0.01,3.2463646399,0.024,-0.01,0.026000000000000002,3.222349238,0,3.222349238
2021-03-21 18:00:00,2.3520234564,-0.002,2.3520243067,0.0025,-0.002,0.0032015621000000003,2.3495234564,0,2.3495234564,3.3005857577,-0.002,3.3005863636,0.0025,-0.002,0.0032015621000000003,3.2980857577,0,3.2980857577
2021-03-21 18:30:00,2.5864351419,0.0085,2.5864491089,0.0015,0.0085,0.008631338300000001,2.5849351419,0,2.5849351419,3.5103058465,0.0085,3.5103161376000003,0.0015,0.0085,0.008631338300000001,3.5088058465,0,3.5088058465
2021-03-21 19:00:00,2.7215864597,0.003,2.7215881132,0.0005,0.003,0.0030413813000000002,2.7210864597,0,2.7210864597,3.6110002652,0.003,3.6110015114,0.0005,0.003,0.0030413813000000002,3.6105002652,0,3.6105002652
2021-03-21 19:30:00,2.5878060161,0.0025,2.5878072237,0.0,0.0025,0.0025,2.5878060161,0,2.5878060161,3.9412545926,0.0025,3.9412553855,0.0,0.0025,0.0025,3.9412545926,0,3.9412545926
2021-03-21 20:00:00,2.5587439356,0.0015,2.5587443753,0.0,0.0015,0.0015,2.5587439356,0,2.5587439356,3.9196749716,0.0015,3.9196752586,0.0,0.0015,0.0015,3.9196749716,0,3.9196749716
2021-03-21 20:30:00,2.3417013417,0.0035,2.3417039573,0.0,0.0035,0.0035,2.3417013417,0,2.3417013417,3.7343129727,0.0035,3.7343146128,0.0,0.0035,0.0035,3.7343129727,0,3.7343129727
2021-03-21 21:00:00,2.3417013417,0.0,2.3417013417,0.0,0.0,0.0,2.3417013417,0,2.3417013417,3.7343129727,0.0,3.7343129727,0.0,0.0,0.0,3.7343129727,0,3.7343129727
2021-03-21 21:30:00,2.2960628422,0.0,2.2960628422,0.0,0.0,0.0,2.2960628422,0,2.2960628422,3.6749081332999998,0.0,3.6749081332999998,0.0,0.0,0.0,3.6749081332999998,0,3.6749081332999998
2021-03-21 22:00:00,2.2412411824,0.0,2.2412411824,0.0,0.0,0.0,2.2412411824,0,2.2412411824,3.6490661084,0.0,3.6490661084,0.0,0.0,0.0,3.6490661084,0,3.6490661084
2021-03-21 22:30:00,2.2951093482,0.0,2.2951093482,0.0,0.0,0.0,2.2951093482,0,2.2951093482,3.7480276974,0.0,3.7480276974,0.0,0.0,0.0,3.7480276974,0,3.7480276974
2021-03-21 23:00:00,2.2093485845,0.0,2.2093485845,0.0,0.0,0.0,2.2093485845,0,2.2093485845,3.3085721129,0.0,3.3085721129,0.0,0.0,0.0,3.3085721129,0,3.3085721129
2021-03-21 23:30:00,2.2556362567,0.0,2.2556362567,0.0,0.0,0.0,2.2556362567,0,2.2556362567,3.1073268616,0.0,3.1073268616,0.0,0.0,0.0,3.1073268616,0,3.1073268616
2021-03-22 00:00:00,2.2556362567,0.0,2.2556362567,0.0,0.0,0.0,2.2556362567,0,2.2556362567,3.1073268616,0.0,3.1073268616,0.0,0.0,0.0,3.1073268616,0,3.1073268616
2021-03-22 00:30:00,2.283592596,0.0005,2.2835926507,0.0,0.0005,0.0005,2.283592596,0,2.283592596,2.9266214811999998,0.0005,2.9266215239,0.0,0.0005,0.0005,2.9266214811999998,0,2.9266214811999998
2021-03-22 01:00:00,2.2701782089,0.0005,2.2701782639,0.0,0.0005,0.0005,2.2701782089,0,2.2701782089,3.2049287906,0.0005,3.2049288296,0.0,0.0005,0.0005,3.2049287906,0,3.2049287906
2021-03-22 01:30:00,2.3633770915,0.001,2.3633773031,0.0,0.001,0.001,2.3633770915,0,2.3633770915,3.2927810057,0.001,3.2927811575,0.0,0.001,0.001,3.2927810057,0,3.2927810057
2021-03-22 02:00:00,2.3762448434,0.0015,2.3762453168,0.0,0.0015,0.0015,2.3762448434,0,2.3762448434,3.3146090028,0.0015,3.3146093422,0.0,0.0015,0.0015,3.3146090028,0,3.3146090028
2021-03-22 02:30:00,2.333788814,0.0005,2.3337888676,0.0,0.0005,0.0005,2.333788814,0,2.333788814,3.2906471191,0.0005,3.2906471571,0.0,0.0005,0.0005,3.2906471191,0,3.2906471191
2021-03-22 03:00:00,2.333788814,0.0,2.333788814,0.0,0.0,0.0,2.333788814,0,2.333788814,3.2906471191,0.0,3.2906471191,0.0,0.0,0.0,3.2906471191,0,3.2906471191
2021-03-22 03:30:00,2.1643509438,0.0,2.1643509438,0.0,0.0,0.0,2.1643509438,0,2.1643509438,3.1293609727,0.0,3.1293609727,0.0,0.0,0.0,3.1293609727,0,3.1293609727
2021-03-22 04:00:00,2.1643509438,0.0,2.1643509438,0.0,0.0,0.0,2.1643509438,0,2.1643509438,3.1293609727,0.0,3.1293609727,0.0,0.0,0.0,3.1293609727,0,3.1293609727
2021-03-22 04:30:00,2.1329504215,0.0,2.1329504215,0.0,0.0,0.0,2.1329504215,0,2.1329504215,3.1059689338,0.0,3.1059689338,0.0,0.0,0.0,3.1059689338,0,3.1059689338
2021-03-22 05:00:00,2.1604631825,0.0,2.1604631825,0.0,0.0,0.0,2.1604631825,0,2.1604631825,3.1336696223000002,0.0,3.1336696223000002,0.0,0.0,0.0,3.1336696223000002,0,3.1336696223000002
2021-03-22 05:30:00,1.9949116879000002,0.0,1.9949116879000002,0.0,0.0,0.0,1.9949116879000002,0,1.9949116879000002,2.9911585603,0.0,2.9911585603,0.0,0.0,0.0,2.9911585603,0,2.9911585603
2021-03-22 06:00:00,1.8890743769,0.0,1.8890743769,0.0,0.0,0.0,1.8890743769,0,1.8890743769,2.900964093,0.0,2.900964093,0.0,0.0,0.0,2.900964093,0,2.900964093
2021-03-22 06:30:00,1.9208079725,0.0,1.9208079725,0.0,0.0,0.0,1.9208079725,0,1.9208079725,2.9078552303,0.0,2.9078552303,0.0,0.0,0.0,2.9078552303,0,2.9078552303
2021-03-22 07:00:00,2.1498685741,0.0,2.1498685741,0.0,0.0,0.0,2.1498685741,0,2.1498685741,3.0861092392,0.0,3.0861092392,0.0,0.0,0.0,3.0861092392,0,3.0861092392
2021-03-22 07:30:00,2.2222094522,-0.002,2.2222103522,0.0015,-0.002,0.0025,2.2207094522,0,2.2207094522,3.4716213577,-0.002,3.4716219338,0.0015,-0.002,0.0025,3.4701213577,0,3.4701213577
2021-03-22 08:00:00,2.2626707245,-0.006,2.2626786797,0.007,-0.006,0.009219544500000001,2.2556707245,0,2.2556707245,3.6740633288,-0.006,3.674068228,0.007,-0.006,0.009219544500000001,3.6670633288000003,0,3.6670633288000003
2021-03-22 08:30:00,2.3126653337,-0.0085,2.3126809542,0.011,-0.0085,0.0139014388,2.3016653337,0,2.3016653337,3.7661081479,-0.0085,3.76611774,0.011,-0.0085,0.0139014388,3.7551081479,0,3.7551081479
2021-03-22 09:00:00,2.2828929429,-0.009000000000000001,2.2829106835,0.019,-0.009000000000000001,0.021023796,2.2638929429,0,2.2638929429,3.7654165437,-0.009000000000000001,3.7654272994999998,0.019,-0.009000000000000001,0.021023796,3.7464165437,0,3.7464165437
2021-03-22 09:30:00,2.2498933501,-0.009000000000000001,2.2499113509,0.0235,-0.009000000000000001,0.0251644591,2.2263933501,0,2.2263933501,3.7147282088,-0.009000000000000001,3.7147391113,0.0235,-0.009000000000000001,0.0251644591,3.6912282088,0,3.6912282088
2021-03-22 10:00:00,2.2653732546,-0.0105,2.2653975882,0.031,-0.0105,0.0327299557,2.2343732546,0,2.2343732546,3.7282443141,-0.0105,3.7282590998,0.031,-0.0105,0.0327299557,3.6972443140999998,0,3.6972443140999998
2021-03-22 10:30:00,2.345386819,-0.008,2.3454004628,0.042,-0.008,0.0427551167,2.303386819,0,2.303386819,3.3937538716,-0.008,3.3937633006,0.042,-0.008,0.0427551167,3.3517538716,0,3.3517538716
2021-03-22 11:00:00,2.356886819,-0.0105,2.3569102078,0.053500000000000006,-0.0105,0.0545206383,2.303386819,0,2.303386819,3.4052538716000003,-0.0105,3.4052700597,0.053500000000000006,-0.0105,0.0545206383,3.3517538716,0,3.3517538716
2021-03-22 11:30:00,2.2154810198,-0.008,2.2154954636,0.049,-0.008,0.0496487663,2.1664810198,0,2.1664810198,3.293487965,-0.008,3.2934976812,0.049,-0.008,0.0496487663,3.244487965,0,3.244487965
2021-03-22 12:00:00,2.2506345957000002,-0.013000000000000001,2.2506721403,0.0545,-0.013000000000000001,0.0560290103,2.1961345957,0,2.1961345957,3.3253601705999998,-0.013000000000000001,3.3253855813,0.0545,-0.013000000000000001,0.0560290103,3.2708601706,0,3.2708601706
2021-03-22 12:30:00,2.144309836,-0.0145,2.1443588605,0.041,-0.0145,0.0434885042,2.103309836,0,2.103309836,3.2442840352,-0.0145,3.2443164382,0.041,-0.0145,0.0434885042,3.2032840352,0,3.2032840352
2021-03-22 13:00:00,2.137809836,-0.0125,2.1378463801,0.0345,-0.0125,0.0366946863,2.103309836,0,2.103309836,3.2377840352,-0.0125,3.2378081642,0.0345,-0.0125,0.0366946863,3.2032840352,0,3.2032840352
2021-03-22 13:30:00,2.1202436407,-0.014,2.1202898613,0.043500000000000004,-0.014,0.0456973741,2.0767436407,0,2.0767436407,3.2262181835,-0.014,3.2262485595,0.043500000000000004,-0.014,0.0456973741,3.1827181835,0,3.1827181835
2021-03-22 14:00:00,2.1886179988,-0.015,2.1886694005,0.0585,-0.015,0.060392466400000004,2.1301179988,0,2.1301179988,3.0132908627,-0.015,3.0133281971,0.0585,-0.015,0.060392466400000004,2.9547908627,0,2.9547908627
2021-03-22 14:30:00,2.1131240158,-0.0145,2.1131737639,0.07200000000000001,-0.0145,0.0734455581,2.0411240158,0,2.0411240158,2.6509561025,-0.0145,2.6509957577,0.07200000000000001,-0.0145,0.0734455581,2.5789561025000003,0,2.5789561025000003
2021-03-22 15:00:00,2.0996240158,-0.0125,2.0996612246,0.0585,-0.0125,0.059820565000000006,2.0411240158,0,2.0411240158,2.6374561025,-0.0125,2.6374857237000002,0.0585,-0.0125,0.059820565000000006,2.5789561025000003,0,2.5789561025000003
2021-03-22 15:30:00,2.0198138354,-0.011,2.0198437884,0.043000000000000003,-0.011,0.044384682,1.9768138354,0,1.9768138354,2.5603051396,-0.011,2.5603287695,0.043000000000000003,-0.011,0.044384682,2.5173051396,0,2.5173051396
2021-03-22 16:00:00,2.0798440696,-0.015,2.0798981595,0.0315,-0.015,0.03488911,2.0483440696,0,2.0483440696,2.6205092718,-0.015,2.620552202,0.0315,-0.015,0.03488911,2.5890092718,0,2.5890092718
2021-03-22 16:30:00,2.1649023473,-0.0095,2.1649231911,0.011,-0.0095,0.0145344419,2.1539023473,0,2.1539023473,2.6556259428,-0.0095,2.655642935,0.011,-0.0095,0.0145344419,2.6446259428000003,0,2.6446259428000003
2021-03-22 17:00:00,2.1684023473,-0.0105,2.1684277691,0.0145,-0.0105,0.017902513800000002,2.1539023473,0,2.1539023473,2.6591259428000003,-0.0105,2.6591466732,0.0145,-0.0105,0.017902513800000002,2.6446259428000003,0,2.6446259428000003
2021-03-22 17:30:00,2.4625311581,-0.004,2.4625344068,0.007500000000000001,-0.004,0.0085,2.4550311581,0,2.4550311581,2.9273167732000003,-0.004,2.9273195061,0.007500000000000001,-0.004,0.0085,2.9198167732,0,2.9198167732
2021-03-22 18:00:00,2.7426044637,0.003,2.7426061045,0.0015,0.003,0.0033541020000000003,2.7411044637,0,2.7411044637,3.1820001192,0.003,3.1820015334,0.0015,0.003,0.0033541020000000003,3.1805001192,0,3.1805001192
2021-03-22 18:30:00,2.7804320629,0.0005,2.7804321079000003,0.0,0.0005,0.0005,2.7804320629,0,2.7804320629,3.7239438773,0.0005,3.7239439109,0.0,0.0005,0.0005,3.7239438773,0,3.7239438773
2021-03-22 19:00:00,2.7814320629,0.006,2.7814385344,0.001,0.006,0.0060827625,2.7804320629,0,2.7804320629,3.7249438773,0.006,3.7249487096,0.001,0.006,0.0060827625,3.7239438773,0,3.7239438773
2021-03-22 19:30:00,2.7856428947,0.004,2.7856457666,0.0005,0.004,0.0040311289,2.7851428947,0,2.7851428947,3.7344135617000003,0.004,3.734415704,0.0005,0.004,0.0040311289,3.7339135617,0,3.7339135617
2021-03-22 20:00:00,2.7783820076,0.0,2.7783820076,0.0,0.0,0.0,2.7783820076,0,2.7783820076,3.7266037877000002,0.0,3.7266037877000002,0.0,0.0,0.0,3.7266037877000002,0,3.7266037877000002
2021-03-22 20:30:00,2.8468371588,0.0,2.8468371588,0.0,0.0,0.0,2.8468371588,0,2.8468371588,3.3713359184,0.0,3.3713359184,0.0,0.0,0.0,3.3713359184,0,3.3713359184
2021-03-22 21:00:00,2.7762366895,0.0,2.7762366895,0.0,0.0,0.0,2.7762366895,0,2.7762366895,3.2411361003,0.0,3.2411361003,0.0,0.0,0.0,3.2411361003,0,3.2411361003
2021-03-22 21:30:00,2.7762366895,0.0005,2.7762367345000003,0.0,0.0005,0.0005,2.7762366895,0,2.7762366895,3.2411361003,0.0005,3.2411361389,0.0,0.0005,0.0005,3.2411361003,0,3.2411361003
2021-03-22 22:00:00,2.7806482229,0.0015,2.7806486275,0.0,0.0015,0.0015,2.7806482229,0,2.7806482229,3.2424978387,0.0015,3.2424981856,0.0,0.0015,0.0015,3.2424978387,0,3.2424978387
2021-03-22 22:30:00,2.6590166870000003,0.002,2.6590174391,0.0,0.002,0.002,2.6590166870000003,0,2.6590166870000003,3.113013704,0.002,3.1130143465,0.0,0.002,0.002,3.113013704,0,3.113013704
2021-03-22 23:00:00,2.557130314,0.0035,2.5571327093000003,0.0005,0.0035,0.0035355339000000003,2.556630314,0,2.556630314,3.0268041229,0.0035,3.0268061465,0.0005,0.0035,0.0035355339000000003,3.0263041229,0,3.0263041229
2021-03-22 23:30:00,2.4949429781,0.0035,2.494945433,0.0,0.0035,0.0035,2.4949429781,0,2.4949429781,3.0227892722,0.0035,3.0227912985,0.0,0.0035,0.0035,3.0227892722,0,3.0227892722
2021-03-23 00:00:00,2.3117034342,0.001,2.3117036505,0.0,0.001,0.001,2.3117034342,0,2.3117034342,3.2866237382,0.001,3.2866238904,0.0,0.001,0.001,3.2866237382,0,3.2866237382
2021-03-23 00:30:00,2.3683700313,0.003,2.3683719314,0.0005,0.003,0.0030413813000000002,2.3678700313,0,2.3678700313,3.3215454768,0.003,3.3215468316,0.0005,0.003,0.0030413813000000002,3.3210454768,0,3.3210454768
2021-03-23 01:00:00,2.3693700313,0.006500000000000001,2.3693789472,0.0015,0.006500000000000001,0.006670832000000001,2.3678700313,0,2.3678700313,3.3225454768000002,0.006500000000000001,3.3225518348,0.0015,0.006500000000000001,0.006670832000000001,3.3210454768,0,3.3210454768
2021-03-23 01:30:00,2.4688931098999998,0.0085,2.4689077419,0.006,0.0085,0.010404326,2.4628931099,0,2.4628931099,3.3922913111,0.0085,3.3923019602,0.006,0.0085,0.010404326,3.3862913111,0,3.3862913111
2021-03-23 02:00:00,2.5179666145,0.018500000000000003,2.5180345752,0.01,0.018500000000000003,0.021029740800000002,2.5079666145,0,2.5079666145,3.4459786526,0.018500000000000003,3.4460283116,0.01,0.018500000000000003,0.021029740800000002,3.4359786526000002,0,3.4359786526000002
2021-03-23 02:30:00,2.5054037476,0.0205,2.5054876149,0.0115,0.0205,0.0235053185,2.4939037476,0,2.4939037476,3.4446701322,0.0205,3.4447311317000002,0.0115,0.0205,0.0235053185,3.4331701322,0,3.4331701322
2021-03-23 03:00:00,2.5188721747000002,0.017,2.518929541,0.0115,0.017,0.0205243758,2.5073721747,0,2.5073721747,3.4600931786,0.017,3.4601349402,0.0115,0.017,0.0205243758,3.4485931786,0,3.4485931786
2021-03-23 03:30:00,2.4557461955,0.0195,2.4558236147,0.007500000000000001,0.0195,0.0208925824,2.4482461955,0,2.4482461955,3.4145249985,0.0195,3.4145806793,0.007500000000000001,0.0195,0.0208925824,3.4070249985,0,3.4070249985
2021-03-23 04:00:00,2.4542461955,0.0155,2.4542951408,0.006,0.0155,0.0166207701,2.4482461955,0,2.4482461955,3.4130249985,0.0155,3.4130601943,0.006,0.0155,0.0166207701,3.4070249985,0,3.4070249985
2021-03-23 04:30:00,2.3285430828,0.014,2.3285851688,0.0025,0.014,0.014221462700000001,2.3260430828,0,2.3260430828,3.2846115727000003,0.014,3.2846414086,0.0025,0.014,0.014221462700000001,3.2821115727,0,3.2821115727
2021-03-23 05:00:00,2.3300430828,0.0165,2.3301015037,0.004,0.0165,0.0169779268,2.3260430828,0,2.3260430828,3.2861115727,0.0165,3.2861529968,0.004,0.0165,0.0169779268,3.2821115727,0,3.2821115727
2021-03-23 05:30:00,2.2326201626,0.021,2.2327189233,0.007,0.021,0.0221359436,2.2256201626,0,2.2256201626,3.1903018846,0.021,3.1903709996,0.007,0.021,0.0221359436,3.1833018846,0,3.1833018846
2021-03-23 06:00:00,2.2620542858,0.0155,2.2621073895,0.003,0.0155,0.0157876534,2.2590542858,0,2.2590542858,3.1823974957,0.0155,3.1824352422,0.003,0.0155,0.0157876534,3.1793974957,0,3.1793974957
2021-03-23 06:30:00,2.3127876998,0.0145,2.3128331532,0.004,0.0145,0.015041609000000001,2.3087876998,0,2.3087876998,3.221583327,0.0145,3.2216159583,0.004,0.0145,0.015041609000000001,3.217583327,0,3.217583327
2021-03-23 07:00:00,2.4217202755000002,0.018000000000000002,2.4217871692,0.011,0.018000000000000002,0.021095023100000002,2.4107202755,0,2.4107202755,3.3297311105,0.018000000000000002,3.3297797627,0.011,0.018000000000000002,0.021095023100000002,3.3187311105,0,3.3187311105
2021-03-23 07:30:00,2.4936452488,0.015,2.4936903631,0.021,0.015,0.0258069758,2.4726452488,0,2.4726452488,3.4193598947,0.015,3.4193927954,0.021,0.015,0.0258069758,3.3983598947,0,3.3983598947
2021-03-23 08:00:00,2.5213235948,0.017,2.5213809054,0.023,0.017,0.0286006993,2.4983235948,0,2.4983235948,3.5110150014,0.017,3.5110561574,0.023,0.017,0.0286006993,3.4880150014,0,3.4880150014
2021-03-23 08:30:00,2.4433859897,-0.008,2.4433990862,0.033,-0.008,0.033955853700000004,2.4103859897,0,2.4103859897,3.8844416961,-0.008,3.8844499341,0.033,-0.008,0.033955853700000004,3.8514416961,0,3.8514416961
2021-03-23 09:00:00,2.5074604932,-0.03,2.5076399512,0.0585,-0.03,0.06574382100000001,2.4489604932,0,2.4489604932,3.9858136621,-0.03,3.9859265609000003,0.0585,-0.03,0.06574382100000001,3.9273136621,0,3.9273136621
2021-03-23 09:30:00,2.4499875065,-0.036500000000000005,2.4502593806,0.0795,-0.036500000000000005,0.0874785688,2.3704875065,0,2.3704875065,3.9371316993,-0.036500000000000005,3.937300886,0.0795,-0.036500000000000005,0.0874785688,3.8576316993,0,3.8576316993
2021-03-23 10:00:00,2.4674875065,-0.0395,2.4678036479,0.097,-0.0395,0.1047341874,2.3704875065,0,2.3704875065,3.9546316993,-0.0395,3.954828963,0.097,-0.0395,0.1047341874,3.8576316993,0,3.8576316993
2021-03-23 10:30:00,2.4088443491,-0.052000000000000005,2.4094055487,0.124,-0.052000000000000005,0.13446189050000001,2.2848443491,0,2.2848443491,3.9724211727,-0.052000000000000005,3.9727615047000002,0.124,-0.052000000000000005,0.13446189050000001,3.8484211727,0,3.8484211727
2021-03-23 11:00:00,2.4228443491,-0.053500000000000006,2.4234349568,0.138,-0.053500000000000006,0.1480076012,2.2848443491,0,2.2848443491,3.9864211727,-0.053500000000000006,3.9867801565,0.138,-0.053500000000000006,0.1480076012,3.8484211727,0,3.8484211727
2021-03-23 11:30:00,2.2714382119,-0.062,2.2722842143,0.14150000000000001,-0.062,0.1544870545,2.1299382119,0,2.1299382119,3.9271289615000002,-0.062,3.9276183471,0.14150000000000001,-0.062,0.1544870545,3.7856289615,0,3.7856289615
2021-03-23 12:00:00,2.2914382119,-0.07200000000000001,2.2925691002,0.1615,-0.07200000000000001,0.1768226513,2.1299382119,0,2.1299382119,3.9471289615,-0.07200000000000001,3.9477855868000002,0.1615,-0.07200000000000001,0.1768226513,3.7856289615,0,3.7856289615
2021-03-23 12:30:00,2.2200859482,-0.067,2.221096715,0.1665,-0.067,0.1794749286,2.0535859482,0,2.0535859482,3.917951269,-0.067,3.918524103,0.1665,-0.067,0.1794749286,3.751451269,0,3.751451269
2021-03-23 13:00:00,2.1897534936,-0.0545,2.1904316043,0.1635,-0.0545,0.1723441325,2.0262534936,0,2.0262534936,3.8932161098,-0.0545,3.8935975559,0.1635,-0.0545,0.1723441325,3.7297161098,0,3.7297161098
2021-03-23 13:30:00,2.1808727365,-0.06,2.181697938,0.1355,-0.06,0.1481899119,2.0453727365,0,2.0453727365,3.8850726867,-0.06,3.8855359709,0.1355,-0.06,0.1481899119,3.7495726867,0,3.7495726867
2021-03-23 14:00:00,2.1338294136,-0.0565,2.1345772922,0.135,-0.0565,0.1463463358,1.9988294136,0,1.9988294136,3.7971373763000003,-0.0565,3.7975577026,0.135,-0.0565,0.1463463358,3.6621373763,0,3.6621373763
2021-03-23 14:30:00,2.0661923942,-0.049,2.066773333,0.13,-0.049,0.1389280389,1.9361923941999999,0,1.9361923941999999,3.6294101637000002,-0.049,3.6297409186,0.13,-0.049,0.1389280389,3.4994101637,0,3.4994101637
2021-03-23 15:00:00,2.2086134776,-0.059000000000000004,2.209401388,0.133,-0.059000000000000004,0.14549914090000002,2.0756134776,0,2.0756134776,3.273278955,-0.059000000000000004,3.2738106416,0.133,-0.059000000000000004,0.14549914090000002,3.140278955,0,3.140278955
2021-03-23 15:30:00,2.2999306996,-0.06,2.3007131987,0.1245,-0.06,0.13820365410000002,2.1754306996,0,2.1754306996,3.4043543641,-0.06,3.4048830576,0.1245,-0.06,0.13820365410000002,3.2798543641,0,3.2798543641
2021-03-23 16:00:00,2.3519659212,-0.055,2.3526089123,0.12150000000000001,-0.055,0.13336884940000002,2.2304659212,0,2.2304659212,3.4536548506,-0.055,3.4540927647,0.12150000000000001,-0.055,0.13336884940000002,3.3321548506,0,3.3321548506
2021-03-23 16:30:00,2.3455636042,-0.043500000000000004,2.3459669374,0.105,-0.043500000000000004,0.11365408040000001,2.2405636042,0,2.2405636042,3.4487448686,-0.043500000000000004,3.4490191966,0.105,-0.043500000000000004,0.11365408040000001,3.3437448686,0,3.3437448686
2021-03-23 17:00:00,2.2804179629,-0.037,2.2807181075000003,0.092,-0.037,0.09916148450000001,2.1884179629,0,2.1884179629,3.3223128612,-0.037,3.322518886,0.092,-0.037,0.09916148450000001,3.2303128612,0,3.2303128612
2021-03-23 17:30:00,2.4820860565,-0.045,2.482493946,0.10350000000000001,-0.045,0.11285942580000001,2.3785860565,0,2.3785860565,3.5426316779,-0.045,3.5429174708,0.10350000000000001,-0.045,0.11285942580000001,3.4391316779,0,3.4391316779
2021-03-23 18:00:00,2.59889192,-0.0455,2.5992901843,0.0915,-0.0455,0.1021885512,2.50739192,0,2.50739192,4.1101372534,-0.0455,4.1103890925,0.0915,-0.0455,0.1021885512,4.0186372534,0,4.0186372534
2021-03-23 18:30:00,2.6464739033,-0.0405,2.6467837786,0.076,-0.0405,0.0861176521,2.5704739033,0,2.5704739033,4.1330194993,-0.0405,4.1332179269000004,0.076,-0.0405,0.0861176521,4.0570194993,0,4.0570194993
2021-03-23 19:00:00,2.6878515616,-0.048,2.6882801225,0.084,-0.048,0.096747093,2.6038515616,0,2.6038515616,4.1556137593999996,-0.048,4.1558909655,0.084,-0.048,0.096747093,4.0716137594,0,4.0716137594
2021-03-23 19:30:00,2.6328639263999998,-0.043500000000000004,2.633223254,0.0805,-0.043500000000000004,0.09150136610000001,2.5523639264,0,2.5523639264,3.9306826683000002,-0.043500000000000004,3.9309233634,0.0805,-0.043500000000000004,0.09150136610000001,3.8501826683,0,3.8501826683
2021-03-23 20:00:00,2.6865516546,-0.0415,2.6868721671999998,0.078,-0.0415,0.0883529852,2.6085516546000003,0,2.6085516546000003,3.6537499566,-0.0415,3.6539856315,0.078,-0.0415,0.0883529852,3.5757499566,0,3.5757499566
2021-03-23 20:30:00,2.4299251162,-0.0405,2.4302626031,0.074,-0.0405,0.0843578686,2.3559251162,0,2.3559251162,3.4277855672,-0.0405,3.4280248168,0.074,-0.0405,0.0843578686,3.3537855672,0,3.3537855672
2021-03-23 21:00:00,2.4449251162,-0.0475,2.4453864876,0.089,-0.0475,0.10088235720000001,2.3559251162,0,2.3559251162,3.4427855672,-0.0475,3.4431132295,0.089,-0.0475,0.10088235720000001,3.3537855672,0,3.3537855672
2021-03-23 21:30:00,2.3670941557000003,-0.0425,2.3674756582,0.0855,-0.0425,0.0954803645,2.2815941557,0,2.2815941557,3.2066988565,-0.0425,3.2069804811,0.0855,-0.0425,0.0954803645,3.1211988565,0,3.1211988565
2021-03-23 22:00:00,2.5742989154,-0.0415,2.5746334023,0.081,-0.0415,0.0910123618,2.4932989154,0,2.4932989154,3.0635772878,-0.0415,3.0638583597,0.081,-0.0415,0.0910123618,2.9825772878,0,2.9825772878
2021-03-23 22:30:00,2.5259955219,-0.035500000000000004,2.5262449656,0.07250000000000001,-0.035500000000000004,0.0807248413,2.4534955219,0,2.4534955219,3.021567474,-0.035500000000000004,3.0217760093,0.07250000000000001,-0.035500000000000004,0.0807248413,2.949067474,0,2.949067474
2021-03-23 23:00:00,2.3867484656,-0.0335,2.3869835542,0.07100000000000001,-0.0335,0.07850636920000001,2.3157484656,0,2.3157484656,3.1778107105,-0.0335,3.1779872815,0.07100000000000001,-0.0335,0.07850636920000001,3.1068107105,0,3.1068107105
2021-03-23 23:30:00,2.1316786981,-0.0285,2.1318692085,0.075,-0.0285,0.0802324747,2.0566786981,0,2.0566786981,3.1437613647,-0.0285,3.1438905464999998,0.075,-0.0285,0.0802324747,3.0687613647,0,3.0687613647
2021-03-24 00:00:00,2.1196786981,-0.019,2.1197638508,0.063,-0.019,0.0658027355,2.0566786981,0,2.0566786981,3.1317613647,-0.019,3.1318189995,0.063,-0.019,0.0658027355,3.0687613647,0,3.0687613647
2021-03-24 00:30:00,2.1959972748,-0.019,2.1960794683,0.066,-0.019,0.0686804193,2.1299972748,0,2.1299972748,3.1562417392,-0.019,3.156298927,0.066,-0.019,0.0686804193,3.0902417392,0,3.0902417392
2021-03-24 01:00:00,2.3372382202,-0.0145,2.3372831981,0.058,-0.0145,0.0597850316,2.2792382202,0,2.2792382202,3.2775027857,-0.0145,3.2775348603,0.058,-0.0145,0.0597850316,3.2195027857,0,3.2195027857
2021-03-24 01:30:00,2.33143425,-0.0195,2.3315157971,0.0625,-0.0195,0.0654713678,2.26893425,0,2.26893425,3.5620660482,-0.0195,3.5621194228,0.0625,-0.0195,0.0654713678,3.4995660482,0,3.4995660482
2021-03-24 02:00:00,2.3186498491,-0.013000000000000001,2.3186862924,0.054,-0.013000000000000001,0.0555427763,2.2646498491,0,2.2646498491,3.7997252822,-0.013000000000000001,3.7997475206,0.054,-0.013000000000000001,0.0555427763,3.7457252822,0,3.7457252822
2021-03-24 02:30:00,2.3134260681,-0.008,2.3134399004,0.049,-0.008,0.0496487663,2.2644260681,0,2.2644260681,3.8082844688,-0.008,3.8082928715,0.049,-0.008,0.0496487663,3.7592844688,0,3.7592844688
2021-03-24 03:00:00,2.297182113,-0.0035,2.2971847793,0.042,-0.0035,0.042145581,2.255182113,0,2.255182113,3.8114538587,-0.0035,3.8114554657,0.042,-0.0035,0.042145581,3.7694538587,0,3.7694538587
2021-03-24 03:30:00,2.2628840045,-0.0125,2.2629185287,0.052500000000000005,-0.0125,0.053967582900000005,2.2103840045,0,2.2103840045,3.7934235178,-0.0125,3.7934441126,0.052500000000000005,-0.0125,0.053967582900000005,3.7409235177999998,0,3.7409235177999998
2021-03-24 04:00:00,2.2513765061,0.004,2.2513800595,0.025500000000000002,0.004,0.025811819000000003,2.2258765061,0,2.2258765061,3.7942090768,0.004,3.7942111853,0.025500000000000002,0.004,0.025811819000000003,3.7687090768,0,3.7687090768
2021-03-24 04:30:00,2.1658041363000002,0.0125,2.165840208,0.004,0.0125,0.0131244047,2.1618041363,0,2.1618041363,3.6604103503000003,0.0125,3.6604316934,0.004,0.0125,0.0131244047,3.6564103503,0,3.6564103503
2021-03-24 05:00:00,2.1663041363,0.016,2.1663632223000002,0.0045000000000000005,0.016,0.0166207701,2.1618041363,0,2.1618041363,3.6609103503,0.016,3.6609453141,0.0045000000000000005,0.016,0.0166207701,3.6564103503,0,3.6564103503
2021-03-24 05:30:00,2.1276150599,0.0165,2.127679039,0.0095,0.0165,0.019039432800000002,2.1181150599,0,2.1181150599,3.6119978440000002,0.0165,3.6120355307,0.0095,0.0165,0.019039432800000002,3.602497844,0,3.602497844
2021-03-24 06:00:00,2.1938895198,0.0115,2.1939196602,0.018000000000000002,0.0115,0.0213600094,2.1758895198,0,2.1758895198,3.6643583934,0.0115,3.6643764387999997,0.018000000000000002,0.0115,0.0213600094,3.6463583934,0,3.6463583934
