Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-24 06:30:00,2.178321673,0.0135,2.1783635053,0.016,0.0135,0.0209344214,2.162321673,0,2.162321673,3.6774029866999998,0.0135,3.6774277664,0.016,0.0135,0.0209344214,3.6614029866999998,0,3.6614029866999998
2021-03-24 07:00:00,2.175821673,0.016,2.1758805006,0.0135,0.016,0.0209344214,2.162321673,0,2.162321673,3.6749029867000003,0.016,3.6749378174,0.0135,0.016,0.0209344214,3.6614029866999998,0,3.6614029866999998
2021-03-24 07:30:00,2.3207710721,0.011,2.3207971409,0.012,0.011,0.0162788206,2.3087710721,0,2.3087710721,3.7877425887,0.011,3.7877585613,0.012,0.011,0.0162788206,3.7757425887,0,3.7757425887
2021-03-24 08:00:00,2.3347710721,0.008,2.3347847779,0.026000000000000002,0.008,0.027202941,2.3087710721,0,2.3087710721,3.8017425887,0.008,3.8017510059,0.026000000000000002,0.008,0.027202941,3.7757425887,0,3.7757425887
2021-03-24 08:30:00,2.3271602733,0.0,2.3271602733,0.038,0.0,0.038,2.2891602733,0,2.2891602733,3.8120749702000003,0.0,3.8120749702000003,0.038,0.0,0.038,3.7740749702,0,3.7740749702
2021-03-24 09:00:00,2.3123169499,-0.01,2.3123385731,0.05,-0.01,0.0509901951,2.2623169498999998,0,2.2623169498999998,3.7937256296,-0.01,3.7937388092,0.05,-0.01,0.0509901951,3.7437256296,0,3.7437256296
2021-03-24 09:30:00,2.1347077086,-0.011,2.1347360495,0.075,-0.011,0.0758023746,2.0597077086,0,2.0597077086,3.696487183,-0.011,3.6965035499,0.075,-0.011,0.0758023746,3.621487183,0,3.621487183
2021-03-24 10:00:00,2.1852077086,-0.0195,2.1852947123,0.1255,-0.0195,0.1270059054,2.0597077086,0,2.0597077086,3.746987183,-0.0195,3.7470379234999998,0.1255,-0.0195,0.1270059054,3.621487183,0,3.621487183
2021-03-24 10:30:00,1.9874957362,-0.025,1.987652963,0.08650000000000001,-0.025,0.0900402688,1.9009957362,0,1.9009957362,3.4287533997,-0.025,3.4288445395,0.08650000000000001,-0.025,0.0900402688,3.3422533997,0,3.3422533997
2021-03-24 11:00:00,2.2750887702,-0.0275,2.2752549664,0.14450000000000002,-0.0275,0.14709350770000001,2.1305887702,0,2.1305887702,3.3784470502,-0.0275,3.3785589711,0.14450000000000002,-0.0275,0.14709350770000001,3.2339470502,0,3.2339470502
2021-03-24 11:30:00,2.1859946391,-0.023,2.1861156333,0.161,-0.023,0.16263455970000001,2.0249946391,0,2.0249946391,3.3151762379,-0.023,3.3152560215,0.161,-0.023,0.16263455970000001,3.1541762379,0,3.1541762379
2021-03-24 12:00:00,2.1632431668,-0.026000000000000002,2.163399408,0.1845,-0.026000000000000002,0.1863229723,1.9787431668000002,0,1.9787431668000002,3.3336842942000002,-0.026000000000000002,3.3337856820000003,0.1845,-0.026000000000000002,0.1863229723,3.1491842942,0,3.1491842942
2021-03-24 12:30:00,2.1872191362,-0.033,2.1874680683,0.212,-0.033,0.2145530237,1.9752191362,0,1.9752191362,3.0635064214,-0.033,3.0636841538,0.212,-0.033,0.2145530237,2.8515064214,0,2.8515064214
2021-03-24 13:00:00,2.175086125,-0.035500000000000004,2.1753758068,0.222,-0.035500000000000004,0.2248204839,1.953086125,0,1.953086125,2.752468033,-0.035500000000000004,2.7526969543,0.222,-0.035500000000000004,0.2248204839,2.530468033,0,2.530468033
2021-03-24 13:30:00,2.0291071013,-0.0165,2.0291741863,0.20850000000000002,-0.0165,0.2091518587,1.8206071013,0,1.8206071013,2.7188261873,-0.0165,2.7188762544,0.20850000000000002,-0.0165,0.2091518587,2.5103261873,0,2.5103261873
2021-03-24 14:00:00,2.0226071013,-0.0155,2.0226664916,0.202,-0.0155,0.20259380540000002,1.8206071013,0,1.8206071013,2.7123261873,-0.0155,2.7123704755,0.202,-0.0155,0.20259380540000002,2.5103261873,0,2.5103261873
2021-03-24 14:30:00,1.868471928,-0.006500000000000001,1.8684832340000002,0.1695,-0.006500000000000001,0.1696245855,1.6989719280000002,0,1.6989719280000002,3.0656870969,-0.006500000000000001,3.0656939876,0.1695,-0.006500000000000001,0.1696245855,2.8961870969,0,2.8961870969
2021-03-24 15:00:00,1.9761659414000001,-0.005,1.9761722668,0.14200000000000002,-0.005,0.1420880009,1.8341659414,0,1.8341659414,3.1212299264,-0.005,3.1212339313,0.14200000000000002,-0.005,0.1420880009,2.9792299264,0,2.9792299264
2021-03-24 15:30:00,2.1371944784,-0.0115,2.1372254183,0.12050000000000001,-0.0115,0.12104751130000001,2.0166944784,0,2.0166944784,3.2523119978,-0.0115,3.2523323295,0.12050000000000001,-0.0115,0.12104751130000001,3.1318119978,0,3.1318119978
2021-03-24 16:00:00,2.3143240942,-0.019,2.3144020854000003,0.14400000000000002,-0.019,0.1452480637,2.1703240942,0,2.1703240942,3.3629509543,-0.019,3.363004627,0.14400000000000002,-0.019,0.1452480637,3.2189509543,0,3.2189509543
2021-03-24 16:30:00,2.4450471076999998,-0.014,2.4450871884,0.1145,-0.014,0.11535272,2.3305471077,0,2.3305471077,3.4155033973,-0.014,3.4155320898,0.1145,-0.014,0.11535272,3.3010033973,0,3.3010033973
2021-03-24 17:00:00,2.4145471077,-0.012,2.4145769268,0.084,-0.012,0.0848528137,2.3305471077,0,2.3305471077,3.3850033973,-0.012,3.3850246675,0.084,-0.012,0.0848528137,3.3010033973,0,3.3010033973
2021-03-24 17:30:00,2.5226038078,-0.0055000000000000005,2.5226098036,0.0465,-0.0055000000000000005,0.0468241391,2.4761038078,0,2.4761038078,3.6165721209,-0.0055000000000000005,3.616576303,0.0465,-0.0055000000000000005,0.0468241391,3.5700721209,0,3.5700721209
2021-03-24 18:00:00,2.7254523212,0.006500000000000001,2.7254600721999998,0.0235,0.006500000000000001,0.0243823707,2.7019523212000003,0,2.7019523212000003,3.6774925806,0.006500000000000001,3.677498325,0.0235,0.006500000000000001,0.0243823707,3.6539925805999998,0,3.6539925805999998
2021-03-24 18:30:00,2.7429342976,0.015,2.7429753118,0.019,0.015,0.0242074369,2.7239342976,0,2.7239342976,3.9594377575,0.015,3.9594661705,0.019,0.015,0.0242074369,3.9404377575,0,3.9404377575
2021-03-24 19:00:00,2.7381940622,0.024,2.738299239,0.0145,0.024,0.0280401498,2.7236940622,0,2.7236940622,4.1840350786,0.024,4.1841039111,0.0145,0.024,0.0280401498,4.1695350786,0,4.1695350786
2021-03-24 19:30:00,2.8321794251,0.019,2.8322431563,0.013000000000000001,0.019,0.0230217289,2.8191794251,0,2.8191794251,3.9408173425,0.019,3.9408631449,0.013000000000000001,0.019,0.0230217289,3.9278173425,0,3.9278173425
2021-03-24 20:00:00,2.8683920658,0.012,2.8684171669,0.0235,0.012,0.0263865496,2.8448920658,0,2.8448920658,3.8235063689,0.012,3.8235251997,0.0235,0.012,0.0263865496,3.8000063689,0,3.8000063689
2021-03-24 20:30:00,2.7370250206,0.0125,2.7370535642,0.0275,0.0125,0.030207614900000002,2.7095250206,0,2.7095250206,3.7063260322,0.0125,3.706347111,0.0275,0.0125,0.030207614900000002,3.6788260322,0,3.6788260322
2021-03-24 21:00:00,2.7335250206,0.0165,2.7335748184,0.024,0.0165,0.0291247318,2.7095250206,0,2.7095250206,3.7028260322,0.0165,3.7028627945,0.024,0.0165,0.0291247318,3.6788260322,0,3.6788260322
2021-03-24 21:30:00,2.6805201988,0.01,2.6805388518,0.031,0.01,0.0325729949,2.6495201988,0,2.6495201988,3.6494708166,0.01,3.6494845172,0.031,0.01,0.0325729949,3.6184708166,0,3.6184708166
2021-03-24 22:00:00,2.6435870821,-0.003,2.6435887843,0.05,-0.003,0.050089919100000005,2.5935870821,0,2.5935870821,3.5965688842,-0.003,3.5965701354,0.05,-0.003,0.050089919100000005,3.5465688842,0,3.5465688842
2021-03-24 22:30:00,2.7375197944,-0.0095,2.7375362783,0.0565,-0.0095,0.057293106,2.6810197944,0,2.6810197944,3.2097951436,-0.0095,3.2098092021,0.0565,-0.0095,0.057293106,3.1532951436,0,3.1532951436
2021-03-24 23:00:00,2.5902201334,-0.007500000000000001,2.5902309915,0.060500000000000005,-0.007500000000000001,0.060963103600000006,2.5297201334,0,2.5297201334,3.2988461129,-0.007500000000000001,3.2988546386,0.060500000000000005,-0.007500000000000001,0.060963103600000006,3.2383461129,0,3.2383461129
2021-03-24 23:30:00,2.3880604922,-0.0155,2.388110794,0.067,-0.0155,0.0687695427,2.3210604922,0,2.3210604922,3.3504154605,-0.0155,3.3504513141,0.067,-0.0155,0.0687695427,3.2834154605,0,3.2834154605
2021-03-25 00:00:00,2.3820604922,-0.006,2.3820680487,0.061,-0.006,0.0612943717,2.3210604922,0,2.3210604922,3.3444154605,-0.006,3.3444208426,0.061,-0.006,0.0612943717,3.2834154605,0,3.2834154605
2021-03-25 00:30:00,2.3426665564,-0.0125,2.3426999049,0.063,-0.0125,0.0642281091,2.2796665564,0,2.2796665564,3.3367861241,-0.0125,3.3368095372,0.063,-0.0125,0.0642281091,3.2737861241,0,3.2737861241
2021-03-25 01:00:00,2.3391665564,-0.011,2.3391924202,0.059500000000000004,-0.011,0.060508263900000005,2.2796665564,0,2.2796665564,3.3332861241,-0.011,3.3333042743,0.059500000000000004,-0.011,0.060508263900000005,3.2737861241,0,3.2737861241
2021-03-25 01:30:00,2.4027361119,-0.0105,2.4027590544,0.059500000000000004,-0.0105,0.060419367800000005,2.3432361119,0,2.3432361119,3.360086839,-0.0105,3.3601032448,0.059500000000000004,-0.0105,0.060419367800000005,3.300586839,0,3.300586839
2021-03-25 02:00:00,2.4272060839,0.008,2.4272192677,0.0405,0.008,0.0412825629,2.3867060839,0,2.3867060839,3.3845531737,0.008,3.3845626284,0.0405,0.008,0.0412825629,3.3440531737,0,3.3440531737
2021-03-25 02:30:00,2.4514888754,0.0045000000000000005,2.4514930055,0.045,0.0045000000000000005,0.0452244403,2.4064888754,0,2.4064888754,3.4215415971,0.0045000000000000005,3.4215445563,0.045,0.0045000000000000005,0.0452244403,3.3765415971,0,3.3765415971
2021-03-25 03:00:00,2.4103158612,0.0045000000000000005,2.4103200619000003,0.042,0.0045000000000000005,0.0422403835,2.3683158612,0,2.3683158612,3.3881641972,0.0045000000000000005,3.3881671855,0.042,0.0045000000000000005,0.0422403835,3.3461641972000002,0,3.3461641972000002
2021-03-25 03:30:00,2.3687721423,0.013000000000000001,2.3688078145,0.0335,0.013000000000000001,0.0359339672,2.3352721423,0,2.3352721423,3.3363490706,0.013000000000000001,3.3363743976,0.0335,0.013000000000000001,0.0359339672,3.3028490705999998,0,3.3028490705999998
2021-03-25 04:00:00,2.368143626,0.0045000000000000005,2.3681479015,0.037,0.0045000000000000005,0.0372726441,2.3311436260000002,0,2.3311436260000002,3.3357461886,0.0045000000000000005,3.3357492239,0.037,0.0045000000000000005,0.0372726441,3.2987461886,0,3.2987461886
2021-03-25 04:30:00,2.2552924183,0.0005,2.2552924738,0.036500000000000005,0.0005,0.0365034245,2.2187924183,0,2.2187924183,3.2427733817,0.0005,3.2427734202,0.036500000000000005,0.0005,0.0365034245,3.2062733817,0,3.2062733817
2021-03-25 05:00:00,2.1776587413,0.0055000000000000005,2.1776656868,0.039,0.0055000000000000005,0.0393859112,2.1386587413,0,2.1386587413,3.1742021409,0.0055000000000000005,3.1742069059,0.039,0.0055000000000000005,0.0393859112,3.1352021409,0,3.1352021409
2021-03-25 05:30:00,2.1646900905,0.021,2.1647919503,0.024,0.021,0.0318904374,2.1406900905,0,2.1406900905,3.1325223231,0.021,3.1325927128,0.024,0.021,0.0318904374,3.1085223231,0,3.1085223231
2021-03-25 06:00:00,2.1711900905,0.01,2.1712131192,0.030500000000000003,0.01,0.0320975077,2.1406900905,0,2.1406900905,3.1390223231,0.01,3.1390382515,0.030500000000000003,0.01,0.0320975077,3.1085223231,0,3.1085223231
2021-03-25 06:30:00,2.1187185569,0.02,2.1188129515,0.0155,0.02,0.0253031619,2.1032185569,0,2.1032185569,3.1022173622,0.02,3.1022818316,0.0155,0.02,0.0253031619,3.0867173622,0,3.0867173622
2021-03-25 07:00:00,2.2251250638,0.016,2.2251825879,0.017,0.016,0.0233452351,2.2081250638,0,2.2081250638,3.6566085914,0.016,3.6566435964,0.017,0.016,0.0233452351,3.6396085914,0,3.6396085914
2021-03-25 07:30:00,2.2286250638,0.0165,2.2286861432,0.0205,0.0165,0.0263153947,2.2081250638,0,2.2081250638,3.7687196086,0.0165,3.7687557281,0.0205,0.0165,0.0263153947,3.7482196086,0,3.7482196086
2021-03-25 08:00:00,2.2842753432,0.0015,2.2842758357,0.0345,0.0015,0.034532593300000004,2.2497753432,0,2.2497753432,3.7977510383,0.0015,3.7977513345,0.0345,0.0015,0.034532593300000004,3.7632510383,0,3.7632510383
2021-03-25 08:30:00,2.1981314189,-0.0125,2.1981669602,0.061,-0.0125,0.0622675678,2.1371314189,0,2.1371314189,3.7712591171,-0.0125,3.7712798329,0.061,-0.0125,0.0622675678,3.7102591171,0,3.7102591171
2021-03-25 09:00:00,2.2211314189,-0.0115,2.2211611896,0.084,-0.0115,0.0847835479,2.1371314189,0,2.1371314189,3.7942591171,-0.0115,3.7942765446999998,0.084,-0.0115,0.0847835479,3.7102591171,0,3.7102591171
2021-03-25 09:30:00,2.1898344283,-0.0205,2.189930381,0.0805,-0.0205,0.0830692482,2.1093344283,0,2.1093344283,3.7989518906,-0.0205,3.7990072015000003,0.0805,-0.0205,0.0830692482,3.7184518906,0,3.7184518906
2021-03-25 10:00:00,2.1828344283,-0.0125,2.1828702186,0.07350000000000001,-0.0125,0.0745553486,2.1093344283,0,2.1093344283,3.7886199445,-0.0125,3.7886405654,0.07350000000000001,-0.0125,0.0745553486,3.7151199445,0,3.7151199445
2021-03-25 10:30:00,2.2534002688,-0.023,2.2535176439,0.0995,-0.023,0.1021236995,2.1539002688,0,2.1539002688,3.9166389495000002,-0.023,3.9167064813,0.0995,-0.023,0.1021236995,3.8171389495,0,3.8171389495
2021-03-25 11:00:00,2.2629002688,-0.026500000000000003,2.2630554294,0.109,-0.026500000000000003,0.1121750864,2.1539002688,0,2.1539002688,3.9261389495000003,-0.026500000000000003,3.9262283811,0.109,-0.026500000000000003,0.1121750864,3.8171389495,0,3.8171389495
2021-03-25 11:30:00,2.459533446,-0.034,2.4597684387,0.17500000000000002,-0.034,0.17827226370000002,2.284533446,0,2.284533446,4.0917744793,-0.034,4.0919157359,0.17500000000000002,-0.034,0.17827226370000002,3.9167744793,0,3.9167744793
2021-03-25 12:00:00,2.4709876533,-0.042,2.4713445698,0.2295,-0.042,0.23331148710000002,2.2414876533,0,2.2414876533,4.1603130975,-0.042,4.1605250954,0.2295,-0.042,0.23331148710000002,3.9308130975,0,3.9308130975
2021-03-25 12:30:00,2.2034128114,-0.05,2.2039800401,0.20350000000000001,-0.05,0.2095524994,1.9999128114,0,1.9999128114,3.9820928515,-0.05,3.9824067445,0.20350000000000001,-0.05,0.2095524994,3.7785928515,0,3.7785928515
2021-03-25 13:00:00,2.3358291826,-0.047,2.3363019861,0.213,-0.047,0.21812381800000002,2.1228291826,0,2.1228291826,4.0704342455,-0.047,4.0707055834,0.213,-0.047,0.21812381800000002,3.8574342455,0,3.8574342455
2021-03-25 13:30:00,2.3195409067,-0.053,2.3201463354,0.1555,-0.053,0.1642840528,2.1640409067,0,2.1640409067,3.6757727156,-0.053,3.6761547923,0.1555,-0.053,0.1642840528,3.5202727156,0,3.5202727156
2021-03-25 14:00:00,2.523546149,-0.0545,2.5241345876,0.18,-0.0545,0.1880698009,2.343546149,0,2.343546149,3.5471505908000003,-0.0545,3.5475692472,0.18,-0.0545,0.1880698009,3.3671505908,0,3.3671505908
2021-03-25 14:30:00,2.5412247113,-0.0415,2.5415635510000003,0.1715,-0.0415,0.1764497095,2.3697247113,0,2.3697247113,3.5667872365999997,-0.0415,3.5670286571,0.1715,-0.0415,0.1764497095,3.3952872366,0,3.3952872366
2021-03-25 15:00:00,2.5404343137,-0.061500000000000006,2.5411786148,0.2225,-0.061500000000000006,0.2308430203,2.3179343137,0,2.3179343137,3.5938045683,-0.061500000000000006,3.5943307478,0.2225,-0.061500000000000006,0.2308430203,3.3713045683000002,0,3.3713045683000002
2021-03-25 15:30:00,2.3938502051,-0.0665,2.3947736958,0.224,-0.0665,0.2336626842,2.1698502051,0,2.1698502051,3.5089244232,-0.0665,3.5095545099,0.224,-0.0665,0.2336626842,3.2849244232,0,3.2849244232
2021-03-25 16:00:00,2.426471312,-0.074,2.4275994373,0.242,-0.074,0.2530612574,2.184471312,0,2.184471312,3.5151187649,-0.074,3.5158975997,0.242,-0.074,0.2530612574,3.2731187649,0,3.2731187649
2021-03-25 16:30:00,2.390207103,-0.07250000000000001,2.3913063888,0.23900000000000002,-0.07250000000000001,0.2497543793,2.151207103,0,2.151207103,3.4371538739,-0.07250000000000001,3.4379184113,0.23900000000000002,-0.07250000000000001,0.2497543793,3.1981538739,0,3.1981538739
2021-03-25 17:00:00,2.330707103,-0.067,2.3316699166,0.17950000000000002,-0.067,0.1915965814,2.151207103,0,2.151207103,3.3776538739,-0.067,3.3783183230000002,0.17950000000000002,-0.067,0.1915965814,3.1981538739,0,3.1981538739
2021-03-25 17:30:00,2.3407477445,-0.0645,2.3416362342,0.15,-0.0645,0.1632796681,2.1907477445,0,2.1907477445,3.6944616712,-0.0645,3.695024667,0.15,-0.0645,0.1632796681,3.5444616712,0,3.5444616712
2021-03-25 18:00:00,2.4707462917000003,-0.067,2.4716545547,0.136,-0.067,0.1516080473,2.3347462917,0,2.3347462917,3.9945962784,-0.067,3.9951581229,0.136,-0.067,0.1516080473,3.8585962784000003,0,3.8585962784000003
2021-03-25 18:30:00,2.7082007083,-0.0555,2.708769338,0.12250000000000001,-0.0555,0.1344860588,2.5857007083,0,2.5857007083,3.9051077453,-0.0555,3.9055021127,0.12250000000000001,-0.0555,0.1344860588,3.7826077453,0,3.7826077453
2021-03-25 19:00:00,2.6962007083,-0.0495,2.6966550594000003,0.1105,-0.0495,0.12108055170000001,2.5857007083,0,2.5857007083,3.8931077453,-0.0495,3.8934224234,0.1105,-0.0495,0.12108055170000001,3.7826077453,0,3.7826077453
2021-03-25 19:30:00,2.7570784013000003,-0.0555,2.7576369523,0.11950000000000001,-0.0555,0.1317592501,2.6375784013,0,2.6375784013,3.7448174402000003,-0.0555,3.745228686,0.11950000000000001,-0.0555,0.1317592501,3.6253174402,0,3.6253174402
2021-03-25 20:00:00,2.7615784013,-0.053500000000000006,2.7620965799,0.124,-0.053500000000000006,0.1350490652,2.6375784013,0,2.6375784013,3.7493174402,-0.053500000000000006,3.7496991236,0.124,-0.053500000000000006,0.1350490652,3.6253174402,0,3.6253174402
2021-03-25 20:30:00,2.6460244706,-0.0585,2.6466710693,0.15,-0.0585,0.1610038819,2.4960244706,0,2.4960244706,3.6769030061,-0.0585,3.677368348,0.15,-0.0585,0.1610038819,3.5269030061,0,3.5269030061
2021-03-25 21:00:00,2.6490244706,-0.0565,2.6496269352,0.153,-0.0565,0.1630988964,2.4960244706,0,2.4960244706,3.6799030061,-0.0565,3.6803367216,0.153,-0.0565,0.1630988964,3.5269030061,0,3.5269030061
2021-03-25 21:30:00,2.6822028934,-0.0465,2.6826059367,0.1395,-0.0465,0.14704591120000002,2.5427028934,0,2.5427028934,3.3097328685000003,-0.0465,3.3100595026,0.1395,-0.0465,0.14704591120000002,3.1702328685,0,3.1702328685
2021-03-25 22:00:00,2.6950241823,-0.046,2.6954167291,0.138,-0.046,0.1454647724,2.5570241823,0,2.5570241823,3.1868620062,-0.046,3.1871939769,0.138,-0.046,0.1454647724,3.0488620062,0,3.0488620062
2021-03-25 22:30:00,2.5026533143,-0.051000000000000004,2.5031729089,0.14750000000000002,-0.051000000000000004,0.1560680941,2.3551533143,0,2.3551533143,2.9893147311,-0.051000000000000004,2.989749749,0.14750000000000002,-0.051000000000000004,0.1560680941,2.8418147311,0,2.8418147311
2021-03-25 23:00:00,2.5006533143,-0.0485,2.5011235972,0.14550000000000002,-0.0485,0.1533704665,2.3551533143,0,2.3551533143,2.9873147311,-0.0485,2.9877084116,0.14550000000000002,-0.0485,0.1533704665,2.8418147311,0,2.8418147311
2021-03-25 23:30:00,2.2997397498,-0.048,2.3002406215,0.14350000000000002,-0.048,0.15131506860000002,2.1562397498,0,2.1562397498,3.1029594325,-0.048,3.1033306688,0.14350000000000002,-0.048,0.15131506860000002,2.9594594325,0,2.9594594325
2021-03-26 00:00:00,2.1637297196,-0.043000000000000003,2.1641569489,0.134,-0.043000000000000003,0.1407302384,2.0297297196,0,2.0297297196,3.2047570337,-0.043000000000000003,3.2050454981,0.134,-0.043000000000000003,0.1407302384,3.0707570337,0,3.0707570337
2021-03-26 00:30:00,2.0930298801,-0.0475,2.0935688021,0.14750000000000002,-0.0475,0.1549596722,1.9455298801,0,1.9455298801,3.1552774146,-0.0475,3.1556349303,0.14750000000000002,-0.0475,0.1549596722,3.0077774146,0,3.0077774146
2021-03-26 01:00:00,2.0375113311,-0.0475,2.0380649338,0.1505,-0.0475,0.1578179331,1.8870113311,0,1.8870113311,3.1022729374,-0.0475,3.1026365608,0.1505,-0.0475,0.1578179331,2.9517729374,0,2.9517729374
2021-03-26 01:30:00,2.1873839639,-0.059000000000000004,2.1881795185,0.1685,-0.059000000000000004,0.17853080970000001,2.0188839639,0,2.0188839639,3.1977144879,-0.059000000000000004,3.1982587365,0.1685,-0.059000000000000004,0.17853080970000001,3.0292144879,0,3.0292144879
2021-03-26 02:00:00,2.2474747431,-0.066,2.2484436219,0.178,-0.066,0.1898420396,2.0694747431,0,2.0694747431,3.2654678599,-0.066,3.2661347712,0.178,-0.066,0.1898420396,3.0874678599,0,3.0874678599
2021-03-26 02:30:00,2.1525918249,-0.0645,2.1535579432,0.1655,-0.0645,0.1776246042,1.9870918249,0,1.9870918249,3.2049249274,-0.0645,3.2055739018000002,0.1655,-0.0645,0.1776246042,3.0394249274,0,3.0394249274
2021-03-26 03:00:00,2.1289221007,-0.07,2.1300726068999998,0.178,-0.07,0.1912694435,1.9509221007000002,0,1.9509221007000002,3.1893719397,-0.07,3.1901400235,0.178,-0.07,0.1912694435,3.0113719397,0,3.0113719397
2021-03-26 03:30:00,2.0341742955,-0.074,2.0355198512,0.1935,-0.074,0.20716720300000002,1.8406742955,0,1.8406742955,3.1292383039000002,-0.074,3.1301131549,0.1935,-0.074,0.20716720300000002,2.9357383039,0,2.9357383039
2021-03-26 04:00:00,2.0621857992,-0.074,2.0635130895,0.1905,-0.074,0.204367928,1.8716857992,0,1.8716857992,3.1635222563,-0.074,3.164387629,0.1905,-0.074,0.204367928,2.9730222563,0,2.9730222563
2021-03-26 04:30:00,2.0436412517,-0.07250000000000001,2.0449268485,0.1925,-0.07250000000000001,0.2057000243,1.8511412517,0,1.8511412517,3.1412518944,-0.07250000000000001,3.1420884319,0.1925,-0.07250000000000001,0.2057000243,2.9487518944,0,2.9487518944
2021-03-26 05:00:00,2.0451412517,-0.07250000000000001,2.0464259062,0.194,-0.07250000000000001,0.2071044423,1.8511412517,0,1.8511412517,3.1427518944,-0.07250000000000001,3.1435880328,0.194,-0.07250000000000001,0.2071044423,2.9487518944,0,2.9487518944
2021-03-26 05:30:00,2.0353596633,-0.07100000000000001,2.0365976429,0.184,-0.07100000000000001,0.1972232238,1.8513596633,0,1.8513596633,3.1195995666,-0.07100000000000001,3.1204074182,0.184,-0.07100000000000001,0.1972232238,2.9355995666,0,2.9355995666
2021-03-26 06:00:00,2.0224400408,-0.07250000000000001,2.0237391058,0.193,-0.07250000000000001,0.206168014,1.8294400408,0,1.8294400408,3.096611013,-0.07250000000000001,3.0974596069,0.193,-0.07250000000000001,0.206168014,2.903611013,0,2.903611013
2021-03-26 06:30:00,2.0392734128,-0.0755,2.0406705521,0.2,-0.0755,0.21377616800000002,1.8392734128,0,1.8392734128,3.1058467442,-0.0755,3.1067642731,0.2,-0.0755,0.21377616800000002,2.9058467441999998,0,2.9058467441999998
2021-03-26 07:00:00,2.0262734128,-0.0755,2.0276795096,0.187,-0.0755,0.20166618460000002,1.8392734128,0,1.8392734128,3.0928467442,-0.0755,3.0937681286,0.187,-0.0755,0.20166618460000002,2.9058467441999998,0,2.9058467441999998
2021-03-26 07:30:00,2.0523362115,-0.0625,2.0532876503,0.14550000000000002,-0.0625,0.1583556125,1.9068362115,0,1.9068362115,3.1297106117,-0.0625,3.1303346088,0.14550000000000002,-0.0625,0.1583556125,2.9842106117,0,2.9842106117
2021-03-26 08:00:00,2.0949850004,-0.0415,2.0953960012,0.1075,-0.0415,0.1152323739,1.9874850004,0,1.9874850004,3.1457807346,-0.0415,3.1460544624,0.1075,-0.0415,0.1152323739,3.0382807346,0,3.0382807346
2021-03-26 08:30:00,2.0826672478,-0.035,2.082961321,0.0785,-0.035,0.0859491129,2.0041672478,0,2.0041672478,3.6373609024,-0.035,3.6375292898,0.0785,-0.035,0.0859491129,3.5588609024,0,3.5588609024
2021-03-26 09:00:00,2.1126672478,-0.0415,2.1130748093,0.1085,-0.0415,0.1161658297,2.0041672478,0,2.0041672478,3.6673609024,-0.0415,3.6675957027,0.1085,-0.0415,0.1161658297,3.5588609024,0,3.5588609024
2021-03-26 09:30:00,1.9018186520000002,-0.0455,1.9023628558,0.1325,-0.0455,0.1400946109,1.769318652,0,1.769318652,3.5531202117,-0.0455,3.5534115282,0.1325,-0.0455,0.1400946109,3.4206202117,0,3.4206202117
2021-03-26 10:00:00,1.911818652,-0.0395,1.9122266623000002,0.14250000000000002,-0.0395,0.1478732565,1.769318652,0,1.769318652,3.5631202117000003,-0.0395,3.5633391493,0.14250000000000002,-0.0395,0.1478732565,3.4206202117,0,3.4206202117
2021-03-26 10:30:00,1.8761332765,-0.057,1.8769989534,0.194,-0.057,0.2022003956,1.6821332765,0,1.6821332765,3.5251909644,-0.057,3.5256517604,0.194,-0.057,0.2022003956,3.3311909644,0,3.3311909644
2021-03-26 11:00:00,1.9036332765,-0.0625,1.9046589987,0.2215,-0.0625,0.2301488649,1.6821332765,0,1.6821332765,3.5526909644,-0.0625,3.5532406812,0.2215,-0.0625,0.2301488649,3.3311909644,0,3.3311909644
2021-03-26 11:30:00,1.7145604739,-0.064,1.7157545333000002,0.19,-0.064,0.2004894012,1.5245604739,0,1.5245604739,2.9663804497,-0.064,2.9670707731,0.19,-0.064,0.2004894012,2.7763804497,0,2.7763804497
2021-03-26 12:00:00,1.8773426663000001,-0.07200000000000001,1.878722834,0.2555,-0.07200000000000001,0.26545103130000003,1.6218426663,0,1.6218426663,2.7792582413,-0.07200000000000001,2.7801907078,0.2555,-0.07200000000000001,0.26545103130000003,2.5237582413,0,2.5237582413
2021-03-26 12:30:00,1.948183709,-0.074,1.9495886141,0.33,-0.074,0.3381952099,1.6181837090000002,0,1.6181837090000002,2.6253686362,-0.074,2.6264113303,0.33,-0.074,0.3381952099,2.2953686362,0,2.2953686362
2021-03-26 13:00:00,1.9131837090000001,-0.07350000000000001,1.9145950367000002,0.295,-0.07350000000000001,0.3040185027,1.6181837090000002,0,1.6181837090000002,2.5903686362,-0.07350000000000001,2.5914111834,0.295,-0.07350000000000001,0.3040185027,2.2953686362,0,2.2953686362
2021-03-26 13:30:00,2.0601409219,-0.08,2.0616936286,0.3375,-0.08,0.3468519136,1.7226409219,0,1.7226409219,2.7210513265,-0.08,2.7222270885,0.3375,-0.08,0.3468519136,2.3835513265,0,2.3835513265
2021-03-26 14:00:00,2.0644298608,-0.08,2.0659793441,0.319,-0.08,0.32887839700000004,1.7454298608,0,1.7454298608,2.7038841396,-0.08,2.7050673634,0.319,-0.08,0.32887839700000004,2.3848841396,0,2.3848841396
2021-03-26 14:30:00,1.9960726014,-0.08,1.9976751062,0.29250000000000004,-0.08,0.3032428894,1.7035726013999999,0,1.7035726013999999,2.6518918158,-0.08,2.6530982272,0.29250000000000004,-0.08,0.3032428894,2.3593918158,0,2.3593918158
2021-03-26 15:00:00,2.1286679084,-0.0845,2.1303444121,0.334,-0.0845,0.3445232213,1.7946679084000001,0,1.7946679084000001,2.9948491967,-0.0845,2.996041048,0.334,-0.0845,0.3445232213,2.6608491967,0,2.6608491967
2021-03-26 15:30:00,2.3353708855,-0.082,2.3368100421,0.3135,-0.082,0.32404667870000003,2.0218708855,0,2.0218708855,3.452299264,-0.082,3.4532729704,0.3135,-0.082,0.32404667870000003,3.138799264,0,3.138799264
2021-03-26 16:00:00,2.3033708855,-0.0675,2.3043597128,0.28150000000000003,-0.0675,0.28947970570000003,2.0218708855,0,2.0218708855,3.420299264,-0.0675,3.4209652593,0.28150000000000003,-0.0675,0.28947970570000003,3.138799264,0,3.138799264
2021-03-26 16:30:00,2.1565513266,-0.07350000000000001,2.1578034837,0.23750000000000002,-0.07350000000000001,0.2486131533,1.9190513266,0,1.9190513266,3.2726647752,-0.07350000000000001,3.2734900307,0.23750000000000002,-0.07350000000000001,0.2486131533,3.0351647752,0,3.0351647752
2021-03-26 17:00:00,2.3455300995,-0.08,2.3468940001,0.2205,-0.08,0.2345639572,2.1250300995,0,2.1250300995,3.3873678402,-0.08,3.3883123948,0.2205,-0.08,0.2345639572,3.1668678402,0,3.1668678402
2021-03-26 17:30:00,2.4425794585,-0.08,2.4438891978,0.215,-0.08,0.2294013949,2.2275794585,0,2.2275794585,4.0117480349,-0.08,4.0125456129,0.215,-0.08,0.2294013949,3.7967480349000002,0,3.7967480349000002
2021-03-26 18:00:00,2.3705794585,-0.053500000000000006,2.3711830842,0.14300000000000002,-0.053500000000000006,0.1526802214,2.2275794585,0,2.2275794585,3.9397480349,-0.053500000000000006,3.9401112711,0.14300000000000002,-0.053500000000000006,0.1526802214,3.7967480349000002,0,3.7967480349000002
2021-03-26 18:30:00,2.521132965,-0.07200000000000001,2.5221608647,0.171,-0.07200000000000001,0.18553975320000002,2.3501329650000002,0,2.3501329650000002,4.0161333938,-0.07200000000000001,4.0167787389,0.171,-0.07200000000000001,0.18553975320000002,3.8451333938000003,0,3.8451333938000003
2021-03-26 19:00:00,2.5954071722,-0.085,2.5967986809,0.2025,-0.085,0.21961614240000002,2.3929071722,0,2.3929071722,4.0062110524,-0.085,4.0071126757,0.2025,-0.085,0.21961614240000002,3.8037110524,0,3.8037110524
2021-03-26 19:30:00,2.5931330316,-0.08750000000000001,2.5946088663999998,0.2,-0.08750000000000001,0.21830311500000002,2.3931330316,0,2.3931330316,3.5908479903,-0.08750000000000001,3.5919139104,0.2,-0.08750000000000001,0.21830311500000002,3.3908479903,0,3.3908479903
2021-03-26 20:00:00,2.5742498617000003,-0.081,2.5755238982,0.188,-0.081,0.2047071078,2.3862498617,0,2.3862498617,3.5827603466999998,-0.081,3.5836758645,0.188,-0.081,0.2047071078,3.3947603467,0,3.3947603467
2021-03-26 20:30:00,2.60026491,-0.07350000000000001,2.601303491,0.17,-0.07350000000000001,0.1852086661,2.43026491,0,2.43026491,3.6106011498,-0.07350000000000001,3.6113491818,0.17,-0.07350000000000001,0.1852086661,3.4406011498,0,3.4406011498
2021-03-26 21:00:00,2.6139830951,-0.057,2.6146044866,0.162,-0.057,0.1717352614,2.4519830951,0,2.4519830951,3.5315454975,-0.057,3.5320054644,0.162,-0.057,0.1717352614,3.3695454975,0,3.3695454975
2021-03-26 21:30:00,2.7453186328,-0.07,2.7462109161,0.192,-0.07,0.2043624232,2.5533186328,0,2.5533186328,3.2300863985,-0.07,3.2308448031,0.192,-0.07,0.2043624232,3.0380863985,0,3.0380863985
2021-03-26 22:00:00,2.6632466168,-0.0675,2.6641018734,0.19,-0.0675,0.20163395050000002,2.4732466168,0,2.4732466168,3.1561948585,-0.0675,3.1569165707,0.19,-0.0675,0.20163395050000002,2.9661948585,0,2.9661948585
2021-03-26 22:30:00,2.6504722749000003,-0.0795,2.6516642944,0.20950000000000002,-0.0795,0.2240769957,2.4409722749,0,2.4409722749,3.1373676918,-0.0795,3.1383747838,0.20950000000000002,-0.0795,0.2240769957,2.9278676918,0,2.9278676918
2021-03-26 23:00:00,2.5767383112,-0.079,2.5779490539000003,0.214,-0.079,0.2281161985,2.3627383112,0,2.3627383112,3.0744701308,-0.079,3.0754849349,0.214,-0.079,0.2281161985,2.8604701308,0,2.8604701308
2021-03-26 23:30:00,2.4598737602,-0.0695,2.4608553729000002,0.1955,-0.0695,0.20748614410000002,2.2643737602,0,2.2643737602,2.9579663659,-0.0695,2.9587827347999998,0.1955,-0.0695,0.20748614410000002,2.7624663659,0,2.7624663659
2021-03-27 00:00:00,2.3939213858,-0.073,2.3950341546000002,0.21,-0.073,0.22232633670000002,2.1839213858,0,2.1839213858,2.9793583693,-0.073,2.9802525552,0.21,-0.073,0.22232633670000002,2.7693583693,0,2.7693583693
2021-03-28 00:30:00,2.1981858818,-0.082,2.1997147931,0.225,-0.082,0.2394765124,1.9731858818,0,1.9731858818,3.2537234515,-0.082,3.2547565652,0.225,-0.082,0.2394765124,3.0287234515,0,3.0287234515
2021-03-28 01:00:00,2.3243685122,-0.081,2.3257794351,0.2275,-0.081,0.2414896478,2.0968685122,0,2.0968685122,3.3458655677999998,-0.081,3.346845888,0.2275,-0.081,0.2414896478,3.1183655678,0,3.1183655678
2021-03-28 01:30:00,0.22600001560000002,-0.079,0.2394097054,0.226,-0.079,0.2394096907,1.56e-08,0,1.56e-08,0.22600001560000002,-0.079,0.2394097054,0.226,-0.079,0.2394096907,1.56e-08,0,1.56e-08
2021-03-28 02:00:00,0.2185000156,-0.078,0.23200486380000002,0.2185,-0.078,0.23200484910000002,1.56e-08,0,1.56e-08,0.2185000156,-0.078,0.23200486380000002,0.2185,-0.078,0.23200484910000002,1.56e-08,0,1.56e-08
2021-03-28 02:30:00,2.1763852913,-0.08,2.1778551229,0.2185,-0.08,0.23268487270000002,1.9578852913,0,1.9578852913,3.1925342936,-0.08,3.1935364748,0.2185,-0.08,0.23268487270000002,2.9740342936,0,2.9740342936
2021-03-28 03:00:00,2.1503358099,-0.079,2.1517864892,0.218,-0.079,0.23187281,1.9323358099,0,1.9323358099,3.1935799758,-0.079,3.1945569429,0.218,-0.079,0.23187281,2.9755799758,0,2.9755799758
2021-03-28 03:30:00,2.2407806878,-0.079,2.2421728503000002,0.2165,-0.079,0.2304631207,2.0242806878,0,2.0242806878,3.2960461523,-0.079,3.2969927567,0.2165,-0.079,0.2304631207,3.0795461523,0,3.0795461523
2021-03-28 04:00:00,2.2382806878,-0.077,2.2396047502,0.214,-0.077,0.2274313083,2.0242806878,0,2.0242806878,3.2935461523000003,-0.077,3.294446123,0.214,-0.077,0.2274313083,3.0795461523,0,3.0795461523
2021-03-28 04:30:00,2.1869193604,-0.073,2.1881374017,0.20950000000000002,-0.073,0.22185411870000002,1.9774193603999999,0,1.9774193603999999,3.2594289495,-0.073,3.2602463215,0.20950000000000002,-0.073,0.22185411870000002,3.0499289495,0,3.0499289495
2021-03-28 05:00:00,2.1849790712,-0.0745,2.1862487945,0.20400000000000001,-0.0745,0.2171779225,1.9809790712000002,0,1.9809790712000002,3.2566692271,-0.0745,3.2575212516,0.20400000000000001,-0.0745,0.2171779225,3.0526692271,0,3.0526692271
2021-03-28 05:30:00,2.0925825147,-0.07200000000000001,2.0938208092,0.1975,-0.07200000000000001,0.2102147711,1.8950825146999999,0,1.8950825146999999,3.1879331775,-0.07200000000000001,3.1887461398,0.1975,-0.07200000000000001,0.2102147711,2.9904331775,0,2.9904331775
2021-03-28 06:00:00,2.0935825147,-0.07350000000000001,2.0948723102,0.1985,-0.07350000000000001,0.21167073490000002,1.8950825146999999,0,1.8950825146999999,3.1889331775,-0.07350000000000001,3.1897800959,0.1985,-0.07350000000000001,0.21167073490000002,2.9904331775,0,2.9904331775
2021-03-28 06:30:00,2.1061398793,-0.0765,2.1075287522,0.1905,-0.0765,0.2052863853,1.9156398793,0,1.9156398793,3.1881863134,-0.0765,3.1891039837,0.1905,-0.0765,0.2052863853,2.9976863134,0,2.9976863134
2021-03-28 07:00:00,2.1066398793,-0.078,2.1080833905,0.191,-0.078,0.2063128692,1.9156398793,0,1.9156398793,3.1886863134,-0.078,3.1896401686,0.191,-0.078,0.2063128692,2.9976863134,0,2.9976863134
2021-03-28 07:30:00,2.197045831,-0.078,2.1984299815,0.193,-0.078,0.2081657993,2.004045831,0,2.004045831,3.2417017915,-0.078,3.2426400517,0.193,-0.078,0.2081657993,3.0487017915,0,3.0487017915
2021-03-28 08:00:00,2.2255764285,-0.0775,2.2269253892,0.186,-0.0775,0.2015,2.0395764285,0,2.0395764285,3.2517860478,-0.0775,3.2527094477,0.186,-0.0775,0.2015,3.0657860478,0,3.0657860478
2021-03-28 08:30:00,2.2091896296,-0.08,2.21063765,0.1945,-0.08,0.2103098904,2.0146896296,0,2.0146896296,3.2464434978,-0.08,3.2474290422,0.1945,-0.08,0.2103098904,3.0519434978,0,3.0519434978
2021-03-28 09:00:00,2.1495244237,-0.081,2.1510500338,0.203,-0.081,0.21856349190000002,1.9465244237000001,0,1.9465244237000001,3.2187256226,-0.081,3.2197446535,0.203,-0.081,0.21856349190000002,3.0157256226,0,3.0157256226
2021-03-28 09:30:00,2.0774757436,-0.0795,2.0789963240000002,0.20350000000000001,-0.0795,0.2184776876,1.8739757436,0,1.8739757436,3.1656134539,-0.0795,3.1666115628,0.20350000000000001,-0.0795,0.2184776876,2.9621134539,0,2.9621134539
2021-03-28 10:00:00,2.0764757436,-0.0795,2.0779970557,0.2025,-0.0795,0.2175465467,1.8739757436,0,1.8739757436,3.1646134539,-0.0795,3.1656118781,0.2025,-0.0795,0.2175465467,2.9621134539,0,2.9621134539
2021-03-28 10:30:00,2.0152646795,-0.078,2.0167735937,0.20500000000000002,-0.078,0.2193376393,1.8102646795,0,1.8102646795,3.0779795213,-0.078,3.0789676734,0.20500000000000002,-0.078,0.2193376393,2.8729795213,0,2.8729795213
2021-03-28 11:00:00,2.053124947,-0.0845,2.054863085,0.24450000000000002,-0.0845,0.2586899689,1.8086249470000002,0,1.8086249470000002,3.0959489173,-0.0845,3.0971018628,0.24450000000000002,-0.0845,0.2586899689,2.8514489173,0,2.8514489173
2021-03-28 11:30:00,2.0839547771999998,-0.08650000000000001,2.0857492091,0.28450000000000003,-0.08650000000000001,0.2973592104,1.7994547772,0,1.7994547772,3.1469529825,-0.08650000000000001,3.1481415667,0.28450000000000003,-0.08650000000000001,0.2973592104,2.8624529825,0,2.8624529825
2021-03-28 12:00:00,2.1439687311,-0.08600000000000001,2.1456928764,0.275,-0.08600000000000001,0.28813364950000003,1.8689687311,0,1.8689687311,3.196938189,-0.08600000000000001,3.1980947116,0.275,-0.08600000000000001,0.28813364950000003,2.921938189,0,2.921938189
2021-03-28 12:30:00,2.1275930418,-0.0775,2.1290040868,0.243,-0.0775,0.2550593068,1.8845930418,0,1.8845930418,3.1897969286,-0.0775,3.1907382682,0.243,-0.0775,0.2550593068,2.9467969286,0,2.9467969286
2021-03-28 13:00:00,2.1379857436,-0.084,2.1396352586,0.2585,-0.084,0.2718055371,1.8794857436,0,1.8794857436,3.2070656989,-0.084,3.2081655813,0.2585,-0.084,0.2718055371,2.9485656989,0,2.9485656989
2021-03-28 13:30:00,2.2519943975,-0.0835,2.2535418825,0.266,-0.0835,0.2787978658,1.9859943975,0,1.9859943975,3.3058730089,-0.0835,3.3069273656,0.266,-0.0835,0.2787978658,3.0398730089,0,3.0398730089
2021-03-28 14:00:00,2.2140848264,-0.089,2.2158728796,0.262,-0.089,0.2767038128,1.9520848264000001,0,1.9520848264000001,3.2783018759,-0.089,3.2795097483,0.262,-0.089,0.2767038128,3.0163018759,0,3.0163018759
2021-03-28 14:30:00,2.069991932,-0.08950000000000001,2.0719258791,0.2755,-0.08950000000000001,0.2896730916,1.7944919320000001,0,1.7944919320000001,3.1947259707,-0.08950000000000001,3.1959793926,0.2755,-0.08950000000000001,0.2896730916,2.9192259707,0,2.9192259707
2021-03-28 15:00:00,2.041491932,-0.08750000000000001,2.0433662321,0.247,-0.08750000000000001,0.2620405503,1.7944919320000001,0,1.7944919320000001,3.1662259707000002,-0.08750000000000001,3.1674347898,0.247,-0.08750000000000001,0.2620405503,2.9192259707,0,2.9192259707
2021-03-28 15:30:00,2.1308880429,-0.081,2.1324269861,0.2235,-0.081,0.2377251564,1.9073880429,0,1.9073880429,3.2304344255,-0.081,3.231449764,0.2235,-0.081,0.2377251564,3.0069344255,0,3.0069344255
2021-03-28 16:00:00,2.1358880429,-0.0835,2.1375195863,0.2285,-0.0835,0.2432786468,1.9073880429,0,1.9073880429,3.2354344255,-0.0835,3.236511729,0.2285,-0.0835,0.2432786468,3.0069344255,0,3.0069344255
2021-03-28 16:30:00,2.1817502775,-0.0825,2.1833095345,0.223,-0.0825,0.2377714239,1.9587502775,0,1.9587502775,3.2634496086,-0.0825,3.264492242,0.223,-0.0825,0.2377714239,3.0404496086,0,3.0404496086
2021-03-28 17:00:00,2.3387144768,-0.08700000000000001,2.340332114,0.21450000000000002,-0.08700000000000001,0.2314719205,2.1242144768,0,2.1242144768,3.3671179117,-0.08700000000000001,3.3682416825,0.21450000000000002,-0.08700000000000001,0.2314719205,3.1526179117,0,3.1526179117
2021-03-28 17:30:00,2.4356940763,-0.088,2.4372832484,0.20650000000000002,-0.088,0.22446881740000002,2.2291940763,0,2.2291940763,3.8381200267,-0.088,3.8391287214,0.20650000000000002,-0.088,0.22446881740000002,3.6316200267000003,0,3.6316200267000003
2021-03-28 18:00:00,2.5204343137,-0.08650000000000001,2.5219181945,0.2025,-0.08650000000000001,0.2202010445,2.3179343137,0,2.3179343137,4.0552838623,-0.08650000000000001,4.0562062883,0.2025,-0.08650000000000001,0.2202010445,3.8527838623,0,3.8527838623
2021-03-28 18:30:00,2.6143072206999998,-0.0855,2.6157049708,0.1955,-0.0855,0.2133787712,2.4188072207,0,2.4188072207,4.1347577113,-0.0855,4.1356416166,0.1955,-0.0855,0.2133787712,3.9392577113,0,3.9392577113
2021-03-28 19:00:00,2.6595066445,-0.084,2.6608328756,0.1935,-0.084,0.2109460832,2.4660066445,0,2.4660066445,4.1851730328,-0.084,4.1860159238,0.1935,-0.084,0.2109460832,3.9916730328,0,3.9916730328
2021-03-28 19:30:00,2.5426289411000003,-0.0785,2.5438404396000003,0.199,-0.0785,0.2139234676,2.3436289411,0,2.3436289411,4.0898302635,-0.0785,4.0905835567,0.199,-0.0785,0.2139234676,3.8908302635,0,3.8908302635
2021-03-28 20:00:00,2.5587606107000003,-0.0775,2.5599340055,0.1945,-0.0775,0.2093716791,2.3642606107,0,2.3642606107,4.1157764258,-0.0775,4.116506023,0.1945,-0.0775,0.2093716791,3.9212764258,0,3.9212764258
2021-03-28 20:30:00,2.4820803827,-0.076,2.4832436502,0.1935,-0.076,0.2078899949,2.2885803827,0,2.2885803827,4.0675544854,-0.076,4.0682644324,0.1935,-0.076,0.2078899949,3.8740544854000003,0,3.8740544854000003
2021-03-28 21:00:00,2.371229689,-0.07,2.3722626831999998,0.183,-0.07,0.19593111030000002,2.188229689,0,2.188229689,3.9458587288,-0.07,3.9464795841,0.183,-0.07,0.19593111030000002,3.7628587288,0,3.7628587288
2021-03-28 21:30:00,2.4441197554,-0.07200000000000001,2.4451800299,0.181,-0.07200000000000001,0.19479476380000002,2.2631197554,0,2.2631197554,3.4686756127000002,-0.07200000000000001,3.4694227915,0.181,-0.07200000000000001,0.19479476380000002,3.2876756127,0,3.2876756127
2021-03-28 22:00:00,2.4526197553999998,-0.076,2.4537969893,0.1895,-0.076,0.2041721088,2.2631197554,0,2.2631197554,3.4771756127,-0.076,3.4780060727,0.1895,-0.076,0.2041721088,3.2876756127,0,3.2876756127
2021-03-28 22:30:00,2.3854796249,-0.078,2.3867544995,0.199,-0.078,0.21374049690000002,2.1864796249,0,2.1864796249,3.4077661492,-0.078,3.4086586992,0.199,-0.078,0.21374049690000002,3.2087661492,0,3.2087661492
2021-03-28 23:00:00,2.3189855784,-0.07250000000000001,2.3201186096,0.178,-0.07250000000000001,0.1921984651,2.1409855784,0,2.1409855784,3.3563186012,-0.07250000000000001,3.3571015479,0.178,-0.07250000000000001,0.1921984651,3.1783186012,0,3.1783186012
2021-03-28 23:30:00,2.2378741587,-0.07250000000000001,2.2390482353,0.178,-0.07250000000000001,0.1921984651,2.0598741587,0,2.0598741587,3.3343025034,-0.07250000000000001,3.3350906186,0.178,-0.07250000000000001,0.1921984651,3.1563025034,0,3.1563025034
2021-03-29 00:00:00,2.1161755924,-0.07250000000000001,2.1174171502,0.178,-0.07250000000000001,0.1921984651,1.9381755924,0,1.9381755924,3.2313977276,-0.07250000000000001,3.2322109344,0.178,-0.07250000000000001,0.1921984651,3.0533977276,0,3.0533977276
2021-03-29 00:30:00,2.3435796643,-0.07150000000000001,2.3446701032,0.186,-0.07150000000000001,0.1992692902,2.1575796643,0,2.1575796643,2.8429245428,-0.07150000000000001,2.8438235188,0.186,-0.07150000000000001,0.1992692902,2.6569245428,0,2.6569245428
2021-03-29 01:00:00,2.3460796643,-0.07350000000000001,2.3472307175,0.1885,-0.07350000000000001,0.2023227619,2.1575796643,0,2.1575796643,2.8454245428,-0.07350000000000001,2.8463736717,0.1885,-0.07350000000000001,0.2023227619,2.6569245428,0,2.6569245428
2021-03-29 01:30:00,2.3559462946,-0.0745,2.3571239239,0.1945,-0.0745,0.2082798598,2.1614462946,0,2.1614462946,2.863934453,-0.0745,2.8649032795,0.1945,-0.0745,0.2082798598,2.669434453,0,2.669434453
2021-03-29 02:00:00,2.4334989556,-0.07350000000000001,2.4346086784,0.1935,-0.07350000000000001,0.2069891301,2.2399989556,0,2.2399989556,2.9406351182,-0.07350000000000001,2.9415535264,0.1935,-0.07350000000000001,0.2069891301,2.7471351182,0,2.7471351182
2021-03-29 02:30:00,2.4736021176,-0.068,2.4745366104,0.18,-0.068,0.19241621550000002,2.2936021176,0,2.2936021176,2.9712068046,-0.068,2.9719848377,0.18,-0.068,0.19241621550000002,2.7912068046,0,2.7912068046
2021-03-29 03:00:00,2.5358892571,-0.0625,2.5366593335000003,0.168,-0.0625,0.1792491283,2.3678892571,0,2.3678892571,3.0249277404,-0.0625,3.0255733481,0.168,-0.0625,0.1792491283,2.8569277404,0,2.8569277404
2021-03-29 03:30:00,2.4567395947,-0.057,2.457400748,0.1535,-0.057,0.163741412,2.3032395947,0,2.3032395947,2.9525228571,-0.057,2.9530730132,0.1535,-0.057,0.163741412,2.7990228570999998,0,2.7990228570999998
2021-03-29 04:00:00,2.4567395947,-0.053500000000000006,2.4573220558,0.1535,-0.053500000000000006,0.1625561441,2.3032395947,0,2.3032395947,2.9525228571,-0.053500000000000006,2.9530075299,0.1535,-0.053500000000000006,0.1625561441,2.7990228570999998,0,2.7990228570999998
2021-03-29 04:30:00,2.4225802216,-0.051500000000000004,2.4231275617,0.16,-0.051500000000000004,0.16808405640000001,2.2625802216,0,2.2625802216,2.9294234944,-0.051500000000000004,2.9298761509,0.16,-0.051500000000000004,0.16808405640000001,2.7694234944,0,2.7694234944
2021-03-29 05:00:00,2.4300802216,-0.058,2.4307722813,0.1675,-0.058,0.17725758090000002,2.2625802216,0,2.2625802216,2.9369234944000002,-0.058,2.9374961467,0.1675,-0.058,0.17725758090000002,2.7694234944,0,2.7694234944
2021-03-29 05:30:00,2.3644264837,-0.052500000000000005,2.36500927,0.1555,-0.052500000000000005,0.1641234292,2.2089264837,0,2.2089264837,2.8603832976,-0.052500000000000005,2.8608650544,0.1555,-0.052500000000000005,0.1641234292,2.7048832976,0,2.7048832976
2021-03-29 06:00:00,2.3559264837000002,-0.051500000000000004,2.3564893055000002,0.147,-0.051500000000000004,0.1557602324,2.2089264837,0,2.2089264837,2.8518832976,-0.051500000000000004,2.8523482594000003,0.147,-0.051500000000000004,0.1557602324,2.7048832976,0,2.7048832976
2021-03-29 06:30:00,2.4507095834,-0.054,2.4513044409,0.14,-0.054,0.1500533239,2.3107095834,0,2.3107095834,2.9289066411,-0.054,2.9294043954999998,0.14,-0.054,0.1500533239,2.7889066411,0,2.7889066411
2021-03-29 07:00:00,2.4147095834,-0.034,2.4149489378,0.10400000000000001,-0.034,0.1094166349,2.3107095834,0,2.3107095834,2.8929066411,-0.034,2.8931064333,0.10400000000000001,-0.034,0.1094166349,2.7889066411,0,2.7889066411
2021-03-29 07:30:00,2.5400683167,-0.038,2.5403525451,0.098,-0.038,0.1051094667,2.4420683167,0,2.4420683167,3.0099253765,-0.038,3.01016524,0.098,-0.038,0.1051094667,2.9119253765,0,2.9119253765
2021-03-29 08:00:00,2.6474137252,-0.043500000000000004,2.6477710782,0.1,-0.043500000000000004,0.1090515933,2.5474137252,0,2.5474137252,3.1238582939,-0.043500000000000004,3.1241611499,0.1,-0.043500000000000004,0.1090515933,3.0238582939,0,3.0238582939
2021-03-29 08:30:00,2.4745760592,-0.0545,2.4751761398,0.1075,-0.0545,0.1205259308,2.3670760592,0,2.3670760592,3.4098890379,-0.0545,3.4103245448,0.1075,-0.0545,0.1205259308,3.3023890379,0,3.3023890379
2021-03-29 09:00:00,2.3838168169,-0.0635,2.384662422,0.115,-0.0635,0.1313668527,2.2688168169000003,0,2.2688168169000003,3.4415244731,-0.0635,3.4421102465,0.115,-0.0635,0.1313668527,3.3265244731,0,3.3265244731
2021-03-29 09:30:00,2.349934322,-0.068,2.3509179734,0.14250000000000002,-0.068,0.1578931601,2.207434322,0,2.207434322,3.3960760356,-0.068,3.3967567531,0.14250000000000002,-0.068,0.1578931601,3.2535760356,0,3.2535760356
2021-03-29 10:00:00,2.3029644764,-0.0655,2.3038957506,0.1315,-0.0655,0.1469098363,2.1714644764,0,2.1714644764,3.3614906998,-0.0655,3.3621287862,0.1315,-0.0655,0.1469098363,3.2299906998,0,3.2299906998
2021-03-29 10:30:00,2.3798516302,-0.049,2.38035602,0.109,-0.049,0.11950732200000001,2.2708516302,0,2.2708516302,3.4568061814,-0.049,3.4571534498,0.109,-0.049,0.11950732200000001,3.3478061814,0,3.3478061814
2021-03-29 11:00:00,2.4331983663,-0.0495,2.4337018182,0.11800000000000001,-0.0495,0.12796190840000002,2.3151983663,0,2.3151983663,3.5085819473,-0.0495,3.5089311094999998,0.11800000000000001,-0.0495,0.12796190840000002,3.3905819473,0,3.3905819473
2021-03-29 11:30:00,2.3803618063,-0.05,2.3808868786,0.11,-0.05,0.1208304597,2.2703618063,0,2.2703618063,3.4498739083,-0.05,3.4502362213,0.11,-0.05,0.1208304597,3.3398739083,0,3.3398739083
2021-03-29 12:00:00,2.3928618063,-0.0475,2.3933332141,0.12250000000000001,-0.0475,0.1313868334,2.2703618063,0,2.2703618063,3.4623739083,-0.0475,3.4626997171,0.12250000000000001,-0.0475,0.1313868334,3.3398739083,0,3.3398739083
2021-03-29 12:30:00,2.3748227227,-0.051000000000000004,2.3753702794000002,0.14200000000000002,-0.051000000000000004,0.1508807476,2.2328227227,0,2.2328227227,3.4604439364,-0.051000000000000004,3.4608197349,0.14200000000000002,-0.051000000000000004,0.1508807476,3.3184439364,0,3.3184439364
2021-03-29 13:00:00,2.4162304269,-0.043000000000000003,2.4166130174,0.139,-0.043000000000000003,0.14549914090000002,2.2772304269,0,2.2772304269,3.5393760018,-0.043000000000000003,3.5396371964,0.139,-0.043000000000000003,0.14549914090000002,3.4003760017999998,0,3.4003760017999998
2021-03-29 13:30:00,2.3909281981,-0.0495,2.3914405488,0.14400000000000002,-0.0495,0.1522703188,2.2469281981,0,2.2469281981,3.0134712524,-0.0495,3.0138777744,0.14400000000000002,-0.0495,0.1522703188,2.8694712524,0,2.8694712524
2021-03-29 14:00:00,2.3914281981,-0.0455,2.3918610069,0.14450000000000002,-0.0455,0.1514942243,2.2469281981,0,2.2469281981,3.0139712524,-0.0455,3.0143146751,0.14450000000000002,-0.0455,0.1514942243,2.8694712524,0,2.8694712524
2021-03-29 14:30:00,2.3495026088,-0.053500000000000006,2.3501116481,0.14350000000000002,-0.053500000000000006,0.1531486206,2.2060026088,0,2.2060026088,3.3897156857,-0.053500000000000006,3.3901378556,0.14350000000000002,-0.053500000000000006,0.1531486206,3.2462156857,0,3.2462156857
2021-03-29 15:00:00,2.3260026088,-0.0415,2.3263727960000002,0.12,-0.0415,0.1269734224,2.2060026088,0,2.2060026088,3.3662156857,-0.0415,3.36647149,0.12,-0.0415,0.1269734224,3.2462156857,0,3.2462156857
2021-03-29 15:30:00,2.4418470558,-0.0385,2.442150547,0.1115,-0.0385,0.1179597389,2.3303470558,0,2.3303470558,3.517491657,-0.0385,3.5177023477000002,0.1115,-0.0385,0.1179597389,3.405991657,0,3.405991657
2021-03-29 16:00:00,2.4319681702000002,-0.032,2.4321786901999998,0.10300000000000001,-0.032,0.10785638600000001,2.3289681702,0,2.3289681702,3.5159077358,-0.032,3.5160533567,0.10300000000000001,-0.032,0.10785638600000001,3.4129077358,0,3.4129077358
2021-03-29 16:30:00,2.5784828732,-0.038,2.5787628676,0.115,-0.038,0.12111564720000001,2.4634828732000003,0,2.4634828732000003,3.6322509798000002,-0.038,3.6324497492,0.115,-0.038,0.12111564720000001,3.5172509798,0,3.5172509798
2021-03-29 17:00:00,2.635663896,-0.052000000000000005,2.6361768098000002,0.1295,-0.052000000000000005,0.13955017020000002,2.506163896,0,2.506163896,3.6368893753,-0.052000000000000005,3.6372611026,0.1295,-0.052000000000000005,0.13955017020000002,3.5073893753,0,3.5073893753
