Timestamp,T1_Demand_MW,T1_Demand_MVAr,T1_Demand_MVA,T1_Gen_MW,T1_Gen_MVAr,T1_Gen_MVA,T1_Import_MW,T1_Import_MVAr,T1_Import_MVA,T2_Demand_MW,T2_Demand_MVAr,T2_Demand_MVA,T2_Gen_MW,T2_Gen_MVAr,T2_Gen_MVA,T2_Import_MW,T2_Import_MVAr,T2_Import_MVA
2021-03-29 17:30:00,2.6653021353,-0.034,2.6655189874,0.1125,-0.034,0.1175255291,2.5528021353,0,2.5528021353,3.6488016334,-0.034,3.6489600382000003,0.1125,-0.034,0.1175255291,3.5363016334,0,3.5363016334
2021-03-29 18:00:00,2.6649523548,-0.006,2.6649591091,0.035,-0.006,0.0355105618,2.6299523548,0,2.6299523548,3.6314954219,-0.006,3.6315003786,0.035,-0.006,0.0355105618,3.5964954219000003,0,3.5964954219000003
2021-03-29 18:30:00,2.8635757652000002,-0.0105,2.8635950155,0.051500000000000004,-0.0105,0.0525594901,2.8120757652,0,2.8120757652,3.7829033005,-0.0105,3.7829178726,0.051500000000000004,-0.0105,0.0525594901,3.7314033005000002,0,3.7314033005000002
2021-03-29 19:00:00,2.678580609,-0.0035,2.6785828956,0.0395,-0.0035,0.0396547601,2.639080609,0,2.639080609,3.9295624454,-0.0035,3.9295640041,0.0395,-0.0035,0.0396547601,3.8900624454,0,3.8900624454
2021-03-29 19:30:00,2.5950861017999998,0.0025,2.595087306,0.035,0.0025,0.0350891721,2.5600861018,0,2.5600861018,4.0474517535,0.0025,4.0474525256,0.035,0.0025,0.0350891721,4.0124517535,0,4.0124517535
2021-03-29 20:00:00,2.5356970709,-0.007,2.5357067329,0.0425,-0.007,0.043072613100000004,2.4931970709,0,2.4931970709,4.0036889386,-0.007,4.0036950579,0.0425,-0.007,0.043072613100000004,3.9611889386,0,3.9611889386
2021-03-29 20:30:00,2.505085067,-0.001,2.5050852666,0.0475,-0.001,0.0475105251,2.457585067,0,2.457585067,3.9509744076,-0.001,3.9509745341,0.0475,-0.001,0.0475105251,3.9034744076,0,3.9034744076
2021-03-29 21:00:00,2.4538310387,0.006,2.4538383742,0.04,0.006,0.0404474968,2.4138310387,0,2.4138310387,3.8927838623,0.006,3.8927884862,0.04,0.006,0.0404474968,3.8527838623,0,3.8527838623
2021-03-29 21:30:00,2.477776217,-0.0145,2.4778186438,0.059000000000000004,-0.0145,0.0607556582,2.418776217,0,2.418776217,3.9207105057,-0.0145,3.9207373184,0.059000000000000004,-0.0145,0.0607556582,3.8617105057,0,3.8617105057
2021-03-29 22:00:00,2.4519596496,-0.011,2.4519843236,0.051000000000000004,-0.011,0.0521727898,2.4009596496,0,2.4009596496,3.9092439792,-0.011,3.9092594553,0.051000000000000004,-0.011,0.0521727898,3.8582439792,0,3.8582439792
2021-03-29 22:30:00,2.4563473256,-0.008,2.4563603531,0.0545,-0.008,0.055084026700000004,2.4018473256,0,2.4018473256,3.4104099275,-0.008,3.4104193105,0.0545,-0.008,0.055084026700000004,3.3559099275,0,3.3559099275
2021-03-29 23:00:00,2.4783473256,-0.021500000000000002,2.4784405816,0.0765,-0.021500000000000002,0.0794638282,2.4018473256,0,2.4018473256,3.4324099275,-0.021500000000000002,3.4324772629,0.0765,-0.021500000000000002,0.0794638282,3.3559099275,0,3.3559099275
2021-03-29 23:30:00,2.2983745203,-0.026000000000000002,2.2985215761,0.0855,-0.026000000000000002,0.0893658212,2.2128745203,0,2.2128745203,3.2880957182,-0.026000000000000002,3.2881985116,0.0855,-0.026000000000000002,0.0893658212,3.2025957182,0,3.2025957182
2021-03-30 00:00:00,2.2968745203,-0.027,2.2970332088,0.084,-0.027,0.08823264700000001,2.2128745203,0,2.2128745203,3.2865957182,-0.027,3.2867066213,0.084,-0.027,0.08823264700000001,3.2025957182,0,3.2025957182
2021-03-31 00:30:00,2.1610096052,-0.0005,2.1610096631,0.0085,-0.0005,0.0085146932,2.1525096052,0,2.1525096052,3.1256510538,-0.0005,3.1256510938,0.0085,-0.0005,0.0085146932,3.1171510538,0,3.1171510538
2021-03-31 01:00:00,2.1287806449,0.006,2.1287891004,0.0125,0.006,0.0138654246,2.1162806449,0,2.1162806449,3.0847112635,0.006,3.0847170987,0.0125,0.006,0.0138654246,3.0722112635,0,3.0722112635
2021-03-31 01:30:00,1.993701297,0.016,1.9937654982000002,0.0205,0.016,0.0260048072,1.9732012970000001,0,1.9732012970000001,2.9669761528,0.016,2.9670192941,0.0205,0.016,0.0260048072,2.9464761528,0,2.9464761528
2021-03-31 02:00:00,2.2154854212,0.013000000000000001,2.2155235615,0.016,0.013000000000000001,0.020615528100000002,2.1994854212,0,2.1994854212,3.1555277646,0.013000000000000001,3.1555545429,0.016,0.013000000000000001,0.020615528100000002,3.1395277646,0,3.1395277646
2021-03-31 02:30:00,2.2987589159,0.005,2.2987643536,0.0145,0.005,0.0153378617,2.2842589159,0,2.2842589159,3.2199762919,0.005,3.2199801739,0.0145,0.005,0.0153378617,3.2054762919,0,3.2054762919
2021-03-31 03:00:00,2.340034681,0.006500000000000001,2.3400437086,0.011,0.006500000000000001,0.0127769323,2.329034681,0,2.329034681,3.2645760356,0.006500000000000001,3.2645825066,0.011,0.006500000000000001,0.0127769323,3.2535760356,0,3.2535760356
2021-03-31 03:30:00,2.3304533204,0.0025,2.3304546614,0.007,0.0025,0.0074330344,2.3234533204,0,2.3234533204,3.2605760356,0.0025,3.260576994,0.007,0.0025,0.0074330344,3.2535760356,0,3.2535760356
2021-03-31 04:00:00,2.3721694159,0.0105,2.372192654,0.003,0.0105,0.0109201648,2.3691694159,0,2.3691694159,3.3057939914,0.0105,3.3058106666000002,0.003,0.0105,0.0109201648,3.3027939914,0,3.3027939914
2021-03-31 04:30:00,2.3535401281,0.014,2.3535817671,0.0055000000000000005,0.014,0.015041609000000001,2.3480401281,0,2.3480401281,3.2971430483,0.014,3.2971727708,0.0055000000000000005,0.014,0.015041609000000001,3.2916430483,0,3.2916430483
2021-03-31 05:00:00,2.2997843284,0.006500000000000001,2.299793514,0.004,0.006500000000000001,0.0076321688,2.2957843284,0,2.2957843284,3.2615826156,0.006500000000000001,3.2615890925,0.004,0.006500000000000001,0.0076321688,3.2575826156,0,3.2575826156
2021-03-31 05:30:00,2.2937347524,0.02,2.2938219448,0.006500000000000001,0.02,0.021029740800000002,2.2872347524,0,2.2872347524,3.254840046,0.02,3.2549014924,0.006500000000000001,0.02,0.021029740800000002,3.248340046,0,3.248340046
2021-03-31 06:00:00,2.3044920453,0.021,2.304587726,0.01,0.021,0.023259406700000002,2.2944920453,0,2.2944920453,3.2525134271000002,0.021,3.2525812201,0.01,0.021,0.023259406700000002,3.2425134271,0,3.2425134271
2021-03-31 06:30:00,2.2955198882,0.015,2.2955688962,0.0015,0.015,0.015074813400000001,2.2940198882000002,0,2.2940198882000002,3.6029153123,0.015,3.6029465368,0.0015,0.015,0.015074813400000001,3.6014153123,0,3.6014153123
2021-03-31 07:00:00,2.2950198882,0.007,2.2950305635,0.001,0.007,0.007071067800000001,2.2940198882000002,0,2.2940198882000002,3.6024153123,0.007,3.6024221133000003,0.001,0.007,0.007071067800000001,3.6014153123,0,3.6014153123
2021-03-31 07:30:00,2.4979267389,0.0035,2.497929191,0.0005,0.0035,0.0035355339000000003,2.4974267388999998,0,2.4974267388999998,3.9538907262,0.0035,3.9538922753,0.0005,0.0035,0.0035355339000000003,3.9533907262,0,3.9533907262
2021-03-31 08:00:00,2.4984267389,0.002,2.4984275394,0.001,0.002,0.0022360680000000003,2.4974267388999998,0,2.4974267388999998,3.9543907261999998,0.002,3.954391232,0.001,0.002,0.0022360680000000003,3.9533907262,0,3.9533907262
2021-03-31 08:30:00,2.3602757694,0.005,2.3602810654,0.003,0.005,0.0058309519,2.3572757694,0,2.3572757694,3.8900000063,0.005,3.8900032197,0.003,0.005,0.0058309519,3.8870000063,0,3.8870000063
2021-03-31 09:00:00,2.3642757694,0.003,2.3642776727,0.007,0.003,0.007615773100000001,2.3572757694,0,2.3572757694,3.8940000062999998,0.003,3.894001162,0.007,0.003,0.007615773100000001,3.8870000063,0,3.8870000063
2021-03-31 09:30:00,2.0888054759,-0.007,2.088817205,0.014,-0.007,0.0156524758,2.0748054759,0,2.0748054759,3.5909759022000003,-0.007,3.5909827248,0.014,-0.007,0.0156524758,3.5769759022,0,3.5769759022
2021-03-31 10:00:00,2.1038054758999998,-0.005,2.1038114175000002,0.029,-0.005,0.0294278779,2.0748054759,0,2.0748054759,3.6059759022,-0.005,3.6059793686,0.029,-0.005,0.0294278779,3.5769759022,0,3.5769759022
2021-03-31 10:30:00,2.1593445548,-0.006500000000000001,2.1593543378,0.037,-0.006500000000000001,0.0375666075,2.1223445548,0,2.1223445548,3.2938437227,-0.006500000000000001,3.2938501362,0.037,-0.006500000000000001,0.0375666075,3.2568437227,0,3.2568437227
2021-03-31 11:00:00,2.1920117277,-0.003,2.1920137806,0.041,-0.003,0.0411096096,2.1510117277,0,2.1510117277,3.3169567301000003,-0.003,3.3169580868,0.041,-0.003,0.0411096096,3.2759567301,0,3.2759567301
2021-03-31 11:30:00,2.1168412862,-0.007,2.1168528601,0.0425,-0.007,0.043072613100000004,2.0743412862,0,2.0743412862,3.2661119031,-0.007,3.2661194043,0.0425,-0.007,0.043072613100000004,3.2236119031,0,3.2236119031
2021-03-31 12:00:00,2.1233412862,-0.009000000000000001,2.1233603599,0.049,-0.009000000000000001,0.049819674800000005,2.0743412862,0,2.0743412862,3.2726119031,-0.009000000000000001,3.2726242785,0.049,-0.009000000000000001,0.049819674800000005,3.2236119031,0,3.2236119031
2021-03-31 12:30:00,2.042944903,-0.005,2.0429510216,0.0545,-0.005,0.054728877200000005,1.988444903,0,1.988444903,3.2095299657,-0.005,3.2095338604,0.0545,-0.005,0.054728877200000005,3.1550299657,0,3.1550299657
2021-03-31 13:00:00,2.000793326,-0.005,2.0007995735,0.057,-0.005,0.057218878,1.9437933260000002,0,1.9437933260000002,3.1899546318,-0.005,3.1899585503,0.057,-0.005,0.057218878,3.1329546318,0,3.1329546318
2021-03-31 13:30:00,1.9004020593000002,-0.0035,1.9004052823,0.0575,-0.0035,0.0576064233,1.8429020593,0,1.8429020593,3.1227633149,-0.0035,3.1227652763,0.0575,-0.0035,0.0576064233,3.0652633149,0,3.0652633149
2021-03-31 14:00:00,1.8994020593,-0.0055000000000000005,1.8994100223000001,0.0565,-0.0055000000000000005,0.0567670679,1.8429020593,0,1.8429020593,3.2134899544,-0.0055000000000000005,3.2134946611,0.0565,-0.0055000000000000005,0.0567670679,3.1569899544,0,3.1569899544
2021-03-31 14:30:00,1.8800436614,-0.007,1.880056693,0.052000000000000005,-0.007,0.0524690385,1.8280436614000002,0,1.8280436614000002,3.2005221312,-0.007,3.2005297862,0.052000000000000005,-0.007,0.0524690385,3.1485221312,0,3.1485221312
2021-03-31 15:00:00,1.7899084714,-0.005,1.789915455,0.0475,-0.005,0.0477624329,1.7424084714,0,1.7424084714,3.0474986012,-0.005,3.047502703,0.0475,-0.005,0.0477624329,2.9999986012,0,2.9999986012
2021-03-31 15:30:00,1.8192166239,-0.006500000000000001,1.819228236,0.028,-0.006500000000000001,0.028744564700000003,1.7912166239,0,1.7912166239,2.4393645984,-0.006500000000000001,2.4393732584,0.028,-0.006500000000000001,0.028744564700000003,2.4113645984,0,2.4113645984
2021-03-31 16:00:00,1.9365142663000001,-0.011,1.9365455078,0.029500000000000002,-0.011,0.031484123,1.9070142663,0,1.9070142663,3.0754377848,-0.011,3.0754574568,0.029500000000000002,-0.011,0.031484123,3.0459377848,0,3.0459377848
2021-03-31 16:30:00,1.9558808853,-0.01,1.9559064491,0.021,-0.01,0.023259406700000002,1.9348808853000001,0,1.9348808853000001,3.2203552243,-0.01,3.2203707505,0.021,-0.01,0.023259406700000002,3.1993552243,0,3.1993552243
2021-03-31 17:00:00,1.93315382,-0.008,1.9331703732,0.0125,-0.008,0.014840822100000001,1.92065382,0,1.92065382,3.1464287371,-0.008,3.1464389074,0.0125,-0.008,0.014840822100000001,3.1339287371,0,3.1339287371
2021-03-31 17:30:00,1.9943831156,-0.006,1.9943921409,0.0135,-0.006,0.0147732867,1.9808831156000002,0,1.9808831156000002,3.1790953024,-0.006,3.1791009644,0.0135,-0.006,0.0147732867,3.1655953024,0,3.1655953024
2021-03-31 18:00:00,2.0325877373,0.0025,2.0325892748,0.0085,0.0025,0.0088600226,2.0240877373,0,2.0240877373,3.1346092205,0.0025,3.1346102175,0.0085,0.0025,0.0088600226,3.1261092205,0,3.1261092205
2021-03-31 18:30:00,2.2032618153,0.007,2.2032729351,0.008,0.007,0.0106301458,2.1952618153,0,2.1952618153,3.2036976526,0.007,3.2037053,0.008,0.007,0.0106301458,3.1956976526,0,3.1956976526
2021-03-31 19:00:00,2.2604508833,0.0025,2.2604522657,0.0035,0.0025,0.0043011626,2.2569508833,0,2.2569508833,3.246692391,0.0025,3.2466933536,0.0035,0.0025,0.0043011626,3.243192391,0,3.243192391
2021-03-31 19:30:00,2.4855007902,0.0005,2.4855008405,0.001,0.0005,0.0011180340000000002,2.4845007902000003,0,2.4845007902000003,3.4273283583,0.0005,3.4273283948,0.001,0.0005,0.0011180340000000002,3.4263283583,0,3.4263283583
2021-03-31 20:00:00,2.5333520708,0.003,2.5333538471,0.0,0.003,0.003,2.5333520708,0,2.5333520708,3.4699905879,0.003,3.4699918847,0.0,0.003,0.003,3.4699905879,0,3.4699905879
2021-03-31 20:30:00,2.5475919533,0.001,2.5475921495,0.0,0.001,0.001,2.5475919533,0,2.5475919533,3.4825211095,0.001,3.482521253,0.0,0.001,0.001,3.4825211095,0,3.4825211095
2021-03-31 21:00:00,2.5248243186,0.0005,2.5248243681,0.0,0.0005,0.0005,2.5248243186,0,2.5248243186,3.7860247352,0.0005,3.7860247682,0.0,0.0005,0.0005,3.7860247352,0,3.7860247352
2021-03-31 21:30:00,2.3558393796,0.0,2.3558393796,0.0,0.0,0.0,2.3558393796,0,2.3558393796,3.8107334792,0.0,3.8107334792,0.0,0.0,0.0,3.8107334792,0,3.8107334792
2021-03-31 22:00:00,2.3558393796,0.0,2.3558393796,0.0,0.0,0.0,2.3558393796,0,2.3558393796,3.8107334792,0.0,3.8107334792,0.0,0.0,0.0,3.8107334792,0,3.8107334792
2021-03-31 22:30:00,2.2706536568,0.0,2.2706536568,0.0,0.0,0.0,2.2706536568,0,2.2706536568,3.7396795589,0.0,3.7396795589,0.0,0.0,0.0,3.7396795589,0,3.7396795589
2021-03-31 23:00:00,2.2979329374,0.0,2.2979329374,0.0,0.0,0.0,2.2979329374,0,2.2979329374,3.2624895155,0.0,3.2624895155,0.0,0.0,0.0,3.2624895155,0,3.2624895155
2021-03-31 23:30:00,2.2235694145,0.001,2.2235696393,0.0,0.001,0.001,2.2235694145,0,2.2235694145,2.6748805403,0.001,2.6748807272,0.0,0.001,0.001,2.6748805403,0,2.6748805403
2021-04-01 00:00:00,2.2285694145,0.009000000000000001,2.2285875875,0.005,0.009000000000000001,0.0102956301,2.2235694145,0,2.2235694145,2.6798805403,0.009000000000000001,2.6798956529,0.005,0.009000000000000001,0.0102956301,2.6748805403,0,2.6748805403
